Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,5.4,-3.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,5.35,-3.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,5.3,-3.6,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,5.25,-3.7,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,5.2,-3.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,5.2,-3.85,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,5.2,-3.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,5.15,-3.95,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,5.1,-4.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,5.1,-4.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,5.1,-4.15,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,5.1,-4.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,5.1,-4.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,5.1,-4.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,5.1,-4.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,5.1,-4.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,5.1,-4.45,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,5.1,-4.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,5.1,-4.6,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,5.1,-4.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,5.05,-4.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,5.0,-4.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,5.0,-4.9,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,4.95,-5.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,4.9,-5.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,4.8,-5.25,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,4.7,-5.3,0.0,0.0,0.0
2018,1,1,7,15,0.0,1.5,4.8,-5.2,1.5,0.0,0.0
2018,1,1,7,30,0.0,3.0,4.9,-5.1,3.0,2.86,0.0
2018,1,1,7,45,0.0,14.0,5.0,-5.0,14.0,13.0,0.0
2018,1,1,8,0,0.0,25.0,5.1,-4.9,25.0,23.62,14.01
2018,1,1,8,15,12.5,42.0,5.1,-4.7,44.5,51.34,40.11
2018,1,1,8,30,25.0,59.0,5.1,-4.5,64.0,76.24,63.45
2018,1,1,8,45,29.0,70.5,5.1,-4.3,77.5,89.67,76.21
2018,1,1,9,0,33.0,82.0,5.1,-4.1,91.0,103.47,89.01
2018,1,1,9,15,84.0,104.0,5.05,-3.9,132.5,165.68,145.84
2018,1,1,9,30,135.0,126.0,5.0,-3.7,174.0,221.29,195.95
2018,1,1,9,45,332.0,128.0,4.95,-3.5,264.5,364.67,324.33
2018,1,1,10,0,529.0,130.0,4.9,-3.3,355.0,493.05,435.91
2018,1,1,10,15,494.5,148.5,4.85,-3.0,372.5,493.15,433.5
2018,1,1,10,30,460.0,167.0,4.8,-2.7,390.0,490.39,429.06
2018,1,1,10,45,385.0,196.5,4.7,-2.45,390.5,462.11,402.46
2018,1,1,11,0,310.0,226.0,4.6,-2.2,391.0,440.94,381.82
2018,1,1,11,15,289.0,239.0,4.5,-1.95,398.0,435.7,375.75
2018,1,1,11,30,268.0,252.0,4.4,-1.7,405.0,429.4,368.79
2018,1,1,11,45,277.5,257.5,4.3,-1.45,419.0,433.59,371.18
2018,1,1,12,0,287.0,263.0,4.2,-1.2,433.0,436.42,372.34
2018,1,1,12,15,233.0,272.5,4.1,-1.1,411.5,400.28,340.63
2018,1,1,12,30,179.0,282.0,4.0,-1.0,390.0,370.4,314.32
2018,1,1,12,45,136.0,271.5,3.9,-0.85,353.5,329.59,279.24
2018,1,1,13,0,93.0,261.0,3.8,-0.7,317.0,289.31,244.7
2018,1,1,13,15,117.5,265.0,3.7,-0.7,334.0,300.04,253.47
2018,1,1,13,30,142.0,269.0,3.6,-0.7,351.0,306.78,258.5
2018,1,1,13,45,118.5,257.0,3.5,-0.7,324.0,278.16,234.04
2018,1,1,14,0,95.0,245.0,3.4,-0.7,297.0,252.64,212.38
2018,1,1,14,15,87.0,230.0,3.35,-0.7,276.0,230.85,193.73
2018,1,1,14,30,79.0,215.0,3.3,-0.7,255.0,209.78,175.68
2018,1,1,14,45,62.0,197.0,3.25,-0.7,227.0,185.07,154.86
2018,1,1,15,0,45.0,179.0,3.2,-0.7,199.0,162.13,135.74
2018,1,1,15,15,30.5,139.0,3.15,-0.7,152.0,124.78,104.01
2018,1,1,15,30,16.0,99.0,3.1,-0.7,105.0,91.46,75.63
2018,1,1,15,45,52.0,85.0,3.05,-0.75,101.5,76.9,62.42
2018,1,1,16,0,88.0,71.0,3.0,-0.8,98.0,59.95,50.91
2018,1,1,16,15,182.0,66.0,2.7,-1.2,110.0,52.06,43.55
2018,1,1,16,30,276.0,61.0,2.4,-1.6,122.0,44.85,36.67
2018,1,1,16,45,146.0,44.0,2.1,-1.95,75.5,35.78,27.88
2018,1,1,17,0,16.0,27.0,1.8,-2.3,29.0,25.17,17.5
2018,1,1,17,15,14.0,17.5,1.8,-2.3,18.5,16.46,7.73
2018,1,1,17,30,12.0,8.0,1.8,-2.3,8.0,7.63,0.0
2018,1,1,17,45,6.0,4.0,1.65,-2.9,4.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.8,-3.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.9,-3.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.0,-3.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.1,-3.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.2,-3.95,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.4,-3.95,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,2.55,-3.9,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,2.6,-3.85,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,2.65,-3.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,2.7,-3.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,2.65,-3.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,2.6,-3.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,2.6,-3.6,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,2.6,-3.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,2.55,-3.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,2.5,-3.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,2.5,-3.6,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,2.5,-3.6,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,2.5,-3.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,2.5,-3.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,2.45,-3.75,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,2.4,-3.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,2.4,-3.8,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,2.4,-3.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.35,-3.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.3,-3.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.35,-3.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.4,-3.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.45,-3.9,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,-3.9,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,-3.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,-3.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,-3.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,-3.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.75,-3.9,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.8,-3.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.8,-3.9,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.8,-3.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.8,-3.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.8,-3.8,0.0,0.0,0.0
2018,1,2,7,15,25.0,3.5,2.85,-3.6,3.5,0.0,0.0
2018,1,2,7,30,50.0,7.0,2.9,-3.4,7.0,25.67,0.0
2018,1,2,7,45,197.0,20.5,3.0,-3.2,36.5,118.1,0.0
2018,1,2,8,0,344.0,34.0,3.1,-3.0,66.0,219.02,171.99
2018,1,2,8,15,445.5,43.0,3.1,-2.65,110.0,289.48,245.97
2018,1,2,8,30,547.0,52.0,3.1,-2.3,154.0,364.8,315.94
2018,1,2,8,45,363.5,50.0,3.1,-2.0,125.5,276.72,243.01
2018,1,2,9,0,180.0,48.0,3.1,-1.7,97.0,170.41,149.74
2018,1,2,9,15,90.0,63.0,3.0,-1.35,87.5,121.0,104.86
2018,1,2,9,30,0.0,78.0,2.9,-1.0,78.0,73.23,60.26
2018,1,2,9,45,0.0,89.5,2.8,-0.7,89.5,84.32,69.98
2018,1,2,10,0,0.0,101.0,2.7,-0.4,101.0,95.37,79.49
2018,1,2,10,15,0.0,110.5,2.6,-0.2,110.5,104.38,87.15
2018,1,2,10,30,0.0,120.0,2.5,0.0,120.0,113.36,94.73
2018,1,2,10,45,1.0,131.0,2.45,0.25,131.5,124.43,104.09
2018,1,2,11,0,2.0,142.0,2.4,0.5,143.0,135.44,113.33
2018,1,2,11,15,2.0,148.0,2.35,0.7,149.0,140.85,117.7
2018,1,2,11,30,2.0,154.0,2.3,0.9,155.0,146.24,122.07
2018,1,2,11,45,1.0,149.0,2.3,1.05,149.5,140.45,116.88
2018,1,2,12,0,0.0,144.0,2.3,1.2,144.0,134.81,111.88
2018,1,2,12,15,0.0,149.5,2.3,1.3,149.5,139.75,116.03
2018,1,2,12,30,0.0,155.0,2.3,1.4,155.0,144.64,120.12
2018,1,2,12,45,0.0,154.5,2.3,1.45,154.5,143.88,119.45
2018,1,2,13,0,0.0,154.0,2.3,1.5,154.0,143.12,118.81
2018,1,2,13,15,0.0,138.5,2.3,1.6,138.5,128.59,106.4
2018,1,2,13,30,0.0,123.0,2.3,1.7,123.0,114.2,94.09
2018,1,2,13,45,2.5,138.5,2.3,1.75,140.0,129.08,106.99
2018,1,2,14,0,5.0,154.0,2.3,1.8,157.0,143.4,119.32
2018,1,2,14,15,2.5,111.5,2.4,1.75,113.0,104.04,85.6
2018,1,2,14,30,0.0,69.0,2.5,1.7,69.0,64.22,51.12
2018,1,2,14,45,0.0,52.5,2.6,1.6,52.5,48.81,37.7
2018,1,2,15,0,0.0,36.0,2.7,1.5,36.0,33.44,24.17
2018,1,2,15,15,0.0,25.5,2.8,1.35,25.5,23.67,15.54
2018,1,2,15,30,0.0,15.0,2.9,1.2,15.0,13.91,6.84
2018,1,2,15,45,12.5,40.0,3.0,1.0,44.0,38.0,28.22
2018,1,2,16,0,25.0,65.0,3.1,0.8,73.0,58.69,49.45
2018,1,2,16,15,12.5,60.0,3.05,0.45,64.0,55.49,46.48
2018,1,2,16,30,0.0,55.0,3.0,0.1,55.0,50.55,41.75
2018,1,2,16,45,0.0,40.5,2.9,-0.2,40.5,37.64,29.41
2018,1,2,17,0,0.0,26.0,2.8,-0.5,26.0,24.13,16.43
2018,1,2,17,15,6.0,18.0,2.8,-0.5,18.0,16.93,8.26
2018,1,2,17,30,12.0,10.0,2.8,-0.5,10.0,9.53,0.0
2018,1,2,17,45,6.0,5.0,2.75,-1.05,5.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,2.7,-1.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,2.5,-2.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,2.2,-3.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,2.1,-3.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.05,-4.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.1,-4.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.05,-4.85,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.9,-5.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.8,-5.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.75,-5.4,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.65,-5.6,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.65,-5.7,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.7,-5.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.75,-5.75,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.8,-5.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.9,-5.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.0,-5.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.1,-5.75,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.2,-5.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.2,-5.7,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.2,-5.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.25,-5.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.3,-5.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.3,-5.75,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.3,-5.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.25,-5.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.15,-5.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.1,-5.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.1,-5.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.05,-5.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2018,1,3,7,15,18.0,1.5,2.2,-4.95,1.5,0.0,0.0
2018,1,3,7,30,36.0,3.0,2.4,-4.4,3.0,16.54,0.0
2018,1,3,7,45,71.5,13.5,2.6,-3.8,18.5,56.61,0.0
2018,1,3,8,0,107.0,24.0,2.8,-3.2,34.0,97.85,74.67
2018,1,3,8,15,204.5,43.5,2.75,-2.35,76.5,172.12,145.53
2018,1,3,8,30,302.0,63.0,2.7,-1.5,119.0,250.28,216.55
2018,1,3,8,45,337.0,77.0,2.65,-0.6,156.0,291.91,254.32
2018,1,3,9,0,372.0,91.0,2.6,0.3,193.0,334.31,291.33
2018,1,3,9,15,427.0,100.5,2.75,1.35,237.0,383.46,333.06
2018,1,3,9,30,482.0,110.0,2.9,2.4,281.0,433.41,374.17
2018,1,3,9,45,514.0,118.0,3.05,3.45,319.5,467.45,400.92
2018,1,3,10,0,546.0,126.0,3.2,4.5,358.0,500.49,426.23
2018,1,3,10,15,593.5,128.0,3.2,5.3,399.5,539.89,456.28
2018,1,3,10,30,641.0,130.0,3.2,6.1,441.0,573.67,481.24
2018,1,3,10,45,737.0,113.5,3.25,6.95,491.5,617.0,514.16
2018,1,3,11,0,833.0,97.0,3.3,7.8,542.0,656.01,542.96
2018,1,3,11,15,914.0,78.5,3.3,8.25,585.0,678.6,559.16
2018,1,3,11,30,995.0,60.0,3.3,8.7,628.0,700.25,574.27
2018,1,3,11,45,997.0,60.5,3.25,9.2,641.5,688.49,562.43
2018,1,3,12,0,999.0,61.0,3.2,9.7,655.0,673.28,548.07
2018,1,3,12,15,1001.0,61.5,3.2,10.05,661.5,654.66,531.46
2018,1,3,12,30,1003.0,62.0,3.2,10.4,668.0,632.69,512.04
2018,1,3,12,45,1002.5,61.5,3.2,10.7,665.5,605.08,488.09
2018,1,3,13,0,1002.0,61.0,3.2,11.0,663.0,574.47,461.36
2018,1,3,13,15,999.0,60.5,3.15,11.2,652.0,539.77,430.94
2018,1,3,13,30,996.0,60.0,3.1,11.4,641.0,502.48,397.83
2018,1,3,13,45,990.0,59.5,3.1,11.6,622.0,461.55,361.2
2018,1,3,14,0,984.0,59.0,3.1,11.8,603.0,418.61,322.11
2018,1,3,14,15,973.0,59.0,3.05,11.8,576.0,372.68,280.04
2018,1,3,14,30,962.0,59.0,3.0,11.8,549.0,325.55,236.34
2018,1,3,14,45,946.5,58.5,2.95,11.8,515.0,275.97,190.6
2018,1,3,15,0,931.0,58.0,2.9,11.8,481.0,226.08,145.4
2018,1,3,15,15,911.5,56.0,2.5,11.35,440.5,174.35,101.47
2018,1,3,15,30,892.0,54.0,2.1,10.9,400.0,123.24,63.63
2018,1,3,15,45,863.5,51.5,1.7,10.45,354.5,72.26,36.88
2018,1,3,16,0,835.0,49.0,1.3,10.0,309.0,40.85,31.57
2018,1,3,16,15,791.0,46.0,1.3,9.2,260.5,38.64,29.67
2018,1,3,16,30,747.0,43.0,1.3,8.4,212.0,33.4,24.89
2018,1,3,16,45,674.0,38.0,1.3,7.55,163.0,30.46,22.05
2018,1,3,17,0,601.0,33.0,1.3,6.7,114.0,27.56,19.02
2018,1,3,17,15,440.0,26.0,1.3,6.7,72.0,22.66,12.8
2018,1,3,17,30,279.0,19.0,1.3,6.7,30.0,18.11,0.0
2018,1,3,17,45,139.5,9.5,1.3,6.4,15.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.15,-1.45,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,4,7,15,40.0,3.5,1.3,-0.65,3.5,0.0,0.0
2018,1,4,7,30,80.0,7.0,1.5,0.1,7.0,37.06,0.0
2018,1,4,7,45,119.5,17.5,1.65,0.9,25.0,82.99,0.0
2018,1,4,8,0,159.0,28.0,1.8,1.7,43.0,128.28,97.25
2018,1,4,8,15,207.5,44.0,1.8,2.25,75.5,174.42,144.78
2018,1,4,8,30,256.0,60.0,1.8,2.8,108.0,222.9,189.34
2018,1,4,8,45,511.5,55.0,1.8,3.35,184.0,363.66,311.33
2018,1,4,9,0,767.0,50.0,1.8,3.9,260.0,510.86,433.74
2018,1,4,9,15,818.0,51.0,1.8,4.75,310.0,553.32,467.01
2018,1,4,9,30,869.0,52.0,1.8,5.6,360.0,599.31,502.26
2018,1,4,9,45,770.0,76.5,1.85,6.45,373.5,582.77,486.36
2018,1,4,10,0,671.0,101.0,1.9,7.3,387.0,557.71,463.93
2018,1,4,10,15,725.5,100.0,2.0,8.0,432.5,595.42,492.52
2018,1,4,10,30,780.0,99.0,2.1,8.7,478.0,629.08,516.98
2018,1,4,10,45,820.5,93.5,2.15,9.35,513.5,648.97,530.38
2018,1,4,11,0,861.0,88.0,2.2,10.0,549.0,665.79,541.31
2018,1,4,11,15,724.0,131.0,2.2,10.35,529.5,617.78,501.0
2018,1,4,11,30,587.0,174.0,2.2,10.7,510.0,561.55,454.92
2018,1,4,11,45,557.0,189.0,2.15,11.0,514.0,547.44,442.28
2018,1,4,12,0,527.0,204.0,2.1,11.3,518.0,531.7,428.12
2018,1,4,12,15,443.0,230.5,2.05,11.4,496.0,493.87,396.79
2018,1,4,12,30,359.0,257.0,2.0,11.5,474.0,453.67,363.88
2018,1,4,12,45,365.5,255.0,1.95,11.6,475.5,442.3,354.18
2018,1,4,13,0,372.0,253.0,1.9,11.7,477.0,429.49,343.03
2018,1,4,13,15,421.0,234.5,1.9,11.6,484.0,422.14,336.42
2018,1,4,13,30,470.0,216.0,1.9,11.5,491.0,408.78,324.48
2018,1,4,13,45,492.5,200.5,1.85,11.4,481.0,382.88,302.11
2018,1,4,14,0,515.0,185.0,1.8,11.3,471.0,354.4,277.05
2018,1,4,14,15,352.0,206.0,1.6,11.0,397.5,294.99,230.34
2018,1,4,14,30,189.0,227.0,1.4,10.7,324.0,248.99,196.05
2018,1,4,14,45,116.5,204.5,1.15,10.4,263.0,201.69,159.39
2018,1,4,15,0,44.0,182.0,0.9,10.1,202.0,165.02,132.06
2018,1,4,15,15,38.0,165.5,0.9,9.65,181.5,146.45,117.45
2018,1,4,15,30,32.0,149.0,0.9,9.2,161.0,128.61,103.4
2018,1,4,15,45,47.0,137.0,0.85,8.75,152.5,115.35,92.77
2018,1,4,16,0,62.0,125.0,0.8,8.3,144.0,102.22,87.07
2018,1,4,16,15,45.0,105.5,0.85,7.95,118.0,87.43,73.95
2018,1,4,16,30,28.0,86.0,0.9,7.6,92.0,72.28,60.21
2018,1,4,16,45,17.0,66.5,0.95,7.25,70.0,56.81,45.88
2018,1,4,17,0,6.0,47.0,1.0,6.9,48.0,41.87,31.78
2018,1,4,17,15,8.0,30.0,1.0,6.9,30.5,27.09,16.68
2018,1,4,17,30,10.0,13.0,1.0,6.9,13.0,12.39,0.0
2018,1,4,17,45,5.0,6.5,1.05,6.45,6.5,6.2,0.0
2018,1,4,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,5,7,15,2.5,1.5,1.1,3.8,1.5,0.0,0.0
2018,1,5,7,30,5.0,3.0,1.3,4.3,3.0,2.86,0.0
2018,1,5,7,45,2.5,13.0,1.5,4.8,13.0,13.1,0.0
2018,1,5,8,0,0.0,23.0,1.7,5.3,23.0,21.36,11.43
2018,1,5,8,15,0.0,39.0,1.85,5.85,39.0,37.97,26.99
2018,1,5,8,30,0.0,55.0,2.0,6.4,55.0,54.12,41.51
2018,1,5,8,45,11.0,76.5,2.15,7.0,79.5,82.42,66.52
2018,1,5,9,0,22.0,98.0,2.3,7.6,104.0,117.2,96.78
2018,1,5,9,15,19.0,112.0,2.35,8.3,118.0,122.41,100.95
2018,1,5,9,30,16.0,126.0,2.4,9.0,132.0,133.93,110.31
2018,1,5,9,45,35.0,146.5,2.45,9.7,161.0,173.63,143.7
2018,1,5,10,0,54.0,167.0,2.5,10.4,190.0,206.55,170.77
2018,1,5,10,15,123.0,190.5,2.45,10.8,248.5,283.63,234.72
2018,1,5,10,30,192.0,214.0,2.4,11.2,307.0,352.02,289.87
2018,1,5,10,45,189.0,228.5,2.35,11.65,325.0,362.75,296.78
2018,1,5,11,0,186.0,243.0,2.3,12.1,343.0,372.56,303.15
2018,1,5,11,15,303.0,232.5,2.35,12.55,403.0,440.23,357.16
2018,1,5,11,30,420.0,222.0,2.4,13.0,463.0,504.61,406.93
2018,1,5,11,45,668.5,154.0,2.45,13.4,548.0,586.66,471.27
2018,1,5,12,0,917.0,86.0,2.5,13.8,633.0,653.32,521.94
2018,1,5,12,15,938.5,80.0,2.55,14.05,645.0,640.94,510.51
2018,1,5,12,30,960.0,74.0,2.6,14.3,657.0,624.76,496.52
2018,1,5,12,45,960.5,73.5,2.65,14.55,655.0,598.75,474.64
2018,1,5,13,0,961.0,73.0,2.7,14.8,653.0,569.79,450.11
2018,1,5,13,15,958.0,72.5,2.75,14.9,642.5,536.3,421.79
2018,1,5,13,30,955.0,72.0,2.8,15.0,632.0,500.32,390.86
2018,1,5,13,45,950.5,70.5,2.85,15.05,614.0,460.46,356.19
2018,1,5,14,0,946.0,69.0,2.9,15.1,596.0,418.59,319.03
2018,1,5,14,15,937.0,68.0,2.85,15.05,570.0,373.85,278.75
2018,1,5,14,30,928.0,67.0,2.8,15.0,544.0,327.83,236.76
2018,1,5,14,45,914.0,65.5,2.8,14.95,510.5,279.12,192.52
2018,1,5,15,0,900.0,64.0,2.8,14.9,477.0,230.04,148.55
2018,1,5,15,15,879.5,62.0,2.6,14.55,437.0,179.48,105.87
2018,1,5,15,30,859.0,60.0,2.4,14.2,397.0,129.66,68.74
2018,1,5,15,45,829.0,57.5,2.2,13.85,352.5,74.88,37.24
2018,1,5,16,0,799.0,55.0,2.0,13.5,308.0,40.44,30.72
2018,1,5,16,15,754.0,51.5,1.8,12.4,260.0,38.98,29.57
2018,1,5,16,30,709.0,48.0,1.6,11.3,212.0,37.59,28.36
2018,1,5,16,45,563.5,45.5,1.4,10.15,157.0,33.94,24.95
2018,1,5,17,0,418.0,43.0,1.2,9.0,102.0,33.98,24.58
2018,1,5,17,15,293.5,30.0,1.2,9.0,63.5,24.2,14.38
2018,1,5,17,30,169.0,17.0,1.2,9.0,25.0,13.89,0.0
2018,1,5,17,45,84.5,8.5,1.3,8.05,12.5,8.1,0.0
2018,1,5,18,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,1,6,7,15,28.5,3.5,0.9,3.1,3.5,0.0,0.0
2018,1,6,7,30,57.0,7.0,1.0,3.6,7.0,6.67,0.0
2018,1,6,7,45,216.0,20.0,1.05,4.05,37.0,125.1,0.0
2018,1,6,8,0,375.0,33.0,1.1,4.5,67.0,232.58,175.64
2018,1,6,8,15,381.0,39.5,1.15,4.9,92.5,255.3,209.53
2018,1,6,8,30,387.0,46.0,1.2,5.3,118.0,276.55,232.08
2018,1,6,8,45,251.0,52.5,1.2,5.75,104.5,214.08,181.54
2018,1,6,9,0,115.0,59.0,1.2,6.2,91.0,138.06,116.4
2018,1,6,9,15,57.5,74.5,1.4,6.9,90.5,115.37,96.1
2018,1,6,9,30,0.0,90.0,1.6,7.6,90.0,85.55,68.94
2018,1,6,9,45,0.0,102.0,1.75,8.3,102.0,97.05,78.54
2018,1,6,10,0,0.0,114.0,1.9,9.0,114.0,108.52,87.9
2018,1,6,10,15,0.0,121.5,2.1,9.85,121.5,115.4,93.21
2018,1,6,10,30,0.0,129.0,2.3,10.7,129.0,122.3,98.51
2018,1,6,10,45,0.0,138.5,2.45,11.55,138.5,131.19,105.4
2018,1,6,11,0,0.0,148.0,2.6,12.4,148.0,140.04,112.21
2018,1,6,11,15,0.0,150.5,2.7,13.05,150.5,142.01,113.38
2018,1,6,11,30,0.0,153.0,2.8,13.7,153.0,144.03,114.62
2018,1,6,11,45,1.5,162.5,2.9,14.35,163.5,153.72,122.18
2018,1,6,12,0,3.0,172.0,3.0,15.0,174.0,163.27,129.58
2018,1,6,12,15,2.5,171.5,3.1,15.45,173.0,162.02,128.26
2018,1,6,12,30,2.0,171.0,3.2,15.9,172.0,160.81,127.02
2018,1,6,12,45,2.0,170.0,3.35,16.3,171.0,159.43,125.73
2018,1,6,13,0,2.0,169.0,3.5,16.7,170.0,158.05,124.47
2018,1,6,13,15,3.0,176.5,3.55,16.75,178.0,164.91,130.06
2018,1,6,13,30,4.0,184.0,3.6,16.8,186.0,171.52,135.45
2018,1,6,13,45,6.0,184.0,3.6,16.85,187.0,171.53,135.53
2018,1,6,14,0,8.0,184.0,3.6,16.9,188.0,171.27,135.41
2018,1,6,14,15,29.0,195.5,3.55,16.85,210.5,184.62,145.97
2018,1,6,14,30,50.0,207.0,3.5,16.8,233.0,196.65,155.17
2018,1,6,14,45,39.0,189.0,3.5,16.75,208.5,174.68,137.68
2018,1,6,15,0,28.0,171.0,3.5,16.7,184.0,153.96,121.34
2018,1,6,15,15,45.0,161.0,3.3,16.4,179.5,144.66,113.28
2018,1,6,15,30,62.0,151.0,3.1,16.1,175.0,133.45,103.84
2018,1,6,15,45,253.5,124.0,2.9,15.85,207.0,106.09,77.27
2018,1,6,16,0,445.0,97.0,2.7,15.6,239.0,68.77,55.49
2018,1,6,16,15,389.5,89.0,2.4,14.8,199.0,64.39,51.82
2018,1,6,16,30,334.0,81.0,2.1,14.0,159.0,59.91,47.86
2018,1,6,16,45,239.0,64.0,1.8,13.2,113.5,48.11,37.18
2018,1,6,17,0,144.0,47.0,1.5,12.4,68.0,37.99,27.75
2018,1,6,17,15,73.5,30.5,1.5,12.4,41.0,25.12,15.08
2018,1,6,17,30,3.0,14.0,1.5,12.4,14.0,13.0,0.0
2018,1,6,17,45,1.5,7.0,1.5,11.7,7.0,6.67,0.0
2018,1,6,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,7,7,15,3.0,1.5,3.7,11.4,1.5,0.0,0.0
2018,1,7,7,30,6.0,3.0,3.7,11.5,3.0,2.86,0.0
2018,1,7,7,45,9.0,15.5,3.75,11.65,16.0,20.15,0.0
2018,1,7,8,0,12.0,28.0,3.8,11.8,29.0,36.69,22.92
2018,1,7,8,15,23.0,45.0,3.9,12.05,48.5,61.17,45.78
2018,1,7,8,30,34.0,62.0,4.0,12.3,68.0,85.32,67.29
2018,1,7,8,45,84.5,83.0,4.1,12.55,104.5,144.47,118.62
2018,1,7,9,0,135.0,104.0,4.2,12.8,141.0,197.74,164.51
2018,1,7,9,15,170.0,116.5,4.3,13.15,171.5,232.65,194.22
2018,1,7,9,30,205.0,129.0,4.4,13.5,202.0,278.0,231.94
2018,1,7,9,45,152.5,146.0,4.5,13.85,204.0,255.64,212.0
2018,1,7,10,0,100.0,163.0,4.6,14.2,206.0,240.31,197.7
2018,1,7,10,15,84.0,175.0,4.75,14.55,213.0,232.77,190.59
2018,1,7,10,30,68.0,187.0,4.9,14.9,220.0,233.38,190.09
2018,1,7,10,45,76.0,211.5,5.05,15.2,250.5,262.77,213.49
2018,1,7,11,0,84.0,236.0,5.2,15.5,281.0,291.4,236.02
2018,1,7,11,15,76.0,241.0,5.4,15.85,283.0,288.31,232.67
2018,1,7,11,30,68.0,246.0,5.6,16.2,285.0,285.17,229.4
2018,1,7,11,45,44.0,232.5,5.75,16.6,258.0,253.39,202.87
2018,1,7,12,0,20.0,219.0,5.9,17.0,231.0,218.68,174.07
2018,1,7,12,15,13.5,195.5,6.0,17.25,203.5,191.29,151.65
2018,1,7,12,30,7.0,172.0,6.1,17.5,176.0,164.63,129.81
2018,1,7,12,45,3.5,127.5,6.2,17.7,129.5,120.73,93.98
2018,1,7,13,0,0.0,83.0,6.3,17.9,83.0,77.34,58.36
2018,1,7,13,15,1.0,106.0,6.2,18.05,106.5,99.19,76.32
2018,1,7,13,30,2.0,129.0,6.1,18.2,130.0,120.64,93.86
2018,1,7,13,45,1.0,97.5,5.95,18.3,98.0,91.19,69.78
2018,1,7,14,0,0.0,66.0,5.8,18.4,66.0,61.44,45.35
2018,1,7,14,15,0.0,72.5,5.55,18.45,72.5,67.5,50.44
2018,1,7,14,30,0.0,79.0,5.3,18.5,79.0,73.56,55.54
2018,1,7,14,45,0.0,82.0,5.05,18.5,82.0,76.36,57.97
2018,1,7,15,0,0.0,85.0,4.8,18.5,85.0,79.04,60.32
2018,1,7,15,15,0.0,77.0,4.4,18.35,77.0,71.67,54.38
2018,1,7,15,30,0.0,69.0,4.0,18.2,69.0,64.2,48.31
2018,1,7,15,45,2.5,70.0,3.6,18.0,71.0,65.25,49.27
2018,1,7,16,0,5.0,71.0,3.2,17.8,73.0,65.51,52.18
2018,1,7,16,15,2.5,54.5,2.9,17.35,55.5,50.67,39.23
2018,1,7,16,30,0.0,38.0,2.6,16.9,38.0,35.28,25.63
2018,1,7,16,45,0.0,28.0,2.25,16.4,28.0,25.98,17.28
2018,1,7,17,0,0.0,18.0,1.9,15.9,18.0,16.68,8.88
2018,1,7,17,15,5.0,12.0,1.9,15.9,12.5,11.27,3.62
2018,1,7,17,30,10.0,6.0,1.9,15.9,7.0,5.65,0.0
2018,1,7,17,45,5.0,3.0,1.8,15.3,3.5,2.86,0.0
2018,1,7,18,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,5.25,10.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,5.25,9.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,5.15,9.7,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,4.95,9.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,4.9,8.85,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,4.85,8.55,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,4.75,8.25,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,4.65,7.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,4.55,7.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.4,7.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,4.25,7.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,1,8,7,15,34.0,3.0,4.2,7.15,3.0,0.0,0.0
2018,1,8,7,30,68.0,6.0,4.3,7.6,6.0,5.72,0.0
2018,1,8,7,45,190.5,12.5,4.35,8.05,27.0,107.18,0.0
2018,1,8,8,0,313.0,19.0,4.4,8.5,48.0,185.08,138.45
2018,1,8,8,15,423.0,28.0,4.5,9.25,92.0,258.24,211.43
2018,1,8,8,30,533.0,37.0,4.6,10.0,136.0,337.98,282.6
2018,1,8,8,45,660.0,42.0,4.65,10.8,199.5,427.24,359.49
2018,1,8,9,0,787.0,47.0,4.7,11.6,263.0,521.4,437.77
2018,1,8,9,15,823.0,49.5,4.85,12.25,310.5,557.66,467.66
2018,1,8,9,30,859.0,52.0,5.0,12.9,358.0,597.08,498.95
2018,1,8,9,45,884.0,53.5,5.15,13.6,401.0,626.85,521.54
2018,1,8,10,0,909.0,55.0,5.3,14.3,444.0,654.41,541.77
2018,1,8,10,15,926.0,56.0,5.2,14.75,481.5,673.62,554.66
2018,1,8,10,30,943.0,57.0,5.1,15.2,519.0,689.87,564.9
2018,1,8,10,45,953.5,58.0,5.0,15.65,549.0,698.66,569.09
2018,1,8,11,0,964.0,59.0,4.9,16.1,579.0,704.1,570.8
2018,1,8,11,15,969.5,60.5,4.85,16.45,601.5,703.36,568.01
2018,1,8,11,30,975.0,62.0,4.8,16.8,624.0,699.1,562.51
2018,1,8,11,45,978.0,63.5,4.7,17.15,639.5,689.73,552.87
2018,1,8,12,0,981.0,65.0,4.6,17.5,655.0,676.89,540.53
2018,1,8,12,15,984.0,65.0,4.6,17.75,662.0,659.04,524.97
2018,1,8,12,30,987.0,65.0,4.6,18.0,669.0,637.85,506.67
2018,1,8,12,45,987.0,64.0,4.6,18.25,667.0,610.72,483.59
2018,1,8,13,0,987.0,63.0,4.6,18.5,665.0,580.58,457.82
2018,1,8,13,15,984.0,63.0,4.55,18.6,655.0,547.06,429.04
2018,1,8,13,30,981.0,63.0,4.5,18.7,645.0,510.95,397.65
2018,1,8,13,45,976.0,62.0,4.5,18.8,626.5,470.62,362.41
2018,1,8,14,0,971.0,61.0,4.5,18.9,608.0,428.22,324.72
2018,1,8,14,15,959.5,61.0,4.4,18.85,581.5,382.65,283.84
2018,1,8,14,30,948.0,61.0,4.3,18.8,555.0,335.92,241.4
2018,1,8,14,45,931.0,61.5,4.25,18.75,521.5,287.33,197.42
2018,1,8,15,0,914.0,62.0,4.2,18.7,488.0,238.54,153.79
2018,1,8,15,15,895.0,60.0,3.85,18.25,448.0,187.41,110.46
2018,1,8,15,30,876.0,58.0,3.5,17.8,408.0,136.85,72.06
2018,1,8,15,45,847.5,55.5,3.1,17.4,363.5,86.22,42.74
2018,1,8,16,0,819.0,53.0,2.7,17.0,319.0,38.58,28.6
2018,1,8,16,15,776.5,49.5,2.45,15.8,270.5,37.03,27.41
2018,1,8,16,30,734.0,46.0,2.2,14.6,222.0,35.53,26.13
2018,1,8,16,45,664.0,41.0,1.9,13.45,173.0,32.68,23.52
2018,1,8,17,0,594.0,36.0,1.6,12.3,124.0,29.89,20.74
2018,1,8,17,15,456.5,28.5,1.6,12.3,81.0,24.58,14.99
2018,1,8,17,30,319.0,21.0,1.6,12.3,38.0,17.57,0.0
2018,1,8,17,45,159.5,10.5,1.6,11.2,19.0,10.01,0.0
2018,1,8,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,9,7,15,2.0,1.0,0.85,4.55,1.0,0.0,0.0
2018,1,9,7,30,4.0,2.0,0.8,5.2,2.0,1.91,0.0
2018,1,9,7,45,133.5,15.5,0.75,5.85,27.5,87.43,0.0
2018,1,9,8,0,263.0,29.0,0.7,6.5,53.0,179.4,134.11
2018,1,9,8,15,255.5,32.0,0.6,7.2,67.0,185.91,150.95
2018,1,9,8,30,248.0,35.0,0.5,7.9,81.0,191.0,158.42
2018,1,9,8,45,446.0,46.0,0.45,8.55,157.5,318.7,265.87
2018,1,9,9,0,644.0,57.0,0.4,9.2,234.0,455.48,374.53
2018,1,9,9,15,740.0,57.5,0.65,10.1,295.0,523.53,427.89
2018,1,9,9,30,836.0,58.0,0.9,11.0,356.0,595.96,483.67
2018,1,9,9,45,861.5,60.5,1.15,11.9,399.5,622.59,503.59
2018,1,9,10,0,887.0,63.0,1.4,12.8,443.0,651.37,524.76
2018,1,9,10,15,903.5,65.0,1.4,13.35,480.5,671.18,537.33
2018,1,9,10,30,920.0,67.0,1.4,13.9,518.0,688.09,547.53
2018,1,9,10,45,925.0,70.0,1.4,14.45,547.0,695.39,550.47
2018,1,9,11,0,930.0,73.0,1.4,15.0,576.0,699.36,550.98
2018,1,9,11,15,944.0,73.0,1.5,15.5,601.5,702.53,552.01
2018,1,9,11,30,958.0,73.0,1.6,16.0,627.0,702.22,550.4
2018,1,9,11,45,961.5,74.0,1.65,16.5,642.0,692.72,541.6
2018,1,9,12,0,965.0,75.0,1.7,17.0,657.0,679.8,530.29
2018,1,9,12,15,966.5,75.5,1.8,17.35,663.5,661.79,515.79
2018,1,9,12,30,968.0,76.0,1.9,17.7,670.0,640.52,498.63
2018,1,9,12,45,966.5,76.0,2.0,18.0,668.0,613.93,477.28
2018,1,9,13,0,965.0,76.0,2.1,18.3,666.0,584.44,453.3
2018,1,9,13,15,960.5,75.5,2.15,18.45,655.0,550.21,425.25
2018,1,9,13,30,956.0,75.0,2.2,18.6,644.0,513.57,394.68
2018,1,9,13,45,949.5,74.5,2.25,18.8,625.5,473.83,360.9
2018,1,9,14,0,943.0,74.0,2.3,19.0,607.0,432.17,324.78
2018,1,9,14,15,934.5,72.0,2.3,18.95,581.0,386.75,285.11
2018,1,9,14,30,926.0,70.0,2.3,18.9,555.0,340.03,243.6
2018,1,9,14,45,913.0,68.5,2.3,18.9,522.0,291.51,200.28
2018,1,9,15,0,900.0,67.0,2.3,18.9,489.0,242.51,156.87
2018,1,9,15,15,880.0,65.0,2.1,18.55,449.0,191.76,114.13
2018,1,9,15,30,860.0,63.0,1.9,18.2,409.0,141.67,76.08
2018,1,9,15,45,823.5,61.5,1.7,17.8,363.0,86.97,43.0
2018,1,9,16,0,787.0,60.0,1.5,17.4,317.0,44.12,33.44
2018,1,9,16,15,751.5,54.5,1.45,16.25,270.0,41.11,30.98
2018,1,9,16,30,716.0,49.0,1.4,15.1,223.0,38.04,28.33
2018,1,9,16,45,567.5,39.0,1.35,13.95,157.5,30.56,21.61
2018,1,9,17,0,419.0,29.0,1.3,12.8,92.0,22.9,14.58
2018,1,9,17,15,336.0,25.5,1.3,12.8,64.0,19.54,10.85
2018,1,9,17,30,253.0,22.0,1.3,12.8,36.0,18.41,0.0
2018,1,9,17,45,126.5,11.0,1.4,11.75,18.0,10.48,0.0
2018,1,9,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,1.85,6.9,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,1.9,7.1,1.0,0.95,0.0
2018,1,10,7,45,0.0,5.0,1.9,7.3,5.0,4.63,0.0
2018,1,10,8,0,0.0,9.0,1.9,7.5,9.0,8.33,0.95
2018,1,10,8,15,0.0,9.0,2.0,7.85,9.0,8.33,1.47
2018,1,10,8,30,0.0,9.0,2.1,8.2,9.0,8.33,1.59
2018,1,10,8,45,0.0,12.5,2.15,8.5,12.5,11.58,4.49
2018,1,10,9,0,0.0,16.0,2.2,8.8,16.0,14.83,7.36
2018,1,10,9,15,0.0,46.0,2.45,9.35,46.0,42.73,31.68
2018,1,10,9,30,0.0,76.0,2.7,9.9,76.0,71.18,56.11
2018,1,10,9,45,0.0,60.0,2.95,10.5,60.0,55.79,42.62
2018,1,10,10,0,0.0,44.0,3.2,11.1,44.0,40.88,29.63
2018,1,10,10,15,0.0,52.5,3.55,11.8,52.5,48.81,36.24
2018,1,10,10,30,0.0,61.0,3.9,12.5,61.0,56.75,42.77
2018,1,10,10,45,1.0,105.0,4.2,13.2,105.5,99.04,78.15
2018,1,10,11,0,2.0,149.0,4.5,13.9,150.0,142.34,113.73
2018,1,10,11,15,4.0,161.0,4.65,14.6,163.0,154.88,123.58
2018,1,10,11,30,6.0,173.0,4.8,15.3,176.0,167.29,133.28
2018,1,10,11,45,13.5,198.5,4.9,16.0,206.5,196.07,156.3
2018,1,10,12,0,21.0,224.0,5.0,16.7,237.0,224.29,178.57
2018,1,10,12,15,35.0,241.5,5.1,17.15,263.0,251.86,200.4
2018,1,10,12,30,49.0,259.0,5.2,17.6,289.0,273.98,217.67
2018,1,10,12,45,54.0,263.0,5.25,18.05,296.0,277.09,219.65
2018,1,10,13,0,59.0,267.0,5.3,18.5,303.0,279.6,221.17
2018,1,10,13,15,124.5,269.5,5.35,18.7,344.5,311.2,246.14
2018,1,10,13,30,190.0,272.0,5.4,18.9,386.0,335.96,264.95
2018,1,10,13,45,322.0,242.5,5.45,19.1,428.5,355.64,278.78
2018,1,10,14,0,454.0,213.0,5.5,19.3,471.0,364.01,282.1
2018,1,10,14,15,534.0,181.0,5.5,19.35,471.5,341.19,260.21
2018,1,10,14,30,614.0,149.0,5.5,19.4,472.0,311.86,231.8
2018,1,10,14,45,668.0,126.5,5.45,19.45,458.0,274.67,196.55
2018,1,10,15,0,722.0,104.0,5.4,19.5,444.0,231.86,156.27
2018,1,10,15,15,605.5,116.5,5.2,19.3,385.5,185.91,121.58
2018,1,10,15,30,489.0,129.0,5.0,19.1,327.0,149.62,97.93
2018,1,10,15,45,516.5,107.5,4.8,18.9,296.0,105.93,67.11
2018,1,10,16,0,544.0,86.0,4.6,18.7,265.0,59.77,46.94
2018,1,10,16,15,602.0,69.5,4.2,17.9,240.0,48.96,37.64
2018,1,10,16,30,660.0,53.0,3.8,17.1,215.0,41.4,31.02
2018,1,10,16,45,585.0,47.5,3.35,16.35,167.5,35.06,25.32
2018,1,10,17,0,510.0,42.0,2.9,15.6,120.0,32.38,22.64
2018,1,10,17,15,374.5,32.5,2.9,15.6,78.5,25.92,16.09
2018,1,10,17,30,239.0,23.0,2.9,15.6,37.0,19.26,0.42
2018,1,10,17,45,119.5,11.5,2.8,14.75,18.5,10.96,0.0
2018,1,10,18,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,11,7,15,32.5,3.5,2.1,11.5,3.5,0.0,0.0
2018,1,11,7,30,65.0,7.0,2.4,12.2,7.0,6.67,0.0
2018,1,11,7,45,234.0,18.0,2.65,12.95,36.5,131.9,0.0
2018,1,11,8,0,403.0,29.0,2.9,13.7,66.0,243.35,179.08
2018,1,11,8,15,494.5,36.0,3.05,14.35,109.5,308.21,246.47
2018,1,11,8,30,586.0,43.0,3.2,15.0,153.0,374.06,305.07
2018,1,11,8,45,407.5,56.0,3.35,15.6,142.5,311.42,256.9
2018,1,11,9,0,229.0,69.0,3.5,16.2,132.0,228.05,188.44
2018,1,11,9,15,124.5,99.0,3.75,16.85,134.0,184.88,151.48
2018,1,11,9,30,20.0,129.0,4.0,17.5,136.0,139.77,111.8
2018,1,11,9,45,306.5,119.0,4.25,18.15,250.0,343.01,282.02
2018,1,11,10,0,593.0,109.0,4.5,18.8,364.0,523.59,426.59
2018,1,11,10,15,695.0,98.5,4.75,19.15,422.5,582.22,471.76
2018,1,11,10,30,797.0,88.0,5.0,19.5,481.0,637.99,514.59
2018,1,11,10,45,839.0,82.5,5.2,19.85,518.5,659.76,530.35
2018,1,11,11,0,881.0,77.0,5.4,20.2,556.0,675.23,541.4
2018,1,11,11,15,806.5,89.0,5.8,20.15,541.5,636.62,511.38
2018,1,11,11,30,732.0,101.0,6.2,20.1,527.0,592.21,476.69
2018,1,11,11,45,554.0,153.0,6.55,20.0,480.0,521.97,419.6
2018,1,11,12,0,376.0,205.0,6.9,19.9,433.0,447.62,358.75
2018,1,11,12,15,426.0,214.5,7.2,19.4,475.5,476.35,381.92
