Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,12,30,476.0,224.0,7.5,18.9,518.0,501.28,401.66
2018,1,11,12,45,625.5,178.0,7.85,18.45,563.5,527.55,423.51
2018,1,11,13,0,775.0,132.0,8.2,18.0,609.0,541.86,435.07
2018,1,11,13,15,752.5,137.0,8.35,17.4,594.5,508.04,407.03
2018,1,11,13,30,730.0,142.0,8.5,16.8,580.0,473.39,377.87
2018,1,11,13,45,603.5,167.0,8.6,16.2,522.0,411.93,327.33
2018,1,11,14,0,477.0,192.0,8.7,15.6,464.0,356.16,281.65
2018,1,11,14,15,574.5,159.0,8.8,15.0,472.5,339.0,264.06
2018,1,11,14,30,672.0,126.0,8.9,14.4,481.0,311.01,235.81
2018,1,11,14,45,549.0,147.0,8.95,13.75,425.5,263.19,196.57
2018,1,11,15,0,426.0,168.0,9.0,13.1,370.0,224.96,166.93
2018,1,11,15,15,476.5,146.0,9.1,12.3,354.5,190.75,135.12
2018,1,11,15,30,527.0,124.0,9.2,11.5,339.0,151.39,100.82
2018,1,11,15,45,600.5,100.0,9.35,10.7,319.5,106.27,66.43
2018,1,11,16,0,674.0,76.0,9.5,9.9,300.0,52.68,42.22
2018,1,11,16,15,545.5,77.0,9.4,9.2,241.0,54.92,44.4
2018,1,11,16,30,417.0,78.0,9.3,8.5,182.0,57.26,46.56
2018,1,11,16,45,288.5,67.5,9.2,7.8,132.0,50.47,40.23
2018,1,11,17,0,160.0,57.0,9.1,7.1,82.0,45.49,35.27
2018,1,11,17,15,92.5,39.0,9.1,7.1,52.5,31.7,21.83
2018,1,11,17,30,25.0,21.0,9.1,7.1,23.0,18.29,2.21
2018,1,11,17,45,12.5,10.5,8.65,6.4,11.5,10.01,0.0
2018,1,11,18,0,0.0,0.0,8.2,5.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,8.1,5.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,8.0,5.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,7.9,5.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,7.8,5.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,7.75,5.2,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,7.7,5.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,7.65,5.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,7.6,5.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,7.45,4.9,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,7.3,4.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,7.2,4.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,7.1,4.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,7.05,4.45,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,7.0,4.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,6.9,4.2,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,6.8,4.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,6.7,3.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,6.65,3.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,6.6,3.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,6.55,3.55,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,6.5,3.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,6.45,3.3,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,6.4,3.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,6.2,2.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,6.1,2.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,6.0,2.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,5.9,2.3,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,5.8,2.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,5.7,1.9,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,5.6,1.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,5.55,1.55,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,5.5,1.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,5.4,1.2,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,5.3,1.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,5.3,0.85,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,5.3,0.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,5.3,0.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,5.3,0.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,5.25,0.25,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,5.2,0.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,5.1,-0.05,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,5.0,-0.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.95,-0.35,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,4.9,-0.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,4.85,-0.6,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,4.8,-0.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,4.75,-0.75,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,4.7,-0.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,4.65,-0.85,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,4.6,-0.9,0.0,0.0,0.0
2018,1,12,7,15,44.5,3.5,4.75,-0.45,3.5,0.0,0.0
2018,1,12,7,30,89.0,7.0,4.9,0.0,7.0,6.67,0.0
2018,1,12,7,45,149.5,18.0,5.05,0.45,27.5,96.91,0.0
2018,1,12,8,0,210.0,29.0,5.2,0.9,48.0,154.27,118.64
2018,1,12,8,15,280.0,45.5,5.4,1.6,88.0,213.54,179.66
2018,1,12,8,30,350.0,62.0,5.6,2.3,128.0,276.57,238.15
2018,1,12,8,45,585.5,53.0,5.75,3.05,200.0,406.2,353.31
2018,1,12,9,0,821.0,44.0,5.9,3.8,272.0,536.88,466.68
2018,1,12,9,15,855.5,46.5,5.9,4.45,320.5,577.82,501.07
2018,1,12,9,30,890.0,49.0,5.9,5.1,369.0,617.63,533.37
2018,1,12,9,45,913.0,51.5,5.85,5.8,413.5,648.5,556.98
2018,1,12,10,0,936.0,54.0,5.8,6.5,458.0,676.97,577.87
2018,1,12,10,15,952.0,55.5,5.7,7.05,496.5,696.9,591.25
2018,1,12,10,30,968.0,57.0,5.6,7.6,535.0,713.75,601.75
2018,1,12,10,45,977.5,58.0,5.45,8.15,566.0,722.39,605.51
2018,1,12,11,0,987.0,59.0,5.3,8.7,597.0,727.59,606.63
2018,1,12,11,15,992.0,60.0,5.1,9.15,620.0,726.25,602.76
2018,1,12,11,30,997.0,61.0,4.9,9.6,643.0,721.32,595.97
2018,1,12,11,45,1001.0,62.0,4.75,10.1,659.0,712.16,585.7
2018,1,12,12,0,1005.0,63.0,4.6,10.6,675.0,699.42,572.6
2018,1,12,12,15,1007.5,63.0,4.4,10.95,682.5,681.16,555.29
2018,1,12,12,30,1010.0,63.0,4.2,11.3,690.0,659.48,535.2
2018,1,12,12,45,1009.5,63.0,4.0,11.7,688.5,632.77,511.11
2018,1,12,13,0,1009.0,63.0,3.8,12.1,687.0,602.95,484.49
2018,1,12,13,15,1006.0,63.0,3.65,12.35,677.0,568.89,454.57
2018,1,12,13,30,1003.0,63.0,3.5,12.6,667.0,532.15,422.0
2018,1,12,13,45,997.5,62.5,3.35,12.8,649.0,491.35,385.68
2018,1,12,14,0,992.0,62.0,3.2,13.0,631.0,448.41,346.9
2018,1,12,14,15,983.5,61.0,3.1,13.05,604.5,402.03,304.88
2018,1,12,14,30,975.0,60.0,3.0,13.1,578.0,354.19,260.9
2018,1,12,14,45,962.5,58.5,2.9,13.15,544.0,303.64,214.35
2018,1,12,15,0,950.0,57.0,2.8,13.2,510.0,252.47,167.53
2018,1,12,15,15,932.5,55.5,2.6,12.95,470.0,200.1,121.62
2018,1,12,15,30,915.0,54.0,2.4,12.7,430.0,148.08,79.99
2018,1,12,15,45,889.0,51.5,2.2,12.45,384.5,95.32,46.31
2018,1,12,16,0,863.0,49.0,2.0,12.2,339.0,44.28,34.31
2018,1,12,16,15,823.5,46.0,1.85,11.0,289.5,38.63,29.44
2018,1,12,16,30,784.0,43.0,1.7,9.8,240.0,36.38,27.5
2018,1,12,16,45,720.5,39.0,1.5,8.6,190.0,30.53,22.16
2018,1,12,17,0,657.0,35.0,1.3,7.4,140.0,28.5,20.11
2018,1,12,17,15,522.0,29.0,1.3,7.4,94.0,24.58,15.82
2018,1,12,17,30,387.0,23.0,1.3,7.4,48.0,20.83,5.05
2018,1,12,17,45,193.5,11.5,1.55,6.25,24.0,10.96,0.0
2018,1,12,18,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.4,3.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.4,2.15,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.65,0.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.75,0.6,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.8,0.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.8,-0.05,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.8,-0.35,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.75,-0.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.7,-0.85,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.7,-1.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,-1.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,-1.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.8,-1.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.8,-1.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.85,-1.9,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.0,-2.1,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.1,-2.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.1,-2.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.1,-2.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.15,-2.5,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.2,-2.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.25,-2.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.3,-2.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.35,-2.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.4,-2.9,0.0,0.0,0.0
2018,1,13,7,15,36.0,3.5,3.6,-2.45,3.5,0.0,0.0
2018,1,13,7,30,72.0,7.0,3.8,-2.0,7.0,6.67,0.0
2018,1,13,7,45,123.0,19.0,4.0,-1.55,27.0,87.56,0.0
2018,1,13,8,0,174.0,31.0,4.2,-1.1,47.0,141.37,109.29
2018,1,13,8,15,360.5,40.5,4.3,-0.35,100.0,249.09,211.24
2018,1,13,8,30,547.0,50.0,4.4,0.4,153.0,367.87,317.99
2018,1,13,8,45,674.5,48.5,4.55,1.1,211.5,447.22,389.35
2018,1,13,9,0,802.0,47.0,4.7,1.8,270.0,531.16,462.44
2018,1,13,9,15,837.0,50.0,4.65,2.5,318.5,572.65,496.95
2018,1,13,9,30,872.0,53.0,4.6,3.2,367.0,613.08,529.24
2018,1,13,9,45,895.0,55.0,4.55,3.85,411.0,643.06,551.96
2018,1,13,10,0,918.0,57.0,4.5,4.5,455.0,670.73,572.08
2018,1,13,10,15,933.5,59.5,4.4,5.05,493.5,691.41,585.84
2018,1,13,10,30,949.0,62.0,4.3,5.6,532.0,709.03,596.66
2018,1,13,10,45,959.5,64.0,4.2,6.2,564.0,719.46,601.66
2018,1,13,11,0,970.0,66.0,4.1,6.8,596.0,726.46,604.05
2018,1,13,11,15,945.5,76.0,4.0,7.25,610.5,715.49,592.7
2018,1,13,11,30,921.0,86.0,3.9,7.7,625.0,701.03,578.59
2018,1,13,11,45,866.5,105.5,3.75,8.2,623.0,676.49,555.96
2018,1,13,12,0,812.0,125.0,3.6,8.7,621.0,646.59,529.43
2018,1,13,12,15,898.5,100.5,3.5,9.05,655.0,657.23,536.34
2018,1,13,12,30,985.0,76.0,3.4,9.4,689.0,660.83,537.1
2018,1,13,12,45,982.5,77.0,3.25,9.75,687.5,634.45,513.5
2018,1,13,13,0,980.0,78.0,3.1,10.1,686.0,605.11,487.49
2018,1,13,13,15,975.0,78.5,3.0,10.3,676.0,571.21,457.99
2018,1,13,13,30,970.0,79.0,2.9,10.5,666.0,534.82,425.99
2018,1,13,13,45,961.5,79.0,2.8,10.7,647.0,494.14,390.01
2018,1,13,14,0,953.0,79.0,2.7,10.9,628.0,451.62,351.82
2018,1,13,14,15,942.0,78.5,2.6,10.95,601.5,406.13,310.72
2018,1,13,14,30,931.0,78.0,2.5,11.0,575.0,359.46,267.91
2018,1,13,14,45,915.0,77.0,2.4,11.0,541.0,310.08,222.64
2018,1,13,15,0,899.0,76.0,2.3,11.0,507.0,256.05,173.77
2018,1,13,15,15,877.5,73.5,2.15,10.8,466.5,204.0,128.17
2018,1,13,15,30,856.0,71.0,2.0,10.6,426.0,152.88,86.95
2018,1,13,15,45,824.5,68.0,1.85,10.35,380.0,101.93,53.66
2018,1,13,16,0,793.0,65.0,1.7,10.1,334.0,53.54,42.97
2018,1,13,16,15,748.5,61.0,1.55,9.0,285.0,46.22,36.6
2018,1,13,16,30,704.0,57.0,1.4,7.9,236.0,44.72,35.35
2018,1,13,16,45,633.5,50.5,1.25,6.85,186.0,37.3,28.53
2018,1,13,17,0,563.0,44.0,1.1,5.8,136.0,33.81,25.09
2018,1,13,17,15,441.0,35.5,1.1,5.8,92.0,28.37,19.37
2018,1,13,17,30,319.0,27.0,1.1,5.8,48.0,22.89,7.74
2018,1,13,17,45,170.0,15.0,1.2,4.65,25.0,14.3,0.0
2018,1,13,18,0,21.0,3.0,1.3,3.5,2.0,0.0,0.0
2018,1,13,18,15,10.5,1.5,1.35,3.25,1.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,14,7,15,33.5,3.5,1.1,-2.0,3.5,0.0,0.0
2018,1,14,7,30,67.0,7.0,1.2,-1.3,7.0,6.67,0.0
2018,1,14,7,45,216.0,19.0,1.3,-0.6,36.0,126.32,0.0
2018,1,14,8,0,365.0,31.0,1.4,0.1,65.0,229.39,177.8
2018,1,14,8,15,475.5,39.5,1.3,0.85,112.0,304.95,254.47
2018,1,14,8,30,586.0,48.0,1.2,1.6,159.0,386.72,326.95
2018,1,14,8,45,662.5,52.5,1.1,2.3,211.0,446.12,378.07
2018,1,14,9,0,739.0,57.0,1.0,3.0,263.0,512.27,431.79
2018,1,14,9,15,775.0,60.5,1.35,4.2,310.0,554.02,466.1
2018,1,14,9,30,811.0,64.0,1.7,5.4,357.0,594.62,498.31
2018,1,14,9,45,836.0,67.5,2.05,6.55,401.0,626.66,522.78
2018,1,14,10,0,861.0,71.0,2.4,7.7,445.0,656.47,544.78
2018,1,14,10,15,878.5,73.0,2.6,8.5,483.0,677.05,559.06
2018,1,14,10,30,896.0,75.0,2.8,9.3,521.0,690.73,567.95
2018,1,14,10,45,908.5,77.0,2.95,10.15,552.5,702.2,574.49
2018,1,14,11,0,921.0,79.0,3.1,11.0,584.0,710.44,578.44
2018,1,14,11,15,931.5,79.0,3.2,11.45,608.0,711.79,577.77
2018,1,14,11,30,942.0,79.0,3.3,11.9,632.0,709.74,574.51
2018,1,14,11,45,950.5,77.5,3.4,12.4,648.0,701.32,566.31
2018,1,14,12,0,959.0,76.0,3.5,12.9,664.0,689.44,555.43
2018,1,14,12,15,961.5,76.5,3.6,13.2,671.5,672.47,540.86
2018,1,14,12,30,964.0,77.0,3.7,13.5,679.0,652.2,523.57
2018,1,14,12,45,964.0,77.0,3.85,13.8,678.5,626.78,502.2
2018,1,14,13,0,964.0,77.0,4.0,14.1,678.0,598.36,478.08
2018,1,14,13,15,962.0,76.0,4.05,14.2,668.0,565.07,449.81
2018,1,14,13,30,960.0,75.0,4.1,14.3,658.0,529.18,418.86
2018,1,14,13,45,954.5,74.5,4.2,14.45,640.5,489.78,384.48
2018,1,14,14,0,949.0,74.0,4.3,14.6,623.0,448.33,347.62
2018,1,14,14,15,941.5,72.0,4.2,14.6,597.5,402.97,306.64
2018,1,14,14,30,934.0,70.0,4.1,14.6,572.0,356.17,263.74
2018,1,14,14,45,922.5,68.5,4.0,14.6,539.5,307.52,218.98
2018,1,14,15,0,911.0,67.0,3.9,14.6,507.0,258.2,173.82
2018,1,14,15,15,892.0,65.5,3.45,14.35,467.5,207.16,128.97
2018,1,14,15,30,873.0,64.0,3.0,14.1,428.0,156.65,88.15
2018,1,14,15,45,846.0,60.5,2.6,13.85,382.5,99.54,49.43
2018,1,14,16,0,819.0,57.0,2.2,13.6,337.0,49.54,30.43
2018,1,14,16,15,778.0,53.5,1.95,12.65,288.5,39.74,30.22
2018,1,14,16,30,737.0,50.0,1.7,11.7,240.0,38.35,29.07
2018,1,14,16,45,671.5,45.5,1.45,10.7,190.5,36.09,27.0
2018,1,14,17,0,606.0,41.0,1.2,9.7,141.0,33.95,24.83
2018,1,14,17,15,489.0,33.0,1.2,9.7,96.0,28.34,19.08
2018,1,14,17,30,372.0,25.0,1.2,9.7,51.0,20.68,7.39
2018,1,14,17,45,200.5,14.0,1.25,9.05,26.5,13.34,0.0
2018,1,14,18,0,29.0,3.0,1.3,8.4,2.0,0.0,0.0
2018,1,14,18,15,14.5,1.5,1.3,8.2,1.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,15,7,15,23.5,3.0,1.6,5.7,3.0,0.0,0.0
2018,1,15,7,30,47.0,6.0,1.7,5.9,6.0,5.72,0.0
2018,1,15,7,45,124.5,20.0,1.8,6.1,29.5,90.13,0.0
2018,1,15,8,0,202.0,34.0,1.9,6.3,53.0,159.26,120.62
2018,1,15,8,15,390.0,41.0,2.05,6.65,105.5,265.21,218.38
2018,1,15,8,30,578.0,48.0,2.2,7.0,158.0,383.42,320.91
2018,1,15,8,45,500.5,66.5,2.4,7.35,180.5,377.66,319.1
2018,1,15,9,0,423.0,85.0,2.6,7.7,203.0,362.44,307.81
2018,1,15,9,15,351.0,101.0,2.65,8.2,210.5,345.37,293.19
2018,1,15,9,30,279.0,117.0,2.7,8.7,218.0,312.58,264.85
2018,1,15,9,45,433.5,117.5,2.8,9.25,296.0,425.28,358.49
2018,1,15,10,0,588.0,118.0,2.9,9.8,374.0,535.16,446.22
2018,1,15,10,15,515.5,138.5,2.95,10.6,377.0,508.42,421.53
2018,1,15,10,30,443.0,159.0,3.0,11.4,380.0,482.82,398.37
2018,1,15,10,45,592.0,138.5,3.05,12.25,453.0,564.13,462.13
2018,1,15,11,0,741.0,118.0,3.1,13.1,526.0,639.34,518.86
2018,1,15,11,15,827.0,100.5,3.45,14.0,573.5,670.81,541.81
2018,1,15,11,30,913.0,83.0,3.8,14.9,621.0,697.35,560.91
2018,1,15,11,45,742.5,123.5,4.15,15.8,568.5,620.21,498.35
2018,1,15,12,0,572.0,164.0,4.5,16.7,516.0,538.94,432.88
2018,1,15,12,15,597.0,165.0,4.55,16.95,536.0,541.36,433.9
2018,1,15,12,30,622.0,166.0,4.6,17.2,556.0,540.71,432.01
2018,1,15,12,45,480.5,180.0,4.6,17.5,481.0,452.04,360.94
2018,1,15,13,0,339.0,194.0,4.6,17.8,406.0,371.57,296.02
2018,1,15,13,15,260.5,237.5,4.45,17.8,399.0,355.21,281.5
2018,1,15,13,30,182.0,281.0,4.3,17.8,392.0,343.45,270.91
2018,1,15,13,45,279.5,251.0,4.15,17.75,416.0,349.7,274.8
2018,1,15,14,0,377.0,221.0,4.0,17.7,440.0,348.06,271.35
2018,1,15,14,15,305.0,220.0,3.7,17.55,392.5,302.09,234.31
2018,1,15,14,30,233.0,219.0,3.4,17.4,345.0,261.45,202.09
2018,1,15,14,45,229.5,186.0,3.05,17.25,304.0,219.34,167.32
2018,1,15,15,0,226.0,153.0,2.7,17.1,263.0,177.93,132.89
2018,1,15,15,15,300.5,140.5,2.3,16.75,274.5,166.77,119.96
2018,1,15,15,30,375.0,128.0,1.9,16.4,286.0,142.74,97.2
2018,1,15,15,45,223.0,122.0,1.5,16.0,213.0,110.39,79.3
2018,1,15,16,0,71.0,116.0,1.1,15.6,140.0,98.96,77.3
2018,1,15,16,15,62.0,93.0,1.1,15.2,112.0,80.09,65.53
2018,1,15,16,30,53.0,70.0,1.1,14.8,84.0,61.91,49.57
2018,1,15,16,45,26.5,51.5,1.05,14.4,58.5,46.55,35.84
2018,1,15,17,0,0.0,33.0,1.0,14.0,33.0,30.64,21.47
2018,1,15,17,15,9.0,22.5,1.0,14.0,23.0,21.17,12.62
2018,1,15,17,30,18.0,12.0,1.0,14.0,13.0,11.04,1.69
2018,1,15,17,45,13.5,6.5,1.05,13.6,7.0,6.2,0.0
2018,1,15,18,0,9.0,1.0,1.1,13.2,1.0,0.0,0.0
2018,1,15,18,15,4.5,0.5,1.15,13.15,0.5,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,6.7,8.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,7.8,7.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,8.05,6.0,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,8.3,4.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,8.55,3.55,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,8.8,2.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,8.65,1.75,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,8.5,1.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,8.35,0.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,8.2,0.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,8.15,0.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,8.1,-0.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,8.05,-0.4,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,8.0,-0.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,8.05,-0.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,8.1,-1.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,8.2,-1.4,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,8.3,-1.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,8.25,-2.0,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,8.2,-2.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,8.15,-2.6,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,8.1,-2.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,8.05,-3.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,8.0,-3.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,7.9,-3.2,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,7.8,-3.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,7.75,-3.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,7.7,-3.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,7.65,-3.35,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,7.6,-3.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,7.55,-3.45,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,7.5,-3.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,7.5,-3.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,7.5,-3.7,0.0,0.0,0.0
2018,1,16,7,15,0.5,1.5,7.5,-3.7,1.5,0.0,0.0
2018,1,16,7,30,1.0,3.0,7.5,-3.7,3.0,3.25,0.0
2018,1,16,7,45,4.0,17.0,7.5,-3.75,17.5,18.66,0.0
2018,1,16,8,0,7.0,31.0,7.5,-3.8,32.0,35.43,23.81
2018,1,16,8,15,38.0,51.5,7.55,-3.75,58.5,78.32,64.06
2018,1,16,8,30,69.0,72.0,7.6,-3.7,85.0,125.83,108.25
2018,1,16,8,45,59.5,82.0,7.65,-3.6,95.5,121.75,105.5
2018,1,16,9,0,50.0,92.0,7.7,-3.5,106.0,125.98,109.56
2018,1,16,9,15,32.0,90.5,7.65,-3.45,100.0,111.55,96.27
2018,1,16,9,30,14.0,89.0,7.6,-3.4,94.0,93.15,79.15
2018,1,16,9,45,7.0,80.0,7.6,-3.3,82.5,79.23,66.26
2018,1,16,10,0,0.0,71.0,7.6,-3.2,71.0,66.07,54.04
2018,1,16,10,15,0.0,65.5,7.5,-3.0,65.5,60.94,49.26
2018,1,16,10,30,0.0,60.0,7.4,-2.8,60.0,55.82,44.52
2018,1,16,10,45,4.5,88.5,7.35,-2.65,91.0,85.51,70.99
2018,1,16,11,0,9.0,117.0,7.3,-2.5,122.0,115.88,97.81
2018,1,16,11,15,5.5,107.0,7.2,-2.2,110.0,103.74,86.73
2018,1,16,11,30,2.0,97.0,7.1,-1.9,98.0,91.81,75.9
2018,1,16,11,45,4.5,125.0,7.05,-1.65,127.5,119.93,100.5
2018,1,16,12,0,7.0,153.0,7.0,-1.4,157.0,147.87,124.74
2018,1,16,12,15,11.0,178.0,6.9,-1.1,184.5,173.58,146.88
2018,1,16,12,30,15.0,203.0,6.8,-0.8,212.0,198.8,168.43
2018,1,16,12,45,33.5,230.0,6.75,-0.55,251.0,235.68,200.13
2018,1,16,13,0,52.0,257.0,6.7,-0.3,290.0,268.04,227.61
2018,1,16,13,15,38.5,236.0,6.65,-0.1,260.0,238.31,201.84
2018,1,16,13,30,25.0,215.0,6.6,0.1,230.0,209.87,177.29
2018,1,16,13,45,39.5,223.5,6.55,0.3,247.0,221.17,186.86
2018,1,16,14,0,54.0,232.0,6.5,0.5,264.0,230.78,194.77
2018,1,16,14,15,58.0,216.0,6.4,0.5,249.0,214.2,180.37
2018,1,16,14,30,62.0,200.0,6.3,0.5,234.0,197.42,165.7
2018,1,16,14,45,92.0,196.0,6.2,0.55,243.0,197.19,164.34
2018,1,16,15,0,122.0,192.0,6.1,0.6,252.0,190.18,156.71
2018,1,16,15,15,108.5,164.0,5.95,0.45,214.0,157.05,128.24
2018,1,16,15,30,95.0,136.0,5.8,0.3,176.0,125.68,101.63
2018,1,16,15,45,68.5,117.5,5.7,0.1,145.0,106.68,86.98
2018,1,16,16,0,42.0,99.0,5.6,-0.1,114.0,86.55,71.44
2018,1,16,16,15,126.5,79.5,5.35,-0.4,115.0,61.43,52.2
2018,1,16,16,30,211.0,60.0,5.1,-0.7,116.0,42.83,34.77
2018,1,16,16,45,137.5,50.5,4.85,-1.05,84.0,40.61,32.57
2018,1,16,17,0,64.0,41.0,4.6,-1.4,52.0,35.69,27.64
2018,1,16,17,15,47.5,28.5,4.6,-1.4,35.0,25.21,17.3
2018,1,16,17,30,31.0,16.0,4.6,-1.4,18.0,14.48,5.05
2018,1,16,17,45,22.0,8.5,3.85,-2.1,9.5,8.1,0.0
2018,1,16,18,0,13.0,1.0,3.1,-2.8,1.0,0.0,0.0
2018,1,16,18,15,6.5,0.5,2.85,-3.05,0.5,0.0,0.0
2018,1,16,18,30,0.0,0.0,2.6,-3.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,2.4,-3.6,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,2.2,-3.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,2.1,-4.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,2.05,-4.25,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,2.0,-4.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.95,-4.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.9,-4.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.85,-4.8,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.8,-4.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.85,-4.95,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.9,-5.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.9,-5.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.95,-5.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,2.0,-5.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,2.05,-5.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,2.1,-5.55,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,2.1,-5.6,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,2.1,-5.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,2.1,-5.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,2.1,-5.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,2.05,-6.0,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,2.0,-6.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,2.0,-6.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,2.0,-6.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.95,-6.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.9,-6.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.95,-6.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,2.0,-6.55,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,2.0,-6.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,2.05,-6.65,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.1,-6.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.15,-6.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.2,-6.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.2,-6.95,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.2,-7.1,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.2,-7.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.25,-7.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.3,-7.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.35,-7.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.4,-7.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.5,-7.45,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.6,-7.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.7,-7.5,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.8,-7.5,0.0,0.0,0.0
2018,1,17,7,15,0.0,0.5,3.1,-7.15,0.5,0.0,0.0
2018,1,17,7,30,0.0,1.0,3.4,-6.8,1.0,0.95,0.0
2018,1,17,7,45,0.0,7.5,3.7,-6.45,7.5,6.94,0.0
2018,1,17,8,0,0.0,14.0,4.0,-6.1,14.0,12.97,5.27
2018,1,17,8,15,200.0,28.5,4.0,-5.6,67.0,149.84,128.87
2018,1,17,8,30,400.0,43.0,4.0,-5.1,120.0,285.11,252.29
2018,1,17,8,45,615.0,44.0,4.0,-4.65,199.5,413.22,367.83
2018,1,17,9,0,830.0,45.0,4.0,-4.2,279.0,550.43,487.54
2018,1,17,9,15,863.5,47.5,3.9,-3.7,328.5,591.7,521.85
2018,1,17,9,30,897.0,50.0,3.8,-3.2,378.0,631.8,554.09
2018,1,17,9,45,920.0,52.5,3.7,-2.7,423.5,663.46,578.27
2018,1,17,10,0,943.0,55.0,3.6,-2.2,469.0,692.7,599.5
2018,1,17,10,15,958.5,56.5,3.45,-1.75,508.5,712.97,612.58
2018,1,17,10,30,974.0,58.0,3.3,-1.3,548.0,730.14,623.04
2018,1,17,10,45,985.0,59.5,3.2,-0.8,580.5,740.93,628.55
2018,1,17,11,0,996.0,61.0,3.1,-0.3,613.0,748.2,631.39
2018,1,17,11,15,1002.5,62.5,3.0,0.05,638.0,748.81,629.5
2018,1,17,11,30,1009.0,64.0,2.9,0.4,663.0,745.75,624.96
2018,1,17,11,45,1008.5,65.5,2.8,0.8,677.5,734.38,613.73
2018,1,17,12,0,1008.0,67.0,2.7,1.2,692.0,719.49,599.34
2018,1,17,12,15,1009.5,67.5,2.65,1.45,700.0,701.33,582.97
2018,1,17,12,30,1011.0,68.0,2.6,1.7,708.0,679.75,563.76
2018,1,17,12,45,1010.5,68.0,2.55,1.95,707.0,653.14,540.41
2018,1,17,13,0,1010.0,68.0,2.5,2.2,706.0,623.4,514.26
2018,1,17,13,15,1007.0,68.0,2.5,2.35,696.5,589.35,484.61
2018,1,17,13,30,1004.0,68.0,2.5,2.5,687.0,552.58,452.14
2018,1,17,13,45,998.0,68.0,2.45,2.6,669.0,511.92,415.68
2018,1,17,14,0,992.0,68.0,2.4,2.7,651.0,469.12,376.6
2018,1,17,14,15,980.5,68.5,2.4,2.7,624.5,422.81,334.03
2018,1,17,14,30,969.0,69.0,2.4,2.7,598.0,375.22,289.45
2018,1,17,14,45,952.0,69.0,2.4,2.7,563.5,324.64,241.83
2018,1,17,15,0,935.0,69.0,2.4,2.7,529.0,273.78,193.89
2018,1,17,15,15,913.0,67.5,2.35,2.5,487.5,220.77,145.51
2018,1,17,15,30,891.0,66.0,2.3,2.3,446.0,168.53,100.98
2018,1,17,15,45,863.0,63.0,2.25,2.1,399.5,110.46,58.45
2018,1,17,16,0,835.0,60.0,2.2,1.9,353.0,59.59,35.09
2018,1,17,16,15,782.0,57.5,1.95,1.05,301.0,42.73,34.51
2018,1,17,16,30,729.0,55.0,1.7,0.2,249.0,42.34,34.25
2018,1,17,16,45,455.0,50.5,1.4,-0.65,163.5,36.35,28.6
2018,1,17,17,0,181.0,46.0,1.1,-1.5,78.0,34.36,26.52
2018,1,17,17,15,169.5,34.5,1.1,-1.5,56.5,26.33,18.46
2018,1,17,17,30,158.0,23.0,1.1,-1.5,35.0,17.93,8.21
2018,1,17,17,45,79.0,12.0,1.15,-2.6,18.0,11.44,0.0
2018,1,17,18,0,0.0,1.0,1.2,-3.7,1.0,0.0,0.0
2018,1,17,18,15,0.0,0.5,1.2,-3.85,0.5,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.2,-4.1,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.15,-4.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.1,-4.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.1,-4.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,-4.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.05,-4.7,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,-4.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.85,-4.45,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.8,-4.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.75,-4.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,-4.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.6,-3.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.55,-3.8,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.5,-3.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.45,-3.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.4,-3.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.35,-3.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.3,-3.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.25,-3.15,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.2,-3.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.15,-3.05,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.1,-3.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.15,-3.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.2,-3.0,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.25,-2.95,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.3,-2.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.3,-2.9,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.3,-2.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.35,-2.9,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.4,-2.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.45,-2.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.5,-2.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.5,-2.6,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,1,18,7,15,26.0,3.5,0.6,-2.05,3.5,0.0,0.0
2018,1,18,7,30,52.0,7.0,0.7,-1.6,7.0,26.91,0.0
2018,1,18,7,45,201.5,20.5,0.8,-1.15,37.5,123.39,0.0
2018,1,18,8,0,351.0,34.0,0.9,-0.7,68.0,227.79,178.92
2018,1,18,8,15,407.0,41.5,0.9,-0.25,103.0,276.23,231.67
2018,1,18,8,30,463.0,49.0,0.9,0.2,138.0,326.74,278.7
2018,1,18,8,45,237.5,65.0,0.85,0.7,111.0,227.49,195.78
2018,1,18,9,0,12.0,81.0,0.8,1.2,84.0,85.49,70.57
2018,1,18,9,15,6.0,82.5,0.85,1.55,84.0,82.19,67.81
2018,1,18,9,30,0.0,84.0,0.9,1.9,84.0,79.2,64.84
2018,1,18,9,45,37.5,110.5,0.95,2.2,127.0,135.2,114.39
2018,1,18,10,0,75.0,137.0,1.0,2.5,170.0,187.91,159.83
2018,1,18,10,15,112.5,172.0,1.0,2.9,226.5,259.09,219.36
2018,1,18,10,30,150.0,207.0,1.0,3.3,283.0,321.16,269.63
2018,1,18,10,45,112.0,223.5,1.0,3.7,282.0,310.52,258.61
2018,1,18,11,0,74.0,240.0,1.0,4.1,281.0,290.99,240.99
2018,1,18,11,15,127.5,257.0,1.05,4.5,331.5,349.54,288.67
2018,1,18,11,30,181.0,274.0,1.1,4.9,382.0,398.52,327.27
2018,1,18,11,45,312.5,255.5,1.15,5.35,447.5,467.24,382.13
2018,1,18,12,0,444.0,237.0,1.2,5.8,513.0,530.82,431.29
2018,1,18,12,15,439.0,243.5,1.35,6.1,519.5,521.68,423.09
2018,1,18,12,30,434.0,250.0,1.5,6.4,526.0,511.0,414.25
2018,1,18,12,45,351.0,271.5,1.6,6.7,494.5,464.72,376.68
2018,1,18,13,0,268.0,293.0,1.7,7.0,463.0,424.94,344.23
2018,1,18,13,15,234.5,292.5,1.8,7.25,439.5,392.84,318.34
2018,1,18,13,30,201.0,292.0,1.9,7.5,416.0,364.41,295.17
2018,1,18,13,45,153.5,281.5,2.0,7.7,375.0,322.79,261.58
2018,1,18,14,0,106.0,271.0,2.1,7.9,334.0,285.76,231.75
2018,1,18,14,15,80.5,252.0,2.1,7.95,298.5,253.1,205.38
2018,1,18,14,30,55.0,233.0,2.1,8.0,263.0,222.81,181.0
2018,1,18,14,45,238.0,197.0,2.15,8.1,316.5,233.1,184.11
2018,1,18,15,0,421.0,161.0,2.2,8.2,370.0,227.82,171.6
2018,1,18,15,15,477.5,140.5,2.1,8.0,360.0,197.23,141.82
2018,1,18,15,30,534.0,120.0,2.0,7.8,350.0,160.83,108.33
2018,1,18,15,45,459.5,113.5,1.9,7.65,296.5,118.96,79.48
2018,1,18,16,0,385.0,107.0,1.8,7.5,243.0,84.47,61.67
2018,1,18,16,15,378.0,96.0,1.6,6.8,214.0,68.08,56.84
2018,1,18,16,30,371.0,85.0,1.4,6.1,185.0,61.64,51.11
2018,1,18,16,45,223.0,76.0,1.2,5.4,132.5,59.61,49.2
2018,1,18,17,0,75.0,67.0,1.0,4.7,80.0,54.97,44.61
2018,1,18,17,15,97.0,47.5,1.0,4.7,59.0,39.78,30.01
2018,1,18,17,30,119.0,28.0,1.0,4.7,38.0,21.93,11.46
2018,1,18,17,45,67.0,15.5,1.05,3.95,20.5,14.77,0.0
2018,1,18,18,0,15.0,3.0,1.1,3.2,3.0,0.0,0.0
2018,1,18,18,15,7.5,1.5,1.15,3.0,1.5,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,0.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.55,-0.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.35,-0.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,-0.7,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,19,7,15,26.0,3.5,1.35,0.8,3.5,0.0,0.0
2018,1,19,7,30,52.0,7.0,1.6,1.5,7.0,26.97,0.0
2018,1,19,7,45,202.5,20.5,1.85,2.2,37.5,124.5,0.0
2018,1,19,8,0,353.0,34.0,2.1,2.9,68.0,229.42,179.48
2018,1,19,8,15,454.0,42.0,2.15,3.55,113.0,300.98,251.03
2018,1,19,8,30,555.0,50.0,2.2,4.2,158.0,377.73,319.93
2018,1,19,8,45,381.5,59.5,2.25,4.85,143.0,306.77,262.66
2018,1,19,9,0,208.0,69.0,2.3,5.5,128.0,207.64,178.23
2018,1,19,9,15,105.5,91.5,2.3,6.0,121.5,165.89,140.96
2018,1,19,9,30,3.0,114.0,2.3,6.5,115.0,112.55,92.53
2018,1,19,9,45,3.5,121.5,2.35,7.05,123.0,119.36,98.06
2018,1,19,10,0,4.0,129.0,2.4,7.6,131.0,126.35,103.58
2018,1,19,10,15,7.0,149.5,2.5,8.1,153.0,148.43,121.87
2018,1,19,10,30,10.0,170.0,2.6,8.6,175.0,170.38,139.79
2018,1,19,10,45,8.5,177.0,2.7,9.05,181.5,175.37,143.34
2018,1,19,11,0,7.0,184.0,2.8,9.5,188.0,180.39,146.94
2018,1,19,11,15,7.0,187.5,2.9,9.8,191.5,182.98,148.68
2018,1,19,11,30,7.0,191.0,3.0,10.1,195.0,185.61,150.49
2018,1,19,11,45,4.0,161.0,3.1,10.4,163.5,154.01,124.05
2018,1,19,12,0,1.0,131.0,3.2,10.7,132.0,123.2,98.25
2018,1,19,12,15,0.5,131.5,3.2,10.85,132.0,123.2,98.16
2018,1,19,12,30,0.0,132.0,3.2,11.0,132.0,123.21,98.07
2018,1,19,12,45,1.5,149.0,3.2,11.2,150.0,139.8,111.75
2018,1,19,13,0,3.0,166.0,3.2,11.4,168.0,156.1,125.11
2018,1,19,13,15,2.5,158.5,3.15,11.45,160.0,148.51,118.83
2018,1,19,13,30,2.0,151.0,3.1,11.5,152.0,141.0,112.69
2018,1,19,13,45,1.0,144.0,3.1,11.55,144.5,133.81,106.82
2018,1,19,14,0,0.0,137.0,3.1,11.6,137.0,126.73,101.07
2018,1,19,14,15,0.0,130.0,3.05,11.6,130.0,120.15,95.75
2018,1,19,14,30,0.0,123.0,3.0,11.6,123.0,113.59,90.45
2018,1,19,14,45,0.0,117.0,3.0,11.6,117.0,107.95,85.92
2018,1,19,15,0,0.0,111.0,3.0,11.6,111.0,102.3,81.38
2018,1,19,15,15,28.0,102.0,2.95,11.5,114.0,97.29,76.19
2018,1,19,15,30,56.0,93.0,2.9,11.4,117.0,87.96,67.19
2018,1,19,15,45,66.0,80.0,2.9,11.25,105.5,74.08,55.52
2018,1,19,16,0,76.0,67.0,2.9,11.1,94.0,59.29,44.23
2018,1,19,16,15,260.0,61.0,2.6,10.65,135.0,42.35,32.83
2018,1,19,16,30,444.0,55.0,2.3,10.2,176.0,37.65,28.63
2018,1,19,16,45,472.5,54.0,2.0,9.75,160.0,39.02,29.81
2018,1,19,17,0,501.0,53.0,1.7,9.3,144.0,40.87,31.22
2018,1,19,17,15,389.0,43.0,1.7,9.3,100.0,34.42,24.79
2018,1,19,17,30,277.0,33.0,1.7,9.3,56.0,27.81,16.22
2018,1,19,17,45,153.0,19.5,1.75,8.7,30.5,18.59,0.0
2018,1,19,18,0,29.0,6.0,1.8,8.1,5.0,0.0,0.0
2018,1,19,18,15,14.5,3.0,1.8,8.05,2.5,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,20,7,15,42.5,5.0,2.25,6.2,5.0,0.0,0.0
2018,1,20,7,30,85.0,10.0,2.4,6.4,10.0,42.81,0.0
2018,1,20,7,45,254.5,21.5,2.5,6.65,42.5,148.07,0.0
2018,1,20,8,0,424.0,33.0,2.6,6.9,75.0,262.36,203.35
2018,1,20,8,15,489.5,40.5,2.65,7.3,115.5,317.94,262.17
2018,1,20,8,30,555.0,48.0,2.7,7.7,156.0,376.42,315.86
2018,1,20,8,45,326.0,53.0,2.8,8.15,121.0,262.22,222.87
2018,1,20,9,0,97.0,58.0,2.9,8.6,86.0,128.68,107.71
2018,1,20,9,15,48.5,84.5,3.0,9.3,98.5,114.96,95.0
2018,1,20,9,30,0.0,111.0,3.1,10.0,111.0,107.37,86.97
2018,1,20,9,45,2.0,129.5,3.2,10.75,130.5,126.8,103.02
2018,1,20,10,0,4.0,148.0,3.3,11.5,150.0,146.13,118.72
2018,1,20,10,15,9.5,166.0,3.4,12.15,171.0,167.2,135.78
2018,1,20,10,30,15.0,184.0,3.5,12.8,192.0,188.2,152.55
2018,1,20,10,45,57.0,210.5,3.6,13.5,242.5,250.77,203.87
2018,1,20,11,0,99.0,237.0,3.7,14.2,293.0,305.31,247.57
2018,1,20,11,15,380.5,193.5,3.85,14.75,420.5,472.89,384.57
2018,1,20,11,30,662.0,150.0,4.0,15.3,548.0,615.84,496.71
2018,1,20,11,45,794.5,121.0,4.2,15.85,611.0,662.19,531.26
2018,1,20,12,0,927.0,92.0,4.4,16.4,674.0,702.09,561.07
2018,1,20,12,15,930.0,92.0,4.5,16.7,682.0,685.57,546.84
2018,1,20,12,30,933.0,92.0,4.6,17.0,690.0,665.83,530.27
2018,1,20,12,45,934.0,91.5,4.7,17.3,689.5,641.25,509.77
2018,1,20,13,0,935.0,91.0,4.8,17.6,689.0,613.7,486.61
2018,1,20,13,15,934.0,90.0,4.8,17.8,680.5,581.73,459.51
2018,1,20,13,30,933.0,89.0,4.8,18.0,672.0,547.14,429.84
2018,1,20,13,45,929.5,87.0,4.85,18.25,655.0,508.0,396.06
2018,1,20,14,0,926.0,85.0,4.9,18.5,638.0,466.74,359.84
2018,1,20,14,15,916.0,84.0,4.8,18.45,612.0,421.98,320.28
2018,1,20,14,30,906.0,83.0,4.7,18.4,586.0,375.99,278.98
2018,1,20,14,45,789.5,102.5,4.65,18.35,523.0,312.85,226.48
2018,1,20,15,0,673.0,122.0,4.6,18.3,460.0,257.87,181.63
2018,1,20,15,15,491.5,140.0,4.45,18.05,376.5,202.58,141.1
2018,1,20,15,30,310.0,158.0,4.3,17.8,293.0,168.09,120.25
2018,1,20,15,45,166.5,147.5,4.15,17.5,219.0,133.66,99.56
2018,1,20,16,0,23.0,137.0,4.0,17.2,145.0,119.2,94.0
2018,1,20,16,15,153.5,103.5,3.55,16.3,146.5,83.8,68.55
2018,1,20,16,30,284.0,70.0,3.1,15.4,148.0,50.01,38.95
2018,1,20,16,45,425.5,60.0,2.6,14.5,151.0,43.89,33.54
2018,1,20,17,0,567.0,50.0,2.1,13.6,154.0,38.05,28.17
2018,1,20,17,15,457.0,41.5,2.1,13.6,108.5,32.85,23.01
2018,1,20,17,30,347.0,33.0,2.1,13.6,63.0,27.64,16.19
2018,1,20,17,45,196.5,20.0,2.0,12.4,34.5,19.06,0.0
2018,1,20,18,0,46.0,7.0,1.9,11.2,6.0,0.0,0.0
2018,1,20,18,15,23.0,3.5,1.9,11.0,3.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,1,21,7,15,6.5,1.5,2.8,14.0,1.5,0.0,0.0
2018,1,21,7,30,13.0,3.0,3.1,14.5,3.0,7.97,0.0
2018,1,21,7,45,6.5,9.0,3.35,14.95,9.0,11.24,0.0
2018,1,21,8,0,0.0,15.0,3.6,15.4,15.0,13.9,5.35
2018,1,21,8,15,0.0,26.5,3.85,15.85,26.5,24.59,14.85
2018,1,21,8,30,0.0,38.0,4.1,16.3,38.0,35.29,24.15
2018,1,21,8,45,0.0,48.5,4.35,16.7,48.5,45.07,32.58
2018,1,21,9,0,0.0,59.0,4.6,17.1,59.0,54.87,40.87
2018,1,21,9,15,0.0,54.0,4.8,17.5,54.0,50.19,36.84
2018,1,21,9,30,0.0,49.0,5.0,17.9,49.0,45.53,32.79
2018,1,21,9,45,5.5,89.0,5.25,18.25,91.5,87.24,67.63
2018,1,21,10,0,11.0,129.0,5.5,18.6,134.0,130.98,103.58
2018,1,21,10,15,10.0,134.0,5.75,19.0,139.0,134.61,106.08
2018,1,21,10,30,9.0,139.0,6.0,19.4,144.0,138.3,108.66
2018,1,21,10,45,4.5,111.0,6.25,19.8,113.5,107.25,82.85
2018,1,21,11,0,0.0,83.0,6.5,20.2,83.0,77.32,58.02
2018,1,21,11,15,0.0,102.5,6.6,20.5,102.5,95.75,72.88
2018,1,21,11,30,0.0,122.0,6.7,20.8,122.0,114.27,87.69
2018,1,21,11,45,0.0,114.0,6.75,21.15,114.0,106.56,81.22
2018,1,21,12,0,0.0,106.0,6.8,21.5,106.0,98.94,74.9
2018,1,21,12,15,0.0,105.5,6.75,21.75,105.5,98.44,74.37
2018,1,21,12,30,0.0,105.0,6.7,22.0,105.0,97.94,73.87
2018,1,21,12,45,1.5,116.0,6.7,22.25,117.0,109.05,82.74
2018,1,21,13,0,3.0,127.0,6.7,22.5,129.0,119.99,91.46
2018,1,21,13,15,30.5,194.0,6.45,22.5,213.0,196.62,152.74
2018,1,21,13,30,58.0,261.0,6.2,22.5,297.0,268.03,208.8
2018,1,21,13,45,36.0,228.5,5.95,22.5,250.5,224.97,174.76
2018,1,21,14,0,14.0,196.0,5.7,22.5,204.0,185.48,143.68
2018,1,21,14,15,9.0,166.0,5.45,22.4,171.0,155.72,120.24
2018,1,21,14,30,4.0,136.0,5.2,22.3,138.0,126.55,97.16
2018,1,21,14,45,14.0,135.0,4.9,22.25,142.0,127.91,98.17
2018,1,21,15,0,24.0,134.0,4.6,22.2,146.0,125.85,96.27
2018,1,21,15,15,30.0,141.5,4.2,21.9,155.5,130.58,100.02
2018,1,21,15,30,36.0,149.0,3.8,21.6,165.0,133.73,102.56
2018,1,21,15,45,45.5,126.0,3.4,21.3,144.0,112.84,85.71
2018,1,21,16,0,55.0,103.0,3.0,21.0,123.0,91.24,68.95
2018,1,21,16,15,87.5,106.5,2.7,20.25,133.5,85.72,69.13
2018,1,21,16,30,120.0,110.0,2.4,19.5,144.0,87.13,70.56
2018,1,21,16,45,193.5,84.5,2.1,18.7,126.5,65.61,51.88
2018,1,21,17,0,267.0,59.0,1.8,17.9,109.0,44.29,33.1
2018,1,21,17,15,224.5,46.5,1.8,17.9,79.5,35.69,25.05
2018,1,21,17,30,182.0,34.0,1.8,17.9,50.0,26.72,15.49
2018,1,21,17,45,99.0,18.5,1.8,16.75,26.5,17.63,0.0
2018,1,21,18,0,16.0,3.0,1.8,15.6,3.0,0.0,0.0
2018,1,21,18,15,8.0,1.5,1.75,15.3,1.5,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
