Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.45,6.15,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.0,5.85,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.15,5.55,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,4.15,4.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,4.1,4.15,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2018,1,22,7,15,68.0,5.0,4.15,4.5,5.5,0.0,0.0
2018,1,22,7,30,136.0,10.0,4.2,5.0,11.0,63.19,0.0
2018,1,22,7,45,282.5,20.0,4.25,5.45,42.0,161.08,0.0
2018,1,22,8,0,429.0,30.0,4.3,5.9,73.0,263.49,207.44
2018,1,22,8,15,504.0,40.0,4.45,6.8,119.0,326.68,271.96
2018,1,22,8,30,579.0,50.0,4.6,7.7,165.0,394.13,333.3
2018,1,22,8,45,702.0,49.0,4.8,8.6,226.0,475.09,403.84
2018,1,22,9,0,825.0,48.0,5.0,9.5,287.0,560.23,475.34
2018,1,22,9,15,859.5,50.5,5.25,10.25,337.0,602.72,510.08
2018,1,22,9,30,894.0,53.0,5.5,11.0,387.0,644.12,542.84
2018,1,22,9,45,917.5,54.5,5.7,11.7,432.5,675.44,566.4
2018,1,22,10,0,941.0,56.0,5.9,12.4,478.0,704.42,586.9
2018,1,22,10,15,957.0,57.5,6.0,12.9,518.0,725.61,601.17
2018,1,22,10,30,973.0,59.0,6.1,13.4,558.0,743.69,612.97
2018,1,22,10,45,984.5,59.5,6.15,13.85,591.0,754.17,618.85
2018,1,22,11,0,996.0,60.0,6.2,14.3,624.0,761.16,622.17
2018,1,22,11,15,1003.5,61.0,6.15,14.65,649.5,762.34,621.05
2018,1,22,11,30,1011.0,62.0,6.1,15.0,675.0,759.83,617.28
2018,1,22,11,45,1015.5,62.5,6.1,15.4,692.0,751.02,608.96
2018,1,22,12,0,1020.0,63.0,6.1,15.8,709.0,738.53,597.8
2018,1,22,12,15,1022.5,63.0,6.0,16.0,717.5,720.58,581.81
2018,1,22,12,30,1025.0,63.0,5.9,16.2,726.0,699.1,562.97
2018,1,22,12,45,1025.0,63.0,5.85,16.45,725.5,672.67,540.18
2018,1,22,13,0,1025.0,63.0,5.8,16.7,725.0,643.0,514.57
2018,1,22,13,15,1023.0,62.5,5.75,16.75,716.0,608.65,485.31
2018,1,22,13,30,1021.0,62.0,5.7,16.8,707.0,571.45,453.24
2018,1,22,13,45,1016.0,62.0,5.65,16.9,689.5,530.65,417.57
2018,1,22,14,0,1011.0,62.0,5.6,17.0,672.0,487.56,379.28
2018,1,22,14,15,1001.5,62.0,5.5,16.9,646.0,440.65,337.35
2018,1,22,14,30,992.0,62.0,5.4,16.8,620.0,392.24,293.33
2018,1,22,14,45,977.5,62.5,5.3,16.75,586.5,341.54,246.85
2018,1,22,15,0,963.0,63.0,5.2,16.7,553.0,290.25,199.71
2018,1,22,15,15,946.5,61.5,4.9,16.4,512.5,236.56,151.56
2018,1,22,15,30,930.0,60.0,4.6,16.1,472.0,183.05,106.15
2018,1,22,15,45,906.0,58.0,4.35,15.8,426.0,128.88,66.33
2018,1,22,16,0,882.0,56.0,4.1,15.5,380.0,76.15,38.97
2018,1,22,16,15,846.0,53.0,3.6,14.35,329.5,43.79,33.58
2018,1,22,16,30,810.0,50.0,3.1,13.2,279.0,37.54,28.16
2018,1,22,16,45,753.5,45.5,2.55,12.05,226.5,35.21,26.13
2018,1,22,17,0,697.0,41.0,2.0,10.9,174.0,32.91,23.96
2018,1,22,17,15,596.5,35.0,2.0,10.9,124.5,29.18,20.17
2018,1,22,17,30,496.0,29.0,2.0,10.9,75.0,25.59,15.42
2018,1,22,17,45,292.5,18.5,1.95,9.5,41.5,15.5,0.0
2018,1,22,18,0,89.0,8.0,1.9,8.1,8.0,7.63,0.0
2018,1,22,18,15,44.5,4.0,1.9,7.85,4.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.55,1.35,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,1,23,7,15,27.5,4.0,2.0,2.6,4.0,0.0,0.0
2018,1,23,7,30,55.0,8.0,2.3,3.7,8.0,29.42,0.0
2018,1,23,7,45,178.5,22.5,2.6,4.8,38.0,120.57,2.9
2018,1,23,8,0,302.0,37.0,2.9,5.9,68.0,210.91,165.99
2018,1,23,8,15,511.5,39.0,2.85,6.7,126.5,330.35,274.22
2018,1,23,8,30,721.0,41.0,2.8,7.5,185.0,457.28,383.23
2018,1,23,8,45,780.5,43.5,2.8,8.25,238.0,510.55,429.27
2018,1,23,9,0,840.0,46.0,2.8,9.0,291.0,568.48,476.76
2018,1,23,9,15,863.0,49.5,2.55,10.1,338.5,605.72,504.03
2018,1,23,9,30,886.0,53.0,2.3,11.2,386.0,641.27,528.32
2018,1,23,9,45,899.5,57.0,2.0,12.3,429.5,669.1,544.75
2018,1,23,10,0,913.0,61.0,1.7,13.4,473.0,694.2,557.49
2018,1,23,10,15,884.0,74.0,1.75,13.95,500.5,697.8,557.78
2018,1,23,10,30,855.0,87.0,1.8,14.5,528.0,701.42,558.35
2018,1,23,10,45,752.0,120.5,1.8,15.1,525.5,669.71,531.25
2018,1,23,11,0,649.0,154.0,1.8,15.7,523.0,630.85,499.06
2018,1,23,11,15,673.5,154.0,1.8,15.95,551.0,642.35,506.65
2018,1,23,11,30,698.0,154.0,1.8,16.2,579.0,650.98,511.61
2018,1,23,11,45,772.5,136.0,1.85,16.45,618.0,671.72,526.47
2018,1,23,12,0,847.0,118.0,1.9,16.7,657.0,687.28,537.2
2018,1,23,12,15,876.5,110.0,1.9,16.85,674.0,680.34,530.81
2018,1,23,12,30,906.0,102.0,1.9,17.0,691.0,668.09,520.61
2018,1,23,12,45,795.5,137.5,1.95,17.15,654.5,613.49,478.13
2018,1,23,13,0,685.0,173.0,2.0,17.3,618.0,559.27,435.91
2018,1,23,13,15,725.0,158.5,2.0,17.35,624.0,542.24,422.08
2018,1,23,13,30,765.0,144.0,2.0,17.4,630.0,520.81,404.06
2018,1,23,13,45,865.0,110.0,2.0,17.4,646.0,506.74,390.74
2018,1,23,14,0,965.0,76.0,2.0,17.4,662.0,484.28,369.55
2018,1,23,14,15,885.0,93.5,2.05,17.35,614.0,424.64,320.68
2018,1,23,14,30,805.0,111.0,2.1,17.3,566.0,372.03,276.93
2018,1,23,14,45,761.5,114.0,2.1,17.2,525.5,318.7,231.69
2018,1,23,15,0,718.0,117.0,2.1,17.1,485.0,271.18,190.93
2018,1,23,15,15,657.0,119.5,1.95,16.75,436.5,222.86,151.0
2018,1,23,15,30,596.0,122.0,1.8,16.4,388.0,179.84,117.34
2018,1,23,15,45,647.5,100.5,1.6,16.0,363.0,132.71,79.17
2018,1,23,16,0,699.0,79.0,1.4,15.6,338.0,80.22,45.37
2018,1,23,16,15,629.0,75.0,1.35,14.55,284.5,51.1,40.06
2018,1,23,16,30,559.0,71.0,1.3,13.5,231.0,50.23,39.51
2018,1,23,16,45,479.0,65.0,1.2,12.4,183.5,47.76,37.38
2018,1,23,17,0,399.0,59.0,1.1,11.3,136.0,45.39,35.13
2018,1,23,17,15,347.0,47.0,1.1,11.3,99.5,37.37,27.4
2018,1,23,17,30,295.0,35.0,1.1,11.3,63.0,28.95,18.44
2018,1,23,17,45,162.5,20.0,1.2,10.2,34.0,15.96,0.0
2018,1,23,18,0,30.0,5.0,1.3,9.1,5.0,4.77,0.0
2018,1,23,18,15,15.0,2.5,1.35,8.85,2.5,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.45,1.8,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,1,24,7,15,65.0,5.5,2.0,2.3,6.0,0.0,0.0
2018,1,24,7,30,130.0,11.0,2.3,3.4,12.0,62.21,0.0
2018,1,24,7,45,318.5,21.0,2.6,4.5,48.0,179.73,20.81
2018,1,24,8,0,507.0,31.0,2.9,5.6,84.0,296.09,234.36
2018,1,24,8,15,601.5,37.0,2.85,6.4,133.5,370.07,307.06
2018,1,24,8,30,696.0,43.0,2.8,7.2,183.0,447.75,375.94
2018,1,24,8,45,750.5,47.5,2.75,7.95,235.5,504.43,424.66
2018,1,24,9,0,805.0,52.0,2.7,8.7,288.0,561.79,471.39
2018,1,24,9,15,839.5,54.5,2.9,9.7,338.0,599.71,501.29
2018,1,24,9,30,874.0,57.0,3.1,10.7,388.0,640.92,532.46
2018,1,24,9,45,898.0,59.5,3.25,11.7,434.0,673.65,555.58
2018,1,24,10,0,922.0,62.0,3.4,12.7,480.0,704.07,575.75
2018,1,24,10,15,938.0,64.0,3.35,13.15,520.0,725.76,589.34
2018,1,24,10,30,954.0,66.0,3.3,13.6,560.0,744.38,600.56
2018,1,24,10,45,966.0,66.5,3.3,14.1,593.0,755.22,606.09
2018,1,24,11,0,978.0,67.0,3.3,14.6,626.0,762.62,609.23
2018,1,24,11,15,919.0,88.0,3.15,14.85,630.5,739.61,589.94
2018,1,24,11,30,860.0,109.0,3.0,15.1,635.0,716.14,569.97
2018,1,24,11,45,931.0,90.5,2.9,15.4,673.5,730.2,579.24
2018,1,24,12,0,1002.0,72.0,2.8,15.7,712.0,742.78,586.72
2018,1,24,12,15,967.0,84.0,2.65,15.9,708.0,713.3,561.92
2018,1,24,12,30,932.0,96.0,2.5,16.1,704.0,681.37,535.58
2018,1,24,12,45,964.5,85.5,2.4,16.3,715.0,665.86,522.13
2018,1,24,13,0,997.0,75.0,2.3,16.5,726.0,645.78,504.8
2018,1,24,13,15,989.0,76.5,2.25,16.55,715.0,610.8,476.3
2018,1,24,13,30,981.0,78.0,2.2,16.6,704.0,573.39,445.5
2018,1,24,13,45,986.5,74.5,2.1,16.65,690.0,535.4,413.37
2018,1,24,14,0,992.0,71.0,2.0,16.7,676.0,494.48,378.14
2018,1,24,14,15,983.0,70.5,1.95,16.7,650.0,447.85,337.96
2018,1,24,14,30,974.0,70.0,1.9,16.7,624.0,399.72,295.64
2018,1,24,14,45,960.5,69.0,1.85,16.65,590.0,348.54,250.23
2018,1,24,15,0,947.0,68.0,1.8,16.6,556.0,296.75,203.86
2018,1,24,15,15,930.5,66.0,1.7,16.3,516.0,243.17,156.68
2018,1,24,15,30,914.0,64.0,1.6,16.0,476.0,189.79,111.69
2018,1,24,15,45,894.0,61.5,1.45,15.75,431.0,136.13,71.61
2018,1,24,16,0,874.0,59.0,1.3,15.5,386.0,83.51,42.69
2018,1,24,16,15,839.0,56.0,1.25,14.6,336.0,40.75,30.84
2018,1,24,16,30,804.0,53.0,1.2,13.7,286.0,39.81,30.18
2018,1,24,16,45,748.5,48.0,1.1,12.8,233.0,37.14,27.83
2018,1,24,17,0,693.0,43.0,1.0,11.9,180.0,34.48,25.34
2018,1,24,17,15,595.0,37.0,1.0,11.9,130.0,30.85,21.66
2018,1,24,17,30,497.0,31.0,1.0,11.9,80.0,27.36,17.29
2018,1,24,17,45,309.5,21.0,1.1,10.95,45.5,17.74,0.0
2018,1,24,18,0,122.0,11.0,1.2,10.0,11.0,10.48,0.0
2018,1,24,18,15,61.0,5.5,1.2,9.85,5.5,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.35,6.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.25,6.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.2,6.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,25,7,15,22.5,4.0,0.75,5.6,4.0,0.0,0.0
2018,1,25,7,30,45.0,8.0,0.8,6.2,8.0,25.61,0.0
2018,1,25,7,45,118.5,23.5,0.85,6.8,33.5,97.23,15.61
2018,1,25,8,0,192.0,39.0,0.9,7.4,59.0,164.36,128.42
2018,1,25,8,15,277.0,51.5,1.0,8.05,98.5,226.1,185.89
2018,1,25,8,30,362.0,64.0,1.1,8.7,138.0,293.92,245.22
2018,1,25,8,45,453.5,71.5,1.25,9.4,189.0,367.4,307.43
2018,1,25,9,0,545.0,79.0,1.4,10.1,240.0,442.59,368.95
2018,1,25,9,15,580.5,88.5,1.9,11.0,286.0,487.59,405.44
2018,1,25,9,30,616.0,98.0,2.4,11.9,332.0,532.02,440.53
2018,1,25,9,45,644.0,104.5,2.9,12.8,374.5,567.11,467.45
2018,1,25,10,0,672.0,111.0,3.4,13.7,417.0,600.6,492.53
2018,1,25,10,15,708.0,113.5,3.5,14.1,460.0,633.24,516.39
2018,1,25,10,30,744.0,116.0,3.6,14.5,503.0,663.8,538.3
2018,1,25,10,45,765.0,117.5,3.7,14.9,536.5,680.27,549.23
2018,1,25,11,0,786.0,119.0,3.8,15.3,570.0,693.92,557.99
2018,1,25,11,15,678.5,157.5,3.85,15.55,558.5,653.92,524.41
2018,1,25,11,30,571.0,196.0,3.9,15.8,547.0,607.11,486.03
2018,1,25,11,45,667.0,171.5,3.9,16.0,592.0,641.36,512.29
2018,1,25,12,0,763.0,147.0,3.9,16.2,637.0,667.5,531.63
2018,1,25,12,15,689.5,174.0,3.95,16.4,621.0,629.64,500.51
2018,1,25,12,30,616.0,201.0,4.0,16.6,605.0,591.06,469.12
2018,1,25,12,45,408.5,254.5,4.0,16.75,522.5,495.35,392.69
2018,1,25,13,0,201.0,308.0,4.0,16.9,440.0,404.82,319.93
2018,1,25,13,15,199.5,301.0,4.05,16.95,430.5,387.65,306.45
2018,1,25,13,30,198.0,294.0,4.1,17.0,421.0,370.14,292.35
2018,1,25,13,45,214.5,283.5,4.1,17.05,418.0,357.78,282.11
2018,1,25,14,0,231.0,273.0,4.1,17.1,415.0,343.8,270.29
2018,1,25,14,15,160.5,258.5,4.1,17.0,355.5,290.78,228.49
2018,1,25,14,30,90.0,244.0,4.1,16.9,296.0,246.22,193.81
2018,1,25,14,45,176.5,234.5,4.1,16.8,328.5,254.21,197.91
2018,1,25,15,0,263.0,225.0,4.1,16.7,361.0,252.5,192.85
2018,1,25,15,15,155.5,195.0,3.95,16.35,274.0,194.63,149.29
2018,1,25,15,30,48.0,165.0,3.8,16.0,187.0,148.77,116.5
2018,1,25,15,45,81.5,155.5,3.7,15.7,188.0,139.37,107.96
2018,1,25,16,0,115.0,146.0,3.6,15.4,189.0,120.86,93.26
2018,1,25,16,15,103.5,129.5,3.15,14.6,164.5,101.31,84.38
2018,1,25,16,30,92.0,113.0,2.7,13.8,140.0,89.42,74.2
2018,1,25,16,45,57.0,90.5,2.3,13.0,106.0,76.27,62.64
2018,1,25,17,0,22.0,68.0,1.9,12.2,72.0,58.57,46.73
2018,1,25,17,15,13.0,49.0,1.9,12.2,51.0,43.0,32.32
2018,1,25,17,30,4.0,30.0,1.9,12.2,30.0,27.43,17.47
2018,1,25,17,45,8.5,17.5,1.85,11.25,17.5,15.95,0.0
2018,1,25,18,0,13.0,5.0,1.8,10.3,5.0,4.77,0.0
2018,1,25,18,15,6.5,2.5,1.8,10.15,2.5,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,26,7,15,0.0,0.5,3.1,9.0,0.5,0.0,0.0
2018,1,26,7,30,0.0,1.0,3.1,9.2,1.0,0.95,0.0
2018,1,26,7,45,0.0,3.5,3.1,9.35,3.5,3.24,0.0
2018,1,26,8,0,0.0,6.0,3.1,9.5,6.0,5.55,0.0
2018,1,26,8,15,0.0,6.5,3.1,9.8,6.5,6.01,0.0
2018,1,26,8,30,0.0,7.0,3.1,10.1,7.0,6.48,0.0
2018,1,26,8,45,0.0,12.5,3.1,10.45,12.5,11.58,4.43
2018,1,26,9,0,0.0,18.0,3.1,10.8,18.0,16.68,8.88
2018,1,26,9,15,0.0,43.0,3.1,11.25,43.0,39.94,28.98
2018,1,26,9,30,0.0,68.0,3.1,11.7,68.0,63.26,48.87
2018,1,26,9,45,2.5,91.5,3.1,12.15,92.5,87.71,69.48
2018,1,26,10,0,5.0,115.0,3.1,12.6,117.0,112.57,90.14
2018,1,26,10,15,3.0,110.0,3.2,13.1,111.5,105.73,83.92
2018,1,26,10,30,1.0,105.0,3.3,13.6,106.0,99.16,78.02
2018,1,26,10,45,0.5,104.0,3.4,14.15,104.5,97.69,76.45
2018,1,26,11,0,0.0,103.0,3.5,14.7,103.0,96.28,74.95
2018,1,26,11,15,0.0,122.5,3.7,15.2,122.5,114.88,90.01
2018,1,26,11,30,0.0,142.0,3.9,15.7,142.0,133.41,104.87
2018,1,26,11,45,4.0,168.0,4.1,16.2,170.5,160.8,126.89
2018,1,26,12,0,8.0,194.0,4.3,16.7,199.0,187.87,148.45
2018,1,26,12,15,16.5,225.0,4.4,17.0,235.5,222.18,175.79
2018,1,26,12,30,25.0,256.0,4.5,17.3,272.0,255.66,202.19
2018,1,26,12,45,37.0,268.5,4.6,17.55,292.5,275.49,217.75
2018,1,26,13,0,49.0,281.0,4.7,17.8,313.0,290.75,229.64
2018,1,26,13,15,43.5,271.0,4.7,17.9,299.5,274.72,216.77
2018,1,26,13,30,38.0,261.0,4.7,18.0,286.0,259.15,204.36
2018,1,26,13,45,27.0,238.0,4.7,18.1,255.5,230.03,181.21
2018,1,26,14,0,16.0,215.0,4.7,18.2,225.0,203.68,160.28
2018,1,26,14,15,25.5,215.0,4.6,18.15,230.0,205.68,161.96
2018,1,26,14,30,35.0,215.0,4.5,18.1,235.0,203.54,160.16
2018,1,26,14,45,17.5,163.0,4.35,18.1,173.0,153.84,120.53
2018,1,26,15,0,0.0,111.0,4.2,18.1,111.0,102.5,79.36
2018,1,26,15,15,0.5,90.0,3.95,17.95,90.0,83.72,64.14
2018,1,26,15,30,1.0,69.0,3.7,17.8,69.0,64.36,48.25
2018,1,26,15,45,4.5,50.5,3.45,17.65,52.0,47.39,34.09
2018,1,26,16,0,8.0,32.0,3.2,17.5,35.0,30.52,19.96
2018,1,26,16,15,15.0,37.5,3.05,17.15,42.5,35.37,25.75
2018,1,26,16,30,22.0,43.0,2.9,16.8,50.0,40.18,30.07
2018,1,26,16,45,109.5,40.0,2.75,16.5,63.5,32.33,23.1
2018,1,26,17,0,197.0,37.0,2.6,16.2,77.0,27.02,18.28
2018,1,26,17,15,244.5,35.5,2.6,16.2,71.0,26.72,17.68
2018,1,26,17,30,292.0,34.0,2.6,16.2,65.0,27.32,17.2
2018,1,26,17,45,171.0,21.5,2.7,15.85,37.0,17.06,0.0
2018,1,26,18,0,50.0,9.0,2.8,15.5,9.0,8.58,0.0
2018,1,26,18,15,25.0,4.5,2.85,15.45,4.5,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,27,7,15,2.0,1.5,0.75,13.5,1.5,0.0,0.0
2018,1,27,7,30,4.0,3.0,0.8,13.9,3.0,4.47,0.0
2018,1,27,7,45,165.0,17.5,0.9,14.35,35.5,112.11,32.29
2018,1,27,8,0,326.0,32.0,1.0,14.8,68.0,221.1,170.11
2018,1,27,8,15,409.5,38.5,1.25,15.1,107.5,281.85,226.59
2018,1,27,8,30,493.0,45.0,1.5,15.4,147.0,347.47,283.69
2018,1,27,8,45,324.5,70.5,1.8,15.7,145.0,289.84,238.68
2018,1,27,9,0,156.0,96.0,2.1,16.0,143.0,213.82,175.72
2018,1,27,9,15,301.5,101.5,2.35,16.2,211.0,324.92,268.56
2018,1,27,9,30,447.0,107.0,2.6,16.4,279.0,430.33,353.88
2018,1,27,9,45,256.5,138.0,2.85,16.6,239.0,332.31,272.29
2018,1,27,10,0,66.0,169.0,3.1,16.8,199.0,218.68,176.53
2018,1,27,10,15,34.0,147.5,3.35,16.85,163.0,171.3,137.2
2018,1,27,10,30,2.0,126.0,3.6,16.9,127.0,120.47,94.5
2018,1,27,10,45,1.0,102.5,3.9,17.0,103.0,96.59,74.69
2018,1,27,11,0,0.0,79.0,4.2,17.1,79.0,73.59,55.56
2018,1,27,11,15,0.0,73.0,4.35,17.4,73.0,67.99,50.8
2018,1,27,11,30,0.0,67.0,4.5,17.7,67.0,62.4,46.06
2018,1,27,11,45,41.0,150.5,4.7,17.95,177.0,172.9,137.05
2018,1,27,12,0,82.0,234.0,4.9,18.2,287.0,280.77,223.42
2018,1,27,12,15,266.5,231.5,4.95,18.6,407.5,405.53,323.82
2018,1,27,12,30,451.0,229.0,5.0,19.0,528.0,515.63,409.46
2018,1,27,12,45,401.0,244.5,5.0,19.35,510.5,484.45,383.03
2018,1,27,13,0,351.0,260.0,5.0,19.7,493.0,451.42,355.78
2018,1,27,13,15,319.0,268.5,4.95,20.0,478.0,426.86,335.29
2018,1,27,13,30,287.0,277.0,4.9,20.3,463.0,403.07,315.43
2018,1,27,13,45,184.0,274.0,4.85,20.6,392.0,336.65,262.77
2018,1,27,14,0,81.0,271.0,4.8,20.9,321.0,279.11,217.46
2018,1,27,14,15,54.0,246.5,4.7,20.9,279.5,241.58,188.16
2018,1,27,14,30,27.0,222.0,4.6,20.9,238.0,209.96,163.6
2018,1,27,14,45,41.0,217.0,4.55,20.9,239.5,203.22,158.06
2018,1,27,15,0,55.0,212.0,4.5,20.9,241.0,198.07,153.54
2018,1,27,15,15,125.5,205.0,4.35,20.65,264.5,197.23,150.28
2018,1,27,15,30,196.0,198.0,4.2,20.4,288.0,192.38,143.33
2018,1,27,15,45,154.5,181.0,4.05,20.15,247.5,160.96,120.45
2018,1,27,16,0,113.0,164.0,3.9,19.9,207.0,133.89,102.02
2018,1,27,16,15,176.0,132.0,3.5,19.2,189.5,103.32,84.59
2018,1,27,16,30,239.0,100.0,3.1,18.5,172.0,76.38,61.5
2018,1,27,16,45,390.0,77.0,2.7,17.75,169.0,56.22,43.97
2018,1,27,17,0,541.0,54.0,2.3,17.0,166.0,40.27,29.87
2018,1,27,17,15,452.5,45.5,2.3,17.0,121.5,35.25,25.05
2018,1,27,17,30,364.0,37.0,2.3,17.0,77.0,30.14,19.62
2018,1,27,17,45,219.0,23.5,2.2,15.8,44.0,19.71,1.25
2018,1,27,18,0,74.0,10.0,2.1,14.6,11.0,9.53,0.0
2018,1,27,18,15,37.0,5.0,2.2,14.35,5.5,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,1,28,7,15,27.0,4.0,3.5,6.6,4.5,0.0,0.0
2018,1,28,7,30,54.0,8.0,3.6,7.1,9.0,29.52,0.0
2018,1,28,7,45,127.0,22.0,3.75,7.6,33.5,100.61,35.6
2018,1,28,8,0,200.0,36.0,3.9,8.1,58.0,164.39,130.29
2018,1,28,8,15,269.0,52.5,3.8,8.95,99.0,225.04,186.62
2018,1,28,8,30,338.0,69.0,3.7,9.8,140.0,289.79,243.83
2018,1,28,8,45,525.0,66.5,3.65,10.7,209.5,407.32,343.73
2018,1,28,9,0,712.0,64.0,3.6,11.6,279.0,527.88,442.43
2018,1,28,9,15,751.0,68.0,3.6,12.55,328.5,573.7,477.5
2018,1,28,9,30,790.0,72.0,3.6,13.5,378.0,618.58,510.79
2018,1,28,9,45,817.0,75.0,3.6,14.45,423.5,652.87,534.79
2018,1,28,10,0,844.0,78.0,3.6,15.4,469.0,685.05,556.11
2018,1,28,10,15,852.5,83.0,3.5,15.95,506.0,704.16,567.37
2018,1,28,10,30,861.0,88.0,3.4,16.5,543.0,720.19,576.29
2018,1,28,10,45,886.0,86.5,3.35,17.1,579.5,737.46,586.2
2018,1,28,11,0,911.0,85.0,3.3,17.7,616.0,747.65,590.89
2018,1,28,11,15,923.5,85.0,3.25,18.05,642.5,751.58,591.71
2018,1,28,11,30,936.0,85.0,3.2,18.4,669.0,752.05,590.2
2018,1,28,11,45,945.5,83.5,3.2,18.7,687.0,745.31,583.99
2018,1,28,12,0,955.0,82.0,3.2,19.0,705.0,735.04,575.44
2018,1,28,12,15,958.0,82.5,3.2,19.2,714.0,718.98,562.12
2018,1,28,12,30,961.0,83.0,3.2,19.4,723.0,699.54,546.16
2018,1,28,12,45,961.5,82.5,3.2,19.55,723.0,674.24,525.85
2018,1,28,13,0,962.0,82.0,3.2,19.7,723.0,645.86,502.95
2018,1,28,13,15,960.0,81.5,3.25,19.8,714.5,613.12,476.65
2018,1,28,13,30,958.0,81.0,3.3,19.9,706.0,577.68,447.74
2018,1,28,13,45,953.0,80.5,3.3,19.95,689.0,538.26,415.08
2018,1,28,14,0,948.0,80.0,3.3,20.0,672.0,496.67,379.96
2018,1,28,14,15,940.5,78.5,3.3,19.95,646.5,451.23,341.14
2018,1,28,14,30,933.0,77.0,3.3,19.9,621.0,404.25,300.14
2018,1,28,14,45,922.5,75.5,3.3,19.9,589.0,355.04,256.5
2018,1,28,15,0,912.0,74.0,3.3,19.9,557.0,305.0,211.65
2018,1,28,15,15,895.5,72.0,3.25,19.65,517.5,252.68,165.52
2018,1,28,15,30,879.0,70.0,3.2,19.4,478.0,200.61,121.15
2018,1,28,15,45,855.5,67.0,3.1,19.15,432.5,142.04,75.87
2018,1,28,16,0,832.0,64.0,3.0,18.9,387.0,90.3,44.63
2018,1,28,16,15,798.5,60.0,2.6,17.9,337.5,43.32,32.63
2018,1,28,16,30,765.0,56.0,2.2,16.9,288.0,41.69,31.4
2018,1,28,16,45,713.5,51.5,1.85,15.9,237.0,39.6,29.64
2018,1,28,17,0,662.0,47.0,1.5,14.9,186.0,37.55,27.79
2018,1,28,17,15,569.0,40.5,1.5,14.9,136.5,33.61,23.91
2018,1,28,17,30,476.0,34.0,1.5,14.9,87.0,27.13,17.41
2018,1,28,17,45,298.5,22.5,1.55,13.45,50.0,18.55,2.81
2018,1,28,18,0,121.0,11.0,1.6,12.0,13.0,10.48,0.0
2018,1,28,18,15,60.5,5.5,1.65,11.75,6.5,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.0,4.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.35,4.95,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,1,29,7,15,79.0,6.0,4.05,5.85,7.0,0.0,0.0
2018,1,29,7,30,158.0,12.0,4.4,6.5,14.0,75.83,0.0
2018,1,29,7,45,357.5,20.5,4.75,7.15,53.0,198.21,85.81
2018,1,29,8,0,557.0,29.0,5.1,7.8,92.0,325.68,262.02
2018,1,29,8,15,644.0,34.0,5.35,8.45,143.0,396.51,331.36
2018,1,29,8,30,731.0,39.0,5.6,9.1,194.0,467.28,395.92
2018,1,29,8,45,780.5,42.5,5.8,9.75,246.5,520.99,443.58
2018,1,29,9,0,830.0,46.0,6.0,10.4,299.0,575.61,489.79
2018,1,29,9,15,859.5,49.0,6.05,10.95,349.0,616.97,523.29
2018,1,29,9,30,889.0,52.0,6.1,11.5,399.0,656.97,554.14
2018,1,29,9,45,910.5,53.5,6.15,12.05,444.5,687.85,576.21
2018,1,29,10,0,932.0,55.0,6.2,12.6,490.0,716.35,596.02
2018,1,29,10,15,947.5,57.0,6.15,13.1,530.5,738.51,610.43
2018,1,29,10,30,963.0,59.0,6.1,13.6,571.0,757.55,622.33
2018,1,29,10,45,974.0,60.0,6.0,14.15,604.5,768.87,627.95
2018,1,29,11,0,985.0,61.0,5.9,14.7,638.0,776.69,630.99
2018,1,29,11,15,991.0,63.0,5.8,15.2,664.0,778.45,629.67
2018,1,29,11,30,997.0,65.0,5.7,15.7,690.0,776.5,625.72
2018,1,29,11,45,998.0,66.5,5.6,16.15,706.5,766.8,616.24
2018,1,29,12,0,999.0,68.0,5.5,16.6,723.0,753.49,604.28
2018,1,29,12,15,1001.5,68.5,5.4,16.9,732.0,736.58,590.0
2018,1,29,12,30,1004.0,69.0,5.3,17.2,741.0,716.15,572.05
2018,1,29,12,45,1004.0,69.0,5.2,17.55,741.0,690.22,549.7
2018,1,29,13,0,1004.0,69.0,5.1,17.9,741.0,661.06,524.68
2018,1,29,13,15,1002.0,68.0,5.05,18.0,732.0,626.72,496.05
2018,1,29,13,30,1000.0,67.0,5.0,18.1,723.0,589.56,464.73
2018,1,29,13,45,995.0,67.0,4.95,18.25,706.0,549.25,430.22
2018,1,29,14,0,990.0,67.0,4.9,18.4,689.0,506.65,393.16
2018,1,29,14,15,979.0,68.0,4.85,18.3,663.0,460.45,352.82
2018,1,29,14,30,968.0,69.0,4.8,18.2,637.0,412.86,310.46
2018,1,29,14,45,952.5,69.5,4.8,18.1,603.5,362.26,265.02
2018,1,29,15,0,937.0,70.0,4.8,18.0,570.0,311.2,218.69
2018,1,29,15,15,920.0,68.5,4.6,17.7,530.0,257.91,170.88
2018,1,29,15,30,903.0,67.0,4.4,17.4,490.0,204.88,124.91
2018,1,29,15,45,879.5,65.0,4.25,17.1,444.0,151.21,82.88
2018,1,29,16,0,856.0,63.0,4.1,16.8,398.0,93.37,45.92
2018,1,29,16,15,821.5,59.5,3.55,15.75,347.5,42.86,32.51
2018,1,29,16,30,787.0,56.0,3.0,14.7,297.0,41.61,31.62
2018,1,29,16,45,733.5,51.5,2.45,13.6,244.5,39.5,29.85
2018,1,29,17,0,680.0,47.0,1.9,12.5,192.0,37.43,27.98
2018,1,29,17,15,588.0,40.5,1.9,12.5,141.5,33.46,24.06
2018,1,29,17,30,496.0,34.0,1.9,12.5,91.0,26.98,17.57
2018,1,29,17,45,313.0,23.0,1.8,10.9,52.5,18.89,4.58
2018,1,29,18,0,130.0,12.0,1.7,9.3,14.0,11.44,0.0
2018,1,29,18,15,65.0,6.0,1.75,9.05,7.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,30,7,15,69.5,6.5,1.45,1.6,7.5,0.0,0.0
2018,1,30,7,30,139.0,13.0,1.7,2.4,15.0,69.35,0.0
2018,1,30,7,45,323.0,23.5,1.95,3.25,53.5,192.53,93.84
2018,1,30,8,0,507.0,34.0,2.2,4.1,92.0,306.79,248.89
2018,1,30,8,15,604.0,40.0,2.15,4.9,144.0,383.99,321.35
2018,1,30,8,30,701.0,46.0,2.1,5.7,196.0,465.05,392.08
2018,1,30,8,45,754.5,50.5,2.05,6.55,249.5,522.59,440.38
2018,1,30,9,0,808.0,55.0,2.0,7.4,303.0,580.75,486.58
2018,1,30,9,15,842.5,58.0,2.15,8.3,354.0,624.99,520.71
2018,1,30,9,30,877.0,61.0,2.3,9.2,405.0,663.07,549.01
2018,1,30,9,45,900.5,63.0,2.45,10.1,451.5,695.64,571.18
2018,1,30,10,0,924.0,65.0,2.6,11.0,498.0,725.91,591.21
2018,1,30,10,15,940.0,67.0,2.6,11.65,539.0,748.22,604.69
2018,1,30,10,30,956.0,69.0,2.6,12.3,580.0,767.44,615.83
2018,1,30,10,45,968.0,70.0,2.6,12.95,614.0,779.35,621.6
2018,1,30,11,0,980.0,71.0,2.6,13.6,648.0,787.77,624.97
2018,1,30,11,15,988.0,71.5,2.6,14.1,674.0,789.17,623.74
2018,1,30,11,30,996.0,72.0,2.6,14.6,700.0,786.91,620.09
2018,1,30,11,45,1001.0,72.5,2.65,15.15,718.0,778.82,612.65
2018,1,30,12,0,1006.0,73.0,2.7,15.7,736.0,767.06,602.76
2018,1,30,12,15,1007.5,73.5,2.8,16.15,744.5,749.28,589.1
2018,1,30,12,30,1009.0,74.0,2.9,16.6,753.0,728.01,571.77
2018,1,30,12,45,983.0,82.0,3.0,17.05,743.5,693.78,544.44
2018,1,30,13,0,957.0,90.0,3.1,17.5,734.0,657.42,515.25
2018,1,30,13,15,827.5,131.5,3.2,17.7,683.5,592.94,464.36
2018,1,30,13,30,698.0,173.0,3.3,17.9,633.0,530.97,415.15
2018,1,30,13,45,632.0,189.0,3.4,18.05,597.5,483.81,377.27
2018,1,30,14,0,566.0,205.0,3.5,18.2,562.0,438.3,340.31
2018,1,30,14,15,563.5,197.0,3.5,18.15,541.0,402.67,310.5
2018,1,30,14,30,561.0,189.0,3.5,18.1,520.0,366.16,279.31
2018,1,30,14,45,535.5,185.5,3.55,18.1,488.0,325.33,244.64
2018,1,30,15,0,510.0,182.0,3.6,18.1,456.0,285.93,210.97
2018,1,30,15,15,613.0,143.0,3.5,17.8,449.0,247.99,174.14
2018,1,30,15,30,716.0,104.0,3.4,17.5,442.0,197.88,127.01
2018,1,30,15,45,672.5,101.0,3.35,17.2,394.5,149.96,90.33
2018,1,30,16,0,629.0,98.0,3.3,16.9,347.0,106.08,62.95
2018,1,30,16,15,535.5,97.5,2.95,15.8,290.5,68.44,55.09
2018,1,30,16,30,442.0,97.0,2.6,14.7,234.0,69.13,56.06
2018,1,30,16,45,330.0,88.5,2.2,13.6,180.5,64.41,52.06
2018,1,30,17,0,218.0,80.0,1.8,12.5,127.0,62.45,50.29
2018,1,30,17,15,152.5,62.0,1.8,12.5,90.5,49.2,37.99
2018,1,30,17,30,87.0,44.0,1.8,12.5,54.0,36.9,26.19
2018,1,30,17,45,69.5,27.0,1.9,11.05,32.5,22.2,7.79
2018,1,30,18,0,52.0,10.0,2.0,9.6,11.0,9.53,0.0
2018,1,30,18,15,26.0,5.0,2.05,9.45,5.5,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.45,6.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.55,6.05,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.75,5.4,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.85,5.45,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.9,5.55,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.8,5.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.65,5.75,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,31,7,15,53.0,6.5,2.8,7.25,7.5,0.0,0.0
2018,1,31,7,30,106.0,13.0,2.9,7.5,15.0,56.06,0.0
2018,1,31,7,45,257.0,25.5,3.05,7.7,50.5,165.94,86.25
2018,1,31,8,0,408.0,38.0,3.2,7.9,86.0,271.03,218.39
2018,1,31,8,15,495.0,46.0,3.4,8.35,133.0,340.39,283.76
2018,1,31,8,30,582.0,54.0,3.6,8.8,180.0,414.16,349.36
2018,1,31,8,45,603.0,65.5,3.85,9.25,225.0,456.95,387.0
2018,1,31,9,0,624.0,77.0,4.1,9.7,270.0,498.93,422.34
2018,1,31,9,15,721.0,73.5,4.25,10.35,331.5,570.9,480.91
2018,1,31,9,30,818.0,70.0,4.4,11.0,393.0,642.3,537.31
2018,1,31,9,45,844.5,72.0,4.55,11.65,439.0,675.96,561.78
2018,1,31,10,0,871.0,74.0,4.7,12.3,485.0,707.43,583.83
2018,1,31,10,15,890.5,75.5,4.85,13.1,525.5,726.15,595.49
2018,1,31,10,30,910.0,77.0,5.0,13.9,566.0,746.87,608.69
2018,1,31,10,45,806.0,112.5,5.2,14.7,565.0,717.36,583.83
2018,1,31,11,0,702.0,148.0,5.4,15.5,564.0,680.63,551.97
2018,1,31,11,15,820.5,115.5,5.5,16.1,621.0,723.77,585.04
2018,1,31,11,30,939.0,83.0,5.6,16.7,678.0,761.76,611.78
2018,1,31,11,45,950.5,81.5,5.65,17.3,697.5,756.57,605.83
2018,1,31,12,0,962.0,80.0,5.7,17.9,717.0,747.77,597.54
2018,1,31,12,15,800.5,140.5,5.7,18.3,675.0,684.38,545.6
2018,1,31,12,30,639.0,201.0,5.7,18.7,633.0,619.3,491.89
2018,1,31,12,45,575.0,224.0,5.7,19.1,613.0,579.37,458.96
2018,1,31,13,0,511.0,247.0,5.7,19.5,593.0,542.44,428.19
2018,1,31,13,15,577.0,220.5,5.7,19.7,606.5,535.02,421.79
2018,1,31,13,30,643.0,194.0,5.7,19.9,620.0,523.58,411.53
2018,1,31,13,45,709.5,165.0,5.65,20.1,624.5,502.41,393.0
2018,1,31,14,0,776.0,136.0,5.6,20.3,629.0,474.85,368.53
2018,1,31,14,15,849.5,107.0,5.5,20.3,628.0,446.12,341.94
2018,1,31,14,30,923.0,78.0,5.4,20.3,627.0,410.84,308.65
2018,1,31,14,45,903.0,79.5,5.3,20.35,592.5,361.41,264.45
2018,1,31,15,0,883.0,81.0,5.2,20.4,558.0,311.98,219.92
2018,1,31,15,15,867.5,78.0,5.0,20.2,519.0,255.22,169.81
2018,1,31,15,30,852.0,75.0,4.8,20.0,480.0,203.26,124.83
2018,1,31,15,45,801.0,77.0,4.55,19.75,429.0,151.87,85.47
2018,1,31,16,0,750.0,79.0,4.3,19.5,378.0,105.16,56.95
2018,1,31,16,15,696.5,75.0,3.8,18.55,325.5,53.22,41.18
2018,1,31,16,30,643.0,71.0,3.3,17.6,273.0,48.87,37.62
2018,1,31,16,45,550.5,66.5,2.8,16.65,218.0,47.54,36.58
2018,1,31,17,0,458.0,62.0,2.3,15.7,163.0,46.4,35.54
2018,1,31,17,15,393.0,49.5,2.3,15.7,120.0,38.06,27.8
2018,1,31,17,30,328.0,37.0,2.3,15.7,77.0,29.29,19.43
2018,1,31,17,45,199.0,24.0,2.25,14.4,45.0,19.47,6.96
2018,1,31,18,0,70.0,11.0,2.2,13.1,13.0,10.48,0.0
2018,1,31,18,15,35.0,5.5,2.3,13.0,6.5,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
