Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,1,7,15,21.0,5.0,2.85,10.15,5.5,0.0,0.0
2018,2,1,7,30,42.0,10.0,3.1,10.9,11.0,26.93,0.0
2018,2,1,7,45,89.0,27.0,3.3,11.65,35.5,86.55,45.29
2018,2,1,8,0,136.0,44.0,3.5,12.4,60.0,136.27,106.84
2018,2,1,8,15,179.5,62.0,3.5,13.2,94.5,183.14,149.44
2018,2,1,8,30,223.0,80.0,3.5,14.0,129.0,232.51,192.61
2018,2,1,8,45,262.5,98.0,3.45,14.85,169.5,281.54,234.09
2018,2,1,9,0,302.0,116.0,3.4,15.7,210.0,331.9,275.27
2018,2,1,9,15,357.5,128.0,3.35,16.4,257.0,397.08,327.27
2018,2,1,9,30,413.0,140.0,3.3,17.1,304.0,453.06,370.62
2018,2,1,9,45,426.5,155.0,3.25,17.8,341.5,484.11,392.85
2018,2,1,10,0,440.0,170.0,3.2,18.5,379.0,513.73,413.52
2018,2,1,10,15,383.0,196.5,3.2,19.05,389.0,493.76,395.25
2018,2,1,10,30,326.0,223.0,3.2,19.6,399.0,481.5,382.92
2018,2,1,10,45,283.0,247.5,3.2,20.15,407.0,474.56,374.94
2018,2,1,11,0,240.0,272.0,3.2,20.7,415.0,456.76,358.93
2018,2,1,11,15,265.0,280.5,3.2,21.15,444.5,487.56,381.15
2018,2,1,11,30,290.0,289.0,3.2,21.6,474.0,508.03,395.3
2018,2,1,11,45,292.0,297.5,3.2,22.05,488.0,510.58,395.69
2018,2,1,12,0,294.0,306.0,3.2,22.5,502.0,511.78,395.18
2018,2,1,12,15,298.0,310.5,3.3,22.75,511.0,509.04,392.38
2018,2,1,12,30,302.0,315.0,3.4,23.0,520.0,504.95,388.6
2018,2,1,12,45,293.0,317.0,3.5,23.2,516.0,489.02,375.97
2018,2,1,13,0,284.0,319.0,3.6,23.4,512.0,472.51,362.91
2018,2,1,13,15,279.0,313.5,3.75,23.4,501.5,451.01,346.54
2018,2,1,13,30,274.0,308.0,3.9,23.4,491.0,429.13,329.72
2018,2,1,13,45,282.5,299.0,4.05,23.4,483.5,410.6,315.25
2018,2,1,14,0,291.0,290.0,4.2,23.4,476.0,390.87,299.54
2018,2,1,14,15,239.5,283.0,4.3,23.15,432.0,348.53,266.92
2018,2,1,14,30,188.0,276.0,4.4,22.9,388.0,308.97,236.6
2018,2,1,14,45,253.0,253.0,4.5,22.65,395.5,295.56,224.37
2018,2,1,15,0,318.0,230.0,4.6,22.4,403.0,278.49,208.1
2018,2,1,15,15,293.5,215.5,4.65,21.95,366.5,241.4,178.44
2018,2,1,15,30,269.0,201.0,4.7,21.5,330.0,206.57,151.05
2018,2,1,15,45,345.5,170.0,4.75,21.0,319.5,174.28,122.42
2018,2,1,16,0,422.0,139.0,4.8,20.5,309.0,128.35,86.17
2018,2,1,16,15,363.0,127.0,4.55,19.65,260.0,91.82,74.49
2018,2,1,16,30,304.0,115.0,4.3,18.8,211.0,86.79,70.51
2018,2,1,16,45,301.0,96.0,4.1,17.9,177.5,69.75,55.85
2018,2,1,17,0,298.0,77.0,3.9,17.0,144.0,57.14,44.77
2018,2,1,17,15,248.0,60.5,3.9,17.0,106.5,45.84,34.43
2018,2,1,17,30,198.0,44.0,3.9,17.0,69.0,34.03,23.4
2018,2,1,17,45,136.5,28.0,3.8,15.7,41.5,22.08,9.46
2018,2,1,18,0,75.0,12.0,3.7,14.4,14.0,11.44,0.0
2018,2,1,18,15,37.5,6.0,3.75,14.15,7.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,4.95,9.7,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,5.05,8.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,5.0,8.55,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,4.95,7.85,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,5.0,7.1,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,5.05,6.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,5.1,6.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,5.1,5.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,5.1,5.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,5.1,5.35,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,5.1,5.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,5.1,5.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,5.1,4.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,5.1,4.8,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,5.1,4.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,5.1,4.55,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,5.1,4.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,5.1,4.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,5.1,4.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,5.15,4.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,5.2,4.4,0.0,0.0,0.0
2018,2,2,7,15,36.5,6.0,5.35,4.7,7.0,0.0,0.0
2018,2,2,7,30,73.0,12.0,5.5,5.0,14.0,41.86,0.0
2018,2,2,7,45,194.5,26.5,5.65,5.35,47.0,142.65,85.13
2018,2,2,8,0,316.0,41.0,5.8,5.7,80.0,230.78,189.37
2018,2,2,8,15,408.0,52.5,5.8,6.15,127.5,304.17,258.1
2018,2,2,8,30,500.0,64.0,5.8,6.6,175.0,382.73,328.81
2018,2,2,8,45,545.0,73.5,5.85,7.0,222.0,435.3,375.45
2018,2,2,9,0,590.0,83.0,5.9,7.4,269.0,488.56,420.95
2018,2,2,9,15,677.0,82.0,5.8,7.8,328.0,557.19,478.02
2018,2,2,9,30,764.0,81.0,5.7,8.2,387.0,624.04,532.03
2018,2,2,9,45,758.5,91.0,5.6,8.65,424.0,647.13,548.12
2018,2,2,10,0,753.0,101.0,5.5,9.1,461.0,663.94,558.99
2018,2,2,10,15,763.0,108.0,5.35,9.5,498.5,685.25,573.29
2018,2,2,10,30,773.0,115.0,5.2,9.9,536.0,703.74,585.04
2018,2,2,10,45,658.5,157.5,5.05,10.25,531.0,666.71,551.17
2018,2,2,11,0,544.0,200.0,4.9,10.6,526.0,620.96,510.96
2018,2,2,11,15,602.5,189.0,4.7,10.95,564.0,650.08,532.43
2018,2,2,11,30,661.0,178.0,4.5,11.3,602.0,673.45,548.75
2018,2,2,11,45,771.0,143.0,4.35,11.65,650.0,704.99,572.3
2018,2,2,12,0,881.0,108.0,4.2,12.0,698.0,730.08,590.33
2018,2,2,12,15,679.0,181.0,4.05,12.2,639.0,649.29,523.29
2018,2,2,12,30,477.0,254.0,3.9,12.4,580.0,566.56,455.31
2018,2,2,12,45,668.0,186.0,3.75,12.65,643.0,608.2,488.77
2018,2,2,13,0,859.0,118.0,3.6,12.9,706.0,636.07,509.79
2018,2,2,13,15,842.5,122.5,3.5,13.05,693.5,601.74,480.84
2018,2,2,13,30,826.0,127.0,3.4,13.2,681.0,565.84,450.67
2018,2,2,13,45,872.5,108.5,3.3,13.3,681.0,538.8,427.13
2018,2,2,14,0,919.0,90.0,3.2,13.4,681.0,508.69,400.09
2018,2,2,14,15,771.5,131.0,3.15,13.45,614.5,438.09,342.04
2018,2,2,14,30,624.0,172.0,3.1,13.5,548.0,381.62,295.54
2018,2,2,14,45,392.5,200.5,3.05,13.55,432.5,296.53,229.18
2018,2,2,15,0,161.0,229.0,3.0,13.6,317.0,239.17,187.37
2018,2,2,15,15,153.5,208.5,2.9,13.45,287.5,209.79,163.26
2018,2,2,15,30,146.0,188.0,2.8,13.3,258.0,181.31,139.95
2018,2,2,15,45,91.0,169.0,2.7,13.15,211.5,154.02,120.17
2018,2,2,16,0,36.0,150.0,2.6,13.0,165.0,128.13,101.77
2018,2,2,16,15,91.5,117.5,2.25,12.4,148.5,95.33,75.15
2018,2,2,16,30,147.0,85.0,1.9,11.8,132.0,65.29,53.23
2018,2,2,16,45,149.5,67.0,1.55,11.2,108.0,52.65,42.03
2018,2,2,17,0,152.0,49.0,1.2,10.6,84.0,39.46,30.12
2018,2,2,17,15,85.0,36.0,1.2,10.6,54.5,29.49,20.86
2018,2,2,17,30,18.0,23.0,1.2,10.6,25.0,21.65,13.38
2018,2,2,17,45,12.5,14.0,1.15,9.45,15.0,13.16,4.03
2018,2,2,18,0,7.0,5.0,1.1,8.3,5.0,4.77,0.0
2018,2,2,18,15,3.5,2.5,1.1,8.2,2.5,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,3,7,15,1.5,1.5,2.1,6.35,1.5,0.0,0.0
2018,2,3,7,30,3.0,3.0,2.2,6.7,3.0,4.12,0.0
2018,2,3,7,45,1.5,8.5,2.3,7.0,8.5,8.56,0.06
2018,2,3,8,0,0.0,14.0,2.4,7.3,14.0,12.97,5.34
2018,2,3,8,15,0.0,21.0,2.55,7.7,21.0,19.47,11.24
2018,2,3,8,30,0.0,28.0,2.7,8.1,28.0,25.97,17.08
2018,2,3,8,45,0.5,32.0,2.85,8.5,32.0,29.99,20.66
2018,2,3,9,0,1.0,36.0,3.0,8.9,36.0,34.05,24.18
2018,2,3,9,15,11.5,86.0,3.1,9.35,90.5,88.97,71.87
2018,2,3,9,30,22.0,136.0,3.2,9.8,145.0,148.06,122.05
2018,2,3,9,45,12.5,135.0,3.3,10.25,140.0,139.02,113.56
2018,2,3,10,0,3.0,134.0,3.4,10.7,135.0,130.28,105.43
2018,2,3,10,15,1.5,131.5,3.6,11.3,132.0,125.94,101.25
2018,2,3,10,30,0.0,129.0,3.8,11.9,129.0,121.87,97.34
2018,2,3,10,45,0.5,129.5,3.95,12.45,130.0,122.38,97.38
2018,2,3,11,0,1.0,130.0,4.1,13.0,131.0,122.98,97.5
2018,2,3,11,15,0.5,112.5,4.25,13.6,113.0,105.63,82.77
2018,2,3,11,30,0.0,95.0,4.4,14.2,95.0,88.6,68.38
2018,2,3,11,45,0.0,99.5,4.5,14.85,99.5,92.85,71.65
2018,2,3,12,0,0.0,104.0,4.6,15.5,104.0,97.08,74.87
2018,2,3,12,15,0.5,117.5,4.75,15.95,118.0,110.09,85.36
2018,2,3,12,30,1.0,131.0,4.9,16.4,132.0,122.99,95.7
2018,2,3,12,45,3.5,156.5,5.0,16.85,159.0,148.25,116.05
2018,2,3,13,0,6.0,182.0,5.1,17.3,186.0,173.09,135.9
2018,2,3,13,15,8.0,194.5,5.15,17.6,200.0,185.16,145.46
2018,2,3,13,30,10.0,207.0,5.2,17.9,214.0,196.83,154.7
2018,2,3,13,45,10.0,206.0,5.3,18.2,212.5,194.89,153.06
2018,2,3,14,0,10.0,205.0,5.4,18.5,211.0,192.85,151.39
2018,2,3,14,15,14.0,212.0,5.35,18.5,220.5,199.42,156.77
2018,2,3,14,30,18.0,219.0,5.3,18.5,230.0,205.25,161.52
2018,2,3,14,45,22.5,208.5,5.3,18.55,221.5,195.56,153.78
2018,2,3,15,0,27.0,198.0,5.3,18.6,213.0,181.37,142.36
2018,2,3,15,15,14.0,162.0,5.15,18.4,169.5,149.48,117.21
2018,2,3,15,30,1.0,126.0,5.0,18.2,126.0,115.01,89.86
2018,2,3,15,45,1.5,123.0,4.9,18.0,123.5,111.58,87.36
2018,2,3,16,0,2.0,120.0,4.8,17.8,121.0,107.81,84.54
2018,2,3,16,15,97.5,101.5,4.4,17.2,133.5,84.56,64.61
2018,2,3,16,30,193.0,83.0,4.0,16.6,146.0,63.96,51.06
2018,2,3,16,45,394.5,69.5,3.55,16.05,169.5,49.87,38.73
2018,2,3,17,0,596.0,56.0,3.1,15.5,193.0,40.84,30.69
2018,2,3,17,15,510.0,48.0,3.1,15.5,144.5,36.31,26.38
2018,2,3,17,30,424.0,40.0,3.1,15.5,96.0,31.69,21.7
2018,2,3,17,45,276.5,27.5,2.75,14.05,57.5,22.46,11.13
2018,2,3,18,0,129.0,15.0,2.4,12.6,19.0,14.3,0.0
2018,2,3,18,15,64.5,7.5,2.4,12.35,9.5,0.0,0.0
2018,2,3,18,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,4,7,15,41.5,5.0,3.05,8.6,6.0,0.0,0.0
2018,2,4,7,30,83.0,10.0,3.2,9.1,12.0,44.54,0.0
2018,2,4,7,45,92.5,19.5,3.3,9.6,27.0,85.43,52.99
2018,2,4,8,0,102.0,29.0,3.4,10.1,42.0,94.69,74.24
2018,2,4,8,15,314.5,41.0,3.25,11.0,107.0,242.93,202.24
2018,2,4,8,30,527.0,53.0,3.1,11.9,172.0,388.54,325.4
2018,2,4,8,45,663.5,53.5,2.95,12.75,241.5,482.93,403.06
2018,2,4,9,0,800.0,54.0,2.8,13.6,311.0,587.16,485.03
2018,2,4,9,15,833.0,57.0,2.75,14.65,362.0,626.0,512.93
2018,2,4,9,30,866.0,60.0,2.7,15.7,413.0,668.51,541.65
2018,2,4,9,45,889.5,62.5,2.65,16.7,460.0,702.18,562.73
2018,2,4,10,0,913.0,65.0,2.6,17.7,507.0,733.55,581.58
2018,2,4,10,15,929.0,66.0,2.5,18.45,547.5,755.06,593.16
2018,2,4,10,30,945.0,67.0,2.4,19.2,588.0,773.54,602.46
2018,2,4,10,45,956.5,68.5,2.3,19.95,622.0,786.03,607.43
2018,2,4,11,0,968.0,70.0,2.2,20.7,656.0,795.04,610.02
2018,2,4,11,15,975.5,71.0,2.15,21.2,682.5,796.95,608.72
2018,2,4,11,30,983.0,72.0,2.1,21.7,709.0,795.2,605.1
2018,2,4,11,45,988.0,72.5,2.0,22.2,727.0,787.41,597.11
2018,2,4,12,0,993.0,73.0,1.9,22.7,745.0,775.95,586.81
2018,2,4,12,15,995.0,73.5,1.85,23.05,754.0,758.79,573.54
2018,2,4,12,30,997.0,74.0,1.8,23.4,763.0,738.11,557.67
2018,2,4,12,45,997.0,74.0,1.8,23.75,763.5,712.21,537.6
2018,2,4,13,0,997.0,74.0,1.8,24.1,764.0,683.09,515.02
2018,2,4,13,15,992.5,74.0,1.8,24.3,754.0,648.25,488.32
2018,2,4,13,30,988.0,74.0,1.8,24.5,744.0,610.73,459.18
2018,2,4,13,45,983.0,73.5,1.85,24.65,726.5,569.99,427.38
2018,2,4,14,0,978.0,73.0,1.9,24.8,709.0,526.99,393.02
2018,2,4,14,15,968.5,73.0,2.0,24.75,683.0,480.46,355.51
2018,2,4,14,30,959.0,73.0,2.1,24.7,657.0,432.45,315.68
2018,2,4,14,45,944.5,72.0,2.15,24.65,622.5,380.64,271.84
2018,2,4,15,0,930.0,71.0,2.2,24.6,588.0,328.33,226.72
2018,2,4,15,15,914.0,69.5,2.3,24.2,548.0,275.0,180.82
2018,2,4,15,30,898.0,68.0,2.4,23.8,508.0,221.82,135.69
2018,2,4,15,45,873.5,66.0,2.45,23.35,461.5,167.54,92.86
2018,2,4,16,0,849.0,64.0,2.5,22.9,415.0,109.02,53.09
2018,2,4,16,15,814.5,61.0,2.5,21.75,364.0,57.1,31.79
2018,2,4,16,30,780.0,58.0,2.5,20.6,313.0,42.41,31.5
2018,2,4,16,45,728.5,54.0,2.45,19.5,260.5,40.79,30.25
2018,2,4,17,0,677.0,50.0,2.4,18.4,208.0,39.24,28.93
2018,2,4,17,15,593.0,43.5,2.4,18.4,156.5,35.38,25.26
2018,2,4,17,30,509.0,37.0,2.4,18.4,105.0,28.8,19.02
2018,2,4,17,45,340.5,26.5,3.15,16.95,63.5,21.35,10.58
2018,2,4,18,0,172.0,16.0,3.9,15.5,22.0,15.25,0.0
2018,2,4,18,15,86.0,8.0,4.0,15.1,11.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,5.8,8.6,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,5.7,8.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,5.45,7.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,5.4,6.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,5.3,6.55,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,5.2,6.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,5.1,6.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,4.95,5.8,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,4.9,5.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,4.8,5.25,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,4.8,5.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,4.8,4.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,4.8,4.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,4.8,4.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,4.7,4.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,4.65,4.3,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,4.3,3.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,4.2,3.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,4.0,3.9,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,3.9,3.9,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,2,5,7,15,51.0,8.0,3.6,4.1,9.5,0.0,0.0
2018,2,5,7,30,102.0,16.0,3.4,4.3,19.0,58.56,0.0
2018,2,5,7,45,242.5,30.5,3.25,4.5,57.0,174.91,119.81
2018,2,5,8,0,383.0,45.0,3.1,4.7,95.0,271.48,224.38
2018,2,5,8,15,385.0,47.0,2.95,4.9,116.5,289.62,245.99
2018,2,5,8,30,387.0,49.0,2.8,5.1,138.0,304.47,262.0
2018,2,5,8,45,193.5,53.0,2.65,5.35,97.5,195.05,168.0
2018,2,5,9,0,0.0,57.0,2.5,5.6,57.0,52.99,41.07
2018,2,5,9,15,0.0,74.5,2.3,5.95,74.5,69.58,55.55
2018,2,5,9,30,0.0,92.0,2.1,6.3,92.0,86.76,70.19
2018,2,5,9,45,0.0,99.5,1.95,6.6,99.5,93.78,75.91
2018,2,5,10,0,0.0,107.0,1.8,6.9,107.0,100.83,81.61
2018,2,5,10,15,0.0,114.0,1.6,7.45,114.0,107.39,86.76
2018,2,5,10,30,0.0,121.0,1.4,8.0,121.0,113.96,91.86
2018,2,5,10,45,1.0,145.0,1.15,8.55,145.5,137.92,111.44
2018,2,5,11,0,2.0,169.0,0.9,9.1,170.0,161.77,130.51
2018,2,5,11,15,6.5,191.5,0.8,9.75,195.5,186.57,150.13
2018,2,5,11,30,11.0,214.0,0.7,10.4,221.0,211.11,169.16
2018,2,5,11,45,11.0,214.0,0.55,11.1,221.0,210.22,167.43
2018,2,5,12,0,11.0,214.0,0.4,11.8,221.0,209.37,165.87
2018,2,5,12,15,8.5,206.5,0.8,12.5,212.0,199.69,158.23
2018,2,5,12,30,6.0,199.0,1.2,13.2,203.0,190.22,150.57
2018,2,5,12,45,10.0,218.0,1.6,13.9,225.0,209.9,166.21
2018,2,5,13,0,14.0,237.0,2.0,14.6,247.0,229.03,181.18
2018,2,5,13,15,14.5,235.0,2.3,15.1,245.0,226.22,178.75
2018,2,5,13,30,15.0,233.0,2.6,15.6,243.0,223.33,176.34
2018,2,5,13,45,30.5,254.5,2.85,16.15,274.5,247.98,195.77
2018,2,5,14,0,46.0,276.0,3.1,16.7,306.0,270.4,213.13
2018,2,5,14,15,157.5,264.0,3.2,16.95,361.5,301.42,236.79
2018,2,5,14,30,269.0,252.0,3.3,17.2,417.0,320.81,249.73
2018,2,5,14,45,544.0,179.5,3.45,17.45,491.0,334.09,253.28
2018,2,5,15,0,819.0,107.0,3.6,17.7,565.0,325.98,235.76
2018,2,5,15,15,779.5,107.5,3.6,17.65,519.0,269.2,186.59
2018,2,5,15,30,740.0,108.0,3.6,17.6,473.0,219.03,143.82
2018,2,5,15,45,747.5,97.5,3.6,17.5,437.5,169.36,102.08
2018,2,5,16,0,755.0,87.0,3.6,17.4,402.0,118.32,64.96
2018,2,5,16,15,719.0,82.0,3.2,16.75,352.5,69.3,42.47
2018,2,5,16,30,683.0,77.0,2.8,16.1,303.0,52.78,41.29
2018,2,5,16,45,630.0,70.5,2.4,15.4,252.0,50.08,39.04
2018,2,5,17,0,577.0,64.0,2.0,14.7,201.0,47.34,36.61
2018,2,5,17,15,491.0,55.0,2.0,14.7,151.5,42.25,31.78
2018,2,5,17,30,405.0,46.0,2.0,14.7,102.0,37.06,26.56
2018,2,5,17,45,270.0,32.0,1.75,13.1,62.5,26.59,15.32
2018,2,5,18,0,135.0,18.0,1.5,11.5,23.0,17.16,0.0
2018,2,5,18,15,67.5,9.0,1.45,11.25,11.5,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,2,6,7,15,39.0,6.5,2.55,8.3,7.5,0.0,0.0
2018,2,6,7,30,78.0,13.0,2.6,8.4,15.0,45.72,0.0
2018,2,6,7,45,111.0,21.0,2.65,8.55,31.5,98.31,66.36
2018,2,6,8,0,144.0,29.0,2.7,8.7,48.0,127.31,102.47
2018,2,6,8,15,133.5,29.0,2.7,8.95,53.0,121.85,100.65
2018,2,6,8,30,123.0,29.0,2.7,9.2,58.0,117.1,97.88
2018,2,6,8,45,61.5,22.5,2.65,9.45,37.0,65.42,52.75
2018,2,6,9,0,0.0,16.0,2.6,9.7,16.0,14.83,7.31
2018,2,6,9,15,0.0,26.0,2.65,10.05,26.0,24.12,15.37
2018,2,6,9,30,0.0,36.0,2.7,10.4,36.0,33.43,23.34
2018,2,6,9,45,0.5,50.5,2.75,10.75,50.5,47.3,35.15
2018,2,6,10,0,1.0,65.0,2.8,11.1,65.0,61.2,46.86
2018,2,6,10,15,0.5,78.5,2.85,11.35,78.5,73.46,57.03
2018,2,6,10,30,0.0,92.0,2.9,11.6,92.0,85.79,67.18
2018,2,6,10,45,0.0,85.5,3.0,11.8,85.5,79.67,61.82
2018,2,6,11,0,0.0,79.0,3.1,12.0,79.0,73.61,56.57
2018,2,6,11,15,0.0,64.0,3.0,12.3,64.0,59.61,44.69
2018,2,6,11,30,0.0,49.0,2.9,12.6,49.0,45.62,32.85
2018,2,6,11,45,0.0,46.5,2.85,12.9,46.5,43.3,30.82
2018,2,6,12,0,0.0,44.0,2.8,13.2,44.0,40.97,28.81
2018,2,6,12,15,0.0,57.5,2.7,13.35,57.5,53.57,39.29
2018,2,6,12,30,0.0,71.0,2.6,13.5,71.0,66.18,49.73
2018,2,6,12,45,0.0,73.5,2.55,13.65,73.5,68.52,51.63
2018,2,6,13,0,0.0,76.0,2.5,13.8,76.0,70.86,53.53
2018,2,6,13,15,0.0,63.0,2.5,13.9,63.0,58.71,43.45
2018,2,6,13,30,0.0,50.0,2.5,14.0,50.0,46.57,33.37
2018,2,6,13,45,0.0,53.0,2.45,14.1,53.0,49.36,35.72
2018,2,6,14,0,0.0,56.0,2.4,14.2,56.0,52.15,38.08
2018,2,6,14,15,0.0,65.0,2.45,14.15,65.0,60.54,45.14
2018,2,6,14,30,0.0,74.0,2.5,14.1,74.0,68.94,52.21
2018,2,6,14,45,0.0,81.0,2.5,14.05,81.0,75.46,57.76
2018,2,6,15,0,0.0,88.0,2.5,14.0,88.0,81.99,63.35
2018,2,6,15,15,0.0,80.5,2.6,13.7,80.5,74.97,57.7
2018,2,6,15,30,0.0,73.0,2.7,13.4,73.0,67.95,52.04
2018,2,6,15,45,0.0,55.0,2.85,13.1,55.0,51.14,38.02
2018,2,6,16,0,0.0,37.0,3.0,12.8,37.0,34.36,23.86
2018,2,6,16,15,0.0,33.0,3.2,12.35,33.0,30.63,20.78
2018,2,6,16,30,0.0,29.0,3.4,11.9,29.0,26.91,18.71
2018,2,6,16,45,0.0,26.5,3.6,11.45,26.5,24.58,16.66
2018,2,6,17,0,0.0,24.0,3.8,11.0,24.0,22.25,14.53
2018,2,6,17,15,0.0,19.5,3.8,11.0,19.5,18.07,10.61
2018,2,6,17,30,0.0,15.0,3.8,11.0,15.0,13.89,6.63
2018,2,6,17,45,2.0,10.0,4.05,10.1,10.0,9.26,1.86
2018,2,6,18,0,4.0,5.0,4.3,9.2,5.0,4.77,0.0
2018,2,6,18,15,2.0,2.5,4.35,8.9,2.5,0.0,0.0
2018,2,6,18,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,4.45,8.3,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,4.5,7.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,4.45,6.9,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,4.3,6.65,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,4.15,6.45,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,4.05,6.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,4.05,6.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,4.15,5.65,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,4.25,5.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,4.55,4.5,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,4.6,4.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,4.75,4.1,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,4.9,3.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,5.05,3.7,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,5.2,3.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,5.35,3.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,5.5,3.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,5.7,2.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,5.9,2.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,5.95,2.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,6.0,2.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,6.0,2.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,6.0,2.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,6.0,2.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,6.0,2.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,5.95,2.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,5.9,2.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,5.85,2.2,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,5.8,2.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,5.8,2.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,5.8,2.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,5.95,2.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,6.1,2.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,6.2,2.3,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,6.3,2.3,0.0,0.0,0.0
2018,2,7,7,15,5.5,2.0,6.55,2.5,2.0,0.0,0.0
2018,2,7,7,30,11.0,4.0,6.8,2.7,4.0,8.54,0.0
2018,2,7,7,45,42.0,8.5,7.05,2.9,13.5,40.35,25.4
2018,2,7,8,0,73.0,13.0,7.3,3.1,23.0,62.85,49.37
2018,2,7,8,15,36.5,12.0,7.35,3.45,17.0,35.97,26.63
2018,2,7,8,30,0.0,11.0,7.4,3.8,11.0,10.19,3.39
2018,2,7,8,45,0.0,13.5,7.4,4.1,13.5,12.51,5.47
2018,2,7,9,0,0.0,16.0,7.4,4.4,16.0,14.83,7.52
2018,2,7,9,15,0.0,18.0,7.35,4.7,18.0,16.69,9.14
2018,2,7,9,30,0.0,20.0,7.3,5.0,20.0,18.56,10.73
2018,2,7,9,45,0.0,37.0,7.2,5.3,37.0,34.37,24.55
2018,2,7,10,0,0.0,54.0,7.1,5.6,54.0,50.22,38.26
2018,2,7,10,15,0.0,48.0,6.95,5.85,48.0,44.64,33.25
2018,2,7,10,30,0.0,42.0,6.8,6.1,42.0,39.06,28.29
2018,2,7,10,45,0.5,63.0,6.7,6.35,63.5,59.02,45.44
2018,2,7,11,0,1.0,84.0,6.6,6.6,85.0,79.03,62.47
2018,2,7,11,15,40.5,187.5,6.5,6.85,214.5,213.57,177.34
2018,2,7,11,30,80.0,291.0,6.4,7.1,344.0,346.25,287.28
2018,2,7,11,45,84.5,307.0,6.3,7.35,364.0,362.07,299.27
2018,2,7,12,0,89.0,323.0,6.2,7.6,384.0,377.1,310.77
2018,2,7,12,15,118.5,333.0,6.1,7.9,415.5,407.92,335.54
2018,2,7,12,30,148.0,343.0,6.0,8.2,447.0,430.7,353.54
2018,2,7,12,45,123.0,336.0,5.9,8.45,422.5,400.04,327.64
2018,2,7,13,0,98.0,329.0,5.8,8.7,398.0,368.15,300.96
2018,2,7,13,15,74.0,313.5,5.75,8.9,365.0,333.81,272.51
2018,2,7,13,30,50.0,298.0,5.7,9.1,332.0,301.25,245.57
2018,2,7,13,45,74.5,302.0,5.7,9.35,352.0,312.78,254.91
2018,2,7,14,0,99.0,306.0,5.7,9.6,372.0,321.86,261.93
2018,2,7,14,15,83.5,283.5,5.7,9.75,337.5,288.76,234.72
2018,2,7,14,30,68.0,261.0,5.7,9.9,303.0,257.3,208.92
2018,2,7,14,45,71.5,252.5,5.7,10.05,295.0,245.35,198.84
2018,2,7,15,0,75.0,244.0,5.7,10.2,287.0,232.82,188.16
2018,2,7,15,15,103.5,223.5,5.6,10.2,278.0,216.65,173.62
2018,2,7,15,30,132.0,203.0,5.5,10.2,269.0,192.89,152.41
2018,2,7,15,45,285.0,173.5,5.45,10.15,299.5,175.68,131.22
2018,2,7,16,0,438.0,144.0,5.4,10.1,330.0,141.42,98.15
2018,2,7,16,15,399.5,129.5,5.0,9.7,283.5,101.52,74.67
2018,2,7,16,30,361.0,115.0,4.6,9.3,237.0,80.83,67.77
2018,2,7,16,45,276.0,100.5,4.2,8.9,185.0,76.88,64.36
2018,2,7,17,0,191.0,86.0,3.8,8.5,133.0,66.66,55.07
2018,2,7,17,15,188.5,68.0,3.8,8.5,105.0,53.73,43.0
2018,2,7,17,30,186.0,50.0,3.8,8.5,77.0,40.29,30.25
2018,2,7,17,45,133.5,34.0,3.1,7.05,49.0,27.82,17.49
2018,2,7,18,0,81.0,18.0,2.4,5.6,21.0,17.16,0.0
2018,2,7,18,15,40.5,9.0,2.45,5.4,10.5,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.65,3.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.6,2.35,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.65,2.05,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,3.05,1.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,3.1,0.95,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,3.1,0.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,3.05,0.7,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,3.0,0.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.95,0.25,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.9,0.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,3.1,-0.1,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,3.15,-0.15,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,3.2,-0.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,3.2,-0.3,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,3.2,-0.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,3.25,-0.45,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,3.3,-0.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,3.2,-0.6,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,3.1,-0.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,3.05,-0.8,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,3.0,-0.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,3.1,-0.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,3.2,-0.7,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,3.25,-0.65,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,3.3,-0.6,0.0,0.0,0.0
2018,2,8,7,15,38.5,7.5,3.5,0.05,9.0,0.0,0.0
2018,2,8,7,30,77.0,15.0,3.7,0.7,18.0,47.65,0.0
2018,2,8,7,45,135.5,30.5,3.9,1.3,45.5,128.69,95.15
2018,2,8,8,0,194.0,46.0,4.1,1.9,73.0,179.77,150.62
2018,2,8,8,15,335.0,58.0,4.15,2.6,128.5,276.15,238.11
2018,2,8,8,30,476.0,70.0,4.2,3.3,184.0,385.53,334.69
2018,2,8,8,45,638.5,65.5,4.25,4.05,256.0,494.64,428.61
2018,2,8,9,0,801.0,61.0,4.3,4.8,328.0,607.35,522.16
2018,2,8,9,15,834.0,64.5,4.1,5.45,380.0,652.48,556.19
2018,2,8,9,30,867.0,68.0,3.9,6.1,432.0,696.26,586.99
2018,2,8,9,45,890.0,70.0,3.75,6.8,479.5,724.18,604.82
2018,2,8,10,0,913.0,72.0,3.6,7.5,527.0,754.92,624.47
2018,2,8,10,15,927.0,74.0,3.45,8.15,567.5,776.35,636.74
2018,2,8,10,30,941.0,76.0,3.3,8.8,608.0,794.67,646.54
2018,2,8,10,45,929.0,84.5,3.2,9.5,635.0,797.48,644.91
2018,2,8,11,0,917.0,93.0,3.1,10.2,662.0,796.45,640.72
2018,2,8,11,15,924.0,95.0,2.95,10.75,688.0,798.98,639.39
2018,2,8,11,30,931.0,97.0,2.8,11.3,714.0,797.99,635.57
2018,2,8,11,45,956.0,91.5,2.7,11.85,739.0,798.74,633.5
2018,2,8,12,0,981.0,86.0,2.6,12.4,764.0,795.56,628.71
2018,2,8,12,15,942.0,100.5,2.45,12.85,758.5,763.96,603.45
2018,2,8,12,30,903.0,115.0,2.3,13.3,753.0,729.92,575.59
2018,2,8,12,45,762.0,167.5,2.15,13.7,706.0,666.41,524.19
2018,2,8,13,0,621.0,220.0,2.0,14.1,659.0,602.64,472.9
2018,2,8,13,15,523.5,250.5,1.95,14.35,617.5,547.65,429.54
2018,2,8,13,30,426.0,281.0,1.9,14.6,576.0,497.88,389.9
2018,2,8,13,45,422.5,271.5,1.9,14.8,558.5,466.82,365.4
2018,2,8,14,0,419.0,262.0,1.9,15.0,541.0,435.15,339.9
2018,2,8,14,15,405.5,256.0,1.9,15.0,518.0,403.01,313.86
2018,2,8,14,30,392.0,250.0,1.9,15.0,495.0,370.46,287.12
2018,2,8,14,45,361.5,245.5,1.95,15.05,462.5,333.66,257.07
2018,2,8,15,0,331.0,241.0,2.0,15.1,430.0,299.0,228.63
2018,2,8,15,15,399.5,208.5,2.0,14.9,421.0,269.52,201.33
2018,2,8,15,30,468.0,176.0,2.0,14.7,412.0,228.19,163.64
2018,2,8,15,45,358.0,176.5,1.95,14.55,347.5,189.14,135.99
2018,2,8,16,0,248.0,177.0,1.9,14.4,283.0,155.95,115.32
2018,2,8,16,15,242.5,155.5,1.7,13.65,249.0,122.23,93.09
2018,2,8,16,30,237.0,134.0,1.5,12.9,215.0,99.17,82.91
2018,2,8,16,45,208.5,114.5,1.25,12.15,177.5,86.32,71.86
2018,2,8,17,0,180.0,95.0,1.0,11.4,140.0,72.95,60.04
2018,2,8,17,15,149.5,74.0,1.0,11.4,105.5,57.99,46.34
2018,2,8,17,30,119.0,53.0,1.0,11.4,71.0,42.44,31.87
2018,2,8,17,45,79.5,33.5,1.1,9.85,43.5,27.42,17.23
2018,2,8,18,0,40.0,14.0,1.2,8.3,16.0,11.85,0.0
2018,2,8,18,15,20.0,7.0,1.2,8.1,8.0,6.67,0.0
2018,2,8,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,9,7,15,0.0,1.0,1.75,7.65,1.0,0.0,0.0
2018,2,9,7,30,0.0,2.0,2.0,8.3,2.0,1.91,0.0
2018,2,9,7,45,0.0,4.0,2.25,9.0,4.0,3.7,0.0
2018,2,9,8,0,0.0,6.0,2.5,9.7,6.0,5.55,0.0
2018,2,9,8,15,0.0,11.0,2.6,10.4,11.0,10.18,3.15
2018,2,9,8,30,0.0,16.0,2.7,11.1,16.0,14.82,7.22
2018,2,9,8,45,0.0,16.0,2.8,11.75,16.0,14.83,7.22
2018,2,9,9,0,0.0,16.0,2.9,12.4,16.0,14.83,7.19
2018,2,9,9,15,0.0,22.5,3.05,12.95,22.5,20.87,12.34
2018,2,9,9,30,0.0,29.0,3.2,13.5,29.0,26.92,17.43
2018,2,9,9,45,4.5,72.0,3.35,14.05,74.5,70.23,54.15
2018,2,9,10,0,9.0,115.0,3.5,14.6,120.0,115.26,91.58
2018,2,9,10,15,11.0,139.0,3.6,14.95,145.0,140.31,111.89
2018,2,9,10,30,13.0,163.0,3.7,15.3,170.0,165.28,131.9
2018,2,9,10,45,9.5,169.0,3.8,15.7,174.5,167.95,133.43
2018,2,9,11,0,6.0,175.0,3.9,16.1,179.0,170.62,135.0
2018,2,9,11,15,6.5,180.0,3.95,16.4,184.5,175.31,138.41
2018,2,9,11,30,7.0,185.0,4.0,16.7,190.0,179.97,141.82
2018,2,9,11,45,7.0,186.0,4.1,17.0,191.0,180.38,141.83
2018,2,9,12,0,7.0,187.0,4.2,17.3,192.0,180.8,141.88
2018,2,9,12,15,24.0,237.0,4.2,17.35,254.0,243.74,192.22
2018,2,9,12,30,41.0,287.0,4.2,17.4,316.0,301.06,237.26
2018,2,9,12,45,28.5,264.5,4.2,17.5,284.5,268.34,211.05
2018,2,9,13,0,16.0,242.0,4.2,17.6,253.0,235.18,184.66
2018,2,9,13,15,11.0,215.0,4.15,17.55,222.5,206.07,161.63
2018,2,9,13,30,6.0,188.0,4.1,17.5,192.0,177.6,138.99
2018,2,9,13,45,7.0,188.0,4.05,17.45,192.5,177.42,139.01
2018,2,9,14,0,8.0,188.0,4.0,17.4,193.0,177.08,138.88
2018,2,9,14,15,14.5,206.5,3.95,17.35,215.5,195.4,153.68
2018,2,9,14,30,21.0,225.0,3.9,17.3,238.0,212.45,167.36
2018,2,9,14,45,17.0,211.0,3.8,17.25,221.0,196.73,154.99
2018,2,9,15,0,13.0,197.0,3.7,17.2,204.0,181.45,143.04
2018,2,9,15,15,7.0,153.5,3.6,17.1,157.5,141.23,110.93
2018,2,9,15,30,1.0,110.0,3.5,17.0,111.0,101.51,78.92
2018,2,9,15,45,3.5,118.5,3.35,16.9,120.5,108.53,84.91
2018,2,9,16,0,6.0,127.0,3.2,16.8,130.0,114.48,90.02
2018,2,9,16,15,3.0,100.5,2.8,16.35,102.0,91.2,71.2
2018,2,9,16,30,0.0,74.0,2.4,15.9,74.0,68.34,55.02
2018,2,9,16,45,0.0,56.5,2.0,15.5,56.5,52.53,41.2
2018,2,9,17,0,0.0,39.0,1.6,15.1,39.0,36.21,26.72
2018,2,9,17,15,0.0,30.5,1.6,15.1,30.5,28.3,19.51
2018,2,9,17,30,0.0,22.0,1.6,15.1,22.0,20.4,12.22
2018,2,9,17,45,0.0,14.5,1.55,14.35,14.5,13.44,5.5
2018,2,9,18,0,0.0,7.0,1.5,13.6,7.0,6.48,0.0
2018,2,9,18,15,0.0,3.5,1.6,13.55,3.5,3.34,0.0
2018,2,9,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,10,7,15,35.0,8.0,1.3,11.45,9.5,0.0,0.0
2018,2,10,7,30,70.0,16.0,1.5,12.0,19.0,45.98,0.0
2018,2,10,7,45,120.0,31.0,1.65,12.55,44.5,111.11,80.73
2018,2,10,8,0,170.0,46.0,1.8,13.1,70.0,156.87,125.96
2018,2,10,8,15,233.5,65.5,1.8,13.7,114.0,231.56,190.49
2018,2,10,8,30,297.0,85.0,1.8,14.3,158.0,298.52,247.1
2018,2,10,8,45,196.0,102.5,1.8,14.95,155.0,251.97,208.2
2018,2,10,9,0,95.0,120.0,1.8,15.6,152.0,199.04,162.88
2018,2,10,9,15,63.5,128.0,1.9,16.05,151.0,176.29,143.27
2018,2,10,9,30,32.0,136.0,2.0,16.5,150.0,162.03,130.23
2018,2,10,9,45,16.0,114.5,2.1,16.95,121.5,120.23,95.06
2018,2,10,10,0,0.0,93.0,2.2,17.4,93.0,86.92,66.8
2018,2,10,10,15,6.5,134.5,2.25,17.8,138.0,132.45,103.99
2018,2,10,10,30,13.0,176.0,2.3,18.2,183.0,178.37,140.66
2018,2,10,10,45,13.0,188.0,2.3,18.55,195.5,189.57,148.95
2018,2,10,11,0,13.0,200.0,2.3,18.9,208.0,200.65,157.19
2018,2,10,11,15,13.0,198.5,2.3,19.15,207.0,198.33,154.92
2018,2,10,11,30,13.0,197.0,2.3,19.4,206.0,196.11,152.8
2018,2,10,11,45,7.0,153.0,2.25,19.65,158.0,148.79,114.91
2018,2,10,12,0,1.0,109.0,2.2,19.9,110.0,102.53,77.68
2018,2,10,12,15,5.5,137.5,2.15,20.15,141.5,132.47,101.65
2018,2,10,12,30,10.0,166.0,2.1,20.4,173.0,162.05,124.96
2018,2,10,12,45,6.5,141.0,2.1,20.65,145.5,135.87,103.98
2018,2,10,13,0,3.0,116.0,2.1,20.9,118.0,110.08,83.35
2018,2,10,13,15,5.5,144.0,2.1,21.0,148.0,137.36,105.09
2018,2,10,13,30,8.0,172.0,2.1,21.1,178.0,164.11,126.17
2018,2,10,13,45,6.5,171.5,2.05,21.25,176.0,162.21,124.58
2018,2,10,14,0,5.0,171.0,2.0,21.4,174.0,160.36,123.13
2018,2,10,14,15,2.5,140.5,2.05,21.25,142.0,131.14,100.25
2018,2,10,14,30,0.0,110.0,2.1,21.1,110.0,102.21,77.42
2018,2,10,14,45,0.0,110.0,2.15,20.95,110.0,102.09,77.56
2018,2,10,15,0,0.0,110.0,2.2,20.8,110.0,101.92,77.65
2018,2,10,15,15,0.0,119.0,2.3,20.45,119.0,109.63,84.2
2018,2,10,15,30,0.0,128.0,2.4,20.1,128.0,116.92,90.46
2018,2,10,15,45,0.0,102.0,2.5,19.75,102.0,93.95,72.1
2018,2,10,16,0,0.0,76.0,2.6,19.4,76.0,70.74,53.33
2018,2,10,16,15,98.0,62.5,2.7,18.65,96.5,52.31,36.09
2018,2,10,16,30,196.0,49.0,2.8,17.9,117.0,33.14,23.68
2018,2,10,16,45,408.5,53.5,2.9,17.15,166.5,35.24,25.66
2018,2,10,17,0,621.0,58.0,3.0,16.4,216.0,41.39,31.14
2018,2,10,17,15,543.0,51.5,3.0,16.4,166.0,38.23,28.14
2018,2,10,17,30,465.0,45.0,3.0,16.4,116.0,35.1,24.92
2018,2,10,17,45,326.5,33.5,3.35,14.4,73.5,27.11,16.96
2018,2,10,18,0,188.0,22.0,3.7,12.4,31.0,18.71,0.0
2018,2,10,18,15,94.0,11.0,3.85,11.65,15.5,10.48,0.0
2018,2,10,18,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.2,7.45,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.15,6.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.65,5.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.55,5.1,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.55,4.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.65,4.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.8,3.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,4.05,3.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,4.4,3.4,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,4.6,3.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,4.8,3.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,5.0,2.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,5.15,2.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,5.3,2.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,5.45,2.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,5.7,1.8,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,5.8,1.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,5.9,1.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,6.0,1.2,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,6.2,0.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,6.3,0.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,6.4,0.5,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,6.5,0.35,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,6.6,0.2,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,6.7,0.05,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,6.8,-0.1,0.0,0.0,0.0
2018,2,11,7,15,62.5,10.0,6.9,0.0,12.5,0.0,0.0
2018,2,11,7,30,125.0,20.0,7.0,0.1,25.0,93.88,0.0
2018,2,11,7,45,208.5,33.5,7.1,0.2,57.5,168.96,133.13
2018,2,11,8,0,292.0,47.0,7.2,0.3,90.0,233.68,200.19
2018,2,11,8,15,306.5,63.0,7.15,0.4,124.5,269.86,236.34
2018,2,11,8,30,321.0,79.0,7.1,0.5,159.0,306.19,270.79
2018,2,11,8,45,199.5,69.5,7.05,0.6,123.0,212.15,187.76
2018,2,11,9,0,78.0,60.0,7.0,0.7,87.0,116.3,100.5
2018,2,11,9,15,40.5,59.5,7.0,0.85,73.5,91.25,77.1
2018,2,11,9,30,3.0,59.0,7.0,1.0,60.0,56.98,45.26
2018,2,11,9,45,2.0,78.0,6.95,1.15,79.0,74.06,60.17
2018,2,11,10,0,1.0,97.0,6.9,1.3,98.0,91.56,75.28
2018,2,11,10,15,4.5,130.5,6.85,1.55,133.5,126.96,105.98
2018,2,11,10,30,8.0,164.0,6.8,1.8,169.0,162.5,136.43
2018,2,11,10,45,4.5,127.5,6.75,2.05,130.5,123.38,102.15
2018,2,11,11,0,1.0,91.0,6.7,2.3,92.0,85.6,69.09
2018,2,11,11,15,0.5,81.0,6.65,2.55,81.5,75.88,60.49
2018,2,11,11,30,0.0,71.0,6.6,2.8,71.0,66.17,51.93
2018,2,11,11,45,1.0,95.5,6.6,3.05,96.0,89.84,72.27
2018,2,11,12,0,2.0,120.0,6.6,3.3,121.0,113.64,92.57
2018,2,11,12,15,2.0,127.0,6.55,3.55,128.0,120.12,97.94
2018,2,11,12,30,2.0,134.0,6.5,3.8,135.0,126.55,103.28
2018,2,11,12,45,1.0,116.0,6.5,4.0,116.5,108.91,88.12
2018,2,11,13,0,0.0,98.0,6.5,4.2,98.0,91.44,73.12
2018,2,11,13,15,2.0,119.5,6.45,4.4,121.0,112.58,91.19
2018,2,11,13,30,4.0,141.0,6.4,4.6,144.0,133.4,108.89
