Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,45,4.0,141.0,6.4,4.75,144.0,133.06,108.6
2018,2,11,14,0,4.0,141.0,6.4,4.9,144.0,132.7,108.33
2018,2,11,14,15,2.5,137.5,6.35,5.1,139.5,128.45,104.76
2018,2,11,14,30,1.0,134.0,6.3,5.3,135.0,124.33,101.34
2018,2,11,14,45,23.5,157.0,6.2,5.45,171.0,150.17,123.09
2018,2,11,15,0,46.0,180.0,6.1,5.6,207.0,173.99,142.7
2018,2,11,15,15,42.0,172.0,6.0,5.65,195.5,162.31,132.8
2018,2,11,15,30,38.0,164.0,5.9,5.7,184.0,150.93,123.28
2018,2,11,15,45,31.5,141.5,5.75,5.75,157.0,128.22,104.28
2018,2,11,16,0,25.0,119.0,5.6,5.8,130.0,106.48,86.2
2018,2,11,16,15,15.5,95.5,5.35,5.6,102.0,87.74,70.93
2018,2,11,16,30,6.0,72.0,5.1,5.4,74.0,66.76,55.88
2018,2,11,16,45,3.0,56.5,4.8,5.25,57.5,52.54,42.93
2018,2,11,17,0,0.0,41.0,4.5,5.1,41.0,38.07,29.58
2018,2,11,17,15,140.5,39.0,4.5,5.1,61.0,28.34,20.45
2018,2,11,17,30,281.0,37.0,4.5,5.1,81.0,27.45,19.27
2018,2,11,17,45,230.5,30.5,3.55,4.15,57.5,23.61,14.92
2018,2,11,18,0,180.0,24.0,2.6,3.2,34.0,19.21,0.0
2018,2,11,18,15,90.0,12.0,2.45,2.95,17.0,11.44,0.0
2018,2,11,18,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.15,2.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.95,2.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,1.9,1.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.35,1.25,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.65,1.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.85,0.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,0.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.95,0.7,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.0,0.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.0,0.45,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.0,0.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.0,0.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.0,0.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.0,-0.05,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.0,-0.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.0,-0.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.0,-0.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.0,-0.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.0,-0.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.0,-0.7,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.0,-0.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.05,-0.9,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.1,-1.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.1,-1.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.1,-1.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.1,-1.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.15,-1.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.2,-1.9,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.2,-1.95,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.2,-2.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.2,-2.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.25,-2.3,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.3,-2.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.4,-2.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.5,-2.3,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,3.65,-2.25,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,3.8,-2.2,0.0,0.0,0.0
2018,2,12,7,15,110.0,10.5,4.05,-1.65,15.5,10.01,0.0
2018,2,12,7,30,220.0,21.0,4.3,-1.1,31.0,136.58,0.0
2018,2,12,7,45,324.0,32.0,4.55,-0.6,69.0,224.01,179.76
2018,2,12,8,0,428.0,43.0,4.8,-0.1,107.0,303.48,260.52
2018,2,12,8,15,555.0,48.0,4.75,0.5,166.0,395.9,345.65
2018,2,12,8,30,682.0,53.0,4.7,1.1,225.0,491.89,430.95
2018,2,12,8,45,729.5,58.5,4.7,1.65,279.0,549.11,480.32
2018,2,12,9,0,777.0,64.0,4.7,2.2,333.0,606.71,528.01
2018,2,12,9,15,807.5,67.0,4.6,2.7,383.5,649.52,561.1
2018,2,12,9,30,838.0,70.0,4.5,3.2,434.0,690.92,591.33
2018,2,12,9,45,860.0,73.0,4.35,3.75,481.0,724.38,614.08
2018,2,12,10,0,882.0,76.0,4.2,4.3,528.0,750.17,630.3
2018,2,12,10,15,897.0,78.0,4.1,4.85,568.5,772.22,643.68
2018,2,12,10,30,912.0,80.0,4.0,5.4,609.0,791.26,654.6
2018,2,12,10,45,921.5,82.0,3.85,5.9,642.5,802.87,660.06
2018,2,12,11,0,931.0,84.0,3.7,6.4,676.0,811.06,663.01
2018,2,12,11,15,936.0,86.5,3.55,6.9,701.5,812.82,661.26
2018,2,12,11,30,941.0,89.0,3.4,7.4,727.0,811.0,657.02
2018,2,12,11,45,941.0,91.5,3.3,7.85,743.5,801.84,647.91
2018,2,12,12,0,941.0,94.0,3.2,8.3,760.0,789.19,636.45
2018,2,12,12,15,942.5,95.0,3.05,8.65,769.0,772.66,622.29
2018,2,12,12,30,944.0,96.0,2.9,9.0,778.0,752.78,605.83
2018,2,12,12,45,943.0,96.0,2.8,9.35,777.5,726.96,584.36
2018,2,12,13,0,942.0,96.0,2.7,9.7,777.0,698.11,560.16
2018,2,12,13,15,938.0,96.0,2.65,9.95,768.0,664.53,532.55
2018,2,12,13,30,934.0,96.0,2.6,10.2,759.0,628.37,502.56
2018,2,12,13,45,928.0,96.0,2.55,10.4,741.5,588.74,469.45
2018,2,12,14,0,922.0,96.0,2.5,10.6,724.0,547.03,434.02
2018,2,12,14,15,618.5,161.0,2.55,10.65,576.0,421.58,334.55
2018,2,12,14,30,315.0,226.0,2.6,10.7,428.0,324.57,257.91
2018,2,12,14,45,164.5,216.0,2.6,10.7,321.0,247.7,197.2
2018,2,12,15,0,14.0,206.0,2.6,10.7,214.0,189.75,152.87
2018,2,12,15,15,188.0,175.0,2.6,10.5,273.0,193.75,151.05
2018,2,12,15,30,362.0,144.0,2.6,10.3,332.0,186.99,137.63
2018,2,12,15,45,533.5,120.5,2.6,10.1,370.5,170.98,115.62
2018,2,12,16,0,705.0,97.0,2.6,9.9,409.0,136.7,81.45
2018,2,12,16,15,706.0,87.5,2.5,9.4,369.0,87.33,51.51
2018,2,12,16,30,707.0,78.0,2.4,8.9,329.0,52.23,41.97
2018,2,12,16,45,655.0,72.5,2.25,8.4,276.5,50.38,40.46
2018,2,12,17,0,603.0,67.0,2.1,7.9,224.0,48.54,38.83
2018,2,12,17,15,525.0,59.0,2.1,7.9,173.0,44.47,34.9
2018,2,12,17,30,447.0,51.0,2.1,7.9,122.0,40.36,30.67
2018,2,12,17,45,317.5,38.0,1.8,6.35,79.0,31.16,21.46
2018,2,12,18,0,188.0,25.0,1.5,4.8,36.0,19.99,0.0
2018,2,12,18,15,94.0,12.5,1.6,4.55,18.0,11.91,0.0
2018,2,12,18,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.15,2.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.85,2.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,13,7,15,16.5,5.5,1.5,3.45,6.5,11.99,0.0
2018,2,13,7,30,33.0,11.0,1.6,3.9,13.0,32.33,0.0
2018,2,13,7,45,99.5,25.0,1.65,4.3,38.5,89.61,68.72
2018,2,13,8,0,166.0,39.0,1.7,4.7,64.0,156.3,130.33
2018,2,13,8,15,83.0,25.5,1.7,5.2,38.0,80.96,66.7
2018,2,13,8,30,0.0,12.0,1.7,5.7,12.0,11.11,4.19
2018,2,13,8,45,0.0,22.0,1.75,6.2,22.0,20.4,12.43
2018,2,13,9,0,0.0,32.0,1.8,6.7,32.0,29.7,20.56
2018,2,13,9,15,0.0,37.0,1.7,7.2,37.0,34.36,24.54
2018,2,13,9,30,0.0,42.0,1.6,7.7,42.0,39.02,28.46
2018,2,13,9,45,0.0,49.5,1.55,8.2,49.5,46.02,34.35
2018,2,13,10,0,0.0,57.0,1.5,8.7,57.0,53.02,40.18
2018,2,13,10,15,0.0,72.5,1.4,9.15,72.5,67.5,52.33
2018,2,13,10,30,0.0,88.0,1.3,9.6,88.0,82.0,64.33
2018,2,13,10,45,1.0,120.5,1.15,10.05,121.0,113.91,90.75
2018,2,13,11,0,2.0,153.0,1.0,10.5,154.0,145.99,116.78
2018,2,13,11,15,1.0,124.5,1.0,10.85,125.0,117.48,92.89
2018,2,13,11,30,0.0,96.0,1.0,11.2,96.0,89.57,69.63
2018,2,13,11,45,0.0,85.0,0.95,11.6,85.0,79.27,60.95
2018,2,13,12,0,0.0,74.0,0.9,12.0,74.0,69.0,52.29
2018,2,13,12,15,0.5,102.5,1.0,12.3,103.0,96.05,74.59
2018,2,13,12,30,1.0,131.0,1.1,12.6,132.0,123.07,96.56
2018,2,13,12,45,3.0,147.5,1.15,12.9,150.0,139.69,109.93
2018,2,13,13,0,5.0,164.0,1.2,13.2,168.0,156.05,123.03
2018,2,13,13,15,6.5,167.0,1.3,13.3,172.0,159.31,125.66
2018,2,13,13,30,8.0,170.0,1.4,13.4,176.0,162.41,128.21
2018,2,13,13,45,4.5,146.5,1.55,13.5,150.0,138.42,108.84
2018,2,13,14,0,1.0,123.0,1.7,13.6,124.0,114.82,89.72
2018,2,13,14,15,3.0,112.5,1.7,13.65,114.5,105.98,82.62
2018,2,13,14,30,5.0,102.0,1.7,13.7,105.0,97.0,75.33
2018,2,13,14,45,16.5,162.0,1.65,13.7,172.0,154.49,122.39
2018,2,13,15,0,28.0,222.0,1.6,13.7,239.0,203.05,161.34
2018,2,13,15,15,33.5,212.0,1.6,13.55,230.5,192.38,152.65
2018,2,13,15,30,39.0,202.0,1.6,13.4,222.0,181.0,143.48
2018,2,13,15,45,30.0,173.5,1.55,13.2,188.0,152.93,121.26
2018,2,13,16,0,21.0,145.0,1.5,13.0,154.0,130.93,104.04
2018,2,13,16,15,14.0,106.5,1.45,12.65,112.5,96.94,76.6
2018,2,13,16,30,7.0,68.0,1.4,12.3,71.0,63.29,51.25
2018,2,13,16,45,3.5,43.0,1.35,11.95,44.5,39.94,30.5
2018,2,13,17,0,0.0,18.0,1.3,11.6,18.0,16.68,9.5
2018,2,13,17,15,0.0,14.5,1.3,11.6,14.5,13.43,6.5
2018,2,13,17,30,0.0,11.0,1.3,11.6,11.0,10.18,3.44
2018,2,13,17,45,0.0,8.0,1.15,10.95,8.0,7.4,0.73
2018,2,13,18,0,0.0,5.0,1.0,10.3,5.0,4.62,0.0
2018,2,13,18,15,0.0,2.5,1.05,10.1,2.5,2.38,0.0
2018,2,13,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,14,7,15,2.0,2.0,1.85,10.3,2.0,2.73,0.0
2018,2,14,7,30,4.0,4.0,2.0,10.8,4.0,5.56,0.0
2018,2,14,7,45,2.0,6.5,2.1,11.3,6.5,7.08,0.13
2018,2,14,8,0,0.0,9.0,2.2,11.8,9.0,8.33,1.43
2018,2,14,8,15,0.0,17.0,2.2,12.4,17.0,15.75,7.91
2018,2,14,8,30,0.0,25.0,2.2,13.0,25.0,23.18,14.36
2018,2,14,8,45,21.5,67.0,2.15,13.55,74.5,80.5,63.92
2018,2,14,9,0,43.0,109.0,2.1,14.1,124.0,141.85,115.76
2018,2,14,9,15,21.5,102.0,2.35,14.9,109.5,117.77,94.48
2018,2,14,9,30,0.0,95.0,2.6,15.7,95.0,89.43,69.71
2018,2,14,9,45,0.0,104.5,2.8,16.45,104.5,98.48,76.82
2018,2,14,10,0,0.0,114.0,3.0,17.2,114.0,107.53,83.8
2018,2,14,10,15,28.5,135.0,3.2,17.75,152.0,155.23,123.26
2018,2,14,10,30,57.0,156.0,3.4,18.3,190.0,198.22,158.18
2018,2,14,10,45,73.5,184.0,3.55,18.85,230.0,239.07,190.37
2018,2,14,11,0,90.0,212.0,3.7,19.4,270.0,288.09,228.42
2018,2,14,11,15,45.5,180.5,3.85,19.75,210.0,211.25,166.08
2018,2,14,11,30,1.0,149.0,4.0,20.1,150.0,140.78,108.38
2018,2,14,11,45,3.5,173.0,4.15,20.45,175.5,165.36,127.83
2018,2,14,12,0,6.0,197.0,4.3,20.8,201.0,189.7,146.82
2018,2,14,12,15,12.0,227.5,4.55,21.15,236.0,222.4,172.35
2018,2,14,12,30,18.0,258.0,4.8,21.5,271.0,254.44,197.15
2018,2,14,12,45,32.5,283.0,5.05,21.85,306.5,289.04,223.96
2018,2,14,13,0,47.0,308.0,5.3,22.2,342.0,318.48,246.58
2018,2,14,13,15,262.0,267.5,5.45,22.4,455.5,412.17,321.78
2018,2,14,13,30,477.0,227.0,5.6,22.6,569.0,488.19,380.84
2018,2,14,13,45,336.5,270.5,5.7,22.85,509.0,428.32,332.33
2018,2,14,14,0,196.0,314.0,5.8,23.1,449.0,379.0,292.74
2018,2,14,14,15,304.0,274.5,5.7,23.1,475.5,380.59,293.31
2018,2,14,14,30,412.0,235.0,5.6,23.1,502.0,371.86,284.41
2018,2,14,14,45,494.5,208.5,5.55,23.1,513.0,356.16,268.79
2018,2,14,15,0,577.0,182.0,5.5,23.1,524.0,332.17,245.22
2018,2,14,15,15,590.0,164.0,5.35,22.95,494.0,288.17,206.7
2018,2,14,15,30,603.0,146.0,5.2,22.8,464.0,241.62,166.04
2018,2,14,15,45,683.0,113.5,5.05,22.65,444.0,191.94,120.99
2018,2,14,16,0,763.0,81.0,4.9,22.5,424.0,138.58,76.3
2018,2,14,16,15,734.0,76.5,4.4,21.95,375.5,88.84,47.76
2018,2,14,16,30,705.0,72.0,3.9,21.4,327.0,47.32,35.58
2018,2,14,16,45,662.0,66.5,3.35,20.85,276.5,45.28,33.97
2018,2,14,17,0,619.0,61.0,2.8,20.3,226.0,43.18,32.21
2018,2,14,17,15,545.0,54.0,2.8,20.3,175.5,39.72,29.02
2018,2,14,17,30,471.0,47.0,2.8,20.3,125.0,36.22,25.59
2018,2,14,17,45,344.0,36.0,2.25,18.6,81.5,28.81,18.55
2018,2,14,18,0,217.0,25.0,1.7,16.9,38.0,21.08,3.65
2018,2,14,18,15,108.5,12.5,1.7,16.7,19.0,11.91,0.0
2018,2,14,18,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,2,15,7,15,72.0,9.0,3.45,15.7,13.0,38.41,0.0
2018,2,15,7,30,144.0,18.0,3.6,16.1,26.0,103.19,13.85
2018,2,15,7,45,137.0,22.0,3.75,16.5,36.5,114.14,86.21
2018,2,15,8,0,130.0,26.0,3.9,16.9,47.0,116.68,92.63
2018,2,15,8,15,117.5,27.5,4.2,17.5,51.5,112.94,91.05
2018,2,15,8,30,105.0,29.0,4.5,18.1,56.0,109.03,88.31
2018,2,15,8,45,52.5,31.5,4.85,18.65,45.0,72.5,56.77
2018,2,15,9,0,0.0,34.0,5.2,19.2,34.0,31.56,20.91
2018,2,15,9,15,0.0,36.0,5.6,19.85,36.0,33.43,22.35
2018,2,15,9,30,0.0,38.0,6.0,20.5,38.0,35.3,23.75
2018,2,15,9,45,7.0,60.0,6.4,21.1,63.5,60.98,45.02
2018,2,15,10,0,14.0,82.0,6.8,21.7,89.0,90.14,68.85
2018,2,15,10,15,18.0,129.5,6.85,22.2,139.5,141.55,110.17
2018,2,15,10,30,22.0,177.0,6.9,22.7,190.0,193.33,151.06
2018,2,15,10,45,22.5,193.0,6.95,23.2,207.0,209.05,162.83
2018,2,15,11,0,23.0,209.0,7.0,23.7,224.0,224.46,174.29
2018,2,15,11,15,22.0,229.5,6.95,24.05,244.0,235.91,182.61
2018,2,15,11,30,21.0,250.0,6.9,24.4,264.0,254.15,196.18
2018,2,15,11,45,18.5,241.0,6.9,24.8,254.0,242.25,186.32
2018,2,15,12,0,16.0,232.0,6.9,25.2,244.0,230.63,176.79
2018,2,15,12,15,20.0,239.5,6.8,25.45,254.5,239.64,183.56
2018,2,15,12,30,24.0,247.0,6.7,25.7,265.0,251.72,192.64
2018,2,15,12,45,16.5,227.0,6.6,25.95,239.5,223.15,170.15
2018,2,15,13,0,9.0,207.0,6.5,26.2,214.0,198.62,150.84
2018,2,15,13,15,37.0,250.5,6.4,26.25,277.5,255.86,195.47
2018,2,15,13,30,65.0,294.0,6.3,26.3,341.0,308.22,235.65
2018,2,15,13,45,82.5,300.5,6.2,26.4,358.5,318.47,243.3
2018,2,15,14,0,100.0,307.0,6.1,26.5,376.0,326.7,249.31
2018,2,15,14,15,82.0,277.5,5.95,26.45,333.0,286.08,218.14
2018,2,15,14,30,64.0,248.0,5.8,26.4,290.0,247.47,188.52
2018,2,15,14,45,78.5,252.0,5.65,26.35,301.0,250.44,190.52
2018,2,15,15,0,93.0,256.0,5.5,26.3,312.0,251.19,190.55
2018,2,15,15,15,101.0,233.0,5.3,26.15,290.0,227.24,171.51
2018,2,15,15,30,109.0,210.0,5.1,26.0,268.0,197.7,147.95
2018,2,15,15,45,83.5,188.0,4.9,25.85,230.0,172.82,129.43
2018,2,15,16,0,58.0,166.0,4.7,25.7,192.0,145.99,109.75
2018,2,15,16,15,101.0,150.5,4.25,25.15,190.0,124.36,92.55
2018,2,15,16,30,144.0,135.0,3.8,24.6,188.0,105.65,84.69
2018,2,15,16,45,175.0,117.0,3.3,24.1,171.5,92.96,74.22
2018,2,15,17,0,206.0,99.0,2.8,23.6,155.0,75.76,59.67
2018,2,15,17,15,239.5,76.5,2.8,23.6,127.5,60.0,45.96
2018,2,15,17,30,273.0,54.0,2.8,23.6,100.0,40.91,29.21
2018,2,15,17,45,189.0,38.0,2.45,22.05,64.5,29.36,18.78
2018,2,15,18,0,105.0,22.0,2.1,20.5,29.0,17.29,3.17
2018,2,15,18,15,52.5,11.0,2.3,20.35,14.5,10.48,0.0
2018,2,15,18,30,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.65,20.1,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.05,19.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,3.5,19.35,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,3.7,18.9,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,3.6,18.15,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,3.25,17.55,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,16,6,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,2,16,7,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,16,7,15,51.0,11.0,0.95,16.85,14.0,31.77,0.0
2018,2,16,7,30,102.0,22.0,1.1,17.5,28.0,91.69,23.77
2018,2,16,7,45,158.0,36.5,1.25,18.2,57.0,149.55,113.65
2018,2,16,8,0,214.0,51.0,1.4,18.9,86.0,200.96,160.07
2018,2,16,8,15,229.0,66.5,1.75,19.45,116.5,234.3,189.59
2018,2,16,8,30,244.0,82.0,2.1,20.0,147.0,255.81,208.52
2018,2,16,8,45,181.5,76.5,2.45,20.55,130.5,212.47,173.2
2018,2,16,9,0,119.0,71.0,2.8,21.1,114.0,166.3,134.53
2018,2,16,9,15,59.5,52.5,3.1,21.45,74.0,97.5,76.79
2018,2,16,9,30,0.0,34.0,3.4,21.8,34.0,31.58,20.52
2018,2,16,9,45,22.0,103.0,3.7,22.15,114.5,117.97,91.7
2018,2,16,10,0,44.0,172.0,4.0,22.5,195.0,207.74,163.56
2018,2,16,10,15,98.0,219.5,4.15,22.7,276.5,299.6,236.32
2018,2,16,10,30,152.0,267.0,4.3,22.9,358.0,401.93,315.12
2018,2,16,10,45,212.0,273.0,4.4,23.1,407.0,452.04,353.5
2018,2,16,11,0,272.0,279.0,4.5,23.3,456.0,511.37,398.25
2018,2,16,11,15,300.5,267.5,4.55,23.4,470.0,516.38,401.89
2018,2,16,11,30,329.0,256.0,4.6,23.5,484.0,520.41,405.01
2018,2,16,11,45,212.0,259.0,4.65,23.55,407.5,427.31,332.19
2018,2,16,12,0,95.0,262.0,4.7,23.6,331.0,330.14,255.47
2018,2,16,12,15,71.0,231.0,4.65,23.65,283.0,272.67,210.89
2018,2,16,12,30,47.0,200.0,4.6,23.7,235.0,223.12,171.96
2018,2,16,12,45,59.5,217.5,4.6,23.7,261.5,245.85,189.76
2018,2,16,13,0,72.0,235.0,4.6,23.7,288.0,267.3,206.32
2018,2,16,13,15,40.0,202.5,4.55,23.65,232.0,213.72,164.21
2018,2,16,13,30,8.0,170.0,4.5,23.6,176.0,162.53,123.83
2018,2,16,13,45,6.0,150.5,4.5,23.55,155.0,142.98,108.61
2018,2,16,14,0,4.0,131.0,4.5,23.5,134.0,123.7,93.49
2018,2,16,14,15,2.0,117.5,4.45,23.35,119.0,110.13,82.9
2018,2,16,14,30,0.0,104.0,4.4,23.2,104.0,96.8,72.45
2018,2,16,14,45,0.0,92.5,4.4,23.1,92.5,86.24,64.17
2018,2,16,15,0,0.0,81.0,4.4,23.0,81.0,75.47,55.67
2018,2,16,15,15,0.5,89.5,4.4,22.7,90.0,83.54,62.4
2018,2,16,15,30,1.0,98.0,4.4,22.4,99.0,91.13,68.78
2018,2,16,15,45,0.5,88.5,4.35,22.05,89.0,82.36,61.96
2018,2,16,16,0,0.0,79.0,4.3,21.7,79.0,73.55,55.06
2018,2,16,16,15,0.0,66.5,4.25,21.15,66.5,61.86,45.74
2018,2,16,16,30,0.0,54.0,4.2,20.6,54.0,50.19,38.2
2018,2,16,16,45,0.0,44.5,4.1,20.0,44.5,41.33,30.64
2018,2,16,17,0,0.0,35.0,4.0,19.4,35.0,32.48,22.95
2018,2,16,17,15,0.0,28.0,4.0,19.4,28.0,25.97,17.14
2018,2,16,17,30,0.0,21.0,4.0,19.4,21.0,19.47,11.25
2018,2,16,17,45,10.0,15.5,4.1,18.05,16.0,14.57,6.7
2018,2,16,18,0,20.0,10.0,4.2,16.7,11.0,9.28,0.0
2018,2,16,18,15,10.0,5.0,4.25,16.35,5.5,4.77,0.0
2018,2,16,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,4.4,15.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,17,7,15,2.5,5.5,2.3,9.9,5.5,6.29,0.0
2018,2,17,7,30,5.0,11.0,2.2,10.2,11.0,12.64,0.0
2018,2,17,7,45,2.5,22.5,2.1,10.5,22.5,22.14,12.73
2018,2,17,8,0,0.0,34.0,2.0,10.8,34.0,31.57,21.36
2018,2,17,8,15,0.0,50.5,1.9,11.2,50.5,47.39,35.26
2018,2,17,8,30,0.0,67.0,1.8,11.6,67.0,63.85,49.51
2018,2,17,8,45,0.0,86.5,1.65,11.95,86.5,83.41,66.15
2018,2,17,9,0,0.0,106.0,1.5,12.3,106.0,102.78,82.3
2018,2,17,9,15,1.0,126.5,1.3,12.75,127.0,123.78,99.47
2018,2,17,9,30,2.0,147.0,1.1,13.2,148.0,144.66,116.18
2018,2,17,9,45,6.5,165.5,0.85,13.6,169.0,165.91,132.96
2018,2,17,10,0,11.0,184.0,0.6,14.0,190.0,187.18,149.33
2018,2,17,10,15,14.5,201.0,0.6,14.45,209.5,206.09,163.72
2018,2,17,10,30,18.0,218.0,0.6,14.9,229.0,224.91,177.88
2018,2,17,10,45,20.0,233.0,0.6,15.35,245.5,240.39,189.21
2018,2,17,11,0,22.0,248.0,0.6,15.8,262.0,255.71,200.33
2018,2,17,11,15,24.0,259.5,0.8,16.3,275.5,267.33,208.97
2018,2,17,11,30,26.0,271.0,1.0,16.8,289.0,278.78,217.45
2018,2,17,11,45,27.0,279.5,1.2,17.3,298.5,293.1,228.05
2018,2,17,12,0,28.0,288.0,1.4,17.8,308.0,299.61,232.65
2018,2,17,12,15,53.0,301.5,1.35,18.15,340.5,328.23,254.43
2018,2,17,12,30,78.0,315.0,1.3,18.5,373.0,355.3,274.59
2018,2,17,12,45,181.0,329.0,1.3,18.9,463.5,437.9,337.19
2018,2,17,13,0,284.0,343.0,1.3,19.3,554.0,511.68,390.88
2018,2,17,13,15,203.0,328.5,1.05,19.55,478.5,432.44,329.75
2018,2,17,13,30,122.0,314.0,0.8,19.8,403.0,360.79,275.03
2018,2,17,13,45,63.0,231.0,0.6,20.0,277.0,246.8,188.89
2018,2,17,14,0,4.0,148.0,0.4,20.2,151.0,139.23,105.74
2018,2,17,14,15,2.0,122.0,0.55,20.3,123.5,114.25,86.66
2018,2,17,14,30,0.0,96.0,0.7,20.4,96.0,89.49,67.13
2018,2,17,14,45,0.0,92.5,0.9,20.5,92.5,86.24,64.7
2018,2,17,15,0,0.0,89.0,1.1,20.6,89.0,82.95,62.19
2018,2,17,15,15,0.0,78.5,1.35,20.5,78.5,73.12,54.41
2018,2,17,15,30,0.0,68.0,1.6,20.4,68.0,63.3,46.58
2018,2,17,15,45,13.0,92.5,1.85,20.3,98.5,88.0,66.44
2018,2,17,16,0,26.0,117.0,2.1,20.2,129.0,105.95,80.76
2018,2,17,16,15,129.0,131.0,2.25,19.8,180.0,113.26,84.28
2018,2,17,16,30,232.0,145.0,2.4,19.4,231.0,106.04,86.7
2018,2,17,16,45,256.0,120.0,2.5,18.95,202.0,89.98,73.15
2018,2,17,17,0,280.0,95.0,2.6,18.5,173.0,73.12,58.65
2018,2,17,17,15,256.0,75.0,2.6,18.5,134.5,55.39,42.99
2018,2,17,17,30,232.0,55.0,2.6,18.5,96.0,41.45,30.43
2018,2,17,17,45,162.0,40.0,2.65,17.2,63.5,30.8,20.6
2018,2,17,18,0,92.0,25.0,2.7,15.9,31.0,20.7,7.42
2018,2,17,18,15,48.0,13.0,2.7,15.55,16.0,12.39,0.0
2018,2,17,18,30,4.0,1.0,2.7,15.2,1.0,0.0,0.0
2018,2,17,18,45,2.0,0.5,2.75,14.85,0.5,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,18,6,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,2,18,7,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,18,7,15,0.0,2.5,1.95,10.6,2.5,2.38,0.0
2018,2,18,7,30,0.0,5.0,1.9,10.9,5.0,4.62,0.0
2018,2,18,7,45,0.0,8.0,1.85,11.2,8.0,7.4,0.5
2018,2,18,8,0,0.0,11.0,1.8,11.5,11.0,10.18,3.07
2018,2,18,8,15,0.0,11.5,1.7,11.75,11.5,10.65,3.56
2018,2,18,8,30,0.0,12.0,1.6,12.0,12.0,11.12,4.0
2018,2,18,8,45,0.0,20.5,1.55,12.25,20.5,19.01,10.84
2018,2,18,9,0,0.0,29.0,1.5,12.5,29.0,26.91,17.61
2018,2,18,9,15,0.0,53.0,1.5,12.8,53.0,49.26,36.66
2018,2,18,9,30,0.0,77.0,1.5,13.1,77.0,71.68,55.44
2018,2,18,9,45,3.0,107.5,1.5,13.4,109.0,103.59,81.97
2018,2,18,10,0,6.0,138.0,1.5,13.7,141.0,135.98,108.43
2018,2,18,10,15,12.5,177.0,1.65,14.2,184.0,179.8,143.76
2018,2,18,10,30,19.0,216.0,1.8,14.7,227.0,223.62,178.41
2018,2,18,10,45,14.5,209.0,1.95,15.2,218.0,211.77,168.06
2018,2,18,11,0,10.0,202.0,2.1,15.7,209.0,200.32,158.26
2018,2,18,11,15,13.5,223.0,2.35,16.4,232.5,222.93,175.76
2018,2,18,11,30,17.0,244.0,2.6,17.1,256.0,245.26,192.76
2018,2,18,11,45,17.0,246.5,2.85,17.8,258.5,246.56,193.1
2018,2,18,12,0,17.0,249.0,3.1,18.5,261.0,247.83,193.51
2018,2,18,12,15,11.0,215.5,3.3,19.1,223.5,210.43,163.62
2018,2,18,12,30,5.0,182.0,3.5,19.7,186.0,173.84,134.35
2018,2,18,12,45,6.5,193.0,3.7,20.25,198.0,184.69,142.72
2018,2,18,13,0,8.0,204.0,3.9,20.8,210.0,195.3,150.78
2018,2,18,13,15,5.5,188.5,3.95,21.1,192.5,178.69,137.55
2018,2,18,13,30,3.0,173.0,4.0,21.4,175.0,162.4,124.61
2018,2,18,13,45,4.5,180.0,4.1,21.65,183.0,169.15,129.96
2018,2,18,14,0,6.0,187.0,4.2,21.9,191.0,175.63,135.06
2018,2,18,14,15,7.0,196.5,4.1,22.05,201.0,183.78,141.5
2018,2,18,14,30,8.0,206.0,4.0,22.2,211.0,191.51,147.63
2018,2,18,14,45,24.0,219.0,3.95,22.35,233.5,207.4,160.0
2018,2,18,15,0,40.0,232.0,3.9,22.5,256.0,216.03,166.44
2018,2,18,15,15,118.0,233.0,3.7,22.55,298.0,228.69,174.12
2018,2,18,15,30,196.0,234.0,3.5,22.6,340.0,236.33,176.72
2018,2,18,15,45,332.0,195.5,3.35,22.6,357.0,210.33,150.03
2018,2,18,16,0,468.0,157.0,3.2,22.6,374.0,168.95,111.91
2018,2,18,16,15,416.5,145.5,3.15,22.4,322.5,127.23,85.62
2018,2,18,16,30,365.0,134.0,3.1,22.2,271.0,92.56,74.26
2018,2,18,16,45,299.5,119.5,3.05,22.0,221.0,89.74,72.09
2018,2,18,17,0,234.0,105.0,3.0,21.8,171.0,79.95,63.75
2018,2,18,17,15,166.0,85.5,3.0,21.8,127.0,66.26,51.76
2018,2,18,17,30,98.0,66.0,3.0,21.8,83.0,54.33,41.02
2018,2,18,17,45,73.0,45.5,3.55,21.3,56.0,38.2,26.46
2018,2,18,18,0,48.0,25.0,4.1,20.8,29.0,21.63,8.58
2018,2,18,18,15,28.0,13.5,4.45,20.75,15.5,12.87,0.0
2018,2,18,18,30,8.0,2.0,4.8,20.7,2.0,0.0,0.0
2018,2,18,18,45,4.0,1.0,5.15,20.6,1.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.5,20.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.4,20.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.3,19.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.2,19.25,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,18.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.0,18.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.85,17.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.8,17.3,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.45,16.95,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,17.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.55,17.45,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.85,17.7,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.0,17.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.1,17.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.2,17.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.25,17.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.3,17.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.25,17.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.15,17.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.1,17.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.05,17.9,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.0,17.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.9,17.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.85,17.85,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,17.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.95,17.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.95,18.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.9,18.3,0.0,0.0,0.0
2018,2,19,6,45,0.0,0.0,4.95,18.4,0.0,0.0,0.0
2018,2,19,7,0,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2018,2,19,7,15,26.0,12.0,5.1,18.75,14.0,22.54,0.0
2018,2,19,7,30,52.0,24.0,5.2,19.0,28.0,58.64,28.01
2018,2,19,7,45,95.0,44.5,5.3,19.25,58.5,119.56,91.19
2018,2,19,8,0,138.0,65.0,5.4,19.5,89.0,169.72,135.6
2018,2,19,8,15,143.5,75.5,5.7,19.9,108.0,186.14,151.0
2018,2,19,8,30,149.0,86.0,6.0,20.3,127.0,203.73,166.36
2018,2,19,8,45,126.0,112.0,6.25,20.65,151.5,212.03,172.74
2018,2,19,9,0,103.0,138.0,6.5,21.0,176.0,228.02,184.75
2018,2,19,9,15,115.5,165.5,6.75,21.45,214.0,268.89,217.26
2018,2,19,9,30,128.0,193.0,7.0,21.9,252.0,309.3,248.81
2018,2,19,9,45,138.0,213.5,7.25,22.35,283.0,339.02,271.45
2018,2,19,10,0,148.0,234.0,7.5,22.8,314.0,368.28,293.47
2018,2,19,10,15,98.5,236.5,7.6,23.15,291.5,319.5,252.83
2018,2,19,10,30,49.0,239.0,7.7,23.5,269.0,280.92,220.19
2018,2,19,10,45,45.5,244.5,7.75,23.9,273.5,281.6,219.83
2018,2,19,11,0,42.0,250.0,7.8,24.3,278.0,282.24,219.45
2018,2,19,11,15,74.0,285.0,7.85,24.55,336.5,341.35,265.5
2018,2,19,11,30,106.0,320.0,7.9,24.8,395.0,399.1,309.81
2018,2,19,11,45,130.0,337.5,7.95,25.05,431.5,438.48,339.48
2018,2,19,12,0,154.0,355.0,8.0,25.3,468.0,467.99,361.5
2018,2,19,12,15,131.0,352.5,7.95,25.4,449.5,441.41,340.27
2018,2,19,12,30,108.0,350.0,7.9,25.5,431.0,410.92,316.24
2018,2,19,12,45,108.0,351.0,7.9,25.6,432.0,405.94,312.15
2018,2,19,13,0,108.0,352.0,7.9,25.7,433.0,400.56,307.73
2018,2,19,13,15,75.0,296.0,7.7,25.55,352.0,322.05,247.48
2018,2,19,13,30,42.0,240.0,7.5,25.4,271.0,246.86,189.28
2018,2,19,13,45,38.5,218.0,7.3,25.25,246.0,221.96,170.08
2018,2,19,14,0,35.0,196.0,7.1,25.1,221.0,197.62,151.19
2018,2,19,14,15,30.5,179.0,6.8,24.95,200.0,177.78,135.73
2018,2,19,14,30,26.0,162.0,6.5,24.8,179.0,158.52,120.68
2018,2,19,14,45,13.5,121.5,6.15,24.65,130.5,116.18,87.4
2018,2,19,15,0,1.0,81.0,5.8,24.5,82.0,75.81,55.53
2018,2,19,15,15,8.5,97.0,5.55,24.4,102.0,92.6,68.98
2018,2,19,15,30,16.0,113.0,5.3,24.3,122.0,105.49,79.2
2018,2,19,15,45,9.0,97.0,5.1,24.2,102.0,91.39,68.3
2018,2,19,16,0,2.0,81.0,4.9,24.1,82.0,75.65,56.1
2018,2,19,16,15,24.0,98.0,4.95,23.85,107.0,88.21,65.88
2018,2,19,16,30,46.0,115.0,5.0,23.6,132.0,97.86,78.43
2018,2,19,16,45,73.0,108.5,5.1,23.35,131.0,92.01,73.68
2018,2,19,17,0,100.0,102.0,5.2,23.1,130.0,81.9,65.13
2018,2,19,17,15,90.0,81.0,5.2,23.1,102.5,66.28,51.54
2018,2,19,17,30,80.0,60.0,5.2,23.1,75.0,50.15,37.28
2018,2,19,17,45,76.5,44.5,5.5,22.3,55.0,37.57,25.88
2018,2,19,18,0,73.0,29.0,5.8,21.5,35.0,23.81,10.72
2018,2,19,18,15,37.5,15.5,5.8,21.15,18.5,14.77,0.0
2018,2,19,18,30,2.0,2.0,5.8,20.8,2.0,0.0,0.0
2018,2,19,18,45,1.0,1.0,5.75,20.5,1.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.7,20.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.6,20.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.5,19.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.4,19.75,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.3,19.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.2,19.6,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,5.05,19.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,5.0,19.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.95,19.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.9,19.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.9,19.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,4.9,19.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,4.95,19.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,5.0,19.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,5.2,19.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,5.4,19.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,5.6,19.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,5.75,19.8,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,5.9,19.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,5.9,19.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,5.9,19.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,5.9,19.7,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,5.9,19.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,5.75,19.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,5.6,19.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,5.4,19.55,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,5.2,19.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,5.2,19.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,5.15,19.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,5.1,19.55,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,5.0,19.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,5.0,19.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,5.0,19.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,5.05,19.4,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,2,20,6,45,2.0,0.5,5.1,19.45,0.5,0.0,0.0
2018,2,20,7,0,4.0,1.0,5.1,19.5,1.0,0.0,0.0
2018,2,20,7,15,4.0,4.5,5.2,19.65,4.5,6.01,0.0
2018,2,20,7,30,4.0,8.0,5.3,19.8,8.0,9.4,0.2
2018,2,20,7,45,2.0,11.0,5.4,19.95,11.0,11.22,3.44
2018,2,20,8,0,0.0,14.0,5.5,20.1,14.0,12.97,5.1
2018,2,20,8,15,0.0,25.5,5.55,20.3,25.5,23.65,14.14
2018,2,20,8,30,0.0,37.0,5.6,20.5,37.0,34.35,23.15
2018,2,20,8,45,0.0,49.0,5.7,20.65,49.0,45.53,32.46
2018,2,20,9,0,0.0,61.0,5.8,20.8,61.0,56.72,41.67
2018,2,20,9,15,0.0,50.5,5.95,21.05,50.5,46.94,33.39
2018,2,20,9,30,0.0,40.0,6.1,21.3,40.0,37.17,25.16
2018,2,20,9,45,0.0,33.5,6.25,21.5,33.5,31.13,20.07
2018,2,20,10,0,0.0,27.0,6.4,21.7,27.0,25.09,15.01
2018,2,20,10,15,0.0,31.0,6.5,21.85,31.0,28.82,18.01
2018,2,20,10,30,0.0,35.0,6.6,22.0,35.0,32.55,20.99
2018,2,20,10,45,0.0,50.5,6.65,22.2,50.5,47.01,32.67
2018,2,20,11,0,0.0,66.0,6.7,22.4,66.0,61.49,44.28
2018,2,20,11,15,0.0,70.0,6.7,22.45,70.0,65.25,47.21
2018,2,20,11,30,0.0,74.0,6.7,22.5,74.0,69.0,50.15
2018,2,20,11,45,0.0,68.0,6.7,22.55,68.0,63.4,45.58
2018,2,20,12,0,0.0,62.0,6.7,22.6,62.0,57.8,41.04
2018,2,20,12,15,0.0,68.5,6.6,22.6,68.5,63.89,45.9
2018,2,20,12,30,0.0,75.0,6.5,22.6,75.0,69.97,50.75
2018,2,20,12,45,0.0,85.0,6.45,22.6,85.0,79.32,58.23
2018,2,20,13,0,0.0,95.0,6.4,22.6,95.0,88.67,65.71
2018,2,20,13,15,0.0,96.0,6.3,22.55,96.0,89.59,66.48
2018,2,20,13,30,0.0,97.0,6.2,22.5,97.0,90.51,67.26
2018,2,20,13,45,0.0,105.0,6.05,22.5,105.0,97.88,73.21
2018,2,20,14,0,0.0,113.0,5.9,22.5,113.0,105.2,79.13
2018,2,20,14,15,1.0,140.5,5.75,22.45,141.0,130.65,99.54
2018,2,20,14,30,2.0,168.0,5.6,22.4,169.0,155.43,119.38
2018,2,20,14,45,1.5,157.0,5.45,22.35,158.0,144.89,111.19
2018,2,20,15,0,1.0,146.0,5.3,22.3,147.0,134.45,103.12
2018,2,20,15,15,3.5,161.0,5.15,22.2,163.0,147.53,113.79
2018,2,20,15,30,6.0,176.0,5.0,22.1,179.0,159.49,123.57
2018,2,20,15,45,4.0,144.0,4.8,22.0,146.0,130.88,101.0
2018,2,20,16,0,2.0,112.0,4.6,21.9,113.0,102.58,78.51
2018,2,20,16,15,1.0,80.0,4.45,21.7,80.5,74.43,55.87
2018,2,20,16,30,0.0,48.0,4.3,21.5,48.0,44.6,33.17
2018,2,20,16,45,0.0,32.5,4.15,21.3,32.5,30.16,20.72
2018,2,20,17,0,0.0,17.0,4.0,21.1,17.0,15.75,8.16
2018,2,20,17,15,0.0,12.0,4.0,21.1,12.0,11.11,4.06
2018,2,20,17,30,0.0,7.0,4.0,21.1,7.0,6.48,0.0
2018,2,20,17,45,0.0,5.5,3.75,20.75,5.5,5.09,0.0
2018,2,20,18,0,0.0,4.0,3.5,20.4,4.0,3.7,0.0
2018,2,20,18,15,0.0,2.0,3.45,20.35,2.0,1.91,0.0
2018,2,20,18,30,0.0,0.0,3.4,20.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,3.35,20.25,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.25,20.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,19.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,3.0,19.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.95,19.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,3.15,19.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.85,18.8,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.8,18.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,5.9,9.6,0.0,0.0,0.0
2018,2,21,6,45,2.0,1.0,5.95,8.8,1.0,0.0,0.0
2018,2,21,7,0,4.0,2.0,6.0,8.0,2.0,0.0,0.0
2018,2,21,7,15,74.5,17.0,6.05,7.55,22.5,48.54,0.0
2018,2,21,7,30,145.0,32.0,6.1,7.1,43.0,134.19,87.44
2018,2,21,7,45,234.5,45.0,6.1,6.65,80.0,202.89,167.22
2018,2,21,8,0,324.0,58.0,6.1,6.2,117.0,275.12,234.95
2018,2,21,8,15,228.0,46.5,6.0,6.1,95.0,209.21,180.8
2018,2,21,8,30,132.0,35.0,5.9,6.0,73.0,136.67,117.53
2018,2,21,8,45,66.0,32.5,5.85,5.9,51.5,83.68,69.96
2018,2,21,9,0,0.0,30.0,5.8,5.8,30.0,27.84,18.9
2018,2,21,9,15,0.0,32.0,5.6,5.95,32.0,29.71,20.47
2018,2,21,9,30,0.0,34.0,5.4,6.1,34.0,31.58,22.01
2018,2,21,9,45,0.0,38.5,5.2,6.3,38.5,35.78,25.57
2018,2,21,10,0,0.0,43.0,5.0,6.5,43.0,39.98,29.1
2018,2,21,10,15,0.0,58.5,4.85,6.65,58.5,54.45,41.47
2018,2,21,10,30,0.0,74.0,4.7,6.8,74.0,68.94,53.75
2018,2,21,10,45,0.0,81.0,4.6,6.9,81.0,75.5,59.19
2018,2,21,11,0,0.0,88.0,4.5,7.0,88.0,82.06,64.63
2018,2,21,11,15,0.0,92.0,4.55,7.15,92.0,85.82,67.66
2018,2,21,11,30,0.0,96.0,4.6,7.3,96.0,89.6,70.72
2018,2,21,11,45,0.0,79.0,4.6,7.45,79.0,73.69,57.15
2018,2,21,12,0,0.0,62.0,4.6,7.6,62.0,57.81,43.63
2018,2,21,12,15,0.0,65.0,4.7,7.65,65.0,60.62,45.98
2018,2,21,12,30,0.0,68.0,4.8,7.7,68.0,63.43,48.33
2018,2,21,12,45,0.5,83.5,4.85,7.8,84.0,78.27,60.86
2018,2,21,13,0,1.0,99.0,4.9,7.9,100.0,93.07,73.31
2018,2,21,13,15,3.5,130.0,5.0,7.9,132.5,123.39,98.81
2018,2,21,13,30,6.0,161.0,5.1,7.9,165.0,153.24,123.78
2018,2,21,13,45,5.5,156.0,5.2,7.85,160.0,147.89,119.39
2018,2,21,14,0,5.0,151.0,5.3,7.8,155.0,142.59,115.1
2018,2,21,14,15,2.5,130.5,5.35,7.8,132.5,122.3,98.21
2018,2,21,14,30,0.0,110.0,5.4,7.8,110.0,102.3,81.53
2018,2,21,14,45,0.0,85.0,5.4,7.8,85.0,79.24,62.14
2018,2,21,15,0,0.0,60.0,5.4,7.8,60.0,55.87,42.35
2018,2,21,15,15,2.0,71.0,5.45,7.8,72.0,66.69,51.68
2018,2,21,15,30,4.0,82.0,5.5,7.8,84.0,77.31,60.84
2018,2,21,15,45,2.0,58.5,5.5,7.8,59.5,54.78,41.7
2018,2,21,16,0,0.0,35.0,5.5,7.8,35.0,32.51,22.65
2018,2,21,16,15,41.5,43.5,5.5,7.65,59.5,40.87,28.54
2018,2,21,16,30,83.0,52.0,5.5,7.5,84.0,40.71,31.62
2018,2,21,16,45,295.5,67.0,5.5,7.35,156.5,46.11,36.67
2018,2,21,17,0,508.0,82.0,5.5,7.2,229.0,59.26,48.74
2018,2,21,17,15,439.5,72.0,5.5,7.2,180.5,53.05,42.94
2018,2,21,17,30,371.0,62.0,5.5,7.2,132.0,46.83,36.89
2018,2,21,17,45,274.5,48.0,5.3,6.8,90.5,37.09,27.41
2018,2,21,18,0,178.0,34.0,5.1,6.4,49.0,26.93,15.26
2018,2,21,18,15,93.0,18.0,5.1,6.25,25.5,17.16,0.0
2018,2,21,18,30,8.0,2.0,5.1,6.1,2.0,0.0,0.0
2018,2,21,18,45,4.0,1.0,5.05,6.0,1.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.95,5.8,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.85,5.65,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.7,5.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.6,5.5,0.0,0.0,0.0
