Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,20,45,0.0,0.0,4.55,5.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.4,5.2,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.05,4.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.8,4.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.85,4.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.9,4.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.95,4.2,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.05,4.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.05,4.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.95,4.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.85,4.4,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.8,4.4,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.75,4.35,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.7,4.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.7,4.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.75,3.9,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.75,3.75,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.7,3.65,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,22,6,45,2.5,1.0,3.55,3.6,1.0,0.0,0.0
2018,2,22,7,0,5.0,2.0,3.5,3.6,2.0,0.0,0.0
2018,2,22,7,15,32.0,9.0,3.4,3.85,11.5,22.58,0.0
2018,2,22,7,30,59.0,16.0,3.3,4.1,21.0,55.38,35.32
2018,2,22,7,45,122.5,30.0,3.2,4.3,50.0,121.06,99.13
2018,2,22,8,0,186.0,44.0,3.1,4.5,79.0,178.09,151.71
2018,2,22,8,15,125.5,35.0,3.0,4.75,62.0,131.2,112.1
2018,2,22,8,30,65.0,26.0,2.9,5.0,45.0,73.96,61.45
2018,2,22,8,45,32.5,29.0,2.8,5.3,38.5,52.56,41.83
2018,2,22,9,0,0.0,32.0,2.7,5.6,32.0,29.7,20.59
2018,2,22,9,15,0.0,36.0,2.55,6.0,36.0,33.43,23.76
2018,2,22,9,30,0.0,40.0,2.4,6.4,40.0,37.17,26.89
2018,2,22,9,45,0.0,49.5,2.25,6.75,49.5,46.03,34.44
2018,2,22,10,0,0.0,59.0,2.1,7.1,59.0,54.9,41.92
2018,2,22,10,15,0.0,70.0,1.9,7.6,70.0,65.18,50.5
2018,2,22,10,30,0.0,81.0,1.7,8.1,81.0,75.48,59.01
2018,2,22,10,45,0.0,99.5,1.45,8.55,99.5,92.91,73.43
2018,2,22,11,0,0.0,118.0,1.2,9.0,118.0,110.56,87.84
2018,2,22,11,15,0.0,111.0,1.1,9.5,111.0,103.82,81.89
2018,2,22,11,30,0.0,104.0,1.0,10.0,104.0,97.16,76.1
2018,2,22,11,45,0.0,119.0,0.85,10.5,119.0,111.33,87.54
2018,2,22,12,0,0.0,134.0,0.7,11.0,134.0,125.43,98.75
2018,2,22,12,15,0.0,124.0,0.85,11.4,124.0,115.92,90.79
2018,2,22,12,30,0.0,114.0,1.0,11.8,114.0,106.48,82.96
2018,2,22,12,45,0.0,118.0,1.1,12.25,118.0,110.16,85.86
2018,2,22,13,0,0.0,122.0,1.2,12.7,122.0,113.83,88.72
2018,2,22,13,15,0.5,131.5,1.25,13.0,132.0,122.88,96.03
2018,2,22,13,30,1.0,141.0,1.3,13.3,142.0,131.81,103.22
2018,2,22,13,45,2.5,157.5,1.4,13.6,159.5,147.58,115.96
2018,2,22,14,0,4.0,174.0,1.5,13.9,177.0,162.98,128.35
2018,2,22,14,15,3.0,152.0,1.4,14.0,154.0,142.07,111.5
2018,2,22,14,30,2.0,130.0,1.3,14.1,131.0,121.35,94.83
2018,2,22,14,45,1.0,123.5,1.25,14.2,124.0,114.8,89.66
2018,2,22,15,0,0.0,117.0,1.2,14.3,117.0,108.38,84.57
2018,2,22,15,15,0.0,93.5,1.05,14.2,93.5,87.1,67.27
2018,2,22,15,30,0.0,70.0,0.9,14.1,70.0,65.17,49.28
2018,2,22,15,45,0.0,65.0,0.8,13.95,65.0,60.49,45.58
2018,2,22,16,0,0.0,60.0,0.7,13.8,60.0,55.81,41.83
2018,2,22,16,15,36.0,72.0,0.55,13.6,86.0,67.96,51.0
2018,2,22,16,30,72.0,84.0,0.4,13.4,112.0,70.6,57.43
2018,2,22,16,45,57.5,70.0,0.3,13.15,90.5,59.18,47.5
2018,2,22,17,0,43.0,56.0,0.2,12.9,69.0,48.17,37.81
2018,2,22,17,15,28.5,41.5,0.2,12.9,49.5,38.62,29.2
2018,2,22,17,30,14.0,27.0,0.2,12.9,30.0,25.42,17.16
2018,2,22,17,45,7.0,18.5,0.45,12.25,20.0,17.39,9.69
2018,2,22,18,0,0.0,10.0,0.7,11.6,10.0,9.26,1.61
2018,2,22,18,15,0.0,5.5,0.85,11.35,5.5,5.24,0.0
2018,2,22,18,30,0.0,1.0,1.0,11.1,1.0,0.0,0.0
2018,2,22,18,45,0.0,0.5,1.15,10.9,0.5,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,23,6,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,2,23,7,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,2,23,7,15,0.0,2.0,2.2,10.25,2.0,1.91,0.0
2018,2,23,7,30,0.0,4.0,2.0,10.6,4.0,3.7,0.0
2018,2,23,7,45,0.0,8.5,1.8,10.95,8.5,7.87,0.99
2018,2,23,8,0,0.0,13.0,1.6,11.3,13.0,12.04,4.72
2018,2,23,8,15,0.0,30.5,1.65,11.9,30.5,28.3,18.85
2018,2,23,8,30,0.0,48.0,1.7,12.5,48.0,44.6,32.88
2018,2,23,8,45,0.0,67.0,1.75,13.15,67.0,62.33,47.9
2018,2,23,9,0,0.0,86.0,1.8,13.8,86.0,81.07,63.49
2018,2,23,9,15,1.0,81.5,2.05,14.3,82.0,76.75,59.54
2018,2,23,9,30,2.0,77.0,2.3,14.8,78.0,73.18,56.29
2018,2,23,9,45,1.0,85.5,2.5,15.3,86.0,80.41,61.98
2018,2,23,10,0,0.0,94.0,2.7,15.8,94.0,87.74,67.69
2018,2,23,10,15,0.5,121.5,2.9,16.4,122.0,114.78,89.55
2018,2,23,10,30,1.0,149.0,3.1,17.0,150.0,141.87,111.12
2018,2,23,10,45,1.5,155.5,3.35,17.6,156.5,148.26,115.77
2018,2,23,11,0,2.0,162.0,3.6,18.2,163.0,154.64,120.44
2018,2,23,11,15,4.0,177.0,3.95,18.95,179.5,170.43,132.59
2018,2,23,11,30,6.0,192.0,4.3,19.7,196.0,186.08,144.53
2018,2,23,11,45,6.5,195.0,4.7,20.5,199.5,188.84,146.19
2018,2,23,12,0,7.0,198.0,5.1,21.3,203.0,191.56,147.85
2018,2,23,12,15,10.0,220.0,5.15,21.6,227.5,214.11,165.33
2018,2,23,12,30,13.0,242.0,5.2,21.9,252.0,236.25,182.36
2018,2,23,12,45,11.5,233.0,5.25,22.2,242.0,225.73,173.87
2018,2,23,13,0,10.0,224.0,5.3,22.5,232.0,215.39,165.6
2018,2,23,13,15,9.0,216.0,5.3,22.6,223.0,206.45,158.59
2018,2,23,13,30,8.0,208.0,5.3,22.7,214.0,197.63,151.7
2018,2,23,13,45,6.0,190.5,5.3,22.75,195.0,179.72,137.72
2018,2,23,14,0,4.0,173.0,5.3,22.8,176.0,162.1,123.97
2018,2,23,14,15,2.0,132.0,5.15,22.85,133.5,123.45,93.51
2018,2,23,14,30,0.0,91.0,5.0,22.9,91.0,84.87,62.87
2018,2,23,14,45,0.0,95.5,4.9,22.9,95.5,89.03,66.35
2018,2,23,15,0,0.0,100.0,4.8,22.9,100.0,93.06,69.73
2018,2,23,15,15,0.5,108.0,4.6,22.8,108.5,100.28,75.72
2018,2,23,15,30,1.0,116.0,4.4,22.7,117.0,107.2,81.49
2018,2,23,15,45,0.5,114.0,4.15,22.6,114.5,104.89,79.9
2018,2,23,16,0,0.0,112.0,3.9,22.5,112.0,102.48,78.26
2018,2,23,16,15,102.0,107.5,3.45,22.1,147.5,96.73,70.35
2018,2,23,16,30,204.0,103.0,3.0,21.7,183.0,79.78,58.8
2018,2,23,16,45,219.0,79.5,2.6,21.3,154.0,54.46,41.82
2018,2,23,17,0,234.0,56.0,2.2,20.9,125.0,39.21,28.69
2018,2,23,17,15,117.0,40.5,2.2,20.9,75.0,32.77,23.01
2018,2,23,17,30,0.0,25.0,2.2,20.9,25.0,23.18,14.49
2018,2,23,17,45,11.5,18.0,2.1,19.85,19.0,16.93,8.84
2018,2,23,18,0,23.0,11.0,2.0,18.8,13.0,10.22,2.28
2018,2,23,18,15,17.0,6.5,2.2,18.7,7.5,6.2,0.0
2018,2,23,18,30,11.0,2.0,2.4,18.6,2.0,0.0,0.0
2018,2,23,18,45,5.5,1.0,2.6,18.5,1.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.15,17.95,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.05,18.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,2,24,6,45,0.0,0.5,4.4,18.75,0.5,0.0,0.0
2018,2,24,7,0,0.0,1.0,4.5,18.8,1.0,0.0,0.0
2018,2,24,7,15,0.0,8.5,4.6,19.1,8.5,8.1,0.0
2018,2,24,7,30,0.0,16.0,4.7,19.4,16.0,14.84,5.31
2018,2,24,7,45,0.0,28.0,4.85,19.65,28.0,25.99,15.61
2018,2,24,8,0,0.0,40.0,5.0,19.9,40.0,37.16,25.28
2018,2,24,8,15,0.0,38.5,5.35,20.25,38.5,35.75,24.3
2018,2,24,8,30,0.0,37.0,5.7,20.6,37.0,34.35,23.15
2018,2,24,8,45,2.0,62.5,6.05,21.0,63.5,59.48,44.06
2018,2,24,9,0,4.0,88.0,6.4,21.4,90.0,85.89,65.73
2018,2,24,9,15,7.0,112.5,6.55,21.7,116.0,112.61,87.41
2018,2,24,9,30,10.0,137.0,6.7,22.0,142.0,139.37,108.83
2018,2,24,9,45,5.5,133.5,6.9,22.35,136.5,131.49,101.82
2018,2,24,10,0,1.0,130.0,7.1,22.7,131.0,123.89,95.11
2018,2,24,10,15,1.0,126.0,7.0,22.9,127.0,119.57,91.3
2018,2,24,10,30,1.0,122.0,6.9,23.1,123.0,115.45,87.7
2018,2,24,10,45,0.5,91.5,6.85,23.3,92.0,85.73,63.63
2018,2,24,11,0,0.0,61.0,6.8,23.5,61.0,56.83,40.26
2018,2,24,11,15,0.5,87.0,6.55,23.55,87.5,81.56,60.02
2018,2,24,11,30,1.0,113.0,6.3,23.6,114.0,106.49,79.79
2018,2,24,11,45,2.5,132.5,6.1,23.65,134.5,126.09,95.24
2018,2,24,12,0,4.0,152.0,5.9,23.7,155.0,145.56,110.51
2018,2,24,12,15,10.5,163.5,5.65,23.8,171.5,161.07,122.74
2018,2,24,12,30,17.0,175.0,5.4,23.9,188.0,178.59,136.48
2018,2,24,12,45,25.5,214.5,5.2,24.0,234.0,220.6,169.14
2018,2,24,13,0,34.0,254.0,5.0,24.1,280.0,261.19,200.3
2018,2,24,13,15,82.5,268.0,4.75,24.2,330.5,302.63,232.66
2018,2,24,13,30,131.0,282.0,4.5,24.3,381.0,340.79,261.83
2018,2,24,13,45,86.0,277.0,4.25,24.4,341.5,302.59,231.61
2018,2,24,14,0,41.0,272.0,4.0,24.5,302.0,268.43,204.91
2018,2,24,14,15,51.0,269.0,3.75,24.5,305.0,266.63,203.59
2018,2,24,14,30,61.0,266.0,3.5,24.5,308.0,263.7,201.22
2018,2,24,14,45,78.0,253.5,3.25,24.5,304.5,254.52,193.88
2018,2,24,15,0,95.0,241.0,3.0,24.5,301.0,243.63,184.94
2018,2,24,15,15,63.0,205.5,2.7,24.35,244.0,198.27,150.34
2018,2,24,15,30,31.0,170.0,2.4,24.2,187.0,156.65,118.82
2018,2,24,15,45,22.5,145.5,2.05,24.05,157.5,132.0,99.9
2018,2,24,16,0,14.0,121.0,1.7,23.9,128.0,111.97,84.61
2018,2,24,16,15,59.0,130.0,1.45,23.4,154.0,116.24,86.99
2018,2,24,16,30,104.0,139.0,1.2,22.9,180.0,110.69,84.02
2018,2,24,16,45,92.0,123.5,0.9,22.4,156.0,97.62,78.43
2018,2,24,17,0,80.0,108.0,0.6,21.9,132.0,86.24,68.96
2018,2,24,17,15,58.0,89.5,0.6,21.9,105.0,75.62,59.8
2018,2,24,17,30,36.0,71.0,0.6,21.9,78.0,60.52,46.49
2018,2,24,17,45,23.5,50.0,0.6,21.0,54.0,43.4,31.31
2018,2,24,18,0,11.0,29.0,0.6,20.1,30.0,25.92,14.68
2018,2,24,18,15,13.5,16.0,0.7,19.85,16.5,15.25,0.0
2018,2,24,18,30,16.0,3.0,0.8,19.6,3.0,0.0,0.0
2018,2,24,18,45,8.0,1.5,0.85,19.35,1.5,0.0,0.0
2018,2,24,19,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,2,25,6,45,3.5,1.5,4.05,10.8,1.5,0.0,0.0
2018,2,25,7,0,7.0,3.0,4.1,10.9,3.0,0.0,0.0
2018,2,25,7,15,8.0,12.5,4.1,11.25,13.0,15.5,0.0
2018,2,25,7,30,9.0,22.0,4.1,11.6,23.0,26.63,15.11
2018,2,25,7,45,24.0,36.0,4.1,11.9,40.5,50.02,36.81
2018,2,25,8,0,39.0,50.0,4.1,12.2,58.0,74.05,58.36
2018,2,25,8,15,36.5,53.0,4.1,12.5,62.0,75.14,59.77
2018,2,25,8,30,34.0,56.0,4.1,12.8,66.0,76.93,61.41
2018,2,25,8,45,45.5,79.0,4.1,13.05,95.5,110.16,89.92
2018,2,25,9,0,57.0,102.0,4.1,13.3,125.0,143.84,118.32
2018,2,25,9,15,52.0,119.0,4.1,13.55,142.0,158.87,130.23
2018,2,25,9,30,47.0,136.0,4.1,13.8,159.0,173.3,141.47
2018,2,25,9,45,248.0,160.5,4.15,14.0,299.0,377.03,312.18
2018,2,25,10,0,449.0,185.0,4.2,14.2,439.0,578.04,471.84
2018,2,25,10,15,376.0,190.5,4.15,14.45,413.5,527.45,428.78
2018,2,25,10,30,303.0,196.0,4.1,14.7,388.0,461.68,375.22
2018,2,25,10,45,162.5,214.0,4.1,14.9,317.5,354.96,287.11
2018,2,25,11,0,22.0,232.0,4.1,15.1,247.0,239.8,190.68
2018,2,25,11,15,16.0,209.0,4.05,15.3,220.0,211.32,167.54
2018,2,25,11,30,10.0,186.0,4.0,15.5,193.0,183.52,144.77
2018,2,25,11,45,7.0,155.0,3.9,15.75,160.0,151.05,118.31
2018,2,25,12,0,4.0,124.0,3.8,16.0,127.0,119.11,92.23
2018,2,25,12,15,4.0,122.5,3.7,16.2,125.5,117.56,90.87
2018,2,25,12,30,4.0,121.0,3.6,16.4,124.0,116.0,89.49
2018,2,25,12,45,3.0,124.0,3.5,16.6,126.5,117.92,90.92
2018,2,25,13,0,2.0,127.0,3.4,16.8,129.0,119.86,92.38
2018,2,25,13,15,2.0,130.0,3.35,17.05,132.0,122.48,94.42
2018,2,25,13,30,2.0,133.0,3.3,17.3,135.0,125.07,96.45
2018,2,25,13,45,230.0,149.0,3.2,17.55,318.0,270.55,215.41
2018,2,25,14,0,458.0,165.0,3.1,17.8,501.0,394.64,311.4
2018,2,25,14,15,663.5,137.5,3.1,17.9,605.0,448.32,349.99
2018,2,25,14,30,869.0,110.0,3.1,18.0,709.0,485.45,373.31
2018,2,25,14,45,860.5,107.5,3.05,18.15,677.0,435.77,330.3
2018,2,25,15,0,852.0,105.0,3.0,18.3,645.0,385.28,286.05
2018,2,25,15,15,844.5,100.0,3.0,18.3,607.0,332.39,239.27
2018,2,25,15,30,837.0,95.0,3.0,18.3,569.0,279.07,191.7
2018,2,25,15,45,826.0,89.5,3.0,18.3,525.0,224.48,143.89
2018,2,25,16,0,815.0,84.0,3.0,18.3,481.0,170.28,99.21
2018,2,25,16,15,791.5,79.5,2.8,17.85,431.0,116.58,62.23
2018,2,25,16,30,768.0,75.0,2.6,17.4,381.0,65.14,40.38
2018,2,25,16,45,733.5,69.0,2.4,16.95,327.5,50.36,38.98
2018,2,25,17,0,699.0,63.0,2.2,16.5,274.0,47.61,36.69
2018,2,25,17,15,633.5,57.0,2.2,16.5,219.0,40.72,30.54
2018,2,25,17,30,568.0,51.0,2.2,16.5,164.0,38.11,28.0
2018,2,25,17,45,459.5,41.5,1.85,14.6,114.5,32.26,22.56
2018,2,25,18,0,351.0,32.0,1.5,12.7,65.0,26.23,15.76
2018,2,25,18,15,199.0,19.5,1.5,12.3,35.5,18.59,0.0
2018,2,25,18,30,47.0,7.0,1.5,11.9,6.0,0.0,0.0
2018,2,25,18,45,23.5,3.5,1.5,11.55,3.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,26,6,45,11.0,1.5,3.25,7.15,1.5,0.0,0.0
2018,2,26,7,0,22.0,3.0,3.4,7.2,3.0,0.0,0.0
2018,2,26,7,15,37.0,18.5,3.4,7.5,21.0,34.36,0.0
2018,2,26,7,30,52.0,34.0,3.4,7.8,39.0,75.94,55.31
2018,2,26,7,45,163.5,52.0,3.45,8.15,82.0,166.41,137.25
2018,2,26,8,0,275.0,70.0,3.5,8.5,125.0,267.99,226.82
2018,2,26,8,15,234.5,79.5,3.45,9.05,136.5,249.51,212.54
2018,2,26,8,30,194.0,89.0,3.4,9.6,148.0,239.51,203.91
2018,2,26,8,45,174.5,124.0,3.3,10.15,184.5,261.96,221.71
2018,2,26,9,0,155.0,159.0,3.2,10.7,221.0,292.15,244.97
2018,2,26,9,15,219.5,178.0,3.25,11.7,278.5,374.18,311.41
2018,2,26,9,30,284.0,197.0,3.3,12.7,336.0,446.76,368.27
2018,2,26,9,45,349.5,206.5,3.35,13.7,394.0,510.43,416.8
2018,2,26,10,0,415.0,216.0,3.4,14.7,452.0,586.79,473.48
2018,2,26,10,15,519.0,199.5,3.45,15.5,516.0,654.38,523.93
2018,2,26,10,30,623.0,183.0,3.5,16.3,580.0,726.75,576.53
2018,2,26,10,45,615.0,193.0,3.5,17.1,602.0,729.93,575.18
2018,2,26,11,0,607.0,203.0,3.5,17.9,624.0,730.3,572.32
2018,2,26,11,15,535.0,244.0,3.45,18.5,625.0,704.21,548.91
2018,2,26,11,30,463.0,285.0,3.4,19.1,626.0,679.18,526.53
2018,2,26,11,45,524.5,273.0,3.3,19.65,668.0,706.29,545.3
2018,2,26,12,0,586.0,261.0,3.2,20.2,710.0,729.94,560.89
2018,2,26,12,15,552.0,278.5,3.15,20.55,705.0,705.28,540.59
2018,2,26,12,30,518.0,296.0,3.1,20.9,700.0,679.36,519.78
2018,2,26,12,45,442.5,317.5,3.0,21.25,662.5,626.6,478.93
2018,2,26,13,0,367.0,339.0,2.9,21.6,625.0,573.72,438.1
2018,2,26,13,15,340.0,345.0,2.9,21.8,608.0,544.54,415.81
2018,2,26,13,30,313.0,351.0,2.9,22.0,591.0,515.88,393.69
2018,2,26,13,45,478.0,281.5,2.95,22.15,638.5,533.35,407.96
2018,2,26,14,0,643.0,212.0,3.0,22.3,686.0,537.61,410.87
2018,2,26,14,15,697.0,180.5,3.05,22.3,678.0,504.64,384.65
2018,2,26,14,30,751.0,149.0,3.1,22.3,670.0,465.93,353.02
2018,2,26,14,45,831.5,118.5,3.15,22.25,670.0,436.13,326.17
2018,2,26,15,0,912.0,88.0,3.2,22.2,670.0,398.86,291.62
2018,2,26,15,15,890.0,88.0,3.2,21.95,626.5,343.3,243.61
2018,2,26,15,30,868.0,88.0,3.2,21.7,583.0,283.04,191.63
2018,2,26,15,45,702.5,119.0,3.25,21.45,498.0,222.31,145.55
2018,2,26,16,0,537.0,150.0,3.3,21.2,413.0,183.1,120.23
2018,2,26,16,15,396.5,153.5,3.0,20.5,336.5,140.54,95.18
2018,2,26,16,30,256.0,157.0,2.7,19.8,260.0,119.56,90.08
2018,2,26,16,45,179.5,138.5,2.4,19.15,205.5,107.76,88.34
2018,2,26,17,0,103.0,120.0,2.1,18.5,151.0,94.34,77.07
2018,2,26,17,15,91.0,96.5,2.1,18.5,120.0,77.4,62.28
2018,2,26,17,30,79.0,73.0,2.1,18.5,89.0,59.87,46.68
2018,2,26,17,45,49.0,51.5,1.85,16.95,60.5,43.15,31.74
2018,2,26,18,0,19.0,30.0,1.6,15.4,32.0,26.86,16.27
2018,2,26,18,15,15.5,16.0,1.65,15.2,17.0,15.25,0.0
2018,2,26,18,30,12.0,2.0,1.7,15.0,2.0,0.0,0.0
2018,2,26,18,45,6.0,1.0,1.7,14.75,1.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,27,6,45,4.5,2.0,2.6,13.75,2.0,0.0,0.0
2018,2,27,7,0,9.0,4.0,2.8,14.0,4.0,0.0,0.0
2018,2,27,7,15,49.5,20.0,2.9,14.45,24.5,56.27,0.0
2018,2,27,7,30,90.0,36.0,3.0,14.9,45.0,106.99,79.02
2018,2,27,7,45,80.0,43.0,3.15,15.35,54.5,97.56,76.52
2018,2,27,8,0,70.0,50.0,3.3,15.8,64.0,99.79,79.75
2018,2,27,8,15,36.5,53.5,3.5,16.55,61.0,75.77,59.39
2018,2,27,8,30,3.0,57.0,3.7,17.3,58.0,54.97,40.99
2018,2,27,8,45,1.5,49.5,3.95,18.1,50.0,47.03,34.1
2018,2,27,9,0,0.0,42.0,4.2,18.9,42.0,39.01,27.13
2018,2,27,9,15,0.0,39.5,4.4,19.55,39.5,36.7,25.02
2018,2,27,9,30,0.0,37.0,4.6,20.2,37.0,34.38,22.93
2018,2,27,9,45,0.0,45.0,4.8,20.85,45.0,41.84,28.92
2018,2,27,10,0,0.0,53.0,5.0,21.5,53.0,49.31,34.84
2018,2,27,10,15,25.5,86.5,5.15,22.0,103.0,104.55,80.42
2018,2,27,10,30,51.0,120.0,5.3,22.5,153.0,166.18,130.2
2018,2,27,10,45,77.5,157.0,5.5,23.05,210.0,225.9,177.54
2018,2,27,11,0,104.0,194.0,5.7,23.6,267.0,284.78,223.37
2018,2,27,11,15,55.0,189.0,5.85,24.0,227.5,229.5,178.08
2018,2,27,11,30,6.0,184.0,6.0,24.4,188.0,178.4,136.03
2018,2,27,11,45,10.0,214.5,6.15,24.8,222.0,210.41,160.76
2018,2,27,12,0,14.0,245.0,6.3,25.2,256.0,242.03,184.87
2018,2,27,12,15,122.5,267.0,6.35,25.4,363.0,355.23,274.34
2018,2,27,12,30,231.0,289.0,6.4,25.6,470.0,455.84,351.98
2018,2,27,12,45,249.0,297.5,6.4,25.85,492.5,466.65,359.34
2018,2,27,13,0,267.0,306.0,6.4,26.1,515.0,475.34,365.21
2018,2,27,13,15,299.0,306.0,6.35,26.15,538.0,483.22,370.9
2018,2,27,13,30,331.0,306.0,6.3,26.2,561.0,487.99,374.05
2018,2,27,13,45,357.5,312.5,6.25,26.25,582.0,491.89,376.11
2018,2,27,14,0,384.0,319.0,6.2,26.3,603.0,492.41,375.34
2018,2,27,14,15,305.5,324.5,6.1,26.25,545.5,436.11,331.74
2018,2,27,14,30,227.0,330.0,6.0,26.2,488.0,389.05,295.4
2018,2,27,14,45,297.0,299.5,5.85,26.1,496.0,373.32,282.12
2018,2,27,15,0,367.0,269.0,5.7,26.0,504.0,354.15,264.91
2018,2,27,15,15,353.5,249.5,5.4,25.75,464.5,311.2,230.21
2018,2,27,15,30,340.0,230.0,5.1,25.5,425.0,269.53,196.46
2018,2,27,15,45,277.0,219.5,4.8,25.25,370.0,226.3,163.7
2018,2,27,16,0,214.0,209.0,4.5,25.0,315.0,196.0,142.42
2018,2,27,16,15,321.0,172.5,4.05,24.6,312.0,155.69,108.37
2018,2,27,16,30,428.0,136.0,3.6,24.2,309.0,102.84,72.18
2018,2,27,16,45,488.0,108.5,3.2,23.75,279.5,75.53,59.38
2018,2,27,17,0,548.0,81.0,2.8,23.3,250.0,57.15,43.82
2018,2,27,17,15,409.5,75.0,2.8,23.3,187.5,54.66,41.63
2018,2,27,17,30,271.0,69.0,2.8,23.3,125.0,51.55,38.69
2018,2,27,17,45,225.5,52.0,2.45,22.05,89.0,39.75,28.2
2018,2,27,18,0,180.0,35.0,2.1,20.8,53.0,27.35,16.41
2018,2,27,18,15,103.5,20.0,2.2,20.5,29.0,15.98,0.0
2018,2,27,18,30,27.0,5.0,2.3,20.2,5.0,0.0,0.0
2018,2,27,18,45,13.5,2.5,2.45,19.95,2.5,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.8,19.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.9,18.65,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.65,17.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.15,18.25,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.25,18.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.3,18.45,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.35,18.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.45,18.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.5,18.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.45,18.8,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.35,18.75,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,2,28,6,45,18.5,3.0,2.65,18.75,3.0,0.0,0.0
2018,2,28,7,0,37.0,6.0,2.7,18.9,6.0,5.72,0.0
2018,2,28,7,15,58.5,20.0,2.75,19.2,24.0,60.66,0.0
2018,2,28,7,30,80.0,34.0,2.8,19.5,42.0,97.57,71.14
2018,2,28,7,45,209.0,48.5,2.85,19.75,88.0,197.67,157.36
2018,2,28,8,0,338.0,63.0,2.9,20.0,134.0,297.39,241.75
2018,2,28,8,15,176.0,60.5,3.2,20.3,98.0,188.66,153.85
2018,2,28,8,30,14.0,58.0,3.5,20.6,62.0,66.09,49.92
2018,2,28,8,45,7.0,52.0,3.75,20.9,54.0,53.18,38.97
2018,2,28,9,0,0.0,46.0,4.0,21.2,46.0,42.74,29.93
2018,2,28,9,15,0.0,43.5,4.15,21.55,43.5,40.42,27.86
2018,2,28,9,30,0.0,41.0,4.3,21.9,41.0,38.11,25.8
2018,2,28,9,45,0.0,49.0,4.45,22.25,49.0,45.57,31.78
2018,2,28,10,0,0.0,57.0,4.6,22.6,57.0,53.05,37.7
2018,2,28,10,15,4.5,113.0,4.6,22.95,116.0,109.69,83.32
2018,2,28,10,30,9.0,169.0,4.6,23.3,175.0,168.08,129.42
2018,2,28,10,45,8.5,163.5,4.55,23.65,169.5,161.79,123.93
2018,2,28,11,0,8.0,158.0,4.5,24.0,164.0,155.68,118.71
2018,2,28,11,15,5.0,154.5,4.45,24.3,158.0,149.54,113.46
2018,2,28,11,30,2.0,151.0,4.4,24.6,152.0,143.49,108.33
2018,2,28,11,45,2.0,153.5,4.4,24.9,155.0,145.67,109.79
2018,2,28,12,0,2.0,156.0,4.4,25.2,158.0,147.83,111.24
2018,2,28,12,15,3.0,161.5,4.45,25.5,164.0,153.56,115.53
2018,2,28,12,30,4.0,167.0,4.5,25.8,170.0,159.19,119.74
2018,2,28,12,45,22.0,217.5,4.55,26.1,235.0,221.22,167.79
2018,2,28,13,0,40.0,268.0,4.6,26.4,300.0,278.82,211.6
2018,2,28,13,15,90.0,322.0,4.65,26.55,392.0,358.05,271.71
2018,2,28,13,30,140.0,376.0,4.7,26.7,484.0,431.57,326.26
2018,2,28,13,45,106.0,338.0,4.75,26.9,419.0,369.26,279.27
2018,2,28,14,0,72.0,300.0,4.8,27.1,354.0,310.33,234.82
2018,2,28,14,15,45.5,271.5,4.75,27.05,305.0,266.81,201.92
2018,2,28,14,30,19.0,243.0,4.7,27.0,256.0,229.6,173.74
2018,2,28,14,45,51.5,255.5,4.65,26.95,289.0,246.58,186.73
2018,2,28,15,0,84.0,268.0,4.6,26.9,322.0,262.74,198.54
2018,2,28,15,15,84.5,246.5,4.4,26.7,298.0,238.29,179.62
2018,2,28,15,30,85.0,225.0,4.2,26.5,274.0,213.99,160.77
2018,2,28,15,45,65.0,205.5,4.05,26.3,241.0,187.29,140.79
2018,2,28,16,0,45.0,186.0,3.9,26.1,208.0,162.96,122.91
2018,2,28,16,15,45.5,169.0,3.5,25.7,189.5,144.5,109.09
2018,2,28,16,30,46.0,152.0,3.1,25.3,171.0,125.99,95.82
2018,2,28,16,45,118.0,133.0,2.75,24.9,172.0,104.17,83.29
2018,2,28,17,0,190.0,114.0,2.4,24.5,173.0,85.82,68.01
2018,2,28,17,15,120.5,94.0,2.4,24.5,129.0,75.96,59.58
2018,2,28,17,30,51.0,74.0,2.4,24.5,85.0,63.14,48.35
2018,2,28,17,45,35.5,53.5,2.15,23.15,60.0,46.39,33.7
2018,2,28,18,0,20.0,33.0,1.9,21.8,35.0,29.31,18.07
2018,2,28,18,15,11.5,18.0,2.1,21.55,19.0,16.17,0.0
2018,2,28,18,30,3.0,3.0,2.3,21.3,3.0,2.86,0.0
2018,2,28,18,45,1.5,1.5,2.5,21.05,1.5,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.85,19.95,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.8,19.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,18.3,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.8,17.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.0,17.4,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.2,17.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.4,16.8,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,1,6,45,43.0,5.0,3.55,13.85,5.0,0.0,0.0
2018,3,1,7,0,86.0,10.0,3.7,13.9,10.0,45.69,0.0
2018,3,1,7,15,254.0,21.5,3.85,14.2,44.0,160.32,5.66
2018,3,1,7,30,422.0,33.0,4.0,14.5,78.0,283.05,220.56
2018,3,1,7,45,528.0,39.5,4.2,14.85,130.0,366.0,299.14
2018,3,1,8,0,634.0,46.0,4.4,15.2,182.0,452.35,375.08
2018,3,1,8,15,695.0,51.0,4.55,15.65,239.0,520.08,432.67
2018,3,1,8,30,756.0,56.0,4.7,16.1,296.0,590.0,489.49
2018,3,1,8,45,796.5,59.0,4.85,16.55,352.5,644.75,531.04
2018,3,1,9,0,837.0,62.0,5.0,17.0,409.0,693.47,566.56
2018,3,1,9,15,864.0,65.0,5.0,17.5,462.5,737.16,596.7
2018,3,1,9,30,891.0,68.0,5.0,18.0,516.0,779.19,624.95
2018,3,1,9,45,909.5,70.0,5.0,18.5,564.0,811.19,645.3
2018,3,1,10,0,928.0,72.0,5.0,19.0,612.0,840.51,663.5
2018,3,1,10,15,940.5,73.5,5.0,19.35,653.5,861.37,675.85
2018,3,1,10,30,953.0,75.0,5.0,19.7,695.0,878.92,685.89
2018,3,1,10,45,961.5,77.0,5.0,20.05,729.5,890.23,691.55
2018,3,1,11,0,970.0,79.0,5.0,20.4,764.0,897.88,694.76
2018,3,1,11,15,973.5,81.0,5.05,20.6,789.5,897.61,693.27
2018,3,1,11,30,977.0,83.0,5.1,20.8,815.0,893.57,689.32
2018,3,1,11,45,971.0,88.0,5.1,21.0,829.5,881.21,679.36
2018,3,1,12,0,965.0,93.0,5.1,21.2,844.0,865.25,667.04
2018,3,1,12,15,894.0,126.0,5.1,21.25,827.5,823.15,636.59
2018,3,1,12,30,823.0,159.0,5.1,21.3,811.0,782.8,607.44
2018,3,1,12,45,894.5,127.0,5.1,21.35,835.5,777.11,603.35
2018,3,1,13,0,966.0,95.0,5.1,21.4,860.0,768.59,597.17
2018,3,1,13,15,884.0,130.0,5.05,21.3,824.0,713.65,555.03
2018,3,1,13,30,802.0,165.0,5.0,21.2,788.0,661.06,513.76
2018,3,1,13,45,760.0,179.0,5.0,21.05,759.0,613.36,476.68
2018,3,1,14,0,718.0,193.0,5.0,20.9,730.0,567.54,440.4
2018,3,1,14,15,757.5,170.0,5.0,20.75,719.5,531.95,411.76
2018,3,1,14,30,797.0,147.0,5.0,20.6,709.0,494.91,380.68
2018,3,1,14,45,829.0,128.0,5.0,20.45,688.0,450.25,342.44
2018,3,1,15,0,861.0,109.0,5.0,20.3,667.0,401.19,299.28
2018,3,1,15,15,842.5,107.0,4.95,19.95,625.0,346.66,251.6
2018,3,1,15,30,824.0,105.0,4.9,19.6,583.0,292.85,204.04
2018,3,1,15,45,780.0,107.5,4.85,19.25,530.5,238.78,157.83
2018,3,1,16,0,736.0,110.0,4.8,18.9,478.0,183.03,112.82
2018,3,1,16,15,593.5,119.5,4.65,18.4,396.0,133.97,82.42
2018,3,1,16,30,451.0,129.0,4.5,17.9,314.0,100.57,70.56
2018,3,1,16,45,502.0,108.0,4.35,17.4,287.5,74.93,60.41
2018,3,1,17,0,553.0,87.0,4.2,16.9,261.0,61.83,49.14
2018,3,1,17,15,458.5,78.5,4.2,16.9,204.0,57.21,45.04
2018,3,1,17,30,364.0,70.0,4.2,16.9,147.0,52.31,40.46
2018,3,1,17,45,283.0,54.0,3.75,15.75,103.0,41.27,30.39
2018,3,1,18,0,202.0,38.0,3.3,14.6,59.0,29.7,19.19
2018,3,1,18,15,113.5,22.0,3.3,14.25,32.5,17.56,0.0
2018,3,1,18,30,25.0,6.0,3.3,13.9,6.0,5.72,0.0
2018,3,1,18,45,12.5,3.0,3.25,13.6,3.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,6,45,6.0,1.5,3.05,8.9,1.5,0.0,0.0
2018,3,2,7,0,12.0,3.0,3.2,9.1,3.0,7.95,0.0
2018,3,2,7,15,6.0,10.5,3.2,9.6,10.5,12.67,0.0
2018,3,2,7,30,0.0,18.0,3.2,10.1,18.0,16.69,8.13
2018,3,2,7,45,0.0,30.5,3.15,10.6,30.5,28.31,18.56
2018,3,2,8,0,0.0,43.0,3.1,11.1,43.0,39.95,28.86
2018,3,2,8,15,62.5,73.0,3.05,11.75,93.0,124.11,102.49
2018,3,2,8,30,125.0,103.0,3.0,12.4,143.0,202.6,169.8
2018,3,2,8,45,200.5,131.5,2.95,13.0,209.5,302.72,253.18
2018,3,2,9,0,276.0,160.0,2.9,13.6,276.0,394.89,327.37
2018,3,2,9,15,199.5,187.5,2.8,14.2,276.5,361.2,296.6
2018,3,2,9,30,123.0,215.0,2.7,14.8,277.0,334.35,271.49
2018,3,2,9,45,74.0,201.5,2.65,15.45,240.0,266.57,215.08
2018,3,2,10,0,25.0,188.0,2.6,16.1,203.0,210.47,167.72
2018,3,2,10,15,31.5,223.5,2.5,16.75,243.5,252.42,200.42
2018,3,2,10,30,38.0,259.0,2.4,17.4,284.0,293.87,231.78
2018,3,2,10,45,92.0,300.5,2.3,18.05,365.0,380.76,298.81
2018,3,2,11,0,146.0,342.0,2.2,18.7,446.0,476.7,369.99
2018,3,2,11,15,279.0,327.0,2.15,19.15,534.0,576.02,444.37
2018,3,2,11,30,412.0,312.0,2.1,19.6,622.0,670.94,512.91
2018,3,2,11,45,610.5,236.0,2.0,20.1,707.5,749.21,569.67
2018,3,2,12,0,809.0,160.0,1.9,20.6,793.0,815.87,615.36
2018,3,2,12,15,812.5,160.0,1.95,20.85,801.5,800.07,603.42
2018,3,2,12,30,816.0,160.0,2.0,21.1,810.0,781.2,590.27
2018,3,2,12,45,595.5,254.0,2.0,21.35,728.5,685.73,518.34
2018,3,2,13,0,375.0,348.0,2.0,21.6,647.0,592.29,447.43
2018,3,2,13,15,258.0,365.0,2.05,21.7,569.5,512.12,388.19
2018,3,2,13,30,141.0,382.0,2.1,21.8,492.0,438.37,332.68
2018,3,2,13,45,164.0,374.0,2.2,21.9,499.5,434.72,330.65
2018,3,2,14,0,187.0,366.0,2.3,22.0,507.0,428.93,326.41
2018,3,2,14,15,241.0,345.5,2.35,22.0,520.5,426.23,324.39
2018,3,2,14,30,295.0,325.0,2.4,22.0,534.0,415.08,315.39
2018,3,2,14,45,431.0,265.5,2.45,22.0,555.0,400.27,302.35
2018,3,2,15,0,567.0,206.0,2.5,22.0,576.0,374.82,278.99
2018,3,2,15,15,543.0,197.5,2.5,21.9,534.0,326.99,239.57
2018,3,2,15,30,519.0,189.0,2.5,21.8,492.0,281.06,201.46
2018,3,2,15,45,461.0,184.0,2.5,21.65,437.0,233.07,163.44
2018,3,2,16,0,403.0,179.0,2.5,21.5,382.0,191.07,131.79
2018,3,2,16,15,407.5,153.5,2.3,21.05,340.5,145.51,97.55
2018,3,2,16,30,412.0,128.0,2.1,20.6,299.0,99.8,69.16
2018,3,2,16,45,507.0,99.0,1.85,20.15,280.0,67.58,53.33
2018,3,2,17,0,602.0,70.0,1.6,19.7,261.0,47.77,36.32
2018,3,2,17,15,577.5,63.0,1.6,19.7,217.5,44.8,33.71
2018,3,2,17,30,553.0,56.0,1.6,19.7,174.0,41.69,30.81
2018,3,2,17,45,450.0,46.5,1.4,17.85,124.0,36.08,25.71
2018,3,2,18,0,347.0,37.0,1.2,16.0,74.0,30.33,19.76
2018,3,2,18,15,205.0,23.0,1.25,15.75,41.5,19.64,0.0
2018,3,2,18,30,63.0,9.0,1.3,15.5,9.0,8.58,0.0
2018,3,2,18,45,31.5,4.5,1.3,15.25,4.5,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,3,6,45,27.5,5.0,1.4,12.0,5.5,0.0,0.0
2018,3,3,7,0,55.0,10.0,1.5,12.6,11.0,33.04,0.0
2018,3,3,7,15,172.0,25.5,1.75,13.15,42.5,132.74,48.66
2018,3,3,7,30,289.0,41.0,2.0,13.7,74.0,227.05,178.87
2018,3,3,7,45,401.0,51.5,2.25,14.3,125.0,313.15,256.12
2018,3,3,8,0,513.0,62.0,2.5,14.9,176.0,408.67,337.51
2018,3,3,8,15,361.0,81.0,2.6,15.45,172.0,348.52,289.31
2018,3,3,8,30,209.0,100.0,2.7,16.0,168.0,266.57,221.0
2018,3,3,8,45,164.5,123.5,2.85,16.55,183.0,256.39,211.48
2018,3,3,9,0,120.0,147.0,3.0,17.1,198.0,253.35,206.97
2018,3,3,9,15,274.5,144.5,3.05,17.5,280.0,379.35,310.54
2018,3,3,9,30,429.0,142.0,3.1,17.9,362.0,514.42,416.71
2018,3,3,9,45,363.0,156.0,3.15,18.35,354.0,482.97,388.87
2018,3,3,10,0,297.0,170.0,3.2,18.8,346.0,434.25,348.82
2018,3,3,10,15,378.5,193.0,3.25,19.2,432.5,540.99,429.9
2018,3,3,10,30,460.0,216.0,3.3,19.6,519.0,633.64,497.64
2018,3,3,10,45,340.5,248.0,3.35,20.05,478.5,554.27,434.12
2018,3,3,11,0,221.0,280.0,3.4,20.5,438.0,484.44,377.79
2018,3,3,11,15,211.5,288.5,3.4,20.9,444.0,480.48,373.63
2018,3,3,11,30,202.0,297.0,3.4,21.3,450.0,467.12,362.36
2018,3,3,11,45,122.0,306.0,3.45,21.75,399.0,405.32,312.94
2018,3,3,12,0,42.0,315.0,3.5,22.2,348.0,338.23,259.41
2018,3,3,12,15,42.5,285.0,3.5,22.45,318.5,306.21,235.1
2018,3,3,12,30,43.0,255.0,3.5,22.7,289.0,274.93,211.16
2018,3,3,12,45,27.0,240.0,3.55,23.0,261.5,246.29,188.58
2018,3,3,13,0,11.0,225.0,3.6,23.3,234.0,217.33,165.74
2018,3,3,13,15,6.0,173.5,3.6,23.4,178.5,165.52,125.57
2018,3,3,13,30,1.0,122.0,3.6,23.5,123.0,114.34,85.49
2018,3,3,13,45,0.5,113.0,3.65,23.6,113.5,105.61,78.68
2018,3,3,14,0,0.0,104.0,3.7,23.7,104.0,96.96,71.9
2018,3,3,14,15,0.0,105.5,3.75,23.6,105.5,98.29,73.1
2018,3,3,14,30,0.0,107.0,3.8,23.5,107.0,99.62,74.29
2018,3,3,14,45,0.0,113.5,3.8,23.35,113.5,105.45,79.12
2018,3,3,15,0,0.0,120.0,3.8,23.2,120.0,111.18,83.9
2018,3,3,15,15,0.0,107.0,3.85,22.9,107.0,99.33,74.73
2018,3,3,15,30,0.0,94.0,3.9,22.6,94.0,87.53,65.54
2018,3,3,15,45,0.0,77.0,3.9,22.35,77.0,71.71,53.0
2018,3,3,16,0,0.0,60.0,3.9,22.1,60.0,55.82,40.27
2018,3,3,16,15,0.0,47.5,3.75,21.7,47.5,44.15,30.89
2018,3,3,16,30,0.0,35.0,3.6,21.3,35.0,32.5,21.41
2018,3,3,16,45,0.0,29.5,3.5,20.9,29.5,27.38,18.3
2018,3,3,17,0,0.0,24.0,3.4,20.5,24.0,22.26,13.9
2018,3,3,17,15,0.0,20.0,3.4,20.5,20.0,18.54,10.63
2018,3,3,17,30,0.0,16.0,3.4,20.5,16.0,14.82,7.3
2018,3,3,17,45,0.0,11.5,3.2,19.6,11.5,10.65,3.56
2018,3,3,18,0,0.0,7.0,3.0,18.7,7.0,6.48,0.0
2018,3,3,18,15,2.5,5.0,3.15,18.5,5.0,4.69,0.0
2018,3,3,18,30,5.0,3.0,3.3,18.3,3.0,2.86,0.0
2018,3,3,18,45,2.5,1.5,3.4,18.15,1.5,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,4.05,17.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.85,16.75,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
