Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,3,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,3,4,6,45,2.5,1.5,3.05,16.8,1.5,0.0,0.0
2018,3,4,7,0,5.0,3.0,3.3,17.1,3.0,5.01,0.0
2018,3,4,7,15,2.5,10.0,3.45,17.5,10.0,10.45,0.0
2018,3,4,7,30,0.0,17.0,3.6,17.9,17.0,15.76,7.13
2018,3,4,7,45,134.5,29.0,3.8,18.35,59.5,127.21,101.76
2018,3,4,8,0,269.0,41.0,4.0,18.8,102.0,235.87,194.48
2018,3,4,8,15,134.5,34.5,4.2,19.4,65.0,139.59,114.08
2018,3,4,8,30,0.0,28.0,4.4,20.0,28.0,25.98,16.17
2018,3,4,8,45,0.0,44.0,4.6,20.55,44.0,40.87,28.53
2018,3,4,9,0,0.0,60.0,4.8,21.1,60.0,55.8,40.71
2018,3,4,9,15,0.0,74.5,4.95,21.65,74.5,69.34,51.58
2018,3,4,9,30,0.0,89.0,5.1,22.2,89.0,83.0,62.39
2018,3,4,9,45,3.0,121.0,5.2,22.75,123.0,116.72,89.36
2018,3,4,10,0,6.0,153.0,5.3,23.3,157.0,150.67,116.08
2018,3,4,10,15,31.5,197.0,5.35,23.7,218.0,223.93,174.2
2018,3,4,10,30,57.0,241.0,5.4,24.1,279.0,290.47,225.87
2018,3,4,10,45,98.0,268.5,5.45,24.5,337.5,362.53,281.35
2018,3,4,11,0,139.0,296.0,5.5,24.9,396.0,422.89,326.99
2018,3,4,11,15,225.0,282.5,5.5,25.15,451.0,486.24,375.96
2018,3,4,11,30,311.0,269.0,5.5,25.4,506.0,537.94,415.58
2018,3,4,11,45,275.5,311.5,5.5,25.65,525.0,544.43,417.65
2018,3,4,12,0,240.0,354.0,5.5,25.9,544.0,549.29,418.77
2018,3,4,12,15,198.5,379.5,5.45,26.05,537.5,526.13,399.76
2018,3,4,12,30,157.0,405.0,5.4,26.2,531.0,509.69,385.83
2018,3,4,12,45,118.0,380.0,5.4,26.35,475.0,448.51,339.73
2018,3,4,13,0,79.0,355.0,5.4,26.5,419.0,387.51,293.58
2018,3,4,13,15,96.0,354.0,5.3,26.45,430.5,392.34,297.54
2018,3,4,13,30,113.0,353.0,5.2,26.4,442.0,395.83,300.27
2018,3,4,13,45,70.5,276.5,5.1,26.4,331.5,295.13,224.18
2018,3,4,14,0,28.0,200.0,5.0,26.4,221.0,198.85,150.42
2018,3,4,14,15,28.0,214.0,4.85,26.35,234.5,208.68,158.13
2018,3,4,14,30,28.0,228.0,4.7,26.3,248.0,217.92,165.25
2018,3,4,14,45,39.5,240.5,4.6,26.25,267.5,229.95,174.51
2018,3,4,15,0,51.0,253.0,4.5,26.2,287.0,239.92,182.02
2018,3,4,15,15,50.5,242.0,4.4,26.05,273.5,225.4,170.91
2018,3,4,15,30,50.0,231.0,4.3,25.9,260.0,210.82,159.75
2018,3,4,15,45,115.0,225.0,4.2,25.8,285.5,207.28,154.71
2018,3,4,16,0,180.0,219.0,4.1,25.7,311.0,201.37,147.43
2018,3,4,16,15,325.0,176.5,3.9,25.35,321.5,163.29,113.05
2018,3,4,16,30,470.0,134.0,3.7,25.0,332.0,108.11,72.46
2018,3,4,16,45,302.0,122.5,3.5,24.65,243.0,91.26,72.46
2018,3,4,17,0,134.0,111.0,3.3,24.3,154.0,88.92,70.73
2018,3,4,17,15,130.0,85.5,3.3,24.3,121.0,70.35,54.89
2018,3,4,17,30,126.0,60.0,3.3,24.3,88.0,47.72,35.34
2018,3,4,17,45,163.0,46.0,3.0,22.85,71.0,37.33,26.23
2018,3,4,18,0,200.0,32.0,2.7,21.4,54.0,24.67,14.78
2018,3,4,18,15,125.5,20.5,2.8,21.15,31.5,16.19,0.0
2018,3,4,18,30,51.0,9.0,2.9,20.9,9.0,8.58,0.0
2018,3,4,18,45,25.5,4.5,3.05,20.7,4.5,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.25,20.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.35,19.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.45,19.25,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.45,18.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,3.15,18.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,3,5,6,45,2.5,2.0,2.2,18.4,2.0,0.0,0.0
2018,3,5,7,0,5.0,4.0,2.4,18.8,4.0,5.99,0.0
2018,3,5,7,15,13.0,13.5,2.5,19.35,15.0,18.92,5.39
2018,3,5,7,30,21.0,23.0,2.6,19.9,26.0,32.65,20.99
2018,3,5,7,45,10.5,27.0,2.75,20.4,28.5,31.36,20.52
2018,3,5,8,0,0.0,31.0,2.9,20.9,31.0,28.76,18.39
2018,3,5,8,15,0.0,45.0,2.95,21.45,45.0,41.8,29.28
2018,3,5,8,30,0.0,59.0,3.0,22.0,59.0,54.86,40.01
2018,3,5,8,45,0.0,67.0,3.05,22.55,67.0,62.33,45.95
2018,3,5,9,0,0.0,75.0,3.1,23.1,75.0,69.8,51.79
2018,3,5,9,15,0.5,92.0,3.1,23.5,92.5,86.55,65.11
2018,3,5,9,30,1.0,109.0,3.1,23.9,110.0,103.51,78.42
2018,3,5,9,45,7.5,149.5,3.1,24.3,154.0,148.98,114.39
2018,3,5,10,0,14.0,190.0,3.1,24.7,198.0,194.8,149.92
2018,3,5,10,15,12.5,191.5,3.1,25.0,199.0,194.12,148.67
2018,3,5,10,30,11.0,193.0,3.1,25.3,200.0,193.58,147.67
2018,3,5,10,45,36.0,187.5,3.05,25.55,213.0,215.37,164.98
2018,3,5,11,0,61.0,182.0,3.0,25.8,226.0,229.83,176.5
2018,3,5,11,15,209.5,261.5,3.05,26.05,420.5,451.99,346.19
2018,3,5,11,30,358.0,341.0,3.1,26.3,615.0,652.09,490.03
2018,3,5,11,45,594.0,241.0,3.15,26.55,707.5,746.94,560.09
2018,3,5,12,0,830.0,141.0,3.2,26.8,800.0,822.05,613.26
2018,3,5,12,15,748.0,171.0,3.3,26.9,769.5,769.96,576.9
2018,3,5,12,30,666.0,201.0,3.4,27.0,739.0,715.56,537.46
2018,3,5,12,45,509.0,250.5,3.5,27.05,661.5,623.08,469.29
2018,3,5,13,0,352.0,300.0,3.6,27.1,584.0,534.96,403.25
2018,3,5,13,15,282.5,283.0,3.7,27.05,509.5,456.45,345.62
2018,3,5,13,30,213.0,266.0,3.8,27.0,435.0,382.34,290.21
2018,3,5,13,45,201.5,281.0,3.9,27.0,438.0,376.55,285.46
2018,3,5,14,0,190.0,296.0,4.0,27.0,441.0,372.76,281.98
2018,3,5,14,15,453.0,230.0,4.05,26.8,560.0,435.3,329.59
2018,3,5,14,30,716.0,164.0,4.1,26.6,679.0,476.79,358.14
2018,3,5,14,45,657.5,180.5,4.2,26.4,636.5,427.95,318.83
2018,3,5,15,0,599.0,197.0,4.3,26.2,594.0,383.58,282.88
2018,3,5,15,15,428.5,224.5,4.35,25.85,499.5,316.29,232.11
2018,3,5,15,30,258.0,252.0,4.4,25.5,405.0,270.1,199.38
2018,3,5,15,45,304.5,225.5,4.4,25.2,392.0,241.12,174.23
2018,3,5,16,0,351.0,199.0,4.4,24.9,379.0,207.17,145.26
2018,3,5,16,15,383.0,173.0,4.3,24.25,351.0,160.67,109.06
2018,3,5,16,30,415.0,147.0,4.2,23.6,323.0,116.64,80.46
2018,3,5,16,45,459.5,119.0,4.05,22.95,289.0,82.08,65.13
2018,3,5,17,0,504.0,91.0,3.9,22.3,255.0,64.19,50.07
2018,3,5,17,15,469.5,77.5,3.9,22.3,207.5,56.39,43.35
2018,3,5,17,30,435.0,64.0,3.9,22.3,160.0,48.08,35.98
2018,3,5,17,45,345.5,50.0,3.75,20.6,112.5,37.9,27.01
2018,3,5,18,0,256.0,36.0,3.6,18.9,65.0,27.89,17.73
2018,3,5,18,15,154.5,22.5,3.65,18.5,37.0,17.82,0.98
2018,3,5,18,30,53.0,9.0,3.7,18.1,9.0,8.58,0.0
2018,3,5,18,45,26.5,4.5,3.8,17.7,4.5,0.0,0.0
2018,3,5,19,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,3.85,16.95,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,6,6,45,13.5,3.5,2.3,9.15,4.0,0.0,0.0
2018,3,6,7,0,27.0,7.0,2.5,9.7,8.0,18.51,0.0
2018,3,6,7,15,17.5,21.5,2.6,10.4,22.5,31.71,15.35
2018,3,6,7,30,8.0,36.0,2.7,11.1,37.0,39.6,27.59
2018,3,6,7,45,8.0,56.0,2.75,11.85,57.5,60.86,46.42
2018,3,6,8,0,8.0,76.0,2.8,12.6,78.0,81.36,64.26
2018,3,6,8,15,68.5,105.5,3.1,13.5,128.5,160.46,132.49
2018,3,6,8,30,129.0,135.0,3.4,14.4,179.0,247.34,205.39
2018,3,6,8,45,406.0,117.5,3.65,15.35,288.5,448.86,372.98
2018,3,6,9,0,683.0,100.0,3.9,16.3,398.0,650.65,531.3
2018,3,6,9,15,794.5,86.0,3.95,16.85,473.0,732.08,588.95
2018,3,6,9,30,906.0,72.0,4.0,17.4,548.0,813.33,645.44
2018,3,6,9,45,934.5,70.5,4.0,17.9,599.5,849.68,668.02
2018,3,6,10,0,963.0,69.0,4.0,18.4,651.0,883.69,688.94
2018,3,6,10,15,975.0,70.5,4.0,18.85,693.0,904.61,700.59
2018,3,6,10,30,987.0,72.0,4.0,19.3,735.0,922.07,709.91
2018,3,6,10,45,996.0,73.0,3.95,19.7,770.0,932.77,714.48
2018,3,6,11,0,1005.0,74.0,3.9,20.1,805.0,939.68,716.59
2018,3,6,11,15,1011.0,74.5,3.85,20.45,831.5,939.62,714.21
2018,3,6,11,30,1017.0,75.0,3.8,20.8,858.0,935.64,709.38
2018,3,6,11,45,1020.5,75.0,3.75,21.1,875.5,925.13,700.41
2018,3,6,12,0,1024.0,75.0,3.7,21.4,893.0,910.76,689.01
2018,3,6,12,15,1026.0,75.5,3.65,21.6,902.0,891.89,674.97
2018,3,6,12,30,1028.0,76.0,3.6,21.8,911.0,869.28,658.52
2018,3,6,12,45,1028.0,76.0,3.55,22.0,910.5,841.05,638.3
2018,3,6,13,0,1028.0,76.0,3.5,22.2,910.0,809.41,615.79
2018,3,6,13,15,1025.5,75.5,3.5,22.3,900.0,772.3,589.92
2018,3,6,13,30,1023.0,75.0,3.5,22.4,890.0,732.25,560.36
2018,3,6,13,45,1018.0,76.0,3.5,22.45,871.5,689.3,527.54
2018,3,6,14,0,1013.0,77.0,3.5,22.5,853.0,643.93,492.16
2018,3,6,14,15,1005.0,77.0,3.45,22.45,825.0,593.88,452.5
2018,3,6,14,30,997.0,77.0,3.4,22.4,797.0,542.14,410.48
2018,3,6,14,45,967.0,83.5,3.4,22.35,755.0,485.26,363.62
2018,3,6,15,0,937.0,90.0,3.4,22.3,713.0,429.15,316.26
2018,3,6,15,15,875.5,99.5,3.35,22.05,653.5,361.45,260.05
2018,3,6,15,30,814.0,109.0,3.3,21.8,594.0,303.65,211.25
2018,3,6,15,45,681.5,132.0,3.3,21.55,516.0,242.05,162.94
2018,3,6,16,0,549.0,155.0,3.3,21.3,438.0,199.34,132.43
2018,3,6,16,15,524.0,144.0,2.95,20.6,392.0,153.71,99.03
2018,3,6,16,30,499.0,133.0,2.6,19.9,346.0,110.76,74.31
2018,3,6,16,45,460.5,117.0,2.3,19.2,293.0,80.5,64.71
2018,3,6,17,0,422.0,101.0,2.0,18.5,240.0,71.21,56.97
2018,3,6,17,15,407.5,82.0,2.0,18.5,195.5,59.21,46.51
2018,3,6,17,30,393.0,63.0,2.0,18.5,151.0,46.55,35.26
2018,3,6,17,45,299.5,47.5,2.15,16.9,103.5,35.81,25.69
2018,3,6,18,0,206.0,32.0,2.3,15.3,56.0,24.58,15.32
2018,3,6,18,15,146.5,21.0,2.55,15.15,33.5,16.53,1.92
2018,3,6,18,30,87.0,10.0,2.8,15.0,11.0,9.53,0.0
2018,3,6,18,45,43.5,5.0,3.1,14.8,5.5,0.0,0.0
2018,3,6,19,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,7,6,45,100.5,8.0,2.85,6.15,10.5,0.0,0.0
2018,3,7,7,0,201.0,16.0,3.0,6.5,21.0,104.14,0.0
2018,3,7,7,15,389.5,25.5,3.25,7.15,66.0,247.1,168.39
2018,3,7,7,30,578.0,35.0,3.5,7.8,111.0,372.33,306.33
2018,3,7,7,45,665.0,40.5,3.75,8.45,169.0,454.2,382.05
2018,3,7,8,0,752.0,46.0,4.0,9.1,227.0,540.77,457.46
2018,3,7,8,15,802.0,50.0,4.05,9.7,287.0,605.73,511.59
2018,3,7,8,30,852.0,54.0,4.1,10.3,347.0,666.18,558.0
2018,3,7,8,45,882.5,57.0,4.1,10.85,404.5,717.38,594.95
2018,3,7,9,0,913.0,60.0,4.1,11.4,462.0,767.71,630.11
2018,3,7,9,15,932.5,62.5,3.95,11.95,515.5,807.5,655.75
2018,3,7,9,30,952.0,65.0,3.8,12.5,569.0,845.0,679.08
2018,3,7,9,45,968.0,66.5,3.65,13.0,618.0,875.8,697.16
2018,3,7,10,0,984.0,68.0,3.5,13.5,667.0,903.6,712.8
2018,3,7,10,15,995.0,69.5,3.35,14.0,709.5,923.94,722.93
2018,3,7,10,30,1006.0,71.0,3.2,14.5,752.0,940.7,730.52
2018,3,7,10,45,1014.0,72.5,3.05,15.0,787.0,951.17,733.73
2018,3,7,11,0,1022.0,74.0,2.9,15.5,822.0,957.76,734.36
2018,3,7,11,15,1026.5,75.5,2.8,15.9,848.5,957.4,731.05
2018,3,7,11,30,1031.0,77.0,2.7,16.3,875.0,953.05,725.25
2018,3,7,11,45,1030.0,79.0,2.65,16.75,891.0,940.66,714.51
2018,3,7,12,0,1029.0,81.0,2.6,17.2,907.0,924.42,701.41
2018,3,7,12,15,1030.0,81.0,2.55,17.5,915.0,903.98,686.04
2018,3,7,12,30,1031.0,81.0,2.5,17.8,923.0,879.85,668.32
2018,3,7,12,45,1030.5,81.5,2.4,18.15,922.5,851.51,647.33
2018,3,7,13,0,1030.0,82.0,2.3,18.5,922.0,819.76,624.12
2018,3,7,13,15,1025.5,81.5,2.25,18.65,910.0,781.06,596.98
2018,3,7,13,30,1021.0,81.0,2.2,18.8,898.0,739.54,566.3
2018,3,7,13,45,1016.5,80.5,2.15,18.95,878.5,695.42,532.58
2018,3,7,14,0,1012.0,80.0,2.1,19.1,859.0,648.87,496.37
2018,3,7,14,15,1004.5,79.5,2.05,19.15,831.0,598.56,456.69
2018,3,7,14,30,997.0,79.0,2.0,19.2,803.0,546.52,414.62
2018,3,7,14,45,984.5,78.5,1.9,19.2,765.5,490.87,368.57
2018,3,7,15,0,972.0,78.0,1.8,19.2,728.0,434.47,320.71
2018,3,7,15,15,959.0,76.5,1.75,19.1,685.0,376.61,270.78
2018,3,7,15,30,946.0,75.0,1.7,19.0,642.0,318.6,219.84
2018,3,7,15,45,928.5,73.0,1.65,18.9,593.0,259.34,168.11
2018,3,7,16,0,911.0,71.0,1.6,18.8,544.0,200.94,118.98
2018,3,7,16,15,886.5,68.0,1.45,18.3,489.5,142.18,75.28
2018,3,7,16,30,862.0,65.0,1.3,17.8,435.0,85.57,44.56
2018,3,7,16,45,826.5,61.5,1.15,17.35,377.5,43.27,32.61
2018,3,7,17,0,791.0,58.0,1.0,16.9,320.0,42.3,31.95
2018,3,7,17,15,735.5,53.5,1.0,16.9,261.5,40.45,30.33
2018,3,7,17,30,680.0,49.0,1.0,16.9,203.0,38.65,28.61
2018,3,7,17,45,584.5,42.0,1.1,14.5,148.0,34.49,24.86
2018,3,7,18,0,489.0,35.0,1.2,12.1,93.0,27.72,18.36
2018,3,7,18,15,305.5,23.5,1.25,11.65,53.5,19.41,4.66
2018,3,7,18,30,122.0,12.0,1.3,11.2,14.0,11.44,0.0
2018,3,7,18,45,61.0,6.0,1.35,10.8,7.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,8,6,45,2.0,4.5,1.4,7.65,4.5,0.0,0.0
2018,3,8,7,0,4.0,9.0,1.5,7.9,9.0,10.36,0.0
2018,3,8,7,15,26.5,29.0,1.6,8.2,32.5,48.76,30.66
2018,3,8,7,30,49.0,49.0,1.7,8.5,56.0,93.07,73.64
2018,3,8,7,45,67.0,70.0,1.8,8.8,84.0,128.45,105.73
2018,3,8,8,0,85.0,91.0,1.9,9.1,112.0,164.59,137.74
2018,3,8,8,15,123.5,115.0,2.0,9.5,153.5,219.16,184.77
2018,3,8,8,30,162.0,139.0,2.1,9.9,195.0,275.63,232.14
2018,3,8,8,45,178.0,163.5,2.15,10.3,234.5,318.02,266.22
2018,3,8,9,0,194.0,188.0,2.2,10.7,274.0,360.38,299.47
2018,3,8,9,15,207.0,212.5,2.4,11.15,314.0,400.2,330.13
2018,3,8,9,30,220.0,237.0,2.6,11.6,354.0,439.5,359.86
2018,3,8,9,45,267.0,252.0,2.85,12.0,406.5,507.35,412.33
2018,3,8,10,0,314.0,267.0,3.1,12.4,459.0,563.27,454.77
2018,3,8,10,15,322.0,284.5,3.15,12.7,493.0,588.71,472.24
2018,3,8,10,30,330.0,302.0,3.2,13.0,527.0,612.66,488.63
2018,3,8,10,45,330.0,317.5,3.25,13.3,551.5,625.96,496.85
2018,3,8,11,0,330.0,333.0,3.3,13.6,576.0,637.55,503.88
2018,3,8,11,15,335.0,345.5,3.35,13.95,599.5,648.55,510.58
2018,3,8,11,30,340.0,358.0,3.4,14.3,623.0,657.79,516.02
2018,3,8,11,45,386.0,350.0,3.45,14.65,656.5,678.73,531.37
2018,3,8,12,0,432.0,342.0,3.5,15.0,690.0,703.0,548.79
2018,3,8,12,15,459.0,335.5,3.55,15.45,709.0,704.15,548.78
2018,3,8,12,30,486.0,329.0,3.6,15.9,728.0,702.55,546.87
2018,3,8,12,45,651.0,253.0,3.65,16.35,787.0,737.33,574.69
2018,3,8,13,0,816.0,177.0,3.7,16.8,846.0,760.29,592.96
2018,3,8,13,15,859.5,153.0,3.7,17.05,850.5,737.65,575.59
2018,3,8,13,30,903.0,129.0,3.7,17.3,855.0,709.68,554.17
2018,3,8,13,45,874.0,136.5,3.75,17.55,826.5,661.04,516.12
2018,3,8,14,0,845.0,144.0,3.8,17.8,798.0,612.1,477.29
2018,3,8,14,15,862.0,132.5,3.75,17.9,780.0,570.66,443.65
2018,3,8,14,30,879.0,121.0,3.7,18.0,762.0,525.91,406.4
2018,3,8,14,45,797.5,143.5,3.7,18.05,704.5,465.18,356.41
2018,3,8,15,0,716.0,166.0,3.7,18.1,647.0,405.84,307.28
2018,3,8,15,15,592.0,192.5,3.65,18.1,574.0,346.96,259.43
2018,3,8,15,30,468.0,219.0,3.6,18.1,501.0,298.41,220.92
2018,3,8,15,45,474.0,197.5,3.6,18.1,464.0,252.98,181.96
2018,3,8,16,0,480.0,176.0,3.6,18.1,427.0,206.83,143.14
2018,3,8,16,15,489.0,154.5,3.35,17.65,387.5,160.37,106.74
2018,3,8,16,30,498.0,133.0,3.1,17.2,348.0,113.04,75.98
2018,3,8,16,45,394.0,128.0,2.8,16.7,284.0,87.83,71.75
2018,3,8,17,0,290.0,123.0,2.5,16.2,220.0,92.03,75.76
2018,3,8,17,15,269.5,102.5,2.5,16.2,179.5,78.3,63.75
2018,3,8,17,30,249.0,82.0,2.5,16.2,139.0,63.96,50.95
2018,3,8,17,45,184.5,63.0,2.15,14.1,99.0,50.02,38.56
2018,3,8,18,0,120.0,44.0,1.8,12.0,59.0,35.58,25.2
2018,3,8,18,15,73.0,26.0,1.9,11.8,33.5,21.43,6.87
2018,3,8,18,30,26.0,8.0,2.0,11.6,8.0,7.63,0.0
2018,3,8,18,45,13.0,4.0,2.15,11.4,4.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,9,6,45,0.0,3.5,2.75,10.95,3.5,0.0,0.0
2018,3,9,7,0,0.0,7.0,3.0,11.5,7.0,6.67,0.0
2018,3,9,7,15,97.0,24.0,3.25,12.2,37.5,90.5,63.06
2018,3,9,7,30,194.0,41.0,3.5,12.9,68.0,179.42,145.32
2018,3,9,7,45,98.0,56.5,3.75,13.65,70.0,126.31,102.87
2018,3,9,8,0,2.0,72.0,4.0,14.4,72.0,71.9,55.71
2018,3,9,8,15,16.0,102.0,4.25,15.05,107.5,113.0,90.79
2018,3,9,8,30,30.0,132.0,4.5,15.7,143.0,163.79,133.21
2018,3,9,8,45,46.5,158.0,4.7,16.4,177.5,204.07,166.16
2018,3,9,9,0,63.0,184.0,4.9,17.1,212.0,244.74,198.79
2018,3,9,9,15,74.0,199.5,5.0,17.5,236.5,268.82,217.59
2018,3,9,9,30,85.0,215.0,5.1,17.9,261.0,293.3,236.51
2018,3,9,9,45,76.5,240.0,5.25,18.25,284.0,312.72,250.53
2018,3,9,10,0,68.0,265.0,5.4,18.6,307.0,331.21,263.7
2018,3,9,10,15,65.5,281.5,5.5,19.0,324.0,344.51,272.91
2018,3,9,10,30,63.0,298.0,5.6,19.4,341.0,357.39,281.78
2018,3,9,10,45,67.5,315.5,5.7,19.8,363.5,376.92,296.01
2018,3,9,11,0,72.0,333.0,5.8,20.2,386.0,395.95,309.77
2018,3,9,11,15,97.5,354.0,5.85,20.55,428.5,435.99,340.2
2018,3,9,11,30,123.0,375.0,5.9,20.9,471.0,483.58,375.85
2018,3,9,11,45,137.0,385.5,5.95,21.3,494.5,499.8,387.31
2018,3,9,12,0,151.0,396.0,6.0,21.7,518.0,514.8,397.9
2018,3,9,12,15,118.5,386.5,5.95,22.0,483.0,471.81,363.97
2018,3,9,12,30,86.0,377.0,5.9,22.3,448.0,425.58,327.77
2018,3,9,12,45,69.5,360.5,5.9,22.65,418.0,392.04,301.6
2018,3,9,13,0,53.0,344.0,5.9,23.0,388.0,359.69,276.31
2018,3,9,13,15,48.0,331.5,5.85,23.15,371.0,340.23,261.28
2018,3,9,13,30,43.0,319.0,5.8,23.3,354.0,321.27,246.62
2018,3,9,13,45,79.0,341.5,5.75,23.45,403.5,358.78,275.6
2018,3,9,14,0,115.0,364.0,5.7,23.6,453.0,389.98,299.23
2018,3,9,14,15,109.0,349.0,5.65,23.5,431.0,367.47,282.01
2018,3,9,14,30,103.0,334.0,5.6,23.4,409.0,343.35,263.6
2018,3,9,14,45,94.0,317.5,5.5,23.35,383.5,317.27,243.54
2018,3,9,15,0,85.0,301.0,5.4,23.3,358.0,292.11,224.15
2018,3,9,15,15,53.0,245.5,5.25,23.0,280.5,230.1,176.73
2018,3,9,15,30,21.0,190.0,5.1,22.7,203.0,176.82,135.99
2018,3,9,15,45,12.0,157.5,4.9,22.4,165.0,145.17,111.54
2018,3,9,16,0,3.0,125.0,4.7,22.1,127.0,114.63,87.79
2018,3,9,16,15,34.5,127.0,4.6,21.75,142.5,114.38,86.74
2018,3,9,16,30,66.0,129.0,4.5,21.4,158.0,113.23,85.91
2018,3,9,16,45,165.5,107.0,4.35,21.1,166.0,79.92,63.73
2018,3,9,17,0,265.0,85.0,4.2,20.8,174.0,58.81,45.7
2018,3,9,17,15,307.0,70.0,4.2,20.8,155.0,49.8,37.9
2018,3,9,17,30,349.0,55.0,4.2,20.8,136.0,39.36,28.7
2018,3,9,17,45,309.5,50.0,3.75,19.8,107.5,37.59,26.95
2018,3,9,18,0,270.0,45.0,3.3,18.8,79.0,34.95,23.97
2018,3,9,18,15,153.0,27.0,3.35,18.6,44.5,21.36,7.41
2018,3,9,18,30,36.0,9.0,3.4,18.4,10.0,8.58,0.0
2018,3,9,18,45,18.0,4.5,3.45,18.15,5.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,3.5,17.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,3,10,6,45,54.5,9.5,3.15,16.8,11.5,0.0,0.0
2018,3,10,7,0,109.0,19.0,3.3,17.2,23.0,67.54,0.0
2018,3,10,7,15,240.5,33.5,3.4,17.85,62.5,191.07,138.64
2018,3,10,7,30,372.0,48.0,3.5,18.5,102.0,287.51,229.83
2018,3,10,7,45,369.0,61.5,3.6,19.2,135.0,315.29,256.84
2018,3,10,8,0,366.0,75.0,3.7,19.9,168.0,342.52,280.81
2018,3,10,8,15,432.5,89.5,3.75,20.65,225.0,416.27,340.5
2018,3,10,8,30,499.0,104.0,3.8,21.4,282.0,493.47,400.48
2018,3,10,8,45,639.5,93.0,3.9,22.15,359.0,603.34,484.65
2018,3,10,9,0,780.0,82.0,4.0,22.9,436.0,710.22,561.09
2018,3,10,9,15,720.0,106.0,3.9,23.45,462.0,713.05,559.11
2018,3,10,9,30,660.0,130.0,3.8,24.0,488.0,706.01,550.62
2018,3,10,9,45,555.0,180.0,3.75,24.55,499.0,679.02,526.54
2018,3,10,10,0,450.0,230.0,3.7,25.1,510.0,650.85,500.82
2018,3,10,10,15,673.0,164.0,3.65,25.65,613.0,776.36,592.4
2018,3,10,10,30,896.0,98.0,3.6,26.2,716.0,887.36,665.52
2018,3,10,10,45,920.0,93.5,3.6,26.7,754.0,904.13,673.47
2018,3,10,11,0,944.0,89.0,3.6,27.2,792.0,917.57,679.95
2018,3,10,11,15,929.0,100.5,3.6,27.6,811.5,911.02,673.43
2018,3,10,11,30,914.0,112.0,3.6,28.0,831.0,900.62,664.67
2018,3,10,11,45,919.5,112.0,3.6,28.45,848.5,892.18,657.29
2018,3,10,12,0,925.0,112.0,3.6,28.9,866.0,880.19,647.69
2018,3,10,12,15,949.0,100.0,3.65,29.25,880.0,867.67,638.42
2018,3,10,12,30,973.0,88.0,3.7,29.6,894.0,851.02,626.5
2018,3,10,12,45,971.5,88.5,3.7,29.9,892.5,823.12,606.99
2018,3,10,13,0,970.0,89.0,3.7,30.2,891.0,792.07,585.45
2018,3,10,13,15,967.0,88.0,3.7,30.45,880.0,755.56,560.29
2018,3,10,13,30,964.0,87.0,3.7,30.7,869.0,716.35,531.97
2018,3,10,13,45,958.5,86.5,3.65,30.9,849.5,673.51,499.89
2018,3,10,14,0,953.0,86.0,3.6,31.1,830.0,628.51,465.64
2018,3,10,14,15,945.0,85.0,3.6,31.15,802.0,579.79,428.36
2018,3,10,14,30,937.0,84.0,3.6,31.2,774.0,529.55,388.98
2018,3,10,14,45,863.5,108.0,3.6,31.25,721.0,470.88,342.65
2018,3,10,15,0,790.0,132.0,3.6,31.3,668.0,413.13,296.62
2018,3,10,15,15,838.5,105.5,3.55,31.1,643.5,362.64,253.77
2018,3,10,15,30,887.0,79.0,3.5,30.9,619.0,312.28,209.29
2018,3,10,15,45,867.5,77.0,3.45,30.7,571.0,255.57,161.46
2018,3,10,16,0,848.0,75.0,3.4,30.5,523.0,200.02,116.14
2018,3,10,16,15,824.0,72.0,3.05,29.75,471.0,137.94,70.49
2018,3,10,16,30,800.0,69.0,2.7,29.0,419.0,84.65,40.98
2018,3,10,16,45,764.5,65.0,2.4,28.25,364.0,45.44,32.87
2018,3,10,17,0,729.0,61.0,2.1,27.5,309.0,44.23,32.07
2018,3,10,17,15,674.0,56.5,2.1,27.5,253.0,42.54,30.66
2018,3,10,17,30,619.0,52.0,2.1,27.5,197.0,37.33,26.14
2018,3,10,17,45,504.5,46.0,2.05,25.3,143.0,34.55,23.74
2018,3,10,18,0,390.0,40.0,2.0,23.1,89.0,31.94,21.07
2018,3,10,18,15,226.5,26.0,2.05,22.75,51.0,21.44,8.02
2018,3,10,18,30,63.0,12.0,2.1,22.4,13.0,11.44,0.0
2018,3,10,18,45,31.5,6.0,2.15,22.05,6.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,2.15,21.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.85,19.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,11,6,45,0.5,2.0,4.65,16.15,2.0,0.0,0.0
2018,3,11,7,0,1.0,4.0,5.1,16.4,4.0,4.27,0.0
2018,3,11,7,15,0.5,7.5,5.45,16.65,7.5,7.19,0.0
2018,3,11,7,30,0.0,11.0,5.8,16.9,11.0,10.18,2.8
2018,3,11,7,45,0.0,18.5,6.1,17.2,18.5,17.14,8.81
2018,3,11,8,0,0.0,26.0,6.4,17.5,26.0,24.11,14.78
2018,3,11,8,15,0.0,35.5,6.75,17.65,35.5,32.95,22.27
2018,3,11,8,30,0.0,45.0,7.1,17.8,45.0,41.8,29.67
2018,3,11,8,45,0.0,43.5,7.4,17.9,43.5,40.41,28.39
2018,3,11,9,0,0.0,42.0,7.7,18.0,42.0,39.03,27.11
2018,3,11,9,15,0.0,55.5,7.85,18.0,55.5,51.62,37.49
2018,3,11,9,30,0.0,69.0,8.0,18.0,69.0,64.23,47.81
2018,3,11,9,45,3.0,119.0,8.15,18.0,121.0,114.61,89.23
2018,3,11,10,0,6.0,169.0,8.3,18.0,173.0,166.53,131.36
2018,3,11,10,15,7.5,187.0,8.3,18.0,192.0,185.19,146.13
2018,3,11,10,30,9.0,205.0,8.3,18.0,211.0,203.75,160.77
2018,3,11,10,45,9.0,208.0,8.3,18.05,214.5,206.0,162.2
2018,3,11,11,0,9.0,211.0,8.3,18.1,218.0,208.28,163.72
2018,3,11,11,15,7.0,193.0,8.2,18.1,198.5,188.47,147.56
2018,3,11,11,30,5.0,175.0,8.1,18.1,179.0,169.04,131.75
2018,3,11,11,45,10.5,219.5,8.0,18.15,228.0,215.87,169.17
2018,3,11,12,0,16.0,264.0,7.9,18.2,277.0,262.22,205.81
2018,3,11,12,15,22.5,297.5,7.85,18.15,316.0,298.17,234.13
2018,3,11,12,30,29.0,331.0,7.8,18.1,355.0,337.37,264.84
2018,3,11,12,45,24.5,312.5,7.75,18.05,333.0,310.43,243.58
2018,3,11,13,0,20.0,294.0,7.7,18.0,311.0,288.1,225.99
2018,3,11,13,15,15.5,262.5,7.6,17.85,275.5,254.33,199.44
2018,3,11,13,30,11.0,231.0,7.5,17.7,240.0,221.21,173.3
2018,3,11,13,45,12.0,236.5,7.4,17.55,246.0,225.72,177.11
2018,3,11,14,0,13.0,242.0,7.3,17.4,252.0,229.96,180.7
2018,3,11,14,15,11.5,231.5,7.2,17.35,240.0,218.36,171.61
2018,3,11,14,30,10.0,221.0,7.1,17.3,228.0,206.94,162.7
2018,3,11,14,45,10.0,211.0,6.95,17.25,218.0,196.8,154.8
2018,3,11,15,0,10.0,201.0,6.8,17.2,208.0,186.67,146.91
2018,3,11,15,15,11.0,202.5,6.75,17.3,209.5,186.69,147.11
2018,3,11,15,30,12.0,204.0,6.7,17.4,211.0,186.24,146.94
2018,3,11,15,45,20.0,202.5,6.6,17.5,213.5,184.31,145.34
2018,3,11,16,0,28.0,201.0,6.5,17.6,216.0,173.93,136.83
2018,3,11,16,15,125.0,182.5,6.2,17.45,239.0,159.13,121.16
2018,3,11,16,30,222.0,164.0,5.9,17.3,262.0,132.08,98.31
2018,3,11,16,45,214.5,147.0,5.65,17.15,231.5,106.97,88.34
2018,3,11,17,0,207.0,130.0,5.4,17.0,201.0,96.4,79.39
2018,3,11,17,15,135.0,108.0,5.4,17.0,151.0,86.18,70.51
2018,3,11,17,30,63.0,86.0,5.4,17.0,101.0,72.76,58.56
2018,3,11,17,45,50.0,65.5,4.7,16.15,75.5,56.15,43.66
2018,3,11,18,0,37.0,45.0,4.0,15.3,50.0,39.22,28.14
2018,3,11,18,15,25.5,27.0,4.0,15.05,29.5,23.89,10.77
2018,3,11,18,30,14.0,9.0,4.0,14.8,9.0,8.58,0.0
2018,3,11,18,45,7.0,4.5,4.0,14.5,4.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,4.25,8.65,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,4.3,8.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,4.3,8.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,4.25,7.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,4.15,7.45,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.85,6.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.75,6.4,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.6,6.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.45,5.75,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.55,5.6,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,12,6,45,96.5,10.5,4.0,6.2,15.0,0.0,0.0
2018,3,12,7,0,193.0,21.0,4.2,6.5,30.0,127.71,0.0
2018,3,12,7,15,345.5,32.5,4.5,7.05,75.5,243.96,192.12
2018,3,12,7,30,498.0,44.0,4.8,7.6,121.0,356.73,299.47
2018,3,12,7,45,581.5,51.5,5.05,8.15,177.0,436.09,372.06
2018,3,12,8,0,665.0,59.0,5.3,8.7,233.0,520.74,446.0
2018,3,12,8,15,588.5,82.0,5.25,9.25,262.5,520.91,445.47
2018,3,12,8,30,512.0,105.0,5.2,9.8,292.0,507.69,432.67
2018,3,12,8,45,392.0,147.0,5.15,10.35,303.5,482.89,408.13
2018,3,12,9,0,272.0,189.0,5.1,10.9,315.0,435.8,365.19
2018,3,12,9,15,440.0,174.0,4.95,11.45,404.5,568.23,473.06
2018,3,12,9,30,608.0,159.0,4.8,12.0,494.0,700.6,576.1
2018,3,12,9,45,720.0,137.5,4.7,12.55,567.0,779.44,632.71
2018,3,12,10,0,832.0,116.0,4.6,13.1,640.0,854.45,684.42
2018,3,12,10,15,881.5,106.0,4.5,13.65,693.0,892.52,707.9
2018,3,12,10,30,931.0,96.0,4.4,14.2,746.0,921.83,724.94
2018,3,12,10,45,949.0,94.0,4.3,14.75,783.0,936.3,731.3
2018,3,12,11,0,967.0,92.0,4.2,15.3,820.0,947.26,735.6
2018,3,12,11,15,974.0,92.5,4.2,15.75,846.5,947.64,733.53
2018,3,12,11,30,981.0,93.0,4.2,16.2,873.0,944.23,729.06
2018,3,12,11,45,978.5,96.5,4.15,16.65,888.0,932.03,718.38
2018,3,12,12,0,976.0,100.0,4.1,17.1,903.0,916.17,705.38
2018,3,12,12,15,965.5,106.5,4.05,17.4,907.0,893.22,688.0
2018,3,12,12,30,955.0,113.0,4.0,17.7,911.0,867.06,668.53
2018,3,12,12,45,921.0,129.5,3.95,18.05,898.5,829.44,640.92
2018,3,12,13,0,887.0,146.0,3.9,18.4,886.0,792.28,613.72
2018,3,12,13,15,918.5,128.5,3.8,18.55,887.0,764.51,592.98
2018,3,12,13,30,950.0,111.0,3.7,18.7,888.0,734.33,569.75
2018,3,12,13,45,891.5,133.0,3.65,18.85,849.5,678.47,526.24
2018,3,12,14,0,833.0,155.0,3.6,19.0,811.0,623.63,483.07
2018,3,12,14,15,853.5,140.5,3.55,19.05,793.0,581.85,449.84
2018,3,12,14,30,874.0,126.0,3.5,19.1,775.0,536.52,412.77
2018,3,12,14,45,869.0,120.5,3.5,19.1,741.0,484.25,369.43
2018,3,12,15,0,864.0,115.0,3.5,19.1,707.0,430.92,324.04
2018,3,12,15,15,895.0,97.5,3.45,18.95,678.0,383.92,281.7
2018,3,12,15,30,926.0,80.0,3.4,18.8,649.0,328.1,231.08
2018,3,12,15,45,910.5,77.5,3.35,18.65,601.0,269.55,179.16
2018,3,12,16,0,895.0,75.0,3.3,18.5,553.0,211.7,129.34
2018,3,12,16,15,871.0,71.5,3.1,18.05,498.5,153.07,83.93
2018,3,12,16,30,847.0,68.0,2.9,17.6,444.0,89.79,44.49
2018,3,12,16,45,812.0,64.5,2.65,17.2,386.5,45.0,34.11
2018,3,12,17,0,777.0,61.0,2.4,16.8,329.0,44.15,33.55
2018,3,12,17,15,668.5,61.0,2.4,16.8,262.5,42.06,31.74
2018,3,12,17,30,560.0,61.0,2.4,16.8,196.0,44.51,33.81
2018,3,12,17,45,436.5,52.0,1.85,14.45,140.0,39.52,29.39
2018,3,12,18,0,313.0,43.0,1.3,12.1,84.0,33.19,23.39
2018,3,12,18,15,204.0,28.5,1.3,11.7,50.0,22.49,10.62
2018,3,12,18,30,95.0,14.0,1.3,11.3,16.0,13.34,0.0
2018,3,12,18,45,47.5,7.0,1.35,10.85,8.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,13,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,13,6,45,38.0,9.0,1.7,7.25,11.0,8.58,0.0
2018,3,13,7,0,76.0,18.0,1.9,7.9,22.0,65.66,0.0
2018,3,13,7,15,153.0,36.5,1.95,8.65,56.5,151.55,118.22
2018,3,13,7,30,230.0,55.0,2.0,9.4,91.0,221.39,183.27
2018,3,13,7,45,434.0,58.0,2.05,10.1,161.0,357.59,300.81
2018,3,13,8,0,638.0,61.0,2.1,10.8,231.0,508.58,425.58
2018,3,13,8,15,418.0,97.5,2.25,11.8,219.0,421.32,352.56
2018,3,13,8,30,198.0,134.0,2.4,12.8,207.0,307.92,256.33
2018,3,13,8,45,125.5,160.5,2.5,13.8,209.5,276.7,228.2
2018,3,13,9,0,53.0,187.0,2.6,14.8,212.0,240.07,194.97
2018,3,13,9,15,81.0,216.0,2.7,15.25,259.0,293.82,238.07
2018,3,13,9,30,109.0,245.0,2.8,15.7,306.0,348.11,280.45
2018,3,13,9,45,183.5,265.0,2.85,16.2,377.5,443.64,355.04
2018,3,13,10,0,258.0,285.0,2.9,16.7,449.0,540.78,428.32
2018,3,13,10,15,537.0,210.5,2.9,17.05,579.0,711.21,559.53
2018,3,13,10,30,816.0,136.0,2.9,17.4,709.0,875.34,675.67
2018,3,13,10,45,877.0,117.5,2.9,17.75,759.0,908.52,695.09
2018,3,13,11,0,938.0,99.0,2.9,18.1,809.0,932.69,709.35
2018,3,13,11,15,944.5,100.0,2.95,18.35,835.0,933.14,708.19
2018,3,13,11,30,951.0,101.0,3.0,18.6,861.0,929.89,704.87
2018,3,13,11,45,955.5,101.5,3.0,18.85,878.5,920.69,697.31
2018,3,13,12,0,960.0,102.0,3.0,19.1,896.0,907.82,687.46
2018,3,13,12,15,963.5,101.5,3.05,19.35,904.5,889.5,674.38
2018,3,13,12,30,967.0,101.0,3.1,19.6,913.0,867.64,658.99
2018,3,13,12,45,968.0,100.5,3.1,19.8,912.5,840.42,639.77
2018,3,13,13,0,969.0,100.0,3.1,20.0,912.0,809.96,618.36
2018,3,13,13,15,967.5,99.0,3.1,20.1,902.0,774.16,593.42
2018,3,13,13,30,966.0,98.0,3.1,20.2,892.0,735.57,565.24
2018,3,13,13,45,963.0,96.5,3.1,20.35,873.0,692.94,532.77
2018,3,13,14,0,960.0,95.0,3.1,20.5,854.0,647.97,497.88
2018,3,13,14,15,950.0,95.5,3.15,20.5,825.5,598.83,459.43
2018,3,13,14,30,940.0,96.0,3.2,20.5,797.0,548.34,418.85
2018,3,13,14,45,798.0,144.0,3.2,20.5,720.0,475.28,360.62
2018,3,13,15,0,656.0,192.0,3.2,20.5,643.0,412.59,310.42
2018,3,13,15,15,472.5,230.0,3.2,20.35,545.0,343.55,257.16
2018,3,13,15,30,289.0,268.0,3.2,20.2,447.0,296.24,222.64
2018,3,13,15,45,340.5,232.0,3.2,20.05,426.5,260.29,191.37
2018,3,13,16,0,392.0,196.0,3.2,19.9,406.0,212.49,150.3
2018,3,13,16,15,535.0,147.0,3.0,19.45,403.0,165.52,107.47
2018,3,13,16,30,678.0,98.0,2.8,19.0,400.0,100.5,57.41
2018,3,13,16,45,664.0,87.5,2.6,18.55,351.5,56.81,44.22
2018,3,13,17,0,650.0,77.0,2.4,18.1,303.0,51.72,40.0
2018,3,13,17,15,620.5,68.5,2.4,18.1,253.0,47.79,36.59
2018,3,13,17,30,591.0,60.0,2.4,18.1,203.0,43.58,32.81
2018,3,13,17,45,462.5,51.5,1.95,15.8,145.5,38.96,28.75
2018,3,13,18,0,334.0,43.0,1.5,13.5,88.0,34.29,24.24
2018,3,13,18,15,227.0,29.0,1.55,13.15,53.0,22.87,11.29
2018,3,13,18,30,120.0,15.0,1.6,12.8,18.0,14.3,0.0
2018,3,13,18,45,60.0,7.5,1.7,12.4,9.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,14,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,14,6,45,111.0,12.0,2.05,7.15,18.0,58.56,0.0
2018,3,14,7,0,222.0,24.0,2.3,7.8,36.0,148.46,8.74
2018,3,14,7,15,365.0,35.0,2.3,8.5,82.5,259.54,206.69
2018,3,14,7,30,508.0,46.0,2.3,9.2,129.0,368.77,306.17
2018,3,14,7,45,561.0,55.5,2.3,9.9,180.5,433.26,363.37
2018,3,14,8,0,614.0,65.0,2.3,10.6,232.0,500.62,419.64
2018,3,14,8,15,425.5,104.5,2.4,11.6,232.5,436.74,365.55
2018,3,14,8,30,237.0,144.0,2.5,12.6,233.0,349.15,290.66
2018,3,14,8,45,221.0,173.5,2.6,13.6,266.5,376.92,311.06
