Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,0,205.0,203.0,2.7,14.6,300.0,389.79,318.72
2018,3,14,9,15,381.5,188.5,2.65,15.15,393.5,540.92,438.26
2018,3,14,9,30,558.0,174.0,2.6,15.7,487.0,675.66,539.74
2018,3,14,9,45,720.0,137.5,2.5,16.3,576.0,784.75,616.26
2018,3,14,10,0,882.0,101.0,2.4,16.9,665.0,886.32,683.04
2018,3,14,10,15,874.5,111.5,2.35,17.3,699.5,898.9,687.59
2018,3,14,10,30,867.0,122.0,2.3,17.7,734.0,907.59,690.44
2018,3,14,10,45,787.0,161.0,2.2,18.15,736.0,883.24,670.36
2018,3,14,11,0,707.0,200.0,2.1,18.6,738.0,850.25,644.93
2018,3,14,11,15,706.5,210.0,2.05,18.95,762.5,852.85,644.84
2018,3,14,11,30,706.0,220.0,2.0,19.3,787.0,852.28,642.11
2018,3,14,11,45,812.0,175.5,1.95,19.65,840.0,881.28,660.06
2018,3,14,12,0,918.0,131.0,1.9,20.0,893.0,904.35,673.33
2018,3,14,12,15,948.5,117.0,1.9,20.25,911.0,895.31,666.11
2018,3,14,12,30,979.0,103.0,1.9,20.5,929.0,881.86,656.43
2018,3,14,12,45,978.0,103.5,1.9,20.75,927.5,853.65,637.01
2018,3,14,13,0,977.0,104.0,1.9,21.0,926.0,822.25,615.6
2018,3,14,13,15,974.0,103.0,2.0,21.05,914.5,785.01,591.48
2018,3,14,13,30,971.0,102.0,2.1,21.1,903.0,745.06,564.08
2018,3,14,13,45,966.5,101.5,2.15,21.2,884.0,702.08,532.57
2018,3,14,14,0,962.0,101.0,2.2,21.3,865.0,656.85,498.63
2018,3,14,14,15,954.0,100.0,2.25,21.25,836.5,607.24,460.83
2018,3,14,14,30,946.0,99.0,2.3,21.2,808.0,556.11,420.72
2018,3,14,14,45,935.0,98.5,2.35,21.15,772.0,502.79,377.67
2018,3,14,15,0,924.0,98.0,2.4,21.1,736.0,448.7,332.64
2018,3,14,15,15,892.0,100.5,2.45,20.95,686.5,389.4,282.87
2018,3,14,15,30,860.0,103.0,2.5,20.8,637.0,326.55,229.58
2018,3,14,15,45,811.5,105.5,2.5,20.65,578.5,267.54,179.65
2018,3,14,16,0,763.0,108.0,2.5,20.5,520.0,207.87,130.69
2018,3,14,16,15,658.0,117.0,2.3,20.0,447.0,156.35,94.42
2018,3,14,16,30,553.0,126.0,2.1,19.5,374.0,117.13,74.17
2018,3,14,16,45,516.0,115.0,1.85,19.05,323.0,78.18,62.62
2018,3,14,17,0,479.0,104.0,1.6,18.6,272.0,72.59,58.1
2018,3,14,17,15,409.0,92.5,1.6,18.6,218.0,66.2,52.61
2018,3,14,17,30,339.0,81.0,1.6,18.6,164.0,59.49,46.65
2018,3,14,17,45,281.5,63.5,1.4,16.8,120.5,47.73,36.31
2018,3,14,18,0,224.0,46.0,1.2,15.0,77.0,35.36,25.06
2018,3,14,18,15,147.0,30.0,1.2,14.6,46.5,23.58,12.16
2018,3,14,18,30,70.0,14.0,1.2,14.2,16.0,13.34,0.0
2018,3,14,18,45,35.0,7.0,1.25,13.85,8.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,3,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,15,6,45,81.5,12.5,2.6,10.6,17.0,46.79,0.0
2018,3,15,7,0,163.0,25.0,2.9,11.2,34.0,127.55,32.31
2018,3,15,7,15,290.0,38.5,3.1,12.1,78.0,225.85,179.01
2018,3,15,7,30,417.0,52.0,3.3,13.0,122.0,325.82,268.74
2018,3,15,7,45,499.5,60.0,3.55,13.85,175.5,403.4,336.37
2018,3,15,8,0,582.0,68.0,3.8,14.7,229.0,485.92,405.16
2018,3,15,8,15,633.5,74.5,4.2,15.65,285.0,549.85,456.42
2018,3,15,8,30,685.0,81.0,4.6,16.6,341.0,615.43,507.05
2018,3,15,8,45,720.5,85.5,5.05,17.55,395.5,667.57,545.24
2018,3,15,9,0,756.0,90.0,5.5,18.5,450.0,715.92,579.75
2018,3,15,9,15,627.0,136.5,5.55,19.0,457.0,686.95,554.6
2018,3,15,9,30,498.0,183.0,5.6,19.5,464.0,638.17,512.43
2018,3,15,9,45,363.5,239.0,5.7,20.05,453.0,580.06,462.69
2018,3,15,10,0,229.0,295.0,5.8,20.6,442.0,516.06,408.15
2018,3,15,10,15,311.5,290.5,5.8,20.9,504.0,593.44,467.59
2018,3,15,10,30,394.0,286.0,5.8,21.2,566.0,658.9,516.77
2018,3,15,10,45,640.0,198.5,5.85,21.55,677.5,796.27,622.5
2018,3,15,11,0,886.0,111.0,5.9,21.9,789.0,905.82,699.44
2018,3,15,11,15,701.0,196.0,5.9,22.05,743.0,835.91,647.45
2018,3,15,11,30,516.0,281.0,5.9,22.2,697.0,748.23,578.66
2018,3,15,11,45,375.0,342.5,5.9,22.35,648.0,669.96,517.0
2018,3,15,12,0,234.0,404.0,5.9,22.5,599.0,594.65,456.88
2018,3,15,12,15,191.5,414.5,5.85,22.5,575.0,560.43,430.15
2018,3,15,12,30,149.0,425.0,5.8,22.5,551.0,526.98,403.86
2018,3,15,12,45,95.5,384.5,5.8,22.55,465.0,435.55,334.44
2018,3,15,13,0,42.0,344.0,5.8,22.6,379.0,352.33,270.39
2018,3,15,13,15,31.0,316.5,5.75,22.65,342.5,315.29,242.06
2018,3,15,13,30,20.0,289.0,5.7,22.7,306.0,280.22,215.04
2018,3,15,13,45,20.5,278.0,5.7,22.7,295.0,268.72,206.38
2018,3,15,14,0,21.0,267.0,5.7,22.7,284.0,257.23,197.68
2018,3,15,14,15,15.0,237.5,5.65,22.65,249.5,225.8,173.47
2018,3,15,14,30,9.0,208.0,5.6,22.6,215.0,195.15,149.77
2018,3,15,14,45,14.0,211.5,5.5,22.55,221.5,199.24,153.21
2018,3,15,15,0,19.0,215.0,5.4,22.5,228.0,202.57,155.98
2018,3,15,15,15,20.0,213.5,5.35,22.3,226.5,199.41,153.8
2018,3,15,15,30,21.0,212.0,5.3,22.1,225.0,195.86,151.3
2018,3,15,15,45,15.5,181.0,5.2,21.9,190.0,166.14,128.26
2018,3,15,16,0,10.0,150.0,5.1,21.7,155.0,137.22,105.74
2018,3,15,16,15,34.0,140.5,4.85,21.35,156.0,125.66,95.88
2018,3,15,16,30,58.0,131.0,4.6,21.0,157.0,115.71,87.88
2018,3,15,16,45,35.5,109.5,4.4,20.7,125.0,94.34,76.16
2018,3,15,17,0,13.0,88.0,4.2,20.4,93.0,80.09,64.19
2018,3,15,17,15,6.5,57.5,4.2,20.4,60.0,53.48,41.17
2018,3,15,17,30,0.0,27.0,4.2,20.4,27.0,25.04,16.29
2018,3,15,17,45,1.0,25.5,3.55,19.55,25.5,23.65,14.99
2018,3,15,18,0,2.0,24.0,2.9,18.7,24.0,22.27,13.46
2018,3,15,18,15,1.0,14.0,2.95,18.45,14.0,12.98,4.2
2018,3,15,18,30,0.0,4.0,3.0,18.2,4.0,3.81,0.0
2018,3,15,18,45,0.0,2.0,3.05,17.95,2.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.8,16.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.25,16.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.85,16.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,3,16,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,3,16,6,45,36.5,8.0,2.45,17.45,10.5,23.37,0.0
2018,3,16,7,0,73.0,16.0,2.6,17.9,21.0,70.55,24.86
2018,3,16,7,15,84.5,30.0,2.7,18.6,41.0,92.19,69.2
2018,3,16,7,30,96.0,44.0,2.8,19.3,61.0,117.85,92.98
2018,3,16,7,45,82.5,71.5,2.9,19.95,89.5,137.45,110.01
2018,3,16,8,0,69.0,99.0,3.0,20.6,118.0,153.61,123.27
2018,3,16,8,15,148.5,126.0,3.0,21.25,179.5,251.19,203.71
2018,3,16,8,30,228.0,153.0,3.0,21.9,241.0,355.25,286.4
2018,3,16,8,45,301.5,167.5,3.0,22.6,301.5,431.67,345.15
2018,3,16,9,0,375.0,182.0,3.0,23.3,362.0,511.58,404.76
2018,3,16,9,15,398.5,199.0,2.95,23.95,409.0,569.31,444.81
2018,3,16,9,30,422.0,216.0,2.9,24.6,456.0,613.6,474.4
2018,3,16,9,45,402.0,242.5,2.85,25.25,486.0,617.99,474.04
2018,3,16,10,0,382.0,269.0,2.8,25.9,516.0,632.39,480.8
2018,3,16,10,15,390.0,285.0,2.8,26.4,551.0,657.06,495.99
2018,3,16,10,30,398.0,301.0,2.8,26.9,586.0,679.99,509.75
2018,3,16,10,45,463.5,289.0,2.8,27.45,635.0,732.83,545.46
2018,3,16,11,0,529.0,277.0,2.8,28.0,684.0,773.48,572.23
2018,3,16,11,15,714.0,200.5,2.7,28.3,768.5,854.19,628.16
2018,3,16,11,30,899.0,124.0,2.6,28.6,853.0,917.07,666.76
2018,3,16,11,45,816.0,171.0,2.5,28.95,842.5,885.13,643.02
2018,3,16,12,0,733.0,218.0,2.4,29.3,832.0,848.1,616.68
2018,3,16,12,15,659.0,256.5,2.3,29.5,812.5,804.9,584.74
2018,3,16,12,30,585.0,295.0,2.2,29.7,793.0,760.73,552.2
2018,3,16,12,45,713.5,231.0,2.1,29.9,837.5,779.57,566.33
2018,3,16,13,0,842.0,167.0,2.0,30.1,882.0,788.08,572.59
2018,3,16,13,15,810.5,180.0,1.85,30.15,861.5,746.18,541.92
2018,3,16,13,30,779.0,193.0,1.7,30.2,841.0,703.16,510.68
2018,3,16,13,45,673.5,237.0,1.55,30.25,788.5,640.67,464.98
2018,3,16,14,0,568.0,281.0,1.4,30.3,736.0,583.91,423.12
2018,3,16,14,15,609.5,247.5,1.2,30.3,721.0,547.37,396.35
2018,3,16,14,30,651.0,214.0,1.0,30.3,706.0,506.3,365.36
2018,3,16,14,45,752.5,167.0,0.8,30.25,710.5,476.03,340.54
2018,3,16,15,0,854.0,120.0,0.6,30.2,715.0,438.96,308.87
2018,3,16,15,15,883.0,102.0,0.55,30.0,685.0,391.47,269.76
2018,3,16,15,30,912.0,84.0,0.5,29.8,655.0,335.49,223.18
2018,3,16,15,45,889.5,83.0,0.45,29.6,605.0,276.99,175.35
2018,3,16,16,0,867.0,82.0,0.4,29.4,555.0,219.96,129.59
2018,3,16,16,15,779.5,90.5,0.5,28.9,484.0,158.03,86.43
2018,3,16,16,30,692.0,99.0,0.6,28.4,413.0,106.37,57.64
2018,3,16,16,45,726.0,81.5,0.65,27.9,373.5,52.14,38.48
2018,3,16,17,0,760.0,64.0,0.7,27.4,334.0,46.1,33.66
2018,3,16,17,15,621.0,66.0,0.7,27.4,261.5,45.38,33.11
2018,3,16,17,30,482.0,68.0,0.7,27.4,189.0,49.79,36.77
2018,3,16,17,45,407.0,56.0,0.9,25.1,140.0,42.49,30.63
2018,3,16,18,0,332.0,44.0,1.1,22.8,91.0,34.76,23.76
2018,3,16,18,15,217.0,29.5,1.15,22.15,54.5,23.13,11.97
2018,3,16,18,30,102.0,15.0,1.2,21.5,18.0,14.3,0.0
2018,3,16,18,45,51.0,7.5,1.3,20.85,9.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,3,17,6,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,3,17,6,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,3,17,6,45,0.0,8.5,1.6,18.25,8.5,8.1,0.0
2018,3,17,7,0,0.0,17.0,1.7,18.7,17.0,15.78,2.75
2018,3,17,7,15,1.0,20.0,1.8,19.15,20.0,19.07,9.81
2018,3,17,7,30,2.0,23.0,1.9,19.6,23.0,22.47,13.08
2018,3,17,7,45,2.0,17.5,2.05,20.0,18.0,17.45,9.05
2018,3,17,8,0,2.0,12.0,2.2,20.4,13.0,12.43,4.87
2018,3,17,8,15,8.5,42.0,2.3,20.85,45.5,45.75,32.93
2018,3,17,8,30,15.0,72.0,2.4,21.3,78.0,81.87,62.82
2018,3,17,8,45,47.0,134.0,2.55,21.75,156.0,174.52,138.57
2018,3,17,9,0,79.0,196.0,2.7,22.2,234.0,270.81,214.63
2018,3,17,9,15,116.0,228.0,2.8,22.65,291.0,348.83,274.54
2018,3,17,9,30,153.0,260.0,2.9,23.1,348.0,415.32,324.32
2018,3,17,9,45,152.0,269.0,3.05,23.55,362.0,422.98,328.51
2018,3,17,10,0,151.0,278.0,3.2,24.0,376.0,430.29,332.69
2018,3,17,10,15,80.5,245.0,3.2,24.1,297.5,318.35,245.84
2018,3,17,10,30,10.0,212.0,3.2,24.2,219.0,211.48,161.35
2018,3,17,10,45,24.5,255.5,3.25,24.3,274.0,276.14,211.18
2018,3,17,11,0,39.0,299.0,3.3,24.4,329.0,331.94,253.1
2018,3,17,11,15,47.5,316.5,3.35,24.6,354.5,354.71,269.65
2018,3,17,11,30,56.0,334.0,3.4,24.8,380.0,376.83,285.73
2018,3,17,11,45,43.0,325.0,3.5,25.0,360.5,353.23,267.32
2018,3,17,12,0,30.0,316.0,3.6,25.2,341.0,330.18,249.49
2018,3,17,12,15,37.0,335.0,3.7,25.6,366.5,351.36,264.98
2018,3,17,12,30,44.0,354.0,3.8,26.0,392.0,371.58,279.55
2018,3,17,12,45,73.5,363.0,3.85,26.4,426.0,398.78,299.83
2018,3,17,13,0,103.0,372.0,3.9,26.8,460.0,425.88,319.73
2018,3,17,13,15,145.0,393.0,3.95,26.95,515.0,466.68,349.82
2018,3,17,13,30,187.0,414.0,4.0,27.1,570.0,503.19,376.3
2018,3,17,13,45,247.0,377.5,4.0,27.25,579.0,495.48,371.36
2018,3,17,14,0,307.0,341.0,4.0,27.4,588.0,483.84,363.23
2018,3,17,14,15,509.5,257.0,3.95,27.4,650.5,502.41,377.81
2018,3,17,14,30,712.0,173.0,3.9,27.4,713.0,503.1,377.08
2018,3,17,14,45,702.0,166.5,3.9,27.4,678.5,454.5,338.23
2018,3,17,15,0,692.0,160.0,3.9,27.4,644.0,405.77,298.53
2018,3,17,15,15,559.5,186.5,3.8,27.25,563.0,342.13,248.89
2018,3,17,15,30,427.0,213.0,3.7,27.1,482.0,291.17,209.99
2018,3,17,15,45,551.5,168.0,3.6,27.0,487.5,258.01,177.85
2018,3,17,16,0,676.0,123.0,3.5,26.9,493.0,208.9,132.25
2018,3,17,16,15,548.5,133.5,3.25,26.55,414.5,160.41,99.54
2018,3,17,16,30,421.0,144.0,3.0,26.2,336.0,126.18,82.48
2018,3,17,16,45,267.5,127.0,2.7,25.9,243.5,93.58,73.82
2018,3,17,17,0,114.0,110.0,2.4,25.6,151.0,88.68,70.03
2018,3,17,17,15,191.5,75.5,2.4,25.6,130.0,58.72,44.72
2018,3,17,17,30,269.0,41.0,2.4,25.6,109.0,27.25,17.78
2018,3,17,17,45,295.0,45.5,2.0,24.05,102.5,33.68,23.27
2018,3,17,18,0,321.0,50.0,1.6,22.5,96.0,38.51,26.99
2018,3,17,18,15,201.5,33.0,1.75,22.2,57.5,25.95,14.37
2018,3,17,18,30,82.0,16.0,1.9,21.9,19.0,15.25,0.0
2018,3,17,18,45,41.0,8.0,2.1,21.55,9.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.45,21.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.75,20.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.95,20.25,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,3.05,19.8,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,3.25,19.3,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,3.05,18.95,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,3,18,6,15,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,3,18,6,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,3,18,6,45,0.0,2.5,1.7,18.75,2.5,2.38,0.0
2018,3,18,7,0,0.0,5.0,1.8,19.0,5.0,4.62,0.0
2018,3,18,7,15,0.0,10.5,1.9,19.35,10.5,9.72,2.25
2018,3,18,7,30,0.0,16.0,2.0,19.7,16.0,14.82,6.7
2018,3,18,7,45,0.0,26.5,2.1,20.05,26.5,24.58,14.99
2018,3,18,8,0,0.0,37.0,2.2,20.4,37.0,34.35,23.2
2018,3,18,8,15,0.0,43.0,2.1,20.85,43.0,39.94,27.79
2018,3,18,8,30,0.0,49.0,2.0,21.3,49.0,45.53,32.29
2018,3,18,8,45,0.0,62.5,1.85,21.75,62.5,58.13,42.47
2018,3,18,9,0,0.0,76.0,1.7,22.2,76.0,70.75,52.51
2018,3,18,9,15,0.0,81.5,1.6,22.7,81.5,75.91,56.36
2018,3,18,9,30,0.0,87.0,1.5,23.2,87.0,81.07,60.18
2018,3,18,9,45,0.5,82.0,1.35,23.7,82.5,76.84,56.49
2018,3,18,10,0,1.0,77.0,1.2,24.2,78.0,72.64,52.88
2018,3,18,10,15,0.5,84.5,1.25,24.9,85.0,79.24,57.8
2018,3,18,10,30,0.0,92.0,1.3,25.6,92.0,85.84,62.66
2018,3,18,10,45,2.0,113.5,1.4,26.25,115.0,108.09,79.82
2018,3,18,11,0,4.0,135.0,1.5,26.9,138.0,130.36,96.74
2018,3,18,11,15,46.5,205.0,1.7,27.5,243.0,241.07,181.94
2018,3,18,11,30,89.0,275.0,1.9,28.1,348.0,354.85,266.02
2018,3,18,11,45,85.5,292.0,2.05,28.75,363.0,364.87,271.78
2018,3,18,12,0,82.0,309.0,2.2,29.4,378.0,367.45,272.69
2018,3,18,12,15,441.0,240.0,2.35,29.6,617.5,610.41,453.94
2018,3,18,12,30,800.0,171.0,2.5,29.8,857.0,817.58,597.82
2018,3,18,12,45,869.0,136.0,2.65,30.05,880.5,809.9,591.37
2018,3,18,13,0,938.0,101.0,2.8,30.3,904.0,800.47,585.54
2018,3,18,13,15,774.5,171.5,2.9,30.4,829.0,716.69,527.67
2018,3,18,13,30,611.0,242.0,3.0,30.5,754.0,637.3,469.88
2018,3,18,13,45,452.5,236.0,3.1,30.6,610.5,502.52,373.54
2018,3,18,14,0,294.0,230.0,3.2,30.7,467.0,379.56,283.29
2018,3,18,14,15,540.5,187.5,3.25,30.7,605.5,460.16,343.0
2018,3,18,14,30,787.0,145.0,3.3,30.7,744.0,521.38,384.65
2018,3,18,14,45,738.0,156.5,3.35,30.65,698.0,463.88,339.79
2018,3,18,15,0,689.0,168.0,3.4,30.6,652.0,412.69,299.29
2018,3,18,15,15,500.5,199.0,3.4,30.4,539.5,333.72,240.33
2018,3,18,15,30,312.0,230.0,3.4,30.2,427.0,277.53,199.99
2018,3,18,15,45,434.5,179.5,3.35,30.0,431.5,240.23,166.19
2018,3,18,16,0,557.0,129.0,3.3,29.8,436.0,193.57,123.71
2018,3,18,16,15,619.5,115.5,2.95,29.25,425.5,155.88,91.89
2018,3,18,16,30,682.0,102.0,2.6,28.7,415.0,110.87,60.82
2018,3,18,16,45,384.5,87.5,2.25,28.15,259.5,59.17,44.36
2018,3,18,17,0,87.0,73.0,1.9,27.6,104.0,61.58,46.69
2018,3,18,17,15,45.5,68.0,1.9,27.6,84.0,61.15,46.4
2018,3,18,17,30,4.0,63.0,1.9,27.6,64.0,57.75,43.46
2018,3,18,17,45,165.0,51.0,1.55,25.2,75.5,41.1,29.46
2018,3,18,18,0,326.0,39.0,1.2,22.8,87.0,29.8,19.64
2018,3,18,18,15,243.5,28.5,1.25,22.3,55.5,22.81,12.17
2018,3,18,18,30,161.0,18.0,1.3,21.8,24.0,17.16,0.0
2018,3,18,18,45,80.5,9.0,1.35,21.3,12.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.45,19.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,19,6,15,12.0,1.5,2.8,12.6,1.0,0.0,0.0
2018,3,19,6,30,24.0,3.0,2.9,13.2,2.0,0.0,0.0
2018,3,19,6,45,80.5,15.5,3.0,13.85,20.0,50.39,0.0
2018,3,19,7,0,137.0,28.0,3.1,14.5,38.0,126.65,79.12
2018,3,19,7,15,272.0,42.0,3.35,15.4,84.5,223.76,178.92
2018,3,19,7,30,407.0,56.0,3.6,16.3,131.0,331.57,272.27
2018,3,19,7,45,574.0,55.5,3.85,17.2,202.0,452.33,373.61
2018,3,19,8,0,741.0,55.0,4.1,18.1,273.0,580.61,477.01
2018,3,19,8,15,792.0,57.5,4.5,18.9,334.0,646.09,526.53
2018,3,19,8,30,843.0,60.0,4.9,19.7,395.0,706.52,570.82
2018,3,19,8,45,873.0,62.5,5.35,20.5,453.0,757.47,607.06
2018,3,19,9,0,903.0,65.0,5.8,21.3,511.0,807.42,641.89
2018,3,19,9,15,923.0,67.0,5.85,21.9,564.5,847.07,667.33
2018,3,19,9,30,943.0,69.0,5.9,22.5,618.0,884.41,690.77
2018,3,19,9,45,957.5,70.5,6.0,23.1,666.0,913.78,708.52
2018,3,19,10,0,972.0,72.0,6.1,23.7,714.0,940.07,724.04
2018,3,19,10,15,982.5,74.0,6.1,24.15,756.0,960.08,735.02
2018,3,19,10,30,993.0,76.0,6.1,24.6,798.0,976.49,743.55
2018,3,19,10,45,1000.5,76.5,6.05,25.05,831.5,984.77,746.25
2018,3,19,11,0,1008.0,77.0,6.0,25.5,865.0,989.23,746.48
2018,3,19,11,15,1012.5,78.5,5.95,25.85,891.0,988.19,743.41
2018,3,19,11,30,1017.0,80.0,5.9,26.2,917.0,983.18,737.83
2018,3,19,11,45,1019.5,81.5,5.85,26.55,934.0,972.48,728.54
2018,3,19,12,0,1022.0,83.0,5.8,26.9,951.0,957.88,716.79
2018,3,19,12,15,972.0,111.5,5.75,27.1,942.5,922.61,691.44
2018,3,19,12,30,922.0,140.0,5.7,27.3,934.0,884.4,664.21
2018,3,19,12,45,758.0,223.0,5.65,27.5,875.0,812.22,611.76
2018,3,19,13,0,594.0,306.0,5.6,27.7,816.0,737.44,554.16
2018,3,19,13,15,514.5,328.0,5.6,27.75,766.0,674.57,507.58
2018,3,19,13,30,435.0,350.0,5.6,27.8,716.0,615.01,462.94
2018,3,19,13,45,569.0,289.5,5.6,27.9,757.5,624.93,471.6
2018,3,19,14,0,703.0,229.0,5.6,28.0,799.0,622.76,470.26
2018,3,19,14,15,705.5,216.5,5.55,27.9,772.0,577.45,435.58
2018,3,19,14,30,708.0,204.0,5.5,27.8,745.0,530.65,399.11
2018,3,19,14,45,804.5,156.5,5.45,27.75,745.0,499.54,372.97
2018,3,19,15,0,901.0,109.0,5.4,27.7,745.0,458.66,337.47
2018,3,19,15,15,867.0,113.0,5.25,27.4,695.5,395.52,285.16
2018,3,19,15,30,833.0,117.0,5.1,27.1,646.0,339.35,237.47
2018,3,19,15,45,802.5,112.5,4.95,26.85,590.5,279.68,187.03
2018,3,19,16,0,772.0,108.0,4.8,26.6,535.0,222.73,139.82
2018,3,19,16,15,817.0,90.0,4.4,25.85,502.5,167.08,93.84
2018,3,19,16,30,862.0,72.0,4.0,25.1,470.0,106.25,51.69
2018,3,19,16,45,827.0,68.5,3.55,24.4,411.0,50.86,38.01
2018,3,19,17,0,792.0,65.0,3.1,23.7,352.0,46.69,34.7
2018,3,19,17,15,694.5,64.5,3.1,23.7,285.0,48.46,36.29
2018,3,19,17,30,597.0,64.0,3.1,23.7,218.0,46.16,34.26
2018,3,19,17,45,509.5,53.5,2.65,21.4,162.0,39.99,29.03
2018,3,19,18,0,422.0,43.0,2.2,19.1,106.0,33.49,23.17
2018,3,19,18,15,268.0,30.5,2.4,18.85,64.0,24.64,14.04
2018,3,19,18,30,114.0,18.0,2.6,18.6,22.0,17.16,0.0
2018,3,19,18,45,57.0,9.0,2.75,18.35,11.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,20,6,15,14.0,2.0,4.1,8.15,1.5,0.0,0.0
2018,3,20,6,30,28.0,4.0,4.4,8.5,3.0,0.0,0.0
2018,3,20,6,45,180.0,15.5,4.75,8.8,28.5,95.1,0.0
2018,3,20,7,0,332.0,27.0,5.1,9.1,54.0,223.65,155.52
2018,3,20,7,15,482.5,35.5,5.35,9.7,109.0,332.58,274.51
2018,3,20,7,30,633.0,44.0,5.6,10.3,164.0,446.5,377.11
2018,3,20,7,45,700.0,48.5,5.85,10.85,223.0,520.84,443.32
2018,3,20,8,0,767.0,53.0,6.1,11.4,282.0,598.38,508.99
2018,3,20,8,15,808.5,57.0,6.05,12.05,342.0,660.11,556.57
2018,3,20,8,30,850.0,61.0,6.0,12.7,402.0,716.12,597.73
2018,3,20,8,45,872.0,65.5,5.95,13.3,458.5,763.7,631.1
2018,3,20,9,0,894.0,70.0,5.9,13.9,515.0,809.7,662.4
2018,3,20,9,15,919.5,70.5,5.8,14.55,570.0,851.75,689.64
2018,3,20,9,30,945.0,71.0,5.7,15.2,625.0,891.8,714.85
2018,3,20,9,45,959.5,72.5,5.6,15.85,673.0,921.16,731.76
2018,3,20,10,0,974.0,74.0,5.5,16.5,721.0,947.42,746.27
2018,3,20,10,15,984.5,75.0,5.4,17.1,762.5,966.22,755.47
2018,3,20,10,30,995.0,76.0,5.3,17.7,804.0,981.45,762.15
2018,3,20,10,45,1003.0,77.0,5.2,18.3,838.0,990.7,764.69
2018,3,20,11,0,1011.0,78.0,5.1,18.9,872.0,996.09,764.67
2018,3,20,11,15,1015.5,79.5,5.0,19.4,898.0,994.94,760.57
2018,3,20,11,30,1020.0,81.0,4.9,19.9,924.0,989.83,753.94
2018,3,20,11,45,1022.0,82.5,4.8,20.4,940.5,978.57,743.29
2018,3,20,12,0,1024.0,84.0,4.7,20.9,957.0,963.41,730.2
2018,3,20,12,15,1025.5,83.5,4.55,21.3,964.5,942.01,712.93
2018,3,20,12,30,1027.0,83.0,4.4,21.7,972.0,916.95,693.47
2018,3,20,12,45,1027.0,83.0,4.3,22.05,970.5,887.63,671.96
2018,3,20,13,0,1027.0,83.0,4.2,22.4,969.0,854.94,648.23
2018,3,20,13,15,1025.5,82.5,4.05,22.6,958.0,817.46,621.36
2018,3,20,13,30,1024.0,82.0,3.9,22.8,947.0,777.0,592.43
2018,3,20,13,45,1020.0,81.5,3.8,23.0,927.0,732.12,558.61
2018,3,20,14,0,1016.0,81.0,3.7,23.2,907.0,684.83,521.96
2018,3,20,14,15,1008.0,81.5,3.6,23.2,878.0,634.0,482.29
2018,3,20,14,30,1000.0,82.0,3.5,23.2,849.0,581.51,440.38
2018,3,20,14,45,987.5,81.5,3.45,23.2,810.5,524.7,394.26
2018,3,20,15,0,975.0,81.0,3.4,23.2,772.0,467.2,346.33
2018,3,20,15,15,962.0,79.5,3.3,23.05,727.5,408.28,296.15
2018,3,20,15,30,949.0,78.0,3.2,22.9,683.0,349.29,244.83
2018,3,20,15,45,932.5,76.0,3.15,22.75,633.0,289.22,192.41
2018,3,20,16,0,916.0,74.0,3.1,22.6,583.0,229.97,141.56
2018,3,20,16,15,893.0,71.5,2.85,22.15,528.0,170.58,94.52
2018,3,20,16,30,870.0,69.0,2.6,21.7,473.0,113.22,57.25
2018,3,20,16,45,837.0,65.5,2.35,21.25,414.5,50.34,38.07
2018,3,20,17,0,804.0,62.0,2.1,20.8,356.0,44.21,32.99
2018,3,20,17,15,754.5,57.5,2.1,20.8,296.0,42.51,31.58
2018,3,20,17,30,705.0,53.0,2.1,20.8,236.0,40.81,30.07
2018,3,20,17,45,621.5,46.5,1.7,18.25,178.5,37.24,27.07
2018,3,20,18,0,538.0,40.0,1.3,15.7,121.0,30.76,21.22
2018,3,20,18,15,376.0,30.0,1.35,15.2,75.0,24.12,14.07
2018,3,20,18,30,214.0,20.0,1.4,14.7,29.0,19.06,0.0
2018,3,20,18,45,107.0,10.0,1.4,14.2,14.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,21,6,15,12.5,2.0,1.25,7.5,1.5,0.0,0.0
2018,3,21,6,30,25.0,4.0,1.4,8.4,3.0,0.0,0.0
2018,3,21,6,45,114.5,17.5,1.55,9.3,25.5,68.21,0.0
2018,3,21,7,0,204.0,31.0,1.7,10.2,48.0,168.47,120.14
2018,3,21,7,15,260.5,47.0,1.7,11.0,86.5,226.06,184.05
2018,3,21,7,30,317.0,63.0,1.7,11.8,125.0,288.23,239.61
2018,3,21,7,45,412.0,73.0,1.75,12.65,181.0,371.36,310.13
2018,3,21,8,0,507.0,83.0,1.8,13.5,237.0,466.81,387.19
2018,3,21,8,15,612.0,83.0,2.2,14.7,305.5,559.54,460.12
2018,3,21,8,30,717.0,83.0,2.6,15.9,374.0,657.19,532.79
2018,3,21,8,45,668.0,108.0,3.05,17.1,409.0,670.21,539.62
2018,3,21,9,0,619.0,133.0,3.5,18.3,444.0,676.64,541.73
2018,3,21,9,15,629.0,146.0,3.55,18.95,490.0,713.08,565.73
2018,3,21,9,30,639.0,159.0,3.6,19.6,536.0,747.33,587.55
2018,3,21,9,45,594.0,189.5,3.6,20.25,561.5,750.01,585.21
2018,3,21,10,0,549.0,220.0,3.6,20.9,587.0,744.52,577.03
2018,3,21,10,15,711.0,169.5,3.55,21.3,674.0,841.93,645.93
2018,3,21,10,30,873.0,119.0,3.5,21.7,761.0,929.57,703.24
2018,3,21,10,45,915.5,106.5,3.5,22.15,805.5,947.27,712.1
2018,3,21,11,0,958.0,94.0,3.5,22.6,850.0,968.81,724.17
2018,3,21,11,15,963.5,95.0,3.5,22.9,875.0,967.95,721.64
2018,3,21,11,30,969.0,96.0,3.5,23.2,900.0,963.32,716.94
2018,3,21,11,45,972.0,96.0,3.5,23.5,915.5,951.69,707.75
2018,3,21,12,0,975.0,96.0,3.5,23.8,931.0,936.39,696.3
2018,3,21,12,15,976.5,96.0,3.5,24.0,938.5,916.21,682.0
2018,3,21,12,30,978.0,96.0,3.5,24.2,946.0,892.53,665.47
2018,3,21,12,45,977.0,96.0,3.5,24.4,943.5,863.5,645.38
2018,3,21,13,0,976.0,96.0,3.5,24.6,941.0,831.32,623.18
2018,3,21,13,15,972.5,95.5,3.5,24.7,929.0,793.86,597.55
2018,3,21,13,30,969.0,95.0,3.5,24.8,917.0,753.75,569.97
2018,3,21,13,45,964.0,95.0,3.5,24.9,897.5,710.64,537.93
2018,3,21,14,0,959.0,95.0,3.5,25.0,878.0,665.34,503.6
2018,3,21,14,15,951.5,94.5,3.5,25.0,849.5,616.23,465.87
2018,3,21,14,30,944.0,94.0,3.5,25.0,821.0,565.58,425.99
2018,3,21,14,45,933.5,92.5,3.55,25.0,784.5,511.4,382.46
2018,3,21,15,0,923.0,91.0,3.6,25.0,748.0,456.46,337.06
2018,3,21,15,15,911.5,89.0,3.6,24.85,705.5,400.25,289.55
2018,3,21,15,30,900.0,87.0,3.6,24.7,663.0,343.88,240.84
2018,3,21,15,45,883.5,84.0,3.6,24.5,614.0,285.58,190.39
2018,3,21,16,0,867.0,81.0,3.6,24.3,565.0,228.18,141.46
2018,3,21,16,15,828.5,80.5,3.4,23.85,507.0,164.24,91.56
2018,3,21,16,30,790.0,80.0,3.2,23.4,449.0,110.96,57.33
2018,3,21,16,45,721.0,78.5,3.0,22.95,383.0,60.87,46.81
2018,3,21,17,0,652.0,77.0,2.8,22.5,317.0,50.6,38.25
2018,3,21,17,15,599.0,71.0,2.8,22.5,262.5,48.64,36.63
2018,3,21,17,30,546.0,65.0,2.8,22.5,208.0,46.6,34.84
2018,3,21,17,45,430.0,57.0,2.25,20.05,152.5,42.67,31.57
2018,3,21,18,0,314.0,49.0,1.7,17.6,97.0,37.45,26.82
2018,3,21,18,15,250.0,34.5,1.85,17.2,62.5,27.01,16.42
2018,3,21,18,30,186.0,20.0,2.0,16.8,28.0,19.06,0.0
2018,3,21,18,45,93.0,10.0,2.1,16.35,14.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,22,6,15,10.0,2.0,1.8,10.25,1.5,0.0,0.0
2018,3,22,6,30,20.0,4.0,2.2,11.0,3.0,0.0,0.0
2018,3,22,6,45,146.0,18.5,2.55,11.8,30.0,83.88,0.0
2018,3,22,7,0,272.0,33.0,2.9,12.6,57.0,204.5,150.06
2018,3,22,7,15,402.0,42.5,3.1,13.5,107.5,300.31,244.43
2018,3,22,7,30,532.0,52.0,3.3,14.4,158.0,406.41,336.32
2018,3,22,7,45,601.0,58.5,3.45,15.35,214.5,479.87,398.24
2018,3,22,8,0,670.0,65.0,3.6,16.3,271.0,557.3,460.29
2018,3,22,8,15,713.0,70.0,4.0,17.25,328.0,613.97,503.21
2018,3,22,8,30,756.0,75.0,4.4,18.2,385.0,675.57,548.09
2018,3,22,8,45,785.0,79.0,4.75,19.1,440.5,725.26,583.05
2018,3,22,9,0,814.0,83.0,5.1,20.0,496.0,773.91,616.58
2018,3,22,9,15,715.0,119.0,5.2,20.55,508.5,756.06,600.17
2018,3,22,9,30,616.0,155.0,5.3,21.1,521.0,725.49,574.83
2018,3,22,9,45,408.5,226.5,5.4,21.65,477.0,626.55,494.04
2018,3,22,10,0,201.0,298.0,5.5,22.2,433.0,498.57,390.33
2018,3,22,10,15,382.0,258.5,5.5,22.7,534.0,640.44,500.11
2018,3,22,10,30,563.0,219.0,5.5,23.2,635.0,764.36,592.58
2018,3,22,10,45,717.0,171.0,5.5,23.65,724.5,850.84,653.6
2018,3,22,11,0,871.0,123.0,5.5,24.1,814.0,923.8,702.34
2018,3,22,11,15,901.5,113.5,5.45,24.5,847.5,934.45,707.01
2018,3,22,11,30,932.0,104.0,5.4,24.9,881.0,941.43,709.59
2018,3,22,11,45,937.0,103.5,5.4,25.25,897.0,931.32,700.99
2018,3,22,12,0,942.0,103.0,5.4,25.6,913.0,917.63,690.19
2018,3,22,12,15,889.5,127.5,5.35,25.85,897.5,876.48,660.49
2018,3,22,12,30,837.0,152.0,5.3,26.1,882.0,837.52,632.48
2018,3,22,12,45,828.5,157.0,5.3,26.3,878.5,809.48,612.5
2018,3,22,13,0,820.0,162.0,5.3,26.5,875.0,779.05,590.8
2018,3,22,13,15,879.0,132.0,5.3,26.65,888.0,761.83,578.62
2018,3,22,13,30,938.0,102.0,5.3,26.8,901.0,741.06,563.74
2018,3,22,13,45,835.0,144.5,5.3,26.95,844.0,672.87,511.5
2018,3,22,14,0,732.0,187.0,5.3,27.1,787.0,607.98,461.4
2018,3,22,14,15,617.0,225.5,5.3,27.1,719.5,540.17,409.09
2018,3,22,14,30,502.0,264.0,5.3,27.1,652.0,481.1,363.05
2018,3,22,14,45,401.5,274.5,5.35,27.05,576.0,413.83,311.47
2018,3,22,15,0,301.0,285.0,5.4,27.0,500.0,360.49,270.46
2018,3,22,15,15,184.0,281.5,5.4,26.8,410.5,301.9,226.56
2018,3,22,15,30,67.0,278.0,5.4,26.6,321.0,255.8,193.41
2018,3,22,15,45,117.5,261.5,5.4,26.35,330.0,241.18,180.76
2018,3,22,16,0,168.0,245.0,5.4,26.1,339.0,227.18,167.88
2018,3,22,16,15,346.5,189.0,5.35,25.7,359.0,189.31,131.16
2018,3,22,16,30,525.0,133.0,5.3,25.3,379.0,130.28,81.3
2018,3,22,16,45,622.0,102.0,5.25,24.9,358.0,73.25,49.29
2018,3,22,17,0,719.0,71.0,5.2,24.5,337.0,51.02,38.26
2018,3,22,17,15,667.5,65.5,5.2,24.5,280.0,44.41,32.67
2018,3,22,17,30,616.0,60.0,5.2,24.5,223.0,42.49,31.0
2018,3,22,17,45,534.5,52.5,4.9,23.0,169.0,38.78,27.81
2018,3,22,18,0,453.0,45.0,4.6,21.5,115.0,34.98,24.25
2018,3,22,18,15,309.5,32.5,4.7,20.9,71.5,26.23,15.6
2018,3,22,18,30,166.0,20.0,4.8,20.3,28.0,15.99,0.0
2018,3,22,18,45,83.0,10.0,4.85,19.75,14.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.9,19.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.85,18.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,3,23,6,15,2.0,1.0,3.9,15.7,1.0,0.0,0.0
2018,3,23,6,30,4.0,2.0,4.0,16.1,2.0,0.0,0.0
2018,3,23,6,45,65.5,14.0,4.15,16.45,20.0,43.31,0.0
2018,3,23,7,0,127.0,26.0,4.3,16.8,38.0,121.72,88.35
2018,3,23,7,15,122.0,25.0,4.65,17.4,43.0,114.95,90.73
2018,3,23,7,30,117.0,24.0,5.0,18.0,48.0,111.43,89.85
2018,3,23,7,45,58.5,25.0,5.35,18.6,37.0,69.83,54.64
2018,3,23,8,0,0.0,26.0,5.7,19.2,26.0,24.12,14.68
2018,3,23,8,15,0.0,32.5,5.85,19.8,32.5,30.17,19.68
2018,3,23,8,30,0.0,39.0,6.0,20.4,39.0,36.22,24.59
2018,3,23,8,45,0.0,49.5,6.2,20.95,49.5,46.01,32.53
2018,3,23,9,0,0.0,60.0,6.4,21.5,60.0,55.82,40.37
2018,3,23,9,15,0.0,70.0,6.45,22.0,70.0,65.17,47.75
2018,3,23,9,30,0.0,80.0,6.5,22.5,80.0,74.53,55.07
2018,3,23,9,45,0.0,93.5,6.55,22.95,93.5,87.18,64.97
2018,3,23,10,0,0.0,107.0,6.6,23.4,107.0,100.16,75.05
2018,3,23,10,15,0.0,114.0,6.6,23.85,114.0,106.85,80.04
2018,3,23,10,30,0.0,121.0,6.6,24.3,121.0,113.53,85.0
2018,3,23,10,45,0.0,125.5,6.6,24.7,125.5,117.79,88.06
2018,3,23,11,0,0.0,130.0,6.6,25.1,130.0,122.03,91.1
2018,3,23,11,15,2.0,146.5,6.6,25.5,148.0,139.49,104.56
2018,3,23,11,30,4.0,163.0,6.6,25.9,166.0,156.83,117.83
2018,3,23,11,45,7.0,192.0,6.55,26.3,198.0,186.81,140.78
2018,3,23,12,0,10.0,221.0,6.5,26.7,230.0,216.47,163.27
2018,3,23,12,15,15.5,258.5,6.5,27.05,272.0,255.88,193.08
2018,3,23,12,30,21.0,296.0,6.5,27.4,314.0,294.55,222.02
2018,3,23,12,45,56.0,356.5,6.5,27.7,405.0,379.76,286.28
2018,3,23,13,0,91.0,417.0,6.5,28.0,496.0,457.41,343.66
2018,3,23,13,15,83.5,403.0,6.45,28.2,475.0,432.33,324.56
2018,3,23,13,30,76.0,389.0,6.4,28.4,454.0,407.89,306.18
2018,3,23,13,45,57.0,350.0,6.35,28.6,398.0,354.82,266.42
2018,3,23,14,0,38.0,311.0,6.3,28.8,342.0,304.05,228.22
2018,3,23,14,15,51.0,316.0,6.3,28.8,356.5,311.25,233.96
2018,3,23,14,30,64.0,321.0,6.3,28.8,371.0,316.75,238.21
2018,3,23,14,45,113.5,327.5,6.25,28.8,411.0,333.56,250.78
2018,3,23,15,0,163.0,334.0,6.2,28.8,451.0,348.44,261.18
2018,3,23,15,15,202.0,315.0,6.15,28.6,451.5,334.22,249.4
2018,3,23,15,30,241.0,296.0,6.1,28.4,452.0,315.74,233.66
2018,3,23,15,45,258.5,269.5,6.05,28.2,425.0,275.36,201.22
2018,3,23,16,0,276.0,243.0,6.0,28.0,398.0,239.73,172.21
2018,3,23,16,15,266.5,216.0,5.85,27.6,354.0,198.45,140.68
2018,3,23,16,30,257.0,189.0,5.7,27.2,310.0,158.65,112.32
2018,3,23,16,45,302.0,161.0,5.55,26.8,286.0,120.63,88.97
2018,3,23,17,0,347.0,133.0,5.4,26.4,262.0,98.49,78.1
2018,3,23,17,15,252.0,113.0,5.4,26.4,198.5,85.24,67.07
2018,3,23,17,30,157.0,93.0,5.4,26.4,135.0,71.45,55.36
2018,3,23,17,45,148.0,74.0,5.05,25.05,106.0,58.01,43.94
2018,3,23,18,0,139.0,55.0,4.7,23.7,77.0,44.0,31.65
2018,3,23,18,15,93.0,36.5,4.7,23.15,48.5,29.76,18.39
2018,3,23,18,30,47.0,18.0,4.7,22.6,20.0,15.04,0.0
2018,3,23,18,45,23.5,9.0,4.75,22.05,10.0,8.58,0.0
2018,3,23,19,0,0.0,0.0,4.8,21.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,4.8,21.1,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,4.8,20.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,4.85,20.3,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,4.9,19.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,4.95,19.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,5.0,19.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,5.1,18.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,4.8,18.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,4.7,18.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,4.55,17.95,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,4.5,17.85,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,4.5,17.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,4.55,17.9,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,4.6,17.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,3,24,6,15,0.5,1.5,2.65,18.1,1.5,0.0,0.0
2018,3,24,6,30,1.0,3.0,2.9,18.5,3.0,0.0,0.0
2018,3,24,6,45,31.0,12.5,3.1,18.9,15.5,26.21,0.0
2018,3,24,7,0,61.0,22.0,3.3,19.3,28.0,68.05,47.48
2018,3,24,7,15,81.0,24.5,3.45,19.85,38.0,80.67,61.71
2018,3,24,7,30,101.0,27.0,3.6,20.4,48.0,106.88,85.02
2018,3,24,7,45,66.0,49.5,3.8,20.95,65.0,98.42,77.93
2018,3,24,8,0,31.0,72.0,4.0,21.5,82.0,93.84,73.24
2018,3,24,8,15,55.5,112.0,3.95,21.9,134.0,157.26,125.54
2018,3,24,8,30,80.0,152.0,3.9,22.3,186.0,222.31,177.83
2018,3,24,8,45,46.5,143.5,3.9,22.7,164.0,184.86,146.05
2018,3,24,9,0,13.0,135.0,3.9,23.1,142.0,140.0,108.4
2018,3,24,9,15,53.0,180.5,3.75,23.5,212.0,229.71,180.23
2018,3,24,9,30,93.0,226.0,3.6,23.9,282.0,313.64,245.31
