Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,45,97.0,235.0,3.45,24.3,297.5,338.3,262.72
2018,3,24,10,0,101.0,244.0,3.3,24.7,313.0,350.19,270.53
2018,3,24,10,15,84.0,229.5,3.2,25.0,289.0,317.36,244.3
2018,3,24,10,30,67.0,215.0,3.1,25.3,265.0,274.33,210.57
2018,3,24,10,45,57.0,207.0,2.95,25.6,251.0,255.88,195.65
2018,3,24,11,0,47.0,199.0,2.8,25.9,237.0,237.49,180.79
2018,3,24,11,15,93.0,266.0,2.7,26.15,343.5,354.03,268.83
2018,3,24,11,30,139.0,333.0,2.6,26.4,450.0,459.43,345.35
2018,3,24,11,45,115.5,339.5,2.55,26.65,438.0,439.75,329.07
2018,3,24,12,0,92.0,346.0,2.5,26.9,426.0,420.14,313.52
2018,3,24,12,15,119.0,378.5,2.45,26.95,482.5,468.55,348.48
2018,3,24,12,30,146.0,411.0,2.4,27.0,539.0,514.19,380.62
2018,3,24,12,45,170.0,427.5,2.35,27.05,576.5,539.51,398.17
2018,3,24,13,0,194.0,444.0,2.3,27.1,614.0,562.22,413.79
2018,3,24,13,15,219.0,437.0,2.25,27.0,626.5,561.94,413.81
2018,3,24,13,30,244.0,430.0,2.2,26.9,639.0,559.39,412.26
2018,3,24,13,45,266.0,414.0,2.1,26.8,637.5,542.74,400.6
2018,3,24,14,0,288.0,398.0,2.0,26.7,636.0,525.04,388.0
2018,3,24,14,15,326.5,372.5,2.0,26.6,633.5,506.6,375.1
2018,3,24,14,30,365.0,347.0,2.0,26.5,631.0,484.56,359.01
2018,3,24,14,45,356.5,332.5,2.0,26.45,599.5,445.62,329.97
2018,3,24,15,0,348.0,318.0,2.0,26.4,568.0,407.18,300.85
2018,3,24,15,15,285.0,307.0,1.95,26.35,504.0,352.35,259.9
2018,3,24,15,30,222.0,296.0,1.9,26.3,440.0,310.52,228.88
2018,3,24,15,45,250.0,268.5,1.85,26.25,419.0,273.1,198.92
2018,3,24,16,0,278.0,241.0,1.8,26.2,398.0,239.32,171.26
2018,3,24,16,15,277.0,214.5,1.6,25.9,358.5,199.45,140.66
2018,3,24,16,30,276.0,188.0,1.4,25.6,319.0,160.06,112.5
2018,3,24,16,45,263.5,167.5,1.2,25.25,280.0,124.94,92.44
2018,3,24,17,0,251.0,147.0,1.0,24.9,241.0,107.39,85.71
2018,3,24,17,15,162.5,126.0,1.0,24.9,183.0,98.87,78.78
2018,3,24,17,30,74.0,105.0,1.0,24.9,125.0,87.01,68.77
2018,3,24,17,45,49.0,80.5,1.0,24.0,92.5,67.92,52.53
2018,3,24,18,0,24.0,56.0,1.0,23.1,60.0,48.37,35.48
2018,3,24,18,15,13.0,36.0,1.05,22.8,38.0,31.67,20.12
2018,3,24,18,30,2.0,16.0,1.1,22.5,16.0,14.78,0.0
2018,3,24,18,45,1.0,8.0,1.15,22.2,8.0,7.63,0.0
2018,3,24,19,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.25,21.75,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.85,21.1,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.2,20.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.75,20.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.65,19.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.45,18.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,3,25,6,15,0.5,0.5,1.1,17.9,0.5,0.0,0.0
2018,3,25,6,30,1.0,1.0,1.4,18.5,1.0,0.95,0.0
2018,3,25,6,45,0.5,3.0,1.7,19.1,3.0,3.01,0.0
2018,3,25,7,0,0.0,5.0,2.0,19.7,5.0,4.62,0.0
2018,3,25,7,15,0.0,8.0,2.1,20.2,8.0,7.4,0.45
2018,3,25,7,30,0.0,11.0,2.2,20.7,11.0,10.18,2.86
2018,3,25,7,45,0.0,12.0,2.3,21.25,12.0,11.11,3.67
2018,3,25,8,0,0.0,13.0,2.4,21.8,13.0,12.05,4.43
2018,3,25,8,15,0.0,26.5,2.35,22.3,26.5,24.59,14.84
2018,3,25,8,30,0.0,40.0,2.3,22.8,40.0,37.16,25.11
2018,3,25,8,45,1.5,77.0,2.3,23.3,78.0,72.87,54.15
2018,3,25,9,0,3.0,114.0,2.3,23.8,116.0,110.33,83.98
2018,3,25,9,15,8.5,152.5,2.35,24.2,158.0,153.49,117.9
2018,3,25,9,30,14.0,191.0,2.4,24.6,200.0,196.98,151.4
2018,3,25,9,45,9.5,183.0,2.4,24.95,189.0,183.92,140.36
2018,3,25,10,0,5.0,175.0,2.4,25.3,178.0,171.24,129.84
2018,3,25,10,15,5.0,177.5,2.45,25.65,181.0,173.23,130.92
2018,3,25,10,30,5.0,180.0,2.5,26.0,184.0,175.28,132.05
2018,3,25,10,45,5.0,175.0,2.5,26.35,179.0,170.06,127.63
2018,3,25,11,0,5.0,170.0,2.5,26.7,174.0,164.95,123.34
2018,3,25,11,15,3.5,154.0,2.5,27.0,157.0,148.02,110.02
2018,3,25,11,30,2.0,138.0,2.5,27.3,140.0,131.29,96.91
2018,3,25,11,45,3.0,148.0,2.5,27.65,150.5,141.52,104.59
2018,3,25,12,0,4.0,158.0,2.5,28.0,161.0,151.65,112.11
2018,3,25,12,15,4.5,161.0,2.55,28.2,164.5,154.64,114.25
2018,3,25,12,30,5.0,164.0,2.6,28.4,168.0,157.56,116.37
2018,3,25,12,45,4.5,159.5,2.65,28.6,163.5,152.61,112.49
2018,3,25,13,0,4.0,155.0,2.7,28.8,159.0,147.71,108.69
2018,3,25,13,15,2.0,135.0,2.75,28.9,137.0,127.38,93.15
2018,3,25,13,30,0.0,115.0,2.8,29.0,115.0,107.28,77.74
2018,3,25,13,45,3.5,151.5,2.85,29.1,154.5,143.13,105.31
2018,3,25,14,0,7.0,188.0,2.9,29.2,194.0,178.18,131.99
2018,3,25,14,15,5.0,172.5,2.95,29.2,176.5,162.32,120.02
2018,3,25,14,30,3.0,157.0,3.0,29.2,159.0,146.73,108.31
2018,3,25,14,45,2.0,147.0,3.05,29.15,148.5,136.83,100.95
2018,3,25,15,0,1.0,137.0,3.1,29.1,138.0,127.07,93.69
2018,3,25,15,15,1.0,134.5,3.15,28.9,135.5,124.53,92.03
2018,3,25,15,30,1.0,132.0,3.2,28.7,133.0,121.94,90.35
2018,3,25,15,45,2.0,144.5,3.2,28.55,146.0,132.58,98.91
2018,3,25,16,0,3.0,157.0,3.2,28.4,159.0,142.41,106.89
2018,3,25,16,15,109.5,158.5,3.2,28.1,211.0,144.95,104.88
2018,3,25,16,30,216.0,160.0,3.2,27.8,263.0,136.77,95.79
2018,3,25,16,45,305.5,144.5,3.2,27.45,270.5,111.23,80.21
2018,3,25,17,0,395.0,129.0,3.2,27.1,278.0,88.97,69.78
2018,3,25,17,15,322.0,108.0,3.2,27.1,216.5,76.22,59.22
2018,3,25,17,30,249.0,87.0,3.2,27.1,155.0,67.42,51.78
2018,3,25,17,45,197.5,66.5,2.55,25.75,112.5,52.67,39.3
2018,3,25,18,0,146.0,46.0,1.9,24.4,70.0,37.3,25.98
2018,3,25,18,15,95.5,31.5,2.05,23.95,44.5,25.97,15.49
2018,3,25,18,30,45.0,17.0,2.2,23.5,19.0,14.29,0.0
2018,3,25,18,45,22.5,8.5,2.3,23.05,9.5,8.1,0.0
2018,3,25,19,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.7,22.35,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.65,21.1,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,20.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.75,20.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.6,19.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.55,19.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.25,19.05,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.5,18.95,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.45,18.9,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.45,18.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.65,18.95,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,6,15,0.0,1.5,3.95,19.35,1.5,0.0,0.0
2018,3,26,6,30,0.0,3.0,4.1,19.7,3.0,2.86,0.0
2018,3,26,6,45,0.0,14.0,4.3,20.0,14.0,12.99,0.0
2018,3,26,7,0,0.0,25.0,4.5,20.3,25.0,23.21,12.65
2018,3,26,7,15,0.0,35.0,4.75,20.85,35.0,32.51,21.07
2018,3,26,7,30,0.0,45.0,5.0,21.4,45.0,41.82,29.1
2018,3,26,7,45,13.0,76.0,5.3,22.0,80.0,82.56,63.26
2018,3,26,8,0,26.0,107.0,5.6,22.6,115.0,132.4,104.36
2018,3,26,8,15,72.0,144.0,5.75,23.15,173.5,208.67,166.98
2018,3,26,8,30,118.0,181.0,5.9,23.7,232.0,299.18,239.31
2018,3,26,8,45,153.5,205.5,6.05,24.3,280.5,356.06,283.45
2018,3,26,9,0,189.0,230.0,6.2,24.9,329.0,414.18,327.71
2018,3,26,9,15,283.0,238.0,6.35,25.4,403.0,516.56,406.53
2018,3,26,9,30,377.0,246.0,6.5,25.9,477.0,609.29,476.29
2018,3,26,9,45,554.5,201.0,6.65,26.45,568.5,732.57,569.46
2018,3,26,10,0,732.0,156.0,6.8,27.0,660.0,852.84,655.36
2018,3,26,10,15,797.0,137.0,6.85,27.4,714.5,890.76,679.54
2018,3,26,10,30,862.0,118.0,6.9,27.8,769.0,924.25,700.75
2018,3,26,10,45,649.5,225.5,7.0,28.25,727.5,854.7,649.03
2018,3,26,11,0,437.0,333.0,7.1,28.7,686.0,762.19,575.33
2018,3,26,11,15,557.5,284.5,7.15,29.05,748.5,815.08,615.29
2018,3,26,11,30,678.0,236.0,7.2,29.4,811.0,867.25,653.59
2018,3,26,11,45,799.5,176.5,7.2,29.7,866.5,898.05,674.12
2018,3,26,12,0,921.0,117.0,7.2,30.0,922.0,922.67,689.91
2018,3,26,12,15,928.0,113.5,7.2,30.2,930.0,904.21,676.16
2018,3,26,12,30,935.0,110.0,7.2,30.4,938.0,882.31,660.29
2018,3,26,12,45,931.0,112.5,7.15,30.55,935.0,853.89,639.92
2018,3,26,13,0,927.0,115.0,7.1,30.7,932.0,822.6,617.61
2018,3,26,13,15,922.5,115.0,7.05,30.75,920.0,785.98,591.8
2018,3,26,13,30,918.0,115.0,7.0,30.8,908.0,746.95,564.05
2018,3,26,13,45,879.0,131.0,6.95,30.8,876.5,697.07,526.18
2018,3,26,14,0,840.0,147.0,6.9,30.8,845.0,646.66,487.49
2018,3,26,14,15,724.0,195.0,6.8,30.65,782.5,579.31,435.41
2018,3,26,14,30,608.0,243.0,6.7,30.5,720.0,521.77,390.38
2018,3,26,14,45,734.0,177.5,6.6,30.35,727.5,491.48,365.96
2018,3,26,15,0,860.0,112.0,6.5,30.2,735.0,456.71,335.75
2018,3,26,15,15,845.0,110.0,6.4,29.95,692.5,397.02,286.27
2018,3,26,15,30,830.0,108.0,6.3,29.7,650.0,342.39,239.67
2018,3,26,15,45,809.5,105.5,6.2,29.45,601.5,286.65,192.03
2018,3,26,16,0,789.0,103.0,6.1,29.2,553.0,232.49,146.34
2018,3,26,16,15,761.0,99.0,5.95,28.75,499.5,177.91,103.36
2018,3,26,16,30,733.0,95.0,5.8,28.3,446.0,120.62,64.09
2018,3,26,16,45,694.5,90.5,5.65,27.85,390.5,71.07,42.48
2018,3,26,17,0,656.0,86.0,5.5,27.4,335.0,56.79,42.64
2018,3,26,17,15,586.0,81.0,5.5,27.4,276.0,55.96,42.05
2018,3,26,17,30,516.0,76.0,5.5,27.4,217.0,55.24,41.43
2018,3,26,17,45,331.0,68.0,5.0,26.0,150.5,50.4,37.36
2018,3,26,18,0,146.0,60.0,4.5,24.6,84.0,47.71,34.75
2018,3,26,18,15,94.0,40.0,4.35,24.05,53.0,32.45,20.82
2018,3,26,18,30,42.0,20.0,4.2,23.5,22.0,17.38,0.0
2018,3,26,18,45,21.0,10.0,4.05,22.95,11.0,9.53,0.0
2018,3,26,19,0,0.0,0.0,3.9,22.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.9,22.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.9,21.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.9,21.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.9,21.1,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.85,20.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.8,20.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.75,20.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.7,20.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.8,19.85,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.9,19.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,4.1,20.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.2,20.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.3,20.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,4.35,20.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,4.4,20.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,4.35,20.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,4.3,20.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,4.2,20.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,4.0,20.45,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.9,20.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.8,20.4,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.7,20.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.6,20.35,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.5,20.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.4,20.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.3,20.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.15,20.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.6,20.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.9,19.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,3,27,6,15,24.0,4.5,2.3,19.7,4.5,0.0,0.0
2018,3,27,6,30,48.0,9.0,2.7,20.1,9.0,29.02,0.0
2018,3,27,6,45,176.0,23.5,3.1,20.55,40.5,130.89,21.58
2018,3,27,7,0,304.0,38.0,3.5,21.0,72.0,232.46,177.91
2018,3,27,7,15,410.0,48.0,3.75,21.45,122.0,319.03,255.3
2018,3,27,7,30,516.0,58.0,4.0,21.9,172.0,413.89,335.38
2018,3,27,7,45,583.5,63.5,4.3,22.3,227.5,485.73,394.66
2018,3,27,8,0,651.0,69.0,4.6,22.7,283.0,561.28,454.8
2018,3,27,8,15,690.0,74.0,4.7,23.1,338.5,618.52,497.02
2018,3,27,8,30,729.0,79.0,4.8,23.5,394.0,673.12,535.88
2018,3,27,8,45,667.5,99.5,4.9,23.95,417.0,673.57,533.48
2018,3,27,9,0,606.0,120.0,5.0,24.4,440.0,663.83,523.78
2018,3,27,9,15,563.0,136.0,5.05,24.7,456.0,658.49,517.66
2018,3,27,9,30,520.0,152.0,5.1,25.0,472.0,648.64,507.93
2018,3,27,9,45,389.5,209.5,5.15,25.3,459.0,597.14,464.55
2018,3,27,10,0,259.0,267.0,5.2,25.6,446.0,531.52,410.76
2018,3,27,10,15,155.5,292.0,5.25,25.85,401.0,450.82,346.72
2018,3,27,10,30,52.0,317.0,5.3,26.1,356.0,368.29,280.56
2018,3,27,10,45,30.0,252.5,5.3,26.35,275.0,278.03,211.43
2018,3,27,11,0,8.0,188.0,5.3,26.6,194.0,185.09,139.34
2018,3,27,11,15,7.5,186.5,5.3,26.7,192.5,182.82,137.45
2018,3,27,11,30,7.0,185.0,5.3,26.8,191.0,180.58,135.5
2018,3,27,11,45,6.5,176.0,5.25,26.95,181.5,171.21,128.1
2018,3,27,12,0,6.0,167.0,5.2,27.1,172.0,161.92,120.79
2018,3,27,12,15,6.0,163.0,5.1,27.05,168.0,157.82,117.61
2018,3,27,12,30,6.0,159.0,5.0,27.0,164.0,153.73,114.45
2018,3,27,12,45,9.5,190.5,4.9,27.0,199.0,185.57,138.93
2018,3,27,13,0,13.0,222.0,4.8,27.0,234.0,216.87,162.78
2018,3,27,13,15,11.0,209.0,4.6,26.85,219.0,202.46,151.8
2018,3,27,13,30,9.0,196.0,4.4,26.7,204.0,188.28,141.05
2018,3,27,13,45,6.5,167.0,4.25,26.6,172.5,159.35,118.96
2018,3,27,14,0,4.0,138.0,4.1,26.5,141.0,130.74,97.01
2018,3,27,14,15,4.0,140.5,3.9,26.25,143.5,132.69,98.74
2018,3,27,14,30,4.0,143.0,3.7,26.0,146.0,134.6,100.43
2018,3,27,14,45,12.0,186.0,3.55,25.75,195.0,176.43,133.1
2018,3,27,15,0,20.0,229.0,3.4,25.5,244.0,215.99,163.69
2018,3,27,15,15,10.5,173.0,3.25,25.2,181.0,162.0,122.41
2018,3,27,15,30,1.0,117.0,3.1,24.9,118.0,108.65,81.19
2018,3,27,15,45,3.5,109.0,2.95,24.6,111.0,101.9,76.14
2018,3,27,16,0,6.0,101.0,2.8,24.3,104.0,94.88,70.76
2018,3,27,16,15,3.5,86.0,2.7,23.95,87.5,80.6,59.73
2018,3,27,16,30,1.0,71.0,2.6,23.6,71.0,66.16,48.46
2018,3,27,16,45,0.5,57.5,2.45,23.25,57.5,53.48,38.4
2018,3,27,17,0,0.0,44.0,2.3,22.9,44.0,40.87,29.77
2018,3,27,17,15,0.0,39.5,2.3,22.9,39.5,36.68,26.23
2018,3,27,17,30,0.0,35.0,2.3,22.9,35.0,32.48,22.6
2018,3,27,17,45,0.0,26.0,2.15,22.25,26.0,24.11,15.3
2018,3,27,18,0,0.0,17.0,2.0,21.6,17.0,15.75,7.9
2018,3,27,18,15,0.0,12.0,2.05,21.45,12.0,11.11,3.56
2018,3,27,18,30,0.0,7.0,2.1,21.3,7.0,6.48,0.0
2018,3,27,18,45,0.0,3.5,2.1,21.15,3.5,3.34,0.0
2018,3,27,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.05,20.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.95,20.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.2,20.05,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.8,20.05,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.1,20.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.45,20.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.65,20.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,3.75,20.15,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,3.8,19.85,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,3.75,19.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,3.7,19.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,3.65,19.55,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,3.6,19.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,3.6,19.2,0.0,0.0,0.0
2018,3,28,6,15,0.0,1.0,3.5,19.25,1.0,0.0,0.0
2018,3,28,6,30,0.0,2.0,3.4,19.3,2.0,1.91,0.0
2018,3,28,6,45,0.0,6.5,3.3,19.3,6.5,6.01,0.0
2018,3,28,7,0,0.0,11.0,3.2,19.3,11.0,10.18,2.53
2018,3,28,7,15,0.0,18.0,3.2,19.4,18.0,16.68,8.2
2018,3,28,7,30,0.0,25.0,3.2,19.5,25.0,23.18,13.82
2018,3,28,7,45,0.0,19.0,3.15,19.6,19.0,17.61,9.2
2018,3,28,8,0,0.0,13.0,3.1,19.7,13.0,12.05,4.5
2018,3,28,8,15,0.0,16.5,3.05,19.8,16.5,15.3,7.21
2018,3,28,8,30,0.0,20.0,3.0,19.9,20.0,18.56,9.89
2018,3,28,8,45,0.0,24.5,2.95,20.05,24.5,22.75,13.32
2018,3,28,9,0,0.0,29.0,2.9,20.2,29.0,26.95,16.71
2018,3,28,9,15,0.0,32.5,2.85,20.3,32.5,30.22,19.33
2018,3,28,9,30,0.0,36.0,2.8,20.4,36.0,33.49,21.93
2018,3,28,9,45,0.0,42.5,2.8,20.55,42.5,39.56,26.8
2018,3,28,10,0,0.0,49.0,2.8,20.7,49.0,45.64,31.64
2018,3,28,10,15,0.0,55.0,2.65,20.85,55.0,51.26,36.09
2018,3,28,10,30,0.0,61.0,2.5,21.0,61.0,56.89,40.52
2018,3,28,10,45,2.5,100.0,2.4,21.1,102.0,95.81,71.71
2018,3,28,11,0,5.0,139.0,2.3,21.2,143.0,135.23,102.8
2018,3,28,11,15,22.0,238.5,2.15,21.3,257.0,253.18,194.52
2018,3,28,11,30,39.0,338.0,2.0,21.4,371.0,366.28,279.01
2018,3,28,11,45,30.5,320.5,1.85,21.5,346.5,338.21,256.81
2018,3,28,12,0,22.0,303.0,1.7,21.6,322.0,305.18,231.58
2018,3,28,12,15,22.5,313.5,1.55,21.65,333.5,314.09,237.95
2018,3,28,12,30,23.0,324.0,1.4,21.7,345.0,322.74,243.91
2018,3,28,12,45,30.5,344.0,1.25,21.75,371.5,348.07,262.29
2018,3,28,13,0,38.0,364.0,1.1,21.8,398.0,368.64,276.84
2018,3,28,13,15,91.5,383.5,1.3,21.8,463.5,421.39,316.93
2018,3,28,13,30,145.0,403.0,1.5,21.8,529.0,468.52,352.2
2018,3,28,13,45,313.5,360.0,1.65,21.8,624.5,529.46,399.1
2018,3,28,14,0,482.0,317.0,1.8,21.8,720.0,575.7,433.85
2018,3,28,14,15,418.5,334.5,2.1,21.8,676.0,526.78,397.88
2018,3,28,14,30,355.0,352.0,2.4,21.8,632.0,486.2,367.88
2018,3,28,14,45,276.5,344.0,2.7,21.75,556.0,419.69,318.65
2018,3,28,15,0,198.0,336.0,3.0,21.7,480.0,366.67,279.09
2018,3,28,15,15,187.0,318.0,3.25,21.5,448.0,333.36,253.8
2018,3,28,15,30,176.0,300.0,3.5,21.3,416.0,301.18,228.97
2018,3,28,15,45,106.0,251.0,3.75,21.15,319.5,232.66,177.44
2018,3,28,16,0,36.0,202.0,4.0,21.0,223.0,179.26,138.09
2018,3,28,16,15,18.5,158.0,4.15,20.6,168.5,144.09,111.32
2018,3,28,16,30,1.0,114.0,4.3,20.2,114.0,104.02,80.17
2018,3,28,16,45,1.0,96.5,4.45,19.8,96.5,88.45,67.86
2018,3,28,17,0,1.0,79.0,4.6,19.4,79.0,73.05,58.24
2018,3,28,17,15,0.5,56.0,4.6,19.4,56.0,52.06,40.08
2018,3,28,17,30,0.0,33.0,4.6,19.4,33.0,30.62,21.31
2018,3,28,17,45,0.0,29.0,4.5,18.4,29.0,26.9,18.04
2018,3,28,18,0,0.0,25.0,4.4,17.4,25.0,23.19,14.6
2018,3,28,18,15,1.5,17.0,4.25,17.15,17.0,15.76,7.65
2018,3,28,18,30,3.0,9.0,4.1,16.9,9.0,8.45,0.0
2018,3,28,18,45,1.5,4.5,4.0,16.6,4.5,4.29,0.0
2018,3,28,19,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,29,6,15,53.5,6.0,1.65,11.15,6.5,0.0,0.0
2018,3,29,6,30,107.0,12.0,1.8,11.8,13.0,57.76,0.0
2018,3,29,6,45,283.5,23.5,1.9,12.4,51.5,185.95,87.96
2018,3,29,7,0,460.0,35.0,2.0,13.0,90.0,314.86,250.53
2018,3,29,7,15,456.0,40.0,2.15,13.5,119.5,338.58,278.58
2018,3,29,7,30,452.0,45.0,2.3,14.0,149.0,360.71,300.9
2018,3,29,7,45,226.0,65.5,2.5,14.45,117.5,248.12,207.57
2018,3,29,8,0,0.0,86.0,2.7,14.9,86.0,82.43,64.35
2018,3,29,8,15,1.0,105.5,2.85,15.8,106.0,102.53,80.97
2018,3,29,8,30,2.0,125.0,3.0,16.7,126.0,122.57,97.0
2018,3,29,8,45,9.5,158.0,3.15,17.6,163.0,162.26,128.98
2018,3,29,9,0,17.0,191.0,3.3,18.5,200.0,202.17,160.4
2018,3,29,9,15,112.5,220.5,3.45,19.2,290.0,338.63,270.34
2018,3,29,9,30,208.0,250.0,3.6,19.9,380.0,455.11,360.7
2018,3,29,9,45,571.0,170.0,3.7,20.65,562.0,723.88,567.16
2018,3,29,10,0,934.0,90.0,3.8,21.4,744.0,956.75,727.07
2018,3,29,10,15,954.5,87.0,3.9,21.9,787.5,979.18,738.13
2018,3,29,10,30,975.0,84.0,4.0,22.4,831.0,998.39,748.71
2018,3,29,10,45,982.5,85.0,4.1,22.85,864.0,1006.52,752.09
2018,3,29,11,0,990.0,86.0,4.2,23.3,897.0,1010.85,753.15
2018,3,29,11,15,993.5,87.5,4.2,23.7,921.0,1008.17,749.25
2018,3,29,11,30,997.0,89.0,4.2,24.1,945.0,1001.63,742.99
2018,3,29,11,45,997.5,90.5,4.15,24.5,959.5,988.54,732.27
2018,3,29,12,0,998.0,92.0,4.1,24.9,974.0,971.73,719.28
2018,3,29,12,15,999.0,92.5,4.05,25.25,981.0,950.7,703.79
2018,3,29,12,30,1000.0,93.0,4.0,25.6,988.0,926.14,686.08
2018,3,29,12,45,999.5,93.0,3.9,25.9,985.5,896.45,664.91
2018,3,29,13,0,999.0,93.0,3.8,26.2,983.0,863.55,641.68
2018,3,29,13,15,997.0,92.5,3.75,26.35,971.5,826.01,615.93
2018,3,29,13,30,995.0,92.0,3.7,26.5,960.0,785.67,588.21
2018,3,29,13,45,992.0,91.0,3.65,26.65,940.0,741.58,556.73
2018,3,29,14,0,989.0,90.0,3.6,26.8,920.0,695.12,521.86
2018,3,29,14,15,982.0,90.0,3.65,26.75,891.0,645.08,484.29
2018,3,29,14,30,975.0,90.0,3.7,26.7,862.0,593.41,444.44
2018,3,29,14,45,964.5,89.5,3.7,26.65,824.5,538.26,400.74
2018,3,29,15,0,954.0,89.0,3.7,26.6,787.0,482.32,355.13
2018,3,29,15,15,942.5,86.5,3.65,26.35,743.0,423.82,306.49
2018,3,29,15,30,931.0,84.0,3.6,26.1,699.0,365.17,256.52
2018,3,29,15,45,915.5,81.5,3.5,25.8,649.0,305.6,205.22
2018,3,29,16,0,900.0,79.0,3.4,25.5,599.0,246.81,154.92
2018,3,29,16,15,877.5,76.5,3.15,24.9,544.0,188.02,107.53
2018,3,29,16,30,855.0,74.0,2.9,24.3,489.0,124.23,62.35
2018,3,29,16,45,822.5,70.0,2.7,23.7,430.0,68.39,36.39
2018,3,29,17,0,790.0,66.0,2.5,23.1,371.0,46.47,34.55
2018,3,29,17,15,742.5,61.5,2.5,23.1,311.5,44.93,33.33
2018,3,29,17,30,695.0,57.0,2.5,23.1,252.0,43.38,32.0
2018,3,29,17,45,615.0,50.5,2.25,21.0,194.0,36.48,26.17
2018,3,29,18,0,535.0,44.0,2.0,18.9,136.0,33.34,23.32
2018,3,29,18,15,389.0,34.5,2.15,18.5,88.0,27.33,17.36
2018,3,29,18,30,243.0,25.0,2.3,18.1,40.0,21.17,2.93
2018,3,29,18,45,121.5,12.5,2.4,17.65,20.0,11.91,0.0
2018,3,29,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,30,6,15,39.0,6.0,2.95,11.1,6.5,0.0,0.0
2018,3,30,6,30,78.0,12.0,3.2,11.5,13.0,45.47,0.0
2018,3,30,6,45,228.5,26.5,3.45,11.95,50.5,164.55,91.71
2018,3,30,7,0,379.0,41.0,3.7,12.4,88.0,279.49,225.23
2018,3,30,7,15,478.5,49.5,3.9,13.1,141.0,365.21,302.96
2018,3,30,7,30,578.0,58.0,4.1,13.8,194.0,458.28,383.07
2018,3,30,7,45,639.0,64.0,4.25,14.45,252.0,529.53,442.4
2018,3,30,8,0,700.0,70.0,4.4,15.1,310.0,603.94,501.19
2018,3,30,8,15,739.0,75.0,4.45,15.7,368.0,659.73,541.97
2018,3,30,8,30,778.0,80.0,4.5,16.3,426.0,719.87,584.79
2018,3,30,8,45,806.0,83.5,4.55,16.9,482.0,769.14,618.28
2018,3,30,9,0,834.0,87.0,4.6,17.5,538.0,817.21,650.19
2018,3,30,9,15,853.5,90.0,4.55,17.95,589.5,855.78,674.37
2018,3,30,9,30,873.0,93.0,4.5,18.4,641.0,884.89,691.44
2018,3,30,9,45,887.0,96.0,4.4,18.85,687.5,913.7,707.79
2018,3,30,10,0,901.0,99.0,4.3,19.3,734.0,939.57,722.15
2018,3,30,10,15,909.5,102.5,4.2,19.65,773.5,957.77,731.51
2018,3,30,10,30,918.0,106.0,4.1,20.0,813.0,972.53,738.58
2018,3,30,10,45,923.5,109.0,3.95,20.35,844.5,980.4,740.72
2018,3,30,11,0,929.0,112.0,3.8,20.7,876.0,984.63,740.53
2018,3,30,11,15,934.5,113.0,3.65,20.95,900.0,983.1,736.87
2018,3,30,11,30,940.0,114.0,3.5,21.2,924.0,977.9,730.93
2018,3,30,11,45,943.0,114.5,3.4,21.45,939.0,966.3,721.22
2018,3,30,12,0,946.0,115.0,3.3,21.7,954.0,951.13,709.33
2018,3,30,12,15,944.0,116.5,3.2,21.9,959.0,929.12,693.15
2018,3,30,12,30,942.0,118.0,3.1,22.1,964.0,903.89,674.97
2018,3,30,12,45,937.0,120.5,3.0,22.25,960.0,874.07,653.92
2018,3,30,13,0,932.0,123.0,2.9,22.4,956.0,841.46,631.05
2018,3,30,13,15,926.5,124.5,2.85,22.5,944.0,804.96,605.97
2018,3,30,13,30,921.0,126.0,2.8,22.6,932.0,766.09,579.06
2018,3,30,13,45,912.5,126.5,2.75,22.65,910.0,722.18,546.72
2018,3,30,14,0,904.0,127.0,2.7,22.7,888.0,676.56,512.55
2018,3,30,14,15,905.5,121.0,2.7,22.7,862.0,629.68,477.16
2018,3,30,14,30,907.0,115.0,2.7,22.7,836.0,580.69,439.17
2018,3,30,14,45,909.0,107.5,2.65,22.7,802.5,528.73,397.69
2018,3,30,15,0,911.0,100.0,2.6,22.7,769.0,474.95,353.51
2018,3,30,15,15,897.0,98.0,2.6,22.6,725.0,418.08,306.03
2018,3,30,15,30,883.0,96.0,2.6,22.5,681.0,361.38,257.49
2018,3,30,15,45,864.5,94.0,2.6,22.35,632.0,303.93,207.84
2018,3,30,16,0,846.0,92.0,2.6,22.2,583.0,241.11,154.36
2018,3,30,16,15,823.0,88.5,2.5,21.9,529.0,184.24,107.98
2018,3,30,16,30,800.0,85.0,2.4,21.6,475.0,129.69,69.24
2018,3,30,16,45,767.0,80.5,2.25,21.25,418.0,76.61,43.62
2018,3,30,17,0,734.0,76.0,2.1,20.9,361.0,54.26,41.62
2018,3,30,17,15,684.5,70.5,2.1,20.9,302.5,47.42,35.81
2018,3,30,17,30,635.0,65.0,2.1,20.9,244.0,45.69,34.33
2018,3,30,17,45,559.5,57.0,1.65,19.15,188.5,41.75,31.01
2018,3,30,18,0,484.0,49.0,1.2,17.4,133.0,37.65,27.28
2018,3,30,18,15,352.5,37.0,1.25,16.9,86.0,29.55,19.46
2018,3,30,18,30,221.0,25.0,1.3,16.4,39.0,21.0,4.3
2018,3,30,18,45,110.5,12.5,1.35,15.9,19.5,11.91,0.0
2018,3,30,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,31,5,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,3,31,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,31,6,15,33.5,6.5,2.65,13.35,7.0,0.0,0.0
2018,3,31,6,30,67.0,13.0,3.1,14.1,14.0,41.85,0.0
2018,3,31,6,45,162.0,26.0,3.5,14.9,43.0,134.85,81.62
2018,3,31,7,0,257.0,39.0,3.9,15.7,72.0,211.39,168.64
2018,3,31,7,15,171.0,46.5,4.2,16.35,73.0,178.41,145.58
2018,3,31,7,30,85.0,54.0,4.5,17.0,74.0,115.99,93.96
2018,3,31,7,45,42.5,70.5,4.85,17.7,80.5,100.28,80.07
2018,3,31,8,0,0.0,87.0,5.2,18.4,87.0,83.24,64.32
2018,3,31,8,15,6.5,118.5,5.3,18.9,121.5,120.49,95.08
2018,3,31,8,30,13.0,150.0,5.4,19.4,156.0,158.04,125.5
2018,3,31,8,45,17.0,169.5,5.5,19.95,178.0,180.53,143.1
2018,3,31,9,0,21.0,189.0,5.6,20.5,200.0,203.12,160.55
2018,3,31,9,15,38.0,222.5,5.65,20.95,245.5,264.02,208.63
2018,3,31,9,30,55.0,256.0,5.7,21.4,291.0,314.45,247.59
2018,3,31,9,45,97.0,282.0,5.75,21.85,348.5,378.89,297.71
2018,3,31,10,0,139.0,308.0,5.8,22.3,406.0,456.8,356.96
2018,3,31,10,15,432.5,242.0,5.8,22.65,571.5,679.05,530.48
2018,3,31,10,30,726.0,176.0,5.8,23.0,737.0,884.63,681.09
2018,3,31,10,45,829.0,141.0,5.8,23.4,806.5,936.44,714.39
2018,3,31,11,0,932.0,106.0,5.8,23.8,876.0,983.38,744.63
2018,3,31,11,15,940.5,105.5,5.8,24.1,901.0,983.07,742.38
2018,3,31,11,30,949.0,105.0,5.8,24.4,926.0,979.1,738.03
2018,3,31,11,45,956.0,103.0,5.75,24.7,942.0,968.53,729.01
2018,3,31,12,0,963.0,101.0,5.7,25.0,958.0,954.32,717.69
2018,3,31,12,15,947.0,110.5,5.65,25.15,958.5,927.89,698.52
2018,3,31,12,30,931.0,120.0,5.6,25.3,959.0,898.52,677.47
2018,3,31,12,45,887.0,146.0,5.55,25.5,943.5,858.95,649.24
2018,3,31,13,0,843.0,172.0,5.5,25.7,928.0,821.65,622.62
2018,3,31,13,15,880.5,147.5,5.45,25.8,928.0,792.97,602.32
2018,3,31,13,30,918.0,123.0,5.4,25.9,928.0,763.05,581.11
2018,3,31,13,45,822.5,171.5,5.35,26.0,881.0,703.5,535.06
2018,3,31,14,0,727.0,220.0,5.3,26.1,834.0,646.24,490.49
2018,3,31,14,15,680.5,235.0,5.2,26.1,794.5,595.15,451.0
2018,3,31,14,30,634.0,250.0,5.1,26.1,755.0,546.78,413.04
2018,3,31,14,45,604.0,246.0,5.05,26.1,710.0,493.55,371.42
2018,3,31,15,0,574.0,242.0,5.0,26.1,665.0,442.72,330.95
2018,3,31,15,15,702.0,177.0,4.9,26.0,664.5,402.21,295.84
2018,3,31,15,30,830.0,112.0,4.8,25.9,664.0,353.35,251.5
2018,3,31,15,45,761.0,124.0,4.7,25.8,601.5,296.73,204.17
2018,3,31,16,0,692.0,136.0,4.6,25.7,539.0,240.82,158.67
2018,3,31,16,15,729.5,112.5,4.3,25.35,502.0,185.56,111.8
2018,3,31,16,30,767.0,89.0,4.0,25.0,465.0,131.46,70.81
2018,3,31,16,45,758.0,79.5,3.65,24.65,413.5,77.02,42.71
2018,3,31,17,0,749.0,70.0,3.3,24.3,362.0,49.31,36.78
2018,3,31,17,15,703.0,64.5,3.3,24.3,304.0,47.12,35.02
2018,3,31,17,30,657.0,59.0,3.3,24.3,246.0,40.84,29.64
2018,3,31,17,45,575.0,53.5,2.65,22.6,190.0,38.7,27.9
2018,3,31,18,0,493.0,48.0,2.0,20.9,134.0,36.63,25.98
2018,3,31,18,15,355.0,37.0,2.1,20.5,87.0,29.42,19.06
2018,3,31,18,30,217.0,26.0,2.2,20.1,40.0,21.9,5.72
2018,3,31,18,45,108.5,13.0,2.3,19.65,20.0,12.39,0.0
2018,3,31,19,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.7,19.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.3,18.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.65,18.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,4,1,5,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,4,1,6,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,4,1,6,15,25.0,7.0,3.15,16.7,7.5,0.0,0.0
2018,4,1,6,30,50.0,14.0,3.3,17.1,15.0,35.5,0.0
2018,4,1,6,45,108.5,31.0,3.4,17.45,42.5,109.39,69.38
2018,4,1,7,0,167.0,48.0,3.5,17.8,70.0,165.94,130.79
2018,4,1,7,15,194.5,58.5,3.7,18.3,96.5,197.44,160.5
2018,4,1,7,30,222.0,69.0,3.9,18.8,123.0,232.83,191.82
2018,4,1,7,45,175.0,93.0,4.1,19.3,142.5,238.46,195.97
2018,4,1,8,0,128.0,117.0,4.3,19.8,162.0,227.01,185.33
2018,4,1,8,15,133.0,149.0,4.35,20.3,203.0,271.4,220.39
2018,4,1,8,30,138.0,181.0,4.4,20.8,244.0,314.92,253.77
2018,4,1,8,45,149.0,211.5,4.45,21.3,287.0,360.64,288.33
2018,4,1,9,0,160.0,242.0,4.5,21.8,330.0,405.86,321.79
2018,4,1,9,15,143.0,257.0,4.5,22.25,341.0,407.95,321.1
2018,4,1,9,30,126.0,272.0,4.5,22.7,352.0,408.83,319.63
2018,4,1,9,45,71.5,260.0,4.5,23.15,306.0,331.41,257.65
2018,4,1,10,0,17.0,248.0,4.5,23.6,260.0,255.66,196.62
2018,4,1,10,15,20.5,264.0,4.45,23.8,279.5,273.97,210.31
2018,4,1,10,30,24.0,280.0,4.4,24.0,299.0,292.16,223.63
2018,4,1,10,45,34.0,310.5,4.35,24.2,338.0,341.92,260.85
2018,4,1,11,0,44.0,341.0,4.3,24.4,377.0,380.15,288.9
2018,4,1,11,15,95.0,386.5,4.25,24.5,468.0,470.81,356.7
2018,4,1,11,30,146.0,432.0,4.2,24.6,559.0,568.08,427.34
2018,4,1,11,45,152.5,441.0,4.15,24.7,575.5,575.7,431.82
2018,4,1,12,0,159.0,450.0,4.1,24.8,592.0,582.23,435.94
2018,4,1,12,15,199.5,452.5,4.05,25.0,632.0,610.69,456.52
2018,4,1,12,30,240.0,455.0,4.0,25.2,672.0,636.48,474.86
2018,4,1,12,45,245.0,449.0,3.95,25.4,670.0,624.84,465.93
2018,4,1,13,0,250.0,443.0,3.9,25.6,668.0,608.73,454.08
2018,4,1,13,15,304.0,420.5,3.85,25.85,690.5,613.57,458.12
2018,4,1,13,30,358.0,398.0,3.8,26.1,713.0,614.37,458.92
2018,4,1,13,45,500.0,324.5,3.75,26.3,753.5,623.71,467.42
2018,4,1,14,0,642.0,251.0,3.7,26.5,794.0,621.3,466.51
2018,4,1,14,15,549.5,283.0,3.65,26.7,737.0,562.35,421.3
2018,4,1,14,30,457.0,315.0,3.6,26.9,680.0,508.6,380.03
2018,4,1,14,45,369.5,325.0,3.55,27.1,611.5,451.23,336.42
2018,4,1,15,0,282.0,335.0,3.5,27.3,543.0,397.52,295.76
2018,4,1,15,15,303.0,304.0,3.45,27.25,516.0,361.35,267.62
2018,4,1,15,30,324.0,273.0,3.4,27.2,489.0,323.18,237.08
2018,4,1,15,45,333.5,254.5,3.3,27.15,462.5,289.2,209.26
2018,4,1,16,0,343.0,236.0,3.2,27.1,436.0,254.11,180.48
2018,4,1,16,15,294.0,219.0,3.05,26.8,379.5,210.21,148.16
2018,4,1,16,30,245.0,202.0,2.9,26.5,323.0,171.97,122.03
2018,4,1,16,45,231.5,178.0,2.75,26.15,281.5,136.05,99.23
2018,4,1,17,0,218.0,154.0,2.6,25.8,240.0,111.55,88.99
2018,4,1,17,15,165.0,132.0,2.6,25.8,191.0,103.21,82.25
2018,4,1,17,30,112.0,110.0,2.6,25.8,142.0,87.33,68.93
2018,4,1,17,45,71.0,86.5,2.3,24.2,105.0,69.99,54.42
2018,4,1,18,0,30.0,63.0,2.0,22.6,68.0,54.09,40.66
2018,4,1,18,15,27.5,42.0,2.2,22.2,45.5,36.76,25.05
2018,4,1,18,30,25.0,21.0,2.4,21.8,23.0,18.41,4.68
2018,4,1,18,45,12.5,10.5,2.6,21.45,11.5,10.01,0.0
2018,4,1,19,0,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.85,20.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.9,20.25,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.3,19.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,2,5,45,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,4,2,6,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,4,2,6,15,0.0,1.0,1.8,18.1,1.0,0.0,0.0
2018,4,2,6,30,0.0,2.0,2.1,18.4,2.0,1.91,0.0
2018,4,2,6,45,0.0,4.0,2.35,18.7,4.0,3.7,0.0
2018,4,2,7,0,0.0,6.0,2.6,19.0,6.0,5.55,0.0
2018,4,2,7,15,0.0,8.0,2.7,19.35,8.0,7.4,0.54
2018,4,2,7,30,0.0,10.0,2.8,19.7,10.0,9.26,2.14
2018,4,2,7,45,0.0,25.0,2.9,20.0,25.0,23.18,13.87
2018,4,2,8,0,0.0,40.0,3.0,20.3,40.0,37.14,25.5
2018,4,2,8,15,4.5,82.5,3.2,20.7,84.5,80.72,61.6
2018,4,2,8,30,9.0,125.0,3.4,21.1,129.0,127.61,99.65
2018,4,2,8,45,26.0,167.0,3.6,21.5,181.0,194.67,153.48
2018,4,2,9,0,43.0,209.0,3.8,21.9,233.0,255.06,200.8
2018,4,2,9,15,36.0,213.0,3.9,22.35,234.5,251.3,196.52
2018,4,2,9,30,29.0,217.0,4.0,22.8,236.0,247.63,192.5
2018,4,2,9,45,31.0,239.5,4.1,23.2,261.0,272.2,210.71
2018,4,2,10,0,33.0,262.0,4.2,23.6,286.0,296.41,228.4
2018,4,2,10,15,26.0,254.0,4.3,24.0,273.5,279.4,214.32
2018,4,2,10,30,19.0,246.0,4.4,24.4,261.0,253.41,193.58
2018,4,2,10,45,45.0,303.0,4.45,24.75,340.0,344.37,262.77
2018,4,2,11,0,71.0,360.0,4.5,25.1,419.0,425.05,322.46
2018,4,2,11,15,96.0,394.5,4.6,25.4,476.5,480.06,362.53
2018,4,2,11,30,121.0,429.0,4.7,25.7,534.0,542.34,407.27
2018,4,2,11,45,154.5,436.5,4.8,26.05,573.5,573.27,429.54
2018,4,2,12,0,188.0,444.0,4.9,26.4,613.0,602.31,450.39
2018,4,2,12,15,234.0,439.5,4.95,26.6,651.0,628.4,469.61
2018,4,2,12,30,280.0,435.0,5.0,26.8,689.0,655.24,489.13
2018,4,2,12,45,284.0,430.0,5.05,27.0,687.0,639.36,477.43
2018,4,2,13,0,288.0,425.0,5.1,27.2,685.0,622.49,465.16
2018,4,2,13,15,345.0,393.0,5.15,27.35,700.5,620.13,464.65
2018,4,2,13,30,402.0,361.0,5.2,27.5,716.0,612.74,460.2
2018,4,2,13,45,377.5,365.5,5.2,27.65,693.0,579.68,435.18
2018,4,2,14,0,353.0,370.0,5.2,27.8,670.0,546.63,410.15
2018,4,2,14,15,372.0,352.5,5.25,27.9,659.0,521.7,391.63
2018,4,2,14,30,391.0,335.0,5.3,28.0,648.0,494.65,371.04
2018,4,2,14,45,295.0,343.5,5.3,28.05,574.0,430.73,322.58
2018,4,2,15,0,199.0,352.0,5.3,28.1,500.0,381.54,285.43
2018,4,2,15,15,305.0,293.5,5.25,27.85,505.0,354.59,263.67
2018,4,2,15,30,411.0,235.0,5.2,27.6,510.0,316.44,231.28
2018,4,2,15,45,460.5,201.5,5.15,27.4,488.5,276.84,197.1
2018,4,2,16,0,510.0,168.0,5.1,27.2,467.0,231.99,158.08
2018,4,2,16,15,547.0,149.5,4.95,26.8,443.5,191.11,123.28
2018,4,2,16,30,584.0,131.0,4.8,26.4,420.0,144.43,87.39
2018,4,2,16,45,559.0,123.0,4.7,25.95,373.0,101.08,64.49
2018,4,2,17,0,534.0,115.0,4.6,25.5,326.0,78.53,61.39
2018,4,2,17,15,451.0,106.0,4.6,25.5,264.5,74.31,57.99
2018,4,2,17,30,368.0,97.0,4.6,25.5,203.0,69.87,54.26
2018,4,2,17,45,305.5,81.5,4.55,24.55,156.5,60.22,46.07
2018,4,2,18,0,243.0,66.0,4.5,23.6,110.0,50.05,37.09
2018,4,2,18,15,165.5,47.5,4.6,23.2,72.5,38.25,26.22
2018,4,2,18,30,88.0,29.0,4.7,22.8,35.0,23.74,8.51
2018,4,2,18,45,44.0,14.5,4.75,22.45,17.5,13.82,0.0
2018,4,2,19,0,0.0,0.0,4.8,22.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.65,21.8,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.3,21.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.1,20.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.05,20.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.95,20.4,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.9,20.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.9,20.15,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.9,20.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.9,20.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.25,20.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.55,20.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,4.7,20.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,4.8,20.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,4.9,20.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,4.9,20.15,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,4.9,20.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,4.85,19.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.8,19.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.75,19.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.7,19.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.6,19.85,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.5,19.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.45,19.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.4,19.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.35,19.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.3,19.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.2,19.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.1,19.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.75,19.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,4,3,6,15,0.0,1.0,3.45,20.15,1.0,0.0,0.0
2018,4,3,6,30,0.0,2.0,3.5,20.5,2.0,1.91,0.0
2018,4,3,6,45,0.0,4.5,3.5,20.8,4.5,4.16,0.0
2018,4,3,7,0,0.0,7.0,3.5,21.1,7.0,6.48,0.0
2018,4,3,7,15,6.0,12.0,3.7,21.5,13.5,14.84,6.79
2018,4,3,7,30,12.0,17.0,3.9,21.9,20.0,23.65,14.4
2018,4,3,7,45,6.0,34.0,4.05,22.25,35.5,35.64,24.25
2018,4,3,8,0,0.0,51.0,4.2,22.6,51.0,47.39,33.7
2018,4,3,8,15,0.0,52.0,4.3,23.0,52.0,48.33,34.29
2018,4,3,8,30,0.0,53.0,4.4,23.4,53.0,49.28,34.86
2018,4,3,8,45,0.0,53.5,4.45,23.75,53.5,49.76,35.05
2018,4,3,9,0,0.0,54.0,4.5,24.1,54.0,50.24,35.25
2018,4,3,9,15,0.5,77.0,4.45,24.4,77.5,72.17,52.74
2018,4,3,9,30,1.0,100.0,4.4,24.7,101.0,94.34,70.2
2018,4,3,9,45,0.5,93.5,4.35,25.0,94.0,87.67,64.57
2018,4,3,10,0,0.0,87.0,4.3,25.3,87.0,81.16,59.15
2018,4,3,10,15,0.5,101.5,4.2,25.6,102.0,95.37,70.16
2018,4,3,10,30,1.0,116.0,4.1,25.9,117.0,109.69,81.16
2018,4,3,10,45,2.0,124.5,4.0,26.15,126.5,118.73,88.0
2018,4,3,11,0,3.0,133.0,3.9,26.4,136.0,127.72,94.79
2018,4,3,11,15,1.5,108.5,3.8,26.65,110.0,103.02,75.35
2018,4,3,11,30,0.0,84.0,3.7,26.9,84.0,78.53,56.1
