Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,45,2.0,108.5,3.6,27.2,110.5,103.41,75.4
2018,4,3,12,0,4.0,133.0,3.5,27.5,137.0,128.19,94.4
2018,4,3,12,15,10.0,205.5,3.35,27.6,215.0,201.42,150.24
2018,4,3,12,30,16.0,278.0,3.2,27.7,293.0,273.87,204.29
2018,4,3,12,45,12.0,233.0,3.05,27.85,244.0,227.4,169.2
2018,4,3,13,0,8.0,188.0,2.9,28.0,195.0,181.6,134.64
2018,4,3,13,15,11.5,223.0,2.7,28.0,233.0,215.92,160.61
2018,4,3,13,30,15.0,258.0,2.5,28.0,271.0,249.44,185.58
2018,4,3,13,45,32.5,298.0,2.35,28.0,326.0,293.72,218.57
2018,4,3,14,0,50.0,338.0,2.2,28.0,381.0,335.85,249.42
2018,4,3,14,15,164.5,353.5,2.05,27.95,487.0,406.73,301.87
2018,4,3,14,30,279.0,369.0,1.9,27.9,593.0,463.17,341.76
2018,4,3,14,45,248.0,358.5,1.75,27.85,551.0,420.42,309.72
2018,4,3,15,0,217.0,348.0,1.6,27.8,509.0,386.68,284.58
2018,4,3,15,15,141.5,312.0,1.55,27.65,414.5,314.08,232.06
2018,4,3,15,30,66.0,276.0,1.5,27.5,320.0,256.76,190.96
2018,4,3,15,45,34.5,218.0,1.4,27.3,241.0,196.86,146.99
2018,4,3,16,0,3.0,160.0,1.3,27.1,162.0,145.36,109.04
2018,4,3,16,15,56.0,157.5,1.45,26.6,185.5,144.72,107.1
2018,4,3,16,30,109.0,155.0,1.6,26.1,209.0,135.61,98.66
2018,4,3,16,45,193.0,154.0,1.7,25.6,236.0,119.84,86.85
2018,4,3,17,0,277.0,153.0,1.8,25.1,263.0,111.05,88.74
2018,4,3,17,15,173.0,130.5,1.8,25.1,195.5,102.37,81.71
2018,4,3,17,30,69.0,108.0,1.8,25.1,128.0,90.05,71.39
2018,4,3,17,45,35.5,84.5,2.85,24.1,94.5,71.63,55.88
2018,4,3,18,0,2.0,61.0,3.9,23.1,61.0,54.18,40.71
2018,4,3,18,15,1.5,41.0,4.45,22.55,41.0,36.84,25.18
2018,4,3,18,30,1.0,21.0,5.0,22.0,21.0,19.35,6.56
2018,4,3,18,45,1.0,11.0,5.55,21.5,11.0,10.48,0.0
2018,4,3,19,0,1.0,1.0,6.1,21.0,1.0,0.0,0.0
2018,4,3,19,15,0.5,0.5,6.15,20.4,0.5,0.0,0.0
2018,4,3,19,30,0.0,0.0,6.2,19.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,6.25,19.25,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,6.3,18.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,6.2,18.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,6.05,17.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,6.0,17.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,6.0,16.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,6.05,16.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,6.1,16.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,6.15,15.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,6.25,15.25,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,6.35,14.65,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,6.4,13.95,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,6.4,13.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,6.4,13.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,6.35,12.55,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,6.25,11.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,6.15,11.2,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,6.1,10.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,6.0,10.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.8,10.15,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,5.6,9.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,5.6,8.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,5.55,8.6,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,5.5,8.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,5.5,8.2,0.0,0.0,0.0
2018,4,4,5,45,0.0,0.0,5.5,8.05,0.0,0.0,0.0
2018,4,4,6,0,0.0,0.0,5.5,7.9,0.0,0.0,0.0
2018,4,4,6,15,60.5,9.5,5.65,8.2,11.5,0.0,0.0
2018,4,4,6,30,121.0,19.0,5.8,8.5,23.0,73.0,0.0
2018,4,4,6,45,251.5,32.5,5.95,8.75,62.5,195.87,147.88
2018,4,4,7,0,382.0,46.0,6.1,9.0,102.0,293.97,245.33
2018,4,4,7,15,419.0,59.5,6.2,9.5,146.0,349.61,297.9
2018,4,4,7,30,456.0,73.0,6.3,10.0,190.0,407.6,349.74
2018,4,4,7,45,519.0,83.5,6.45,10.55,248.0,481.86,413.17
2018,4,4,8,0,582.0,94.0,6.6,11.1,306.0,559.52,477.18
2018,4,4,8,15,672.5,92.0,6.6,11.65,375.5,645.99,545.61
2018,4,4,8,30,763.0,90.0,6.6,12.2,445.0,732.22,610.88
2018,4,4,8,45,789.5,94.5,6.6,12.8,500.5,781.14,645.18
2018,4,4,9,0,816.0,99.0,6.6,13.4,556.0,828.73,677.92
2018,4,4,9,15,639.0,162.0,6.55,13.95,540.0,767.91,627.35
2018,4,4,9,30,462.0,225.0,6.5,14.5,524.0,684.49,556.39
2018,4,4,9,45,504.0,232.0,6.45,15.05,579.0,735.05,593.42
2018,4,4,10,0,546.0,239.0,6.4,15.6,634.0,784.69,628.64
2018,4,4,10,15,724.5,177.5,6.3,16.1,730.5,891.62,707.44
2018,4,4,10,30,903.0,116.0,6.2,16.6,827.0,980.78,768.55
2018,4,4,10,45,910.5,117.5,6.1,17.1,858.5,988.45,770.26
2018,4,4,11,0,918.0,119.0,6.0,17.6,890.0,992.58,769.99
2018,4,4,11,15,900.0,133.0,5.85,18.0,905.5,982.04,759.48
2018,4,4,11,30,882.0,147.0,5.7,18.4,921.0,967.75,746.6
2018,4,4,11,45,894.0,144.5,5.6,18.8,940.0,961.38,739.84
2018,4,4,12,0,906.0,142.0,5.5,19.2,959.0,951.46,730.69
2018,4,4,12,15,876.5,159.5,5.35,19.5,954.5,926.28,710.97
2018,4,4,12,30,847.0,177.0,5.2,19.8,950.0,892.99,685.75
2018,4,4,12,45,868.5,164.0,5.05,20.1,954.0,870.99,668.7
2018,4,4,13,0,890.0,151.0,4.9,20.4,958.0,842.34,647.01
2018,4,4,13,15,866.5,163.0,4.75,20.55,940.5,804.79,619.48
2018,4,4,13,30,843.0,175.0,4.6,20.7,923.0,763.2,587.6
2018,4,4,13,45,880.0,148.5,4.45,20.8,914.0,727.32,560.6
2018,4,4,14,0,917.0,122.0,4.3,20.9,905.0,688.44,530.77
2018,4,4,14,15,845.0,151.5,4.15,20.9,854.5,626.4,482.2
2018,4,4,14,30,773.0,181.0,4.0,20.9,804.0,566.97,435.15
2018,4,4,14,45,591.5,244.0,3.8,20.9,708.5,489.73,374.13
2018,4,4,15,0,410.0,307.0,3.6,20.9,613.0,427.58,325.3
2018,4,4,15,15,424.0,282.5,3.5,20.8,583.0,386.91,292.42
2018,4,4,15,30,438.0,258.0,3.4,20.7,553.0,344.66,257.36
2018,4,4,15,45,514.5,213.5,3.25,20.6,535.5,302.35,219.66
2018,4,4,16,0,591.0,169.0,3.1,20.5,518.0,250.97,173.58
2018,4,4,16,15,503.5,174.5,2.95,20.15,452.5,204.98,139.0
2018,4,4,16,30,416.0,180.0,2.8,19.8,387.0,167.71,114.7
2018,4,4,16,45,449.0,150.0,2.6,19.5,349.5,119.34,82.49
2018,4,4,17,0,482.0,120.0,2.4,19.2,312.0,81.65,65.61
2018,4,4,17,15,487.0,100.0,2.4,19.2,268.0,69.89,55.63
2018,4,4,17,30,492.0,80.0,2.4,19.2,224.0,57.22,44.66
2018,4,4,17,45,444.5,68.5,1.8,17.65,177.0,50.94,39.32
2018,4,4,18,0,397.0,57.0,1.2,16.1,130.0,44.25,33.32
2018,4,4,18,15,285.0,43.0,1.2,15.65,86.0,33.23,22.98
2018,4,4,18,30,173.0,29.0,1.2,15.2,42.0,22.95,9.92
2018,4,4,18,45,90.5,15.5,1.2,14.75,22.0,14.77,0.0
2018,4,4,19,0,8.0,2.0,1.2,14.3,2.0,0.0,0.0
2018,4,4,19,15,4.0,1.0,1.2,14.15,1.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,5,5,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,5,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,5,6,15,59.5,9.5,1.65,11.65,12.0,0.0,0.0
2018,4,5,6,30,119.0,19.0,2.0,12.4,24.0,72.49,0.0
2018,4,5,6,45,251.0,33.0,2.3,13.2,64.5,196.45,147.96
2018,4,5,7,0,383.0,47.0,2.6,14.0,105.0,297.02,241.82
2018,4,5,7,15,404.0,56.0,2.85,14.85,140.5,338.19,280.12
2018,4,5,7,30,425.0,65.0,3.1,15.7,176.0,379.82,316.29
2018,4,5,7,45,217.5,95.5,3.35,16.5,153.0,272.14,226.01
2018,4,5,8,0,10.0,126.0,3.6,17.3,130.0,133.14,106.08
2018,4,5,8,15,65.0,148.0,3.8,18.0,178.0,206.9,167.88
2018,4,5,8,30,120.0,170.0,4.0,18.7,226.0,287.54,233.28
2018,4,5,8,45,130.5,191.5,4.2,19.4,259.5,321.85,259.2
2018,4,5,9,0,141.0,213.0,4.4,20.1,293.0,356.03,284.73
2018,4,5,9,15,291.0,220.5,4.5,20.55,404.0,509.95,405.9
2018,4,5,9,30,441.0,228.0,4.6,21.0,515.0,670.15,526.41
2018,4,5,9,45,645.0,172.0,4.65,21.5,624.0,804.85,625.36
2018,4,5,10,0,849.0,116.0,4.7,22.0,733.0,932.38,712.16
2018,4,5,10,15,711.5,175.0,4.7,22.45,710.5,878.47,670.98
2018,4,5,10,30,574.0,234.0,4.7,22.9,688.0,811.79,620.5
2018,4,5,10,45,355.0,325.5,4.75,23.35,610.0,682.94,521.12
2018,4,5,11,0,136.0,417.0,4.8,23.8,532.0,556.6,421.52
2018,4,5,11,15,410.5,322.0,4.8,24.1,681.0,728.89,553.59
2018,4,5,11,30,685.0,227.0,4.8,24.4,830.0,880.12,664.25
2018,4,5,11,45,527.5,292.0,4.8,24.75,761.0,784.9,591.77
2018,4,5,12,0,370.0,357.0,4.8,25.1,692.0,692.68,521.55
2018,4,5,12,15,209.5,365.0,4.75,25.3,555.0,541.47,408.95
2018,4,5,12,30,49.0,373.0,4.7,25.5,418.0,394.93,296.97
2018,4,5,12,45,78.0,399.5,4.7,25.75,470.5,438.98,330.14
2018,4,5,13,0,107.0,426.0,4.7,26.0,523.0,481.51,361.2
2018,4,5,13,15,66.5,377.0,4.65,26.1,437.0,397.92,298.96
2018,4,5,13,30,26.0,328.0,4.6,26.2,351.0,319.55,240.15
2018,4,5,13,45,35.5,341.0,4.55,26.3,372.0,333.81,251.11
2018,4,5,14,0,45.0,354.0,4.5,26.4,393.0,346.68,260.75
2018,4,5,14,15,39.0,328.0,4.4,26.3,361.0,315.92,237.92
2018,4,5,14,30,33.0,302.0,4.3,26.2,329.0,286.15,215.84
2018,4,5,14,45,27.5,275.0,4.25,26.15,296.5,256.77,193.93
2018,4,5,15,0,22.0,248.0,4.2,26.1,264.0,233.83,176.8
2018,4,5,15,15,103.5,255.0,4.15,26.0,325.5,256.07,193.18
2018,4,5,15,30,185.0,262.0,4.1,25.9,387.0,279.01,208.63
2018,4,5,15,45,199.0,235.5,4.05,25.75,361.0,248.72,184.11
2018,4,5,16,0,213.0,209.0,4.0,25.6,335.0,209.27,152.28
2018,4,5,16,15,362.0,173.5,3.9,25.35,364.5,182.97,125.18
2018,4,5,16,30,511.0,138.0,3.8,25.1,394.0,147.35,92.48
2018,4,5,16,45,520.5,122.0,3.7,24.8,356.0,103.33,65.89
2018,4,5,17,0,530.0,106.0,3.6,24.5,318.0,70.51,54.78
2018,4,5,17,15,512.0,94.5,3.6,24.5,273.5,65.32,50.54
2018,4,5,17,30,494.0,83.0,3.6,24.5,229.0,59.67,45.77
2018,4,5,17,45,433.5,73.0,3.05,23.3,180.5,53.74,40.79
2018,4,5,18,0,373.0,63.0,2.5,22.1,132.0,47.67,35.38
2018,4,5,18,15,257.0,47.5,2.7,21.7,87.5,36.78,25.35
2018,4,5,18,30,141.0,32.0,2.9,21.3,43.0,25.38,11.75
2018,4,5,18,45,72.0,17.0,3.1,20.95,22.5,16.2,0.0
2018,4,5,19,0,3.0,2.0,3.3,20.6,2.0,0.0,0.0
2018,4,5,19,15,1.5,1.0,3.45,20.4,1.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,4.0,19.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,4.0,19.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,4.05,19.45,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,4.1,19.35,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,4.1,19.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,4.15,19.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,4.2,19.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,4.2,19.15,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.15,19.1,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.05,19.1,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.0,19.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.95,19.1,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.9,19.15,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.9,19.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.85,19.2,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.75,19.2,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.7,19.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.65,19.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.6,19.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.35,19.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.35,19.2,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,0.0,3.5,19.35,0.0,0.0,0.0
2018,4,6,6,0,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,4,6,6,15,47.0,10.0,3.75,19.7,12.0,0.0,0.0
2018,4,6,6,30,94.0,20.0,3.9,20.0,24.0,82.95,0.0
2018,4,6,6,45,211.5,36.0,4.0,20.25,63.5,181.22,134.74
2018,4,6,7,0,329.0,52.0,4.1,20.5,103.0,273.44,218.39
2018,4,6,7,15,264.5,57.5,4.35,20.95,109.5,252.43,205.24
2018,4,6,7,30,200.0,63.0,4.6,21.4,116.0,225.99,184.72
2018,4,6,7,45,115.5,96.0,4.8,21.85,128.5,191.27,154.96
2018,4,6,8,0,31.0,129.0,5.0,22.3,141.0,160.64,127.29
2018,4,6,8,15,36.5,148.5,5.25,22.75,164.5,185.52,146.99
2018,4,6,8,30,42.0,168.0,5.5,23.2,188.0,210.56,166.43
2018,4,6,8,45,44.5,188.5,5.7,23.6,212.0,234.38,184.53
2018,4,6,9,0,47.0,209.0,5.9,24.0,236.0,258.03,202.26
2018,4,6,9,15,49.0,237.5,5.95,24.3,267.5,290.11,226.3
2018,4,6,9,30,51.0,266.0,6.0,24.6,299.0,321.7,249.67
2018,4,6,9,45,47.5,282.0,6.05,24.95,314.5,333.79,257.69
2018,4,6,10,0,44.0,298.0,6.1,25.3,330.0,345.53,265.45
2018,4,6,10,15,139.0,322.5,6.1,25.55,431.5,471.27,362.48
2018,4,6,10,30,234.0,347.0,6.1,25.8,533.0,596.52,456.07
2018,4,6,10,45,270.0,349.0,6.05,26.1,571.5,628.25,478.41
2018,4,6,11,0,306.0,351.0,6.0,26.4,610.0,658.81,499.97
2018,4,6,11,15,315.5,356.5,6.0,26.8,629.5,666.56,504.19
2018,4,6,11,30,325.0,362.0,6.0,27.2,649.0,672.71,507.36
2018,4,6,11,45,523.0,285.0,6.0,27.65,756.0,774.84,584.13
2018,4,6,12,0,721.0,208.0,6.0,28.1,863.0,863.64,648.24
2018,4,6,12,15,733.0,203.0,5.9,28.35,872.5,849.21,636.45
2018,4,6,12,30,745.0,198.0,5.8,28.6,882.0,829.19,621.39
2018,4,6,12,45,615.5,273.5,5.75,28.9,837.0,770.23,576.14
2018,4,6,13,0,486.0,349.0,5.7,29.2,792.0,712.54,530.96
2018,4,6,13,15,420.0,381.5,5.6,29.35,761.0,668.28,497.26
2018,4,6,13,30,354.0,414.0,5.5,29.5,730.0,628.32,466.52
2018,4,6,13,45,273.0,415.0,5.4,29.65,655.5,554.0,411.56
2018,4,6,14,0,192.0,416.0,5.3,29.8,581.0,489.33,363.33
2018,4,6,14,15,191.5,401.5,5.2,29.85,561.5,463.09,344.12
2018,4,6,14,30,191.0,387.0,5.1,29.9,542.0,436.77,324.56
2018,4,6,14,45,234.0,360.5,5.0,29.95,542.0,422.22,313.53
2018,4,6,15,0,277.0,334.0,4.9,30.0,542.0,397.09,294.04
2018,4,6,15,15,244.0,311.0,4.75,29.9,486.5,346.87,256.11
2018,4,6,15,30,211.0,288.0,4.6,29.8,431.0,307.56,226.27
2018,4,6,15,45,215.0,269.0,4.45,29.65,405.5,278.26,203.15
2018,4,6,16,0,219.0,250.0,4.3,29.5,380.0,248.5,179.59
2018,4,6,16,15,157.5,220.5,4.05,29.2,309.5,200.64,145.25
2018,4,6,16,30,96.0,191.0,3.8,28.9,239.0,160.36,117.48
2018,4,6,16,45,66.0,162.5,3.55,28.55,194.0,136.94,101.99
2018,4,6,17,0,36.0,134.0,3.3,28.2,149.0,111.72,88.26
2018,4,6,17,15,38.0,106.5,3.3,28.2,120.0,91.03,71.28
2018,4,6,17,30,40.0,79.0,3.3,28.2,91.0,69.52,53.32
2018,4,6,17,45,49.0,74.0,2.55,26.55,85.5,64.44,49.28
2018,4,6,18,0,58.0,69.0,1.8,24.9,80.0,58.79,44.37
2018,4,6,18,15,40.5,47.5,1.8,24.45,54.0,41.18,28.73
2018,4,6,18,30,23.0,26.0,1.8,24.0,28.0,23.25,10.6
2018,4,6,18,45,15.5,14.0,1.85,23.55,15.0,13.34,0.0
2018,4,6,19,0,8.0,2.0,1.9,23.1,2.0,0.0,0.0
2018,4,6,19,15,4.0,1.0,1.95,23.0,1.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,22.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.8,22.05,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.55,19.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.85,19.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,5.0,17.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,5.5,16.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,6.0,16.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,6.5,15.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,6.55,14.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,6.6,13.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,6.7,12.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,6.75,11.75,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,6.7,11.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,6.5,10.4,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,6.45,9.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,6.4,9.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,6.4,9.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,6.45,9.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,6.5,8.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,6.55,8.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.0,6.7,8.35,0.0,0.0,0.0
2018,4,7,6,0,0.0,0.0,6.8,8.2,0.0,0.0,0.0
2018,4,7,6,15,0.0,1.5,6.9,8.25,1.5,1.43,0.0
2018,4,7,6,30,0.0,3.0,7.0,8.3,3.0,2.77,0.0
2018,4,7,6,45,0.0,6.0,7.1,8.35,6.0,5.55,0.0
2018,4,7,7,0,0.0,9.0,7.2,8.4,9.0,8.33,1.5
2018,4,7,7,15,0.0,11.5,7.2,8.6,11.5,10.65,3.62
2018,4,7,7,30,0.0,14.0,7.2,8.8,14.0,12.97,5.69
2018,4,7,7,45,0.0,22.0,7.25,9.05,22.0,20.4,12.18
2018,4,7,8,0,0.0,30.0,7.3,9.3,30.0,27.84,18.61
2018,4,7,8,15,0.0,29.0,7.25,9.5,29.0,26.92,17.72
2018,4,7,8,30,0.0,28.0,7.2,9.7,28.0,26.0,16.82
2018,4,7,8,45,0.0,40.5,7.2,9.9,40.5,37.65,26.73
2018,4,7,9,0,0.0,53.0,7.2,10.1,53.0,49.31,36.55
2018,4,7,9,15,0.0,54.5,7.15,10.35,54.5,50.73,37.58
2018,4,7,9,30,0.0,56.0,7.1,10.6,56.0,52.15,38.61
2018,4,7,9,45,0.0,57.5,7.05,10.8,57.5,53.57,39.66
2018,4,7,10,0,0.0,59.0,7.0,11.0,59.0,55.0,40.72
2018,4,7,10,15,1.0,102.5,7.0,11.2,103.5,96.82,75.54
2018,4,7,10,30,2.0,146.0,7.0,11.4,148.0,139.44,110.6
2018,4,7,10,45,2.0,145.0,6.95,11.65,147.0,138.37,109.41
2018,4,7,11,0,2.0,144.0,6.9,11.9,146.0,137.31,108.28
2018,4,7,11,15,3.0,152.0,6.75,12.1,155.0,145.76,115.02
2018,4,7,11,30,4.0,160.0,6.6,12.3,164.0,154.14,121.68
2018,4,7,11,45,4.5,160.5,6.5,12.5,165.0,154.86,122.08
2018,4,7,12,0,5.0,161.0,6.4,12.7,166.0,155.53,122.48
2018,4,7,12,15,6.5,181.5,6.3,12.9,187.5,175.84,138.82
2018,4,7,12,30,8.0,202.0,6.2,13.1,209.0,195.9,154.87
2018,4,7,12,45,13.0,252.5,6.05,13.25,264.0,246.49,195.39
2018,4,7,13,0,18.0,303.0,5.9,13.4,319.0,296.07,234.61
2018,4,7,13,15,24.5,323.0,5.8,13.5,345.0,317.38,251.41
2018,4,7,13,30,31.0,343.0,5.7,13.6,371.0,336.62,266.54
2018,4,7,13,45,48.0,370.5,5.6,13.75,412.5,368.26,291.48
2018,4,7,14,0,65.0,398.0,5.5,13.9,454.0,397.23,314.05
2018,4,7,14,15,66.5,384.0,5.4,13.85,439.5,379.52,300.32
2018,4,7,14,30,68.0,370.0,5.3,13.8,425.0,361.74,286.57
2018,4,7,14,45,88.5,364.5,5.25,13.8,433.0,359.99,285.35
2018,4,7,15,0,109.0,359.0,5.2,13.8,441.0,355.75,281.85
2018,4,7,15,15,97.0,333.0,5.2,13.7,403.0,320.75,254.27
2018,4,7,15,30,85.0,307.0,5.2,13.6,365.0,287.32,227.88
2018,4,7,15,45,69.5,275.5,5.15,13.5,320.5,250.52,198.78
2018,4,7,16,0,54.0,244.0,5.1,13.4,276.0,215.91,171.47
2018,4,7,16,15,89.5,205.0,5.05,13.05,252.5,186.36,146.27
2018,4,7,16,30,125.0,166.0,5.0,12.7,229.0,146.3,112.45
2018,4,7,16,45,155.0,156.5,4.95,12.35,225.5,129.99,100.59
2018,4,7,17,0,185.0,147.0,4.9,12.0,222.0,114.26,96.45
2018,4,7,17,15,207.5,125.0,4.9,12.0,197.0,92.91,77.78
2018,4,7,17,30,230.0,103.0,4.9,12.0,172.0,78.44,64.99
2018,4,7,17,45,256.5,82.5,4.7,10.85,144.0,64.32,52.47
2018,4,7,18,0,283.0,62.0,4.5,9.7,116.0,46.59,36.33
2018,4,7,18,15,224.5,45.5,4.4,9.2,79.0,35.0,25.3
2018,4,7,18,30,166.0,29.0,4.3,8.7,42.0,22.81,11.64
2018,4,7,18,45,88.0,15.5,4.25,8.15,22.0,14.77,0.0
2018,4,7,19,0,10.0,2.0,4.2,7.6,2.0,0.0,0.0
2018,4,7,19,15,5.0,1.0,4.3,7.15,1.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.5,6.25,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.6,5.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.6,5.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,4.4,4.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,4.15,4.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.7,3.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.45,3.85,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.2,3.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,3.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.5,3.45,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.3,3.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.1,3.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,8,5,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,4,8,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,8,6,15,65.5,12.0,1.4,3.8,15.5,38.96,0.0
2018,4,8,6,30,131.0,24.0,1.5,4.3,31.0,108.8,2.16
2018,4,8,6,45,249.0,39.5,1.6,4.8,73.0,206.04,165.46
2018,4,8,7,0,367.0,55.0,1.7,5.3,115.0,300.58,253.04
2018,4,8,7,15,275.0,69.5,1.6,5.9,124.5,276.59,235.7
2018,4,8,7,30,183.0,84.0,1.5,6.5,134.0,230.62,197.12
2018,4,8,7,45,97.0,108.5,1.4,7.15,135.5,194.59,164.74
2018,4,8,8,0,11.0,133.0,1.3,7.8,137.0,141.22,116.45
2018,4,8,8,15,13.5,152.0,1.35,8.4,158.0,161.71,133.3
2018,4,8,8,30,16.0,171.0,1.4,9.0,179.0,182.33,149.7
2018,4,8,8,45,47.0,201.5,1.45,9.6,228.0,251.45,206.48
2018,4,8,9,0,78.0,232.0,1.5,10.2,277.0,311.2,254.01
2018,4,8,9,15,60.0,252.0,1.6,10.85,288.5,316.23,255.67
2018,4,8,9,30,42.0,272.0,1.7,11.5,300.0,320.14,256.71
2018,4,8,9,45,45.0,294.5,1.85,12.1,326.0,345.23,275.28
2018,4,8,10,0,48.0,317.0,2.0,12.7,352.0,369.96,293.27
2018,4,8,10,15,76.5,348.5,2.15,13.3,408.0,428.11,337.52
2018,4,8,10,30,105.0,380.0,2.3,13.9,464.0,485.78,380.38
2018,4,8,10,45,225.0,378.0,2.4,14.5,567.0,605.59,471.25
2018,4,8,11,0,345.0,376.0,2.5,15.1,670.0,722.92,556.69
2018,4,8,11,15,621.0,254.0,2.6,15.7,800.0,862.75,660.92
2018,4,8,11,30,897.0,132.0,2.7,16.3,930.0,973.83,735.56
2018,4,8,11,45,910.0,128.0,2.8,16.9,948.5,966.78,728.44
2018,4,8,12,0,923.0,124.0,2.9,17.5,967.0,956.13,720.15
2018,4,8,12,15,926.0,123.5,2.95,17.95,973.5,936.42,705.84
2018,4,8,12,30,929.0,123.0,3.0,18.4,980.0,913.43,689.46
2018,4,8,12,45,930.5,121.5,3.05,18.9,977.5,885.09,669.37
2018,4,8,13,0,932.0,120.0,3.1,19.4,975.0,853.77,647.26
2018,4,8,13,15,930.5,119.0,3.15,19.7,963.0,817.76,622.34
2018,4,8,13,30,929.0,118.0,3.2,20.0,951.0,779.2,595.54
2018,4,8,13,45,925.5,116.0,3.2,20.35,930.5,736.0,563.99
2018,4,8,14,0,922.0,114.0,3.2,20.7,910.0,690.75,529.46
2018,4,8,14,15,914.5,113.0,3.2,20.9,880.5,642.11,491.98
2018,4,8,14,30,907.0,112.0,3.2,21.1,851.0,592.12,452.59
2018,4,8,14,45,897.0,110.0,3.2,21.25,814.0,538.94,409.9
2018,4,8,15,0,887.0,108.0,3.2,21.4,777.0,485.13,365.54
2018,4,8,15,15,873.5,106.0,3.2,21.4,733.5,429.55,318.86
2018,4,8,15,30,860.0,104.0,3.2,21.4,690.0,374.17,271.18
2018,4,8,15,45,842.0,101.5,3.15,21.35,641.0,311.38,217.19
2018,4,8,16,0,824.0,99.0,3.1,21.3,592.0,255.72,168.71
2018,4,8,16,15,800.5,95.0,3.05,21.05,538.5,199.5,121.8
2018,4,8,16,30,777.0,91.0,3.0,20.8,485.0,145.71,81.31
2018,4,8,16,45,743.5,86.5,2.95,20.55,428.0,93.71,51.82
2018,4,8,17,0,710.0,82.0,2.9,20.3,371.0,52.37,40.02
2018,4,8,17,15,663.5,76.0,2.9,20.3,313.5,50.58,38.62
2018,4,8,17,30,617.0,70.0,2.9,20.3,256.0,48.67,37.02
2018,4,8,17,45,545.0,62.5,2.3,18.6,201.0,45.36,34.31
2018,4,8,18,0,473.0,55.0,1.7,16.9,146.0,41.94,31.25
2018,4,8,18,15,357.5,43.0,1.7,16.25,98.5,34.11,23.84
2018,4,8,18,30,242.0,31.0,1.7,15.6,51.0,24.47,12.84
2018,4,8,18,45,128.0,16.5,1.75,14.95,26.5,15.73,0.0
2018,4,8,19,0,14.0,2.0,1.8,14.3,2.0,0.0,0.0
2018,4,8,19,15,7.0,1.0,1.85,14.1,1.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,9,6,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,9,6,15,4.0,3.0,2.7,9.9,3.0,4.55,0.0
2018,4,9,6,30,8.0,6.0,2.8,10.3,6.0,10.26,0.0
2018,4,9,6,45,40.5,17.0,2.9,10.7,23.0,47.84,34.21
2018,4,9,7,0,73.0,28.0,3.0,11.1,40.0,81.39,64.87
2018,4,9,7,15,60.5,30.0,3.05,11.9,42.5,77.3,62.16
2018,4,9,7,30,48.0,32.0,3.1,12.7,45.0,66.55,53.01
2018,4,9,7,45,24.0,44.5,3.2,13.55,51.0,59.26,46.01
2018,4,9,8,0,0.0,57.0,3.3,14.4,57.0,52.99,39.61
2018,4,9,8,15,0.5,83.5,3.3,15.05,83.5,78.43,60.81
2018,4,9,8,30,1.0,110.0,3.3,15.7,110.0,105.16,82.65
2018,4,9,8,45,57.5,144.5,3.3,16.3,177.5,195.17,158.04
2018,4,9,9,0,114.0,179.0,3.3,16.9,245.0,294.12,238.05
2018,4,9,9,15,406.0,174.5,3.3,17.35,439.5,576.81,462.94
2018,4,9,9,30,698.0,170.0,3.3,17.8,634.0,849.34,661.57
2018,4,9,9,45,580.5,212.5,3.3,18.3,615.5,795.03,616.82
2018,4,9,10,0,463.0,255.0,3.3,18.8,597.0,730.72,565.72
2018,4,9,10,15,261.5,304.0,3.3,19.15,499.0,580.37,449.91
2018,4,9,10,30,60.0,353.0,3.3,19.5,401.0,414.07,319.09
2018,4,9,10,45,40.0,323.0,3.3,19.85,355.5,360.48,277.93
2018,4,9,11,0,20.0,293.0,3.3,20.2,310.0,298.91,230.0
2018,4,9,11,15,18.0,285.5,3.3,20.5,301.0,288.57,221.71
2018,4,9,11,30,16.0,278.0,3.3,20.8,292.0,278.39,213.45
2018,4,9,11,45,19.5,307.5,3.3,21.05,325.0,308.91,236.33
2018,4,9,12,0,23.0,337.0,3.3,21.3,358.0,338.88,258.48
2018,4,9,12,15,21.0,324.0,3.3,21.45,343.5,323.1,246.23
2018,4,9,12,30,19.0,311.0,3.3,21.6,329.0,307.55,234.33
2018,4,9,12,45,17.0,287.5,3.3,21.7,303.5,282.44,215.28
2018,4,9,13,0,15.0,264.0,3.3,21.8,278.0,257.7,196.46
2018,4,9,13,15,10.5,218.0,3.3,21.85,227.5,210.69,160.45
2018,4,9,13,30,6.0,172.0,3.3,21.9,177.0,164.3,124.59
2018,4,9,13,45,5.0,162.5,3.3,21.9,166.5,154.39,117.0
2018,4,9,14,0,4.0,153.0,3.3,21.9,156.0,144.61,109.45
2018,4,9,14,15,4.0,159.0,3.3,21.8,162.0,149.69,113.61
2018,4,9,14,30,4.0,165.0,3.3,21.7,168.0,154.67,117.7
2018,4,9,14,45,2.5,148.0,3.3,21.65,150.0,138.12,104.88
2018,4,9,15,0,1.0,131.0,3.3,21.6,132.0,121.79,92.2
2018,4,9,15,15,1.0,137.5,3.3,21.35,138.5,127.36,96.95
2018,4,9,15,30,1.0,144.0,3.3,21.1,145.0,132.76,101.58
2018,4,9,15,45,26.0,141.0,3.3,20.9,157.0,132.97,101.39
2018,4,9,16,0,51.0,138.0,3.3,20.7,169.0,133.6,101.17
2018,4,9,16,15,56.0,111.5,3.25,20.35,142.5,103.82,77.09
2018,4,9,16,30,61.0,85.0,3.2,20.0,116.0,78.82,56.94
2018,4,9,16,45,51.5,91.5,3.2,19.7,115.5,78.8,58.38
2018,4,9,17,0,42.0,98.0,3.2,19.4,115.0,85.81,69.16
2018,4,9,17,15,57.0,90.5,3.2,19.4,110.0,79.4,63.83
2018,4,9,17,30,72.0,83.0,3.2,19.4,105.0,68.81,54.72
2018,4,9,17,45,87.0,76.5,3.1,18.6,97.5,63.44,50.11
2018,4,9,18,0,102.0,70.0,3.0,17.8,90.0,57.6,44.77
2018,4,9,18,15,59.5,48.0,3.15,17.55,58.5,40.37,29.08
2018,4,9,18,30,17.0,26.0,3.3,17.3,27.0,23.45,12.25
2018,4,9,18,45,10.5,14.0,3.4,17.0,14.5,13.34,0.0
2018,4,9,19,0,4.0,2.0,3.5,16.7,2.0,0.0,0.0
2018,4,9,19,15,2.0,1.0,3.7,16.5,1.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,10,6,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,10,6,15,14.5,10.5,3.4,11.05,11.5,16.18,0.0
2018,4,10,6,30,29.0,21.0,3.6,11.5,23.0,43.2,12.23
2018,4,10,6,45,129.5,40.0,3.85,12.0,60.5,133.32,104.74
2018,4,10,7,0,230.0,59.0,4.1,12.5,98.0,229.39,189.75
2018,4,10,7,15,326.5,71.0,4.2,13.25,150.0,311.65,261.75
2018,4,10,7,30,423.0,83.0,4.3,14.0,202.0,402.35,338.5
2018,4,10,7,45,492.5,93.0,4.4,14.8,261.5,483.98,404.77
2018,4,10,8,0,562.0,103.0,4.5,15.6,321.0,565.82,468.9
2018,4,10,8,15,677.0,95.5,4.5,16.3,398.0,665.56,544.06
2018,4,10,8,30,792.0,88.0,4.5,17.0,475.0,766.65,616.48
2018,4,10,8,45,817.5,91.5,4.45,17.7,530.5,814.41,646.93
2018,4,10,9,0,843.0,95.0,4.4,18.4,586.0,860.71,675.88
2018,4,10,9,15,861.0,98.0,4.4,18.95,637.0,897.94,698.54
2018,4,10,9,30,879.0,101.0,4.4,19.5,688.0,925.12,713.92
2018,4,10,9,45,891.5,103.5,4.4,20.05,733.0,951.58,728.77
2018,4,10,10,0,904.0,106.0,4.4,20.6,778.0,975.03,741.57
2018,4,10,10,15,913.0,108.5,4.35,21.0,816.5,991.96,750.06
2018,4,10,10,30,922.0,111.0,4.3,21.4,855.0,1005.47,756.33
2018,4,10,10,45,927.0,114.0,4.3,21.75,885.5,1012.16,758.56
2018,4,10,11,0,932.0,117.0,4.3,22.1,916.0,1015.19,758.53
2018,4,10,11,15,936.0,118.5,4.2,22.4,938.5,1012.05,754.09
2018,4,10,11,30,940.0,120.0,4.1,22.7,961.0,1005.28,747.42
2018,4,10,11,45,942.0,121.0,4.0,22.95,975.0,992.55,737.1
2018,4,10,12,0,944.0,122.0,3.9,23.2,989.0,976.32,724.64
2018,4,10,12,15,946.0,121.5,3.85,23.4,994.5,955.23,709.53
2018,4,10,12,30,948.0,121.0,3.8,23.6,1000.0,930.86,692.35
2018,4,10,12,45,948.0,120.0,3.7,23.8,996.5,901.18,671.4
2018,4,10,13,0,948.0,119.0,3.6,24.0,993.0,868.55,648.54
2018,4,10,13,15,945.5,118.5,3.45,24.05,980.5,831.65,622.89
2018,4,10,13,30,943.0,118.0,3.3,24.1,968.0,792.23,595.49
2018,4,10,13,45,938.5,117.0,3.2,24.2,947.0,748.64,564.47
2018,4,10,14,0,934.0,116.0,3.1,24.3,926.0,703.03,530.37
2018,4,10,14,15,928.0,115.0,3.05,24.3,897.5,654.7,493.99
2018,4,10,14,30,922.0,114.0,3.0,24.3,869.0,604.87,455.6
2018,4,10,14,45,913.0,111.5,2.9,24.25,832.0,551.0,413.2
2018,4,10,15,0,904.0,109.0,2.8,24.2,795.0,496.4,369.07
2018,4,10,15,15,891.0,107.0,2.75,24.1,751.0,440.1,322.65
2018,4,10,15,30,878.0,105.0,2.7,24.0,707.0,383.94,275.13
2018,4,10,15,45,861.0,101.5,2.7,23.85,657.0,319.63,220.8
2018,4,10,16,0,844.0,98.0,2.7,23.7,607.0,262.31,171.6
2018,4,10,16,15,821.5,94.0,2.6,23.35,552.5,205.11,124.21
2018,4,10,16,30,799.0,90.0,2.5,23.0,498.0,150.21,82.88
2018,4,10,16,45,768.0,85.5,2.4,22.65,441.0,97.02,52.15
2018,4,10,17,0,737.0,81.0,2.3,22.3,384.0,57.12,43.75
2018,4,10,17,15,690.0,75.5,2.3,22.3,325.0,50.07,37.85
2018,4,10,17,30,643.0,70.0,2.3,22.3,266.0,48.52,36.57
2018,4,10,17,45,571.5,62.0,1.8,20.2,209.0,44.76,33.57
2018,4,10,18,0,500.0,54.0,1.3,18.1,152.0,40.82,30.15
2018,4,10,18,15,383.5,43.0,1.35,17.35,103.5,33.87,23.59
2018,4,10,18,30,267.0,32.0,1.4,16.6,55.0,26.6,15.04
2018,4,10,18,45,141.5,17.0,1.4,15.85,28.5,16.2,0.0
2018,4,10,19,0,16.0,2.0,1.4,15.1,2.0,0.0,0.0
2018,4,10,19,15,8.0,1.0,1.45,14.85,1.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,11,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,11,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,11,6,15,96.0,13.0,1.25,10.5,19.5,53.56,0.0
2018,4,11,6,30,192.0,26.0,1.5,11.4,39.0,145.23,69.3
2018,4,11,6,45,245.5,39.0,1.7,12.3,71.5,203.94,162.31
2018,4,11,7,0,299.0,52.0,1.9,13.2,104.0,259.53,213.82
2018,4,11,7,15,414.5,63.0,2.1,14.15,164.5,360.76,299.96
2018,4,11,7,30,530.0,74.0,2.3,15.1,225.0,468.44,387.89
2018,4,11,7,45,617.0,78.0,2.45,16.1,291.0,555.81,456.16
2018,4,11,8,0,704.0,82.0,2.6,17.1,357.0,648.1,524.07
2018,4,11,8,15,738.0,86.5,2.95,18.05,414.0,699.92,559.99
2018,4,11,8,30,772.0,91.0,3.3,19.0,471.0,756.02,598.39
2018,4,11,8,45,796.5,95.0,3.7,19.95,525.5,802.94,629.51
2018,4,11,9,0,821.0,99.0,4.1,20.9,580.0,848.4,659.08
2018,4,11,9,15,839.0,101.5,4.2,21.4,629.5,884.49,681.41
2018,4,11,9,30,857.0,104.0,4.3,21.9,679.0,918.23,701.96
2018,4,11,9,45,870.5,106.5,4.35,22.4,724.0,937.44,712.1
2018,4,11,10,0,884.0,109.0,4.4,22.9,769.0,961.49,725.71
2018,4,11,10,15,895.0,111.0,4.5,23.3,807.5,979.5,735.77
2018,4,11,10,30,906.0,113.0,4.6,23.7,846.0,994.21,743.97
2018,4,11,10,45,913.5,114.5,4.65,24.1,877.0,1001.59,746.93
2018,4,11,11,0,921.0,116.0,4.7,24.5,908.0,1005.43,747.71
2018,4,11,11,15,927.5,115.5,4.75,24.85,931.0,1002.65,744.37
2018,4,11,11,30,934.0,115.0,4.8,25.2,954.0,996.3,738.84
2018,4,11,11,45,821.5,188.5,4.85,25.5,934.5,956.34,710.97
2018,4,11,12,0,709.0,262.0,4.9,25.8,915.0,911.56,679.35
2018,4,11,12,15,720.5,257.0,4.95,26.05,924.0,896.22,668.59
2018,4,11,12,30,732.0,252.0,5.0,26.3,933.0,877.91,655.58
2018,4,11,12,45,840.0,183.0,5.05,26.55,961.5,875.09,654.1
2018,4,11,13,0,948.0,114.0,5.1,26.8,990.0,865.45,647.27
2018,4,11,13,15,930.0,123.5,5.15,26.9,973.5,825.74,620.1
2018,4,11,13,30,912.0,133.0,5.2,27.0,957.0,784.34,591.73
2018,4,11,13,45,888.5,142.5,5.2,27.15,930.5,737.81,557.6
2018,4,11,14,0,865.0,152.0,5.2,27.3,904.0,690.07,521.52
2018,4,11,14,15,894.0,129.5,5.2,27.3,884.5,648.11,490.01
2018,4,11,14,30,923.0,107.0,5.2,27.3,865.0,600.95,453.66
2018,4,11,14,45,914.0,105.0,5.2,27.3,828.0,547.53,411.2
2018,4,11,15,0,905.0,103.0,5.2,27.3,791.0,493.36,367.02
2018,4,11,15,15,893.0,100.5,5.15,27.15,747.5,437.08,320.22
2018,4,11,15,30,881.0,98.0,5.1,27.0,704.0,380.84,272.32
2018,4,11,15,45,866.0,95.5,5.05,26.85,655.5,324.01,223.28
2018,4,11,16,0,851.0,93.0,5.0,26.7,607.0,261.37,169.78
2018,4,11,16,15,829.5,89.5,4.85,26.35,553.5,204.36,122.43
2018,4,11,16,30,808.0,86.0,4.7,26.0,500.0,149.52,81.05
2018,4,11,16,45,778.0,81.5,4.5,25.65,443.0,95.84,49.76
2018,4,11,17,0,748.0,77.0,4.3,25.3,386.0,53.8,40.38
2018,4,11,17,15,703.5,71.5,4.3,25.3,327.5,51.87,38.88
2018,4,11,17,30,659.0,66.0,4.3,25.3,269.0,45.28,33.31
2018,4,11,17,45,591.5,59.0,3.55,23.55,212.5,42.18,30.84
2018,4,11,18,0,524.0,52.0,2.8,21.8,156.0,38.96,28.05
2018,4,11,18,15,410.5,42.0,2.8,21.2,107.0,32.83,22.31
2018,4,11,18,30,297.0,32.0,2.8,20.6,58.0,26.48,14.88
2018,4,11,18,45,164.0,18.5,2.85,19.95,31.0,17.63,0.0
2018,4,11,19,0,31.0,5.0,2.9,19.3,4.0,0.0,0.0
2018,4,11,19,15,15.5,2.5,3.05,19.05,2.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.4,18.55,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,4,12,5,45,0.0,0.0,4.45,16.3,0.0,0.0,0.0
2018,4,12,6,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,4,12,6,15,60.5,14.5,4.55,16.8,18.5,39.94,0.0
2018,4,12,6,30,121.0,29.0,4.7,17.2,37.0,109.74,58.25
2018,4,12,6,45,228.0,46.5,4.85,17.6,80.5,206.14,162.36
2018,4,12,7,0,335.0,64.0,5.0,18.0,124.0,297.71,243.01
2018,4,12,7,15,198.0,48.5,5.2,18.6,87.5,201.14,165.74
2018,4,12,7,30,61.0,33.0,5.4,19.2,51.0,82.89,65.66
2018,4,12,7,45,30.5,47.0,5.55,19.75,56.0,66.64,51.22
2018,4,12,8,0,0.0,61.0,5.7,20.3,61.0,56.72,41.7
2018,4,12,8,15,0.0,77.5,5.8,20.9,77.5,72.14,54.16
2018,4,12,8,30,0.0,94.0,5.9,21.5,94.0,88.08,66.84
2018,4,12,8,45,0.0,110.5,5.95,22.1,110.5,104.17,79.46
2018,4,12,9,0,0.0,127.0,6.0,22.7,127.0,120.24,91.88
2018,4,12,9,15,1.0,143.0,6.0,23.25,143.5,136.66,104.51
2018,4,12,9,30,2.0,159.0,6.0,23.8,160.0,153.08,116.98
2018,4,12,9,45,6.5,190.0,6.05,24.35,194.5,187.69,143.74
2018,4,12,10,0,11.0,221.0,6.1,24.9,229.0,222.33,170.12
2018,4,12,10,15,62.5,290.0,6.05,25.45,340.5,351.91,270.31
2018,4,12,10,30,114.0,359.0,6.0,26.0,452.0,484.48,369.23
2018,4,12,10,45,407.0,284.5,6.0,26.5,633.0,705.98,538.25
2018,4,12,11,0,700.0,210.0,6.0,27.0,814.0,906.64,683.03
2018,4,12,11,15,781.5,178.5,6.0,27.4,869.0,937.67,701.63
2018,4,12,11,30,863.0,147.0,6.0,27.8,924.0,963.08,717.13
2018,4,12,11,45,767.5,206.0,5.95,28.25,905.0,929.52,691.99
2018,4,12,12,0,672.0,265.0,5.9,28.7,886.0,882.05,656.59
2018,4,12,12,15,783.5,199.5,5.85,29.0,927.0,894.34,665.11
2018,4,12,12,30,895.0,134.0,5.8,29.3,968.0,900.4,668.05
2018,4,12,12,45,894.5,133.5,5.8,29.6,964.5,872.03,647.78
2018,4,12,13,0,894.0,133.0,5.8,29.9,961.0,840.93,625.85
2018,4,12,13,15,884.5,136.0,5.75,30.05,946.5,803.43,599.64
2018,4,12,13,30,875.0,139.0,5.7,30.2,932.0,764.02,572.08
2018,4,12,13,45,876.5,133.5,5.65,30.4,912.5,723.21,542.05
2018,4,12,14,0,878.0,128.0,5.6,30.6,893.0,680.13,509.61
2018,4,12,14,15,870.0,126.5,5.55,30.65,864.0,632.61,473.54
2018,4,12,14,30,862.0,125.0,5.5,30.7,835.0,583.93,435.85
2018,4,12,14,45,852.0,123.0,5.45,30.75,799.0,532.88,395.55
2018,4,12,15,0,842.0,121.0,5.4,30.8,763.0,476.8,350.65
2018,4,12,15,15,827.5,118.5,5.35,30.65,720.0,422.16,305.97
2018,4,12,15,30,813.0,116.0,5.3,30.5,677.0,368.02,260.66
2018,4,12,15,45,793.5,113.5,5.25,30.35,628.5,313.21,214.31
2018,4,12,16,0,774.0,111.0,5.2,30.2,580.0,259.95,169.22
2018,4,12,16,15,749.0,107.0,5.2,29.85,527.5,206.33,125.62
2018,4,12,16,30,724.0,103.0,5.2,29.5,475.0,149.53,83.2
2018,4,12,16,45,690.0,97.5,5.15,29.1,419.5,99.32,53.79
2018,4,12,17,0,656.0,92.0,5.1,28.7,364.0,59.07,44.2
2018,4,12,17,15,608.0,85.5,5.1,28.7,308.0,57.3,42.88
2018,4,12,17,30,560.0,79.0,5.1,28.7,252.0,55.41,41.36
2018,4,12,17,45,489.5,69.5,5.0,27.3,198.0,50.78,37.62
2018,4,12,18,0,419.0,60.0,4.9,25.9,144.0,45.89,33.41
2018,4,12,18,15,311.5,47.5,4.95,25.2,98.5,36.44,24.92
2018,4,12,18,30,204.0,35.0,5.0,24.5,53.0,27.55,15.62
2018,4,12,18,45,110.0,19.5,5.05,23.8,28.5,18.59,0.0
2018,4,12,19,0,16.0,4.0,5.1,23.1,4.0,0.0,0.0
2018,4,12,19,15,8.0,2.0,5.1,22.6,2.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.1,22.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.1,21.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.1,20.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.1,20.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.15,20.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.15,19.9,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.1,19.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.1,19.75,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.05,19.7,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,5.0,19.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.0,19.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.0,19.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.0,19.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,5.0,19.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.95,19.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.9,19.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.9,19.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.9,19.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.8,19.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.7,19.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.65,19.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.55,19.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.5,19.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.45,19.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.35,19.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.3,19.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.25,19.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.2,19.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.15,19.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.1,19.9,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,4.15,19.95,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2018,4,13,5,45,0.5,0.5,4.2,20.05,0.5,0.0,0.0
2018,4,13,6,0,1.0,1.0,4.2,20.1,1.0,0.0,0.0
2018,4,13,6,15,1.0,2.5,4.3,20.4,2.5,2.82,0.0
2018,4,13,6,30,1.0,4.0,4.4,20.7,4.0,4.18,0.0
2018,4,13,6,45,0.5,14.5,4.55,20.95,14.5,13.7,5.42
2018,4,13,7,0,0.0,25.0,4.7,21.2,25.0,23.18,13.53
2018,4,13,7,15,0.0,30.5,4.85,21.5,30.5,28.3,17.95
2018,4,13,7,30,0.0,36.0,5.0,21.8,36.0,33.41,22.25
2018,4,13,7,45,0.0,31.5,5.15,22.15,31.5,29.23,18.71
2018,4,13,8,0,0.0,27.0,5.3,22.5,27.0,25.06,15.15
2018,4,13,8,15,0.0,25.5,5.45,22.75,25.5,23.67,13.92
2018,4,13,8,30,0.0,24.0,5.6,23.0,24.0,22.29,12.69
2018,4,13,8,45,13.5,97.0,5.75,23.3,105.0,107.15,82.08
2018,4,13,9,0,27.0,170.0,5.9,23.6,186.0,196.48,153.29
2018,4,13,9,15,23.0,178.5,5.85,24.05,193.0,201.14,155.91
2018,4,13,9,30,19.0,187.0,5.8,24.5,200.0,196.77,151.58
2018,4,13,9,45,16.5,194.5,5.75,25.0,206.5,201.52,154.46
2018,4,13,10,0,14.0,202.0,5.7,25.5,213.0,206.17,157.25
2018,4,13,10,15,8.0,158.5,5.5,26.05,165.0,157.41,118.61
2018,4,13,10,30,2.0,115.0,5.3,26.6,117.0,109.75,80.89
2018,4,13,10,45,4.5,128.5,5.15,27.15,132.5,125.02,92.56
2018,4,13,11,0,7.0,142.0,5.0,27.7,148.0,140.22,104.03
2018,4,13,11,15,7.5,160.0,4.75,28.05,166.5,157.71,117.13
2018,4,13,11,30,8.0,178.0,4.5,28.4,185.0,175.08,130.01
2018,4,13,11,45,137.0,291.5,4.25,28.75,418.0,415.76,312.84
2018,4,13,12,0,266.0,405.0,4.0,29.1,651.0,643.96,475.25
2018,4,13,12,15,283.5,399.0,3.8,29.3,662.5,641.9,471.99
2018,4,13,12,30,301.0,393.0,3.6,29.5,674.0,638.17,468.72
2018,4,13,12,45,547.5,290.5,3.45,29.75,799.5,736.5,541.44
2018,4,13,13,0,794.0,188.0,3.3,30.0,925.0,815.14,597.07
2018,4,13,13,15,810.0,176.0,3.2,30.1,919.5,785.52,576.1
2018,4,13,13,30,826.0,164.0,3.1,30.2,914.0,752.73,553.11
2018,4,13,13,45,807.5,167.5,3.0,30.3,887.0,706.75,519.99
2018,4,13,14,0,789.0,171.0,2.9,30.4,860.0,660.25,486.1
2018,4,13,14,15,813.5,154.0,2.85,30.4,844.0,621.58,457.97
