Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,14,30,838.0,137.0,2.8,30.4,828.0,579.18,426.25
2018,4,13,14,45,838.0,129.5,2.8,30.4,795.0,528.84,387.85
2018,4,13,15,0,838.0,122.0,2.8,30.4,762.0,477.17,347.31
2018,4,13,15,15,827.0,118.5,2.85,30.3,720.5,423.3,304.18
2018,4,13,15,30,816.0,115.0,2.9,30.2,679.0,369.57,259.97
2018,4,13,15,45,800.0,111.0,2.95,30.1,631.5,314.37,213.89
2018,4,13,16,0,784.0,107.0,3.0,30.0,584.0,260.34,168.53
2018,4,13,16,15,758.0,103.5,3.05,29.7,531.0,206.38,124.92
2018,4,13,16,30,732.0,100.0,3.1,29.4,478.0,149.59,82.61
2018,4,13,16,45,696.5,96.0,3.1,29.05,422.5,99.94,53.54
2018,4,13,17,0,661.0,92.0,3.1,28.7,367.0,58.97,44.09
2018,4,13,17,15,614.0,85.0,3.1,28.7,311.0,56.8,42.44
2018,4,13,17,30,567.0,78.0,3.1,28.7,255.0,54.47,40.56
2018,4,13,17,45,491.5,70.0,2.65,27.15,200.5,51.08,37.91
2018,4,13,18,0,416.0,62.0,2.2,25.6,146.0,47.6,34.93
2018,4,13,18,15,302.0,48.5,2.1,25.0,99.0,37.17,25.61
2018,4,13,18,30,188.0,35.0,2.0,24.4,52.0,27.49,15.81
2018,4,13,18,45,98.5,19.0,1.9,23.8,27.5,18.11,0.0
2018,4,13,19,0,9.0,3.0,1.8,23.2,3.0,0.0,0.0
2018,4,13,19,15,4.5,1.5,1.55,22.95,1.5,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.75,20.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.85,19.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,4.8,18.45,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,5.3,17.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,5.3,17.2,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,5.3,16.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,5.35,14.6,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,5.5,14.15,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,5.35,13.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,5.3,13.25,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,5.35,12.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,4,14,5,45,2.5,1.0,5.65,12.1,1.0,0.0,0.0
2018,4,14,6,0,5.0,2.0,5.7,12.0,2.0,0.0,0.0
2018,4,14,6,15,48.5,16.0,5.95,12.15,19.5,36.48,0.0
2018,4,14,6,30,92.0,30.0,6.2,12.3,37.0,98.56,62.65
2018,4,14,6,45,102.0,48.5,6.45,12.45,62.5,131.34,104.54
2018,4,14,7,0,112.0,67.0,6.7,12.6,88.0,151.58,124.77
2018,4,14,7,15,148.0,89.0,6.9,12.85,127.0,203.41,170.78
2018,4,14,7,30,184.0,111.0,7.1,13.1,166.0,269.0,227.31
2018,4,14,7,45,333.5,118.0,7.3,13.35,242.5,401.4,340.61
2018,4,14,8,0,483.0,125.0,7.5,13.6,319.0,533.18,450.58
2018,4,14,8,15,545.0,132.0,7.6,13.9,381.5,605.52,508.35
2018,4,14,8,30,607.0,139.0,7.7,14.2,444.0,686.6,571.58
2018,4,14,8,45,702.0,129.0,7.75,14.5,519.0,772.73,636.42
2018,4,14,9,0,797.0,119.0,7.8,14.8,594.0,856.2,697.78
2018,4,14,9,15,805.0,126.0,7.8,15.2,640.0,887.71,718.21
2018,4,14,9,30,813.0,133.0,7.8,15.6,686.0,916.43,736.6
2018,4,14,9,45,706.5,183.5,7.8,16.0,686.5,888.5,712.57
2018,4,14,10,0,600.0,234.0,7.8,16.4,687.0,846.6,677.29
2018,4,14,10,15,489.5,293.0,7.75,16.85,674.5,801.56,637.41
2018,4,14,10,30,379.0,352.0,7.7,17.3,662.0,744.2,588.57
2018,4,14,10,45,390.0,343.0,7.6,17.75,672.0,751.43,592.36
2018,4,14,11,0,401.0,334.0,7.5,18.2,682.0,746.58,587.22
2018,4,14,11,15,526.0,299.5,7.4,18.55,768.0,822.65,645.41
2018,4,14,11,30,651.0,265.0,7.3,18.9,854.0,896.85,700.71
2018,4,14,11,45,549.0,318.5,7.25,19.25,820.5,839.12,653.43
2018,4,14,12,0,447.0,372.0,7.2,19.6,787.0,782.17,607.16
2018,4,14,12,15,588.5,313.5,7.15,19.85,863.0,835.99,649.57
2018,4,14,12,30,730.0,255.0,7.1,20.1,939.0,882.18,685.27
2018,4,14,12,45,835.0,196.0,7.05,20.3,975.5,886.55,688.28
2018,4,14,13,0,940.0,137.0,7.0,20.5,1012.0,883.96,685.82
2018,4,14,13,15,956.5,125.0,6.9,20.65,1005.0,851.47,661.77
2018,4,14,13,30,973.0,113.0,6.8,20.8,998.0,815.27,635.15
2018,4,14,13,45,973.5,109.0,6.75,20.9,977.5,771.33,603.0
2018,4,14,14,0,974.0,105.0,6.7,21.0,957.0,724.93,566.71
2018,4,14,14,15,967.0,103.5,6.65,21.05,926.5,673.89,526.23
2018,4,14,14,30,960.0,102.0,6.6,21.1,896.0,621.38,483.74
2018,4,14,14,45,950.0,101.0,6.55,21.1,858.0,566.53,438.54
2018,4,14,15,0,940.0,100.0,6.5,21.1,820.0,510.97,391.63
2018,4,14,15,15,927.5,98.5,6.45,21.05,775.5,453.52,342.18
2018,4,14,15,30,915.0,97.0,6.4,21.0,731.0,396.11,291.64
2018,4,14,15,45,899.0,94.0,6.35,20.9,680.5,336.77,238.98
2018,4,14,16,0,883.0,91.0,6.3,20.8,630.0,278.37,187.05
2018,4,14,16,15,859.5,88.5,6.15,20.55,574.5,213.32,131.69
2018,4,14,16,30,836.0,86.0,6.0,20.3,519.0,157.34,87.8
2018,4,14,16,45,803.5,82.5,5.85,20.05,460.5,102.68,54.13
2018,4,14,17,0,771.0,79.0,5.7,19.8,402.0,55.19,42.52
2018,4,14,17,15,726.0,74.0,5.7,19.8,342.0,53.74,41.43
2018,4,14,17,30,681.0,69.0,5.7,19.8,282.0,47.4,35.97
2018,4,14,17,45,612.0,62.0,4.7,18.45,224.0,44.4,33.51
2018,4,14,18,0,543.0,55.0,3.7,17.1,166.0,41.3,30.74
2018,4,14,18,15,426.5,45.0,3.4,16.2,115.0,35.29,25.04
2018,4,14,18,30,310.0,35.0,3.1,15.3,64.0,29.09,18.03
2018,4,14,18,45,172.0,20.5,2.75,14.4,34.5,19.54,0.0
2018,4,14,19,0,34.0,6.0,2.4,13.5,5.0,0.0,0.0
2018,4,14,19,15,17.0,3.0,2.3,13.2,2.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,15,5,45,8.0,1.5,2.65,6.0,1.0,0.0,0.0
2018,4,15,6,0,16.0,3.0,2.8,6.1,2.0,0.0,0.0
2018,4,15,6,15,151.5,17.0,3.0,6.8,28.0,82.96,0.0
2018,4,15,6,30,287.0,31.0,3.2,7.5,54.0,203.4,143.17
2018,4,15,6,45,413.5,41.0,3.45,8.2,104.0,300.92,248.45
2018,4,15,7,0,540.0,51.0,3.7,8.9,154.0,406.62,342.96
2018,4,15,7,15,614.5,57.5,3.75,9.8,212.5,485.63,411.36
2018,4,15,7,30,689.0,64.0,3.8,10.7,271.0,569.66,480.4
2018,4,15,7,45,737.0,69.0,3.85,11.6,331.5,633.46,528.91
2018,4,15,8,0,785.0,74.0,3.9,12.5,392.0,703.2,579.53
2018,4,15,8,15,817.0,77.5,3.85,13.25,451.5,759.5,618.03
2018,4,15,8,30,849.0,81.0,3.8,14.0,511.0,815.32,655.01
2018,4,15,8,45,872.0,83.5,3.8,14.7,566.5,854.14,678.96
2018,4,15,9,0,895.0,86.0,3.8,15.4,622.0,898.35,706.44
2018,4,15,9,15,910.5,88.5,3.65,16.0,673.0,933.81,726.56
2018,4,15,9,30,926.0,91.0,3.5,16.6,724.0,966.66,744.52
2018,4,15,9,45,938.0,93.0,3.4,17.25,769.5,992.8,757.79
2018,4,15,10,0,950.0,95.0,3.3,17.9,815.0,1015.76,768.81
2018,4,15,10,15,959.5,96.0,3.25,18.6,853.5,1031.85,775.44
2018,4,15,10,30,969.0,97.0,3.2,19.3,892.0,1044.42,779.83
2018,4,15,10,45,975.5,98.5,3.1,19.95,923.5,1050.98,780.06
2018,4,15,11,0,982.0,100.0,3.0,20.6,955.0,1053.77,777.99
2018,4,15,11,15,983.5,102.5,3.0,21.1,977.0,1049.01,772.53
2018,4,15,11,30,985.0,105.0,3.0,21.6,999.0,1040.46,764.85
2018,4,15,11,45,984.5,107.5,2.95,22.1,1012.5,1026.31,753.27
2018,4,15,12,0,984.0,110.0,2.9,22.6,1026.0,1008.54,739.55
2018,4,15,12,15,984.0,111.0,2.85,22.95,1031.0,986.27,723.51
2018,4,15,12,30,984.0,112.0,2.8,23.3,1036.0,960.66,705.42
2018,4,15,12,45,982.0,112.5,2.75,23.6,1031.5,929.7,684.05
2018,4,15,13,0,980.0,113.0,2.7,23.9,1027.0,895.79,660.8
2018,4,15,13,15,976.0,114.0,2.6,24.05,1014.0,857.99,634.97
2018,4,15,13,30,972.0,115.0,2.5,24.2,1001.0,817.68,607.44
2018,4,15,13,45,966.0,114.5,2.45,24.4,978.5,772.34,576.39
2018,4,15,14,0,960.0,114.0,2.4,24.6,956.0,725.06,541.73
2018,4,15,14,15,954.5,112.5,2.3,24.65,926.5,675.47,504.78
2018,4,15,14,30,949.0,111.0,2.2,24.7,897.0,624.31,465.83
2018,4,15,14,45,941.5,108.0,2.1,24.8,859.5,569.54,423.22
2018,4,15,15,0,934.0,105.0,2.0,24.9,822.0,513.84,378.76
2018,4,15,15,15,923.5,102.0,1.85,24.85,778.0,456.26,331.75
2018,4,15,15,30,913.0,99.0,1.7,24.8,734.0,398.53,283.43
2018,4,15,15,45,899.5,95.5,1.55,24.7,684.0,339.63,233.43
2018,4,15,16,0,886.0,92.0,1.4,24.6,634.0,281.39,183.71
2018,4,15,16,15,865.0,88.5,1.25,24.35,579.0,215.84,129.9
2018,4,15,16,30,844.0,85.0,1.1,24.1,524.0,159.07,86.59
2018,4,15,16,45,815.0,80.5,0.95,23.8,465.5,103.35,52.66
2018,4,15,17,0,786.0,76.0,0.8,23.5,407.0,52.76,39.74
2018,4,15,17,15,742.5,71.0,0.8,23.5,347.0,51.18,38.59
2018,4,15,17,30,699.0,66.0,0.8,23.5,287.0,45.01,33.37
2018,4,15,17,45,630.5,60.0,0.9,21.3,228.5,42.69,31.65
2018,4,15,18,0,562.0,54.0,1.0,19.1,170.0,40.33,29.68
2018,4,15,18,15,447.0,44.0,1.05,18.1,118.0,34.25,24.0
2018,4,15,18,30,332.0,34.0,1.1,17.1,66.0,27.94,17.15
2018,4,15,18,45,186.5,20.5,1.2,16.05,36.0,19.54,0.0
2018,4,15,19,0,41.0,7.0,1.3,15.0,6.0,0.0,0.0
2018,4,15,19,15,20.5,3.5,1.35,14.7,3.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,16,5,45,9.5,2.0,1.2,8.15,1.5,0.0,0.0
2018,4,16,6,0,19.0,4.0,1.2,8.4,3.0,0.0,0.0
2018,4,16,6,15,154.5,17.5,1.5,9.35,29.5,85.2,0.0
2018,4,16,6,30,290.0,31.0,1.8,10.3,56.0,207.95,149.49
2018,4,16,6,45,406.5,41.5,2.05,11.25,105.0,298.94,243.62
2018,4,16,7,0,523.0,52.0,2.3,12.2,154.0,399.3,331.26
2018,4,16,7,15,593.0,59.5,2.55,13.3,211.0,476.12,396.18
2018,4,16,7,30,663.0,67.0,2.8,14.4,268.0,557.64,461.68
2018,4,16,7,45,709.0,72.0,3.05,15.45,327.0,622.77,510.65
2018,4,16,8,0,755.0,77.0,3.3,16.5,386.0,686.0,555.73
2018,4,16,8,15,786.0,81.0,3.7,17.5,443.5,741.1,594.0
2018,4,16,8,30,817.0,85.0,4.1,18.5,501.0,795.71,631.0
2018,4,16,8,45,839.0,88.5,4.5,19.5,556.0,841.16,660.96
2018,4,16,9,0,861.0,92.0,4.9,20.5,611.0,884.9,689.84
2018,4,16,9,15,879.0,94.0,5.0,21.1,661.5,913.64,706.91
2018,4,16,9,30,897.0,96.0,5.1,21.7,712.0,947.5,727.59
2018,4,16,9,45,910.5,98.0,5.25,22.3,757.5,974.47,743.68
2018,4,16,10,0,924.0,100.0,5.4,22.9,803.0,998.41,757.7
2018,4,16,10,15,934.0,101.5,5.45,23.4,841.5,1015.2,766.45
2018,4,16,10,30,944.0,103.0,5.5,23.9,880.0,1028.54,772.98
2018,4,16,10,45,952.0,103.0,5.55,24.45,911.0,1034.78,774.66
2018,4,16,11,0,960.0,103.0,5.6,25.0,942.0,1037.39,774.06
2018,4,16,11,15,968.0,102.0,5.6,25.4,965.5,1035.27,770.55
2018,4,16,11,30,976.0,101.0,5.6,25.8,989.0,1029.43,764.73
2018,4,16,11,45,982.5,99.0,5.65,26.2,1004.5,1017.44,755.29
2018,4,16,12,0,989.0,97.0,5.7,26.6,1020.0,1001.79,743.54
2018,4,16,12,15,989.5,97.0,5.65,26.85,1024.5,979.09,726.97
2018,4,16,12,30,990.0,97.0,5.6,27.1,1029.0,953.03,708.26
2018,4,16,12,45,988.5,97.5,5.6,27.4,1025.0,922.53,686.78
2018,4,16,13,0,987.0,98.0,5.6,27.7,1021.0,889.02,663.29
2018,4,16,13,15,984.5,98.0,5.6,27.85,1008.0,851.43,637.36
2018,4,16,13,30,982.0,98.0,5.6,28.0,995.0,811.21,609.54
2018,4,16,13,45,977.5,97.5,5.6,28.15,973.5,766.71,578.56
2018,4,16,14,0,973.0,97.0,5.6,28.3,952.0,720.1,543.94
2018,4,16,14,15,962.5,98.0,5.55,28.3,921.0,669.25,505.25
2018,4,16,14,30,952.0,99.0,5.5,28.3,890.0,617.22,464.84
2018,4,16,14,45,938.0,100.5,5.5,28.3,851.5,562.92,421.87
2018,4,16,15,0,924.0,102.0,5.5,28.3,813.0,508.27,377.51
2018,4,16,15,15,912.0,99.5,5.45,28.15,768.5,451.08,330.25
2018,4,16,15,30,900.0,97.0,5.4,28.0,724.0,393.92,281.85
2018,4,16,15,45,884.5,94.5,5.4,27.85,674.5,336.0,232.14
2018,4,16,16,0,869.0,92.0,5.4,27.7,625.0,278.97,182.96
2018,4,16,16,15,847.0,89.0,5.25,27.3,570.5,214.62,129.71
2018,4,16,16,30,825.0,86.0,5.1,26.9,516.0,159.18,87.08
2018,4,16,16,45,794.0,82.0,5.0,26.55,458.0,104.83,53.65
2018,4,16,17,0,763.0,78.0,4.9,26.2,400.0,54.2,40.52
2018,4,16,17,15,719.5,72.5,4.9,26.2,341.0,52.25,39.03
2018,4,16,17,30,676.0,67.0,4.9,26.2,282.0,45.62,33.46
2018,4,16,17,45,606.0,61.0,4.4,24.55,224.5,43.35,31.73
2018,4,16,18,0,536.0,55.0,3.9,22.9,167.0,41.05,29.77
2018,4,16,18,15,421.5,45.5,3.9,22.05,116.5,35.49,24.61
2018,4,16,18,30,307.0,36.0,3.9,21.2,66.0,29.79,18.4
2018,4,16,18,45,171.0,21.0,3.85,20.35,36.0,16.83,0.0
2018,4,16,19,0,35.0,6.0,3.8,19.5,6.0,5.72,0.0
2018,4,16,19,15,17.5,3.0,3.95,19.05,3.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.25,17.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,17,5,45,8.5,2.0,3.35,13.1,2.0,0.0,0.0
2018,4,17,6,0,17.0,4.0,3.4,13.2,4.0,0.0,0.0
2018,4,17,6,15,120.0,19.5,3.7,13.85,29.5,72.14,0.0
2018,4,17,6,30,223.0,35.0,4.0,14.5,55.0,184.13,133.67
2018,4,17,6,45,337.5,48.0,4.25,15.15,103.0,269.08,217.93
2018,4,17,7,0,452.0,61.0,4.5,15.8,151.0,368.55,304.82
2018,4,17,7,15,527.0,69.5,5.0,16.6,207.0,447.48,372.51
2018,4,17,7,30,602.0,78.0,5.5,17.4,263.0,531.26,441.65
2018,4,17,7,45,652.5,83.5,5.95,18.25,321.0,598.15,494.68
2018,4,17,8,0,703.0,89.0,6.4,19.1,379.0,666.98,546.32
2018,4,17,8,15,736.0,94.5,6.5,19.8,436.5,723.35,586.38
2018,4,17,8,30,769.0,100.0,6.6,20.5,494.0,775.46,622.26
2018,4,17,8,45,794.5,103.0,6.7,21.15,548.5,821.97,653.39
2018,4,17,9,0,820.0,106.0,6.8,21.8,603.0,867.02,682.98
2018,4,17,9,15,838.0,109.5,6.75,22.4,653.0,904.06,705.85
2018,4,17,9,30,856.0,113.0,6.7,23.0,703.0,938.73,726.75
2018,4,17,9,45,869.0,115.0,6.7,23.6,747.0,956.18,735.48
2018,4,17,10,0,882.0,117.0,6.7,24.2,791.0,978.84,748.0
2018,4,17,10,15,886.0,122.0,6.65,24.75,826.5,992.97,754.42
2018,4,17,10,30,890.0,127.0,6.6,25.3,862.0,1003.63,758.54
2018,4,17,10,45,904.0,125.0,6.55,25.8,894.5,1013.14,762.14
2018,4,17,11,0,918.0,123.0,6.5,26.3,927.0,1019.24,763.51
2018,4,17,11,15,923.0,124.0,6.45,26.8,949.5,1016.23,758.78
2018,4,17,11,30,928.0,125.0,6.4,27.3,972.0,1009.64,751.84
2018,4,17,11,45,930.0,125.5,6.35,27.75,985.0,996.21,740.58
2018,4,17,12,0,932.0,126.0,6.3,28.2,998.0,979.37,727.2
2018,4,17,12,15,933.0,126.0,6.2,28.55,1002.5,957.84,710.82
2018,4,17,12,30,934.0,126.0,6.1,28.9,1007.0,933.15,692.45
2018,4,17,12,45,932.5,126.0,6.05,29.2,1002.5,903.32,671.09
2018,4,17,13,0,931.0,126.0,6.0,29.5,998.0,870.71,647.91
2018,4,17,13,15,926.5,126.0,5.95,29.75,984.0,833.15,621.47
2018,4,17,13,30,922.0,126.0,5.9,30.0,970.0,793.31,593.43
2018,4,17,13,45,916.5,125.5,5.8,30.2,948.5,750.23,562.42
2018,4,17,14,0,911.0,125.0,5.7,30.4,927.0,705.31,528.42
2018,4,17,14,15,904.5,123.5,5.65,30.45,898.0,657.27,492.08
2018,4,17,14,30,898.0,122.0,5.6,30.5,869.0,607.87,453.96
2018,4,17,14,45,888.5,119.0,5.5,30.55,831.5,554.57,412.0
2018,4,17,15,0,879.0,116.0,5.4,30.6,794.0,500.65,368.59
2018,4,17,15,15,864.5,114.0,5.35,30.4,750.0,445.12,323.37
2018,4,17,15,30,850.0,112.0,5.3,30.2,706.0,384.29,273.19
2018,4,17,15,45,831.0,109.5,5.25,30.05,656.5,327.63,225.27
2018,4,17,16,0,812.0,107.0,5.2,29.9,607.0,272.44,178.37
2018,4,17,16,15,787.0,103.5,5.05,29.5,553.0,217.07,132.87
2018,4,17,16,30,762.0,100.0,4.9,29.1,499.0,164.34,92.8
2018,4,17,16,45,726.5,96.5,4.8,28.65,442.5,107.78,57.16
2018,4,17,17,0,691.0,93.0,4.7,28.2,386.0,60.93,45.82
2018,4,17,17,15,645.0,86.5,4.7,28.2,328.5,57.59,43.18
2018,4,17,17,30,599.0,80.0,4.7,28.2,271.0,55.7,41.69
2018,4,17,17,45,527.0,71.5,4.2,26.5,215.0,51.93,38.76
2018,4,17,18,0,455.0,63.0,3.7,24.8,159.0,47.99,35.45
2018,4,17,18,15,346.0,50.5,3.8,24.0,110.5,38.61,27.04
2018,4,17,18,30,237.0,38.0,3.9,23.2,62.0,29.79,18.35
2018,4,17,18,45,130.0,21.5,4.0,22.45,33.5,17.2,0.0
2018,4,17,19,0,23.0,5.0,4.1,21.7,5.0,4.77,0.0
2018,4,17,19,15,11.5,2.5,4.2,21.25,2.5,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.3,20.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,20.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.4,19.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.25,18.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,4.1,17.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,4.05,17.1,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,4.0,17.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.85,16.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,3.45,17.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,3.05,17.45,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,4,18,5,45,2.5,1.5,2.7,17.7,1.5,0.0,0.0
2018,4,18,6,0,5.0,3.0,2.6,17.8,3.0,0.0,0.0
2018,4,18,6,15,51.5,21.0,2.4,18.2,25.5,43.14,0.0
2018,4,18,6,30,98.0,39.0,2.2,18.6,48.0,119.24,85.09
2018,4,18,6,45,112.5,42.5,2.0,19.05,60.0,125.6,98.19
2018,4,18,7,0,127.0,46.0,1.8,19.5,72.0,139.18,111.76
2018,4,18,7,15,63.5,41.0,1.9,20.1,54.0,86.55,68.16
2018,4,18,7,30,0.0,36.0,2.0,20.7,36.0,33.42,22.36
2018,4,18,7,45,0.0,49.5,2.05,21.25,49.5,46.0,32.75
2018,4,18,8,0,0.0,63.0,2.1,21.8,63.0,58.59,42.93
2018,4,18,8,15,0.0,69.5,2.35,22.2,69.5,64.67,47.65
2018,4,18,8,30,0.0,76.0,2.6,22.6,76.0,70.76,52.32
2018,4,18,8,45,0.0,80.0,2.8,23.05,80.0,74.52,55.05
2018,4,18,9,0,0.0,84.0,3.0,23.5,84.0,78.28,57.76
2018,4,18,9,15,160.0,124.0,3.1,24.0,235.0,287.3,227.88
2018,4,18,9,30,320.0,164.0,3.2,24.5,386.0,497.36,388.54
2018,4,18,9,45,357.0,201.5,3.3,25.0,463.5,577.28,444.5
2018,4,18,10,0,394.0,239.0,3.4,25.5,541.0,655.28,498.33
2018,4,18,10,15,200.0,209.5,3.55,25.95,363.0,421.91,323.68
2018,4,18,10,30,6.0,180.0,3.7,26.4,185.0,176.19,131.83
2018,4,18,10,45,9.5,212.5,3.8,26.85,220.5,210.82,158.31
2018,4,18,11,0,13.0,245.0,3.9,27.3,256.0,245.28,183.88
2018,4,18,11,15,9.5,211.0,4.05,27.55,219.0,208.51,155.68
2018,4,18,11,30,6.0,177.0,4.2,27.8,182.0,172.31,127.92
2018,4,18,11,45,25.0,220.5,4.3,28.1,243.5,235.64,176.34
2018,4,18,12,0,44.0,264.0,4.4,28.4,305.0,293.38,219.62
2018,4,18,12,15,389.5,246.5,4.5,28.5,614.5,596.87,450.19
2018,4,18,12,30,735.0,229.0,4.6,28.6,924.0,866.0,640.95
2018,4,18,12,45,785.0,204.5,4.7,28.75,944.0,856.76,633.31
2018,4,18,13,0,835.0,180.0,4.8,28.9,964.0,846.27,626.59
2018,4,18,13,15,837.5,175.5,4.8,28.95,953.0,811.75,603.15
2018,4,18,13,30,840.0,171.0,4.8,29.0,942.0,774.86,577.62
2018,4,18,13,45,841.5,166.0,4.85,29.05,923.5,734.56,548.87
2018,4,18,14,0,843.0,161.0,4.9,29.1,905.0,692.19,518.04
2018,4,18,14,15,840.5,155.5,4.9,29.0,877.0,645.02,483.18
2018,4,18,14,30,838.0,150.0,4.9,28.9,849.0,596.41,446.4
2018,4,18,14,45,835.0,144.0,4.9,28.85,815.0,545.88,407.12
2018,4,18,15,0,832.0,138.0,4.9,28.8,781.0,494.31,365.96
2018,4,18,15,15,823.0,132.5,4.85,28.55,739.0,439.89,321.74
2018,4,18,15,30,814.0,127.0,4.8,28.3,697.0,385.47,276.36
2018,4,18,15,45,802.5,121.0,4.8,28.05,650.0,330.09,229.48
2018,4,18,16,0,791.0,115.0,4.8,27.8,603.0,275.41,182.82
2018,4,18,16,15,771.5,109.0,4.65,27.4,550.5,220.19,137.01
2018,4,18,16,30,752.0,103.0,4.5,27.0,498.0,161.3,91.48
2018,4,18,16,45,725.5,96.5,4.35,26.55,443.0,109.17,58.37
2018,4,18,17,0,699.0,90.0,4.2,26.1,388.0,60.22,45.62
2018,4,18,17,15,622.0,86.0,4.2,26.1,322.5,57.0,43.07
2018,4,18,17,30,545.0,82.0,4.2,26.1,257.0,57.06,43.23
2018,4,18,17,45,468.0,72.0,3.25,24.1,201.0,52.08,39.3
2018,4,18,18,0,391.0,62.0,2.3,22.1,145.0,46.11,34.27
2018,4,18,18,15,300.0,48.5,2.25,21.25,101.0,36.9,25.97
2018,4,18,18,30,209.0,35.0,2.2,20.4,57.0,27.26,16.68
2018,4,18,18,45,114.5,20.0,2.1,19.5,31.0,15.89,0.0
2018,4,18,19,0,20.0,5.0,2.0,18.6,5.0,4.77,0.0
2018,4,18,19,15,10.0,2.5,2.1,18.3,2.5,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,19,5,45,11.0,2.0,3.4,11.9,2.0,0.0,0.0
2018,4,19,6,0,22.0,4.0,3.6,12.1,4.0,0.0,0.0
2018,4,19,6,15,115.5,19.0,3.7,12.5,29.0,70.31,0.0
2018,4,19,6,30,209.0,34.0,3.8,12.9,54.0,175.25,132.4
2018,4,19,6,45,305.5,49.0,3.9,13.35,100.5,253.93,207.73
2018,4,19,7,0,402.0,64.0,4.0,13.8,147.0,342.49,285.61
2018,4,19,7,15,470.0,75.5,4.35,14.45,201.5,420.28,352.21
2018,4,19,7,30,538.0,87.0,4.7,15.1,256.0,500.71,418.67
2018,4,19,7,45,586.0,95.5,5.05,15.8,313.0,567.17,471.68
2018,4,19,8,0,634.0,104.0,5.4,16.5,370.0,635.46,524.14
2018,4,19,8,15,668.5,110.5,5.55,17.2,426.0,691.97,564.83
2018,4,19,8,30,703.0,117.0,5.7,17.9,482.0,748.5,604.63
2018,4,19,8,45,729.0,123.0,5.8,18.6,536.5,796.72,637.22
2018,4,19,9,0,755.0,129.0,5.9,19.3,591.0,843.73,668.39
2018,4,19,9,15,775.5,132.5,5.85,19.85,640.5,876.37,688.31
2018,4,19,9,30,796.0,136.0,5.8,20.4,690.0,912.03,710.23
2018,4,19,9,45,811.5,139.5,5.8,20.9,734.5,940.55,727.24
2018,4,19,10,0,827.0,143.0,5.8,21.4,779.0,966.27,742.22
2018,4,19,10,15,840.5,144.5,5.7,21.75,817.5,984.89,752.02
2018,4,19,10,30,854.0,146.0,5.6,22.1,856.0,1000.34,759.67
2018,4,19,10,45,865.0,146.0,5.5,22.5,887.0,1008.44,762.15
2018,4,19,11,0,876.0,146.0,5.4,22.9,918.0,1004.78,756.72
2018,4,19,11,15,843.5,170.5,5.3,23.25,928.5,997.71,749.35
2018,4,19,11,30,811.0,195.0,5.2,23.6,939.0,978.42,733.84
2018,4,19,11,45,866.0,164.5,5.15,23.95,969.0,984.17,736.01
2018,4,19,12,0,921.0,134.0,5.1,24.3,999.0,979.44,731.03
2018,4,19,12,15,922.5,134.0,4.95,24.55,1004.0,958.42,714.76
2018,4,19,12,30,924.0,134.0,4.8,24.8,1009.0,934.27,696.61
2018,4,19,12,45,924.0,133.5,4.7,25.0,1005.5,905.39,675.88
2018,4,19,13,0,924.0,133.0,4.6,25.2,1002.0,873.72,653.34
2018,4,19,13,15,920.5,133.0,4.4,24.95,989.0,837.08,628.17
2018,4,19,13,30,917.0,133.0,4.2,24.7,976.0,798.14,601.56
2018,4,19,13,45,911.0,133.0,4.05,24.5,954.5,755.28,571.5
2018,4,19,14,0,905.0,133.0,3.9,24.3,933.0,710.64,538.48
2018,4,19,14,15,811.5,172.0,3.85,24.1,872.0,642.77,487.39
2018,4,19,14,30,718.0,211.0,3.8,23.9,811.0,579.04,438.76
2018,4,19,14,45,770.5,178.0,3.7,23.65,797.0,539.22,407.94
2018,4,19,15,0,823.0,145.0,3.6,23.4,783.0,497.33,373.88
2018,4,19,15,15,683.0,184.5,3.55,23.25,694.0,422.51,315.07
2018,4,19,15,30,543.0,224.0,3.5,23.1,605.0,366.33,270.85
2018,4,19,15,45,470.5,230.0,3.5,22.95,543.5,315.77,230.68
2018,4,19,16,0,398.0,236.0,3.5,22.8,482.0,272.77,197.09
2018,4,19,16,15,535.5,179.0,3.35,22.45,479.5,228.68,155.63
2018,4,19,16,30,673.0,122.0,3.2,22.1,477.0,167.34,101.23
2018,4,19,16,45,703.0,104.0,3.05,21.8,438.5,114.7,64.3
2018,4,19,17,0,733.0,86.0,2.9,21.5,400.0,59.12,45.55
2018,4,19,17,15,690.0,80.5,2.9,21.5,342.0,52.91,40.39
2018,4,19,17,30,647.0,75.0,2.9,21.5,284.0,51.54,39.3
2018,4,19,17,45,529.0,70.5,2.4,20.1,219.0,50.8,38.89
2018,4,19,18,0,411.0,66.0,1.9,18.7,154.0,49.17,37.47
2018,4,19,18,15,313.5,52.0,1.9,18.15,107.5,39.64,28.73
2018,4,19,18,30,216.0,38.0,1.9,17.6,61.0,29.66,19.01
2018,4,19,18,45,118.5,22.0,1.9,17.05,33.5,17.53,0.0
2018,4,19,19,0,21.0,6.0,1.9,16.5,6.0,5.72,0.0
2018,4,19,19,15,10.5,3.0,1.95,16.25,3.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,20,5,45,1.5,1.5,2.3,11.45,1.5,0.0,0.0
2018,4,20,6,0,3.0,3.0,2.5,11.5,3.0,2.86,0.0
2018,4,20,6,15,25.5,18.0,2.65,11.65,20.5,36.52,0.0
2018,4,20,6,30,48.0,33.0,2.8,11.8,38.0,71.33,51.72
2018,4,20,6,45,111.0,53.5,2.95,11.95,74.0,141.79,114.87
2018,4,20,7,0,174.0,74.0,3.1,12.1,110.0,207.97,173.49
2018,4,20,7,15,142.5,97.0,3.2,12.35,132.5,210.56,176.38
2018,4,20,7,30,111.0,120.0,3.3,12.6,155.0,219.72,183.54
2018,4,20,7,45,100.5,145.5,3.4,12.8,182.0,244.18,203.14
2018,4,20,8,0,90.0,171.0,3.5,13.0,209.0,254.95,210.97
2018,4,20,8,15,74.0,178.5,3.7,13.2,212.5,249.35,205.15
2018,4,20,8,30,58.0,186.0,3.9,13.4,216.0,243.34,198.94
2018,4,20,8,45,33.0,175.0,4.1,13.6,192.5,208.06,168.61
2018,4,20,9,0,8.0,164.0,4.3,13.8,169.0,164.43,131.41
2018,4,20,9,15,46.5,234.5,4.45,14.05,266.5,283.53,228.71
2018,4,20,9,30,85.0,305.0,4.6,14.3,364.0,396.07,317.69
2018,4,20,9,45,114.5,314.0,4.75,14.6,399.0,445.35,355.72
2018,4,20,10,0,144.0,323.0,4.9,14.9,434.0,481.2,383.31
2018,4,20,10,15,132.0,340.5,4.9,15.55,446.0,486.05,384.61
2018,4,20,10,30,120.0,358.0,4.9,16.2,458.0,489.9,385.31
2018,4,20,10,45,304.5,344.0,4.9,16.85,610.0,662.2,518.68
2018,4,20,11,0,489.0,330.0,4.9,17.5,762.0,831.31,643.13
2018,4,20,11,15,486.5,345.5,4.8,18.1,784.0,835.68,642.08
2018,4,20,11,30,484.0,361.0,4.7,18.7,806.0,837.56,640.28
2018,4,20,11,45,488.5,368.5,4.6,19.3,823.0,835.81,636.34
2018,4,20,12,0,493.0,376.0,4.5,19.9,840.0,831.68,630.82
2018,4,20,12,15,559.0,336.5,4.5,20.2,865.0,836.11,634.96
2018,4,20,12,30,625.0,297.0,4.5,20.5,890.0,835.16,635.2
2018,4,20,12,45,395.0,388.0,4.5,20.75,762.0,702.25,534.22
2018,4,20,13,0,165.0,479.0,4.5,21.0,634.0,578.03,438.12
2018,4,20,13,15,113.5,442.0,4.5,21.2,548.0,493.64,375.66
2018,4,20,13,30,62.0,405.0,4.5,21.4,462.0,415.11,316.45
2018,4,20,13,45,54.5,389.0,4.55,21.6,438.5,389.88,297.66
2018,4,20,14,0,47.0,373.0,4.6,21.8,415.0,365.51,279.28
2018,4,20,14,15,60.0,380.5,4.55,21.9,432.0,374.3,286.13
2018,4,20,14,30,73.0,388.0,4.5,22.0,449.0,381.24,291.39
2018,4,20,14,45,52.0,345.0,4.45,22.05,387.5,328.12,251.22
2018,4,20,15,0,31.0,302.0,4.4,22.1,326.0,277.77,213.06
2018,4,20,15,15,19.0,248.0,4.35,22.0,262.5,231.16,177.62
2018,4,20,15,30,7.0,194.0,4.3,21.9,199.0,178.62,137.19
2018,4,20,15,45,14.5,202.5,4.2,21.8,212.0,186.59,143.71
2018,4,20,16,0,22.0,211.0,4.1,21.7,225.0,193.02,148.86
2018,4,20,16,15,15.0,184.5,4.1,21.45,193.5,167.11,129.08
2018,4,20,16,30,8.0,158.0,4.1,21.2,162.0,142.18,110.01
2018,4,20,16,45,6.5,126.0,4.05,20.9,129.0,114.15,88.0
2018,4,20,17,0,5.0,94.0,4.0,20.6,96.0,86.29,69.13
2018,4,20,17,15,4.0,81.0,4.0,20.6,82.5,74.68,59.37
2018,4,20,17,30,3.0,68.0,4.0,20.6,69.0,63.03,49.42
2018,4,20,17,45,1.5,53.5,3.7,19.7,54.0,49.74,38.01
2018,4,20,18,0,0.0,39.0,3.4,18.8,39.0,36.22,26.14
2018,4,20,18,15,0.0,30.0,3.3,18.3,30.0,27.85,18.53
2018,4,20,18,30,0.0,21.0,3.2,17.8,21.0,19.48,10.6
2018,4,20,18,45,2.0,12.0,3.1,17.3,12.0,11.13,0.0
2018,4,20,19,0,4.0,3.0,3.0,16.8,3.0,2.86,0.0
2018,4,20,19,15,2.0,1.5,3.05,16.5,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,21,5,45,0.0,0.5,2.4,14.25,0.5,0.0,0.0
2018,4,21,6,0,0.0,1.0,2.4,14.3,1.0,0.95,0.0
2018,4,21,6,15,0.0,5.5,2.5,14.55,5.5,5.09,0.0
2018,4,21,6,30,0.0,10.0,2.6,14.8,10.0,9.26,1.76
2018,4,21,6,45,0.0,15.0,2.7,15.05,15.0,13.89,6.03
2018,4,21,7,0,0.0,20.0,2.8,15.3,20.0,18.54,10.14
2018,4,21,7,15,0.0,20.5,2.8,15.7,20.5,19.0,10.6
2018,4,21,7,30,0.0,21.0,2.8,16.1,21.0,19.47,10.98
2018,4,21,7,45,0.0,30.0,2.85,16.5,30.0,27.84,18.04
2018,4,21,8,0,0.0,39.0,2.9,16.9,39.0,36.22,25.0
2018,4,21,8,15,0.0,46.5,2.95,17.3,46.5,43.22,30.7
2018,4,21,8,30,0.0,54.0,3.0,17.7,54.0,50.23,36.34
2018,4,21,8,45,0.0,53.0,3.0,18.15,53.0,49.31,35.36
2018,4,21,9,0,0.0,52.0,3.0,18.6,52.0,48.4,34.41
2018,4,21,9,15,0.0,51.0,3.1,19.1,51.0,47.49,33.46
2018,4,21,9,30,0.0,50.0,3.2,19.6,50.0,46.58,32.54
2018,4,21,9,45,2.0,95.0,3.3,20.1,96.5,90.6,68.07
2018,4,21,10,0,4.0,140.0,3.4,20.6,143.0,135.79,103.85
2018,4,21,10,15,5.5,153.0,3.45,21.05,157.5,149.73,114.46
2018,4,21,10,30,7.0,166.0,3.5,21.5,172.0,163.62,125.0
2018,4,21,10,45,4.5,134.0,3.55,21.9,138.0,130.35,98.44
2018,4,21,11,0,2.0,102.0,3.6,22.3,104.0,97.5,72.24
2018,4,21,11,15,3.0,120.0,3.7,22.65,123.0,115.49,86.28
2018,4,21,11,30,4.0,138.0,3.8,23.0,142.0,133.41,100.13
2018,4,21,11,45,3.0,128.0,3.85,23.35,131.0,122.89,91.65
2018,4,21,12,0,2.0,118.0,3.9,23.7,120.0,112.43,83.29
2018,4,21,12,15,4.0,141.0,3.85,24.0,145.0,135.71,101.36
2018,4,21,12,30,6.0,164.0,3.8,24.3,170.0,158.76,119.08
2018,4,21,12,45,5.0,156.0,3.8,24.55,161.0,150.06,112.18
2018,4,21,13,0,4.0,148.0,3.8,24.8,152.0,141.45,105.42
2018,4,21,13,15,7.5,191.5,3.75,25.0,198.5,184.11,138.28
2018,4,21,13,30,11.0,235.0,3.7,25.2,245.0,225.97,170.11
2018,4,21,13,45,7.5,193.5,3.65,25.35,200.5,184.66,138.5
2018,4,21,14,0,4.0,152.0,3.6,25.5,156.0,143.79,107.13
2018,4,21,14,15,2.5,137.5,3.5,25.7,140.0,129.26,95.93
2018,4,21,14,30,1.0,123.0,3.4,25.9,124.0,114.92,84.84
2018,4,21,14,45,0.5,103.0,3.3,26.1,103.5,96.24,70.36
2018,4,21,15,0,0.0,83.0,3.2,26.3,83.0,77.47,55.74
2018,4,21,15,15,17.0,113.5,3.0,26.35,125.5,110.17,81.4
2018,4,21,15,30,34.0,144.0,2.8,26.4,168.0,141.27,105.37
2018,4,21,15,45,44.0,178.5,2.65,26.4,207.5,170.22,127.49
2018,4,21,16,0,54.0,213.0,2.5,26.4,247.0,195.52,146.61
2018,4,21,16,15,344.5,165.0,2.25,26.25,350.5,184.81,126.86
2018,4,21,16,30,635.0,117.0,2.0,26.1,454.0,161.18,96.08
2018,4,21,16,45,656.5,103.5,1.75,25.9,418.5,113.83,63.26
2018,4,21,17,0,678.0,90.0,1.5,25.7,383.0,64.32,41.28
2018,4,21,17,15,634.0,84.0,1.5,25.7,327.0,55.15,41.55
2018,4,21,17,30,590.0,78.0,1.5,25.7,271.0,53.55,40.3
2018,4,21,17,45,527.0,69.5,1.1,24.5,217.0,49.7,37.21
2018,4,21,18,0,464.0,61.0,0.7,23.3,163.0,45.62,33.73
2018,4,21,18,15,365.5,50.0,0.75,22.55,115.5,38.97,27.68
2018,4,21,18,30,267.0,39.0,0.8,21.8,68.0,30.43,19.46
2018,4,21,18,45,153.5,23.5,0.85,21.1,38.0,18.72,0.0
2018,4,21,19,0,40.0,8.0,0.9,20.4,8.0,7.63,0.0
2018,4,21,19,15,20.0,4.0,0.85,20.1,4.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.35,17.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,5.1,15.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,4,22,5,45,25.5,4.5,4.7,10.45,4.5,0.0,0.0
2018,4,22,6,0,51.0,9.0,4.7,10.5,9.0,29.61,0.0
2018,4,22,6,15,184.5,23.5,4.85,10.85,40.5,131.33,3.42
2018,4,22,6,30,318.0,38.0,5.0,11.2,72.0,235.28,185.75
2018,4,22,6,45,346.0,48.0,5.2,11.6,105.5,279.08,231.91
2018,4,22,7,0,374.0,58.0,5.4,12.0,139.0,324.18,274.22
2018,4,22,7,15,250.0,88.0,5.45,12.6,149.0,279.25,236.61
2018,4,22,7,30,126.0,118.0,5.5,13.2,159.0,227.25,190.52
2018,4,22,7,45,263.5,127.5,5.6,13.85,234.0,353.22,297.71
2018,4,22,8,0,401.0,137.0,5.7,14.5,309.0,492.61,411.88
2018,4,22,8,15,481.0,143.5,5.7,15.1,377.5,576.93,477.93
2018,4,22,8,30,561.0,150.0,5.7,15.7,446.0,665.09,545.23
2018,4,22,8,45,640.5,142.5,5.7,16.35,514.0,746.71,604.45
2018,4,22,9,0,720.0,135.0,5.7,17.0,582.0,823.7,658.37
2018,4,22,9,15,810.0,115.0,5.6,17.6,655.0,892.62,704.62
2018,4,22,9,30,900.0,95.0,5.5,18.2,728.0,959.05,747.91
2018,4,22,9,45,912.5,96.5,5.4,18.8,772.0,984.35,761.2
2018,4,22,10,0,925.0,98.0,5.3,19.4,816.0,1006.61,772.47
2018,4,22,10,15,934.0,98.5,5.15,19.9,853.0,1021.13,778.25
2018,4,22,10,30,943.0,99.0,5.0,20.4,890.0,1032.24,781.73
2018,4,22,10,45,949.5,100.0,4.85,20.95,920.0,1037.93,781.41
2018,4,22,11,0,956.0,101.0,4.7,21.5,950.0,1039.98,778.75
2018,4,22,11,15,959.5,102.0,4.6,21.95,971.0,1035.46,772.6
2018,4,22,11,30,963.0,103.0,4.5,22.4,992.0,1027.28,764.21
2018,4,22,11,45,965.5,103.5,4.4,22.85,1005.5,1014.04,752.97
2018,4,22,12,0,968.0,104.0,4.3,23.3,1019.0,997.27,739.63
2018,4,22,12,15,950.5,115.5,4.25,23.65,1017.5,969.57,719.7
2018,4,22,12,30,933.0,127.0,4.2,24.0,1016.0,939.06,698.05
2018,4,22,12,45,948.0,116.5,4.1,24.35,1016.5,913.55,679.61
2018,4,22,13,0,963.0,106.0,4.0,24.7,1017.0,884.47,658.79
2018,4,22,13,15,959.5,106.0,4.0,24.95,1003.5,846.85,632.94
2018,4,22,13,30,956.0,106.0,4.0,25.2,990.0,806.79,605.37
2018,4,22,13,45,950.0,106.0,3.95,25.4,967.5,762.72,574.79
2018,4,22,14,0,944.0,106.0,3.9,25.6,945.0,716.76,540.93
2018,4,22,14,15,937.0,104.5,3.9,25.7,915.0,667.21,503.78
2018,4,22,14,30,930.0,103.0,3.9,25.8,885.0,616.3,464.73
2018,4,22,14,45,920.5,101.0,3.85,25.9,847.0,562.54,422.47
2018,4,22,15,0,911.0,99.0,3.8,26.0,809.0,508.11,378.59
2018,4,22,15,15,831.0,123.5,3.75,25.95,744.0,440.77,324.75
2018,4,22,15,30,751.0,148.0,3.7,25.9,679.0,380.6,275.9
2018,4,22,15,45,701.0,152.5,3.65,25.85,621.0,325.06,230.0
2018,4,22,16,0,651.0,157.0,3.6,25.8,563.0,274.61,188.28
2018,4,22,16,15,708.5,126.5,3.4,25.45,533.5,222.06,142.05
2018,4,22,16,30,766.0,96.0,3.2,25.1,504.0,168.81,97.12
2018,4,22,16,45,743.5,90.5,3.0,24.75,450.5,117.31,63.07
2018,4,22,17,0,721.0,85.0,2.8,24.4,397.0,62.81,38.93
2018,4,22,17,15,683.0,78.5,2.8,24.4,340.5,51.07,38.3
2018,4,22,17,30,645.0,72.0,2.8,24.4,284.0,48.84,36.49
2018,4,22,17,45,586.0,64.5,2.1,22.7,228.5,45.55,33.93
2018,4,22,18,0,527.0,57.0,1.4,21.0,173.0,42.09,31.02
2018,4,22,18,15,430.0,47.0,1.45,20.45,123.5,36.14,25.52
2018,4,22,18,30,333.0,37.0,1.5,19.9,74.0,29.92,19.29
2018,4,22,18,45,198.0,23.5,1.55,19.3,42.0,19.76,0.45
2018,4,22,19,0,63.0,10.0,1.6,18.7,10.0,9.53,0.0
2018,4,22,19,15,31.5,5.0,1.7,18.5,5.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,5,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,4,23,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,5,45,29.5,4.5,1.1,11.4,4.5,0.0,0.0
2018,4,23,6,0,59.0,9.0,1.1,11.7,9.0,33.04,0.0
2018,4,23,6,15,64.0,22.0,1.45,12.6,26.0,67.11,10.63
2018,4,23,6,30,69.0,35.0,1.8,13.5,43.0,83.64,62.75
2018,4,23,6,45,90.5,57.0,2.1,14.45,73.5,125.09,100.22
2018,4,23,7,0,112.0,79.0,2.4,15.4,104.0,166.98,136.73
2018,4,23,7,15,286.5,86.5,2.5,16.35,174.5,314.52,261.07
2018,4,23,7,30,461.0,94.0,2.6,17.3,245.0,455.44,375.22
2018,4,23,7,45,575.5,92.0,2.7,18.3,316.5,560.6,456.19
2018,4,23,8,0,690.0,90.0,2.8,19.3,388.0,667.43,533.6
2018,4,23,8,15,744.5,89.0,2.85,20.0,450.0,729.12,575.01
2018,4,23,8,30,799.0,88.0,2.9,20.7,512.0,796.26,619.42
2018,4,23,8,45,820.5,90.5,2.95,21.4,565.0,839.4,645.76
2018,4,23,9,0,842.0,93.0,3.0,22.1,618.0,880.85,670.65
2018,4,23,9,15,859.0,95.5,2.95,22.7,667.5,908.53,685.34
2018,4,23,9,30,876.0,98.0,2.9,23.3,717.0,941.45,703.49
2018,4,23,9,45,889.5,100.0,2.85,23.85,761.5,967.83,717.16
2018,4,23,10,0,903.0,102.0,2.8,24.4,806.0,991.25,728.83
2018,4,23,10,15,913.0,103.5,2.75,24.85,843.5,1007.57,736.13
2018,4,23,10,30,923.0,105.0,2.7,25.3,881.0,1020.54,741.38
2018,4,23,10,45,930.5,106.0,2.6,25.8,911.0,1027.05,741.94
2018,4,23,11,0,938.0,107.0,2.5,26.3,941.0,1030.01,740.39
2018,4,23,11,15,944.5,106.5,2.45,26.65,963.5,1026.84,736.06
2018,4,23,11,30,951.0,106.0,2.4,27.0,986.0,1020.07,729.67
2018,4,23,11,45,955.5,105.5,2.35,27.4,1000.0,1007.81,719.85
2018,4,23,12,0,960.0,105.0,2.3,27.8,1014.0,992.03,708.02
2018,4,23,12,15,961.5,105.0,2.25,28.05,1019.0,970.58,693.18
2018,4,23,12,30,963.0,105.0,2.2,28.3,1024.0,945.87,676.42
