Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,45,963.0,104.5,2.15,28.6,1020.0,916.28,656.51
2018,4,23,13,0,963.0,104.0,2.1,28.9,1016.0,883.78,634.81
2018,4,23,13,15,960.5,103.5,2.05,29.05,1003.0,846.52,610.41
2018,4,23,13,30,958.0,103.0,2.0,29.2,990.0,806.78,584.34
2018,4,23,13,45,954.5,101.5,1.95,29.35,968.5,763.11,555.55
2018,4,23,14,0,951.0,100.0,1.9,29.5,947.0,717.37,523.71
2018,4,23,14,15,943.5,100.0,1.9,29.55,917.5,668.57,488.92
2018,4,23,14,30,936.0,100.0,1.9,29.6,888.0,618.42,452.24
2018,4,23,14,45,926.5,98.5,1.85,29.6,850.5,564.84,411.97
2018,4,23,15,0,917.0,97.0,1.8,29.6,813.0,510.58,370.03
2018,4,23,15,15,904.5,95.5,1.75,29.5,769.5,454.63,325.78
2018,4,23,15,30,892.0,94.0,1.7,29.4,726.0,398.79,280.34
2018,4,23,15,45,876.5,91.0,1.65,29.3,676.5,341.18,232.63
2018,4,23,16,0,861.0,88.0,1.6,29.2,627.0,284.49,185.13
2018,4,23,16,15,840.5,85.0,1.5,28.95,573.5,228.0,138.69
2018,4,23,16,30,820.0,82.0,1.4,28.7,520.0,166.3,91.01
2018,4,23,16,45,792.5,78.5,1.25,28.4,464.0,112.94,56.4
2018,4,23,17,0,765.0,75.0,1.1,28.1,408.0,62.83,36.81
2018,4,23,17,15,725.0,70.0,1.1,28.1,350.0,49.56,36.39
2018,4,23,17,30,685.0,65.0,1.1,28.1,292.0,47.85,35.06
2018,4,23,17,45,624.5,59.0,0.9,26.5,235.5,41.1,29.58
2018,4,23,18,0,564.0,53.0,0.7,24.9,179.0,38.62,27.54
2018,4,23,18,15,465.0,44.5,0.8,23.95,128.5,33.81,23.17
2018,4,23,18,30,366.0,36.0,0.9,23.0,78.0,28.84,18.2
2018,4,23,18,45,219.5,23.0,1.0,22.1,44.5,19.12,1.65
2018,4,23,19,0,73.0,10.0,1.1,21.2,11.0,9.53,0.0
2018,4,23,19,15,36.5,5.0,1.1,20.75,5.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,4,24,5,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,4,24,5,45,29.5,4.5,0.35,15.05,5.0,0.0,0.0
2018,4,24,6,0,59.0,9.0,0.4,15.0,10.0,33.17,0.0
2018,4,24,6,15,191.0,23.5,0.55,15.6,42.5,136.83,44.34
2018,4,24,6,30,323.0,38.0,0.7,16.2,75.0,240.09,185.84
2018,4,24,6,45,421.5,48.0,0.85,16.8,124.5,323.54,259.65
2018,4,24,7,0,520.0,58.0,1.0,17.4,174.0,415.33,336.05
2018,4,24,7,15,582.5,65.5,0.95,18.45,230.0,488.24,392.82
2018,4,24,7,30,645.0,73.0,0.9,19.5,286.0,565.11,449.21
2018,4,24,7,45,686.5,78.5,0.9,20.5,343.5,627.32,491.18
2018,4,24,8,0,728.0,84.0,0.9,21.5,401.0,686.96,529.3
2018,4,24,8,15,758.0,88.0,1.05,22.5,457.0,740.37,563.43
2018,4,24,8,30,788.0,92.0,1.2,23.5,513.0,793.26,596.39
2018,4,24,8,45,810.0,95.5,1.4,24.5,566.5,837.7,623.56
2018,4,24,9,0,832.0,99.0,1.6,25.5,620.0,880.49,649.24
2018,4,24,9,15,848.5,102.0,1.65,26.0,669.0,915.68,669.13
2018,4,24,9,30,865.0,105.0,1.7,26.5,718.0,940.47,682.24
2018,4,24,9,45,877.0,107.0,1.8,27.05,761.0,965.11,695.82
2018,4,24,10,0,889.0,109.0,1.9,27.6,804.0,986.79,707.53
2018,4,24,10,15,897.0,111.0,1.95,27.95,840.0,1001.45,714.83
2018,4,24,10,30,905.0,113.0,2.0,28.3,876.0,1012.78,720.21
2018,4,24,10,45,911.5,114.0,2.0,28.7,905.0,1018.14,721.27
2018,4,24,11,0,918.0,115.0,2.0,29.1,934.0,1020.02,720.37
2018,4,24,11,15,899.0,131.5,2.05,29.4,949.0,1009.33,712.72
2018,4,24,11,30,880.0,148.0,2.1,29.7,964.0,994.85,702.95
2018,4,24,11,45,830.5,184.0,2.15,30.0,962.5,975.33,690.15
2018,4,24,12,0,781.0,220.0,2.2,30.3,961.0,949.7,673.59
2018,4,24,12,15,732.5,254.0,2.25,30.5,951.5,916.43,652.48
2018,4,24,12,30,684.0,288.0,2.3,30.7,942.0,881.34,628.39
2018,4,24,12,45,790.0,215.5,2.35,30.9,967.5,876.42,627.26
2018,4,24,13,0,896.0,143.0,2.4,31.1,993.0,865.22,620.11
2018,4,24,13,15,762.0,227.5,2.45,31.2,944.0,806.33,580.96
2018,4,24,13,30,628.0,312.0,2.5,31.3,895.0,747.28,538.51
2018,4,24,13,45,618.5,307.5,2.55,31.4,870.5,706.2,510.79
2018,4,24,14,0,609.0,303.0,2.6,31.5,846.0,664.7,482.11
2018,4,24,14,15,513.5,329.0,2.6,31.5,777.0,597.2,433.92
2018,4,24,14,30,418.0,355.0,2.6,31.5,708.0,534.81,388.99
2018,4,24,14,45,461.0,319.5,2.65,31.5,693.0,502.57,366.0
2018,4,24,15,0,504.0,284.0,2.7,31.5,678.0,465.95,338.69
2018,4,24,15,15,664.0,202.0,2.7,31.35,691.5,434.25,313.0
2018,4,24,15,30,824.0,120.0,2.7,31.2,705.0,391.08,275.85
2018,4,24,15,45,822.5,111.5,2.7,31.05,661.5,336.4,230.34
2018,4,24,16,0,821.0,103.0,2.7,30.9,618.0,281.32,183.92
2018,4,24,16,15,710.0,123.0,2.6,30.55,541.0,222.24,139.13
2018,4,24,16,30,599.0,143.0,2.5,30.2,464.0,180.43,110.7
2018,4,24,16,45,574.5,130.0,2.45,29.85,410.5,132.05,78.47
2018,4,24,17,0,550.0,117.0,2.4,29.5,357.0,86.72,57.07
2018,4,24,17,15,538.0,102.0,2.4,29.5,309.5,68.61,52.08
2018,4,24,17,30,526.0,87.0,2.4,29.5,262.0,60.34,45.31
2018,4,24,17,45,521.0,73.5,1.85,27.5,219.0,52.71,39.27
2018,4,24,18,0,516.0,60.0,1.3,25.5,176.0,44.46,32.43
2018,4,24,18,15,415.5,49.5,1.3,24.6,126.0,38.18,26.8
2018,4,24,18,30,315.0,39.0,1.3,23.7,76.0,31.59,20.45
2018,4,24,18,45,179.0,24.0,1.35,22.8,42.5,19.03,2.83
2018,4,24,19,0,43.0,9.0,1.4,21.9,9.0,8.58,0.0
2018,4,24,19,15,21.5,4.5,1.45,21.65,4.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,19.6,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,25,5,45,33.5,5.0,0.8,14.55,5.5,0.0,0.0
2018,4,25,6,0,67.0,10.0,0.7,14.8,11.0,37.61,0.0
2018,4,25,6,15,202.5,24.0,0.8,15.55,44.5,143.45,60.71
2018,4,25,6,30,338.0,38.0,0.9,16.3,78.0,248.86,193.75
2018,4,25,6,45,433.5,48.0,1.0,17.05,128.0,331.37,266.32
2018,4,25,7,0,529.0,58.0,1.1,17.8,178.0,422.04,341.37
2018,4,25,7,15,496.0,75.0,1.3,18.8,212.5,443.84,359.27
2018,4,25,7,30,463.0,92.0,1.5,19.8,247.0,455.99,368.34
2018,4,25,7,45,596.0,88.5,1.75,20.85,325.5,573.94,458.3
2018,4,25,8,0,729.0,85.0,2.0,21.9,404.0,694.24,543.43
2018,4,25,8,15,630.5,119.0,2.1,22.8,421.5,679.12,528.31
2018,4,25,8,30,532.0,153.0,2.2,23.7,439.0,647.04,501.59
2018,4,25,8,45,372.5,217.0,2.3,24.6,427.0,579.93,446.74
2018,4,25,9,0,213.0,281.0,2.4,25.5,415.0,502.53,383.88
2018,4,25,9,15,337.5,267.5,2.35,26.1,499.0,616.78,467.34
2018,4,25,9,30,462.0,254.0,2.3,26.7,583.0,735.94,549.6
2018,4,25,9,45,560.5,231.0,2.25,27.25,653.5,808.58,597.55
2018,4,25,10,0,659.0,208.0,2.2,27.8,724.0,887.59,647.68
2018,4,25,10,15,763.0,169.0,2.15,28.15,793.5,942.9,680.18
2018,4,25,10,30,867.0,130.0,2.1,28.5,863.0,994.74,710.01
2018,4,25,10,45,743.0,199.0,2.05,28.9,842.0,957.24,683.11
2018,4,25,11,0,619.0,268.0,2.0,29.3,821.0,900.16,643.42
2018,4,25,11,15,725.0,217.0,2.0,29.35,879.5,942.07,671.21
2018,4,25,11,30,831.0,166.0,2.0,29.4,938.0,974.87,690.78
2018,4,25,11,45,584.0,291.0,1.95,29.5,837.0,853.26,609.41
2018,4,25,12,0,337.0,416.0,1.9,29.6,736.0,723.76,517.84
2018,4,25,12,15,255.0,441.5,1.85,29.4,684.5,660.48,474.36
2018,4,25,12,30,173.0,467.0,1.8,29.2,633.0,596.54,429.35
2018,4,25,12,45,97.5,386.0,1.7,28.95,479.5,447.15,325.67
2018,4,25,13,0,22.0,305.0,1.6,28.7,326.0,302.28,221.58
2018,4,25,13,15,15.0,246.5,1.55,28.4,260.5,240.74,177.42
2018,4,25,13,30,8.0,188.0,1.5,28.1,195.0,180.69,133.12
2018,4,25,13,45,4.5,140.5,1.4,27.8,144.5,133.94,98.11
2018,4,25,14,0,1.0,93.0,1.3,27.5,94.0,87.49,62.71
2018,4,25,14,15,0.5,80.5,1.35,27.2,81.0,75.54,53.67
2018,4,25,14,30,0.0,68.0,1.4,26.9,68.0,63.5,44.43
2018,4,25,14,45,0.0,62.0,1.45,26.6,62.0,57.86,40.16
2018,4,25,15,0,0.0,56.0,1.5,26.3,56.0,52.23,35.86
2018,4,25,15,15,0.0,51.0,1.75,25.8,51.0,47.54,32.31
2018,4,25,15,30,0.0,46.0,2.0,25.3,46.0,42.85,28.74
2018,4,25,15,45,0.0,40.5,2.2,24.8,40.5,37.7,24.76
2018,4,25,16,0,0.0,35.0,2.4,24.3,35.0,32.56,20.76
2018,4,25,16,15,0.0,30.0,2.65,23.7,30.0,27.89,17.1
2018,4,25,16,30,0.0,25.0,2.9,23.1,25.0,23.23,13.42
2018,4,25,16,45,0.0,23.0,3.15,22.5,23.0,21.36,11.99
2018,4,25,17,0,0.0,21.0,3.4,21.9,21.0,19.49,10.54
2018,4,25,17,15,0.0,17.0,3.4,21.9,17.0,15.77,8.09
2018,4,25,17,30,0.0,13.0,3.4,21.9,13.0,12.05,4.88
2018,4,25,17,45,0.0,10.5,3.9,20.65,10.5,9.72,2.89
2018,4,25,18,0,0.0,8.0,4.4,19.4,8.0,7.4,0.85
2018,4,25,18,15,0.0,6.5,4.55,18.8,6.5,6.01,0.0
2018,4,25,18,30,0.0,5.0,4.7,18.2,5.0,4.62,0.0
2018,4,25,18,45,0.0,3.0,4.85,17.6,3.0,2.77,0.0
2018,4,25,19,0,0.0,1.0,5.0,17.0,1.0,0.95,0.0
2018,4,25,19,15,0.0,0.5,5.1,16.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,26,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,26,5,45,29.0,5.0,1.5,9.9,5.5,0.0,0.0
2018,4,26,6,0,58.0,10.0,1.7,10.1,11.0,33.98,0.0
2018,4,26,6,15,188.5,26.5,1.8,10.75,46.0,142.87,72.65
2018,4,26,6,30,319.0,43.0,1.9,11.4,81.0,246.13,196.87
2018,4,26,6,45,420.0,53.0,2.05,12.0,132.0,330.16,272.67
2018,4,26,7,0,521.0,63.0,2.2,12.6,183.0,424.16,353.13
2018,4,26,7,15,587.0,71.0,2.25,13.45,241.0,500.45,415.47
2018,4,26,7,30,653.0,79.0,2.3,14.3,299.0,580.87,478.04
2018,4,26,7,45,697.0,84.0,2.3,15.15,357.5,644.8,523.83
2018,4,26,8,0,741.0,89.0,2.3,16.0,416.0,710.07,568.54
2018,4,26,8,15,772.0,93.5,2.3,16.65,473.5,761.14,601.77
2018,4,26,8,30,803.0,98.0,2.3,17.3,531.0,815.92,636.82
2018,4,26,8,45,826.0,101.0,2.3,18.0,585.5,861.04,664.05
2018,4,26,9,0,849.0,104.0,2.3,18.7,640.0,904.49,689.65
2018,4,26,9,15,866.5,106.5,2.15,19.3,690.0,940.29,708.36
2018,4,26,9,30,884.0,109.0,2.0,19.9,740.0,965.52,719.6
2018,4,26,9,45,897.5,111.5,1.85,20.45,785.0,992.3,731.78
2018,4,26,10,0,911.0,114.0,1.7,21.0,830.0,1016.08,741.65
2018,4,26,10,15,921.5,115.5,1.45,21.45,868.0,1032.65,745.35
2018,4,26,10,30,932.0,117.0,1.2,21.9,906.0,1045.85,746.44
2018,4,26,10,45,939.5,118.0,1.0,22.35,936.5,1052.07,743.77
2018,4,26,11,0,947.0,119.0,0.8,22.8,967.0,1054.7,738.74
2018,4,26,11,15,952.0,119.5,0.65,23.2,989.0,1050.74,730.97
2018,4,26,11,30,957.0,120.0,0.5,23.6,1011.0,1043.17,721.2
2018,4,26,11,45,959.5,120.5,0.35,24.0,1024.0,1029.62,708.16
2018,4,26,12,0,962.0,121.0,0.2,24.4,1037.0,1012.59,693.62
2018,4,26,12,15,962.5,120.5,0.15,24.7,1040.5,989.41,678.27
2018,4,26,12,30,963.0,120.0,0.1,25.0,1044.0,963.08,661.35
2018,4,26,12,45,963.0,119.0,0.1,25.3,1039.5,932.84,642.99
2018,4,26,13,0,963.0,118.0,0.1,25.6,1035.0,899.73,622.91
2018,4,26,13,15,958.5,117.5,0.15,25.8,1020.0,860.79,600.16
2018,4,26,13,30,954.0,117.0,0.2,26.0,1005.0,819.54,575.89
2018,4,26,13,45,948.0,116.5,0.2,26.2,982.0,775.08,548.57
2018,4,26,14,0,942.0,116.0,0.2,26.4,959.0,728.78,518.1
2018,4,26,14,15,932.5,115.5,0.25,26.45,927.5,678.65,484.92
2018,4,26,14,30,923.0,115.0,0.3,26.5,896.0,627.41,449.91
2018,4,26,14,45,910.0,114.5,0.35,26.55,857.5,573.44,411.78
2018,4,26,15,0,897.0,114.0,0.4,26.6,819.0,519.16,372.0
2018,4,26,15,15,881.5,113.0,0.5,26.5,774.0,463.36,330.24
2018,4,26,15,30,866.0,112.0,0.6,26.4,729.0,402.33,283.07
2018,4,26,15,45,827.5,115.5,0.75,26.3,672.5,343.92,236.82
2018,4,26,16,0,789.0,119.0,0.9,26.2,616.0,289.16,192.46
2018,4,26,16,15,698.5,129.5,1.05,25.9,542.0,227.64,145.48
2018,4,26,16,30,608.0,140.0,1.2,25.6,468.0,181.57,112.74
2018,4,26,16,45,633.5,120.0,1.35,25.3,429.0,131.22,76.43
2018,4,26,17,0,659.0,100.0,1.5,25.0,390.0,78.43,48.37
2018,4,26,17,15,638.0,90.0,1.5,25.0,339.0,59.19,45.08
2018,4,26,17,30,617.0,80.0,1.5,25.0,288.0,54.65,41.35
2018,4,26,17,45,557.5,72.5,1.3,23.25,233.5,51.7,39.16
2018,4,26,18,0,498.0,65.0,1.1,21.5,179.0,48.62,36.64
2018,4,26,18,15,388.5,53.5,1.15,20.55,127.5,41.61,30.3
2018,4,26,18,30,279.0,42.0,1.2,19.6,76.0,32.62,21.85
2018,4,26,18,45,161.0,25.5,1.25,18.65,43.0,20.18,5.6
2018,4,26,19,0,43.0,9.0,1.3,17.7,10.0,8.58,0.0
2018,4,26,19,15,21.5,4.5,1.35,17.35,5.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,27,5,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,4,27,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,27,5,45,3.5,3.5,1.25,12.3,3.5,0.0,0.0
2018,4,27,6,0,7.0,7.0,1.3,12.6,7.0,9.64,0.0
2018,4,27,6,15,29.5,22.5,1.55,13.35,25.5,45.37,21.78
2018,4,27,6,30,52.0,38.0,1.8,14.1,44.0,77.9,58.96
2018,4,27,6,45,90.0,60.5,2.1,14.85,78.5,128.82,103.69
2018,4,27,7,0,128.0,83.0,2.4,15.6,113.0,181.8,149.5
2018,4,27,7,15,81.0,98.5,2.35,16.6,119.5,171.29,139.94
2018,4,27,7,30,34.0,114.0,2.3,17.6,126.0,146.05,117.46
2018,4,27,7,45,28.0,125.5,2.3,18.6,136.5,152.99,122.29
2018,4,27,8,0,22.0,137.0,2.3,19.6,147.0,159.77,126.69
2018,4,27,8,15,35.5,174.5,2.3,20.25,193.0,212.46,168.45
2018,4,27,8,30,49.0,212.0,2.3,20.9,239.0,265.54,209.34
2018,4,27,8,45,69.0,232.0,2.3,21.6,273.5,304.01,238.3
2018,4,27,9,0,89.0,252.0,2.3,22.3,308.0,343.22,267.29
2018,4,27,9,15,262.0,262.0,2.25,22.7,445.5,541.31,417.9
2018,4,27,9,30,435.0,272.0,2.2,23.1,583.0,731.3,553.02
2018,4,27,9,45,405.0,303.0,2.1,23.55,606.5,738.95,552.54
2018,4,27,10,0,375.0,334.0,2.0,24.0,630.0,731.66,543.7
2018,4,27,10,15,349.5,358.5,1.9,24.35,644.0,731.81,540.36
2018,4,27,10,30,324.0,383.0,1.8,24.7,658.0,729.64,535.49
2018,4,27,10,45,392.5,376.5,1.65,25.0,721.0,785.13,571.71
2018,4,27,11,0,461.0,370.0,1.5,25.3,784.0,848.42,611.07
2018,4,27,11,15,477.5,378.5,1.45,25.55,816.0,863.75,618.6
2018,4,27,11,30,494.0,387.0,1.4,25.8,848.0,876.46,624.93
2018,4,27,11,45,462.0,401.0,1.35,26.05,836.5,845.84,602.66
2018,4,27,12,0,430.0,415.0,1.3,26.3,825.0,813.92,580.08
2018,4,27,12,15,395.0,430.0,1.3,26.45,808.0,776.61,554.76
2018,4,27,12,30,360.0,445.0,1.3,26.6,791.0,743.33,531.9
2018,4,27,12,45,370.5,439.0,1.3,26.75,793.5,729.69,523.07
2018,4,27,13,0,381.0,433.0,1.3,26.9,796.0,714.52,512.98
2018,4,27,13,15,354.5,436.0,1.3,26.9,770.5,676.77,487.37
2018,4,27,13,30,328.0,439.0,1.3,26.9,745.0,639.95,462.35
2018,4,27,13,45,319.5,432.0,1.3,26.95,724.5,608.53,441.05
2018,4,27,14,0,311.0,425.0,1.3,27.0,704.0,577.32,419.59
2018,4,27,14,15,321.5,407.0,1.25,26.9,687.5,549.11,400.19
2018,4,27,14,30,332.0,389.0,1.2,26.8,671.0,519.76,379.57
2018,4,27,14,45,355.0,363.5,1.2,26.75,653.0,489.78,358.33
2018,4,27,15,0,378.0,338.0,1.2,26.7,635.0,457.48,334.73
2018,4,27,15,15,370.5,320.5,1.15,26.6,598.5,416.24,303.96
2018,4,27,15,30,363.0,303.0,1.1,26.5,562.0,375.65,273.12
2018,4,27,15,45,320.0,289.5,1.05,26.35,506.5,327.77,237.31
2018,4,27,16,0,277.0,276.0,1.0,26.2,451.0,284.49,205.07
2018,4,27,16,15,324.0,241.0,0.9,26.0,429.0,248.37,175.23
2018,4,27,16,30,371.0,206.0,0.8,25.8,407.0,207.48,142.02
2018,4,27,16,45,347.0,186.5,0.75,25.6,358.5,166.64,114.06
2018,4,27,17,0,323.0,167.0,0.7,25.4,310.0,128.76,92.73
2018,4,27,17,15,289.0,147.0,0.7,25.4,261.5,107.27,85.26
2018,4,27,17,30,255.0,127.0,0.7,25.4,213.0,94.58,74.92
2018,4,27,17,45,207.5,106.0,0.35,24.65,167.5,80.55,63.32
2018,4,27,18,0,160.0,85.0,0.0,23.9,122.0,65.89,50.85
2018,4,27,18,15,120.5,64.0,0.15,23.35,87.5,52.92,39.52
2018,4,27,18,30,81.0,43.0,0.3,22.8,53.0,36.3,24.65
2018,4,27,18,45,43.5,25.0,0.5,22.2,30.0,21.52,7.05
2018,4,27,19,0,6.0,7.0,0.7,21.6,7.0,6.67,0.0
2018,4,27,19,15,3.0,3.5,0.75,21.05,3.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,28,5,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,4,28,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,28,5,45,5.0,4.5,1.1,13.85,4.5,0.0,0.0
2018,4,28,6,0,10.0,9.0,1.1,14.1,9.0,12.84,0.0
2018,4,28,6,15,49.0,27.0,1.35,15.0,32.5,63.03,34.96
2018,4,28,6,30,88.0,45.0,1.6,15.9,56.0,108.23,83.59
2018,4,28,6,45,302.5,54.5,1.85,16.85,121.0,263.75,214.97
2018,4,28,7,0,517.0,64.0,2.1,17.8,186.0,425.08,347.6
2018,4,28,7,15,578.5,71.5,2.25,18.8,242.0,497.76,405.28
2018,4,28,7,30,640.0,79.0,2.4,19.8,298.0,574.17,463.55
2018,4,28,7,45,682.0,84.5,2.5,20.85,355.5,636.75,507.53
2018,4,28,8,0,724.0,90.0,2.6,21.9,413.0,700.57,550.57
2018,4,28,8,15,754.0,94.0,2.55,22.55,469.0,749.63,581.66
2018,4,28,8,30,784.0,98.0,2.5,23.2,525.0,802.39,614.51
2018,4,28,8,45,805.5,102.0,2.5,23.9,578.5,846.78,640.92
2018,4,28,9,0,827.0,106.0,2.5,24.6,632.0,889.48,665.7
2018,4,28,9,15,843.5,109.0,2.5,25.05,680.5,924.39,685.54
2018,4,28,9,30,860.0,112.0,2.5,25.5,729.0,948.64,698.21
2018,4,28,9,45,872.5,114.5,2.45,25.95,772.5,974.0,711.18
2018,4,28,10,0,885.0,117.0,2.4,26.4,816.0,996.42,722.17
2018,4,28,10,15,894.0,119.0,2.4,26.75,852.5,1011.77,729.43
2018,4,28,10,30,903.0,121.0,2.4,27.1,889.0,1023.8,734.74
2018,4,28,10,45,909.5,122.0,2.35,27.45,918.0,1028.92,735.28
2018,4,28,11,0,916.0,123.0,2.3,27.8,947.0,1030.57,733.83
2018,4,28,11,15,920.0,124.5,2.3,28.05,968.0,1026.77,729.98
2018,4,28,11,30,924.0,126.0,2.3,28.3,989.0,1019.46,724.13
2018,4,28,11,45,926.0,126.5,2.3,28.55,1001.5,1005.79,714.47
2018,4,28,12,0,928.0,127.0,2.3,28.8,1014.0,988.78,702.89
2018,4,28,12,15,907.5,139.0,2.3,28.95,1009.5,958.84,683.52
2018,4,28,12,30,887.0,151.0,2.3,29.1,1005.0,926.43,662.68
2018,4,28,12,45,850.5,169.0,2.3,29.25,984.5,888.73,638.39
2018,4,28,13,0,814.0,187.0,2.3,29.4,964.0,844.87,610.01
2018,4,28,13,15,789.5,196.5,2.3,29.45,942.0,802.47,582.64
2018,4,28,13,30,765.0,206.0,2.3,29.5,920.0,759.53,553.22
2018,4,28,13,45,661.0,245.5,2.3,29.55,852.5,685.68,501.09
2018,4,28,14,0,557.0,285.0,2.3,29.6,785.0,619.84,453.85
2018,4,28,14,15,577.5,269.5,2.3,29.55,773.5,587.76,431.51
2018,4,28,14,30,598.0,254.0,2.3,29.5,762.0,555.16,407.86
2018,4,28,14,45,534.0,270.5,2.3,29.45,709.5,503.67,369.6
2018,4,28,15,0,470.0,287.0,2.3,29.4,657.0,455.32,333.38
2018,4,28,15,15,528.0,250.5,2.35,29.2,645.0,421.87,307.39
2018,4,28,15,30,586.0,214.0,2.4,29.0,633.0,381.12,274.41
2018,4,28,15,45,702.0,161.5,2.4,28.85,630.0,339.59,237.75
2018,4,28,16,0,818.0,109.0,2.4,28.7,627.0,291.09,193.42
2018,4,28,16,15,737.5,120.0,2.4,28.35,557.0,230.6,146.02
2018,4,28,16,30,657.0,131.0,2.4,28.0,487.0,183.72,111.72
2018,4,28,16,45,675.5,113.5,2.4,27.7,445.5,132.29,74.62
2018,4,28,17,0,694.0,96.0,2.4,27.4,404.0,79.19,46.37
2018,4,28,17,15,660.0,88.0,2.4,27.4,348.5,57.51,43.19
2018,4,28,17,30,626.0,80.0,2.4,27.4,293.0,54.45,40.74
2018,4,28,17,45,564.0,72.5,1.85,25.6,237.5,51.48,38.56
2018,4,28,18,0,502.0,65.0,1.3,23.8,182.0,48.36,36.06
2018,4,28,18,15,407.0,53.5,1.3,22.85,131.5,41.35,29.81
2018,4,28,18,30,312.0,42.0,1.3,21.9,81.0,32.56,21.66
2018,4,28,18,45,186.5,27.0,1.3,21.0,47.0,21.36,7.73
2018,4,28,19,0,61.0,12.0,1.3,20.1,13.0,11.44,0.0
2018,4,28,19,15,30.5,6.0,1.35,19.8,6.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,29,5,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,4,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,29,5,45,4.5,4.0,1.15,14.4,4.0,0.0,0.0
2018,4,29,6,0,9.0,8.0,1.2,14.8,8.0,11.48,0.0
2018,4,29,6,15,15.5,23.0,1.4,15.4,24.5,32.81,16.61
2018,4,29,6,30,22.0,38.0,1.6,16.0,41.0,53.36,38.51
2018,4,29,6,45,37.0,61.0,1.8,16.6,68.5,89.64,70.0
2018,4,29,7,0,52.0,84.0,2.0,17.2,96.0,125.94,101.14
2018,4,29,7,15,165.5,105.0,2.15,17.9,159.0,236.22,194.26
2018,4,29,7,30,279.0,126.0,2.3,18.6,222.0,358.09,293.34
2018,4,29,7,45,314.5,145.5,2.45,19.3,272.0,416.58,338.24
2018,4,29,8,0,350.0,165.0,2.6,20.0,322.0,476.76,383.39
2018,4,29,8,15,345.5,190.5,2.65,20.45,362.5,512.63,408.14
2018,4,29,8,30,341.0,216.0,2.7,20.9,403.0,546.65,431.06
2018,4,29,8,45,369.0,233.0,2.75,21.35,453.0,597.51,466.86
2018,4,29,9,0,397.0,250.0,2.8,21.8,503.0,648.44,501.88
2018,4,29,9,15,540.5,217.0,2.95,22.1,590.0,764.69,586.56
2018,4,29,9,30,684.0,184.0,3.1,22.4,677.0,877.29,664.3
2018,4,29,9,45,721.0,181.5,3.2,22.75,728.0,917.51,688.99
2018,4,29,10,0,758.0,179.0,3.3,23.1,779.0,955.77,712.76
2018,4,29,10,15,806.5,164.0,3.4,23.4,828.5,984.08,729.9
2018,4,29,10,30,855.0,149.0,3.5,23.7,878.0,1015.98,749.49
2018,4,29,10,45,847.5,158.5,3.6,24.0,901.5,1015.62,747.8
2018,4,29,11,0,840.0,168.0,3.7,24.3,925.0,1011.69,744.17
2018,4,29,11,15,722.5,244.5,3.75,24.65,906.0,970.67,715.66
2018,4,29,11,30,605.0,321.0,3.8,25.0,887.0,919.24,677.31
2018,4,29,11,45,538.5,366.5,3.85,25.35,875.5,886.01,651.93
2018,4,29,12,0,472.0,412.0,3.9,25.7,864.0,850.92,625.17
2018,4,29,12,15,425.5,429.0,3.95,26.1,837.5,806.79,593.17
2018,4,29,12,30,379.0,446.0,4.0,26.5,811.0,761.67,560.42
2018,4,29,12,45,384.0,440.0,4.0,26.9,808.5,742.81,546.84
2018,4,29,13,0,389.0,434.0,4.0,27.3,806.0,722.73,532.23
2018,4,29,13,15,434.0,406.5,4.0,27.5,816.5,712.61,525.95
2018,4,29,13,30,479.0,379.0,4.0,27.7,827.0,699.66,517.4
2018,4,29,13,45,408.0,392.0,3.95,27.85,767.5,634.85,470.14
2018,4,29,14,0,337.0,405.0,3.9,28.0,708.0,578.64,428.77
2018,4,29,14,15,354.0,387.5,3.85,27.95,697.0,554.05,411.36
2018,4,29,14,30,371.0,370.0,3.8,27.9,686.0,527.65,392.1
2018,4,29,14,45,307.0,368.0,3.8,27.85,622.0,469.26,348.96
2018,4,29,15,0,243.0,366.0,3.8,27.8,558.0,416.7,310.0
2018,4,29,15,15,243.5,348.5,3.75,27.6,532.0,385.58,286.61
2018,4,29,15,30,244.0,331.0,3.7,27.4,506.0,361.78,268.14
2018,4,29,15,45,207.5,309.0,3.7,27.2,451.0,315.88,233.73
2018,4,29,16,0,171.0,287.0,3.7,27.0,396.0,274.11,202.62
2018,4,29,16,15,133.5,259.5,3.55,26.7,340.0,232.58,172.06
2018,4,29,16,30,96.0,232.0,3.4,26.4,284.0,203.32,151.42
2018,4,29,16,45,143.0,205.5,3.3,26.05,274.0,171.38,125.92
2018,4,29,17,0,190.0,179.0,3.2,25.7,264.0,142.18,105.5
2018,4,29,17,15,200.0,148.5,3.2,25.7,227.0,107.87,85.97
2018,4,29,17,30,210.0,118.0,3.2,25.7,190.0,88.3,69.75
2018,4,29,17,45,218.5,96.5,2.6,24.4,159.0,73.95,57.96
2018,4,29,18,0,227.0,75.0,2.0,23.1,128.0,58.89,45.2
2018,4,29,18,15,211.0,57.5,2.1,22.55,96.5,43.23,31.46
2018,4,29,18,30,195.0,40.0,2.2,22.0,65.0,30.76,20.18
2018,4,29,18,45,115.5,25.0,2.25,21.45,38.0,19.62,7.18
2018,4,29,19,0,36.0,10.0,2.3,20.9,11.0,9.53,0.0
2018,4,29,19,15,18.0,5.0,2.5,20.7,5.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.05,18.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,30,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,30,5,45,16.0,4.0,2.6,16.85,4.5,0.0,0.0
2018,4,30,6,0,32.0,8.0,2.8,17.1,9.0,21.39,0.0
2018,4,30,6,15,85.0,17.5,3.1,17.6,27.0,80.96,50.94
2018,4,30,6,30,138.0,27.0,3.4,18.1,45.0,125.33,97.76
2018,4,30,6,45,69.0,20.5,3.7,18.6,29.5,67.98,52.27
2018,4,30,7,0,0.0,14.0,4.0,19.1,14.0,12.97,5.27
2018,4,30,7,15,0.0,19.5,4.25,19.7,19.5,18.08,9.58
2018,4,30,7,30,0.0,25.0,4.5,20.3,25.0,23.19,13.82
2018,4,30,7,45,0.0,44.5,4.75,20.9,44.5,41.34,28.83
2018,4,30,8,0,0.0,64.0,5.0,21.5,64.0,59.53,43.64
2018,4,30,8,15,0.0,84.5,5.1,22.05,84.5,78.7,59.01
2018,4,30,8,30,0.0,105.0,5.2,22.6,105.0,98.66,74.79
2018,4,30,8,45,3.0,138.0,5.3,23.1,140.0,133.9,102.72
2018,4,30,9,0,6.0,171.0,5.4,23.6,175.0,169.43,130.4
2018,4,30,9,15,49.5,236.0,5.45,24.0,271.5,287.55,223.55
2018,4,30,9,30,93.0,301.0,5.5,24.4,368.0,398.84,308.62
2018,4,30,9,45,239.5,280.0,5.55,24.75,467.0,542.32,419.55
2018,4,30,10,0,386.0,259.0,5.6,25.1,566.0,675.51,519.37
2018,4,30,10,15,281.0,332.5,5.6,25.45,561.0,637.43,485.65
2018,4,30,10,30,176.0,406.0,5.6,25.8,556.0,596.76,450.74
2018,4,30,10,45,149.0,413.5,5.6,26.15,543.5,573.57,431.93
2018,4,30,11,0,122.0,421.0,5.6,26.5,531.0,549.77,412.71
2018,4,30,11,15,84.5,408.5,5.6,26.8,485.5,485.11,363.87
2018,4,30,11,30,47.0,396.0,5.6,27.1,440.0,432.26,323.41
2018,4,30,11,45,33.5,335.5,5.6,27.35,367.0,356.19,266.84
2018,4,30,12,0,20.0,275.0,5.6,27.6,294.0,282.19,211.22
2018,4,30,12,15,12.0,210.0,5.65,27.75,221.5,207.93,155.08
2018,4,30,12,30,4.0,145.0,5.7,27.9,149.0,139.29,102.52
2018,4,30,12,45,2.0,117.0,5.7,28.0,119.0,111.16,80.85
2018,4,30,13,0,0.0,89.0,5.7,28.1,89.0,83.24,59.24
2018,4,30,13,15,0.5,96.0,5.7,28.05,96.5,90.11,64.63
2018,4,30,13,30,1.0,103.0,5.7,28.0,104.0,96.93,69.97
2018,4,30,13,45,2.0,122.0,5.7,27.95,124.0,115.13,84.12
2018,4,30,14,0,3.0,141.0,5.7,27.9,144.0,133.1,98.08
2018,4,30,14,15,2.0,121.5,5.75,27.7,123.5,114.32,83.74
2018,4,30,14,30,1.0,102.0,5.8,27.5,103.0,95.67,69.44
2018,4,30,14,45,0.5,87.0,5.8,27.3,87.5,81.53,58.57
2018,4,30,15,0,0.0,72.0,5.8,27.1,72.0,67.19,47.49
2018,4,30,15,15,0.5,88.5,5.8,26.8,89.0,82.81,59.97
2018,4,30,15,30,1.0,105.0,5.8,26.5,106.0,98.06,72.2
2018,4,30,15,45,3.5,98.0,5.8,26.25,100.5,92.4,67.93
2018,4,30,16,0,6.0,91.0,5.8,26.0,95.0,86.39,63.34
2018,4,30,16,15,29.0,90.0,5.75,25.7,106.0,87.44,63.54
2018,4,30,16,30,52.0,89.0,5.7,25.4,117.0,83.63,59.7
2018,4,30,16,45,82.5,74.5,5.65,25.15,114.0,65.16,44.12
2018,4,30,17,0,113.0,60.0,5.6,24.9,111.0,49.45,32.59
2018,4,30,17,15,163.5,59.0,5.6,24.9,121.5,38.76,27.65
2018,4,30,17,30,214.0,58.0,5.6,24.9,132.0,39.47,28.35
2018,4,30,17,45,188.5,49.5,5.25,24.2,106.0,34.58,24.25
2018,4,30,18,0,163.0,41.0,4.9,23.5,80.0,29.37,19.76
2018,4,30,18,15,123.0,32.0,4.75,23.1,57.0,23.47,14.49
2018,4,30,18,30,83.0,23.0,4.6,22.7,34.0,19.28,10.53
2018,4,30,18,45,42.0,13.0,4.4,22.35,18.5,11.1,1.85
2018,4,30,19,0,1.0,3.0,4.2,22.0,3.0,2.86,0.0
2018,4,30,19,15,0.5,1.5,4.25,21.75,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.35,21.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.4,20.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.4,20.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.4,20.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.4,20.45,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.4,20.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.35,20.2,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.3,20.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.2,19.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.2,19.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,19.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.15,19.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.1,19.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.1,19.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.05,19.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.95,19.4,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.9,19.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.85,19.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.8,19.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.75,19.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.65,19.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.55,19.4,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,5,1,5,15,0.0,0.0,3.45,19.55,0.0,0.0,0.0
2018,5,1,5,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,5,1,5,45,0.0,1.0,3.7,19.8,1.0,0.0,0.0
2018,5,1,6,0,0.0,2.0,3.8,19.9,2.0,1.91,0.0
2018,5,1,6,15,0.0,4.0,3.95,20.3,4.0,3.7,0.0
2018,5,1,6,30,0.0,6.0,4.1,20.7,6.0,5.55,0.0
2018,5,1,6,45,17.0,11.5,4.25,21.1,15.5,22.12,13.04
2018,5,1,7,0,34.0,17.0,4.4,21.5,25.0,43.41,31.4
2018,5,1,7,15,17.0,20.5,4.55,22.0,24.5,33.28,22.63
2018,5,1,7,30,0.0,24.0,4.7,22.5,24.0,22.26,12.88
2018,5,1,7,45,0.0,33.0,4.9,23.05,33.0,30.64,19.72
2018,5,1,8,0,0.0,42.0,5.1,23.6,42.0,39.02,26.46
2018,5,1,8,15,0.0,69.5,5.25,24.15,69.5,64.68,47.14
2018,5,1,8,30,0.0,97.0,5.4,24.7,97.0,90.74,67.8
2018,5,1,8,45,0.0,84.0,5.55,25.2,84.0,78.27,57.43
2018,5,1,9,0,0.0,71.0,5.7,25.7,71.0,66.15,47.46
2018,5,1,9,15,0.5,81.0,5.8,26.2,81.5,75.99,55.04
2018,5,1,9,30,1.0,91.0,5.9,26.7,92.0,85.86,62.57
2018,5,1,9,45,0.5,90.0,5.95,27.2,90.5,84.49,61.18
2018,5,1,10,0,0.0,89.0,6.0,27.7,89.0,83.11,59.81
2018,5,1,10,15,1.5,117.5,6.05,28.2,119.0,111.75,81.9
2018,5,1,10,30,3.0,146.0,6.1,28.7,149.0,140.49,103.8
2018,5,1,10,45,1.5,133.5,6.15,29.2,135.0,127.0,93.0
2018,5,1,11,0,0.0,121.0,6.2,29.7,121.0,113.61,82.37
2018,5,1,11,15,0.5,117.0,6.25,29.95,117.5,110.29,79.7
2018,5,1,11,30,1.0,113.0,6.3,30.2,114.0,106.97,77.03
2018,5,1,11,45,1.0,109.5,6.3,30.5,110.5,103.63,74.34
2018,5,1,12,0,1.0,106.0,6.3,30.8,107.0,100.28,71.65
2018,5,1,12,15,3.5,140.0,6.3,31.0,143.5,134.41,97.64
2018,5,1,12,30,6.0,174.0,6.3,31.2,180.0,168.23,123.17
2018,5,1,12,45,7.5,185.5,6.35,31.45,193.0,179.81,131.78
2018,5,1,13,0,9.0,197.0,6.4,31.7,206.0,191.17,140.23
2018,5,1,13,15,11.0,213.0,6.35,31.75,223.5,206.84,152.01
2018,5,1,13,30,13.0,229.0,6.3,31.8,241.0,222.16,163.5
2018,5,1,13,45,9.5,204.0,6.3,31.8,212.5,195.81,143.79
2018,5,1,14,0,6.0,179.0,6.3,31.8,184.0,169.89,124.37
2018,5,1,14,15,5.0,168.0,6.3,31.7,172.0,158.7,116.1
2018,5,1,14,30,4.0,157.0,6.3,31.6,160.0,147.65,107.92
2018,5,1,14,45,2.0,126.0,6.25,31.5,127.5,118.07,85.55
2018,5,1,15,0,0.0,95.0,6.2,31.4,95.0,88.64,63.15
2018,5,1,15,15,0.0,93.5,6.2,31.1,93.5,87.26,62.32
2018,5,1,15,30,0.0,92.0,6.2,30.8,92.0,85.84,61.46
2018,5,1,15,45,0.0,100.5,6.15,30.45,100.5,93.56,67.74
2018,5,1,16,0,0.0,109.0,6.1,30.1,109.0,101.06,73.9
2018,5,1,16,15,0.5,119.0,6.05,29.55,119.5,109.69,81.07
2018,5,1,16,30,1.0,129.0,6.0,29.0,130.0,117.75,87.86
2018,5,1,16,45,9.5,125.0,5.95,28.45,129.5,114.18,85.24
2018,5,1,17,0,18.0,121.0,5.9,27.9,129.0,109.38,81.95
2018,5,1,17,15,68.5,115.0,5.9,27.9,139.5,98.37,77.42
2018,5,1,17,30,119.0,109.0,5.9,27.9,150.0,87.86,68.82
2018,5,1,17,45,59.5,77.0,5.7,26.9,97.5,64.28,49.2
2018,5,1,18,0,0.0,45.0,5.5,25.9,45.0,41.81,30.15
2018,5,1,18,15,0.0,32.5,5.35,25.45,32.5,30.17,20.01
2018,5,1,18,30,0.0,20.0,5.2,25.0,20.0,18.54,9.8
2018,5,1,18,45,0.0,12.0,5.0,24.55,12.0,11.12,2.03
2018,5,1,19,0,0.0,4.0,4.8,24.1,4.0,3.81,0.0
2018,5,1,19,15,0.0,2.0,4.8,23.8,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.8,23.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.8,22.85,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.8,22.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.75,22.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.7,22.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.7,21.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.6,21.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.5,21.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.45,21.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.4,21.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.35,21.55,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,4.05,21.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,4.0,21.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.9,21.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.8,21.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.7,21.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.6,21.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.55,21.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.5,21.35,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.5,21.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.5,21.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,3.5,21.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,3.45,21.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,3.35,21.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,5,2,5,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2018,5,2,5,30,0.0,0.0,3.4,21.6,0.0,0.0,0.0
2018,5,2,5,45,0.0,1.0,3.45,21.7,1.0,0.0,0.0
2018,5,2,6,0,0.0,2.0,3.5,21.8,2.0,1.91,0.0
2018,5,2,6,15,0.0,4.0,3.65,22.2,4.0,3.7,0.0
2018,5,2,6,30,0.0,6.0,3.8,22.6,6.0,5.55,0.0
2018,5,2,6,45,0.0,10.0,3.95,22.95,10.0,9.26,1.98
2018,5,2,7,0,0.0,14.0,4.1,23.3,14.0,12.97,5.11
2018,5,2,7,15,0.0,19.0,4.45,23.9,19.0,17.61,8.96
2018,5,2,7,30,0.0,24.0,4.8,24.5,24.0,22.26,12.74
2018,5,2,7,45,0.0,32.5,5.1,25.1,32.5,30.17,19.14
2018,5,2,8,0,0.0,41.0,5.4,25.7,41.0,38.09,25.44
2018,5,2,8,15,0.0,63.5,5.6,26.2,63.5,59.08,42.21
2018,5,2,8,30,0.0,86.0,5.8,26.7,86.0,80.12,58.77
2018,5,2,8,45,0.0,103.0,6.0,27.2,103.0,96.46,71.38
2018,5,2,9,0,0.0,120.0,6.2,27.7,120.0,112.96,83.97
2018,5,2,9,15,3.0,147.0,6.3,28.1,149.0,142.11,106.45
2018,5,2,9,30,6.0,174.0,6.4,28.5,178.0,171.38,128.75
2018,5,2,9,45,14.0,202.0,6.5,28.95,213.0,206.52,155.47
2018,5,2,10,0,22.0,230.0,6.6,29.4,248.0,251.16,189.05
2018,5,2,10,15,12.0,181.5,6.65,29.75,191.5,183.81,136.97
2018,5,2,10,30,2.0,133.0,6.7,30.1,135.0,127.05,92.86
2018,5,2,10,45,4.5,154.5,6.75,30.45,158.5,150.04,110.28
2018,5,2,11,0,7.0,176.0,6.8,30.8,182.0,172.94,127.46
2018,5,2,11,15,15.0,253.0,6.8,31.1,267.0,254.41,188.58
2018,5,2,11,30,23.0,330.0,6.8,31.4,352.0,343.43,254.04
2018,5,2,11,45,61.5,382.5,6.8,31.7,441.5,428.98,317.05
2018,5,2,12,0,100.0,435.0,6.8,32.0,531.0,511.81,376.87
2018,5,2,12,15,76.0,425.0,6.75,32.2,498.0,474.49,348.69
2018,5,2,12,30,52.0,415.0,6.7,32.4,465.0,438.29,321.57
2018,5,2,12,45,77.0,405.0,6.65,32.55,479.0,445.42,327.38
2018,5,2,13,0,102.0,395.0,6.6,32.7,493.0,452.11,332.71
2018,5,2,13,15,103.0,413.0,6.6,32.8,511.0,460.93,338.75
2018,5,2,13,30,104.0,431.0,6.6,32.9,529.0,468.81,344.11
2018,5,2,13,45,93.5,413.0,6.55,32.95,499.5,439.51,322.79
2018,5,2,14,0,83.0,395.0,6.5,33.0,470.0,409.45,300.97
2018,5,2,14,15,105.0,400.0,6.55,32.9,492.0,415.5,305.97
2018,5,2,14,30,127.0,405.0,6.6,32.8,514.0,422.55,311.44
2018,5,2,14,45,182.5,382.0,6.6,32.7,531.0,422.46,311.83
2018,5,2,15,0,238.0,359.0,6.6,32.6,548.0,410.07,302.59
2018,5,2,15,15,232.0,335.5,6.65,32.3,511.5,372.03,274.27
2018,5,2,15,30,226.0,312.0,6.7,32.0,475.0,342.39,251.77
2018,5,2,15,45,236.0,294.0,6.75,31.7,454.0,307.59,224.81
2018,5,2,16,0,246.0,276.0,6.8,31.4,433.0,279.33,202.29
2018,5,2,16,15,224.0,247.0,6.8,30.95,381.0,243.64,175.28
2018,5,2,16,30,202.0,218.0,6.8,30.5,329.0,202.95,145.03
2018,5,2,16,45,156.0,176.0,6.8,30.1,256.5,154.12,110.3
2018,5,2,17,0,110.0,134.0,6.8,29.7,184.0,111.03,80.67
2018,5,2,17,15,98.0,111.0,6.8,29.7,151.0,89.62,69.58
2018,5,2,17,30,86.0,88.0,6.8,29.7,118.0,72.82,55.73
2018,5,2,17,45,126.0,75.0,6.5,28.65,110.0,58.28,43.79
2018,5,2,18,0,166.0,62.0,6.2,27.6,102.0,49.2,36.19
2018,5,2,18,15,143.0,52.0,5.95,27.0,80.0,41.83,29.71
2018,5,2,18,30,120.0,42.0,5.7,26.4,58.0,34.15,22.65
2018,5,2,18,45,68.0,26.0,5.4,25.85,34.0,21.53,9.54
2018,5,2,19,0,16.0,10.0,5.1,25.3,10.0,9.53,0.0
2018,5,2,19,15,8.0,5.0,5.0,24.95,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,4.9,24.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,4.8,24.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,4.7,23.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,4.55,23.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,4.4,23.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,4.3,23.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,4.2,22.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,4.2,22.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,4.15,22.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,4.15,22.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,4.2,22.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,4.2,22.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,4.2,22.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,4.2,22.65,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,4.2,22.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,4.15,22.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,4.1,22.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,4.05,22.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,3.95,22.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,3.9,22.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,3.85,22.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,3.8,22.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,3.75,22.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.65,22.7,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.65,22.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.75,22.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.85,22.6,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.9,22.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2018,5,3,5,15,0.0,0.0,3.95,22.55,0.0,0.0,0.0
2018,5,3,5,30,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,5,3,5,45,10.0,4.5,4.1,22.65,5.0,0.0,0.0
2018,5,3,6,0,20.0,9.0,4.2,22.7,10.0,17.3,0.0
2018,5,3,6,15,22.0,14.0,4.3,22.9,16.0,27.62,14.75
2018,5,3,6,30,24.0,19.0,4.4,23.1,22.0,34.45,22.51
2018,5,3,6,45,30.0,31.0,4.5,23.25,37.0,52.63,38.19
2018,5,3,7,0,36.0,43.0,4.6,23.4,52.0,71.0,53.9
2018,5,3,7,15,95.5,57.0,4.8,23.7,89.0,137.09,109.73
2018,5,3,7,30,155.0,71.0,5.0,24.0,126.0,199.7,161.96
2018,5,3,7,45,80.5,91.0,5.2,24.3,120.0,161.77,128.81
2018,5,3,8,0,6.0,111.0,5.4,24.6,114.0,110.62,84.55
2018,5,3,8,15,10.0,138.0,5.45,25.05,143.5,141.17,108.7
2018,5,3,8,30,14.0,165.0,5.5,25.5,173.0,171.88,132.52
2018,5,3,8,45,28.5,204.5,5.6,25.95,222.5,236.31,182.67
2018,5,3,9,0,43.0,244.0,5.7,26.4,272.0,291.98,225.04
2018,5,3,9,15,52.0,273.5,5.6,26.8,309.5,331.35,254.08
2018,5,3,9,30,61.0,303.0,5.5,27.2,347.0,370.52,282.54
2018,5,3,9,45,115.5,321.5,5.45,27.6,411.5,455.02,345.9
2018,5,3,10,0,170.0,340.0,5.4,28.0,476.0,526.25,398.12
2018,5,3,10,15,308.0,312.5,5.2,28.1,572.0,643.09,485.07
2018,5,3,10,30,446.0,285.0,5.0,28.2,668.0,760.31,569.13
2018,5,3,10,45,368.5,314.0,4.85,28.35,637.5,709.53,529.04
2018,5,3,11,0,291.0,343.0,4.7,28.5,607.0,646.18,481.15
2018,5,3,11,15,228.5,319.0,4.55,28.6,529.0,553.84,413.76
2018,5,3,11,30,166.0,295.0,4.4,28.7,451.0,462.36,346.23
2018,5,3,11,45,144.5,262.0,4.25,28.75,399.0,402.43,302.32
2018,5,3,12,0,123.0,229.0,4.1,28.8,347.0,343.48,258.58
2018,5,3,12,15,61.5,160.5,4.05,29.0,219.5,212.14,159.02
2018,5,3,12,30,0.0,92.0,4.0,29.2,92.0,86.14,61.04
2018,5,3,12,45,3.5,124.5,3.9,29.4,128.0,119.46,86.71
