Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,13,0,7.0,157.0,3.8,29.6,164.0,152.38,111.71
2018,5,3,13,15,82.0,283.0,3.75,29.75,360.5,327.53,244.02
2018,5,3,13,30,157.0,409.0,3.7,29.9,557.0,489.67,361.01
2018,5,3,13,45,198.5,403.5,3.6,30.1,586.0,503.63,370.56
2018,5,3,14,0,240.0,398.0,3.5,30.3,615.0,509.32,374.6
2018,5,3,14,15,166.5,392.5,3.5,30.4,541.0,447.96,329.51
2018,5,3,14,30,93.0,387.0,3.5,30.5,467.0,393.94,289.81
2018,5,3,14,45,279.5,325.5,3.45,30.55,550.5,422.44,311.99
2018,5,3,15,0,466.0,264.0,3.4,30.6,634.0,438.49,322.61
2018,5,3,15,15,556.5,230.0,3.45,30.6,649.0,421.9,307.83
2018,5,3,15,30,647.0,196.0,3.5,30.6,664.0,393.72,282.99
2018,5,3,15,45,610.5,192.0,3.5,30.65,610.0,340.99,240.68
2018,5,3,16,0,574.0,188.0,3.5,30.7,556.0,293.03,201.96
2018,5,3,16,15,565.0,177.0,3.55,30.5,514.0,247.65,164.99
2018,5,3,16,30,556.0,166.0,3.6,30.3,472.0,203.23,130.05
2018,5,3,16,45,531.0,154.5,3.65,30.15,422.0,158.01,98.4
2018,5,3,17,0,506.0,143.0,3.7,30.0,372.0,115.77,75.26
2018,5,3,17,15,444.0,132.5,3.7,30.0,313.5,90.22,69.88
2018,5,3,17,30,382.0,122.0,3.7,30.0,255.0,85.44,66.13
2018,5,3,17,45,302.0,106.0,3.5,28.95,199.5,80.74,62.57
2018,5,3,18,0,222.0,90.0,3.3,27.9,144.0,69.55,53.29
2018,5,3,18,15,197.5,71.5,3.3,27.2,110.0,56.24,41.8
2018,5,3,18,30,173.0,53.0,3.3,26.5,76.0,42.4,29.51
2018,5,3,18,45,102.5,33.0,3.25,25.8,45.0,26.91,13.76
2018,5,3,19,0,32.0,13.0,3.2,25.1,14.0,12.39,0.0
2018,5,3,19,15,16.0,6.5,3.25,24.75,7.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,24.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.5,23.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,23.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,23.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,22.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,22.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,22.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.7,21.85,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,21.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.6,21.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.45,21.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.35,21.6,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.25,21.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.15,21.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.85,21.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,21.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.75,21.7,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,21.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,5,4,5,15,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,5,4,5,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,5,4,5,45,2.5,2.0,2.35,21.9,2.0,0.0,0.0
2018,5,4,6,0,5.0,4.0,2.5,22.0,4.0,6.0,0.0
2018,5,4,6,15,2.5,5.0,2.7,22.2,5.0,5.91,0.0
2018,5,4,6,30,0.0,6.0,2.9,22.4,6.0,5.55,0.0
2018,5,4,6,45,0.0,8.0,3.1,22.6,8.0,7.4,0.47
2018,5,4,7,0,0.0,10.0,3.3,22.8,10.0,9.26,2.05
2018,5,4,7,15,0.0,12.0,3.5,23.1,12.0,11.12,3.6
2018,5,4,7,30,0.0,14.0,3.7,23.4,14.0,12.98,5.12
2018,5,4,7,45,0.0,17.5,3.9,23.7,17.5,16.23,7.77
2018,5,4,8,0,0.0,21.0,4.1,24.0,21.0,19.49,10.39
2018,5,4,8,15,0.0,24.5,4.15,24.25,24.5,22.75,12.98
2018,5,4,8,30,0.0,28.0,4.2,24.5,28.0,26.02,15.55
2018,5,4,8,45,0.0,30.0,4.25,24.7,30.0,27.9,16.98
2018,5,4,9,0,0.0,32.0,4.3,24.9,32.0,29.77,18.4
2018,5,4,9,15,0.0,40.0,4.25,25.05,40.0,37.24,24.32
2018,5,4,9,30,0.0,48.0,4.2,25.2,48.0,44.73,30.2
2018,5,4,9,45,0.0,52.0,4.15,25.4,52.0,48.48,33.07
2018,5,4,10,0,0.0,56.0,4.1,25.6,56.0,52.24,35.94
2018,5,4,10,15,0.0,58.0,3.9,25.75,58.0,54.14,37.34
2018,5,4,10,30,0.0,60.0,3.7,25.9,60.0,56.04,38.74
2018,5,4,10,45,0.0,64.0,3.55,26.05,64.0,59.81,41.62
2018,5,4,11,0,0.0,68.0,3.4,26.2,68.0,63.58,44.49
2018,5,4,11,15,0.0,73.0,3.15,26.45,73.0,68.31,48.08
2018,5,4,11,30,0.0,78.0,2.9,26.7,78.0,73.04,51.67
2018,5,4,11,45,0.0,87.0,2.6,26.95,87.0,81.52,58.15
2018,5,4,12,0,0.0,96.0,2.3,27.2,96.0,89.97,64.57
2018,5,4,12,15,0.0,103.0,2.25,27.0,103.0,96.5,69.64
2018,5,4,12,30,0.0,110.0,2.2,26.8,110.0,103.0,74.69
2018,5,4,12,45,0.0,105.5,2.1,26.65,105.5,98.71,71.43
2018,5,4,13,0,0.0,101.0,2.0,26.5,101.0,94.44,68.19
2018,5,4,13,15,0.5,107.5,1.9,26.1,108.0,100.82,73.29
2018,5,4,13,30,1.0,114.0,1.8,25.7,115.0,107.14,78.35
2018,5,4,13,45,3.5,140.5,1.7,25.25,143.5,133.29,98.78
2018,5,4,14,0,6.0,167.0,1.6,24.8,172.0,158.96,118.75
2018,5,4,14,15,3.0,124.0,1.85,24.6,126.5,117.26,86.75
2018,5,4,14,30,0.0,81.0,2.1,24.4,81.0,75.69,54.46
2018,5,4,14,45,0.0,84.5,2.4,24.25,84.5,78.93,57.19
2018,5,4,15,0,0.0,88.0,2.7,24.1,88.0,82.17,59.91
2018,5,4,15,15,0.5,85.0,2.95,24.05,85.5,79.54,57.98
2018,5,4,15,30,1.0,82.0,3.2,24.0,83.0,76.86,56.01
2018,5,4,15,45,0.5,62.0,3.45,24.0,62.5,57.93,41.04
2018,5,4,16,0,0.0,42.0,3.7,24.0,42.0,39.09,26.02
2018,5,4,16,15,0.0,42.0,3.7,23.7,42.0,39.07,26.15
2018,5,4,16,30,0.0,42.0,3.7,23.4,42.0,39.05,26.28
2018,5,4,16,45,0.0,40.0,3.75,23.15,40.0,37.18,24.89
2018,5,4,17,0,0.0,38.0,3.8,22.9,38.0,35.3,23.49
2018,5,4,17,15,4.0,48.5,3.8,22.9,50.0,45.08,33.35
2018,5,4,17,30,8.0,59.0,3.8,22.9,62.0,54.88,41.91
2018,5,4,17,45,10.5,65.5,3.5,21.95,68.5,60.57,47.05
2018,5,4,18,0,13.0,72.0,3.2,21.0,75.0,64.76,50.74
2018,5,4,18,15,7.5,53.0,3.05,20.55,54.5,48.2,36.11
2018,5,4,18,30,2.0,34.0,2.9,20.1,34.0,31.45,21.14
2018,5,4,18,45,1.0,19.5,2.75,19.7,19.5,18.1,7.98
2018,5,4,19,0,0.0,5.0,2.6,19.3,5.0,4.77,0.0
2018,5,4,19,15,0.0,2.5,2.6,19.1,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.45,18.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,5,5,5,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,5,5,5,45,66.5,9.5,1.7,15.75,12.0,0.0,0.0
2018,5,5,6,0,133.0,19.0,1.8,15.9,24.0,76.63,0.0
2018,5,5,6,15,266.5,31.5,1.9,16.35,63.5,196.81,145.12
2018,5,5,6,30,400.0,44.0,2.0,16.8,103.0,296.29,237.32
2018,5,5,6,45,426.0,55.0,2.05,17.25,142.0,343.75,280.45
2018,5,5,7,0,452.0,66.0,2.1,17.7,181.0,392.78,322.35
2018,5,5,7,15,548.5,72.5,2.25,18.4,246.5,485.51,396.81
2018,5,5,7,30,645.0,79.0,2.4,19.1,312.0,585.06,473.04
2018,5,5,7,45,705.0,80.0,2.6,19.8,374.0,655.91,523.65
2018,5,5,8,0,765.0,81.0,2.8,20.5,436.0,726.18,572.41
2018,5,5,8,15,792.0,84.5,2.95,21.25,491.5,777.61,605.96
2018,5,5,8,30,819.0,88.0,3.1,22.0,547.0,828.27,638.35
2018,5,5,8,45,839.5,90.5,3.25,22.7,599.5,870.81,664.63
2018,5,5,9,0,860.0,93.0,3.4,23.4,652.0,903.9,684.12
2018,5,5,9,15,874.5,95.5,3.4,23.85,700.0,936.94,703.21
2018,5,5,9,30,889.0,98.0,3.4,24.3,748.0,967.47,720.44
2018,5,5,9,45,900.0,100.0,3.4,24.8,790.5,991.3,732.97
2018,5,5,10,0,911.0,102.0,3.4,25.3,833.0,1012.09,743.55
2018,5,5,10,15,918.5,103.5,3.4,25.65,868.5,1025.69,749.91
2018,5,5,10,30,926.0,105.0,3.4,26.0,904.0,1035.92,754.24
2018,5,5,10,45,931.5,107.0,3.4,26.4,933.0,1041.24,755.39
2018,5,5,11,0,937.0,109.0,3.4,26.8,962.0,1043.01,754.44
2018,5,5,11,15,940.5,110.0,3.4,27.1,982.5,1038.22,749.73
2018,5,5,11,30,944.0,111.0,3.4,27.4,1003.0,1029.9,742.96
2018,5,5,11,45,945.0,112.5,3.45,27.65,1015.0,1016.18,733.4
2018,5,5,12,0,946.0,114.0,3.5,27.9,1027.0,999.08,721.8
2018,5,5,12,15,945.0,115.0,3.5,28.05,1030.0,976.43,706.63
2018,5,5,12,30,944.0,116.0,3.5,28.2,1033.0,950.76,689.6
2018,5,5,12,45,941.0,117.0,3.55,28.4,1027.5,920.53,669.77
2018,5,5,13,0,938.0,118.0,3.6,28.6,1022.0,887.69,648.2
2018,5,5,13,15,934.5,118.0,3.6,28.55,1008.5,851.1,624.4
2018,5,5,13,30,931.0,118.0,3.6,28.5,995.0,812.24,598.94
2018,5,5,13,45,925.0,118.0,3.6,28.5,973.0,769.45,570.5
2018,5,5,14,0,919.0,118.0,3.6,28.5,951.0,724.9,539.3
2018,5,5,14,15,912.0,117.0,3.55,28.45,922.0,677.29,504.5
2018,5,5,14,30,905.0,116.0,3.5,28.4,893.0,628.41,467.97
2018,5,5,14,45,895.5,114.5,3.5,28.3,856.5,576.72,428.71
2018,5,5,15,0,886.0,113.0,3.5,28.2,820.0,524.44,387.88
2018,5,5,15,15,874.0,111.5,3.45,28.0,777.5,470.7,344.85
2018,5,5,15,30,862.0,110.0,3.4,27.8,735.0,417.06,300.71
2018,5,5,15,45,846.0,107.0,3.35,27.65,686.5,355.18,249.48
2018,5,5,16,0,830.0,104.0,3.3,27.5,638.0,300.1,202.64
2018,5,5,16,15,808.5,100.5,3.1,27.15,585.0,244.82,156.16
2018,5,5,16,30,787.0,97.0,2.9,26.8,532.0,191.72,113.27
2018,5,5,16,45,758.5,92.5,2.75,26.5,476.5,139.54,75.92
2018,5,5,17,0,730.0,88.0,2.6,26.2,421.0,85.13,45.51
2018,5,5,17,15,653.0,88.5,2.6,26.2,356.5,57.09,43.02
2018,5,5,17,30,576.0,89.0,2.6,26.2,292.0,60.69,46.24
2018,5,5,17,45,486.5,80.5,2.0,24.85,231.0,57.15,43.54
2018,5,5,18,0,397.0,72.0,1.4,23.5,170.0,52.72,39.9
2018,5,5,18,15,302.0,59.5,1.4,22.85,123.0,44.59,32.71
2018,5,5,18,30,207.0,47.0,1.4,22.2,76.0,36.08,24.89
2018,5,5,18,45,151.0,31.5,1.35,21.5,47.5,24.74,13.15
2018,5,5,19,0,95.0,16.0,1.3,20.8,19.0,15.25,0.0
2018,5,5,19,15,47.5,8.0,1.3,20.55,9.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.35,18.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.2,17.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.45,17.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,6,5,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,6,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,6,5,45,71.0,10.0,0.8,16.0,13.0,9.53,0.0
2018,5,6,6,0,142.0,20.0,0.8,16.1,26.0,101.37,0.0
2018,5,6,6,15,278.5,32.5,1.05,16.9,66.5,204.14,151.34
2018,5,6,6,30,415.0,45.0,1.3,17.7,107.0,306.2,243.7
2018,5,6,6,45,501.0,53.5,1.5,18.45,160.0,386.94,312.6
2018,5,6,7,0,587.0,62.0,1.7,19.2,213.0,474.55,383.98
2018,5,6,7,15,641.5,68.0,1.55,20.15,270.0,543.96,436.36
2018,5,6,7,30,696.0,74.0,1.4,21.1,327.0,616.44,487.06
2018,5,6,7,45,733.5,78.5,1.2,22.05,384.5,673.04,522.26
2018,5,6,8,0,771.0,83.0,1.0,23.0,442.0,734.37,558.61
2018,5,6,8,15,797.5,86.5,0.95,23.75,498.0,785.59,588.35
2018,5,6,8,30,824.0,90.0,0.9,24.5,554.0,835.97,616.59
2018,5,6,8,45,843.0,93.5,0.9,25.25,606.5,878.49,639.65
2018,5,6,9,0,862.0,97.0,0.9,26.0,659.0,911.32,656.16
2018,5,6,9,15,876.0,99.0,0.95,26.4,706.5,943.27,673.81
2018,5,6,9,30,890.0,101.0,1.0,26.8,754.0,972.7,689.81
2018,5,6,9,45,901.0,103.0,1.1,27.25,796.5,996.47,703.07
2018,5,6,10,0,912.0,105.0,1.2,27.7,839.0,1017.21,714.56
2018,5,6,10,15,920.5,106.5,1.3,28.05,875.0,1031.73,722.61
2018,5,6,10,30,929.0,108.0,1.4,28.4,911.0,1042.9,728.77
2018,5,6,10,45,934.5,109.0,1.5,28.8,939.0,1047.1,730.67
2018,5,6,11,0,940.0,110.0,1.6,29.2,967.0,1047.78,730.6
2018,5,6,11,15,945.0,109.5,1.7,29.45,987.5,1042.89,727.68
2018,5,6,11,30,950.0,109.0,1.8,29.7,1008.0,1034.47,722.73
2018,5,6,11,45,953.0,109.5,1.9,30.0,1021.0,1021.63,714.98
2018,5,6,12,0,956.0,110.0,2.0,30.3,1034.0,1005.36,705.17
2018,5,6,12,15,957.0,110.0,2.1,30.5,1038.0,983.45,692.15
2018,5,6,12,30,958.0,110.0,2.2,30.7,1042.0,958.44,677.16
2018,5,6,12,45,958.0,109.0,2.3,30.9,1037.5,928.67,659.08
2018,5,6,13,0,958.0,108.0,2.4,31.1,1033.0,896.12,639.09
2018,5,6,13,15,956.0,107.5,2.45,31.15,1020.0,859.75,616.45
2018,5,6,13,30,954.0,107.0,2.5,31.2,1007.0,820.93,592.03
2018,5,6,13,45,950.0,106.0,2.6,31.3,985.5,777.94,564.78
2018,5,6,14,0,946.0,105.0,2.7,31.4,964.0,732.98,535.04
2018,5,6,14,15,940.0,104.0,2.75,31.35,935.0,684.96,501.25
2018,5,6,14,30,934.0,103.0,2.8,31.3,906.0,635.52,465.51
2018,5,6,14,45,926.0,101.0,2.85,31.3,869.0,582.96,426.42
2018,5,6,15,0,918.0,99.0,2.9,31.3,832.0,529.62,385.56
2018,5,6,15,15,907.0,97.0,2.9,31.1,789.0,474.42,342.26
2018,5,6,15,30,896.0,95.0,2.9,30.9,746.0,419.2,297.63
2018,5,6,15,45,881.5,92.5,2.9,30.7,697.5,362.65,250.93
2018,5,6,16,0,867.0,90.0,2.9,30.5,649.0,306.91,204.11
2018,5,6,16,15,848.5,87.5,2.8,30.15,597.0,251.35,157.78
2018,5,6,16,30,830.0,85.0,2.7,29.8,545.0,190.4,109.08
2018,5,6,16,45,804.5,81.0,2.6,29.4,489.0,136.52,70.62
2018,5,6,17,0,779.0,77.0,2.5,29.0,433.0,85.65,43.51
2018,5,6,17,15,742.0,72.5,2.5,29.0,375.5,50.52,36.98
2018,5,6,17,30,705.0,68.0,2.5,29.0,318.0,49.27,36.07
2018,5,6,17,45,651.0,62.5,2.0,27.3,261.5,42.8,30.91
2018,5,6,18,0,597.0,57.0,1.5,25.6,205.0,40.78,29.38
2018,5,6,18,15,512.5,49.0,1.45,24.55,153.0,36.5,25.6
2018,5,6,18,30,428.0,41.0,1.4,23.5,101.0,32.06,21.4
2018,5,6,18,45,287.0,29.5,1.35,22.4,62.0,24.01,12.79
2018,5,6,19,0,146.0,18.0,1.3,21.3,23.0,17.16,0.0
2018,5,6,19,15,73.0,9.0,1.3,21.0,11.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,7,5,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,7,5,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,7,5,45,43.5,9.0,1.4,15.6,11.0,8.58,0.0
2018,5,7,6,0,87.0,18.0,1.4,16.1,22.0,74.57,0.0
2018,5,7,6,15,147.5,35.0,1.65,17.05,53.0,143.29,106.27
2018,5,7,6,30,208.0,52.0,1.9,18.0,84.0,201.81,160.8
2018,5,7,6,45,402.0,56.0,2.2,19.0,149.5,332.05,270.2
2018,5,7,7,0,596.0,60.0,2.5,20.0,215.0,478.62,388.88
2018,5,7,7,15,648.5,66.0,2.4,20.95,271.5,547.03,441.04
2018,5,7,7,30,701.0,72.0,2.3,21.9,328.0,618.37,491.96
2018,5,7,7,45,736.5,76.5,2.2,22.85,385.0,673.89,528.31
2018,5,7,8,0,772.0,81.0,2.1,23.8,442.0,733.7,566.17
2018,5,7,8,15,798.0,84.5,2.0,24.7,497.5,784.5,596.29
2018,5,7,8,30,824.0,88.0,1.9,25.6,553.0,834.45,624.78
2018,5,7,8,45,842.0,90.5,1.8,26.45,604.5,874.86,646.06
2018,5,7,9,0,860.0,93.0,1.7,27.3,656.0,905.67,660.53
2018,5,7,9,15,873.5,96.0,1.65,27.8,703.5,938.31,677.43
2018,5,7,9,30,887.0,99.0,1.6,28.3,751.0,968.38,692.41
2018,5,7,9,45,897.5,101.0,1.55,28.8,793.0,991.63,702.96
2018,5,7,10,0,908.0,103.0,1.5,29.3,835.0,1011.86,711.63
2018,5,7,10,15,915.5,104.5,1.5,29.7,870.0,1025.38,717.26
2018,5,7,10,30,923.0,106.0,1.5,30.1,905.0,1035.56,721.03
2018,5,7,10,45,928.0,107.5,1.5,30.5,933.0,1039.82,721.36
2018,5,7,11,0,933.0,109.0,1.5,30.9,961.0,1040.57,719.79
2018,5,7,11,15,896.0,137.0,1.55,31.2,970.0,1023.14,708.48
2018,5,7,11,30,859.0,165.0,1.6,31.5,979.0,1010.34,700.26
2018,5,7,11,45,811.0,201.0,1.6,31.8,977.0,983.25,682.67
2018,5,7,12,0,763.0,237.0,1.6,32.1,975.0,958.89,666.96
2018,5,7,12,15,782.5,225.5,1.65,32.3,985.0,943.81,657.87
2018,5,7,12,30,802.0,214.0,1.7,32.5,995.0,921.79,644.42
2018,5,7,12,45,871.0,164.0,1.75,32.7,1008.5,903.65,633.44
2018,5,7,13,0,940.0,114.0,1.8,32.9,1022.0,887.46,623.65
2018,5,7,13,15,931.5,116.5,1.85,32.95,1006.5,849.16,600.22
2018,5,7,13,30,923.0,119.0,1.9,33.0,991.0,808.91,575.47
2018,5,7,13,45,881.0,141.0,1.95,33.05,958.5,759.43,544.35
2018,5,7,14,0,839.0,163.0,2.0,33.1,926.0,710.53,510.76
2018,5,7,14,15,871.5,138.0,2.05,33.1,908.5,671.42,484.37
2018,5,7,14,30,904.0,113.0,2.1,33.1,891.0,627.57,453.67
2018,5,7,14,45,889.5,114.5,2.1,33.05,853.5,575.87,415.8
2018,5,7,15,0,875.0,116.0,2.1,33.0,816.0,524.01,376.77
2018,5,7,15,15,863.5,113.5,2.1,32.8,773.5,470.33,335.52
2018,5,7,15,30,852.0,111.0,2.1,32.6,731.0,416.73,293.06
2018,5,7,15,45,837.0,107.5,2.15,32.45,683.0,355.43,244.04
2018,5,7,16,0,822.0,104.0,2.2,32.3,635.0,300.8,198.98
2018,5,7,16,15,802.0,100.5,2.15,32.05,583.5,246.35,154.25
2018,5,7,16,30,782.0,97.0,2.1,31.8,532.0,193.91,112.66
2018,5,7,16,45,755.5,92.5,2.05,31.5,477.0,142.24,76.06
2018,5,7,17,0,729.0,88.0,2.0,31.2,422.0,93.72,50.01
2018,5,7,17,15,688.0,82.5,2.0,31.2,364.5,52.59,38.32
2018,5,7,17,30,647.0,77.0,2.0,31.2,307.0,51.22,37.33
2018,5,7,17,45,566.0,72.0,1.55,29.4,247.5,50.04,36.71
2018,5,7,18,0,485.0,67.0,1.1,27.6,188.0,48.92,36.0
2018,5,7,18,15,421.5,56.5,1.15,26.6,142.5,42.94,30.8
2018,5,7,18,30,358.0,46.0,1.2,25.6,97.0,36.61,25.01
2018,5,7,18,45,231.5,31.5,1.2,24.6,59.0,24.71,13.38
2018,5,7,19,0,105.0,17.0,1.2,23.6,21.0,16.2,0.0
2018,5,7,19,15,52.5,8.5,1.25,23.2,10.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.05,20.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,5,8,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,8,5,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,5,8,5,45,69.5,10.0,2.75,16.6,13.5,37.16,0.0
2018,5,8,6,0,139.0,20.0,2.9,16.9,27.0,101.47,0.0
2018,5,8,6,15,269.5,33.0,3.05,17.6,67.5,201.25,151.99
2018,5,8,6,30,400.0,46.0,3.2,18.3,108.0,300.51,241.3
2018,5,8,6,45,483.0,55.0,3.35,19.05,160.0,379.54,309.5
2018,5,8,7,0,566.0,64.0,3.5,19.8,212.0,465.24,380.25
2018,5,8,7,15,620.5,70.0,3.65,20.7,268.0,533.85,434.44
2018,5,8,7,30,675.0,76.0,3.8,21.6,324.0,605.53,487.97
2018,5,8,7,45,713.5,80.5,3.95,22.5,381.0,665.67,530.03
2018,5,8,8,0,752.0,85.0,4.1,23.4,438.0,723.38,568.98
2018,5,8,8,15,778.0,89.0,4.15,24.1,493.0,774.11,601.93
2018,5,8,8,30,804.0,93.0,4.2,24.8,548.0,824.03,633.57
2018,5,8,8,45,823.5,96.0,4.3,25.55,600.0,865.79,658.96
2018,5,8,9,0,843.0,99.0,4.4,26.3,652.0,905.75,682.77
2018,5,8,9,15,857.0,101.5,4.45,26.9,699.0,929.92,695.72
2018,5,8,9,30,871.0,104.0,4.5,27.5,746.0,959.5,712.38
2018,5,8,9,45,803.5,147.0,4.6,28.15,765.0,960.65,709.97
2018,5,8,10,0,736.0,190.0,4.7,28.8,784.0,952.88,702.24
2018,5,8,10,15,687.0,229.0,4.7,29.2,802.5,947.97,696.62
2018,5,8,10,30,638.0,268.0,4.7,29.6,821.0,937.9,686.68
2018,5,8,10,45,585.0,313.5,4.75,30.05,833.0,925.37,674.55
2018,5,8,11,0,532.0,359.0,4.8,30.5,845.0,912.04,661.99
2018,5,8,11,15,604.0,322.5,4.8,30.8,886.0,936.59,679.11
2018,5,8,11,30,676.0,286.0,4.8,31.1,927.0,958.75,694.27
2018,5,8,11,45,654.0,307.0,4.8,31.4,933.5,941.97,680.86
2018,5,8,12,0,632.0,328.0,4.8,31.7,940.0,922.65,666.12
2018,5,8,12,15,585.0,360.5,4.75,31.9,929.0,892.24,643.34
2018,5,8,12,30,538.0,393.0,4.7,32.1,918.0,858.91,618.77
2018,5,8,12,45,515.0,403.0,4.65,32.3,903.5,825.68,595.2
2018,5,8,13,0,492.0,413.0,4.6,32.5,889.0,792.08,571.44
2018,5,8,13,15,473.5,409.5,4.55,32.6,862.5,750.37,542.63
2018,5,8,13,30,455.0,406.0,4.5,32.7,836.0,708.99,513.85
2018,5,8,13,45,426.5,400.5,4.45,32.8,796.5,659.31,479.0
2018,5,8,14,0,398.0,395.0,4.4,32.9,757.0,615.15,447.59
2018,5,8,14,15,405.0,378.0,4.35,32.9,736.5,578.14,421.65
2018,5,8,14,30,412.0,361.0,4.3,32.9,716.0,544.03,397.19
2018,5,8,14,45,443.5,332.5,4.25,32.85,700.0,512.82,374.55
2018,5,8,15,0,475.0,304.0,4.2,32.8,684.0,478.38,348.77
2018,5,8,15,15,485.0,282.0,4.15,32.65,652.5,436.41,316.87
2018,5,8,15,30,495.0,260.0,4.1,32.5,621.0,393.26,283.22
2018,5,8,15,45,435.0,256.5,4.0,32.3,558.5,340.4,242.96
2018,5,8,16,0,375.0,253.0,3.9,32.1,496.0,300.66,212.74
2018,5,8,16,15,419.5,214.5,3.8,31.7,465.5,249.85,171.53
2018,5,8,16,30,464.0,176.0,3.7,31.3,435.0,201.51,132.05
2018,5,8,16,45,567.0,137.5,3.6,30.95,421.0,153.55,92.46
2018,5,8,17,0,670.0,99.0,3.5,30.6,407.0,94.97,52.13
2018,5,8,17,15,641.5,90.5,3.5,30.6,354.0,58.22,43.13
2018,5,8,17,30,613.0,82.0,3.5,30.6,301.0,54.87,40.49
2018,5,8,17,45,568.0,74.0,2.85,28.9,249.5,51.57,38.08
2018,5,8,18,0,523.0,66.0,2.2,27.2,198.0,48.02,35.3
2018,5,8,18,15,439.0,56.5,2.35,26.45,148.0,42.84,30.75
2018,5,8,18,30,355.0,47.0,2.5,25.7,98.0,37.43,25.7
2018,5,8,18,45,232.5,32.5,2.7,25.0,60.0,25.49,14.13
2018,5,8,19,0,110.0,18.0,2.9,24.3,22.0,17.16,0.0
2018,5,8,19,15,55.0,9.0,3.2,24.05,11.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,23.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.85,23.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,4.2,23.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,4.2,22.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,4.2,22.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,4.1,21.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,4.05,21.25,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,4.0,20.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.95,20.55,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.9,20.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.75,19.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.7,19.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.35,18.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,5,9,5,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,5,9,5,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,5,9,5,45,58.0,11.5,2.8,18.3,14.5,34.1,0.0
2018,5,9,6,0,116.0,23.0,3.0,18.5,29.0,96.41,0.0
2018,5,9,6,15,235.0,37.5,3.3,19.0,68.5,190.28,143.6
2018,5,9,6,30,354.0,52.0,3.6,19.5,108.0,281.76,225.59
2018,5,9,6,45,422.0,62.5,3.9,19.95,155.0,352.36,287.03
2018,5,9,7,0,490.0,73.0,4.2,20.4,202.0,427.86,350.24
2018,5,9,7,15,491.5,85.5,4.3,20.95,241.0,464.88,379.89
2018,5,9,7,30,493.0,98.0,4.4,21.5,280.0,500.67,407.18
2018,5,9,7,45,589.5,98.5,4.5,22.05,351.5,593.84,478.62
2018,5,9,8,0,686.0,99.0,4.6,22.6,423.0,692.17,549.82
2018,5,9,8,15,736.5,98.5,4.6,23.2,484.0,751.42,589.55
2018,5,9,8,30,787.0,98.0,4.6,23.8,545.0,816.04,632.3
2018,5,9,8,45,809.5,100.0,4.65,24.4,597.0,858.8,658.88
2018,5,9,9,0,832.0,102.0,4.7,25.0,649.0,899.96,684.08
2018,5,9,9,15,846.5,104.0,4.7,25.55,695.5,923.64,696.73
2018,5,9,9,30,861.0,106.0,4.7,26.1,742.0,952.89,713.24
2018,5,9,9,45,873.0,108.0,4.7,26.65,784.0,977.08,726.18
2018,5,9,10,0,885.0,110.0,4.7,27.2,826.0,998.38,737.18
2018,5,9,10,15,892.5,112.5,4.65,27.65,861.0,1012.67,743.44
2018,5,9,10,30,900.0,115.0,4.6,28.1,896.0,1023.68,747.72
2018,5,9,10,45,905.5,116.0,4.55,28.6,923.5,1027.75,747.55
2018,5,9,11,0,911.0,117.0,4.5,29.1,951.0,1028.41,745.35
2018,5,9,11,15,914.5,118.5,4.45,29.4,971.0,1024.16,740.71
2018,5,9,11,30,918.0,120.0,4.4,29.7,991.0,1016.48,734.01
2018,5,9,11,45,919.0,120.5,4.35,30.05,1002.0,1002.01,722.94
2018,5,9,12,0,920.0,121.0,4.3,30.4,1013.0,984.33,709.95
2018,5,9,12,15,920.5,121.0,4.25,30.65,1016.5,962.6,694.76
2018,5,9,12,30,921.0,121.0,4.2,30.9,1020.0,937.95,677.78
2018,5,9,12,45,919.0,121.0,4.15,31.15,1014.5,908.36,657.62
2018,5,9,13,0,917.0,121.0,4.1,31.4,1009.0,876.24,635.85
2018,5,9,13,15,914.5,120.5,4.1,31.55,996.0,840.87,612.38
2018,5,9,13,30,912.0,120.0,4.1,31.7,983.0,803.23,587.31
2018,5,9,13,45,907.5,118.5,4.05,31.8,961.5,761.15,559.04
2018,5,9,14,0,903.0,117.0,4.0,31.9,940.0,717.27,528.29
2018,5,9,14,15,893.5,117.5,4.0,31.9,910.5,670.27,494.25
2018,5,9,14,30,884.0,118.0,4.0,31.9,881.0,622.25,458.7
2018,5,9,14,45,872.0,118.0,4.0,31.9,844.5,571.67,420.45
2018,5,9,15,0,860.0,118.0,4.0,31.9,808.0,520.75,380.96
2018,5,9,15,15,849.0,115.5,4.0,31.8,766.5,468.15,339.34
2018,5,9,15,30,838.0,113.0,4.0,31.7,725.0,410.01,292.63
2018,5,9,15,45,823.5,109.5,4.05,31.55,678.0,355.36,247.5
2018,5,9,16,0,809.0,106.0,4.1,31.4,631.0,301.69,202.42
2018,5,9,16,15,789.5,102.5,4.1,31.1,580.0,248.14,157.8
2018,5,9,16,30,770.0,99.0,4.1,30.8,529.0,196.55,116.22
2018,5,9,16,45,744.0,94.0,4.1,30.45,475.0,145.23,79.08
2018,5,9,17,0,718.0,89.0,4.1,30.1,421.0,91.42,47.62
2018,5,9,17,15,679.5,83.5,4.1,30.1,365.0,53.1,38.95
2018,5,9,17,30,641.0,78.0,4.1,30.1,309.0,51.77,37.98
2018,5,9,17,45,587.5,71.0,3.65,28.8,254.5,49.07,35.99
2018,5,9,18,0,534.0,64.0,3.2,27.5,200.0,46.21,33.72
2018,5,9,18,15,451.0,55.0,3.2,26.65,150.0,41.38,29.49
2018,5,9,18,30,368.0,46.0,3.2,25.8,100.0,36.34,24.8
2018,5,9,18,45,242.5,32.5,3.2,24.9,62.0,25.45,14.28
2018,5,9,19,0,117.0,19.0,3.2,24.0,24.0,18.11,0.0
2018,5,9,19,15,58.5,9.5,3.45,23.65,12.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.7,23.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.9,22.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,4.1,22.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,4.05,22.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,4.0,21.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.95,21.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.75,20.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.6,20.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.15,19.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.05,18.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.9,18.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,17.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.35,18.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,18.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.3,18.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.25,18.15,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,5,10,5,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,5,10,5,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,5,10,5,45,52.0,12.0,3.3,18.75,15.0,32.25,0.0
2018,5,10,6,0,104.0,24.0,3.4,19.0,30.0,87.33,3.82
2018,5,10,6,15,220.0,39.5,3.6,19.55,69.5,185.78,140.59
2018,5,10,6,30,336.0,55.0,3.8,20.1,109.0,276.37,221.0
2018,5,10,6,45,268.0,60.0,4.05,20.6,113.5,254.48,206.89
2018,5,10,7,0,200.0,65.0,4.3,21.1,118.0,213.31,174.5
2018,5,10,7,15,115.0,81.5,4.35,21.7,113.5,171.76,139.15
2018,5,10,7,30,30.0,98.0,4.4,22.3,109.0,122.37,96.16
2018,5,10,7,45,159.5,126.0,4.5,22.9,200.0,276.36,223.25
2018,5,10,8,0,289.0,154.0,4.6,23.5,291.0,417.85,335.55
2018,5,10,8,15,280.0,165.0,4.6,24.05,310.5,430.48,342.88
2018,5,10,8,30,271.0,176.0,4.6,24.6,330.0,441.68,349.36
2018,5,10,8,45,502.0,151.0,4.55,25.15,469.5,647.74,506.18
2018,5,10,9,0,733.0,126.0,4.5,25.7,609.0,837.17,638.34
2018,5,10,9,15,680.5,159.5,4.5,26.2,633.0,844.41,639.19
2018,5,10,9,30,628.0,193.0,4.5,26.7,657.0,840.94,633.88
2018,5,10,9,45,690.5,181.0,4.45,27.2,718.0,894.88,668.06
2018,5,10,10,0,753.0,169.0,4.4,27.7,779.0,941.8,696.53
2018,5,10,10,15,834.0,141.0,4.45,28.1,843.5,994.75,729.4
2018,5,10,10,30,915.0,113.0,4.5,28.5,908.0,1037.12,754.86
2018,5,10,10,45,922.0,113.0,4.5,28.9,936.0,1041.66,755.31
2018,5,10,11,0,929.0,113.0,4.5,29.3,964.0,1042.77,753.94
2018,5,10,11,15,929.0,116.0,4.5,29.65,983.0,1036.53,748.14
2018,5,10,11,30,929.0,119.0,4.5,30.0,1002.0,1026.82,740.28
2018,5,10,11,45,927.5,121.5,4.55,30.35,1012.5,1011.77,729.39
2018,5,10,12,0,926.0,124.0,4.6,30.7,1023.0,993.47,716.54
2018,5,10,12,15,927.0,124.0,4.6,30.95,1027.0,972.04,701.79
2018,5,10,12,30,928.0,124.0,4.6,31.2,1031.0,947.66,685.19
2018,5,10,12,45,926.5,123.5,4.6,31.45,1025.5,917.84,665.07
2018,5,10,13,0,925.0,123.0,4.6,31.7,1020.0,885.47,643.3
2018,5,10,13,15,922.0,122.5,4.6,31.9,1006.5,849.44,619.19
2018,5,10,13,30,919.0,122.0,4.6,32.1,993.0,811.17,593.5
2018,5,10,13,45,914.5,121.5,4.6,32.25,972.0,769.71,565.63
2018,5,10,14,0,910.0,121.0,4.6,32.4,951.0,726.41,535.21
2018,5,10,14,15,903.5,119.0,4.6,32.45,921.5,678.91,500.71
2018,5,10,14,30,897.0,117.0,4.6,32.5,892.0,630.14,464.51
2018,5,10,14,45,888.5,114.5,4.6,32.55,855.5,578.81,425.63
2018,5,10,15,0,880.0,112.0,4.6,32.6,819.0,526.81,385.24
2018,5,10,15,15,847.5,118.5,4.6,32.5,770.0,471.14,341.39
2018,5,10,15,30,815.0,125.0,4.6,32.4,721.0,412.36,294.46
2018,5,10,15,45,765.0,132.5,4.65,32.25,663.0,356.31,249.18
2018,5,10,16,0,715.0,140.0,4.7,32.1,605.0,299.31,203.11
2018,5,10,16,15,749.0,118.5,4.7,31.8,570.5,248.23,159.19
2018,5,10,16,30,783.0,97.0,4.7,31.5,536.0,198.52,117.05
2018,5,10,16,45,755.0,93.0,4.7,31.2,481.0,147.08,79.73
2018,5,10,17,0,727.0,89.0,4.7,30.9,426.0,93.4,48.22
2018,5,10,17,15,689.0,84.0,4.7,30.9,370.0,53.4,39.06
2018,5,10,17,30,651.0,79.0,4.7,30.9,314.0,52.47,38.43
2018,5,10,17,45,595.0,72.0,4.35,29.7,258.5,49.8,36.46
2018,5,10,18,0,539.0,65.0,4.0,28.5,203.0,46.96,34.21
2018,5,10,18,15,453.5,56.0,4.0,27.7,152.5,42.16,30.02
2018,5,10,18,30,368.0,47.0,4.0,26.9,102.0,37.16,25.38
2018,5,10,18,45,242.5,33.0,4.0,26.1,63.0,25.82,14.62
2018,5,10,19,0,117.0,19.0,4.0,25.3,24.0,15.15,0.0
2018,5,10,19,15,58.5,9.5,4.0,24.85,12.0,9.05,0.0
2018,5,10,19,30,0.0,0.0,4.0,24.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,23.95,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.05,23.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.9,22.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.85,21.95,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.8,21.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.8,21.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.8,21.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.7,20.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.7,20.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.65,20.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.6,20.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.55,19.9,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.4,19.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.25,19.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.25,19.55,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.4,19.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,19.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.85,19.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,5,11,5,15,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,5,11,5,30,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,5,11,5,45,62.5,12.5,3.9,20.5,16.0,37.02,0.0
2018,5,11,6,0,125.0,25.0,4.0,20.7,32.0,104.78,17.08
2018,5,11,6,15,247.5,39.0,4.25,21.15,72.5,198.72,150.5
2018,5,11,6,30,370.0,53.0,4.5,21.6,113.0,292.49,233.3
2018,5,11,6,45,396.0,61.0,4.75,22.05,147.5,336.39,272.93
2018,5,11,7,0,422.0,69.0,5.0,22.5,182.0,380.69,310.92
2018,5,11,7,15,476.0,80.5,5.1,23.05,236.0,449.55,366.45
2018,5,11,7,30,530.0,92.0,5.2,23.6,290.0,521.76,422.6
2018,5,11,7,45,567.0,100.0,5.3,24.1,342.5,579.56,465.94
2018,5,11,8,0,604.0,108.0,5.4,24.6,395.0,638.42,508.09
2018,5,11,8,15,637.5,118.0,5.45,25.15,453.0,697.39,549.05
2018,5,11,8,30,671.0,128.0,5.5,25.7,511.0,756.36,589.09
2018,5,11,8,45,714.0,127.5,5.55,26.2,569.0,811.05,625.35
2018,5,11,9,0,757.0,127.0,5.6,26.7,627.0,861.0,657.64
2018,5,11,9,15,819.0,114.0,5.55,27.15,690.5,918.78,694.48
2018,5,11,9,30,881.0,101.0,5.5,27.6,754.0,967.77,724.54
2018,5,11,9,45,866.0,113.0,5.5,28.1,784.5,977.09,727.51
2018,5,11,10,0,851.0,125.0,5.5,28.6,815.0,982.43,728.13
2018,5,11,10,15,847.0,133.5,5.45,29.0,845.5,991.14,731.16
2018,5,11,10,30,843.0,142.0,5.4,29.4,876.0,1005.44,738.0
2018,5,11,10,45,888.0,125.0,5.3,29.8,920.0,1020.9,745.26
2018,5,11,11,0,933.0,108.0,5.2,30.2,964.0,1042.2,756.33
2018,5,11,11,15,938.0,107.5,5.15,30.55,984.0,1037.41,750.88
2018,5,11,11,30,943.0,107.0,5.1,30.9,1004.0,1029.15,743.48
2018,5,11,11,45,918.0,123.0,5.05,31.25,1005.5,1004.76,725.73
2018,5,11,12,0,893.0,139.0,5.0,31.6,1007.0,977.24,706.16
2018,5,11,12,15,892.5,140.5,4.95,31.85,1010.5,956.29,691.33
2018,5,11,12,30,892.0,142.0,4.9,32.1,1014.0,932.55,674.71
2018,5,11,12,45,889.0,141.0,4.85,32.4,1007.0,901.8,653.42
2018,5,11,13,0,886.0,140.0,4.8,32.7,1000.0,868.74,630.68
2018,5,11,13,15,916.5,121.0,4.75,32.85,1000.0,844.56,614.3
2018,5,11,13,30,947.0,102.0,4.7,33.0,1000.0,815.86,594.87
2018,5,11,13,45,943.5,101.0,4.7,33.1,979.0,773.81,566.78
2018,5,11,14,0,940.0,100.0,4.7,33.2,958.0,729.77,536.8
2018,5,11,14,15,929.5,101.0,4.65,33.25,927.5,681.19,501.32
2018,5,11,14,30,919.0,102.0,4.6,33.3,897.0,631.59,464.43
2018,5,11,14,45,904.5,104.0,4.6,33.3,859.5,579.88,425.32
2018,5,11,15,0,890.0,106.0,4.6,33.3,822.0,528.0,385.12
2018,5,11,15,15,878.0,104.0,4.6,33.15,779.5,474.03,342.6
2018,5,11,15,30,866.0,102.0,4.6,33.0,737.0,420.17,298.99
2018,5,11,15,45,850.5,100.0,4.6,32.85,689.5,365.49,253.81
2018,5,11,16,0,835.0,98.0,4.6,32.7,642.0,305.21,203.85
2018,5,11,16,15,814.5,95.5,4.6,32.4,590.5,250.9,158.62
2018,5,11,16,30,794.0,93.0,4.6,32.1,539.0,198.62,116.42
2018,5,11,16,45,766.0,89.5,4.6,31.8,484.0,146.98,78.85
2018,5,11,17,0,738.0,86.0,4.6,31.5,429.0,98.63,51.37
2018,5,11,17,15,700.5,81.0,4.6,31.5,373.0,51.19,37.11
2018,5,11,17,30,663.0,76.0,4.6,31.5,317.0,50.12,36.37
2018,5,11,17,45,607.0,70.0,4.35,30.25,261.5,48.13,34.96
2018,5,11,18,0,551.0,64.0,4.1,29.0,206.0,46.03,33.35
2018,5,11,18,15,464.5,55.5,4.0,28.15,155.0,41.61,29.51
2018,5,11,18,30,378.0,47.0,3.9,27.3,104.0,37.03,25.26
2018,5,11,18,45,250.5,33.0,3.8,26.45,64.5,25.78,14.7
2018,5,11,19,0,123.0,19.0,3.7,25.6,25.0,15.12,0.0
2018,5,11,19,15,61.5,9.5,3.8,25.2,12.5,9.05,0.0
2018,5,11,19,30,0.0,0.0,3.9,24.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,4.0,24.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,4.1,23.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,4.05,23.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,4.0,23.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.95,22.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.8,22.4,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.7,22.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.5,21.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.45,21.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.35,21.25,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.3,21.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.5,20.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.6,20.75,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.6,20.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.6,20.85,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.6,20.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.6,20.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,3.65,21.05,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,3.65,21.05,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,3.55,20.95,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,3.5,20.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,3.5,20.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,3.5,20.8,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,3.5,20.75,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,3.5,20.7,0.0,0.0,0.0
2018,5,12,5,15,0.0,0.0,3.55,20.85,0.0,0.0,0.0
2018,5,12,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2018,5,12,5,45,58.5,12.5,3.7,21.15,16.0,35.48,0.0
2018,5,12,6,0,117.0,25.0,3.8,21.3,32.0,101.86,25.43
2018,5,12,6,15,229.0,40.5,4.0,21.75,72.0,191.67,145.19
2018,5,12,6,30,341.0,56.0,4.2,22.2,112.0,280.96,223.49
2018,5,12,6,45,349.5,68.5,4.45,22.6,145.0,315.26,254.9
2018,5,12,7,0,358.0,81.0,4.7,23.0,178.0,350.1,284.86
2018,5,12,7,15,227.5,93.5,4.75,23.55,160.0,275.48,223.76
2018,5,12,7,30,97.0,106.0,4.8,24.1,142.0,190.87,152.63
2018,5,12,7,45,349.5,112.0,4.85,24.65,273.5,420.17,339.0
2018,5,12,8,0,602.0,118.0,4.9,25.2,405.0,649.16,514.02
2018,5,12,8,15,598.0,127.0,4.9,25.75,440.5,675.34,529.34
2018,5,12,8,30,594.0,136.0,4.9,26.3,476.0,699.21,543.65
2018,5,12,8,45,575.0,146.5,4.85,26.8,500.5,708.95,547.51
2018,5,12,9,0,556.0,157.0,4.8,27.3,525.0,715.52,549.21
2018,5,12,9,15,651.0,153.5,4.75,27.8,614.5,810.7,613.66
2018,5,12,9,30,746.0,150.0,4.7,28.3,704.0,901.85,672.85
2018,5,12,9,45,718.0,166.0,4.65,28.85,723.5,905.87,671.64
2018,5,12,10,0,690.0,182.0,4.6,29.4,743.0,900.79,665.0
2018,5,12,10,15,738.5,172.0,4.5,29.8,795.5,934.11,684.73
2018,5,12,10,30,787.0,162.0,4.4,30.2,848.0,971.5,706.61
2018,5,12,10,45,654.5,217.0,4.35,30.65,799.5,899.44,656.26
2018,5,12,11,0,522.0,272.0,4.3,31.1,751.0,814.6,595.23
2018,5,12,11,15,504.0,286.0,4.2,31.45,757.0,802.77,585.31
2018,5,12,11,30,486.0,300.0,4.1,31.8,763.0,788.8,573.63
2018,5,12,11,45,544.5,273.5,4.05,32.15,798.0,806.95,586.15
2018,5,12,12,0,603.0,247.0,4.0,32.5,833.0,820.92,595.57
2018,5,12,12,15,715.5,208.0,3.95,32.8,906.0,868.4,626.68
2018,5,12,12,30,828.0,169.0,3.9,33.1,979.0,906.52,650.31
2018,5,12,12,45,778.0,193.0,3.85,33.35,951.5,858.44,617.72
2018,5,12,13,0,728.0,217.0,3.8,33.6,924.0,812.64,587.05
2018,5,12,13,15,811.5,172.0,3.8,33.75,950.5,808.77,584.66
2018,5,12,13,30,895.0,127.0,3.8,33.9,977.0,798.94,578.13
2018,5,12,13,45,803.5,167.5,3.75,34.05,918.0,731.25,531.67
2018,5,12,14,0,712.0,208.0,3.7,34.2,859.0,666.16,484.71
2018,5,12,14,15,790.0,166.0,3.7,34.2,867.5,646.87,471.7
2018,5,12,14,30,868.0,124.0,3.7,34.2,876.0,621.03,452.98
2018,5,12,14,45,857.5,122.5,3.75,34.2,839.5,570.9,415.65
2018,5,12,15,0,847.0,121.0,3.8,34.2,803.0,520.34,377.09
2018,5,12,15,15,737.5,155.5,3.85,34.05,727.0,451.08,324.74
2018,5,12,15,30,628.0,190.0,3.9,33.9,651.0,390.71,278.69
2018,5,12,15,45,593.0,186.5,3.95,33.75,599.0,339.87,238.67
2018,5,12,16,0,558.0,183.0,4.0,33.6,547.0,292.58,201.03
2018,5,12,16,15,652.0,143.5,4.0,33.35,535.5,248.8,161.98
2018,5,12,16,30,746.0,104.0,4.0,33.1,524.0,200.94,119.57
2018,5,12,16,45,716.5,99.5,4.05,32.8,470.0,145.45,79.12
2018,5,12,17,0,687.0,95.0,4.1,32.5,416.0,98.61,52.05
2018,5,12,17,15,648.5,89.5,4.1,32.5,361.5,57.08,41.8
2018,5,12,17,30,610.0,84.0,4.1,32.5,307.0,55.99,41.06
2018,5,12,17,45,553.5,77.0,3.75,31.45,253.0,53.53,39.29
2018,5,12,18,0,497.0,70.0,3.4,30.4,199.0,50.94,37.25
2018,5,12,18,15,414.0,60.0,3.3,29.6,150.0,45.46,32.55
2018,5,12,18,30,331.0,50.0,3.2,28.8,101.0,38.26,26.13
2018,5,12,18,45,217.5,35.0,3.1,28.0,63.0,27.34,15.93
2018,5,12,19,0,104.0,20.0,3.0,27.2,25.0,15.91,0.0
2018,5,12,19,15,52.0,10.0,3.25,26.8,12.5,9.53,0.0
2018,5,12,19,30,0.0,0.0,3.5,26.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,3.75,26.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,4.0,25.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,4.1,25.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,4.3,24.7,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,4.4,24.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,4.35,24.15,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,4.3,23.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,4.25,23.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,4.2,23.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,4.1,23.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,4.0,22.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,3.9,22.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,3.8,22.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,3.7,22.2,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,3.5,21.8,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,3.4,21.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,3.3,21.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,3.2,21.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,3.1,21.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.85,21.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.6,20.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.95,20.85,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.45,20.6,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,13,5,15,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,5,13,5,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,5,13,5,45,6.0,6.0,2.15,21.6,6.5,8.14,0.0
2018,5,13,6,0,12.0,12.0,2.4,22.0,13.0,16.71,0.67
2018,5,13,6,15,63.5,30.5,2.7,22.55,40.5,71.79,51.43
2018,5,13,6,30,115.0,49.0,3.0,23.1,68.0,134.32,104.62
2018,5,13,6,45,110.5,59.0,3.25,23.65,83.0,146.25,115.85
2018,5,13,7,0,106.0,69.0,3.5,24.2,98.0,148.11,118.07
2018,5,13,7,15,89.0,93.5,3.65,24.7,121.5,168.86,134.4
2018,5,13,7,30,72.0,118.0,3.8,25.2,145.0,176.58,139.69
2018,5,13,7,45,50.5,124.0,3.9,25.75,144.5,167.0,130.79
2018,5,13,8,0,29.0,130.0,4.0,26.3,144.0,156.2,120.82
2018,5,13,8,15,70.5,177.0,4.0,26.7,216.0,243.3,189.68
2018,5,13,8,30,112.0,224.0,4.0,27.1,288.0,346.23,268.35
2018,5,13,8,45,112.0,231.0,4.0,27.45,300.0,354.09,272.8
2018,5,13,9,0,112.0,238.0,4.0,27.8,312.0,361.84,277.43
2018,5,13,9,15,253.5,254.5,4.0,28.2,438.5,527.64,402.36
2018,5,13,9,30,395.0,271.0,4.0,28.6,565.0,697.99,524.22
2018,5,13,9,45,350.0,297.0,3.95,29.05,568.0,670.85,500.9
2018,5,13,10,0,305.0,323.0,3.9,29.5,571.0,655.02,486.42
2018,5,13,10,15,369.5,322.0,3.9,29.85,635.5,728.91,537.45
2018,5,13,10,30,434.0,321.0,3.9,30.2,700.0,789.17,577.96
2018,5,13,10,45,456.0,312.5,3.85,30.6,722.0,797.67,582.17
2018,5,13,11,0,478.0,304.0,3.8,31.0,744.0,804.29,585.45
2018,5,13,11,15,494.5,302.5,3.75,31.2,766.0,810.52,588.7
2018,5,13,11,30,511.0,301.0,3.7,31.4,788.0,814.46,590.46
2018,5,13,11,45,508.0,300.0,3.65,31.65,789.5,797.75,578.06
2018,5,13,12,0,505.0,299.0,3.6,31.9,791.0,779.19,564.61
2018,5,13,12,15,538.5,293.0,3.6,32.15,819.0,786.56,569.49
2018,5,13,12,30,572.0,287.0,3.6,32.4,847.0,791.46,572.48
2018,5,13,12,45,583.5,278.5,3.6,32.65,847.5,771.75,558.79
