Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,0,595.0,270.0,3.6,32.9,848.0,750.01,543.81
2018,5,13,13,15,634.5,254.0,3.65,32.95,863.5,742.04,539.09
2018,5,13,13,30,674.0,238.0,3.7,33.0,879.0,730.08,531.36
2018,5,13,13,45,679.0,230.0,3.75,33.05,863.5,695.82,507.72
2018,5,13,14,0,684.0,222.0,3.8,33.1,848.0,659.85,482.56
2018,5,13,14,15,632.0,235.5,3.8,33.0,800.0,604.09,442.52
2018,5,13,14,30,580.0,249.0,3.8,32.9,752.0,551.68,404.33
2018,5,13,14,45,625.5,226.0,3.85,32.8,748.0,525.68,385.09
2018,5,13,15,0,671.0,203.0,3.9,32.7,744.0,494.61,361.1
2018,5,13,15,15,550.5,235.5,3.95,32.55,664.0,432.26,314.05
2018,5,13,15,30,430.0,268.0,4.0,32.4,584.0,378.42,273.66
2018,5,13,15,45,502.0,222.5,4.05,32.25,568.5,340.39,242.34
2018,5,13,16,0,574.0,177.0,4.1,32.1,553.0,293.16,202.45
2018,5,13,16,15,605.0,159.5,4.05,31.9,527.0,252.2,167.25
2018,5,13,16,30,636.0,142.0,4.0,31.7,501.0,207.87,129.99
2018,5,13,16,45,588.5,138.5,4.0,31.5,444.5,162.52,97.79
2018,5,13,17,0,541.0,135.0,4.0,31.3,388.0,123.39,75.62
2018,5,13,17,15,473.5,126.0,4.0,31.3,327.0,84.79,64.94
2018,5,13,17,30,406.0,117.0,4.0,31.3,266.0,80.92,61.98
2018,5,13,17,45,359.5,101.0,3.55,30.35,216.5,71.66,54.63
2018,5,13,18,0,313.0,85.0,3.1,29.4,167.0,61.83,46.56
2018,5,13,18,15,238.5,70.5,2.95,28.85,124.0,55.66,41.22
2018,5,13,18,30,164.0,56.0,2.8,28.3,81.0,44.76,31.59
2018,5,13,18,45,107.5,37.5,2.7,27.75,51.5,30.53,18.59
2018,5,13,19,0,51.0,19.0,2.6,27.2,22.0,15.85,0.0
2018,5,13,19,15,25.5,9.5,2.8,26.95,11.0,9.05,0.0
2018,5,13,19,30,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,26.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.6,25.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.65,25.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.65,24.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.5,24.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.4,23.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.25,23.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.1,23.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,23.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,22.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.3,22.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.6,21.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,21.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,21.9,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,21.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.85,21.9,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,21.9,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,21.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,21.95,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.35,21.9,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,5,14,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,5,14,5,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,5,14,5,45,0.0,6.0,2.55,22.2,6.0,5.72,0.0
2018,5,14,6,0,0.0,12.0,2.6,22.3,12.0,11.12,0.0
2018,5,14,6,15,0.0,23.5,2.7,22.55,23.5,21.81,11.64
2018,5,14,6,30,0.0,35.0,2.8,22.8,35.0,32.51,20.95
2018,5,14,6,45,1.0,54.5,2.95,23.05,55.0,52.44,37.68
2018,5,14,7,0,2.0,74.0,3.1,23.3,75.0,72.9,54.67
2018,5,14,7,15,48.0,111.0,3.2,23.7,129.5,152.37,120.49
2018,5,14,7,30,94.0,148.0,3.3,24.1,184.0,241.43,192.23
2018,5,14,7,45,79.0,169.5,3.45,24.45,203.0,243.7,192.67
2018,5,14,8,0,64.0,191.0,3.6,24.8,222.0,255.93,200.86
2018,5,14,8,15,136.5,220.5,3.65,25.2,296.0,363.25,284.62
2018,5,14,8,30,209.0,250.0,3.7,25.6,370.0,461.66,358.91
2018,5,14,8,45,228.0,270.5,3.75,26.0,412.5,504.41,388.91
2018,5,14,9,0,247.0,291.0,3.8,26.4,455.0,561.59,428.88
2018,5,14,9,15,213.5,318.5,3.8,26.7,467.5,548.16,416.18
2018,5,14,9,30,180.0,346.0,3.8,27.0,480.0,546.6,412.24
2018,5,14,9,45,171.0,368.0,3.8,27.3,501.0,560.64,420.38
2018,5,14,10,0,162.0,390.0,3.8,27.6,522.0,573.46,427.56
2018,5,14,10,15,255.0,390.0,3.75,27.9,608.0,675.83,500.61
2018,5,14,10,30,348.0,390.0,3.7,28.2,694.0,764.68,562.06
2018,5,14,10,45,347.0,406.0,3.65,28.5,717.0,775.47,566.9
2018,5,14,11,0,346.0,422.0,3.6,28.8,740.0,784.42,571.02
2018,5,14,11,15,367.5,424.0,3.55,29.05,768.5,799.47,580.21
2018,5,14,11,30,389.0,426.0,3.5,29.3,797.0,812.54,588.02
2018,5,14,11,45,314.5,456.0,3.45,29.5,758.5,758.8,548.62
2018,5,14,12,0,240.0,486.0,3.4,29.7,720.0,700.0,506.1
2018,5,14,12,15,290.0,473.0,3.35,29.8,756.5,726.28,524.98
2018,5,14,12,30,340.0,460.0,3.3,29.9,793.0,744.44,537.77
2018,5,14,12,45,363.5,448.0,3.2,30.0,802.5,737.26,532.71
2018,5,14,13,0,387.0,436.0,3.1,30.1,812.0,728.1,526.42
2018,5,14,13,15,405.5,423.0,3.05,30.15,812.5,711.94,515.58
2018,5,14,13,30,424.0,410.0,3.0,30.2,813.0,691.44,501.77
2018,5,14,13,45,610.5,290.0,2.9,30.2,856.5,698.52,510.52
2018,5,14,14,0,797.0,170.0,2.8,30.2,900.0,694.32,510.31
2018,5,14,14,15,701.5,214.5,2.75,30.25,842.5,631.45,463.95
2018,5,14,14,30,606.0,259.0,2.7,30.3,785.0,576.2,422.83
2018,5,14,14,45,642.5,230.0,2.65,30.35,767.5,539.09,395.57
2018,5,14,15,0,679.0,201.0,2.6,30.4,750.0,497.86,364.24
2018,5,14,15,15,588.5,227.5,2.6,30.4,685.5,441.81,321.52
2018,5,14,15,30,498.0,254.0,2.6,30.4,621.0,394.69,285.38
2018,5,14,15,45,488.5,238.0,2.55,30.4,578.5,348.73,249.17
2018,5,14,16,0,479.0,222.0,2.5,30.4,536.0,303.72,213.18
2018,5,14,16,15,526.0,189.0,2.45,30.25,508.0,259.71,176.06
2018,5,14,16,30,573.0,156.0,2.4,30.1,480.0,209.57,134.24
2018,5,14,16,45,616.5,129.0,2.3,29.95,446.0,159.37,94.47
2018,5,14,17,0,660.0,102.0,2.2,29.8,412.0,105.09,57.57
2018,5,14,17,15,606.0,98.5,2.2,29.8,355.0,63.98,48.02
2018,5,14,17,30,552.0,95.0,2.2,29.8,298.0,64.31,48.5
2018,5,14,17,45,460.0,88.5,1.7,28.7,238.5,62.7,47.47
2018,5,14,18,0,368.0,82.0,1.2,27.6,179.0,59.62,45.05
2018,5,14,18,15,319.0,67.5,1.25,27.0,137.0,50.29,37.04
2018,5,14,18,30,270.0,53.0,1.3,26.4,95.0,40.46,28.32
2018,5,14,18,45,190.5,37.0,1.35,25.85,61.0,28.85,17.55
2018,5,14,19,0,111.0,21.0,1.4,25.3,27.0,16.67,0.0
2018,5,14,19,15,55.5,10.5,1.6,25.15,13.5,10.01,0.0
2018,5,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.95,24.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.4,24.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,24.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,24.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,23.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.0,23.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.65,22.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.35,22.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,20.95,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,20.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.85,20.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.95,20.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.85,20.45,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,15,5,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,15,5,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,15,5,45,54.5,12.5,2.15,21.15,16.0,34.07,0.0
2018,5,15,6,0,109.0,25.0,2.3,21.4,32.0,100.03,42.84
2018,5,15,6,15,204.5,42.0,2.4,21.85,71.0,181.37,138.08
2018,5,15,6,30,300.0,59.0,2.5,22.3,110.0,262.93,208.61
2018,5,15,6,45,372.0,71.0,2.6,22.75,158.0,332.88,267.74
2018,5,15,7,0,444.0,83.0,2.7,23.2,206.0,409.25,329.85
2018,5,15,7,15,488.5,93.5,2.7,23.85,256.5,470.32,377.19
2018,5,15,7,30,533.0,104.0,2.7,24.5,307.0,539.81,428.8
2018,5,15,7,45,571.0,112.5,2.7,25.1,360.5,599.27,471.22
2018,5,15,8,0,609.0,121.0,2.7,25.7,414.0,659.75,512.47
2018,5,15,8,15,646.5,124.5,2.6,26.35,468.5,714.63,547.58
2018,5,15,8,30,684.0,128.0,2.5,27.0,523.0,769.69,581.72
2018,5,15,8,45,707.0,132.0,2.4,27.6,572.5,812.09,606.33
2018,5,15,9,0,730.0,136.0,2.3,28.2,622.0,853.19,629.54
2018,5,15,9,15,746.5,140.0,2.25,28.7,667.5,881.67,644.6
2018,5,15,9,30,763.0,144.0,2.2,29.2,713.0,913.07,661.47
2018,5,15,9,45,775.0,147.5,2.1,29.7,753.0,937.15,672.89
2018,5,15,10,0,787.0,151.0,2.0,30.2,793.0,958.53,682.5
2018,5,15,10,15,796.5,153.0,2.0,30.55,826.5,972.97,689.22
2018,5,15,10,30,806.0,155.0,2.0,30.9,860.0,984.42,694.21
2018,5,15,10,45,813.0,157.5,1.95,31.25,887.5,990.81,695.59
2018,5,15,11,0,820.0,160.0,1.9,31.6,915.0,994.0,695.15
2018,5,15,11,15,822.5,161.0,1.9,31.8,932.5,987.96,690.2
2018,5,15,11,30,825.0,162.0,1.9,32.0,950.0,978.79,683.53
2018,5,15,11,45,849.0,149.0,1.9,32.25,968.5,965.62,674.42
2018,5,15,12,0,873.0,136.0,1.9,32.5,987.0,957.92,668.85
2018,5,15,12,15,874.0,135.5,1.9,32.65,990.5,937.09,655.44
2018,5,15,12,30,875.0,135.0,1.9,32.8,994.0,913.55,640.53
2018,5,15,12,45,874.0,135.0,1.85,32.9,989.5,886.14,622.85
2018,5,15,13,0,873.0,135.0,1.8,33.0,985.0,856.35,603.72
2018,5,15,13,15,872.0,133.5,1.8,33.1,973.0,822.96,582.76
2018,5,15,13,30,871.0,132.0,1.8,33.2,961.0,787.37,560.29
2018,5,15,13,45,743.0,194.0,1.75,33.25,890.5,712.8,510.01
2018,5,15,14,0,615.0,256.0,1.7,33.3,820.0,643.21,460.86
2018,5,15,14,15,575.5,265.0,1.7,33.25,780.0,594.35,427.19
2018,5,15,14,30,536.0,274.0,1.7,33.2,740.0,550.12,395.91
2018,5,15,14,45,675.0,201.5,1.7,33.2,763.5,533.97,384.92
2018,5,15,15,0,814.0,129.0,1.7,33.2,787.0,509.8,366.34
2018,5,15,15,15,793.0,129.0,1.7,33.05,743.0,456.84,326.06
2018,5,15,15,30,772.0,129.0,1.7,32.9,699.0,405.12,285.75
2018,5,15,15,45,780.5,117.5,1.75,32.8,661.5,355.41,245.49
2018,5,15,16,0,789.0,106.0,1.8,32.7,624.0,304.33,203.09
2018,5,15,16,15,770.0,102.0,1.8,32.45,574.0,251.8,160.07
2018,5,15,16,30,751.0,98.0,1.8,32.2,524.0,201.16,119.52
2018,5,15,16,45,726.5,93.0,1.8,31.95,471.5,151.17,82.77
2018,5,15,17,0,702.0,88.0,1.8,31.7,419.0,98.73,50.38
2018,5,15,17,15,664.0,83.5,1.8,31.7,365.0,54.58,39.84
2018,5,15,17,30,626.0,79.0,1.8,31.7,311.0,51.89,37.78
2018,5,15,17,45,548.0,74.5,1.55,30.7,253.0,51.15,37.42
2018,5,15,18,0,470.0,70.0,1.3,29.7,195.0,50.5,37.01
2018,5,15,18,15,425.5,58.0,1.25,28.9,151.0,43.29,30.88
2018,5,15,18,30,381.0,46.0,1.2,28.1,107.0,35.58,24.08
2018,5,15,18,45,268.5,33.5,1.1,27.25,68.5,26.78,15.87
2018,5,15,19,0,156.0,21.0,1.0,26.4,30.0,16.66,0.0
2018,5,15,19,15,78.0,10.5,1.05,26.1,15.0,10.01,0.0
2018,5,15,19,30,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.1,24.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.45,21.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,21.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,21.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,16,5,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,5,16,5,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,5,16,5,45,63.5,13.0,1.6,20.7,17.0,38.27,0.0
2018,5,16,6,0,127.0,26.0,1.8,21.0,34.0,110.37,52.31
2018,5,16,6,15,236.5,40.5,1.85,21.65,74.0,195.28,149.25
2018,5,16,6,30,346.0,55.0,1.9,22.3,114.0,283.11,224.44
2018,5,16,6,45,424.5,64.5,2.0,22.9,164.0,359.71,288.28
2018,5,16,7,0,503.0,74.0,2.1,23.5,214.0,441.27,353.56
2018,5,16,7,15,551.5,82.0,2.0,24.25,266.5,505.9,402.32
2018,5,16,7,30,600.0,90.0,1.9,25.0,319.0,573.13,450.68
2018,5,16,7,45,633.5,97.0,1.85,25.8,372.5,629.73,488.37
2018,5,16,8,0,667.0,104.0,1.8,26.6,426.0,686.97,524.94
2018,5,16,8,15,681.0,113.0,1.7,27.25,475.0,730.46,550.65
2018,5,16,8,30,695.0,122.0,1.6,27.9,524.0,772.59,574.71
2018,5,16,8,45,685.0,138.5,1.45,28.55,564.5,800.31,587.94
2018,5,16,9,0,675.0,155.0,1.3,29.2,605.0,824.74,598.7
2018,5,16,9,15,739.0,139.5,1.25,29.75,664.5,874.44,626.81
2018,5,16,9,30,803.0,124.0,1.2,30.3,724.0,929.76,657.39
2018,5,16,9,45,818.0,125.0,1.1,30.8,765.0,954.67,667.74
2018,5,16,10,0,833.0,126.0,1.0,31.3,806.0,968.2,671.3
2018,5,16,10,15,844.5,126.0,0.9,31.75,840.5,983.16,675.91
2018,5,16,10,30,856.0,126.0,0.8,32.2,875.0,995.16,678.64
2018,5,16,10,45,866.0,125.0,0.75,32.65,903.5,1001.51,679.08
2018,5,16,11,0,876.0,124.0,0.7,33.1,932.0,1004.66,677.8
2018,5,16,11,15,882.0,123.5,0.6,33.45,952.0,1001.09,671.96
2018,5,16,11,30,888.0,123.0,0.5,33.8,972.0,994.23,664.41
2018,5,16,11,45,892.0,123.0,0.4,34.15,984.5,982.66,654.33
2018,5,16,12,0,896.0,123.0,0.3,34.5,997.0,967.91,642.7
2018,5,16,12,15,897.5,122.5,0.25,34.75,1001.0,947.29,629.24
2018,5,16,12,30,899.0,122.0,0.2,35.0,1005.0,923.84,614.37
2018,5,16,12,45,899.0,121.0,0.2,35.2,1000.5,895.95,598.04
2018,5,16,13,0,899.0,120.0,0.2,35.4,996.0,865.56,580.26
2018,5,16,13,15,897.0,119.0,0.3,35.55,983.5,831.11,561.8
2018,5,16,13,30,895.0,118.0,0.4,35.7,971.0,794.46,541.81
2018,5,16,13,45,891.0,117.0,0.5,35.85,950.5,754.24,519.27
2018,5,16,14,0,887.0,116.0,0.6,36.0,930.0,712.22,494.41
2018,5,16,14,15,877.5,117.0,0.65,36.0,901.5,666.72,465.05
2018,5,16,14,30,868.0,118.0,0.7,36.0,873.0,620.24,434.11
2018,5,16,14,45,855.0,118.0,0.75,36.05,836.5,570.24,399.72
2018,5,16,15,0,842.0,118.0,0.8,36.1,800.0,520.03,364.02
2018,5,16,15,15,829.0,116.5,0.85,35.95,759.0,468.65,326.55
2018,5,16,15,30,816.0,115.0,0.9,35.8,718.0,412.05,284.21
2018,5,16,15,45,798.5,113.0,0.95,35.7,671.5,359.09,243.07
2018,5,16,16,0,781.0,111.0,1.0,35.6,625.0,307.45,201.92
2018,5,16,16,15,759.0,108.0,1.05,35.3,574.5,255.49,160.57
2018,5,16,16,30,737.0,105.0,1.1,35.0,524.0,205.77,121.72
2018,5,16,16,45,707.5,101.0,1.15,34.75,471.0,151.2,82.25
2018,5,16,17,0,678.0,97.0,1.2,34.5,418.0,105.23,55.03
2018,5,16,17,15,640.5,91.5,1.2,34.5,364.0,61.64,45.07
2018,5,16,17,30,603.0,86.0,1.2,34.5,310.0,57.09,41.54
2018,5,16,17,45,550.0,78.5,1.1,33.5,257.0,54.29,39.52
2018,5,16,18,0,497.0,71.0,1.0,32.5,204.0,51.31,37.21
2018,5,16,18,15,420.5,61.0,1.0,31.55,155.0,45.86,32.64
2018,5,16,18,30,344.0,51.0,1.0,30.6,106.0,38.87,26.52
2018,5,16,18,45,214.5,36.5,0.95,29.65,66.5,28.37,17.01
2018,5,16,19,0,85.0,22.0,0.9,28.7,27.0,18.25,0.0
2018,5,16,19,15,42.5,11.0,0.95,28.3,13.5,10.48,0.0
2018,5,16,19,30,0.0,0.0,1.0,27.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.05,27.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,27.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.15,26.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.2,26.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,26.45,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,26.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,25.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.4,25.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.45,25.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.55,24.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.65,24.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.75,23.85,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.8,23.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.8,22.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.8,22.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.75,21.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.45,20.55,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.3,19.85,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,17,5,15,3.0,0.5,1.45,20.15,0.5,0.0,0.0
2018,5,17,5,30,6.0,1.0,1.6,20.6,1.0,0.0,0.0
2018,5,17,5,45,83.5,14.0,1.8,21.0,19.5,47.47,0.0
2018,5,17,6,0,161.0,27.0,2.0,21.4,38.0,128.05,65.64
2018,5,17,6,15,269.5,39.5,2.15,22.1,78.0,210.5,161.28
2018,5,17,6,30,378.0,52.0,2.3,22.8,118.0,299.35,237.4
2018,5,17,6,45,453.5,61.5,2.45,23.45,168.5,374.29,300.01
2018,5,17,7,0,529.0,71.0,2.6,24.1,219.0,455.08,364.74
2018,5,17,7,15,581.0,78.0,2.65,25.05,273.5,521.97,415.48
2018,5,17,7,30,633.0,85.0,2.7,26.0,328.0,591.72,465.85
2018,5,17,7,45,670.0,90.5,2.75,26.9,383.0,650.41,505.31
2018,5,17,8,0,707.0,96.0,2.8,27.8,438.0,709.95,544.08
2018,5,17,8,15,733.5,100.0,2.65,28.65,491.5,755.39,570.86
2018,5,17,8,30,760.0,104.0,2.5,29.5,545.0,804.28,599.14
2018,5,17,8,45,780.0,107.5,2.4,30.35,595.0,845.71,621.81
2018,5,17,9,0,800.0,111.0,2.3,31.2,645.0,885.49,642.81
2018,5,17,9,15,815.0,113.5,2.2,31.75,691.0,917.46,659.04
2018,5,17,9,30,830.0,116.0,2.1,32.3,737.0,947.07,673.51
2018,5,17,9,45,841.5,119.0,2.05,32.85,778.0,962.74,679.55
2018,5,17,10,0,853.0,122.0,2.0,33.4,819.0,984.08,689.25
2018,5,17,10,15,861.5,124.0,2.0,33.75,853.5,998.38,695.67
2018,5,17,10,30,870.0,126.0,2.0,34.1,888.0,1009.57,700.32
2018,5,17,10,45,876.0,127.5,2.05,34.45,915.5,1014.5,701.89
2018,5,17,11,0,882.0,129.0,2.1,34.8,943.0,1016.15,701.63
2018,5,17,11,15,887.5,129.5,2.15,35.1,963.5,1012.96,698.73
2018,5,17,11,30,893.0,130.0,2.2,35.4,984.0,1006.46,693.97
2018,5,17,11,45,896.5,129.5,2.25,35.7,996.0,993.75,685.57
2018,5,17,12,0,900.0,129.0,2.3,36.0,1008.0,977.88,675.36
2018,5,17,12,15,901.0,129.0,2.35,36.2,1012.0,957.11,662.5
2018,5,17,12,30,902.0,129.0,2.4,36.4,1016.0,933.52,647.95
2018,5,17,12,45,901.0,129.0,2.45,36.55,1011.5,905.52,630.78
2018,5,17,13,0,900.0,129.0,2.5,36.7,1007.0,875.07,612.03
2018,5,17,13,15,898.0,128.0,2.55,36.8,994.0,840.56,590.73
2018,5,17,13,30,896.0,127.0,2.6,36.9,981.0,803.83,567.87
2018,5,17,13,45,891.5,126.0,2.65,36.95,960.5,763.19,542.38
2018,5,17,14,0,887.0,125.0,2.7,37.0,940.0,720.79,514.55
2018,5,17,14,15,883.5,122.0,2.7,37.0,912.5,675.76,483.4
2018,5,17,14,30,880.0,119.0,2.7,37.0,885.0,629.26,450.48
2018,5,17,14,45,874.5,116.0,2.7,37.0,851.5,580.35,415.02
2018,5,17,15,0,869.0,113.0,2.7,37.0,818.0,530.53,377.9
2018,5,17,15,15,859.0,110.5,2.7,36.8,777.0,478.39,338.35
2018,5,17,15,30,849.0,108.0,2.7,36.6,736.0,426.18,297.55
2018,5,17,15,45,835.0,105.0,2.7,36.45,689.5,372.36,254.52
2018,5,17,16,0,821.0,102.0,2.7,36.3,643.0,312.93,206.67
2018,5,17,16,15,803.0,98.5,2.7,36.0,593.0,259.35,163.04
2018,5,17,16,30,785.0,95.0,2.7,35.7,543.0,207.53,121.69
2018,5,17,16,45,729.0,97.5,2.65,35.4,481.0,157.92,86.55
2018,5,17,17,0,673.0,100.0,2.6,35.1,419.0,108.53,57.34
2018,5,17,17,15,566.0,105.5,2.6,35.1,350.5,72.86,54.12
2018,5,17,17,30,459.0,111.0,2.6,35.1,282.0,76.46,57.28
2018,5,17,17,45,440.5,94.0,2.0,33.5,236.0,66.45,49.54
2018,5,17,18,0,422.0,77.0,1.4,31.9,190.0,55.8,41.04
2018,5,17,18,15,374.0,63.0,1.4,30.8,146.0,46.75,33.5
2018,5,17,18,30,326.0,49.0,1.4,29.7,102.0,37.21,25.28
2018,5,17,18,45,235.5,36.0,1.4,28.6,66.5,27.94,16.83
2018,5,17,19,0,145.0,23.0,1.4,27.5,31.0,18.24,0.28
2018,5,17,19,15,72.5,11.5,1.5,27.15,15.5,10.96,0.0
2018,5,17,19,30,0.0,0.0,1.6,26.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.7,26.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.8,26.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.1,25.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.4,25.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.65,25.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.1,25.25,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,24.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.6,24.05,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,23.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,23.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.8,22.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.4,21.8,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.15,21.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.1,21.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.4,20.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,20.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.6,20.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,20.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,20.6,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,2.75,20.6,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,5,18,5,15,3.0,1.0,2.95,20.75,1.0,0.0,0.0
2018,5,18,5,30,6.0,2.0,3.1,20.9,2.0,0.0,0.0
2018,5,18,5,45,76.0,15.5,3.3,21.05,20.5,45.91,0.0
2018,5,18,6,0,146.0,29.0,3.5,21.2,39.0,124.8,67.46
2018,5,18,6,15,262.0,42.5,3.65,21.6,80.5,211.19,162.87
2018,5,18,6,30,378.0,56.0,3.8,22.0,122.0,302.68,241.95
2018,5,18,6,45,455.0,65.5,4.0,22.35,173.0,380.06,307.6
2018,5,18,7,0,532.0,75.0,4.2,22.7,224.0,462.13,374.75
2018,5,18,7,15,585.5,81.5,4.25,23.45,279.0,529.75,427.37
2018,5,18,7,30,639.0,88.0,4.3,24.2,334.0,600.24,479.85
2018,5,18,7,45,678.0,92.5,4.4,24.9,389.5,659.52,521.21
2018,5,18,8,0,717.0,97.0,4.5,25.6,445.0,719.73,562.14
2018,5,18,8,15,743.5,101.0,4.55,26.4,498.5,765.42,591.15
2018,5,18,8,30,770.0,105.0,4.6,27.2,552.0,814.61,622.06
2018,5,18,8,45,790.0,108.5,4.65,28.0,603.0,856.31,647.11
2018,5,18,9,0,810.0,112.0,4.7,28.8,654.0,896.32,670.62
2018,5,18,9,15,825.0,114.0,4.8,29.5,699.5,927.9,688.75
2018,5,18,9,30,840.0,116.0,4.9,30.2,745.0,957.11,705.21
2018,5,18,9,45,852.0,118.0,4.95,30.9,786.0,972.31,711.92
2018,5,18,10,0,864.0,120.0,5.0,31.6,827.0,993.19,722.53
2018,5,18,10,15,873.5,121.0,5.0,32.2,861.5,1007.54,728.76
2018,5,18,10,30,883.0,122.0,5.0,32.8,896.0,1018.78,733.05
2018,5,18,10,45,891.5,121.5,5.05,33.35,924.0,1024.22,734.26
2018,5,18,11,0,900.0,121.0,5.1,33.9,952.0,1026.38,733.51
2018,5,18,11,15,907.0,119.5,5.1,34.3,972.5,1022.7,729.23
2018,5,18,11,30,914.0,118.0,5.1,34.7,993.0,1015.68,722.97
2018,5,18,11,45,921.0,115.0,5.1,35.15,1006.0,1003.84,713.63
2018,5,18,12,0,928.0,112.0,5.1,35.6,1019.0,988.73,702.35
2018,5,18,12,15,929.5,111.5,5.1,35.85,1023.0,967.67,687.96
2018,5,18,12,30,931.0,111.0,5.1,36.1,1027.0,943.68,671.78
2018,5,18,12,45,845.5,170.0,5.1,36.4,999.0,899.62,642.43
2018,5,18,13,0,760.0,229.0,5.1,36.7,971.0,853.96,612.02
2018,5,18,13,15,688.5,269.5,5.1,36.8,935.0,801.98,575.46
2018,5,18,13,30,617.0,310.0,5.1,36.9,899.0,751.98,539.82
2018,5,18,13,45,713.0,242.0,5.1,37.05,908.5,734.45,529.7
2018,5,18,14,0,809.0,174.0,5.1,37.2,918.0,709.41,513.68
2018,5,18,14,15,704.5,223.5,5.1,37.15,857.0,644.26,466.36
2018,5,18,14,30,600.0,273.0,5.1,37.1,796.0,587.38,424.48
2018,5,18,14,45,600.0,261.0,5.15,37.05,766.0,545.0,393.82
2018,5,18,15,0,600.0,249.0,5.2,37.0,736.0,501.95,361.84
2018,5,18,15,15,634.5,217.0,5.2,36.85,708.5,457.28,327.94
2018,5,18,15,30,669.0,185.0,5.2,36.7,681.0,408.8,289.95
2018,5,18,15,45,543.0,208.0,5.25,36.55,594.0,347.52,243.9
2018,5,18,16,0,417.0,231.0,5.3,36.4,507.0,296.27,206.28
2018,5,18,16,15,587.0,166.0,5.35,36.05,520.5,258.76,170.91
2018,5,18,16,30,757.0,101.0,5.4,35.7,534.0,208.81,124.49
2018,5,18,16,45,712.5,100.5,5.45,35.35,476.0,154.22,84.68
2018,5,18,17,0,668.0,100.0,5.5,35.0,418.0,109.57,58.11
2018,5,18,17,15,602.0,98.5,5.5,35.0,358.0,69.15,51.18
2018,5,18,17,30,536.0,97.0,5.5,35.0,298.0,65.36,48.27
2018,5,18,17,45,318.5,80.5,5.3,33.7,194.5,56.23,41.11
2018,5,18,18,0,101.0,64.0,5.1,32.4,91.0,54.46,39.87
2018,5,18,18,15,233.5,58.0,4.95,31.45,101.5,42.59,29.96
2018,5,18,18,30,366.0,52.0,4.8,30.5,112.0,40.83,28.18
2018,5,18,18,45,249.0,38.0,4.6,29.55,72.0,29.53,18.07
2018,5,18,19,0,132.0,24.0,4.4,28.6,32.0,19.03,1.78
2018,5,18,19,15,66.0,12.0,4.3,28.0,16.0,11.44,0.0
2018,5,18,19,30,0.0,0.0,4.2,27.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,26.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,26.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.95,25.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.8,25.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.65,24.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.45,24.05,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,23.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,23.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.2,22.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.2,22.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.15,22.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,22.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.1,22.05,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,21.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.1,21.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.1,21.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.1,21.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,21.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.05,21.55,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.15,21.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.2,21.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.3,21.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.4,21.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,21.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.6,21.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.65,21.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.7,21.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,21.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,3.85,21.9,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,3.9,21.9,0.0,0.0,0.0
2018,5,19,5,15,1.5,0.5,3.95,22.05,0.5,0.0,0.0
2018,5,19,5,30,3.0,1.0,4.0,22.2,1.0,0.0,0.0
2018,5,19,5,45,41.5,12.5,4.1,22.3,15.5,28.95,0.0
2018,5,19,6,0,80.0,24.0,4.2,22.4,30.0,77.65,41.66
2018,5,19,6,15,144.5,37.0,4.45,22.8,58.5,131.25,99.63
2018,5,19,6,30,209.0,50.0,4.7,23.2,87.0,199.83,158.73
2018,5,19,6,45,163.0,44.5,5.0,23.6,79.5,169.75,136.31
2018,5,19,7,0,117.0,39.0,5.3,24.0,72.0,126.01,100.91
2018,5,19,7,15,66.5,61.0,5.4,24.5,80.5,113.69,89.63
2018,5,19,7,30,16.0,83.0,5.5,25.0,89.0,94.8,72.43
2018,5,19,7,45,22.5,110.0,5.65,25.55,120.0,129.17,99.95
2018,5,19,8,0,29.0,137.0,5.8,26.1,151.0,163.87,127.22
2018,5,19,8,15,44.0,174.5,5.8,26.7,198.5,217.85,169.35
2018,5,19,8,30,59.0,212.0,5.8,27.3,246.0,272.42,211.03
2018,5,19,8,45,75.5,213.0,5.85,27.9,261.0,287.35,221.95
2018,5,19,9,0,92.0,214.0,5.9,28.5,276.0,316.27,243.41
2018,5,19,9,15,277.0,222.0,5.9,29.05,426.0,513.61,395.53
2018,5,19,9,30,462.0,230.0,5.9,29.6,576.0,718.62,545.47
2018,5,19,9,45,382.0,277.0,5.9,30.2,573.5,695.17,522.72
2018,5,19,10,0,302.0,324.0,5.9,30.8,571.0,653.81,488.62
2018,5,19,10,15,284.0,354.0,5.85,31.3,594.0,666.45,494.7
2018,5,19,10,30,266.0,384.0,5.8,31.8,617.0,677.0,499.12
2018,5,19,10,45,294.0,379.5,5.8,32.3,645.0,695.51,511.19
2018,5,19,11,0,322.0,375.0,5.8,32.8,673.0,712.86,522.35
2018,5,19,11,15,355.5,379.0,5.85,33.15,714.5,742.8,542.54
2018,5,19,11,30,389.0,383.0,5.9,33.5,756.0,778.08,566.0
2018,5,19,11,45,345.0,409.5,5.9,33.9,743.0,743.38,539.48
2018,5,19,12,0,301.0,436.0,5.9,34.3,730.0,715.34,517.71
2018,5,19,12,15,285.0,450.5,5.95,34.55,730.0,701.36,506.99
2018,5,19,12,30,269.0,465.0,6.0,34.8,730.0,686.57,495.71
2018,5,19,12,45,223.5,459.0,6.05,35.05,678.5,626.16,452.65
2018,5,19,13,0,178.0,453.0,6.1,35.3,627.0,570.14,412.43
2018,5,19,13,15,202.0,439.5,6.15,35.35,634.5,566.19,410.5
2018,5,19,13,30,226.0,426.0,6.2,35.4,642.0,557.66,405.14
2018,5,19,13,45,114.5,278.5,6.25,35.45,388.0,337.0,246.77
2018,5,19,14,0,3.0,131.0,6.3,35.5,134.0,124.0,88.04
2018,5,19,14,15,45.0,188.5,6.35,35.4,228.0,201.03,146.55
2018,5,19,14,30,87.0,246.0,6.4,35.3,322.0,270.22,198.12
2018,5,19,14,45,219.0,297.0,6.45,35.15,477.5,372.66,273.89
2018,5,19,15,0,351.0,348.0,6.5,35.0,633.0,464.9,339.72
2018,5,19,15,15,420.5,296.0,6.5,34.7,620.5,426.94,311.2
2018,5,19,15,30,490.0,244.0,6.5,34.4,608.0,387.77,280.47
2018,5,19,15,45,538.0,213.0,6.55,34.1,589.0,350.6,249.8
2018,5,19,16,0,586.0,182.0,6.6,33.8,570.0,306.69,212.8
2018,5,19,16,15,583.5,166.5,6.5,33.35,527.0,259.4,173.94
2018,5,19,16,30,581.0,151.0,6.4,32.9,484.0,212.42,135.88
2018,5,19,16,45,599.5,130.0,6.35,32.5,444.0,164.14,98.01
2018,5,19,17,0,618.0,109.0,6.3,32.1,404.0,114.27,63.87
2018,5,19,17,15,564.0,104.5,6.3,32.1,348.0,74.47,48.81
2018,5,19,17,30,510.0,100.0,6.3,32.1,292.0,67.58,50.74
2018,5,19,17,45,496.0,87.5,5.9,31.05,249.0,61.25,45.8
2018,5,19,18,0,482.0,75.0,5.5,30.0,206.0,54.37,40.23
2018,5,19,18,15,404.5,63.5,5.2,29.4,156.5,47.09,34.02
2018,5,19,18,30,327.0,52.0,4.9,28.8,107.0,39.48,27.3
2018,5,19,18,45,232.0,38.5,4.6,28.2,70.5,29.87,18.53
2018,5,19,19,0,137.0,25.0,4.3,27.6,34.0,19.83,3.27
2018,5,19,19,15,68.5,12.5,4.05,27.15,17.0,11.91,0.0
2018,5,19,19,30,0.0,0.0,3.8,26.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.55,26.25,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.75,24.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.7,23.65,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.9,23.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.1,23.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.2,23.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.3,23.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,23.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.4,23.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,23.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.45,23.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,23.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,23.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,23.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.5,23.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,23.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.5,23.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.5,23.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.5,23.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.4,22.95,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,22.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.2,22.85,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.1,22.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.95,22.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,5,20,5,15,2.0,1.0,2.5,22.55,1.0,0.0,0.0
2018,5,20,5,30,4.0,2.0,2.6,22.7,2.0,0.0,0.0
2018,5,20,5,45,34.5,9.5,2.65,22.85,12.0,23.25,0.0
2018,5,20,6,0,65.0,17.0,2.7,23.0,22.0,58.14,30.94
2018,5,20,6,15,194.5,37.0,2.85,23.3,68.5,168.26,128.67
2018,5,20,6,30,324.0,57.0,3.0,23.6,115.0,274.15,217.64
2018,5,20,6,45,225.5,48.5,3.15,23.95,95.5,213.57,171.69
2018,5,20,7,0,127.0,40.0,3.3,24.3,76.0,144.24,115.49
2018,5,20,7,15,138.0,72.0,3.4,24.75,119.0,186.26,149.72
2018,5,20,7,30,149.0,104.0,3.5,25.2,162.0,238.07,190.61
2018,5,20,7,45,146.5,127.0,3.55,25.65,191.0,255.71,203.55
2018,5,20,8,0,144.0,150.0,3.6,26.1,220.0,283.75,224.22
2018,5,20,8,15,86.5,167.5,3.6,26.5,211.0,257.93,201.2
2018,5,20,8,30,29.0,185.0,3.6,26.9,202.0,215.5,165.4
2018,5,20,8,45,113.0,227.0,3.55,27.3,301.5,350.3,270.11
2018,5,20,9,0,197.0,269.0,3.5,27.7,401.0,475.88,363.61
2018,5,20,9,15,115.0,251.0,3.4,28.0,329.5,378.93,288.12
2018,5,20,9,30,33.0,233.0,3.3,28.3,258.0,266.98,201.13
2018,5,20,9,45,43.0,256.0,3.2,28.65,290.0,300.02,225.59
2018,5,20,10,0,53.0,279.0,3.1,29.0,322.0,332.87,249.19
2018,5,20,10,15,59.0,236.0,3.05,29.25,286.0,293.0,219.57
2018,5,20,10,30,65.0,193.0,3.0,29.5,250.0,263.59,197.82
2018,5,20,10,45,120.0,286.0,2.9,29.75,395.5,413.13,307.91
2018,5,20,11,0,175.0,379.0,2.8,30.0,541.0,560.32,410.97
2018,5,20,11,15,92.5,288.0,2.8,30.2,374.0,381.62,281.76
2018,5,20,11,30,10.0,197.0,2.8,30.4,207.0,195.51,143.16
2018,5,20,11,45,7.5,172.0,2.75,30.6,179.5,169.01,123.47
2018,5,20,12,0,5.0,147.0,2.7,30.8,152.0,142.75,103.58
2018,5,20,12,15,2.5,124.0,2.7,30.9,126.5,118.58,85.24
2018,5,20,12,30,0.0,101.0,2.7,31.0,101.0,94.61,66.98
2018,5,20,12,45,12.5,196.0,2.7,31.1,208.0,194.17,142.17
2018,5,20,13,0,25.0,291.0,2.7,31.2,315.0,292.46,214.28
2018,5,20,13,15,83.0,383.5,2.65,31.2,463.0,420.6,307.07
2018,5,20,13,30,141.0,476.0,2.6,31.2,611.0,538.76,389.56
2018,5,20,13,45,240.5,448.5,2.55,31.2,672.5,573.13,414.7
2018,5,20,14,0,340.0,421.0,2.5,31.2,734.0,602.72,436.22
2018,5,20,14,15,327.5,411.5,2.45,31.05,705.5,566.44,410.73
2018,5,20,14,30,315.0,402.0,2.4,30.9,677.0,530.9,385.83
2018,5,20,14,45,370.0,365.5,2.3,30.75,676.0,511.8,372.59
2018,5,20,15,0,425.0,329.0,2.2,30.6,675.0,481.81,350.83
2018,5,20,15,15,315.0,336.5,2.2,30.4,585.5,417.88,304.53
2018,5,20,15,30,205.0,344.0,2.2,30.2,496.0,366.2,267.48
2018,5,20,15,45,173.0,321.5,2.2,29.95,444.5,322.78,236.07
2018,5,20,16,0,141.0,299.0,2.2,29.7,393.0,282.95,207.21
2018,5,20,16,15,108.0,268.5,2.2,29.3,337.0,248.58,182.68
2018,5,20,16,30,75.0,238.0,2.2,28.9,281.0,210.57,155.6
2018,5,20,16,45,38.5,176.5,2.2,28.45,198.5,154.12,114.5
2018,5,20,17,0,2.0,115.0,2.2,28.0,116.0,104.78,78.11
2018,5,20,17,15,1.0,83.0,2.2,28.0,83.5,76.96,56.39
2018,5,20,17,30,0.0,51.0,2.2,28.0,51.0,47.39,34.59
2018,5,20,17,45,0.0,55.0,2.0,27.0,55.0,51.12,38.02
2018,5,20,18,0,0.0,59.0,1.8,26.0,59.0,54.72,41.24
2018,5,20,18,15,0.0,50.0,1.75,25.6,50.0,46.34,33.99
2018,5,20,18,30,0.0,41.0,1.7,25.2,41.0,37.89,26.46
2018,5,20,18,45,0.0,27.5,1.6,24.8,27.5,25.54,15.38
2018,5,20,19,0,0.0,14.0,1.5,24.4,14.0,12.98,0.93
2018,5,20,19,15,0.0,7.0,1.5,24.2,7.0,6.67,0.0
2018,5,20,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.55,23.8,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.5,23.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.3,23.45,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,21,5,15,3.0,1.0,1.2,20.65,1.0,0.0,0.0
2018,5,21,5,30,6.0,2.0,1.5,20.8,2.0,0.0,0.0
2018,5,21,5,45,6.0,11.5,1.8,20.95,11.5,13.44,0.0
2018,5,21,6,0,6.0,21.0,2.1,21.1,21.0,22.65,9.09
2018,5,21,6,15,3.0,37.5,2.15,21.3,37.5,38.98,25.78
2018,5,21,6,30,0.0,54.0,2.2,21.5,54.0,53.89,38.73
2018,5,21,6,45,2.0,73.0,2.3,21.7,73.5,74.25,55.95
2018,5,21,7,0,4.0,92.0,2.4,21.9,93.0,94.45,72.74
2018,5,21,7,15,2.5,101.0,2.4,22.3,101.5,100.76,77.68
2018,5,21,7,30,1.0,110.0,2.4,22.7,110.0,107.45,82.73
2018,5,21,7,45,0.5,122.0,2.4,23.15,122.0,118.28,91.0
2018,5,21,8,0,0.0,134.0,2.4,23.6,134.0,129.16,99.15
2018,5,21,8,15,2.5,152.0,2.4,24.25,153.5,148.85,114.19
2018,5,21,8,30,5.0,170.0,2.4,24.9,173.0,168.63,129.05
2018,5,21,8,45,22.5,219.0,2.4,25.5,234.0,234.43,179.75
2018,5,21,9,0,40.0,268.0,2.4,26.1,295.0,315.14,240.1
2018,5,21,9,15,56.0,302.5,2.35,26.55,343.0,366.63,277.28
2018,5,21,9,30,72.0,337.0,2.3,27.0,391.0,418.07,313.71
2018,5,21,9,45,67.5,353.0,2.25,27.45,406.0,428.75,319.54
2018,5,21,10,0,63.0,369.0,2.2,27.9,421.0,438.98,325.23
2018,5,21,10,15,68.5,390.5,2.15,28.25,449.0,464.62,342.29
2018,5,21,10,30,74.0,412.0,2.1,28.6,477.0,489.74,358.71
2018,5,21,10,45,90.0,434.0,2.1,28.9,515.5,525.26,382.78
2018,5,21,11,0,106.0,456.0,2.1,29.2,554.0,559.94,405.91
2018,5,21,11,15,119.5,468.5,2.05,29.45,581.5,591.19,426.24
2018,5,21,11,30,133.0,481.0,2.0,29.7,609.0,610.45,438.37
2018,5,21,11,45,116.5,480.0,2.0,29.95,593.0,586.19,420.64
2018,5,21,12,0,100.0,479.0,2.0,30.2,577.0,555.99,399.24
2018,5,21,12,15,112.0,482.0,2.0,30.35,592.0,568.05,407.54
2018,5,21,12,30,124.0,485.0,2.0,30.5,607.0,573.01,410.8
2018,5,21,12,45,226.0,473.0,2.05,30.6,694.5,641.58,459.79
2018,5,21,13,0,328.0,461.0,2.1,30.7,782.0,703.29,502.72
2018,5,21,13,15,329.5,454.5,2.15,30.6,773.5,681.07,487.94
2018,5,21,13,30,331.0,448.0,2.2,30.5,765.0,658.24,473.2
2018,5,21,13,45,314.0,444.5,2.3,30.4,740.0,623.82,450.29
2018,5,21,14,0,297.0,441.0,2.4,30.3,715.0,590.22,427.67
2018,5,21,14,15,348.0,406.0,2.45,30.2,717.5,575.58,418.83
2018,5,21,14,30,399.0,371.0,2.5,30.1,720.0,556.52,406.26
2018,5,21,14,45,423.5,346.0,2.6,29.95,703.0,520.87,381.42
2018,5,21,15,0,448.0,321.0,2.7,29.8,686.0,487.63,357.41
2018,5,21,15,15,497.0,276.0,2.75,29.65,662.0,447.02,327.13
2018,5,21,15,30,546.0,231.0,2.8,29.5,638.0,401.54,291.87
2018,5,21,15,45,537.0,212.5,2.9,29.3,591.5,351.68,252.73
2018,5,21,16,0,528.0,194.0,3.0,29.1,545.0,302.71,213.48
2018,5,21,16,15,630.5,150.5,3.0,28.85,537.0,259.84,174.77
2018,5,21,16,30,733.0,107.0,3.0,28.6,529.0,213.42,132.36
2018,5,21,16,45,647.5,117.5,3.0,28.3,463.5,162.88,96.2
2018,5,21,17,0,562.0,128.0,3.0,28.0,398.0,127.56,76.63
2018,5,21,17,15,498.0,122.5,3.0,28.0,340.0,90.62,61.68
2018,5,21,17,30,434.0,117.0,3.0,28.0,282.0,80.32,62.28
2018,5,21,17,45,342.5,103.0,2.8,27.3,220.0,72.44,55.97
2018,5,21,18,0,251.0,89.0,2.6,26.6,158.0,68.82,53.08
2018,5,21,18,15,213.0,72.5,2.35,26.0,122.0,57.06,43.03
2018,5,21,18,30,175.0,56.0,2.1,25.4,86.0,44.85,32.31
2018,5,21,18,45,128.5,40.0,1.85,24.85,57.5,32.56,21.19
2018,5,21,19,0,82.0,24.0,1.6,24.3,29.0,19.89,5.27
2018,5,21,19,15,43.0,12.5,1.6,24.0,15.0,11.91,0.0
2018,5,21,19,30,4.0,1.0,1.6,23.7,1.0,0.0,0.0
2018,5,21,19,45,2.0,0.5,1.6,23.45,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.7,22.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.7,22.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.7,21.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.65,21.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,22,5,15,4.0,1.0,0.95,19.35,1.0,0.0,0.0
2018,5,22,5,30,8.0,2.0,1.1,19.8,2.0,0.0,0.0
2018,5,22,5,45,95.5,15.5,1.25,20.2,22.5,54.22,0.0
2018,5,22,6,0,183.0,29.0,1.4,20.6,43.0,143.96,89.3
2018,5,22,6,15,256.5,40.0,1.6,21.15,77.0,204.55,158.2
2018,5,22,6,30,330.0,51.0,1.8,21.7,111.0,269.21,214.74
2018,5,22,6,45,221.0,64.0,1.95,22.2,110.0,232.76,187.36
2018,5,22,7,0,112.0,77.0,2.1,22.7,109.0,162.1,129.87
2018,5,22,7,15,234.0,92.5,2.2,23.35,178.0,279.47,226.27
2018,5,22,7,30,356.0,108.0,2.3,24.0,247.0,410.42,328.95
2018,5,22,7,45,225.0,149.5,2.4,24.65,242.0,356.61,282.75
2018,5,22,8,0,94.0,191.0,2.5,25.3,237.0,279.64,218.71
2018,5,22,8,15,170.0,200.0,2.5,25.9,295.0,366.8,286.37
2018,5,22,8,30,246.0,209.0,2.5,26.5,353.0,459.85,355.62
2018,5,22,8,45,488.0,166.5,2.55,27.15,484.0,648.82,495.81
2018,5,22,9,0,730.0,124.0,2.6,27.8,615.0,837.08,623.03
2018,5,22,9,15,569.0,143.5,2.55,28.25,542.5,724.4,541.63
2018,5,22,9,30,408.0,163.0,2.5,28.7,470.0,598.7,451.0
2018,5,22,9,45,230.5,188.0,2.5,29.2,363.5,434.33,328.58
2018,5,22,10,0,53.0,213.0,2.5,29.7,257.0,264.11,197.33
2018,5,22,10,15,262.5,246.0,2.55,30.05,475.5,528.89,395.3
2018,5,22,10,30,472.0,279.0,2.6,30.4,694.0,784.91,571.68
2018,5,22,10,45,513.5,251.0,2.6,30.8,715.5,796.58,577.29
2018,5,22,11,0,555.0,223.0,2.6,31.2,737.0,803.01,581.41
2018,5,22,11,15,413.5,262.0,2.7,31.45,649.5,691.28,502.88
2018,5,22,11,30,272.0,301.0,2.8,31.7,562.0,574.07,419.36
2018,5,22,11,45,190.5,363.0,2.85,31.95,547.0,549.01,398.85
2018,5,22,12,0,109.0,425.0,2.9,32.2,532.0,518.3,374.05
2018,5,22,12,15,188.0,447.5,2.95,32.3,632.5,605.66,435.97
2018,5,22,12,30,267.0,470.0,3.0,32.4,733.0,690.05,493.8
2018,5,22,12,45,320.5,449.0,3.1,32.55,763.5,702.97,503.39
2018,5,22,13,0,374.0,428.0,3.2,32.7,794.0,712.61,511.08
2018,5,22,13,15,505.5,349.0,3.2,32.75,837.0,729.44,525.64
2018,5,22,13,30,637.0,270.0,3.2,32.8,880.0,735.12,532.23
2018,5,22,13,45,678.5,236.5,3.25,32.8,873.5,707.24,514.13
2018,5,22,14,0,720.0,203.0,3.3,32.8,867.0,675.09,492.79
2018,5,22,14,15,770.5,170.5,3.35,32.75,862.0,647.03,473.67
2018,5,22,14,30,821.0,138.0,3.4,32.7,857.0,614.58,450.61
2018,5,22,14,45,813.5,134.5,3.4,32.65,823.0,563.91,413.18
2018,5,22,15,0,806.0,131.0,3.4,32.6,789.0,515.13,376.12
2018,5,22,15,15,772.5,136.5,3.45,32.4,741.0,461.72,335.04
2018,5,22,15,30,739.0,142.0,3.5,32.2,693.0,410.82,294.9
2018,5,22,15,45,711.5,144.0,3.5,32.05,647.0,356.81,251.64
2018,5,22,16,0,684.0,146.0,3.5,31.9,601.0,309.66,212.88
2018,5,22,16,15,634.5,149.5,3.5,31.6,546.0,261.12,173.99
2018,5,22,16,30,585.0,153.0,3.5,31.3,491.0,218.0,140.34
2018,5,22,16,45,644.0,121.0,3.5,30.95,459.5,166.36,98.0
2018,5,22,17,0,703.0,89.0,3.5,30.6,428.0,109.47,56.48
2018,5,22,17,15,669.0,84.5,3.5,30.6,375.0,65.21,38.1
2018,5,22,17,30,635.0,80.0,3.5,30.6,322.0,52.03,38.05
2018,5,22,17,45,585.0,73.0,3.2,29.8,268.5,49.37,36.07
2018,5,22,18,0,535.0,66.0,2.9,29.0,215.0,46.52,33.8
2018,5,22,18,15,461.5,58.0,2.65,28.3,166.0,42.58,30.43
2018,5,22,18,30,388.0,50.0,2.4,27.6,117.0,38.46,26.68
2018,5,22,18,45,280.0,38.0,2.15,26.9,77.5,29.39,18.44
2018,5,22,19,0,172.0,26.0,1.9,26.2,38.0,20.56,6.28
2018,5,22,19,15,89.5,14.0,2.0,25.9,20.0,13.34,0.0
2018,5,22,19,30,7.0,2.0,2.1,25.6,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,2.15,25.3,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.25,24.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,23.1,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,22.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,22.05,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.0,21.75,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,21.45,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,21.15,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.45,20.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,23,5,15,5.0,1.0,0.9,20.05,1.0,0.0,0.0
2018,5,23,5,30,10.0,2.0,1.0,20.5,2.0,0.0,0.0
2018,5,23,5,45,106.5,15.0,1.15,20.95,23.0,58.37,0.0
2018,5,23,6,0,203.0,28.0,1.3,21.4,44.0,152.06,96.1
2018,5,23,6,15,310.5,39.5,1.55,21.95,85.5,233.6,180.5
2018,5,23,6,30,418.0,51.0,1.8,22.5,127.0,322.53,256.12
2018,5,23,6,45,328.5,51.5,2.1,23.1,124.0,287.47,231.47
2018,5,23,7,0,239.0,52.0,2.4,23.7,121.0,234.8,190.24
2018,5,23,7,15,296.5,72.5,2.4,24.3,176.0,310.87,251.42
2018,5,23,7,30,354.0,93.0,2.4,24.9,231.0,390.03,312.57
2018,5,23,7,45,427.0,104.0,2.45,25.45,295.5,472.29,374.65
2018,5,23,8,0,500.0,115.0,2.5,26.0,360.0,566.56,443.26
2018,5,23,8,15,500.0,135.5,2.45,26.5,404.5,605.79,468.4
2018,5,23,8,30,500.0,156.0,2.4,27.0,449.0,635.99,486.99
2018,5,23,8,45,618.0,139.0,2.35,27.5,533.5,742.28,559.15
2018,5,23,9,0,736.0,122.0,2.3,28.0,618.0,840.61,621.94
