Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,9,15,731.0,129.0,2.25,28.4,650.0,857.27,629.07
2018,5,23,9,30,726.0,136.0,2.2,28.8,682.0,871.01,635.01
2018,5,23,9,45,749.0,138.5,2.2,29.15,728.5,904.32,654.32
2018,5,23,10,0,772.0,141.0,2.2,29.5,775.0,935.38,671.81
2018,5,23,10,15,591.5,217.0,2.2,29.8,715.0,845.3,611.29
2018,5,23,10,30,411.0,293.0,2.2,30.1,655.0,738.72,535.15
2018,5,23,10,45,610.0,223.5,2.25,30.35,779.5,865.1,623.32
2018,5,23,11,0,809.0,154.0,2.3,30.6,904.0,979.86,694.6
2018,5,23,11,15,735.0,194.0,2.35,30.8,886.5,937.7,666.15
2018,5,23,11,30,661.0,234.0,2.4,31.0,869.0,898.92,641.22
2018,5,23,11,45,651.5,242.0,2.45,31.25,874.0,883.07,630.78
2018,5,23,12,0,642.0,250.0,2.5,31.5,879.0,864.82,618.34
2018,5,23,12,15,765.0,188.0,2.5,31.65,940.5,896.25,638.52
2018,5,23,12,30,888.0,126.0,2.5,31.8,1002.0,921.61,654.02
2018,5,23,12,45,742.5,207.0,2.55,31.95,937.5,846.24,605.4
2018,5,23,13,0,597.0,288.0,2.6,32.1,873.0,772.43,554.79
2018,5,23,13,15,665.5,246.0,2.65,32.2,890.0,765.51,552.26
2018,5,23,13,30,734.0,204.0,2.7,32.3,907.0,752.16,544.68
2018,5,23,13,45,814.5,157.0,2.75,32.4,921.5,738.83,536.91
2018,5,23,14,0,895.0,110.0,2.8,32.5,936.0,718.98,524.16
2018,5,23,14,15,882.0,113.5,2.85,32.5,907.0,673.42,491.91
2018,5,23,14,30,869.0,117.0,2.9,32.5,878.0,627.12,458.51
2018,5,23,14,45,850.5,120.5,2.95,32.45,841.0,577.26,421.84
2018,5,23,15,0,832.0,124.0,3.0,32.4,804.0,527.66,384.37
2018,5,23,15,15,692.0,171.0,3.05,32.25,717.0,450.43,326.71
2018,5,23,15,30,552.0,218.0,3.1,32.1,630.0,393.79,283.87
2018,5,23,15,45,590.5,188.5,3.15,31.95,604.0,351.35,249.48
2018,5,23,16,0,629.0,159.0,3.2,31.8,578.0,304.85,210.7
2018,5,23,16,15,681.0,133.5,3.25,31.55,555.0,260.85,172.36
2018,5,23,16,30,733.0,108.0,3.3,31.3,532.0,216.85,133.78
2018,5,23,16,45,704.0,104.0,3.3,31.0,479.0,162.53,92.49
2018,5,23,17,0,675.0,100.0,3.3,30.7,426.0,116.78,62.86
2018,5,23,17,15,639.0,94.0,3.3,30.7,372.5,72.86,43.71
2018,5,23,17,30,603.0,88.0,3.3,30.7,319.0,57.9,42.93
2018,5,23,17,45,549.5,81.0,3.15,29.85,266.0,55.55,41.24
2018,5,23,18,0,496.0,74.0,3.0,29.0,213.0,53.05,39.3
2018,5,23,18,15,420.0,65.0,2.8,28.35,164.5,48.59,35.49
2018,5,23,18,30,344.0,56.0,2.6,27.7,116.0,42.45,30.02
2018,5,23,18,45,243.5,42.0,2.45,27.1,77.0,32.53,21.03
2018,5,23,19,0,143.0,28.0,2.3,26.5,38.0,22.17,7.86
2018,5,23,19,15,74.0,14.5,2.4,26.2,19.5,13.82,0.0
2018,5,23,19,30,5.0,1.0,2.5,25.9,1.0,0.0,0.0
2018,5,23,19,45,2.5,0.5,2.6,25.6,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,25.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,24.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,23.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,23.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,24,5,15,3.5,1.0,1.1,21.75,1.0,0.0,0.0
2018,5,24,5,30,7.0,2.0,1.3,22.0,2.0,0.0,0.0
2018,5,24,5,45,83.0,16.0,1.55,22.3,22.5,49.65,0.0
2018,5,24,6,0,159.0,30.0,1.8,22.6,43.0,135.27,86.1
2018,5,24,6,15,263.5,43.5,1.9,23.05,83.5,213.35,164.35
2018,5,24,6,30,368.0,57.0,2.0,23.5,124.0,299.21,237.11
2018,5,24,6,45,228.0,64.5,2.1,23.95,110.5,237.75,190.21
2018,5,24,7,0,88.0,72.0,2.2,24.4,97.0,140.02,110.77
2018,5,24,7,15,69.0,75.0,2.2,24.9,97.5,132.02,104.02
2018,5,24,7,30,50.0,78.0,2.2,25.4,98.0,122.82,95.8
2018,5,24,7,45,70.0,133.0,2.2,25.95,165.0,192.21,150.82
2018,5,24,8,0,90.0,188.0,2.2,26.5,232.0,272.67,212.5
2018,5,24,8,15,234.0,188.5,2.2,27.05,321.5,420.97,326.86
2018,5,24,8,30,378.0,189.0,2.2,27.6,411.0,567.58,434.28
2018,5,24,8,45,372.0,206.5,2.15,28.15,441.0,590.26,446.63
2018,5,24,9,0,366.0,224.0,2.1,28.7,471.0,611.03,458.24
2018,5,24,9,15,503.5,195.0,2.05,29.15,560.0,713.91,530.32
2018,5,24,9,30,641.0,166.0,2.0,29.6,649.0,827.7,604.13
2018,5,24,9,45,613.5,195.5,1.95,30.05,678.0,839.79,608.16
2018,5,24,10,0,586.0,225.0,1.9,30.5,707.0,847.63,609.92
2018,5,24,10,15,486.5,285.5,1.9,30.85,697.0,808.85,579.68
2018,5,24,10,30,387.0,346.0,1.9,31.2,687.0,769.91,549.64
2018,5,24,10,45,431.0,325.5,1.85,31.55,716.0,788.27,561.5
2018,5,24,11,0,475.0,305.0,1.8,31.9,745.0,804.84,571.6
2018,5,24,11,15,398.5,353.0,1.75,32.15,727.5,769.02,544.24
2018,5,24,11,30,322.0,401.0,1.7,32.4,710.0,723.97,511.53
2018,5,24,11,45,404.0,367.5,1.65,32.65,760.5,766.66,540.55
2018,5,24,12,0,486.0,334.0,1.6,32.9,811.0,798.58,561.55
2018,5,24,12,15,669.0,240.0,1.6,33.0,899.0,861.54,605.5
2018,5,24,12,30,852.0,146.0,1.6,33.1,987.0,907.68,633.41
2018,5,24,12,45,739.0,210.0,1.55,33.25,937.0,846.37,593.72
2018,5,24,13,0,626.0,274.0,1.5,33.4,887.0,784.91,552.4
2018,5,24,13,15,625.0,264.5,1.5,33.45,870.0,749.62,530.1
2018,5,24,13,30,624.0,255.0,1.5,33.5,853.0,713.15,506.46
2018,5,24,13,45,684.0,220.5,1.45,33.6,863.5,698.74,497.48
2018,5,24,14,0,744.0,186.0,1.4,33.7,874.0,679.7,484.82
2018,5,24,14,15,695.5,204.0,1.4,33.65,831.5,626.69,448.2
2018,5,24,14,30,647.0,222.0,1.4,33.6,789.0,577.42,413.68
2018,5,24,14,45,730.5,175.0,1.4,33.6,791.5,553.97,397.22
2018,5,24,15,0,814.0,128.0,1.4,33.6,794.0,518.8,371.29
2018,5,24,15,15,815.5,120.0,1.4,33.45,758.5,469.78,334.35
2018,5,24,15,30,817.0,112.0,1.4,33.3,723.0,425.2,299.26
2018,5,24,15,45,803.0,109.5,1.45,33.2,678.5,367.86,254.3
2018,5,24,16,0,789.0,107.0,1.5,33.1,634.0,316.9,212.89
2018,5,24,16,15,770.5,103.0,1.55,32.9,584.5,264.75,170.39
2018,5,24,16,30,752.0,99.0,1.6,32.7,535.0,214.41,129.82
2018,5,24,16,45,727.0,95.0,1.6,32.5,483.0,165.22,92.63
2018,5,24,17,0,702.0,91.0,1.6,32.3,431.0,113.57,58.53
2018,5,24,17,15,667.0,86.0,1.6,32.3,377.5,68.95,39.14
2018,5,24,17,30,632.0,81.0,1.6,32.3,324.0,52.59,38.2
2018,5,24,17,45,584.5,74.5,1.45,31.45,271.5,50.37,36.62
2018,5,24,18,0,537.0,68.0,1.3,30.6,219.0,47.98,34.78
2018,5,24,18,15,467.0,59.5,1.25,29.8,170.0,43.69,31.17
2018,5,24,18,30,397.0,51.0,1.2,29.0,121.0,39.17,27.14
2018,5,24,18,45,293.0,39.0,1.2,28.2,81.0,31.03,19.76
2018,5,24,19,0,189.0,27.0,1.2,27.4,41.0,21.33,7.87
2018,5,24,19,15,99.0,14.5,1.3,27.05,21.5,13.82,0.0
2018,5,24,19,30,9.0,2.0,1.4,26.7,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,1.5,26.4,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.6,26.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.65,25.9,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.7,25.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,24.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.15,24.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.25,23.9,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.25,23.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.0,22.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.75,21.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,25,5,15,4.0,1.0,1.35,21.45,1.0,0.0,0.0
2018,5,25,5,30,8.0,2.0,1.6,21.9,2.0,0.0,0.0
2018,5,25,5,45,90.0,16.0,1.9,22.3,23.0,52.61,0.0
2018,5,25,6,0,172.0,30.0,2.2,22.7,44.0,141.69,91.69
2018,5,25,6,15,274.5,42.5,2.3,23.3,84.5,217.5,167.8
2018,5,25,6,30,377.0,55.0,2.4,23.9,125.0,304.22,241.19
2018,5,25,6,45,449.0,64.0,2.55,24.45,174.5,376.7,301.32
2018,5,25,7,0,521.0,73.0,2.7,25.0,224.0,454.63,363.45
2018,5,25,7,15,571.0,79.5,2.65,25.65,277.0,519.24,412.35
2018,5,25,7,30,621.0,86.0,2.6,26.3,330.0,586.52,460.88
2018,5,25,7,45,657.5,90.5,2.55,26.95,383.5,643.1,498.8
2018,5,25,8,0,694.0,95.0,2.5,27.6,437.0,700.52,536.06
2018,5,25,8,15,720.5,99.0,2.4,28.2,489.0,745.67,563.42
2018,5,25,8,30,747.0,103.0,2.3,28.8,541.0,794.11,592.3
2018,5,25,8,45,767.0,106.0,2.2,29.4,590.5,834.55,614.97
2018,5,25,9,0,787.0,109.0,2.1,30.0,640.0,873.42,636.09
2018,5,25,9,15,801.5,112.0,2.0,30.45,685.0,905.22,652.54
2018,5,25,9,30,816.0,115.0,1.9,30.9,730.0,934.73,667.25
2018,5,25,9,45,827.5,117.0,1.8,31.4,769.5,949.18,672.14
2018,5,25,10,0,839.0,119.0,1.7,31.9,809.0,969.4,680.7
2018,5,25,10,15,848.0,120.5,1.6,32.25,843.0,983.71,685.86
2018,5,25,10,30,857.0,122.0,1.5,32.6,877.0,995.01,689.2
2018,5,25,10,45,863.5,123.5,1.4,32.95,904.5,1000.67,689.15
2018,5,25,11,0,870.0,125.0,1.3,33.3,932.0,1003.11,687.25
2018,5,25,11,15,875.0,125.0,1.3,33.5,951.5,999.29,683.76
2018,5,25,11,30,880.0,125.0,1.3,33.7,971.0,992.25,678.55
2018,5,25,11,45,851.5,144.0,1.3,33.95,970.5,967.73,662.86
2018,5,25,12,0,823.0,163.0,1.3,34.2,970.0,948.29,650.5
2018,5,25,12,15,838.0,156.0,1.35,34.4,980.5,927.48,638.14
2018,5,25,12,30,853.0,149.0,1.4,34.6,991.0,911.76,628.88
2018,5,25,12,45,849.5,149.0,1.45,34.75,984.5,883.03,611.69
2018,5,25,13,0,846.0,149.0,1.5,34.9,978.0,852.24,593.23
2018,5,25,13,15,762.0,192.0,1.5,35.0,931.5,795.27,557.71
2018,5,25,13,30,678.0,235.0,1.5,35.1,885.0,738.04,519.77
2018,5,25,13,45,672.5,231.0,1.55,35.2,864.5,700.05,495.31
2018,5,25,14,0,667.0,227.0,1.6,35.3,844.0,661.14,469.56
2018,5,25,14,15,753.5,178.5,1.65,35.3,855.5,645.34,460.09
2018,5,25,14,30,840.0,130.0,1.7,35.3,867.0,622.33,444.71
2018,5,25,14,45,818.5,134.0,1.7,35.3,829.0,569.29,406.84
2018,5,25,15,0,797.0,138.0,1.7,35.3,791.0,519.59,370.43
2018,5,25,15,15,807.0,126.0,1.75,35.15,758.5,471.98,334.87
2018,5,25,15,30,817.0,114.0,1.8,35.0,726.0,422.55,296.62
2018,5,25,15,45,802.0,111.5,1.85,34.85,681.0,370.36,255.35
2018,5,25,16,0,787.0,109.0,1.9,34.7,636.0,319.18,213.9
2018,5,25,16,15,767.5,105.5,1.9,34.45,586.5,267.31,171.74
2018,5,25,16,30,748.0,102.0,1.9,34.2,537.0,217.38,131.62
2018,5,25,16,45,722.5,98.0,1.95,33.95,485.0,168.35,94.69
2018,5,25,17,0,697.0,94.0,2.0,33.7,433.0,116.7,60.54
2018,5,25,17,15,662.5,88.5,2.0,33.7,379.5,71.97,40.62
2018,5,25,17,30,628.0,83.0,2.0,33.7,326.0,53.98,39.11
2018,5,25,17,45,580.5,76.5,1.8,32.8,273.5,51.84,37.61
2018,5,25,18,0,533.0,70.0,1.6,31.9,221.0,49.54,35.87
2018,5,25,18,15,465.5,60.5,1.45,31.0,171.5,44.45,31.64
2018,5,25,18,30,398.0,51.0,1.3,30.1,122.0,39.05,26.92
2018,5,25,18,45,296.0,39.5,1.2,29.25,82.0,31.4,19.99
2018,5,25,19,0,194.0,28.0,1.1,28.4,42.0,22.12,8.81
2018,5,25,19,15,102.0,15.0,1.15,28.05,22.0,14.3,0.0
2018,5,25,19,30,10.0,2.0,1.2,27.7,2.0,0.0,0.0
2018,5,25,19,45,5.0,1.0,1.25,27.35,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,26.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,26.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.4,26.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,26.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.4,26.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.4,25.9,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.45,25.7,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.5,25.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,24.65,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.65,24.35,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.85,24.05,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.45,23.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.6,23.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.65,22.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.6,22.65,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.35,22.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.25,22.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,2.15,21.95,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,5,26,5,15,4.5,1.0,2.35,22.2,1.0,0.0,0.0
2018,5,26,5,30,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2018,5,26,5,45,91.5,16.5,2.85,22.8,23.5,53.75,0.0
2018,5,26,6,0,174.0,31.0,3.1,23.1,45.0,144.57,94.7
2018,5,26,6,15,210.0,45.0,3.25,23.7,75.0,187.93,144.64
2018,5,26,6,30,246.0,59.0,3.4,24.3,105.0,233.32,184.9
2018,5,26,6,45,372.0,68.0,3.55,24.95,163.5,330.49,265.39
2018,5,26,7,0,498.0,77.0,3.7,25.6,222.0,444.4,356.3
2018,5,26,7,15,553.5,83.0,3.7,26.3,275.5,511.41,407.51
2018,5,26,7,30,609.0,89.0,3.7,27.0,329.0,581.5,459.09
2018,5,26,7,45,644.5,94.5,3.7,27.75,382.0,638.1,497.62
2018,5,26,8,0,680.0,100.0,3.7,28.5,435.0,695.49,535.55
2018,5,26,8,15,706.5,104.0,3.6,29.15,487.0,743.8,565.81
2018,5,26,8,30,733.0,108.0,3.5,29.8,539.0,787.79,592.31
2018,5,26,8,45,753.0,111.5,3.4,30.5,588.0,828.44,615.78
2018,5,26,9,0,773.0,115.0,3.3,31.2,637.0,867.53,637.69
2018,5,26,9,15,788.5,118.0,3.2,31.7,682.0,899.96,655.28
2018,5,26,9,30,804.0,121.0,3.1,32.2,727.0,930.16,671.19
2018,5,26,9,45,816.5,122.5,3.0,32.75,767.0,953.28,682.18
2018,5,26,10,0,829.0,124.0,2.9,33.3,807.0,965.07,685.9
2018,5,26,10,15,838.5,125.5,2.75,33.75,841.0,979.75,691.44
2018,5,26,10,30,848.0,127.0,2.6,34.2,875.0,991.46,695.03
2018,5,26,10,45,855.5,128.0,2.5,34.65,902.5,997.55,695.6
2018,5,26,11,0,863.0,129.0,2.4,35.1,930.0,1000.46,694.33
2018,5,26,11,15,867.5,130.0,2.25,35.45,949.5,997.15,689.14
2018,5,26,11,30,872.0,131.0,2.1,35.8,969.0,990.63,682.11
2018,5,26,11,45,874.5,132.0,1.95,36.15,981.5,978.95,672.06
2018,5,26,12,0,877.0,133.0,1.8,36.5,994.0,964.18,660.28
2018,5,26,12,15,878.5,132.5,1.8,36.75,998.0,944.14,647.43
2018,5,26,12,30,880.0,132.0,1.8,37.0,1002.0,921.4,633.05
2018,5,26,12,45,880.0,131.5,1.75,37.2,998.0,894.83,615.99
2018,5,26,13,0,880.0,131.0,1.7,37.4,994.0,865.89,597.53
2018,5,26,13,15,878.0,130.0,1.8,37.5,982.0,832.54,578.0
2018,5,26,13,30,876.0,129.0,1.9,37.6,970.0,797.06,556.89
2018,5,26,13,45,872.0,128.5,1.95,37.7,950.5,758.49,533.14
2018,5,26,14,0,868.0,128.0,2.0,37.8,931.0,718.17,507.35
2018,5,26,14,15,865.5,124.5,2.05,37.8,905.0,674.73,478.18
2018,5,26,14,30,863.0,121.0,2.1,37.8,879.0,629.77,447.19
2018,5,26,14,45,860.0,116.0,2.2,37.75,846.0,581.94,413.65
2018,5,26,15,0,857.0,111.0,2.3,37.7,813.0,533.0,378.19
2018,5,26,15,15,846.0,109.0,2.35,37.55,773.0,481.9,340.02
2018,5,26,15,30,835.0,107.0,2.4,37.4,733.0,430.85,300.68
2018,5,26,15,45,820.5,104.5,2.5,37.2,687.5,378.41,259.41
2018,5,26,16,0,806.0,102.0,2.6,37.0,642.0,320.46,213.27
2018,5,26,16,15,787.5,98.5,2.6,36.7,592.5,267.86,170.59
2018,5,26,16,30,769.0,95.0,2.6,36.4,543.0,217.06,129.8
2018,5,26,16,45,744.5,91.0,2.65,36.1,490.5,167.02,92.08
2018,5,26,17,0,720.0,87.0,2.7,35.8,438.0,119.81,61.36
2018,5,26,17,15,686.5,82.5,2.7,35.8,384.5,69.6,37.33
2018,5,26,17,30,653.0,78.0,2.7,35.8,331.0,50.27,35.7
2018,5,26,17,45,606.0,72.0,2.35,34.65,278.0,48.31,34.39
2018,5,26,18,0,559.0,66.0,2.0,33.5,225.0,46.21,32.85
2018,5,26,18,15,490.0,57.5,1.85,32.45,175.0,41.81,29.24
2018,5,26,18,30,421.0,49.0,1.7,31.4,125.0,37.16,25.2
2018,5,26,18,45,315.5,38.5,1.55,30.4,84.5,30.35,19.06
2018,5,26,19,0,210.0,28.0,1.4,29.4,44.0,22.09,9.15
2018,5,26,19,15,111.0,15.0,1.5,29.05,23.0,14.3,0.0
2018,5,26,19,30,12.0,2.0,1.6,28.7,2.0,0.0,0.0
2018,5,26,19,45,6.0,1.0,1.65,28.4,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.7,28.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.8,27.85,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.9,27.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.0,27.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.1,27.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,27.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,26.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.8,26.7,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,25.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.4,25.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.35,25.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.3,24.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.25,24.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.2,24.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.1,24.1,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.7,23.35,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,23.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.4,22.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,22.35,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,22.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,27,4,45,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,27,5,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,27,5,15,5.5,1.0,1.5,21.95,1.0,0.0,0.0
2018,5,27,5,30,11.0,2.0,1.8,22.3,2.0,0.0,0.0
2018,5,27,5,45,102.5,16.5,2.05,22.65,24.5,58.38,0.0
2018,5,27,6,0,194.0,31.0,2.3,23.0,47.0,154.23,102.3
2018,5,27,6,15,297.0,42.5,2.45,23.55,88.0,229.04,176.99
2018,5,27,6,30,400.0,54.0,2.6,24.1,129.0,316.46,250.99
2018,5,27,6,45,440.0,65.0,2.7,24.65,172.5,372.65,298.1
2018,5,27,7,0,480.0,76.0,2.8,25.2,216.0,431.57,345.28
2018,5,27,7,15,561.5,79.0,2.8,25.9,276.0,512.28,407.17
2018,5,27,7,30,643.0,82.0,2.8,26.6,336.0,598.12,469.6
2018,5,27,7,45,679.5,85.5,2.75,27.25,389.5,654.23,506.97
2018,5,27,8,0,716.0,89.0,2.7,27.9,443.0,707.81,541.45
2018,5,27,8,15,729.0,95.5,2.7,28.6,490.5,749.07,566.49
2018,5,27,8,30,742.0,102.0,2.7,29.3,538.0,788.85,590.02
2018,5,27,8,45,691.5,130.5,2.75,30.0,565.0,799.37,593.62
2018,5,27,9,0,641.0,159.0,2.8,30.7,592.0,800.15,590.95
2018,5,27,9,15,737.5,133.0,2.8,31.35,664.0,868.59,633.42
2018,5,27,9,30,834.0,107.0,2.8,32.0,736.0,935.1,673.01
2018,5,27,9,45,845.0,108.5,2.8,32.65,775.5,957.37,683.48
2018,5,27,10,0,856.0,110.0,2.8,33.3,815.0,976.89,692.56
2018,5,27,10,15,864.5,111.5,2.8,33.8,849.0,991.01,698.68
2018,5,27,10,30,873.0,113.0,2.8,34.3,883.0,1002.06,703.0
2018,5,27,10,45,879.0,114.5,2.8,34.75,910.0,1007.42,704.03
2018,5,27,11,0,885.0,116.0,2.8,35.2,937.0,1009.52,703.22
2018,5,27,11,15,894.0,113.0,2.8,35.5,957.5,1006.77,699.99
2018,5,27,11,30,903.0,110.0,2.8,35.8,978.0,1000.76,694.92
2018,5,27,11,45,912.0,105.5,2.75,36.15,991.5,989.99,686.52
2018,5,27,12,0,921.0,101.0,2.7,36.5,1005.0,975.99,676.28
2018,5,27,12,15,922.0,101.0,2.7,36.65,1009.0,955.62,663.2
2018,5,27,12,30,923.0,101.0,2.7,36.8,1013.0,932.38,648.45
2018,5,27,12,45,922.0,100.5,2.65,37.0,1008.5,904.21,630.17
2018,5,27,13,0,921.0,100.0,2.6,37.2,1004.0,873.55,610.36
2018,5,27,13,15,919.0,99.0,2.6,37.25,991.5,839.19,588.92
2018,5,27,13,30,917.0,98.0,2.6,37.3,979.0,802.55,565.93
2018,5,27,13,45,913.5,97.0,2.55,37.4,959.0,762.65,540.27
2018,5,27,14,0,910.0,96.0,2.5,37.5,939.0,720.86,513.24
2018,5,27,14,15,895.5,100.5,2.5,37.4,909.5,674.88,482.05
2018,5,27,14,30,881.0,105.0,2.5,37.3,880.0,628.25,449.3
2018,5,27,14,45,861.0,110.5,2.5,37.25,843.0,578.96,413.78
2018,5,27,15,0,841.0,116.0,2.5,37.2,806.0,530.0,377.6
2018,5,27,15,15,829.0,114.0,2.5,37.05,765.5,479.26,339.43
2018,5,27,15,30,817.0,112.0,2.5,36.9,725.0,428.68,300.27
2018,5,27,15,45,802.0,109.5,2.55,36.7,680.0,371.13,255.33
2018,5,27,16,0,787.0,107.0,2.6,36.5,635.0,320.02,214.01
2018,5,27,16,15,767.0,104.0,2.6,36.2,586.0,268.49,172.18
2018,5,27,16,30,747.0,101.0,2.6,35.9,537.0,218.93,132.39
2018,5,27,16,45,720.5,97.5,2.6,35.6,485.0,170.23,95.64
2018,5,27,17,0,694.0,94.0,2.6,35.3,433.0,119.06,61.59
2018,5,27,17,15,660.0,88.5,2.6,35.3,380.0,74.47,41.0
2018,5,27,17,30,626.0,83.0,2.6,35.3,327.0,53.8,38.67
2018,5,27,17,45,579.5,76.0,2.45,34.35,274.5,51.26,36.86
2018,5,27,18,0,533.0,69.0,2.3,33.4,222.0,48.51,34.77
2018,5,27,18,15,466.0,60.5,2.1,32.55,173.0,44.25,31.25
2018,5,27,18,30,399.0,52.0,1.9,31.7,124.0,39.75,27.32
2018,5,27,18,45,300.0,40.0,1.7,30.85,84.0,31.66,20.1
2018,5,27,19,0,201.0,28.0,1.5,30.0,44.0,22.05,9.45
2018,5,27,19,15,106.5,15.0,1.6,29.65,23.0,14.3,0.0
2018,5,27,19,30,12.0,2.0,1.7,29.3,2.0,0.0,0.0
2018,5,27,19,45,6.0,1.0,1.8,29.0,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,28.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.0,28.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.05,28.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.1,27.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.2,27.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.3,27.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.35,27.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.5,26.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.65,26.25,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.7,25.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.7,25.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,2.65,24.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,2.5,24.25,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,2.05,23.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,28,4,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,5,28,5,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,28,5,15,11.0,2.0,1.1,21.75,2.0,0.0,0.0
2018,5,28,5,30,22.0,4.0,1.3,22.1,4.0,0.0,0.0
2018,5,28,5,45,122.5,17.0,1.55,22.45,26.5,67.23,0.0
2018,5,28,6,0,223.0,30.0,1.8,22.8,49.0,166.46,111.67
2018,5,28,6,15,327.0,41.0,1.85,23.45,91.0,244.42,188.79
2018,5,28,6,30,431.0,52.0,1.9,24.1,133.0,331.87,262.33
2018,5,28,6,45,501.5,59.5,2.0,24.7,183.5,403.89,321.49
2018,5,28,7,0,572.0,67.0,2.1,25.3,234.0,481.23,382.25
2018,5,28,7,15,618.5,72.5,2.0,26.1,287.5,544.14,428.54
2018,5,28,7,30,665.0,78.0,1.9,26.9,341.0,609.45,473.33
2018,5,28,7,45,698.5,82.5,1.8,27.7,395.0,665.31,509.02
2018,5,28,8,0,732.0,87.0,1.7,28.5,449.0,718.59,541.49
2018,5,28,8,15,756.0,91.0,1.7,29.3,501.5,766.74,570.12
2018,5,28,8,30,780.0,95.0,1.7,30.1,554.0,814.05,597.45
2018,5,28,8,45,797.5,98.0,1.7,30.9,603.0,853.14,618.74
2018,5,28,9,0,815.0,101.0,1.7,31.7,652.0,890.47,638.56
2018,5,28,9,15,829.5,103.5,1.7,32.2,697.5,914.3,650.31
2018,5,28,9,30,844.0,106.0,1.7,32.7,743.0,943.8,665.68
2018,5,28,9,45,855.0,107.5,1.75,33.15,783.0,966.24,677.23
2018,5,28,10,0,866.0,109.0,1.8,33.6,823.0,985.9,687.17
2018,5,28,10,15,875.0,110.5,1.85,33.95,857.5,1000.63,694.43
2018,5,28,10,30,884.0,112.0,1.9,34.3,892.0,1012.26,699.95
2018,5,28,10,45,890.5,112.5,1.95,34.65,919.0,1017.13,701.48
2018,5,28,11,0,897.0,113.0,2.0,35.0,946.0,1018.73,701.23
2018,5,28,11,15,854.0,141.5,2.05,35.25,948.0,995.72,686.48
2018,5,28,11,30,811.0,170.0,2.1,35.5,950.0,978.26,675.4
2018,5,28,11,45,835.5,159.5,2.1,35.8,972.0,976.37,673.2
2018,5,28,12,0,860.0,149.0,2.1,36.1,994.0,963.74,664.4
2018,5,28,12,15,853.0,154.0,2.15,36.25,995.0,940.93,650.45
2018,5,28,12,30,846.0,159.0,2.2,36.4,996.0,915.74,635.1
2018,5,28,12,45,872.0,142.0,2.25,36.6,1001.5,898.22,624.4
2018,5,28,13,0,898.0,125.0,2.3,36.8,1007.0,877.06,611.36
2018,5,28,13,15,896.0,124.5,2.3,36.9,995.0,843.72,590.51
2018,5,28,13,30,894.0,124.0,2.3,37.0,983.0,808.19,568.25
2018,5,28,13,45,851.0,145.0,2.35,37.05,949.0,758.49,537.12
2018,5,28,14,0,808.0,166.0,2.4,37.1,915.0,710.05,504.68
2018,5,28,14,15,823.5,151.5,2.4,37.05,895.0,670.38,477.99
2018,5,28,14,30,839.0,137.0,2.4,37.0,875.0,630.28,450.11
2018,5,28,14,45,852.0,124.0,2.45,37.0,848.0,586.07,418.65
2018,5,28,15,0,865.0,111.0,2.5,37.0,821.0,539.24,384.3
2018,5,28,15,15,853.5,109.0,2.5,36.8,780.5,487.6,345.53
2018,5,28,15,30,842.0,107.0,2.5,36.6,740.0,436.05,305.67
2018,5,28,15,45,828.0,104.5,2.5,36.45,694.5,383.5,263.98
2018,5,28,16,0,814.0,102.0,2.5,36.3,649.0,325.39,217.45
2018,5,28,16,15,795.5,98.5,2.5,36.0,599.5,272.41,174.39
2018,5,28,16,30,777.0,95.0,2.5,35.7,550.0,221.21,133.13
2018,5,28,16,45,752.5,91.0,2.45,35.4,497.0,170.75,94.77
2018,5,28,17,0,728.0,87.0,2.4,35.1,444.0,123.11,63.27
2018,5,28,17,15,695.0,82.0,2.4,35.1,390.0,72.14,37.94
2018,5,28,17,30,662.0,77.0,2.4,35.1,336.0,49.41,35.1
2018,5,28,17,45,615.0,71.5,2.15,34.05,283.0,47.79,34.05
2018,5,28,18,0,568.0,66.0,1.9,33.0,230.0,46.05,32.8
2018,5,28,18,15,498.0,58.5,1.75,32.05,179.5,42.49,29.88
2018,5,28,18,30,428.0,51.0,1.6,31.1,129.0,38.78,26.61
2018,5,28,18,45,324.5,39.5,1.45,30.1,87.5,31.1,19.76
2018,5,28,19,0,221.0,28.0,1.3,29.1,46.0,22.03,9.82
2018,5,28,19,15,117.5,15.0,1.35,28.8,24.0,14.3,0.0
2018,5,28,19,30,14.0,2.0,1.4,28.5,2.0,0.0,0.0
2018,5,28,19,45,7.0,1.0,1.45,28.15,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.5,27.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.55,27.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.6,27.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.65,27.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.7,26.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.75,26.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,26.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,26.45,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.0,26.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,26.2,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,26.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.4,25.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.5,25.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.45,24.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.8,23.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.45,22.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,5,29,5,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,29,5,15,8.5,2.0,1.2,22.25,2.0,0.0,0.0
2018,5,29,5,30,17.0,4.0,1.4,22.6,4.0,0.0,0.0
2018,5,29,5,45,100.5,17.5,1.65,22.95,25.5,58.58,0.0
2018,5,29,6,0,184.0,31.0,1.9,23.3,47.0,150.15,100.94
2018,5,29,6,15,280.0,44.0,2.1,24.0,87.5,222.43,171.55
2018,5,29,6,30,376.0,57.0,2.3,24.7,128.0,303.95,240.39
2018,5,29,6,45,445.0,66.5,2.45,25.35,177.0,377.63,300.9
2018,5,29,7,0,514.0,76.0,2.6,26.0,226.0,454.1,361.32
2018,5,29,7,15,562.5,83.0,2.7,26.75,279.0,518.04,409.61
2018,5,29,7,30,611.0,90.0,2.8,27.5,332.0,584.53,457.84
2018,5,29,7,45,646.5,96.0,2.85,28.25,385.5,641.82,496.45
2018,5,29,8,0,682.0,102.0,2.9,29.0,439.0,699.89,534.46
2018,5,29,8,15,708.0,106.5,2.95,29.6,491.0,748.46,565.1
2018,5,29,8,30,734.0,111.0,3.0,30.2,543.0,792.45,592.01
2018,5,29,8,45,754.0,114.5,3.05,30.8,592.5,833.13,616.22
2018,5,29,9,0,774.0,118.0,3.1,31.4,642.0,872.25,639.05
2018,5,29,9,15,788.5,121.5,3.1,31.85,686.5,904.33,657.03
2018,5,29,9,30,803.0,125.0,3.1,32.3,731.0,934.14,673.42
2018,5,29,9,45,813.5,128.0,3.05,32.75,770.5,956.98,684.85
2018,5,29,10,0,824.0,131.0,3.0,33.2,810.0,977.07,694.53
2018,5,29,10,15,832.5,133.0,3.0,33.6,843.5,982.23,695.31
2018,5,29,10,30,841.0,135.0,3.0,34.0,877.0,993.39,700.13
2018,5,29,10,45,846.5,137.5,2.95,34.35,904.0,998.95,701.22
2018,5,29,11,0,852.0,140.0,2.9,34.7,931.0,1001.33,700.47
2018,5,29,11,15,862.5,136.5,2.9,35.05,952.0,999.54,697.7
2018,5,29,11,30,873.0,133.0,2.9,35.4,973.0,994.58,693.12
2018,5,29,11,45,883.0,128.5,2.9,35.7,987.5,984.97,685.95
2018,5,29,12,0,893.0,124.0,2.9,36.0,1002.0,972.19,676.96
2018,5,29,12,15,895.5,123.5,2.9,36.25,1006.5,953.01,664.25
2018,5,29,12,30,898.0,123.0,2.9,36.5,1011.0,931.04,649.92
2018,5,29,12,45,898.5,121.5,2.95,36.75,1007.0,903.79,632.66
2018,5,29,13,0,899.0,120.0,3.0,37.0,1003.0,874.1,613.85
2018,5,29,13,15,898.0,119.0,3.0,37.15,991.5,841.21,592.91
2018,5,29,13,30,897.0,118.0,3.0,37.3,980.0,806.05,570.43
2018,5,29,13,45,894.5,116.0,3.05,37.4,960.5,766.75,545.5
2018,5,29,14,0,892.0,114.0,3.1,37.5,941.0,725.55,519.02
2018,5,29,14,15,886.0,112.5,3.15,37.5,913.5,680.73,488.15
2018,5,29,14,30,880.0,111.0,3.2,37.5,886.0,634.63,455.65
2018,5,29,14,45,872.5,109.0,3.2,37.5,852.0,586.19,420.53
2018,5,29,15,0,865.0,107.0,3.2,37.5,818.0,537.01,383.95
2018,5,29,15,15,855.0,104.5,3.25,37.4,778.0,485.74,345.13
2018,5,29,15,30,845.0,102.0,3.3,37.3,738.0,434.4,305.11
2018,5,29,15,45,831.0,99.5,3.3,37.15,692.5,381.78,263.14
2018,5,29,16,0,817.0,97.0,3.3,37.0,647.0,329.92,220.89
2018,5,29,16,15,799.0,93.5,3.35,36.75,597.5,270.55,173.02
2018,5,29,16,30,781.0,90.0,3.4,36.5,548.0,219.3,131.54
2018,5,29,16,45,757.0,86.5,3.4,36.25,496.0,169.11,93.19
2018,5,29,17,0,733.0,83.0,3.4,36.0,444.0,121.66,61.58
2018,5,29,17,15,701.0,79.0,3.4,36.0,390.5,76.45,40.42
2018,5,29,17,30,669.0,75.0,3.4,36.0,337.0,47.91,33.73
2018,5,29,17,45,624.0,69.0,3.2,35.15,284.0,45.83,32.27
2018,5,29,18,0,579.0,63.0,3.0,34.3,231.0,43.59,30.57
2018,5,29,18,15,513.0,55.5,2.65,33.4,181.0,39.9,27.54
2018,5,29,18,30,447.0,48.0,2.3,32.5,131.0,36.02,24.16
2018,5,29,18,45,345.0,38.0,2.0,31.65,89.5,29.61,18.43
2018,5,29,19,0,243.0,28.0,1.7,30.8,48.0,22.86,10.57
2018,5,29,19,15,129.5,15.0,1.95,30.5,25.0,14.3,0.0
2018,5,29,19,30,16.0,2.0,2.2,30.2,2.0,0.0,0.0
2018,5,29,19,45,8.0,1.0,2.4,29.9,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.6,29.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.85,29.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,29.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.4,28.85,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,28.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.75,28.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.8,27.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.9,27.4,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.0,26.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.0,26.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.0,25.85,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.85,25.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.6,24.75,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.35,24.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.2,24.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.1,24.05,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.9,23.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.7,23.45,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.7,22.95,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.7,22.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,2.65,22.8,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,5,30,5,15,7.5,2.0,2.85,23.05,2.0,0.0,0.0
2018,5,30,5,30,15.0,4.0,3.1,23.3,4.0,0.0,0.0
2018,5,30,5,45,98.5,18.0,3.3,23.5,26.0,58.25,0.0
2018,5,30,6,0,182.0,32.0,3.5,23.7,48.0,151.07,102.25
2018,5,30,6,15,286.0,44.5,3.7,24.2,89.5,226.22,175.08
2018,5,30,6,30,390.0,57.0,3.9,24.7,131.0,314.32,249.79
2018,5,30,6,45,464.0,65.0,4.05,25.2,181.0,387.63,310.89
2018,5,30,7,0,538.0,73.0,4.2,25.7,231.0,466.4,374.08
2018,5,30,7,15,589.5,78.5,4.25,26.3,284.5,531.53,424.15
2018,5,30,7,30,641.0,84.0,4.3,26.9,338.0,599.41,473.86
2018,5,30,7,45,680.0,87.5,4.35,27.5,392.5,657.4,513.86
2018,5,30,8,0,719.0,91.0,4.4,28.1,447.0,712.89,550.95
2018,5,30,8,15,745.5,94.0,4.45,28.7,499.5,761.56,582.27
2018,5,30,8,30,772.0,97.0,4.5,29.3,552.0,809.56,612.5
2018,5,30,8,45,792.5,99.0,4.5,29.9,601.5,849.96,636.73
2018,5,30,9,0,813.0,101.0,4.5,30.5,651.0,888.78,659.55
2018,5,30,9,15,827.0,104.0,4.5,31.1,696.5,912.69,672.05
2018,5,30,9,30,841.0,107.0,4.5,31.7,742.0,942.24,688.34
2018,5,30,9,45,852.0,108.5,4.5,32.25,782.0,964.66,699.9
2018,5,30,10,0,863.0,110.0,4.5,32.8,822.0,984.32,709.69
2018,5,30,10,15,871.0,112.0,4.5,33.3,856.0,998.59,716.16
2018,5,30,10,30,879.0,114.0,4.5,33.8,890.0,1009.76,720.74
2018,5,30,10,45,884.0,115.5,4.5,34.3,916.5,1014.19,721.1
2018,5,30,11,0,889.0,117.0,4.5,34.8,943.0,1015.36,719.55
2018,5,30,11,15,892.5,118.0,4.5,35.2,962.5,1011.22,715.08
2018,5,30,11,30,896.0,119.0,4.5,35.6,982.0,1003.82,708.69
2018,5,30,11,45,897.0,120.5,4.5,36.0,993.5,991.21,699.15
2018,5,30,12,0,898.0,122.0,4.5,36.4,1005.0,975.47,687.77
2018,5,30,12,15,898.5,122.5,4.45,36.7,1009.0,955.33,673.76
2018,5,30,12,30,899.0,123.0,4.4,37.0,1013.0,932.45,658.11
2018,5,30,12,45,897.5,123.5,4.4,37.3,1008.5,905.26,640.0
2018,5,30,13,0,896.0,124.0,4.4,37.6,1004.0,875.71,620.42
2018,5,30,13,15,893.5,123.5,4.4,37.75,992.0,842.15,598.61
2018,5,30,13,30,891.0,123.0,4.4,37.9,980.0,806.44,575.33
2018,5,30,13,45,886.5,122.0,4.35,38.05,960.0,766.78,549.17
2018,5,30,14,0,882.0,121.0,4.3,38.2,940.0,725.37,521.46
2018,5,30,14,15,877.0,119.0,4.35,38.25,913.0,681.22,490.53
2018,5,30,14,30,872.0,117.0,4.4,38.3,886.0,635.73,457.97
2018,5,30,14,45,865.0,115.0,4.4,38.3,852.5,587.95,423.01
2018,5,30,15,0,858.0,113.0,4.4,38.3,819.0,539.4,386.61
2018,5,30,15,15,847.0,110.5,4.45,38.2,778.5,488.02,347.47
2018,5,30,15,30,836.0,108.0,4.5,38.1,738.0,436.68,307.28
2018,5,30,15,45,822.0,106.0,4.5,37.95,693.5,384.91,265.81
2018,5,30,16,0,808.0,104.0,4.5,37.8,649.0,327.63,219.62
2018,5,30,16,15,789.0,101.0,4.55,37.45,599.5,275.29,176.91
2018,5,30,16,30,770.0,98.0,4.6,37.1,550.0,224.78,136.07
2018,5,30,16,45,744.0,94.5,4.65,36.8,497.5,174.9,98.01
2018,5,30,17,0,718.0,91.0,4.7,36.5,445.0,128.0,66.71
2018,5,30,17,15,684.5,86.5,4.7,36.5,391.5,77.59,40.95
2018,5,30,17,30,651.0,82.0,4.7,36.5,338.0,52.89,37.72
2018,5,30,17,45,601.0,76.0,4.75,35.4,284.0,51.06,36.53
2018,5,30,18,0,551.0,70.0,4.8,34.3,230.0,49.1,35.13
2018,5,30,18,15,477.0,62.0,4.65,33.5,179.5,45.28,31.98
2018,5,30,18,30,403.0,54.0,4.5,32.7,129.0,41.27,28.47
2018,5,30,18,45,299.5,42.0,4.4,31.9,87.5,32.3,20.6
2018,5,30,19,0,196.0,30.0,4.3,31.1,46.0,23.59,11.3
2018,5,30,19,15,107.0,16.5,4.35,30.5,24.5,15.73,0.0
2018,5,30,19,30,18.0,3.0,4.4,29.9,3.0,0.0,0.0
2018,5,30,19,45,9.0,1.5,4.4,29.3,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,28.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.35,28.3,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,27.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.3,27.45,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.25,26.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,26.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,25.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.1,25.4,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,25.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,24.85,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,24.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,24.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,24.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,23.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,23.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,23.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.15,23.45,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.05,23.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.0,23.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.95,23.35,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.9,23.3,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.85,23.3,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,23.3,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,3.75,23.25,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,3.7,23.2,0.0,0.0,0.0
2018,5,31,5,15,4.0,1.5,3.8,23.4,1.5,0.0,0.0
2018,5,31,5,30,8.0,3.0,3.9,23.6,3.0,0.0,0.0
2018,5,31,5,45,67.0,18.5,4.05,23.75,24.0,45.6,0.0
2018,5,31,6,0,126.0,34.0,4.2,23.9,45.0,119.06,80.04
2018,5,31,6,15,215.5,51.0,4.35,24.35,85.5,198.99,153.6
2018,5,31,6,30,305.0,68.0,4.5,24.8,126.0,278.66,221.33
2018,5,31,6,45,203.0,85.0,4.65,25.25,129.0,237.9,190.25
2018,5,31,7,0,101.0,102.0,4.8,25.7,132.0,187.04,148.51
2018,5,31,7,15,141.0,121.0,4.85,26.3,172.0,239.37,190.96
2018,5,31,7,30,181.0,140.0,4.9,26.9,212.0,294.57,234.56
2018,5,31,7,45,219.0,153.5,4.95,27.45,253.0,356.8,282.49
2018,5,31,8,0,257.0,167.0,5.0,28.0,294.0,409.06,321.84
2018,5,31,8,15,260.0,200.5,4.95,28.65,341.5,457.3,355.74
2018,5,31,8,30,263.0,234.0,4.9,29.3,389.0,504.21,387.84
2018,5,31,8,45,298.5,246.0,4.9,29.9,436.5,554.25,422.99
2018,5,31,9,0,334.0,258.0,4.9,30.5,484.0,605.09,457.99
2018,5,31,9,15,351.5,281.5,4.9,31.05,534.0,652.16,489.03
2018,5,31,9,30,369.0,305.0,4.9,31.6,584.0,698.22,518.82
2018,5,31,9,45,446.5,291.0,4.85,32.2,646.5,774.56,570.48
2018,5,31,10,0,524.0,277.0,4.8,32.8,709.0,837.91,612.2
2018,5,31,10,15,674.0,212.5,4.8,33.3,792.5,924.18,670.03
2018,5,31,10,30,824.0,148.0,4.8,33.8,876.0,999.53,716.28
2018,5,31,10,45,831.5,149.0,4.75,34.35,903.0,1005.27,716.59
2018,5,31,11,0,839.0,150.0,4.7,34.9,930.0,998.74,709.71
2018,5,31,11,15,853.5,144.0,4.7,35.35,952.0,998.53,707.66
2018,5,31,11,30,868.0,138.0,4.7,35.8,974.0,995.16,703.68
2018,5,31,11,45,883.0,129.5,4.7,36.25,989.0,986.66,696.57
2018,5,31,12,0,898.0,121.0,4.7,36.7,1004.0,974.93,687.57
2018,5,31,12,15,899.5,121.0,4.65,37.0,1008.5,955.32,673.85
2018,5,31,12,30,901.0,121.0,4.6,37.3,1013.0,932.93,658.5
2018,5,31,12,45,901.5,119.5,4.6,37.6,1009.0,905.73,640.36
2018,5,31,13,0,902.0,118.0,4.6,37.9,1005.0,876.08,620.68
2018,5,31,13,15,899.5,117.5,4.6,38.1,992.5,842.45,598.67
2018,5,31,13,30,897.0,117.0,4.6,38.3,980.0,806.63,575.18
2018,5,31,13,45,893.0,115.5,4.6,38.45,960.0,766.78,549.03
2018,5,31,14,0,889.0,114.0,4.6,38.6,940.0,725.13,521.54
2018,5,31,14,15,884.0,112.5,4.6,38.65,913.0,681.21,490.55
2018,5,31,14,30,879.0,111.0,4.6,38.7,886.0,635.92,457.97
2018,5,31,14,45,872.5,108.5,4.55,38.7,852.5,587.77,422.66
2018,5,31,15,0,866.0,106.0,4.5,38.7,819.0,538.8,385.89
2018,5,31,15,15,855.5,104.0,4.55,38.6,779.5,487.76,346.98
2018,5,31,15,30,845.0,102.0,4.6,38.5,740.0,436.68,306.96
2018,5,31,15,45,831.5,99.5,4.6,38.4,695.0,384.31,265.0
2018,5,31,16,0,818.0,97.0,4.6,38.3,650.0,332.65,222.77
2018,5,31,16,15,799.5,94.0,4.65,38.0,600.5,273.57,175.12
2018,5,31,16,30,781.0,91.0,4.7,37.7,551.0,222.63,133.87
2018,5,31,16,45,757.0,88.0,4.7,37.35,499.0,172.84,95.72
2018,5,31,17,0,733.0,85.0,4.7,37.0,447.0,125.79,64.12
2018,5,31,17,15,701.0,80.5,4.7,37.0,393.5,80.16,41.94
2018,5,31,17,30,669.0,76.0,4.7,37.0,340.0,48.49,34.04
2018,5,31,17,45,622.5,70.5,4.65,36.0,287.0,46.82,32.94
2018,5,31,18,0,576.0,65.0,4.6,35.0,234.0,45.02,31.65
2018,5,31,18,15,507.5,57.5,4.5,34.25,183.5,41.4,28.68
2018,5,31,18,30,439.0,50.0,4.4,33.5,133.0,37.6,25.37
2018,5,31,18,45,336.5,40.0,4.25,32.7,91.5,31.28,19.72
2018,5,31,19,0,234.0,30.0,4.1,31.9,50.0,23.58,11.47
2018,5,31,19,15,129.5,17.5,4.15,31.3,27.0,16.68,0.0
2018,5,31,19,30,25.0,5.0,4.2,30.7,4.0,0.0,0.0
2018,5,31,19,45,12.5,2.5,4.2,30.1,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,4.25,29.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,4.3,28.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.3,28.2,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.3,27.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.25,27.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.15,26.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.1,26.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.0,25.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.9,25.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.75,25.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.55,24.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.5,24.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.45,24.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.4,24.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.5,23.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.5,23.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.5,23.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.45,23.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.4,23.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.4,23.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.4,23.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.4,23.6,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.4,23.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.35,23.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.25,23.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.2,23.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.2,23.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,3.15,23.45,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,3.1,23.4,0.0,0.0,0.0
2018,6,1,5,15,4.0,1.5,3.25,23.65,1.5,0.0,0.0
2018,6,1,5,30,8.0,3.0,3.4,23.9,3.0,0.0,0.0
2018,6,1,5,45,32.5,14.0,3.55,24.1,16.5,26.92,0.0
2018,6,1,6,0,57.0,25.0,3.7,24.3,30.0,69.6,44.78
2018,6,1,6,15,157.0,45.5,3.8,24.8,72.5,149.9,114.7
2018,6,1,6,30,257.0,66.0,3.9,25.3,115.0,248.85,196.93
2018,6,1,6,45,161.5,77.0,4.05,25.75,111.0,201.33,160.08
2018,6,1,7,0,66.0,88.0,4.2,26.2,107.0,145.63,114.24
2018,6,1,7,15,45.0,113.5,4.25,26.85,128.0,151.99,118.56
2018,6,1,7,30,24.0,139.0,4.3,27.5,149.0,165.58,128.09
2018,6,1,7,45,42.0,168.0,4.4,28.15,188.0,211.73,164.06
2018,6,1,8,0,60.0,197.0,4.5,28.8,227.0,258.67,199.85
2018,6,1,8,15,86.5,226.0,4.5,29.4,274.5,313.5,241.13
2018,6,1,8,30,113.0,255.0,4.5,30.0,322.0,383.01,292.32
2018,6,1,8,45,123.0,273.5,4.5,30.6,352.0,412.81,312.74
2018,6,1,9,0,133.0,292.0,4.5,31.2,382.0,442.59,332.95
2018,6,1,9,15,161.5,320.0,4.5,31.75,437.0,500.55,373.71
2018,6,1,9,30,190.0,348.0,4.5,32.3,492.0,558.57,413.56
2018,6,1,9,45,277.0,342.0,4.5,32.9,564.0,650.29,477.97
2018,6,1,10,0,364.0,336.0,4.5,33.5,636.0,729.22,531.98
2018,6,1,10,15,368.5,352.5,4.45,34.0,667.0,750.21,543.46
2018,6,1,10,30,373.0,369.0,4.4,34.5,698.0,769.47,553.99
2018,6,1,10,45,605.0,259.0,4.4,35.0,812.5,898.19,644.07
2018,6,1,11,0,837.0,149.0,4.4,35.5,927.0,995.98,705.37
2018,6,1,11,15,844.5,149.5,4.35,35.9,949.0,995.22,702.15
2018,6,1,11,30,852.0,150.0,4.3,36.3,971.0,991.28,697.71
2018,6,1,11,45,844.5,158.0,4.3,36.7,980.0,976.62,686.88
2018,6,1,12,0,837.0,166.0,4.3,37.1,989.0,967.36,679.69
2018,6,1,12,15,838.5,166.0,4.3,37.4,993.5,947.62,666.18
2018,6,1,12,30,840.0,166.0,4.3,37.7,998.0,925.21,651.12
2018,6,1,12,45,840.0,164.5,4.3,37.95,993.5,897.64,632.95
2018,6,1,13,0,840.0,163.0,4.3,38.2,989.0,867.86,613.39
2018,6,1,13,15,838.0,161.5,4.3,38.4,977.0,834.28,591.48
2018,6,1,13,30,836.0,160.0,4.3,38.6,965.0,798.74,568.25
2018,6,1,13,45,832.5,158.5,4.3,38.75,946.0,760.23,543.07
2018,6,1,14,0,829.0,157.0,4.3,38.9,927.0,720.11,515.36
2018,6,1,14,15,825.0,153.5,4.3,38.95,901.0,676.5,484.91
2018,6,1,14,30,821.0,150.0,4.3,39.0,875.0,631.67,452.99
2018,6,1,14,45,816.0,145.0,4.35,39.05,842.0,583.97,418.47
2018,6,1,15,0,811.0,140.0,4.4,39.1,809.0,535.51,382.53
2018,6,1,15,15,799.5,137.5,4.4,39.0,769.5,485.53,344.7
2018,6,1,15,30,788.0,135.0,4.4,38.9,730.0,435.81,306.06
2018,6,1,15,45,773.0,131.0,4.4,38.8,685.0,384.05,265.11
2018,6,1,16,0,758.0,127.0,4.4,38.7,640.0,333.35,224.19
2018,6,1,16,15,737.5,123.0,4.4,38.4,591.0,277.2,179.32
2018,6,1,16,30,717.0,119.0,4.4,38.1,542.0,227.97,139.93
2018,6,1,16,45,690.5,114.0,4.4,37.85,490.0,179.32,102.99
2018,6,1,17,0,664.0,109.0,4.4,37.6,438.0,133.71,72.3
2018,6,1,17,15,628.5,103.0,4.4,37.6,385.0,90.18,50.53
2018,6,1,17,30,593.0,97.0,4.4,37.6,332.0,63.93,46.46
2018,6,1,17,45,516.0,92.0,4.25,36.65,274.0,63.49,46.45
2018,6,1,18,0,439.0,87.0,4.1,35.7,216.0,62.38,45.79
2018,6,1,18,15,311.0,76.0,3.95,34.95,158.0,55.72,40.36
2018,6,1,18,30,183.0,65.0,3.8,34.2,100.0,51.53,36.69
2018,6,1,18,45,100.5,45.5,3.6,33.5,64.0,36.78,24.11
2018,6,1,19,0,18.0,26.0,3.4,32.8,28.0,23.51,11.56
2018,6,1,19,15,12.0,14.5,3.55,32.3,15.5,13.82,0.0
2018,6,1,19,30,6.0,3.0,3.7,31.8,3.0,0.0,0.0
2018,6,1,19,45,3.0,1.5,3.8,31.3,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,30.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.05,30.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.4,29.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.6,29.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,4.55,28.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,4.5,28.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,4.45,28.0,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,4.4,27.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,4.25,27.25,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,4.1,26.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.95,26.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.8,26.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.8,26.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.8,25.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.8,25.6,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.85,25.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.9,25.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.9,24.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.9,24.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,3.95,24.75,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,4.0,24.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,4.0,24.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,3.95,24.45,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,3.9,24.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,3.85,24.35,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,3.8,24.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,3.75,24.25,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,3.7,24.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,3.65,24.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,3.6,24.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,3.65,24.1,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,3.7,24.1,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,3.75,24.1,0.0,0.0,0.0
