Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,5,0,0.0,0.0,3.8,24.1,0.0,0.0,0.0
2018,6,2,5,15,2.5,1.5,3.9,24.3,1.5,0.0,0.0
2018,6,2,5,30,5.0,3.0,4.0,24.5,3.0,0.0,0.0
2018,6,2,5,45,48.0,17.5,4.15,24.65,21.5,36.74,0.0
2018,6,2,6,0,91.0,32.0,4.3,24.8,40.0,98.76,65.87
2018,6,2,6,15,176.5,51.0,4.35,25.2,80.0,168.82,129.48
2018,6,2,6,30,262.0,70.0,4.4,25.6,120.0,256.88,203.16
2018,6,2,6,45,190.5,85.5,4.5,26.0,128.0,230.83,183.86
2018,6,2,7,0,119.0,101.0,4.6,26.4,136.0,197.44,156.76
2018,6,2,7,15,219.5,119.5,4.6,26.95,200.5,303.99,242.85
2018,6,2,7,30,320.0,138.0,4.6,27.5,265.0,407.3,323.74
2018,6,2,7,45,475.0,130.0,4.65,28.1,350.0,542.3,427.05
2018,6,2,8,0,630.0,122.0,4.7,28.7,435.0,681.41,528.45
2018,6,2,8,15,660.0,127.5,4.65,29.4,487.5,732.94,561.18
2018,6,2,8,30,690.0,133.0,4.6,30.1,540.0,784.21,593.29
2018,6,2,8,45,714.5,135.5,4.6,30.8,589.0,826.37,618.7
2018,6,2,9,0,739.0,138.0,4.6,31.5,638.0,867.34,642.89
2018,6,2,9,15,755.5,141.0,4.55,32.1,683.0,894.96,657.78
2018,6,2,9,30,772.0,144.0,4.5,32.7,728.0,925.54,674.57
2018,6,2,9,45,784.0,147.0,4.4,33.35,767.5,949.36,686.34
2018,6,2,10,0,796.0,150.0,4.3,34.0,807.0,970.54,696.32
2018,6,2,10,15,799.5,156.0,4.2,34.55,839.0,983.62,701.33
2018,6,2,10,30,803.0,162.0,4.1,35.1,871.0,993.61,704.45
2018,6,2,10,45,814.0,160.5,3.95,35.65,898.5,1000.17,705.16
2018,6,2,11,0,825.0,159.0,3.8,36.2,926.0,1003.67,704.02
2018,6,2,11,15,833.0,158.0,3.7,36.65,946.5,1001.55,700.08
2018,6,2,11,30,841.0,157.0,3.6,37.1,967.0,987.43,688.8
2018,6,2,11,45,848.5,154.0,3.45,37.55,980.0,977.09,679.79
2018,6,2,12,0,856.0,151.0,3.3,38.0,993.0,963.73,669.0
2018,6,2,12,15,856.0,151.5,3.2,38.35,996.5,943.6,654.74
2018,6,2,12,30,856.0,152.0,3.1,38.7,1000.0,920.95,639.07
2018,6,2,12,45,854.0,152.0,3.0,39.0,995.0,893.79,620.82
2018,6,2,13,0,852.0,152.0,2.9,39.3,990.0,864.53,601.34
2018,6,2,13,15,849.5,151.0,2.9,39.45,978.0,831.9,580.74
2018,6,2,13,30,847.0,150.0,2.9,39.6,966.0,797.27,558.8
2018,6,2,13,45,842.0,148.5,2.95,39.8,945.5,758.46,534.18
2018,6,2,14,0,837.0,147.0,3.0,40.0,925.0,718.06,507.36
2018,6,2,14,15,832.5,144.0,3.05,40.05,899.0,675.33,478.28
2018,6,2,14,30,828.0,141.0,3.1,40.1,873.0,631.32,447.64
2018,6,2,14,45,823.0,137.0,3.15,40.1,840.5,582.11,412.86
2018,6,2,15,0,818.0,133.0,3.2,40.1,808.0,534.24,377.99
2018,6,2,15,15,807.0,130.0,3.2,40.0,768.5,483.81,340.37
2018,6,2,15,30,796.0,127.0,3.2,39.9,729.0,433.56,301.86
2018,6,2,15,45,781.5,124.0,3.25,39.75,685.0,382.44,261.9
2018,6,2,16,0,767.0,121.0,3.3,39.6,641.0,332.3,221.82
2018,6,2,16,15,748.0,117.0,3.3,39.35,592.5,281.37,180.95
2018,6,2,16,30,729.0,113.0,3.3,39.1,544.0,226.96,137.94
2018,6,2,16,45,704.0,108.0,3.25,38.8,492.0,177.9,100.79
2018,6,2,17,0,679.0,103.0,3.2,38.5,440.0,131.7,69.68
2018,6,2,17,15,644.5,97.0,3.2,38.5,387.0,87.37,47.32
2018,6,2,17,30,610.0,91.0,3.2,38.5,334.0,59.25,42.48
2018,6,2,17,45,563.5,84.0,2.95,37.6,282.0,57.0,40.96
2018,6,2,18,0,517.0,77.0,2.7,36.7,230.0,54.57,39.19
2018,6,2,18,15,451.0,67.0,2.45,35.75,180.5,49.3,34.95
2018,6,2,18,30,385.0,57.0,2.2,34.8,131.0,43.69,30.21
2018,6,2,18,45,290.5,44.5,1.95,33.8,90.0,34.17,22.0
2018,6,2,19,0,196.0,32.0,1.7,32.8,49.0,25.13,12.93
2018,6,2,19,15,107.5,18.0,2.0,32.45,26.5,17.16,0.0
2018,6,2,19,30,19.0,4.0,2.3,32.1,4.0,0.0,0.0
2018,6,2,19,45,9.5,2.0,2.6,31.8,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,31.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,30.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.4,30.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.6,30.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.6,29.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.6,29.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.6,28.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.6,28.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.55,28.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.5,27.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.45,27.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.35,26.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.25,26.25,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.55,24.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.45,24.6,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.15,24.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,24.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.95,24.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,6,3,4,45,0.0,0.0,1.85,24.2,0.0,0.0,0.0
2018,6,3,5,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,6,3,5,15,2.5,1.5,1.85,24.35,1.5,0.0,0.0
2018,6,3,5,30,5.0,3.0,1.9,24.5,3.0,0.0,0.0
2018,6,3,5,45,47.0,18.5,1.95,24.65,22.5,37.28,0.0
2018,6,3,6,0,89.0,34.0,2.0,24.8,42.0,101.53,68.0
2018,6,3,6,15,126.5,51.5,2.0,25.2,71.0,143.66,109.13
2018,6,3,6,30,164.0,69.0,2.0,25.6,100.0,189.57,148.47
2018,6,3,6,45,195.0,87.5,2.0,25.95,136.5,236.31,187.33
2018,6,3,7,0,226.0,106.0,2.0,26.3,173.0,285.42,226.81
2018,6,3,7,15,212.0,123.5,1.95,26.9,196.5,303.85,240.25
2018,6,3,7,30,198.0,141.0,1.9,27.5,220.0,320.56,251.68
2018,6,3,7,45,202.0,171.5,1.85,28.1,262.0,352.81,274.67
2018,6,3,8,0,206.0,202.0,1.8,28.7,304.0,396.48,305.22
2018,6,3,8,15,259.0,214.5,1.6,29.45,357.5,473.06,359.32
2018,6,3,8,30,312.0,227.0,1.4,30.2,411.0,538.97,403.62
2018,6,3,8,45,242.0,266.0,1.25,30.95,416.5,526.18,388.7
2018,6,3,9,0,172.0,305.0,1.1,31.7,422.0,493.77,361.1
2018,6,3,9,15,292.0,298.0,1.0,32.55,512.5,614.19,443.3
2018,6,3,9,30,412.0,291.0,0.9,33.4,603.0,738.02,521.88
2018,6,3,9,45,452.5,285.5,0.8,34.2,645.0,774.65,540.64
2018,6,3,10,0,493.0,280.0,0.7,35.0,687.0,810.5,559.19
2018,6,3,10,15,606.5,242.5,1.1,35.4,764.0,888.43,613.33
2018,6,3,10,30,720.0,205.0,1.5,35.8,841.0,961.71,661.14
2018,6,3,10,45,725.5,210.0,1.9,36.2,868.0,968.92,667.68
2018,6,3,11,0,731.0,215.0,2.3,36.6,895.0,973.19,672.55
2018,6,3,11,15,746.0,209.5,2.7,36.45,916.0,973.11,675.86
2018,6,3,11,30,761.0,204.0,3.1,36.3,937.0,964.36,673.43
2018,6,3,11,45,777.0,195.0,3.5,36.15,951.5,956.46,671.25
2018,6,3,12,0,793.0,186.0,3.9,36.0,966.0,945.48,666.83
2018,6,3,12,15,745.0,215.5,3.9,35.9,951.0,912.73,646.04
2018,6,3,12,30,697.0,245.0,3.9,35.8,936.0,874.04,621.47
2018,6,3,12,45,572.0,311.5,3.9,35.65,877.0,799.91,570.22
2018,6,3,13,0,447.0,378.0,3.9,35.5,818.0,733.48,523.32
2018,6,3,13,15,547.5,318.0,3.7,35.4,850.5,741.6,531.12
2018,6,3,13,30,648.0,258.0,3.5,35.3,883.0,740.06,531.71
2018,6,3,13,45,725.0,211.0,3.3,35.15,896.5,727.4,524.01
2018,6,3,14,0,802.0,164.0,3.1,35.0,910.0,708.77,511.85
2018,6,3,14,15,790.5,165.0,2.95,34.9,882.5,665.27,480.91
2018,6,3,14,30,779.0,166.0,2.8,34.8,855.0,621.24,449.21
2018,6,3,14,45,763.5,167.0,2.65,34.7,820.5,574.62,415.08
2018,6,3,15,0,748.0,168.0,2.5,34.6,786.0,528.29,380.47
2018,6,3,15,15,735.5,164.0,2.5,34.5,747.0,475.48,341.04
2018,6,3,15,30,723.0,160.0,2.5,34.4,708.0,426.79,303.46
2018,6,3,15,45,706.5,156.5,2.5,34.3,664.5,377.72,264.72
2018,6,3,16,0,690.0,153.0,2.5,34.2,621.0,329.95,226.2
2018,6,3,16,15,660.0,150.5,2.5,34.0,571.0,280.98,186.96
2018,6,3,16,30,630.0,148.0,2.5,33.8,521.0,235.17,150.56
2018,6,3,16,45,610.5,139.0,2.5,33.6,472.5,189.09,115.16
2018,6,3,17,0,591.0,130.0,2.5,33.4,424.0,145.37,84.86
2018,6,3,17,15,553.5,122.0,2.5,33.4,372.0,104.17,63.12
2018,6,3,17,30,516.0,114.0,2.5,33.4,320.0,77.53,58.46
2018,6,3,17,45,440.5,105.5,2.25,32.4,262.5,73.63,55.68
2018,6,3,18,0,365.0,97.0,2.0,31.4,205.0,69.5,52.56
2018,6,3,18,15,299.0,81.0,2.05,30.85,157.5,59.41,44.18
2018,6,3,18,30,233.0,65.0,2.1,30.3,110.0,48.76,35.08
2018,6,3,18,45,178.5,48.5,2.15,29.75,76.5,39.14,26.55
2018,6,3,19,0,124.0,32.0,2.2,29.2,43.0,26.27,14.22
2018,6,3,19,15,67.0,18.0,2.3,28.95,23.5,17.16,0.0
2018,6,3,19,30,10.0,4.0,2.4,28.7,4.0,0.0,0.0
2018,6,3,19,45,5.0,2.0,2.55,28.4,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.7,28.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.7,27.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.7,27.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.8,27.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.7,27.05,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.6,26.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.55,26.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,26.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.4,26.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.3,25.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.2,25.65,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.9,25.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.5,24.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.25,24.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.15,24.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.15,24.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.15,24.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.95,23.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,4,4,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,6,4,5,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,4,5,15,2.0,1.0,1.15,23.15,1.0,0.0,0.0
2018,6,4,5,30,4.0,2.0,1.5,23.4,2.0,0.0,0.0
2018,6,4,5,45,2.0,5.5,1.85,23.65,5.5,6.08,0.0
2018,6,4,6,0,0.0,9.0,2.2,23.9,9.0,8.33,0.45
2018,6,4,6,15,0.0,14.0,2.25,24.4,14.0,12.97,4.78
2018,6,4,6,30,0.0,19.0,2.3,24.9,19.0,17.61,8.76
2018,6,4,6,45,0.0,36.0,2.35,25.45,36.0,33.42,21.83
2018,6,4,7,0,0.0,53.0,2.4,26.0,53.0,49.26,34.79
2018,6,4,7,15,6.0,79.5,2.5,26.45,82.0,79.4,59.3
2018,6,4,7,30,12.0,106.0,2.6,26.9,111.0,110.94,84.49
2018,6,4,7,45,6.5,109.5,2.65,27.4,112.0,109.54,82.69
2018,6,4,8,0,1.0,113.0,2.7,27.9,113.0,108.04,80.82
2018,6,4,8,15,1.5,117.5,2.65,28.05,118.0,112.46,83.96
2018,6,4,8,30,2.0,122.0,2.6,28.2,123.0,117.02,87.18
2018,6,4,8,45,22.0,185.5,2.55,28.35,200.0,208.35,158.05
2018,6,4,9,0,42.0,249.0,2.5,28.5,277.0,295.35,223.38
2018,6,4,9,15,145.5,297.5,2.45,28.7,405.5,459.89,345.95
2018,6,4,9,30,249.0,346.0,2.4,28.9,534.0,627.71,464.27
2018,6,4,9,45,317.5,346.5,2.3,29.1,600.0,695.11,509.28
2018,6,4,10,0,386.0,347.0,2.2,29.3,666.0,763.16,554.17
2018,6,4,10,15,249.5,323.0,2.15,29.5,532.5,599.53,438.92
2018,6,4,10,30,113.0,299.0,2.1,29.7,399.0,422.62,311.68
2018,6,4,10,45,57.5,207.5,2.05,29.9,258.5,269.87,200.29
2018,6,4,11,0,2.0,116.0,2.0,30.1,118.0,110.94,79.69
2018,6,4,11,15,3.5,135.0,1.95,30.25,138.5,130.43,94.6
2018,6,4,11,30,5.0,154.0,1.9,30.4,159.0,149.82,109.06
2018,6,4,11,45,5.5,158.5,1.9,30.6,164.0,154.39,112.3
2018,6,4,12,0,6.0,163.0,1.9,30.8,169.0,158.88,115.52
2018,6,4,12,15,13.5,243.5,1.85,30.95,257.0,241.39,176.47
2018,6,4,12,30,21.0,324.0,1.8,31.1,345.0,322.88,234.91
2018,6,4,12,45,52.0,383.0,1.8,31.25,434.5,405.46,293.61
2018,6,4,13,0,83.0,442.0,1.8,31.4,524.0,481.49,346.29
2018,6,4,13,15,162.5,448.5,1.8,31.55,606.0,545.26,391.24
2018,6,4,13,30,242.0,455.0,1.8,31.7,688.0,599.47,428.79
2018,6,4,13,45,288.5,436.0,1.8,31.85,708.5,602.54,431.15
2018,6,4,14,0,335.0,417.0,1.8,32.0,729.0,601.89,431.13
2018,6,4,14,15,274.5,424.5,1.8,32.2,675.0,548.48,393.4
2018,6,4,14,30,214.0,432.0,1.8,32.4,621.0,505.56,362.91
2018,6,4,14,45,255.0,405.5,1.75,32.6,622.5,486.29,349.75
2018,6,4,15,0,296.0,379.0,1.7,32.8,624.0,469.25,337.37
2018,6,4,15,15,459.5,293.5,1.65,32.9,652.0,453.44,325.56
2018,6,4,15,30,623.0,208.0,1.6,33.0,680.0,424.88,302.47
2018,6,4,15,45,565.0,216.5,1.55,33.05,625.0,376.81,265.56
2018,6,4,16,0,507.0,225.0,1.5,33.1,570.0,332.07,231.24
2018,6,4,16,15,482.0,213.5,1.5,33.0,521.5,286.4,195.94
2018,6,4,16,30,457.0,202.0,1.5,32.9,473.0,243.43,162.9
2018,6,4,16,45,443.5,185.0,1.45,32.8,428.0,200.91,130.74
2018,6,4,17,0,430.0,168.0,1.4,32.7,383.0,160.12,102.14
2018,6,4,17,15,390.0,153.5,1.4,32.7,331.0,121.78,80.36
2018,6,4,17,30,350.0,139.0,1.4,32.7,279.0,94.54,72.44
2018,6,4,17,45,390.5,115.0,1.3,32.15,249.5,80.3,61.17
2018,6,4,18,0,431.0,91.0,1.2,31.6,220.0,65.15,48.87
2018,6,4,18,15,380.0,78.0,1.1,30.95,174.5,57.24,42.35
2018,6,4,18,30,329.0,65.0,1.0,30.3,129.0,48.89,35.19
2018,6,4,18,45,243.0,49.5,0.95,29.6,88.5,38.03,25.69
2018,6,4,19,0,157.0,34.0,0.9,28.9,48.0,26.67,14.71
2018,6,4,19,15,86.0,19.0,0.95,28.5,26.0,18.11,0.0
2018,6,4,19,30,15.0,4.0,1.0,28.1,4.0,3.81,0.0
2018,6,4,19,45,7.5,2.0,1.0,27.7,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,27.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.1,27.15,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.25,26.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.3,26.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.45,26.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.6,26.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,26.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.05,25.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.2,25.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.35,25.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.5,25.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.45,24.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.35,24.1,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,23.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,23.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.25,23.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.3,22.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.35,22.75,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.4,22.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.4,22.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,6,5,4,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2018,6,5,5,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,6,5,5,15,6.5,2.0,2.4,22.75,2.0,0.0,0.0
2018,6,5,5,30,13.0,4.0,2.6,23.0,4.0,0.0,0.0
2018,6,5,5,45,83.5,18.5,2.8,23.3,25.5,52.54,0.0
2018,6,5,6,0,154.0,33.0,3.0,23.6,47.0,139.69,96.35
2018,6,5,6,15,221.0,48.0,3.1,24.15,82.5,197.29,152.38
2018,6,5,6,30,288.0,63.0,3.2,24.7,118.0,262.16,207.9
2018,6,5,6,45,375.5,74.0,3.35,25.2,170.0,340.55,272.84
2018,6,5,7,0,463.0,85.0,3.5,25.7,222.0,426.57,341.7
2018,6,5,7,15,526.5,91.0,3.45,26.35,277.0,502.18,399.49
2018,6,5,7,30,590.0,97.0,3.4,27.0,332.0,577.27,454.78
2018,6,5,7,45,628.5,102.0,3.4,27.65,385.0,634.95,494.5
2018,6,5,8,0,667.0,107.0,3.4,28.3,438.0,693.62,533.46
2018,6,5,8,15,694.5,111.5,3.4,29.0,490.0,742.99,564.64
2018,6,5,8,30,722.0,116.0,3.4,29.7,542.0,791.92,594.82
2018,6,5,8,45,728.5,125.0,3.4,30.4,587.0,826.48,614.55
2018,6,5,9,0,735.0,134.0,3.4,31.1,632.0,858.82,632.58
2018,6,5,9,15,760.5,133.5,3.4,31.75,679.5,891.39,650.67
2018,6,5,9,30,786.0,133.0,3.4,32.4,727.0,926.97,670.5
2018,6,5,9,45,790.5,139.0,3.35,33.1,764.0,947.07,679.59
2018,6,5,10,0,795.0,145.0,3.3,33.8,801.0,964.3,686.9
2018,6,5,10,15,796.0,152.0,3.2,34.25,832.0,976.11,691.15
2018,6,5,10,30,797.0,159.0,3.1,34.7,863.0,984.8,693.5
2018,6,5,10,45,824.5,148.5,3.05,35.2,896.5,998.59,699.37
2018,6,5,11,0,852.0,138.0,3.0,35.7,930.0,1000.87,698.07
2018,6,5,11,15,863.0,134.5,2.9,36.1,951.5,999.89,694.85
2018,6,5,11,30,874.0,131.0,2.8,36.5,973.0,995.75,689.82
2018,6,5,11,45,885.0,125.5,2.7,36.85,987.5,986.48,681.91
2018,6,5,12,0,896.0,120.0,2.6,37.2,1002.0,974.04,672.21
2018,6,5,12,15,897.0,120.0,2.5,37.45,1006.0,954.24,658.41
2018,6,5,12,30,898.0,120.0,2.4,37.7,1010.0,931.71,643.09
2018,6,5,12,45,897.0,119.5,2.3,37.95,1006.0,904.43,624.94
2018,6,5,13,0,896.0,119.0,2.2,38.2,1002.0,874.81,605.43
2018,6,5,13,15,886.0,124.5,2.15,38.35,988.5,840.75,583.84
2018,6,5,13,30,876.0,130.0,2.1,38.5,975.0,804.93,561.12
2018,6,5,13,45,880.0,123.5,2.0,38.65,957.5,767.75,537.09
2018,6,5,14,0,884.0,117.0,1.9,38.8,940.0,728.23,511.49
2018,6,5,14,15,878.0,115.5,1.85,38.8,913.0,684.09,481.62
2018,6,5,14,30,872.0,114.0,1.8,38.8,886.0,638.69,450.21
2018,6,5,14,45,848.5,120.5,1.75,38.85,848.0,588.86,414.84
2018,6,5,15,0,825.0,127.0,1.7,38.9,810.0,539.67,379.13
2018,6,5,15,15,807.0,127.5,1.7,38.8,768.5,484.72,339.21
2018,6,5,15,30,789.0,128.0,1.7,38.7,727.0,434.54,301.42
2018,6,5,15,45,797.0,115.5,1.7,38.6,689.0,384.33,262.31
2018,6,5,16,0,805.0,103.0,1.7,38.5,651.0,332.82,221.08
2018,6,5,16,15,786.5,100.5,1.7,38.25,602.5,281.28,179.81
2018,6,5,16,30,768.0,98.0,1.7,38.0,554.0,231.5,140.06
2018,6,5,16,45,743.5,94.0,1.75,37.75,502.0,181.55,102.04
2018,6,5,17,0,719.0,90.0,1.8,37.5,450.0,134.38,69.87
2018,6,5,17,15,686.5,85.5,1.8,37.5,397.0,84.03,42.54
2018,6,5,17,30,654.0,81.0,1.8,37.5,344.0,51.71,36.52
2018,6,5,17,45,609.0,75.0,1.65,36.6,291.0,49.84,35.29
2018,6,5,18,0,564.0,69.0,1.5,35.7,238.0,47.81,33.83
2018,6,5,18,15,463.5,64.0,1.4,34.7,184.0,46.42,32.77
2018,6,5,18,30,363.0,59.0,1.3,33.7,130.0,44.22,30.84
2018,6,5,18,45,249.0,45.5,1.2,32.75,87.5,34.8,22.7
2018,6,5,19,0,135.0,32.0,1.1,31.8,45.0,24.97,13.32
2018,6,5,19,15,76.0,18.0,1.25,31.45,24.5,17.16,0.0
2018,6,5,19,30,17.0,4.0,1.4,31.1,4.0,3.81,0.0
2018,6,5,19,45,8.5,2.0,1.5,30.75,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.6,30.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.8,30.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.0,30.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.2,29.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.4,29.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.65,29.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,29.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.2,29.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.5,28.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.55,28.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.65,27.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.7,27.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.65,26.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.6,26.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.55,26.05,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.4,25.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,25.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.05,24.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,24.35,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.0,24.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.85,24.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,6,4,45,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,6,6,5,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,6,6,5,15,5.0,2.0,2.85,24.35,2.0,0.0,0.0
2018,6,6,5,30,10.0,4.0,3.0,24.6,4.0,0.0,0.0
2018,6,6,5,45,66.5,17.5,3.15,24.85,23.0,44.47,0.0
2018,6,6,6,0,123.0,31.0,3.3,25.1,42.0,111.25,75.53
2018,6,6,6,15,172.0,48.0,3.4,25.55,74.5,161.24,123.36
2018,6,6,6,30,221.0,65.0,3.5,26.0,107.0,215.69,170.0
2018,6,6,6,45,340.5,75.0,3.55,26.5,164.0,320.36,255.62
2018,6,6,7,0,460.0,85.0,3.6,27.0,221.0,424.51,338.55
2018,6,6,7,15,384.5,113.5,3.6,27.6,243.0,424.94,336.86
2018,6,6,7,30,309.0,142.0,3.6,28.2,265.0,403.95,318.43
2018,6,6,7,45,411.5,143.0,3.55,28.75,332.0,508.19,397.12
2018,6,6,8,0,514.0,144.0,3.5,29.3,399.0,605.76,467.95
2018,6,6,8,15,616.5,129.0,3.45,29.9,469.0,697.5,531.28
2018,6,6,8,30,719.0,114.0,3.4,30.5,539.0,786.77,589.67
2018,6,6,8,45,740.5,117.0,3.35,31.15,587.5,823.67,610.57
2018,6,6,9,0,762.0,120.0,3.3,31.8,636.0,863.38,633.31
2018,6,6,9,15,777.5,122.5,3.25,32.35,680.5,895.14,650.63
2018,6,6,9,30,793.0,125.0,3.2,32.9,725.0,924.74,666.38
2018,6,6,9,45,805.5,127.0,3.1,33.5,764.5,948.46,677.69
2018,6,6,10,0,818.0,129.0,3.0,34.1,804.0,969.56,687.24
2018,6,6,10,15,828.0,130.5,2.95,34.55,838.0,975.99,688.31
2018,6,6,10,30,838.0,132.0,2.9,35.0,872.0,988.42,693.36
2018,6,6,10,45,845.5,133.0,2.85,35.5,899.5,994.79,694.5
2018,6,6,11,0,853.0,134.0,2.8,36.0,927.0,998.05,693.85
2018,6,6,11,15,857.5,134.5,2.8,36.35,946.5,994.65,690.09
2018,6,6,11,30,862.0,135.0,2.8,36.7,966.0,988.1,684.56
2018,6,6,11,45,865.5,135.0,2.75,37.05,978.5,976.96,675.95
2018,6,6,12,0,869.0,135.0,2.7,37.4,991.0,962.77,665.62
2018,6,6,12,15,870.0,135.5,2.7,37.65,995.5,943.76,653.13
2018,6,6,12,30,871.0,136.0,2.7,37.9,1000.0,922.11,639.1
2018,6,6,12,45,870.5,135.5,2.75,38.1,996.0,895.83,622.73
2018,6,6,13,0,870.0,135.0,2.8,38.3,992.0,867.31,604.94
2018,6,6,13,15,868.0,134.0,2.8,38.45,980.5,834.87,584.43
2018,6,6,13,30,866.0,133.0,2.8,38.6,969.0,800.33,562.51
2018,6,6,13,45,862.0,132.0,2.85,38.7,950.0,762.29,538.59
2018,6,6,14,0,858.0,131.0,2.9,38.8,931.0,722.53,512.99
2018,6,6,14,15,852.0,129.5,2.9,38.8,904.5,679.45,483.46
2018,6,6,14,30,846.0,128.0,2.9,38.8,878.0,635.16,452.46
2018,6,6,14,45,838.0,126.0,2.95,38.8,845.0,588.29,419.1
2018,6,6,15,0,830.0,124.0,3.0,38.8,812.0,540.77,384.37
2018,6,6,15,15,819.5,121.5,3.05,38.7,773.0,491.22,347.39
2018,6,6,15,30,809.0,119.0,3.1,38.6,734.0,436.51,305.79
2018,6,6,15,45,795.0,116.0,3.15,38.45,689.5,385.04,265.4
2018,6,6,16,0,781.0,113.0,3.2,38.3,645.0,334.45,224.76
2018,6,6,16,15,762.5,109.0,3.25,38.05,596.5,282.96,183.19
2018,6,6,16,30,744.0,105.0,3.3,37.8,548.0,233.26,143.21
2018,6,6,16,45,720.0,101.0,3.35,37.55,497.0,184.68,105.86
2018,6,6,17,0,696.0,97.0,3.4,37.3,446.0,133.3,70.05
2018,6,6,17,15,662.5,92.0,3.4,37.3,393.5,88.76,46.47
2018,6,6,17,30,629.0,87.0,3.4,37.3,341.0,55.96,40.03
2018,6,6,17,45,584.0,80.5,3.25,36.4,288.5,53.94,38.69
2018,6,6,18,0,539.0,74.0,3.1,35.5,236.0,51.75,37.1
2018,6,6,18,15,473.5,65.0,2.9,34.7,186.5,47.22,33.43
2018,6,6,18,30,408.0,56.0,2.7,33.9,137.0,42.41,29.33
2018,6,6,18,45,305.5,45.0,2.45,33.1,95.0,34.44,22.39
2018,6,6,19,0,203.0,34.0,2.2,32.3,53.0,26.64,14.65
2018,6,6,19,15,106.0,19.0,2.5,32.0,28.5,15.14,0.0
2018,6,6,19,30,9.0,4.0,2.8,31.7,4.0,3.81,0.0
2018,6,6,19,45,4.5,2.0,3.1,31.45,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,31.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,30.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.6,30.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.7,30.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.9,29.65,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,29.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.2,28.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.1,28.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,27.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,27.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,27.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.65,26.95,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.5,26.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.35,26.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.15,25.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.25,23.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.1,23.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.1,23.45,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,6,7,4,45,0.0,0.0,2.05,23.4,0.0,0.0,0.0
2018,6,7,5,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,6,7,5,15,4.0,2.0,2.25,23.7,2.0,0.0,0.0
2018,6,7,5,30,8.0,4.0,2.5,24.0,4.0,0.0,0.0
2018,6,7,5,45,35.5,17.5,2.8,24.35,20.5,31.51,0.0
2018,6,7,6,0,63.0,31.0,3.1,24.7,37.0,74.45,48.97
2018,6,7,6,15,97.5,50.0,3.25,25.15,65.5,116.93,88.24
2018,6,7,6,30,132.0,69.0,3.4,25.6,94.0,171.2,134.0
2018,6,7,6,45,166.0,87.5,3.5,26.1,129.5,218.3,173.3
2018,6,7,7,0,200.0,106.0,3.6,26.6,165.0,268.09,213.7
2018,6,7,7,15,235.5,121.0,3.65,27.2,204.5,316.86,252.15
2018,6,7,7,30,271.0,136.0,3.7,27.8,244.0,368.17,291.46
2018,6,7,7,45,291.5,150.5,3.75,28.4,282.0,409.32,321.72
2018,6,7,8,0,312.0,165.0,3.8,29.0,320.0,451.2,351.79
2018,6,7,8,15,382.0,177.5,3.85,29.6,388.5,548.19,422.37
2018,6,7,8,30,452.0,190.0,3.9,30.2,457.0,633.69,482.56
2018,6,7,8,45,379.5,238.0,3.9,30.8,475.5,618.17,466.4
2018,6,7,9,0,307.0,286.0,3.9,31.4,494.0,611.86,457.02
2018,6,7,9,15,349.0,295.5,3.95,31.9,547.5,665.52,493.55
2018,6,7,9,30,391.0,305.0,4.0,32.4,601.0,719.54,529.35
2018,6,7,9,45,476.0,281.5,4.0,32.95,661.0,793.5,579.07
2018,6,7,10,0,561.0,258.0,4.0,33.5,721.0,854.49,619.22
2018,6,7,10,15,627.5,236.0,4.0,34.0,774.0,902.98,650.09
2018,6,7,10,30,694.0,214.0,4.0,34.5,827.0,945.57,675.29
2018,6,7,10,45,574.0,297.0,4.0,34.95,814.5,904.21,643.61
2018,6,7,11,0,454.0,380.0,4.0,35.4,802.0,861.95,610.33
2018,6,7,11,15,438.5,394.0,4.0,35.7,809.0,851.74,602.05
2018,6,7,11,30,423.0,408.0,4.0,36.0,816.0,839.51,592.37
2018,6,7,11,45,427.5,416.0,4.0,36.35,832.5,839.13,590.88
2018,6,7,12,0,432.0,424.0,4.0,36.7,849.0,836.54,587.96
2018,6,7,12,15,640.5,290.0,4.05,36.9,923.5,887.19,626.83
2018,6,7,12,30,849.0,156.0,4.1,37.1,998.0,920.35,649.02
2018,6,7,12,45,874.0,138.0,4.15,37.3,1002.0,901.63,636.53
2018,6,7,13,0,899.0,120.0,4.2,37.5,1006.0,879.39,622.14
2018,6,7,13,15,898.0,119.0,4.3,37.6,995.0,847.01,601.65
2018,6,7,13,30,897.0,118.0,4.4,37.7,984.0,812.36,579.59
2018,6,7,13,45,894.0,116.5,4.45,37.8,965.0,773.63,554.49
2018,6,7,14,0,891.0,115.0,4.5,37.9,946.0,733.01,527.95
2018,6,7,14,15,885.5,114.0,4.45,37.9,919.5,689.44,497.46
2018,6,7,14,30,880.0,113.0,4.4,37.9,893.0,644.54,465.18
2018,6,7,14,45,873.0,111.0,4.3,37.9,860.0,596.79,430.13
2018,6,7,15,0,866.0,109.0,4.2,37.9,827.0,548.26,393.69
2018,6,7,15,15,855.0,107.0,4.1,37.75,787.0,497.22,354.83
2018,6,7,15,30,844.0,105.0,4.0,37.6,747.0,446.2,314.95
2018,6,7,15,45,830.0,103.0,3.9,37.5,702.5,394.29,273.44
2018,6,7,16,0,816.0,101.0,3.8,37.4,658.0,336.85,227.2
2018,6,7,16,15,797.5,98.5,3.8,37.15,609.0,284.75,184.61
2018,6,7,16,30,779.0,96.0,3.8,36.9,560.0,234.4,143.61
2018,6,7,16,45,755.0,92.0,3.8,36.6,508.0,183.92,104.42
2018,6,7,17,0,731.0,88.0,3.8,36.3,456.0,136.16,71.11
2018,6,7,17,15,699.0,83.5,3.8,36.3,402.5,90.5,46.72
2018,6,7,17,30,667.0,79.0,3.8,36.3,349.0,50.17,35.49
2018,6,7,17,45,621.0,74.0,3.65,35.45,296.0,48.97,34.78
2018,6,7,18,0,575.0,69.0,3.5,34.6,243.0,47.69,33.92
2018,6,7,18,15,509.0,61.5,3.4,33.95,192.5,44.22,31.08
2018,6,7,18,30,443.0,54.0,3.3,33.3,142.0,40.57,27.92
2018,6,7,18,45,345.0,43.5,3.15,32.6,99.5,33.93,22.04
2018,6,7,19,0,247.0,33.0,3.0,31.9,57.0,25.82,14.17
2018,6,7,19,15,138.0,19.0,3.15,31.55,31.0,15.13,0.0
2018,6,7,19,30,29.0,5.0,3.3,31.2,5.0,4.77,0.0
2018,6,7,19,45,14.5,2.5,3.45,30.8,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.6,30.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.7,30.1,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,29.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.0,29.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.1,28.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.2,28.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.3,28.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.4,27.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.15,27.6,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,27.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.7,26.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,26.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,26.3,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.8,25.7,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.45,25.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.15,24.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.25,22.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.45,22.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,8,4,45,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,6,8,5,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,6,8,5,15,5.0,2.0,1.85,22.6,2.0,0.0,0.0
2018,6,8,5,30,10.0,4.0,2.0,23.0,4.0,0.0,0.0
2018,6,8,5,45,91.0,18.5,2.1,23.45,26.0,55.64,0.0
2018,6,8,6,0,172.0,33.0,2.2,23.9,48.0,147.84,102.39
2018,6,8,6,15,303.5,43.0,2.35,24.5,92.5,232.43,179.69
2018,6,8,6,30,435.0,53.0,2.5,25.1,137.0,335.23,265.04
2018,6,8,6,45,506.0,59.5,2.7,25.7,187.0,406.45,323.66
2018,6,8,7,0,577.0,66.0,2.9,26.3,237.0,482.97,384.15
2018,6,8,7,15,626.0,70.5,3.0,26.95,290.5,546.47,432.15
2018,6,8,7,30,675.0,75.0,3.1,27.6,344.0,612.57,479.05
2018,6,8,7,45,563.5,107.0,3.25,28.25,353.5,589.88,459.63
2018,6,8,8,0,452.0,139.0,3.4,28.9,363.0,549.0,425.81
2018,6,8,8,15,432.5,156.5,3.45,29.45,390.5,566.34,436.04
2018,6,8,8,30,413.0,174.0,3.5,30.0,418.0,580.81,443.67
2018,6,8,8,45,335.0,204.5,3.6,30.6,413.5,554.39,420.37
2018,6,8,9,0,257.0,235.0,3.7,31.2,409.0,506.97,382.43
2018,6,8,9,15,271.5,240.5,3.65,31.7,435.5,529.65,397.45
2018,6,8,9,30,286.0,246.0,3.6,32.2,462.0,551.95,411.72
2018,6,8,9,45,378.0,259.5,3.6,32.7,561.5,673.32,496.05
2018,6,8,10,0,470.0,273.0,3.6,33.2,661.0,780.27,567.5
2018,6,8,10,15,504.5,277.5,3.6,33.6,709.5,819.62,591.73
2018,6,8,10,30,539.0,282.0,3.6,34.0,758.0,857.28,614.96
2018,6,8,10,45,552.5,287.0,3.6,34.45,788.0,872.28,622.71
2018,6,8,11,0,566.0,292.0,3.6,34.9,818.0,886.5,630.06
2018,6,8,11,15,524.5,326.5,3.6,35.25,822.5,870.25,616.42
2018,6,8,11,30,483.0,361.0,3.6,35.6,827.0,852.92,602.36
2018,6,8,11,45,399.5,414.0,3.6,35.9,802.5,810.24,570.89
2018,6,8,12,0,316.0,467.0,3.6,36.2,778.0,763.55,536.97
2018,6,8,12,15,287.5,480.0,3.6,36.45,764.0,735.86,517.46
2018,6,8,12,30,259.0,493.0,3.6,36.7,750.0,707.88,497.65
2018,6,8,12,45,292.5,479.0,3.55,36.9,768.0,710.2,499.61
2018,6,8,13,0,326.0,465.0,3.5,37.1,786.0,710.41,499.94
2018,6,8,13,15,330.0,457.5,3.4,37.2,779.5,689.81,485.85
2018,6,8,13,30,334.0,450.0,3.3,37.3,773.0,668.48,471.34
2018,6,8,13,45,540.0,322.5,3.2,37.4,832.0,691.66,491.23
2018,6,8,14,0,746.0,195.0,3.1,37.5,891.0,699.56,499.7
2018,6,8,14,15,682.0,217.5,3.05,37.4,839.5,640.2,458.01
2018,6,8,14,30,618.0,240.0,3.0,37.3,788.0,585.55,419.32
2018,6,8,14,45,680.0,201.5,3.0,37.2,783.5,556.79,399.39
2018,6,8,15,0,742.0,163.0,3.0,37.1,779.0,525.23,376.24
2018,6,8,15,15,743.0,155.0,3.0,36.85,746.5,480.15,342.49
2018,6,8,15,30,744.0,147.0,3.0,36.6,714.0,434.18,307.11
2018,6,8,15,45,650.0,171.5,3.0,36.35,645.0,373.49,261.36
2018,6,8,16,0,556.0,196.0,3.0,36.1,576.0,326.78,225.9
2018,6,8,16,15,517.0,185.5,2.95,35.8,518.5,277.25,187.74
2018,6,8,16,30,478.0,175.0,2.9,35.5,461.0,230.42,151.97
2018,6,8,16,45,484.5,159.5,2.9,35.2,426.5,191.31,121.29
2018,6,8,17,0,491.0,144.0,2.9,34.9,392.0,151.76,92.54
2018,6,8,17,15,443.5,131.5,2.9,34.9,336.0,111.36,69.44
2018,6,8,17,30,396.0,119.0,2.9,34.9,280.0,80.26,60.28
2018,6,8,17,45,435.0,103.0,2.7,34.2,255.5,71.51,53.5
2018,6,8,18,0,474.0,87.0,2.5,33.5,231.0,62.11,45.99
2018,6,8,18,15,378.0,77.0,2.3,32.95,177.0,56.27,41.21
2018,6,8,18,30,282.0,67.0,2.1,32.4,123.0,50.18,35.97
2018,6,8,18,45,193.0,50.0,1.9,31.9,83.0,38.2,25.62
2018,6,8,19,0,104.0,33.0,1.7,31.4,43.0,27.07,15.27
2018,6,8,19,15,59.5,19.0,1.95,31.1,24.0,15.83,0.0
2018,6,8,19,30,15.0,5.0,2.2,30.8,5.0,4.77,0.0
2018,6,8,19,45,7.5,2.5,2.4,30.55,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,30.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.2,29.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.5,29.45,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.8,29.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,4.0,28.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,4.4,28.15,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,4.6,27.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,4.5,27.4,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,4.35,26.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,4.3,26.3,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,4.15,26.05,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,4.0,25.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.85,25.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.7,25.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.55,25.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,24.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.2,24.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.1,24.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.05,24.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.95,24.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.65,23.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,23.85,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,23.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,6,9,4,45,0.0,0.0,2.25,23.7,0.0,0.0,0.0
2018,6,9,5,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,6,9,5,15,6.0,2.0,2.35,23.9,2.0,0.0,0.0
2018,6,9,5,30,12.0,4.0,2.5,24.1,4.0,0.0,0.0
2018,6,9,5,45,83.0,19.0,2.65,24.3,26.0,52.76,0.0
2018,6,9,6,0,154.0,34.0,2.8,24.5,48.0,140.92,97.26
2018,6,9,6,15,247.5,48.0,2.9,24.95,88.0,210.68,162.43
2018,6,9,6,30,341.0,62.0,3.0,25.4,128.0,290.43,229.72
2018,6,9,6,45,370.5,74.0,3.1,25.8,166.0,337.11,269.13
2018,6,9,7,0,400.0,86.0,3.2,26.2,204.0,386.04,308.66
2018,6,9,7,15,465.5,95.0,3.25,26.8,259.5,458.2,364.55
2018,6,9,7,30,531.0,104.0,3.3,27.4,315.0,541.19,426.32
2018,6,9,7,45,593.0,106.0,3.35,28.0,374.0,611.53,476.72
2018,6,9,8,0,655.0,108.0,3.4,28.6,433.0,684.52,526.45
2018,6,9,8,15,681.0,112.5,3.4,29.2,483.5,732.25,556.7
2018,6,9,8,30,707.0,117.0,3.4,29.8,534.0,779.49,586.07
2018,6,9,8,45,705.5,127.0,3.4,30.4,574.0,807.63,601.79
2018,6,9,9,0,704.0,137.0,3.4,31.0,614.0,833.2,615.72
2018,6,9,9,15,720.0,142.0,3.35,31.55,658.5,866.93,634.85
2018,6,9,9,30,736.0,147.0,3.3,32.1,703.0,893.83,649.15
2018,6,9,9,45,725.0,159.0,3.25,32.6,731.5,904.39,652.84
2018,6,9,10,0,714.0,171.0,3.2,33.1,760.0,917.44,658.33
2018,6,9,10,15,746.5,165.0,3.2,33.55,803.5,940.62,670.84
2018,6,9,10,30,779.0,159.0,3.2,34.0,847.0,967.08,685.3
2018,6,9,10,45,706.0,200.5,3.15,34.45,839.0,940.08,665.44
2018,6,9,11,0,633.0,242.0,3.1,34.9,831.0,903.81,640.22
2018,6,9,11,15,582.5,276.5,3.1,35.2,827.5,879.18,621.65
2018,6,9,11,30,532.0,311.0,3.1,35.5,824.0,851.76,601.3
2018,6,9,11,45,475.5,306.0,3.1,35.85,769.0,779.34,552.56
2018,6,9,12,0,419.0,301.0,3.1,36.2,714.0,706.92,503.52
2018,6,9,12,15,361.5,317.5,3.1,36.4,675.0,654.81,467.2
2018,6,9,12,30,304.0,334.0,3.1,36.6,636.0,599.65,428.47
2018,6,9,12,45,235.5,377.5,3.15,36.8,611.0,566.5,403.67
2018,6,9,13,0,167.0,421.0,3.2,37.0,586.0,535.46,380.19
2018,6,9,13,15,252.0,404.0,3.2,37.1,649.5,578.44,411.36
2018,6,9,13,30,337.0,387.0,3.2,37.2,713.0,616.01,437.95
2018,6,9,13,45,340.0,378.5,3.25,37.3,701.5,593.1,422.21
2018,6,9,14,0,343.0,370.0,3.3,37.4,690.0,569.5,406.13
2018,6,9,14,15,284.0,394.5,3.3,37.25,654.5,531.57,379.11
2018,6,9,14,30,225.0,419.0,3.3,37.1,619.0,503.34,358.72
2018,6,9,14,45,169.0,361.5,3.35,37.0,508.5,409.69,293.74
2018,6,9,15,0,113.0,304.0,3.4,36.9,398.0,321.93,231.83
2018,6,9,15,15,67.0,267.0,3.4,36.6,322.0,267.0,192.68
2018,6,9,15,30,21.0,230.0,3.4,36.3,246.0,211.68,152.95
2018,6,9,15,45,41.0,227.0,3.4,36.05,256.0,213.89,154.81
2018,6,9,16,0,61.0,224.0,3.4,35.8,266.0,213.76,154.56
2018,6,9,16,15,262.5,206.0,3.4,35.5,366.0,233.42,163.54
2018,6,9,16,30,464.0,188.0,3.4,35.2,466.0,237.9,158.54
2018,6,9,16,45,484.5,169.0,3.45,34.9,435.5,199.05,127.4
2018,6,9,17,0,505.0,150.0,3.5,34.6,405.0,158.32,97.11
2018,6,9,17,15,310.5,147.5,3.5,34.6,298.5,125.0,83.44
2018,6,9,17,30,116.0,145.0,3.5,34.6,192.0,112.73,86.74
2018,6,9,17,45,243.5,121.5,3.55,33.8,201.5,90.61,69.25
2018,6,9,18,0,371.0,98.0,3.6,33.0,211.0,69.9,52.54
2018,6,9,18,15,318.0,85.0,3.55,32.45,168.0,62.18,46.21
2018,6,9,18,30,265.0,72.0,3.5,31.9,125.0,54.03,39.25
2018,6,9,18,45,194.5,56.0,3.4,31.35,88.5,44.76,31.07
2018,6,9,19,0,124.0,40.0,3.3,30.8,52.0,32.36,19.5
2018,6,9,19,15,66.0,22.5,3.35,30.4,28.5,18.53,0.0
2018,6,9,19,30,8.0,5.0,3.4,30.0,5.0,4.77,0.0
2018,6,9,19,45,4.0,2.5,3.45,29.55,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.5,29.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.5,28.8,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.55,28.2,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,27.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.7,27.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.9,27.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.95,26.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.9,26.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.8,25.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.7,25.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.65,25.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.6,25.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.4,24.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.35,24.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.2,24.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.85,23.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,23.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,10,4,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,6,10,5,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,6,10,5,15,3.5,2.0,2.1,23.75,2.0,0.0,0.0
2018,6,10,5,30,7.0,4.0,2.3,24.0,4.0,0.0,0.0
2018,6,10,5,45,52.5,18.0,2.5,24.2,22.5,39.06,0.0
2018,6,10,6,0,98.0,32.0,2.7,24.4,41.0,101.19,68.57
2018,6,10,6,15,147.5,48.0,3.0,24.9,71.5,148.33,113.34
2018,6,10,6,30,197.0,64.0,3.3,25.4,102.0,200.39,158.01
2018,6,10,6,45,330.5,72.5,3.65,25.9,160.0,310.55,248.58
2018,6,10,7,0,464.0,81.0,4.0,26.4,218.0,426.38,341.33
2018,6,10,7,15,481.0,92.5,4.2,27.05,260.0,471.42,375.64
2018,6,10,7,30,498.0,104.0,4.4,27.7,302.0,516.59,408.99
2018,6,10,7,45,544.5,110.5,4.6,28.4,356.0,578.88,454.6
2018,6,10,8,0,591.0,117.0,4.8,29.1,410.0,642.93,499.67
2018,6,10,8,15,651.0,113.5,4.85,29.65,470.0,707.85,543.71
2018,6,10,8,30,711.0,110.0,4.9,30.2,530.0,774.32,587.77
2018,6,10,8,45,682.5,127.0,4.95,30.75,558.5,786.67,593.12
2018,6,10,9,0,654.0,144.0,5.0,31.3,587.0,794.79,595.88
2018,6,10,9,15,667.5,151.0,5.05,31.8,630.0,827.37,615.76
2018,6,10,9,30,681.0,158.0,5.1,32.3,673.0,858.0,634.02
2018,6,10,9,45,705.5,160.5,5.15,32.75,719.0,892.19,654.7
2018,6,10,10,0,730.0,163.0,5.2,33.2,765.0,919.16,670.38
2018,6,10,10,15,754.5,162.5,5.2,33.65,807.5,946.02,685.64
2018,6,10,10,30,779.0,162.0,5.2,34.1,850.0,970.33,699.15
2018,6,10,10,45,774.5,172.0,5.25,34.55,874.0,973.56,699.23
2018,6,10,11,0,770.0,182.0,5.3,35.0,898.0,973.59,697.48
2018,6,10,11,15,807.0,165.0,5.3,35.3,930.0,984.65,703.15
2018,6,10,11,30,844.0,148.0,5.3,35.6,962.0,983.93,701.21
2018,6,10,11,45,840.0,154.0,5.3,35.95,972.5,971.33,691.61
2018,6,10,12,0,836.0,160.0,5.3,36.3,983.0,963.9,685.56
2018,6,10,12,15,833.0,162.5,5.35,36.55,986.0,942.86,671.37
2018,6,10,12,30,830.0,165.0,5.4,36.8,989.0,919.29,655.65
2018,6,10,12,45,823.5,169.0,5.4,37.0,984.0,891.73,637.2
2018,6,10,13,0,817.0,173.0,5.4,37.2,979.0,862.26,617.53
2018,6,10,13,15,810.0,175.5,5.4,37.3,966.5,829.22,595.73
2018,6,10,13,30,803.0,178.0,5.4,37.4,954.0,794.57,572.81
2018,6,10,13,45,747.0,200.5,5.4,37.5,911.0,739.08,534.4
2018,6,10,14,0,691.0,223.0,5.4,37.6,868.0,685.19,495.95
2018,6,10,14,15,664.5,231.5,5.45,37.6,837.5,641.74,465.09
2018,6,10,14,30,638.0,240.0,5.5,37.6,807.0,599.25,434.36
2018,6,10,14,45,661.5,225.0,5.5,37.55,793.0,567.19,410.95
2018,6,10,15,0,685.0,210.0,5.5,37.5,779.0,532.14,384.62
2018,6,10,15,15,661.0,208.5,5.55,37.3,736.0,482.56,347.42
2018,6,10,15,30,637.0,207.0,5.6,37.1,693.0,434.74,310.75
2018,6,10,15,45,577.0,214.0,5.6,36.9,634.0,382.46,270.63
2018,6,10,16,0,517.0,221.0,5.6,36.7,575.0,336.5,235.12
2018,6,10,16,15,535.5,201.5,5.65,36.3,544.5,295.81,201.94
2018,6,10,16,30,554.0,182.0,5.7,35.9,514.0,253.26,167.06
2018,6,10,16,45,526.5,173.5,5.7,35.45,466.0,209.78,134.01
2018,6,10,17,0,499.0,165.0,5.7,35.0,418.0,169.36,105.82
2018,6,10,17,15,459.0,155.0,5.7,35.0,367.0,130.36,83.35
2018,6,10,17,30,419.0,145.0,5.7,35.0,316.0,98.6,75.26
2018,6,10,17,45,361.5,133.5,5.7,34.05,265.5,93.34,71.51
2018,6,10,18,0,304.0,122.0,5.7,33.1,215.0,91.61,70.48
2018,6,10,18,15,216.5,103.0,5.7,32.6,162.5,78.57,59.77
2018,6,10,18,30,129.0,84.0,5.7,32.1,110.0,67.39,50.26
2018,6,10,18,45,80.0,61.0,5.7,31.6,75.5,49.89,35.24
2018,6,10,19,0,31.0,38.0,5.7,31.1,41.0,32.93,19.99
2018,6,10,19,15,16.0,20.5,5.65,30.7,22.0,18.15,0.0
2018,6,10,19,30,1.0,3.0,5.6,30.3,3.0,2.86,0.0
2018,6,10,19,45,0.5,1.5,5.55,29.9,1.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.5,29.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.45,29.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.4,28.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.4,28.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.4,28.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.4,27.95,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.4,27.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,5.4,27.45,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,5.4,27.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,5.35,27.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,5.3,26.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,5.25,26.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,5.2,26.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,5.1,26.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,5.0,26.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.95,25.95,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.9,25.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.85,25.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.8,25.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.8,25.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.8,25.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.8,25.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.85,25.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.9,25.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.85,25.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.8,25.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.8,25.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.8,25.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.75,25.2,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.7,25.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.65,25.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.6,25.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.55,25.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2018,6,11,4,45,0.0,0.0,4.5,24.95,0.0,0.0,0.0
2018,6,11,5,0,0.0,0.0,4.5,24.9,0.0,0.0,0.0
2018,6,11,5,15,0.5,1.5,4.6,25.05,1.5,0.0,0.0
2018,6,11,5,30,1.0,3.0,4.7,25.2,3.0,0.0,0.0
2018,6,11,5,45,23.5,16.5,4.8,25.3,18.5,25.52,0.0
2018,6,11,6,0,46.0,30.0,4.9,25.4,34.0,64.47,41.57
2018,6,11,6,15,156.5,50.5,5.05,25.8,78.0,156.96,120.01
2018,6,11,6,30,267.0,71.0,5.2,26.2,122.0,260.32,205.84
2018,6,11,6,45,194.0,83.5,5.35,26.6,127.0,229.63,182.88
2018,6,11,7,0,121.0,96.0,5.5,27.0,132.0,191.81,152.21
2018,6,11,7,15,129.5,123.5,5.6,27.55,169.0,234.08,185.76
2018,6,11,7,30,138.0,151.0,5.7,28.1,206.0,276.1,218.17
2018,6,11,7,45,149.0,176.0,5.8,28.6,243.0,316.74,248.91
2018,6,11,8,0,160.0,201.0,5.9,29.1,280.0,357.44,279.06
2018,6,11,8,15,277.0,203.5,5.95,29.6,359.0,474.78,369.43
2018,6,11,8,30,394.0,206.0,6.0,30.1,438.0,600.66,463.04
2018,6,11,8,45,423.0,217.5,6.05,30.55,486.5,648.59,495.94
2018,6,11,9,0,452.0,229.0,6.1,31.0,535.0,696.43,528.49
2018,6,11,9,15,610.0,183.0,6.1,31.5,626.0,808.68,608.76
2018,6,11,9,30,768.0,137.0,6.1,32.0,717.0,913.69,678.22
2018,6,11,9,45,781.5,139.0,6.05,32.5,757.0,938.12,691.18
2018,6,11,10,0,795.0,141.0,6.0,33.0,797.0,960.01,702.76
2018,6,11,10,15,796.5,147.5,5.95,33.5,828.0,972.06,707.75
2018,6,11,10,30,798.0,154.0,5.9,34.0,859.0,981.03,710.81
2018,6,11,10,45,812.5,151.5,5.9,34.5,888.5,990.47,714.59
2018,6,11,11,0,827.0,149.0,5.9,35.0,918.0,987.78,710.48
2018,6,11,11,15,765.5,190.0,5.8,35.35,914.0,968.66,695.66
2018,6,11,11,30,704.0,231.0,5.7,35.7,910.0,943.28,676.98
2018,6,11,11,45,591.5,304.0,5.65,36.1,879.5,890.16,637.88
2018,6,11,12,0,479.0,377.0,5.6,36.5,849.0,838.0,598.22
2018,6,11,12,15,385.5,426.0,5.5,36.7,807.0,776.72,553.71
2018,6,11,12,30,292.0,475.0,5.4,36.9,765.0,721.85,513.27
2018,6,11,12,45,286.0,468.0,5.35,37.1,751.0,695.12,494.78
2018,6,11,13,0,280.0,461.0,5.3,37.3,737.0,668.31,476.09
2018,6,11,13,15,389.0,402.5,5.25,37.35,781.5,689.17,493.01
2018,6,11,13,30,498.0,344.0,5.2,37.4,826.0,704.33,505.41
2018,6,11,13,45,531.5,312.0,5.1,37.5,817.0,677.69,487.38
2018,6,11,14,0,565.0,280.0,5.0,37.6,808.0,645.13,465.25
2018,6,11,14,15,676.5,221.0,4.95,37.5,835.5,641.46,464.07
2018,6,11,14,30,788.0,162.0,4.9,37.4,863.0,629.72,456.33
2018,6,11,14,45,750.0,171.5,4.85,37.35,818.0,577.15,417.7
2018,6,11,15,0,712.0,181.0,4.8,37.3,773.0,523.18,377.68
2018,6,11,15,15,712.5,172.0,4.75,37.15,740.5,478.02,343.42
2018,6,11,15,30,713.0,163.0,4.7,37.0,708.0,432.13,307.67
2018,6,11,15,45,714.0,152.0,4.65,36.8,670.0,384.24,269.59
2018,6,11,16,0,715.0,141.0,4.6,36.6,632.0,335.89,230.26
2018,6,11,16,15,694.5,136.5,4.6,36.3,584.5,286.52,190.25
2018,6,11,16,30,674.0,132.0,4.6,36.0,537.0,239.2,152.01
2018,6,11,16,45,647.5,126.5,4.65,35.75,486.5,192.36,115.69
2018,6,11,17,0,621.0,121.0,4.7,35.5,436.0,148.56,84.75
2018,6,11,17,15,584.5,115.0,4.7,35.5,384.5,107.02,61.4
2018,6,11,17,30,548.0,109.0,4.7,35.5,333.0,72.28,53.67
2018,6,11,17,45,500.5,100.5,4.75,34.65,282.0,69.78,52.01
2018,6,11,18,0,453.0,92.0,4.8,33.8,231.0,65.59,48.83
2018,6,11,18,15,387.5,80.5,4.75,33.3,183.0,58.81,43.27
2018,6,11,18,30,322.0,69.0,4.7,32.8,135.0,51.68,37.19
2018,6,11,18,45,232.5,54.5,4.7,32.25,94.5,41.75,28.53
2018,6,11,19,0,143.0,40.0,4.7,31.7,54.0,32.42,19.62
2018,6,11,19,15,77.0,23.5,4.75,31.3,30.5,19.33,0.0
2018,6,11,19,30,11.0,7.0,4.8,30.9,7.0,6.67,0.0
2018,6,11,19,45,5.5,3.5,4.85,30.45,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.9,30.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.9,29.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.9,29.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.9,28.95,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.9,28.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.85,28.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.75,27.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.7,27.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,4.65,27.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,4.6,26.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,4.5,26.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,4.4,26.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,4.35,26.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,4.25,25.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,4.2,25.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,4.2,25.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,4.2,25.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,4.2,25.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,4.15,25.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,4.1,25.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,4.05,25.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,4.0,25.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.95,25.35,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.9,25.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.85,25.25,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.8,25.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.75,25.2,0.0,0.0,0.0
