Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,3,30,0.0,0.0,3.7,25.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.65,25.15,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.6,25.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.6,25.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,3.55,24.95,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,12,5,15,2.5,2.0,3.65,25.05,2.0,0.0,0.0
2018,6,12,5,30,5.0,4.0,3.8,25.2,4.0,0.0,0.0
2018,6,12,5,45,57.5,20.0,3.95,25.4,25.0,43.02,0.0
2018,6,12,6,0,110.0,36.0,4.1,25.6,46.0,114.46,77.74
2018,6,12,6,15,202.5,51.5,4.25,26.05,85.0,192.1,147.33
2018,6,12,6,30,295.0,67.0,4.4,26.5,124.0,270.79,213.65
2018,6,12,6,45,327.5,77.0,4.55,26.9,158.5,314.39,250.81
2018,6,12,7,0,360.0,87.0,4.7,27.3,193.0,360.68,288.69
2018,6,12,7,15,436.0,95.5,4.75,27.8,250.0,437.75,349.33
2018,6,12,7,30,512.0,104.0,4.8,28.3,307.0,526.59,416.76
2018,6,12,7,45,347.5,127.0,4.9,28.8,274.0,438.4,345.63
2018,6,12,8,0,183.0,150.0,5.0,29.3,241.0,327.68,256.37
2018,6,12,8,15,135.5,167.5,5.0,29.8,239.0,298.99,232.09
2018,6,12,8,30,88.0,185.0,5.0,30.3,237.0,279.3,214.32
2018,6,12,8,45,239.5,199.0,5.0,30.75,357.0,445.96,342.67
2018,6,12,9,0,391.0,213.0,5.0,31.2,477.0,621.67,471.42
2018,6,12,9,15,404.5,225.0,4.95,31.65,515.0,653.79,491.41
2018,6,12,9,30,418.0,237.0,4.9,32.1,553.0,684.76,510.92
2018,6,12,9,45,465.0,246.5,4.85,32.5,615.5,744.59,550.92
2018,6,12,10,0,512.0,256.0,4.8,32.9,678.0,803.68,589.44
2018,6,12,10,15,637.5,212.0,4.8,33.3,760.0,887.89,646.16
2018,6,12,10,30,763.0,168.0,4.8,33.7,842.0,960.67,691.55
2018,6,12,10,45,766.5,171.0,4.75,34.05,866.0,964.69,691.42
2018,6,12,11,0,770.0,174.0,4.7,34.4,890.0,965.75,690.12
2018,6,12,11,15,811.0,157.5,4.7,34.7,926.0,981.37,698.72
2018,6,12,11,30,852.0,141.0,4.7,35.0,962.0,985.57,699.93
2018,6,12,11,45,821.5,159.5,4.7,35.3,959.5,967.69,687.14
2018,6,12,12,0,791.0,178.0,4.7,35.6,957.0,939.0,667.61
2018,6,12,12,15,790.0,177.5,4.7,35.8,958.5,917.67,653.24
2018,6,12,12,30,789.0,177.0,4.7,36.0,960.0,893.94,637.33
2018,6,12,12,45,681.5,240.0,4.75,36.2,914.5,835.56,598.72
2018,6,12,13,0,574.0,303.0,4.8,36.4,869.0,774.81,555.26
2018,6,12,13,15,584.5,292.5,4.85,36.45,863.5,750.29,539.36
2018,6,12,13,30,595.0,282.0,4.9,36.5,858.0,723.95,521.83
2018,6,12,13,45,600.0,271.0,4.95,36.6,842.0,691.2,499.53
2018,6,12,14,0,605.0,260.0,5.0,36.7,826.0,657.01,475.9
2018,6,12,14,15,614.0,252.0,5.0,36.65,812.0,626.64,454.58
2018,6,12,14,30,623.0,244.0,5.0,36.6,798.0,594.52,431.57
2018,6,12,14,45,458.5,294.5,4.95,36.55,694.0,511.26,370.46
2018,6,12,15,0,294.0,345.0,4.9,36.5,590.0,444.39,321.09
2018,6,12,15,15,287.5,309.5,4.9,36.4,539.5,394.48,285.19
2018,6,12,15,30,281.0,274.0,4.9,36.3,489.0,345.53,249.28
2018,6,12,15,45,490.5,210.0,4.85,36.2,558.0,349.66,248.56
2018,6,12,16,0,700.0,146.0,4.8,36.1,627.0,335.85,231.36
2018,6,12,16,15,605.0,164.5,4.75,35.9,558.5,285.47,192.45
2018,6,12,16,30,510.0,183.0,4.7,35.7,490.0,245.99,163.09
2018,6,12,16,45,521.5,161.0,4.65,35.45,450.0,201.15,127.5
2018,6,12,17,0,533.0,139.0,4.6,35.2,410.0,155.51,93.53
2018,6,12,17,15,580.5,114.0,4.6,35.2,378.5,106.79,61.14
2018,6,12,17,30,628.0,89.0,4.6,35.2,347.0,57.01,41.26
2018,6,12,17,45,583.5,83.0,4.55,34.45,295.0,55.45,40.27
2018,6,12,18,0,539.0,77.0,4.5,33.7,243.0,53.75,39.07
2018,6,12,18,15,475.0,68.5,4.35,33.15,193.5,49.76,35.81
2018,6,12,18,30,411.0,60.0,4.2,32.6,144.0,45.54,32.16
2018,6,12,18,45,315.0,48.5,4.1,32.0,101.5,37.04,24.73
2018,6,12,19,0,219.0,37.0,4.0,31.4,59.0,28.92,17.0
2018,6,12,19,15,123.0,22.5,3.9,31.0,33.5,17.93,0.0
2018,6,12,19,30,27.0,8.0,3.8,30.6,8.0,7.63,0.0
2018,6,12,19,45,13.5,4.0,3.75,30.15,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.7,29.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.65,29.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.55,28.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,28.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.55,28.1,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.6,27.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.7,27.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.65,26.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.6,26.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.55,26.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.45,25.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.35,25.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.25,24.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.2,24.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.2,24.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.2,24.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.15,24.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.05,24.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.9,24.15,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,24.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,13,5,15,6.5,2.0,2.5,24.25,2.0,0.0,0.0
2018,6,13,5,30,13.0,4.0,2.6,24.5,4.0,0.0,0.0
2018,6,13,5,45,95.0,19.0,2.75,24.8,27.0,57.65,0.0
2018,6,13,6,0,177.0,34.0,2.9,25.1,50.0,151.42,104.31
2018,6,13,6,15,283.5,45.5,2.95,25.55,91.0,225.27,173.44
2018,6,13,6,30,390.0,57.0,3.0,26.0,132.0,313.42,247.3
2018,6,13,6,45,398.5,66.0,3.05,26.5,163.5,342.98,273.23
2018,6,13,7,0,407.0,75.0,3.1,27.0,195.0,375.68,299.9
2018,6,13,7,15,424.5,84.5,3.05,27.5,232.0,415.41,330.49
2018,6,13,7,30,442.0,94.0,3.0,28.0,269.0,455.7,360.24
2018,6,13,7,45,508.0,99.0,3.0,28.5,328.5,536.25,419.53
2018,6,13,8,0,574.0,104.0,3.0,29.0,388.0,612.96,473.15
2018,6,13,8,15,675.0,98.0,2.95,29.4,468.5,708.55,538.2
2018,6,13,8,30,776.0,92.0,2.9,29.8,549.0,805.72,601.79
2018,6,13,8,45,769.0,100.0,2.85,30.25,586.0,828.71,613.32
2018,6,13,9,0,762.0,108.0,2.8,30.7,623.0,848.7,623.29
2018,6,13,9,15,732.0,130.5,2.75,31.05,653.0,860.27,627.93
2018,6,13,9,30,702.0,153.0,2.7,31.4,683.0,872.39,633.07
2018,6,13,9,45,710.0,158.0,2.7,31.75,719.0,893.64,644.57
2018,6,13,10,0,718.0,163.0,2.7,32.1,755.0,907.19,651.01
2018,6,13,10,15,788.5,139.5,2.75,32.4,814.5,955.4,680.27
2018,6,13,10,30,859.0,116.0,2.8,32.7,874.0,993.3,702.39
2018,6,13,10,45,737.0,179.5,2.8,33.05,844.5,943.86,668.92
2018,6,13,11,0,615.0,243.0,2.8,33.4,815.0,887.34,631.26
2018,6,13,11,15,670.5,223.5,2.9,33.65,859.5,914.36,648.77
2018,6,13,11,30,726.0,204.0,3.0,33.9,904.0,938.09,663.23
2018,6,13,11,45,577.0,275.0,3.05,34.15,836.0,848.82,603.32
2018,6,13,12,0,428.0,346.0,3.1,34.4,768.0,760.04,541.08
2018,6,13,12,15,363.0,404.5,3.15,34.55,763.5,735.57,522.71
2018,6,13,12,30,298.0,463.0,3.2,34.7,759.0,716.58,507.49
2018,6,13,12,45,520.0,338.0,3.3,34.9,852.0,785.07,559.19
2018,6,13,13,0,742.0,213.0,3.4,35.1,945.0,838.24,598.45
2018,6,13,13,15,641.5,263.5,3.4,35.25,891.5,772.18,552.44
2018,6,13,13,30,541.0,314.0,3.4,35.4,838.0,712.86,510.32
2018,6,13,13,45,685.0,230.5,3.45,35.55,880.0,720.52,518.62
2018,6,13,14,0,829.0,147.0,3.5,35.7,922.0,720.28,520.46
2018,6,13,14,15,786.0,164.0,3.45,35.8,882.0,668.79,483.49
2018,6,13,14,30,743.0,181.0,3.4,35.9,842.0,619.25,447.62
2018,6,13,14,45,645.0,217.5,3.4,35.95,776.0,553.42,399.79
2018,6,13,15,0,547.0,254.0,3.4,36.0,710.0,499.74,360.02
2018,6,13,15,15,615.5,211.0,3.4,36.0,701.0,464.96,334.05
2018,6,13,15,30,684.0,168.0,3.4,36.0,692.0,425.31,303.02
2018,6,13,15,45,703.0,153.5,3.35,36.0,664.0,382.93,268.73
2018,6,13,16,0,722.0,139.0,3.3,36.0,636.0,338.27,231.75
2018,6,13,16,15,702.0,134.0,3.35,35.85,588.0,288.27,191.3
2018,6,13,16,30,682.0,129.0,3.4,35.7,540.0,240.27,152.5
2018,6,13,16,45,629.0,130.0,3.4,35.55,482.0,193.71,117.36
2018,6,13,17,0,576.0,131.0,3.4,35.4,424.0,153.13,89.75
2018,6,13,17,15,567.5,117.5,3.4,35.4,379.0,109.57,63.3
2018,6,13,17,30,559.0,104.0,3.4,35.4,334.0,68.16,50.3
2018,6,13,17,45,525.0,95.5,3.4,34.8,286.5,65.22,48.21
2018,6,13,18,0,491.0,87.0,3.4,34.2,239.0,62.0,45.77
2018,6,13,18,15,417.0,78.0,3.3,33.7,189.5,56.91,41.62
2018,6,13,18,30,343.0,69.0,3.2,33.2,140.0,51.64,37.1
2018,6,13,18,45,250.0,55.0,3.15,32.7,98.5,42.1,28.79
2018,6,13,19,0,157.0,41.0,3.1,32.2,57.0,33.2,20.33
2018,6,13,19,15,86.0,24.0,3.35,31.9,32.0,19.75,0.0
2018,6,13,19,30,15.0,7.0,3.6,31.6,7.0,6.67,0.0
2018,6,13,19,45,7.5,3.5,3.85,31.3,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.4,30.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.7,30.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.0,29.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.3,29.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.2,28.75,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.1,28.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.0,27.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,27.2,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.5,26.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.25,26.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.0,26.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.85,26.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.7,25.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.55,25.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.25,25.25,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.95,24.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.55,24.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.05,23.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,14,4,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,14,5,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,14,5,15,8.5,2.0,1.1,23.05,2.0,0.0,0.0
2018,6,14,5,30,17.0,4.0,1.4,23.5,4.0,0.0,0.0
2018,6,14,5,45,107.5,18.5,1.7,23.9,27.5,62.33,0.0
2018,6,14,6,0,198.0,33.0,2.0,24.3,51.0,159.58,110.2
2018,6,14,6,15,304.5,43.5,2.2,24.9,92.0,233.04,179.6
2018,6,14,6,30,411.0,54.0,2.4,25.5,133.0,321.81,253.86
2018,6,14,6,45,484.5,61.5,2.6,26.05,183.0,394.63,313.72
2018,6,14,7,0,558.0,69.0,2.8,26.6,233.0,473.02,375.68
2018,6,14,7,15,609.0,73.0,2.85,27.2,286.0,536.5,423.65
2018,6,14,7,30,660.0,77.0,2.9,27.8,339.0,602.73,470.89
2018,6,14,7,45,698.5,79.5,3.0,28.35,393.0,656.59,507.36
2018,6,14,8,0,737.0,82.0,3.1,28.9,447.0,714.92,546.08
2018,6,14,8,15,761.5,84.5,3.2,29.45,498.5,761.92,575.92
2018,6,14,8,30,786.0,87.0,3.3,30.0,550.0,808.19,604.76
2018,6,14,8,45,805.0,89.0,3.4,30.5,599.0,840.33,623.67
2018,6,14,9,0,824.0,91.0,3.5,31.0,648.0,878.32,646.44
2018,6,14,9,15,837.0,93.5,3.5,31.4,692.5,909.38,664.03
2018,6,14,9,30,850.0,96.0,3.5,31.8,737.0,938.13,679.99
2018,6,14,9,45,860.5,97.0,3.55,32.2,776.5,960.21,691.88
2018,6,14,10,0,871.0,98.0,3.6,32.6,816.0,979.57,702.06
2018,6,14,10,15,878.5,99.5,3.65,32.9,849.5,993.59,709.18
2018,6,14,10,30,886.0,101.0,3.7,33.2,883.0,1004.53,714.46
2018,6,14,10,45,880.5,107.5,3.7,33.45,905.0,1004.49,712.69
2018,6,14,11,0,875.0,114.0,3.7,33.7,927.0,1001.05,709.0
2018,6,14,11,15,829.5,142.5,3.7,33.95,927.0,976.23,691.86
2018,6,14,11,30,784.0,171.0,3.7,34.2,927.0,957.28,678.72
2018,6,14,11,45,756.0,188.0,3.75,34.4,924.5,932.48,662.3
2018,6,14,12,0,728.0,205.0,3.8,34.6,922.0,905.1,644.27
2018,6,14,12,15,791.5,171.5,3.8,34.75,954.5,914.1,649.7
2018,6,14,12,30,855.0,138.0,3.8,34.9,987.0,912.72,648.28
2018,6,14,12,45,838.0,146.0,3.8,35.05,976.0,880.05,626.79
2018,6,14,13,0,821.0,154.0,3.8,35.2,965.0,845.95,604.52
2018,6,14,13,15,796.5,166.0,3.8,35.2,945.0,811.75,582.48
2018,6,14,13,30,772.0,178.0,3.8,35.2,925.0,772.4,556.88
2018,6,14,13,45,756.0,182.0,3.85,35.2,901.5,732.13,530.05
2018,6,14,14,0,740.0,186.0,3.9,35.2,878.0,691.32,501.76
2018,6,14,14,15,720.5,188.0,3.9,35.15,846.0,646.17,469.97
2018,6,14,14,30,701.0,190.0,3.9,35.1,814.0,599.01,436.29
2018,6,14,14,45,684.5,193.0,3.95,35.0,783.5,556.47,405.32
2018,6,14,15,0,668.0,196.0,4.0,34.9,753.0,514.41,373.97
2018,6,14,15,15,522.5,237.5,4.05,34.75,660.5,444.67,322.25
2018,6,14,15,30,377.0,279.0,4.1,34.6,568.0,385.05,278.22
2018,6,14,15,45,580.5,194.5,4.1,34.5,609.0,370.49,263.75
2018,6,14,16,0,784.0,110.0,4.1,34.4,650.0,340.59,234.54
2018,6,14,16,15,764.0,107.0,4.15,34.2,601.5,289.4,192.27
2018,6,14,16,30,744.0,104.0,4.2,34.0,553.0,240.12,151.67
2018,6,14,16,45,716.5,100.5,4.25,33.85,501.0,191.3,113.07
2018,6,14,17,0,689.0,97.0,4.3,33.7,449.0,140.15,75.96
2018,6,14,17,15,687.0,85.5,4.3,33.7,402.5,92.82,47.05
2018,6,14,17,30,685.0,74.0,4.3,33.7,356.0,51.19,36.75
2018,6,14,17,45,644.0,69.0,4.35,33.1,303.5,44.91,31.78
2018,6,14,18,0,603.0,64.0,4.4,32.5,251.0,43.4,30.67
2018,6,14,18,15,543.0,57.5,4.25,32.05,201.0,40.53,28.31
2018,6,14,18,30,483.0,51.0,4.1,31.6,151.0,37.52,25.66
2018,6,14,18,45,388.5,42.0,3.95,31.1,107.5,32.09,20.81
2018,6,14,19,0,294.0,33.0,3.8,30.6,64.0,26.41,15.21
2018,6,14,19,15,173.0,21.0,3.75,30.2,36.5,16.66,0.0
2018,6,14,19,30,52.0,9.0,3.7,29.8,9.0,8.58,0.0
2018,6,14,19,45,26.0,4.5,3.6,29.45,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,29.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.55,28.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.6,28.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.6,27.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.6,27.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.55,27.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.5,27.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,26.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.4,26.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.3,26.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.0,25.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,25.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.45,24.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.55,24.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.55,23.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.45,23.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.3,23.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.15,23.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,6,15,4,45,0.0,0.0,2.05,23.55,0.0,0.0,0.0
2018,6,15,5,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,6,15,5,15,10.0,2.5,2.15,23.75,2.5,0.0,0.0
2018,6,15,5,30,20.0,5.0,2.3,24.0,5.0,0.0,0.0
2018,6,15,5,45,119.5,18.5,2.45,24.25,28.0,67.26,0.0
2018,6,15,6,0,219.0,32.0,2.6,24.5,51.0,167.71,115.78
2018,6,15,6,15,332.5,41.0,2.8,25.0,93.0,246.33,190.12
2018,6,15,6,30,446.0,50.0,3.0,25.5,135.0,336.69,266.15
2018,6,15,6,45,467.5,54.5,3.15,26.0,169.0,375.32,299.61
2018,6,15,7,0,489.0,59.0,3.3,26.5,203.0,414.79,331.98
2018,6,15,7,15,404.5,63.5,3.4,27.05,199.0,381.17,305.27
2018,6,15,7,30,320.0,68.0,3.5,27.6,195.0,331.37,265.24
2018,6,15,7,45,437.5,75.0,3.6,28.2,276.0,450.72,357.43
2018,6,15,8,0,555.0,82.0,3.7,28.8,357.0,569.41,443.98
2018,6,15,8,15,614.5,91.5,3.7,29.35,427.5,648.7,498.59
2018,6,15,8,30,674.0,101.0,3.7,29.9,498.0,726.53,550.68
2018,6,15,8,45,531.0,134.5,3.75,30.45,464.0,657.73,498.83
2018,6,15,9,0,388.0,168.0,3.8,31.0,430.0,567.0,430.04
2018,6,15,9,15,531.0,156.0,3.85,31.5,541.0,702.9,526.84
2018,6,15,9,30,674.0,144.0,3.9,32.0,652.0,834.7,614.24
2018,6,15,9,45,630.5,173.5,3.95,32.45,669.0,832.9,609.95
2018,6,15,10,0,587.0,203.0,4.0,32.9,686.0,826.32,603.46
2018,6,15,10,15,487.0,245.0,4.05,33.25,657.0,767.36,559.85
2018,6,15,10,30,387.0,287.0,4.1,33.6,628.0,710.16,517.04
2018,6,15,10,45,604.0,208.0,4.15,34.0,760.0,846.02,612.53
2018,6,15,11,0,821.0,129.0,4.2,34.4,892.0,962.28,686.22
2018,6,15,11,15,771.5,156.5,4.3,34.6,886.0,941.51,671.33
2018,6,15,11,30,722.0,184.0,4.4,34.8,880.0,909.22,649.92
2018,6,15,11,45,557.0,269.5,4.45,35.05,810.5,824.5,591.81
2018,6,15,12,0,392.0,355.0,4.5,35.3,741.0,734.7,526.72
2018,6,15,12,15,362.5,371.5,4.55,35.45,730.0,708.3,508.08
2018,6,15,12,30,333.0,388.0,4.6,35.6,719.0,678.52,486.86
2018,6,15,12,45,317.0,389.0,4.65,35.75,703.0,650.67,467.41
2018,6,15,13,0,301.0,390.0,4.7,35.9,687.0,622.91,447.93
2018,6,15,13,15,412.5,342.5,4.75,36.0,744.5,657.11,474.08
2018,6,15,13,30,524.0,295.0,4.8,36.1,802.0,683.55,494.18
2018,6,15,13,45,467.5,311.5,4.85,36.15,757.5,630.89,456.66
2018,6,15,14,0,411.0,328.0,4.9,36.2,713.0,581.17,421.14
2018,6,15,14,15,386.5,317.0,4.95,36.15,671.0,533.33,387.58
2018,6,15,14,30,362.0,306.0,5.0,36.1,629.0,487.21,354.74
2018,6,15,14,45,250.0,294.5,5.05,36.1,513.5,396.76,289.03
2018,6,15,15,0,138.0,283.0,5.1,36.1,398.0,319.02,232.03
2018,6,15,15,15,115.0,276.5,5.1,35.95,369.5,293.11,213.13
2018,6,15,15,30,92.0,270.0,5.1,35.8,341.0,269.37,195.77
2018,6,15,15,45,215.5,270.5,5.1,35.7,423.0,301.08,217.44
2018,6,15,16,0,339.0,271.0,5.1,35.6,505.0,326.85,232.71
2018,6,15,16,15,438.5,221.5,5.15,35.35,501.0,287.93,199.7
2018,6,15,16,30,538.0,172.0,5.2,35.1,497.0,245.74,162.71
2018,6,15,16,45,572.5,148.0,5.25,34.9,465.5,200.14,125.22
2018,6,15,17,0,607.0,124.0,5.3,34.7,434.0,152.41,88.33
2018,6,15,17,15,596.0,112.0,5.3,34.7,388.0,108.26,61.29
2018,6,15,17,30,585.0,100.0,5.3,34.7,342.0,65.72,48.49
2018,6,15,17,45,542.5,92.0,5.4,33.95,291.0,62.26,45.98
2018,6,15,18,0,500.0,84.0,5.5,33.2,240.0,59.29,43.75
2018,6,15,18,15,445.0,73.5,5.45,32.65,192.0,53.85,39.3
2018,6,15,18,30,390.0,63.0,5.4,32.1,144.0,47.0,33.46
2018,6,15,18,45,304.0,50.5,5.35,31.55,102.5,38.52,26.04
2018,6,15,19,0,218.0,38.0,5.3,31.0,61.0,29.65,17.77
2018,6,15,19,15,123.0,23.0,5.3,30.5,34.5,18.29,0.0
2018,6,15,19,30,28.0,8.0,5.3,30.0,8.0,7.63,0.0
2018,6,15,19,45,14.0,4.0,5.25,29.45,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.2,28.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.15,28.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,28.2,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,27.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.75,27.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.45,26.8,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.3,26.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.2,26.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.1,26.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.0,26.05,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.9,25.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.85,25.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.8,25.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.75,25.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.7,25.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.6,25.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.45,24.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.4,24.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.45,24.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.5,24.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.45,24.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.4,24.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.35,24.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.25,23.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.2,23.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.95,23.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,6,16,4,45,0.0,0.0,2.85,23.55,0.0,0.0,0.0
2018,6,16,5,0,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,6,16,5,15,7.5,2.0,2.9,23.7,2.0,0.0,0.0
2018,6,16,5,30,15.0,4.0,3.0,23.9,4.0,0.0,0.0
2018,6,16,5,45,105.0,18.5,3.1,24.05,27.0,61.19,0.0
2018,6,16,6,0,195.0,33.0,3.2,24.2,50.0,158.1,108.86
2018,6,16,6,15,298.5,44.5,3.4,24.65,91.0,231.19,178.71
2018,6,16,6,30,402.0,56.0,3.6,25.1,132.0,318.47,252.5
2018,6,16,6,45,453.5,64.5,3.75,25.55,176.5,378.79,303.13
2018,6,16,7,0,505.0,73.0,3.9,26.0,221.0,442.68,354.61
2018,6,16,7,15,355.0,77.5,4.0,26.6,192.0,357.27,286.79
2018,6,16,7,30,205.0,82.0,4.1,27.2,163.0,251.37,201.04
2018,6,16,7,45,120.0,109.0,4.15,27.8,158.0,213.38,168.27
2018,6,16,8,0,35.0,136.0,4.2,28.4,153.0,167.22,128.46
2018,6,16,8,15,92.0,163.5,4.25,28.95,216.0,257.43,199.53
2018,6,16,8,30,149.0,191.0,4.3,29.5,279.0,339.61,262.38
2018,6,16,8,45,114.0,228.0,4.3,30.0,298.5,351.91,268.55
2018,6,16,9,0,79.0,265.0,4.3,30.5,318.0,347.64,262.6
2018,6,16,9,15,63.5,253.0,4.3,30.95,297.5,318.71,239.61
2018,6,16,9,30,48.0,241.0,4.3,31.4,277.0,289.96,216.88
2018,6,16,9,45,79.0,271.5,4.35,31.9,335.0,351.87,262.65
2018,6,16,10,0,110.0,302.0,4.4,32.4,393.0,426.98,316.69
2018,6,16,10,15,256.5,292.0,4.45,32.75,515.0,573.52,424.29
2018,6,16,10,30,403.0,282.0,4.5,33.1,637.0,721.01,528.14
2018,6,16,10,45,320.0,318.5,4.55,33.5,606.0,659.99,481.82
2018,6,16,11,0,237.0,355.0,4.6,33.9,575.0,609.92,443.57
2018,6,16,11,15,359.0,319.0,4.7,34.15,660.5,698.94,507.79
2018,6,16,11,30,481.0,283.0,4.8,34.4,746.0,774.55,561.31
2018,6,16,11,45,426.0,338.0,4.85,34.7,752.0,764.11,550.65
2018,6,16,12,0,371.0,393.0,4.9,35.0,758.0,745.85,535.44
2018,6,16,12,15,248.5,416.5,5.0,35.15,661.5,640.41,460.68
2018,6,16,12,30,126.0,440.0,5.1,35.3,565.0,536.03,385.46
2018,6,16,12,45,326.5,360.0,5.15,35.5,682.5,632.39,458.28
2018,6,16,13,0,527.0,280.0,5.2,35.7,800.0,715.59,519.56
2018,6,16,13,15,457.5,304.5,5.3,35.8,752.5,660.76,479.91
2018,6,16,13,30,388.0,329.0,5.4,35.9,705.0,606.24,440.71
2018,6,16,13,45,350.0,355.0,5.45,35.95,689.0,580.2,421.46
2018,6,16,14,0,312.0,381.0,5.5,36.0,673.0,559.14,405.51
2018,6,16,14,15,420.0,307.5,5.6,35.95,689.0,548.2,400.3
2018,6,16,14,30,528.0,234.0,5.7,35.9,705.0,528.89,388.3
2018,6,16,14,45,443.0,218.5,5.75,35.85,603.5,441.53,324.57
2018,6,16,15,0,358.0,203.0,5.8,35.8,502.0,359.2,263.82
2018,6,16,15,15,210.0,221.5,5.85,35.65,395.0,287.68,210.21
2018,6,16,15,30,62.0,240.0,5.9,35.5,288.0,238.03,173.48
2018,6,16,15,45,139.0,264.0,6.0,35.35,362.5,274.97,200.02
2018,6,16,16,0,216.0,288.0,6.1,35.2,437.0,307.62,222.06
2018,6,16,16,15,378.5,228.5,6.1,34.95,466.5,277.35,194.38
2018,6,16,16,30,541.0,169.0,6.1,34.7,496.0,244.75,162.51
2018,6,16,16,45,520.5,135.5,6.1,34.45,427.0,182.16,114.06
2018,6,16,17,0,500.0,102.0,6.1,34.2,358.0,124.18,71.07
2018,6,16,17,15,444.0,96.0,6.1,34.2,304.5,87.77,49.86
2018,6,16,17,30,388.0,90.0,6.1,34.2,251.0,60.89,44.65
2018,6,16,17,45,482.0,79.5,6.0,33.4,250.0,52.14,37.72
2018,6,16,18,0,576.0,69.0,5.9,32.6,249.0,47.13,33.76
2018,6,16,18,15,518.0,61.5,5.75,32.15,199.5,43.66,30.9
2018,6,16,18,30,460.0,54.0,5.6,31.7,150.0,39.97,27.7
2018,6,16,18,45,367.0,44.5,5.45,31.2,107.0,34.23,22.57
2018,6,16,19,0,274.0,35.0,5.3,30.7,64.0,28.21,16.71
2018,6,16,19,15,159.5,22.0,5.1,30.3,36.5,17.45,0.0
2018,6,16,19,30,45.0,9.0,4.9,29.9,9.0,8.58,0.0
2018,6,16,19,45,22.5,4.5,4.75,29.5,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,29.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.45,28.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,28.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,27.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.9,27.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.8,27.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.65,27.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.35,26.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.1,26.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.95,25.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.85,25.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.85,25.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.85,24.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.75,24.7,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.55,24.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,23.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,23.65,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,17,4,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,6,17,5,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,6,17,5,15,6.5,2.0,1.95,23.6,2.0,0.0,0.0
2018,6,17,5,30,13.0,4.0,2.0,23.8,4.0,0.0,0.0
2018,6,17,5,45,98.0,18.5,2.1,24.0,26.5,58.23,0.0
2018,6,17,6,0,183.0,33.0,2.2,24.2,49.0,152.5,104.42
2018,6,17,6,15,292.0,44.0,2.3,24.7,90.0,226.99,174.9
2018,6,17,6,30,401.0,55.0,2.4,25.2,131.0,316.6,249.93
2018,6,17,6,45,325.0,51.0,2.5,25.75,125.5,283.54,226.53
2018,6,17,7,0,249.0,47.0,2.6,26.3,120.0,233.26,187.48
2018,6,17,7,15,220.5,59.5,2.55,26.95,134.0,239.29,191.74
2018,6,17,7,30,192.0,72.0,2.5,27.6,148.0,242.0,192.6
2018,6,17,7,45,211.5,97.5,2.45,28.2,192.5,281.48,222.71
2018,6,17,8,0,231.0,123.0,2.4,28.8,237.0,333.91,261.6
2018,6,17,8,15,222.5,142.0,2.35,29.35,262.0,355.11,275.54
2018,6,17,8,30,214.0,161.0,2.3,29.9,287.0,374.79,288.15
2018,6,17,8,45,116.0,179.0,2.25,30.45,248.0,298.19,226.83
2018,6,17,9,0,18.0,197.0,2.2,31.0,209.0,206.46,153.73
2018,6,17,9,15,11.0,165.0,2.2,31.45,172.5,167.34,123.62
2018,6,17,9,30,4.0,133.0,2.2,31.9,136.0,129.15,94.03
2018,6,17,9,45,9.0,186.0,2.2,32.4,193.5,185.73,136.34
2018,6,17,10,0,14.0,239.0,2.2,32.9,251.0,242.75,177.84
2018,6,17,10,15,24.5,285.0,2.25,33.3,306.5,309.41,225.7
2018,6,17,10,30,35.0,331.0,2.3,33.7,362.0,366.0,265.34
2018,6,17,10,45,309.0,277.5,2.4,34.1,563.5,618.11,448.17
2018,6,17,11,0,583.0,224.0,2.5,34.5,765.0,836.21,596.3
2018,6,17,11,15,731.5,168.0,2.6,34.8,862.5,913.7,643.55
2018,6,17,11,30,880.0,112.0,2.7,35.1,960.0,985.91,687.64
2018,6,17,11,45,797.0,163.0,2.8,35.45,938.5,948.65,663.21
2018,6,17,12,0,714.0,214.0,2.9,35.8,917.0,906.6,636.53
2018,6,17,12,15,572.0,284.5,3.0,35.95,849.5,821.19,580.1
2018,6,17,12,30,430.0,355.0,3.1,36.1,782.0,739.91,523.69
2018,6,17,12,45,412.0,358.5,3.2,36.3,766.5,709.26,503.42
2018,6,17,13,0,394.0,362.0,3.3,36.5,751.0,678.51,482.58
2018,6,17,13,15,219.0,333.0,3.4,36.55,549.0,489.18,351.46
2018,6,17,13,30,44.0,304.0,3.5,36.6,347.0,315.04,225.91
2018,6,17,13,45,26.5,248.5,3.55,36.65,274.0,248.42,178.43
2018,6,17,14,0,9.0,193.0,3.6,36.7,201.0,185.33,132.49
2018,6,17,14,15,11.5,216.5,3.7,36.6,226.5,207.61,149.07
2018,6,17,14,30,14.0,240.0,3.8,36.5,252.0,229.27,165.05
2018,6,17,14,45,58.5,310.0,3.9,36.4,359.0,309.51,223.7
2018,6,17,15,0,103.0,380.0,4.0,36.3,466.0,385.31,277.85
2018,6,17,15,15,155.5,367.5,4.05,36.05,490.5,385.1,277.9
2018,6,17,15,30,208.0,355.0,4.1,35.8,515.0,385.84,278.15
2018,6,17,15,45,255.0,325.5,4.2,35.55,510.0,358.66,257.77
2018,6,17,16,0,302.0,296.0,4.3,35.3,505.0,334.24,238.39
2018,6,17,16,15,208.5,269.0,4.35,34.95,408.5,276.32,197.33
2018,6,17,16,30,115.0,242.0,4.4,34.6,312.0,220.91,158.96
2018,6,17,16,45,140.0,229.0,4.45,34.25,306.5,205.51,146.7
2018,6,17,17,0,165.0,216.0,4.5,33.9,301.0,187.26,132.67
2018,6,17,17,15,156.0,191.5,4.5,33.9,264.5,156.74,111.77
2018,6,17,17,30,147.0,167.0,4.5,33.9,228.0,127.59,99.03
2018,6,17,17,45,169.0,138.0,4.45,33.0,198.5,107.65,83.46
2018,6,17,18,0,191.0,109.0,4.4,32.1,169.0,82.37,63.08
2018,6,17,18,15,155.5,81.5,4.3,31.7,124.0,63.3,47.32
2018,6,17,18,30,120.0,54.0,4.2,31.3,79.0,43.25,30.48
2018,6,17,18,45,126.5,44.5,4.15,30.95,64.0,36.13,24.18
2018,6,17,19,0,133.0,35.0,4.1,30.6,49.0,28.7,17.15
2018,6,17,19,15,76.5,20.5,4.05,30.3,27.5,17.1,0.0
2018,6,17,19,30,20.0,6.0,4.0,30.0,6.0,5.72,0.0
2018,6,17,19,45,10.0,3.0,4.0,29.75,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.0,29.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,28.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,4.1,28.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,4.1,28.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,4.1,27.85,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,4.1,27.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,4.0,27.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,3.8,26.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,3.6,26.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,3.35,25.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,3.05,25.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,2.75,24.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,2.5,24.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.9,24.05,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,23.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.6,23.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,6,18,4,45,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,6,18,5,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,6,18,5,15,17.5,3.0,1.75,23.7,2.5,0.0,0.0
2018,6,18,5,30,35.0,6.0,1.9,23.8,5.0,0.0,0.0
2018,6,18,5,45,158.5,16.5,2.05,23.95,28.5,81.29,0.0
2018,6,18,6,0,282.0,27.0,2.2,24.1,52.0,190.63,131.01
2018,6,18,6,15,382.0,35.5,2.25,24.45,93.5,264.71,204.29
2018,6,18,6,30,482.0,44.0,2.3,24.8,135.0,348.65,275.42
2018,6,18,6,45,335.0,42.5,2.35,25.2,115.5,277.6,222.39
2018,6,18,7,0,188.0,41.0,2.4,25.6,96.0,184.73,148.29
2018,6,18,7,15,232.0,57.0,2.45,26.25,139.0,243.78,196.18
2018,6,18,7,30,276.0,73.0,2.5,26.9,182.0,305.16,244.2
2018,6,18,7,45,284.0,91.0,2.6,27.6,217.5,343.4,272.38
2018,6,18,8,0,292.0,109.0,2.7,28.3,253.0,380.89,299.33
2018,6,18,8,15,260.5,122.0,2.75,28.9,261.0,378.13,294.81
2018,6,18,8,30,229.0,135.0,2.8,29.5,269.0,357.47,277.25
2018,6,18,8,45,128.0,186.5,2.9,30.05,262.5,317.44,242.59
2018,6,18,9,0,27.0,238.0,3.0,30.6,256.0,269.3,201.66
2018,6,18,9,15,134.0,231.5,3.1,31.1,331.0,375.18,283.08
2018,6,18,9,30,241.0,225.0,3.2,31.6,406.0,484.75,364.09
2018,6,18,9,45,188.0,260.0,3.3,32.1,406.0,472.5,351.44
2018,6,18,10,0,135.0,295.0,3.4,32.6,406.0,444.32,328.2
2018,6,18,10,15,161.0,269.5,3.45,32.95,407.5,453.68,335.16
2018,6,18,10,30,187.0,244.0,3.5,33.3,409.0,450.31,333.11
2018,6,18,10,45,138.0,280.0,3.6,33.65,404.0,426.08,313.17
2018,6,18,11,0,89.0,316.0,3.7,34.0,399.0,411.15,299.82
2018,6,18,11,15,65.0,241.5,3.75,34.3,302.5,308.44,225.58
2018,6,18,11,30,41.0,167.0,3.8,34.6,206.0,207.55,151.41
2018,6,18,11,45,160.0,245.0,3.85,34.9,402.0,404.56,297.38
2018,6,18,12,0,279.0,323.0,3.9,35.2,598.0,589.53,427.35
2018,6,18,12,15,207.5,362.5,3.9,35.25,567.5,550.42,396.82
2018,6,18,12,30,136.0,402.0,3.9,35.3,537.0,509.6,366.09
2018,6,18,12,45,161.0,416.0,3.9,35.4,575.5,536.65,385.18
2018,6,18,13,0,186.0,430.0,3.9,35.5,614.0,561.45,402.29
2018,6,18,13,15,199.0,374.5,3.95,35.45,569.0,510.23,368.05
2018,6,18,13,30,212.0,319.0,4.0,35.4,524.0,459.34,333.8
2018,6,18,13,45,279.5,293.5,4.05,35.4,558.5,475.91,347.16
2018,6,18,14,0,347.0,268.0,4.1,35.4,593.0,485.2,354.83
2018,6,18,14,15,210.0,290.0,4.15,35.3,485.0,396.21,289.15
2018,6,18,14,30,73.0,312.0,4.2,35.2,377.0,325.26,236.09
2018,6,18,14,45,63.0,306.5,4.3,35.1,361.0,309.25,224.78
2018,6,18,15,0,53.0,301.0,4.4,35.0,345.0,294.08,213.95
2018,6,18,15,15,66.5,293.5,4.5,34.75,346.0,289.5,211.07
2018,6,18,15,30,80.0,286.0,4.6,34.5,347.0,283.45,206.9
2018,6,18,15,45,271.0,248.5,4.65,34.3,439.0,305.99,221.46
2018,6,18,16,0,462.0,211.0,4.7,34.1,531.0,315.46,223.39
2018,6,18,16,15,501.5,195.5,4.8,33.7,519.5,286.89,198.59
2018,6,18,16,30,541.0,180.0,4.9,33.3,508.0,254.15,170.17
2018,6,18,16,45,360.5,166.5,4.95,32.9,376.5,181.79,120.76
2018,6,18,17,0,180.0,153.0,5.0,32.5,245.0,137.36,94.6
2018,6,18,17,15,206.0,153.5,5.0,32.5,248.0,126.66,87.65
2018,6,18,17,30,232.0,154.0,5.0,32.5,251.0,112.52,87.39
2018,6,18,17,45,259.5,130.5,4.9,31.35,224.0,96.61,74.96
2018,6,18,18,0,287.0,107.0,4.8,30.2,197.0,81.26,62.69
2018,6,18,18,15,264.5,89.0,4.7,29.65,159.5,68.91,52.46
2018,6,18,18,30,242.0,71.0,4.6,29.1,122.0,56.04,41.51
2018,6,18,18,45,182.5,55.0,4.45,28.6,87.0,44.08,31.06
2018,6,18,19,0,123.0,39.0,4.3,28.1,52.0,31.73,19.83
2018,6,18,19,15,65.5,22.5,4.2,27.75,29.0,18.65,0.46
2018,6,18,19,30,8.0,6.0,4.1,27.4,6.0,5.72,0.0
2018,6,18,19,45,4.0,3.0,4.05,27.05,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.8,26.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.7,26.1,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.6,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.2,25.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.9,24.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,24.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.0,24.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.8,23.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.6,23.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.5,23.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.6,23.55,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.65,23.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,6,19,4,45,0.0,0.0,1.75,23.35,0.0,0.0,0.0
2018,6,19,5,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,6,19,5,15,12.0,2.0,2.0,23.4,2.0,0.0,0.0
2018,6,19,5,30,24.0,4.0,2.2,23.5,4.0,0.0,0.0
2018,6,19,5,45,20.5,10.0,2.35,23.6,10.5,18.0,0.0
2018,6,19,6,0,17.0,16.0,2.5,23.7,17.0,27.55,14.38
2018,6,19,6,15,8.5,26.5,2.6,23.85,27.0,29.64,18.27
2018,6,19,6,30,0.0,37.0,2.7,24.0,37.0,34.36,22.51
2018,6,19,6,45,0.0,41.5,2.8,24.2,41.5,38.54,26.16
2018,6,19,7,0,0.0,46.0,2.9,24.4,46.0,42.73,29.66
2018,6,19,7,15,0.0,44.0,2.95,24.65,44.0,40.87,28.07
2018,6,19,7,30,0.0,42.0,3.0,24.9,42.0,39.01,26.43
2018,6,19,7,45,0.0,55.0,3.05,25.2,55.0,51.14,36.16
2018,6,19,8,0,0.0,68.0,3.1,25.5,68.0,63.28,45.77
2018,6,19,8,15,6.5,116.5,3.1,25.85,120.5,115.71,87.63
2018,6,19,8,30,13.0,165.0,3.1,26.2,173.0,170.33,130.24
2018,6,19,8,45,13.0,188.0,3.05,26.5,196.5,193.34,147.35
2018,6,19,9,0,13.0,211.0,3.0,26.8,220.0,216.2,164.17
2018,6,19,9,15,9.0,190.0,3.0,27.05,196.5,190.42,143.66
2018,6,19,9,30,5.0,169.0,3.0,27.3,173.0,165.33,123.84
2018,6,19,9,45,7.0,189.0,3.0,27.5,194.5,186.73,139.93
2018,6,19,10,0,9.0,209.0,3.0,27.7,216.0,208.1,155.76
2018,6,19,10,15,8.5,201.0,3.0,27.85,208.0,199.44,148.8
2018,6,19,10,30,8.0,193.0,3.0,28.0,200.0,190.91,142.04
2018,6,19,10,45,10.0,211.0,3.05,28.1,220.0,210.1,156.34
2018,6,19,11,0,12.0,229.0,3.1,28.2,240.0,229.15,170.41
2018,6,19,11,15,14.0,249.5,3.2,28.3,262.5,250.45,186.08
2018,6,19,11,30,16.0,270.0,3.3,28.4,285.0,271.51,201.5
2018,6,19,11,45,14.5,252.0,3.4,28.5,266.0,252.09,186.89
2018,6,19,12,0,13.0,234.0,3.5,28.6,247.0,232.85,172.48
2018,6,19,12,15,14.0,248.5,3.65,28.65,262.5,246.79,182.85
2018,6,19,12,30,15.0,263.0,3.8,28.7,278.0,260.46,192.95
2018,6,19,12,45,16.0,282.5,3.95,28.75,298.5,278.49,206.26
2018,6,19,13,0,17.0,302.0,4.1,28.8,319.0,296.16,219.27
2018,6,19,13,15,16.5,294.5,4.2,28.8,311.0,287.36,212.84
2018,6,19,13,30,16.0,287.0,4.3,28.8,303.0,278.64,206.54
2018,6,19,13,45,13.5,248.0,4.45,28.75,261.0,239.8,177.89
2018,6,19,14,0,11.0,209.0,4.6,28.7,219.0,201.39,149.33
2018,6,19,14,15,7.5,177.5,4.7,28.55,184.5,169.51,125.42
2018,6,19,14,30,4.0,146.0,4.8,28.4,150.0,138.02,101.58
2018,6,19,14,45,2.0,125.5,4.85,28.25,127.5,117.81,86.23
2018,6,19,15,0,0.0,105.0,4.9,28.1,105.0,97.82,70.95
2018,6,19,15,15,0.0,113.0,4.85,27.9,113.0,105.09,76.81
2018,6,19,15,30,0.0,121.0,4.8,27.7,121.0,112.28,82.63
2018,6,19,15,45,0.0,114.0,4.8,27.5,114.0,105.85,77.88
2018,6,19,16,0,0.0,107.0,4.8,27.3,107.0,99.44,73.14
2018,6,19,16,15,0.5,120.0,4.7,27.1,120.5,111.03,82.53
2018,6,19,16,30,1.0,133.0,4.6,26.9,134.0,122.13,91.57
2018,6,19,16,45,0.5,95.5,4.5,26.7,96.0,88.83,65.59
2018,6,19,17,0,0.0,58.0,4.4,26.5,58.0,53.95,37.98
2018,6,19,17,15,0.0,50.5,4.4,26.5,50.5,46.95,32.49
2018,6,19,17,30,0.0,43.0,4.4,26.5,43.0,39.95,28.42
2018,6,19,17,45,0.0,35.0,4.05,25.9,35.0,32.49,22.23
2018,6,19,18,0,0.0,27.0,3.7,25.3,27.0,25.05,15.94
2018,6,19,18,15,0.0,19.0,3.45,25.0,19.0,17.61,9.55
2018,6,19,18,30,0.0,11.0,3.2,24.7,11.0,10.18,3.1
2018,6,19,18,45,0.0,9.0,2.95,24.4,9.0,8.33,1.42
2018,6,19,19,0,0.0,7.0,2.7,24.1,7.0,6.48,0.0
2018,6,19,19,15,0.0,4.5,2.7,23.95,4.5,4.16,0.0
2018,6,19,19,30,0.0,2.0,2.7,23.8,2.0,1.91,0.0
2018,6,19,19,45,0.0,1.0,2.65,23.6,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.55,23.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.45,23.35,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,23.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.1,23.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.1,23.55,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.1,23.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.15,23.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.15,23.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.85,23.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.75,23.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.65,23.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,6,20,4,45,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,6,20,5,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,20,5,15,6.5,1.0,1.95,23.5,1.0,0.0,0.0
2018,6,20,5,30,13.0,2.0,2.1,23.6,2.0,0.0,0.0
2018,6,20,5,45,6.5,6.0,2.25,23.75,6.0,8.4,0.0
2018,6,20,6,0,0.0,10.0,2.4,23.9,10.0,9.26,1.03
2018,6,20,6,15,0.0,18.0,2.5,24.0,18.0,16.68,7.77
2018,6,20,6,30,0.0,26.0,2.6,24.1,26.0,24.11,14.12
2018,6,20,6,45,0.5,46.5,2.75,24.25,46.5,43.51,30.25
2018,6,20,7,0,1.0,67.0,2.9,24.4,67.0,63.88,47.04
2018,6,20,7,15,2.0,80.5,2.95,24.6,81.0,77.73,58.28
2018,6,20,7,30,3.0,94.0,3.0,24.8,95.0,91.63,69.37
2018,6,20,7,45,1.5,92.5,3.05,25.0,93.0,88.21,66.25
2018,6,20,8,0,0.0,91.0,3.1,25.2,91.0,85.11,63.39
2018,6,20,8,15,0.0,104.5,3.1,25.5,104.5,98.22,73.54
2018,6,20,8,30,0.0,118.0,3.1,25.8,118.0,111.32,83.54
2018,6,20,8,45,6.5,157.0,3.1,26.1,161.5,155.8,118.29
2018,6,20,9,0,13.0,196.0,3.1,26.4,205.0,200.82,152.77
2018,6,20,9,15,46.5,245.0,3.1,26.65,279.5,293.89,224.1
2018,6,20,9,30,80.0,294.0,3.1,26.9,354.0,378.28,286.9
2018,6,20,9,45,88.5,331.5,3.1,27.2,401.5,425.95,320.52
2018,6,20,10,0,97.0,369.0,3.1,27.5,449.0,473.03,353.28
2018,6,20,10,15,139.5,399.5,3.15,27.75,519.5,559.13,414.44
2018,6,20,10,30,182.0,430.0,3.2,28.0,590.0,630.87,464.16
2018,6,20,10,45,138.0,434.5,3.25,28.25,558.0,587.12,431.01
2018,6,20,11,0,94.0,439.0,3.3,28.5,526.0,531.7,390.26
2018,6,20,11,15,82.5,446.5,3.4,28.7,524.0,523.82,384.02
2018,6,20,11,30,71.0,454.0,3.5,28.9,522.0,515.7,377.44
2018,6,20,11,45,141.5,466.0,3.55,29.1,604.5,599.62,437.82
2018,6,20,12,0,212.0,478.0,3.6,29.3,687.0,671.36,488.24
2018,6,20,12,15,222.5,482.0,3.65,29.3,702.0,675.31,490.69
2018,6,20,12,30,233.0,486.0,3.7,29.3,717.0,677.77,492.54
2018,6,20,12,45,140.0,460.5,3.75,29.35,599.0,559.47,408.55
2018,6,20,13,0,47.0,435.0,3.8,29.4,481.0,445.71,326.2
2018,6,20,13,15,57.5,435.0,3.85,29.3,491.0,449.26,329.72
2018,6,20,13,30,68.0,435.0,3.9,29.2,501.0,452.0,332.23
2018,6,20,13,45,151.5,448.5,3.95,29.1,591.5,518.05,381.43
2018,6,20,14,0,235.0,462.0,4.0,29.0,682.0,578.28,425.3
2018,6,20,14,15,206.5,449.5,4.0,28.8,639.0,533.63,393.35
2018,6,20,14,30,178.0,437.0,4.0,28.6,596.0,491.32,363.23
2018,6,20,14,45,188.5,417.0,4.0,28.45,580.0,468.23,347.12
2018,6,20,15,0,199.0,397.0,4.0,28.3,564.0,444.24,329.96
2018,6,20,15,15,222.0,376.5,4.0,28.1,554.5,424.97,315.94
2018,6,20,15,30,245.0,356.0,4.0,27.9,545.0,396.1,294.38
2018,6,20,15,45,202.5,332.0,4.0,27.7,482.0,351.86,261.51
2018,6,20,16,0,160.0,308.0,4.0,27.5,419.0,304.89,226.72
2018,6,20,16,15,84.0,237.5,3.95,27.25,295.5,226.18,168.88
2018,6,20,16,30,8.0,167.0,3.9,27.0,172.0,152.7,114.99
2018,6,20,16,45,6.0,144.5,3.85,26.8,148.0,132.03,99.4
2018,6,20,17,0,4.0,122.0,3.8,26.6,124.0,111.66,83.84
2018,6,20,17,15,22.5,139.0,3.8,26.6,148.5,119.99,90.24
2018,6,20,17,30,41.0,156.0,3.8,26.6,173.0,127.37,101.85
2018,6,20,17,45,41.5,135.5,3.55,26.1,150.5,111.47,89.03
2018,6,20,18,0,42.0,115.0,3.3,25.6,128.0,95.76,76.13
2018,6,20,18,15,28.0,90.5,3.1,25.4,98.5,76.92,60.2
2018,6,20,18,30,14.0,66.0,2.9,25.2,69.0,59.13,44.85
2018,6,20,18,45,11.0,50.0,2.75,24.95,52.0,45.01,32.39
2018,6,20,19,0,8.0,34.0,2.6,24.7,35.0,30.85,19.53
2018,6,20,19,15,4.5,19.5,2.45,24.65,20.0,17.88,1.28
2018,6,20,19,30,1.0,5.0,2.3,24.6,5.0,4.77,0.0
2018,6,20,19,45,0.5,2.5,2.2,24.5,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.8,24.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.6,24.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.45,23.95,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.35,23.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.2,23.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.3,23.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,21,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,21,5,15,13.5,2.5,1.45,23.2,2.0,0.0,0.0
2018,6,21,5,30,27.0,5.0,1.7,23.4,4.0,0.0,0.0
2018,6,21,5,45,138.0,17.0,1.9,23.6,27.0,73.02,0.0
2018,6,21,6,0,249.0,29.0,2.1,23.8,50.0,175.82,119.04
2018,6,21,6,15,337.5,38.0,2.15,24.05,88.5,244.27,188.37
2018,6,21,6,30,426.0,47.0,2.2,24.3,127.0,320.27,253.42
2018,6,21,6,45,450.5,56.5,2.25,24.55,165.5,365.98,292.49
2018,6,21,7,0,475.0,66.0,2.3,24.8,204.0,413.13,330.81
2018,6,21,7,15,556.5,70.0,2.3,25.3,264.0,494.03,393.25
2018,6,21,7,30,638.0,74.0,2.3,25.8,324.0,580.44,456.34
2018,6,21,7,45,692.5,73.5,2.3,26.25,382.0,642.36,498.58
2018,6,21,8,0,747.0,73.0,2.3,26.7,440.0,709.68,543.43
2018,6,21,8,15,770.5,76.0,2.35,27.35,491.5,756.89,572.81
2018,6,21,8,30,794.0,79.0,2.4,28.0,543.0,796.21,596.3
2018,6,21,8,45,812.5,80.5,2.4,28.6,592.0,835.2,618.99
2018,6,21,9,0,831.0,82.0,2.4,29.2,641.0,872.66,640.26
2018,6,21,9,15,696.0,140.5,2.45,29.75,631.0,840.8,616.1
2018,6,21,9,30,561.0,199.0,2.5,30.3,621.0,786.51,577.33
2018,6,21,9,45,416.5,278.5,2.5,30.8,601.0,731.5,533.95
2018,6,21,10,0,272.0,358.0,2.5,31.3,581.0,662.19,480.75
2018,6,21,10,15,248.5,392.5,2.55,31.65,603.0,673.88,486.61
2018,6,21,10,30,225.0,427.0,2.6,32.0,625.0,670.97,482.36
2018,6,21,10,45,182.5,442.5,2.65,32.35,606.5,640.35,459.26
2018,6,21,11,0,140.0,458.0,2.7,32.7,588.0,608.75,435.65
2018,6,21,11,15,143.0,470.5,2.75,32.95,606.0,618.9,441.94
2018,6,21,11,30,146.0,483.0,2.8,33.2,624.0,628.07,447.35
2018,6,21,11,45,168.5,491.0,2.85,33.4,655.5,650.74,462.57
2018,6,21,12,0,191.0,499.0,2.9,33.6,687.0,671.77,476.54
2018,6,21,12,15,196.0,497.5,2.95,33.75,691.5,665.39,472.02
2018,6,21,12,30,201.0,496.0,3.0,33.9,696.0,658.01,467.04
2018,6,21,12,45,217.5,491.5,3.1,34.05,707.0,657.2,466.97
2018,6,21,13,0,234.0,487.0,3.2,34.2,718.0,655.04,465.93
2018,6,21,13,15,272.0,473.5,3.2,34.25,739.5,659.66,469.88
2018,6,21,13,30,310.0,460.0,3.2,34.3,761.0,662.09,472.19
2018,6,21,13,45,333.5,441.5,3.25,34.35,759.5,646.28,462.12
2018,6,21,14,0,357.0,423.0,3.3,34.4,758.0,628.49,450.59
2018,6,21,14,15,399.5,388.5,3.35,34.3,753.5,603.74,434.85
2018,6,21,14,30,442.0,354.0,3.4,34.2,749.0,579.26,418.72
2018,6,21,14,45,505.0,307.0,3.4,34.15,742.5,552.57,400.51
2018,6,21,15,0,568.0,260.0,3.4,34.1,736.0,517.98,375.87
2018,6,21,15,15,483.0,283.0,3.35,33.95,674.5,465.36,336.83
2018,6,21,15,30,398.0,306.0,3.3,33.8,613.0,418.21,301.84
2018,6,21,15,45,351.5,300.5,3.3,33.6,560.0,377.84,271.82
2018,6,21,16,0,305.0,295.0,3.3,33.4,507.0,335.76,240.65
2018,6,21,16,15,207.5,278.5,3.2,33.15,418.0,283.89,203.88
2018,6,21,16,30,110.0,262.0,3.1,32.9,329.0,234.62,170.07
2018,6,21,16,45,136.5,238.0,3.05,32.65,313.5,211.88,152.22
2018,6,21,17,0,163.0,214.0,3.0,32.4,298.0,186.58,132.68
2018,6,21,17,15,121.5,190.0,3.0,32.4,248.5,154.46,111.4
2018,6,21,17,30,80.0,166.0,3.0,32.4,199.0,134.25,104.9
2018,6,21,17,45,185.0,136.0,2.8,31.6,198.5,106.49,82.87
2018,6,21,18,0,290.0,106.0,2.6,30.8,198.0,80.56,61.87
2018,6,21,18,15,294.0,87.0,2.35,30.1,165.0,63.14,47.51
2018,6,21,18,30,298.0,68.0,2.1,29.4,132.0,50.52,36.85
2018,6,21,18,45,244.5,53.0,1.9,28.75,95.5,40.27,27.92
2018,6,21,19,0,191.0,38.0,1.7,28.1,59.0,29.5,18.15
2018,6,21,19,15,111.5,23.5,1.85,27.75,34.0,18.6,1.87
2018,6,21,19,30,32.0,9.0,2.0,27.4,9.0,8.58,0.0
2018,6,21,19,45,16.0,4.5,2.1,27.1,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.2,26.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.3,26.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,26.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.45,26.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.5,25.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.55,25.45,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
