Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,22,45,0.0,0.0,2.6,24.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.6,24.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.8,23.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.65,22.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.55,22.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,6,22,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,6,22,5,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,22,5,15,7.5,2.0,1.7,22.6,2.0,0.0,0.0
2018,6,22,5,30,15.0,4.0,2.0,23.1,4.0,0.0,0.0
2018,6,22,5,45,38.0,16.5,2.3,23.6,19.0,31.34,0.0
2018,6,22,6,0,61.0,29.0,2.6,24.1,34.0,69.91,44.16
2018,6,22,6,15,116.0,46.5,2.75,24.65,65.0,129.74,98.2
2018,6,22,6,30,171.0,64.0,2.9,25.2,96.0,185.25,145.44
2018,6,22,6,45,213.0,79.0,3.05,25.7,132.0,234.25,186.63
2018,6,22,7,0,255.0,94.0,3.2,26.2,168.0,286.92,229.61
2018,6,22,7,15,183.5,123.5,3.3,26.8,182.5,282.84,224.57
2018,6,22,7,30,112.0,153.0,3.4,27.4,197.0,259.31,203.73
2018,6,22,7,45,169.0,176.0,3.45,28.0,253.5,331.95,260.19
2018,6,22,8,0,226.0,199.0,3.5,28.6,310.0,421.36,327.25
2018,6,22,8,15,253.0,219.5,3.55,29.2,357.0,472.81,363.81
2018,6,22,8,30,280.0,240.0,3.6,29.8,404.0,525.01,400.23
2018,6,22,8,45,343.0,248.0,3.65,30.35,466.5,595.61,450.2
2018,6,22,9,0,406.0,256.0,3.7,30.9,529.0,682.59,509.98
2018,6,22,9,15,357.0,291.0,3.65,31.45,543.0,667.39,494.92
2018,6,22,9,30,308.0,326.0,3.6,32.0,557.0,662.31,487.27
2018,6,22,9,45,322.5,342.5,3.55,32.5,596.5,695.62,508.04
2018,6,22,10,0,337.0,359.0,3.5,33.0,636.0,727.83,527.56
2018,6,22,10,15,362.0,367.0,3.5,33.45,675.5,760.09,547.6
2018,6,22,10,30,387.0,375.0,3.5,33.9,715.0,791.16,566.63
2018,6,22,10,45,534.5,305.5,3.45,34.3,791.5,874.64,623.57
2018,6,22,11,0,682.0,236.0,3.4,34.7,868.0,948.47,671.81
2018,6,22,11,15,792.0,173.0,3.45,35.0,923.0,979.84,690.01
2018,6,22,11,30,902.0,110.0,3.5,35.3,978.0,1006.59,705.55
2018,6,22,11,45,896.0,116.0,3.5,35.55,988.0,992.71,695.48
2018,6,22,12,0,890.0,122.0,3.5,35.8,998.0,975.69,683.87
2018,6,22,12,15,889.5,122.5,3.55,35.9,1002.0,955.78,671.28
2018,6,22,12,30,889.0,123.0,3.6,36.0,1006.0,933.19,657.03
2018,6,22,12,45,886.5,123.5,3.7,36.1,1002.0,906.38,640.37
2018,6,22,13,0,884.0,124.0,3.8,36.2,998.0,877.38,622.24
2018,6,22,13,15,851.5,145.5,3.85,36.15,979.5,839.49,598.36
2018,6,22,13,30,819.0,167.0,3.9,36.1,961.0,803.87,575.84
2018,6,22,13,45,812.5,163.0,4.0,36.05,938.0,762.31,549.33
2018,6,22,14,0,806.0,159.0,4.1,36.0,915.0,719.45,520.78
2018,6,22,14,15,795.5,159.5,4.15,35.8,888.5,676.62,491.26
2018,6,22,14,30,785.0,160.0,4.2,35.6,862.0,633.11,460.59
2018,6,22,14,45,787.0,153.0,4.3,35.45,834.5,590.08,429.69
2018,6,22,15,0,789.0,146.0,4.4,35.3,807.0,545.68,396.89
2018,6,22,15,15,768.0,147.0,4.45,35.05,765.5,495.51,359.04
2018,6,22,15,30,747.0,148.0,4.5,34.8,724.0,446.52,321.1
2018,6,22,15,45,685.5,162.5,4.55,34.6,667.0,389.32,276.77
2018,6,22,16,0,624.0,177.0,4.6,34.4,610.0,342.21,239.58
2018,6,22,16,15,666.0,150.0,4.6,34.1,582.0,296.93,201.37
2018,6,22,16,30,708.0,123.0,4.6,33.8,554.0,247.47,159.2
2018,6,22,16,45,681.5,119.0,4.6,33.5,503.5,199.77,121.34
2018,6,22,17,0,655.0,115.0,4.6,33.2,453.0,155.05,88.57
2018,6,22,17,15,605.0,112.0,4.6,33.2,397.5,112.73,63.65
2018,6,22,17,30,555.0,109.0,4.6,33.2,342.0,76.25,57.43
2018,6,22,17,45,526.5,98.5,4.4,32.45,294.0,67.06,50.23
2018,6,22,18,0,498.0,88.0,4.2,31.7,246.0,62.24,46.49
2018,6,22,18,15,436.0,78.5,4.0,31.2,197.5,57.05,42.23
2018,6,22,18,30,374.0,69.0,3.8,30.7,149.0,51.42,37.4
2018,6,22,18,45,287.0,55.5,3.6,30.25,106.5,42.3,29.4
2018,6,22,19,0,200.0,42.0,3.4,29.8,64.0,32.76,20.61
2018,6,22,19,15,113.5,25.5,3.4,29.5,36.5,20.25,2.84
2018,6,22,19,30,27.0,9.0,3.4,29.2,9.0,8.58,0.0
2018,6,22,19,45,13.5,4.5,3.4,28.9,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.4,28.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.45,28.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,28.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.5,27.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,27.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.55,27.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.6,27.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.65,26.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.7,26.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.75,26.45,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.8,26.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.8,25.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.75,25.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.7,25.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.7,25.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.65,24.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.6,24.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.55,24.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.5,24.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.45,24.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.4,24.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.3,24.1,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.15,23.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.05,23.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.9,23.65,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,6,23,4,45,0.0,0.0,2.8,23.55,0.0,0.0,0.0
2018,6,23,5,0,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,6,23,5,15,8.0,2.0,3.05,23.8,2.0,0.0,0.0
2018,6,23,5,30,16.0,4.0,3.3,24.1,4.0,0.0,0.0
2018,6,23,5,45,107.0,17.5,3.55,24.4,26.0,60.58,0.0
2018,6,23,6,0,198.0,31.0,3.8,24.7,48.0,154.54,102.69
2018,6,23,6,15,308.0,41.5,4.05,25.15,89.0,232.48,178.93
2018,6,23,6,30,418.0,52.0,4.3,25.6,130.0,321.1,254.16
2018,6,23,6,45,495.5,58.0,4.55,26.05,180.0,394.45,315.67
2018,6,23,7,0,573.0,64.0,4.8,26.5,230.0,473.69,379.79
2018,6,23,7,15,623.5,69.0,4.95,27.0,283.5,538.51,430.31
2018,6,23,7,30,674.0,74.0,5.1,27.5,337.0,606.15,480.2
2018,6,23,7,45,712.0,76.0,5.2,28.05,391.0,659.76,517.54
2018,6,23,8,0,750.0,78.0,5.3,28.6,445.0,717.6,557.06
2018,6,23,8,15,774.0,80.5,5.35,29.15,497.0,764.76,587.77
2018,6,23,8,30,798.0,83.0,5.4,29.7,549.0,811.17,617.4
2018,6,23,8,45,816.5,84.5,5.45,30.3,597.5,843.0,636.23
2018,6,23,9,0,835.0,86.0,5.5,30.9,646.0,880.56,658.88
2018,6,23,9,15,847.5,88.0,5.5,31.4,690.5,911.18,676.51
2018,6,23,9,30,860.0,90.0,5.5,31.9,735.0,939.48,692.45
2018,6,23,9,45,869.5,91.5,5.5,32.4,774.5,961.74,704.26
2018,6,23,10,0,879.0,93.0,5.5,32.9,814.0,981.23,714.24
2018,6,23,10,15,886.0,94.5,5.5,33.25,847.5,995.28,721.13
2018,6,23,10,30,893.0,96.0,5.5,33.6,881.0,1006.25,726.09
2018,6,23,10,45,897.5,97.5,5.5,33.95,908.0,1011.53,727.45
2018,6,23,11,0,902.0,99.0,5.5,34.3,935.0,1013.54,726.85
2018,6,23,11,15,905.5,99.5,5.45,34.5,955.0,1010.24,723.05
2018,6,23,11,30,909.0,100.0,5.4,34.7,975.0,1003.67,717.29
2018,6,23,11,45,910.5,101.0,5.4,34.95,987.5,992.37,708.82
2018,6,23,12,0,912.0,102.0,5.4,35.2,1000.0,977.89,698.43
2018,6,23,12,15,912.0,102.5,5.4,35.25,1004.5,958.45,685.5
2018,6,23,12,30,912.0,103.0,5.4,35.3,1009.0,936.18,670.82
2018,6,23,12,45,910.5,104.0,5.4,35.35,1006.0,910.46,653.91
2018,6,23,13,0,909.0,105.0,5.4,35.4,1003.0,882.33,635.43
2018,6,23,13,15,906.0,105.0,5.4,35.35,992.0,849.69,614.2
2018,6,23,13,30,903.0,105.0,5.4,35.3,981.0,814.86,591.42
2018,6,23,13,45,898.0,105.0,5.4,35.2,962.0,776.42,566.2
2018,6,23,14,0,893.0,105.0,5.4,35.1,943.0,736.21,539.58
2018,6,23,14,15,887.0,104.5,5.4,34.95,917.5,693.27,510.1
2018,6,23,14,30,881.0,104.0,5.4,34.8,892.0,649.0,478.01
2018,6,23,14,45,872.5,103.5,5.4,34.7,859.5,602.11,443.22
2018,6,23,15,0,864.0,103.0,5.4,34.6,827.0,554.51,407.07
2018,6,23,15,15,854.0,101.5,5.4,34.4,789.0,504.85,368.65
2018,6,23,15,30,844.0,100.0,5.4,34.2,751.0,455.05,329.1
2018,6,23,15,45,812.0,105.5,5.4,34.0,702.0,402.46,286.71
2018,6,23,16,0,780.0,111.0,5.4,33.8,653.0,346.32,241.13
2018,6,23,16,15,780.0,102.0,5.4,33.5,610.5,296.01,198.76
2018,6,23,16,30,780.0,93.0,5.4,33.2,568.0,245.5,156.04
2018,6,23,16,45,756.5,90.0,5.35,32.9,517.0,195.65,115.74
2018,6,23,17,0,733.0,87.0,5.3,32.6,466.0,148.41,80.58
2018,6,23,17,15,703.0,83.5,5.3,32.6,414.0,103.12,53.11
2018,6,23,17,30,673.0,80.0,5.3,32.6,362.0,56.1,40.97
2018,6,23,17,45,627.0,75.5,5.2,31.85,309.0,49.3,35.61
2018,6,23,18,0,581.0,71.0,5.1,31.1,256.0,48.43,35.08
2018,6,23,18,15,510.5,65.0,5.0,30.65,205.0,46.25,33.3
2018,6,23,18,30,440.0,59.0,4.9,30.2,154.0,44.03,31.32
2018,6,23,18,45,339.5,49.5,4.8,29.75,110.5,37.61,25.6
2018,6,23,19,0,239.0,40.0,4.7,29.3,67.0,31.15,19.39
2018,6,23,19,15,138.0,24.5,4.7,28.95,38.5,19.42,2.82
2018,6,23,19,30,37.0,9.0,4.7,28.6,10.0,8.58,0.0
2018,6,23,19,45,18.5,4.5,4.65,28.2,5.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.6,27.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.6,27.5,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,27.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.6,26.9,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.6,26.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.55,26.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.5,26.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.4,25.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.3,25.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.3,25.45,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.3,25.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.25,25.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.2,24.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.15,24.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.1,24.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.1,24.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.1,24.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,24.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,24.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,24.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,24.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,24.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.1,24.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.1,24.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.1,24.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,24.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,24.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2018,6,24,4,45,0.0,0.0,3.75,23.95,0.0,0.0,0.0
2018,6,24,5,0,0.0,0.0,3.7,23.9,0.0,0.0,0.0
2018,6,24,5,15,4.0,1.5,3.8,24.15,1.5,0.0,0.0
2018,6,24,5,30,8.0,3.0,3.9,24.4,3.0,0.0,0.0
2018,6,24,5,45,78.5,18.0,4.05,24.6,24.0,49.3,0.0
2018,6,24,6,0,149.0,33.0,4.2,24.8,45.0,134.75,88.26
2018,6,24,6,15,228.5,44.0,4.45,25.2,78.5,193.83,148.59
2018,6,24,6,30,308.0,55.0,4.7,25.6,112.0,260.09,205.89
2018,6,24,6,45,197.0,72.5,4.95,26.0,113.5,215.44,171.8
2018,6,24,7,0,86.0,90.0,5.2,26.4,115.0,160.98,127.0
2018,6,24,7,15,112.0,118.5,5.3,26.9,158.0,215.26,170.85
2018,6,24,7,30,138.0,147.0,5.4,27.4,201.0,270.77,214.57
2018,6,24,7,45,349.0,136.0,5.5,27.85,300.0,448.68,356.3
2018,6,24,8,0,560.0,125.0,5.6,28.3,399.0,623.68,490.09
2018,6,24,8,15,610.0,127.0,5.65,28.75,456.5,685.91,533.0
2018,6,24,8,30,660.0,129.0,5.7,29.2,514.0,749.28,576.08
2018,6,24,8,45,676.5,137.5,5.7,29.65,562.0,790.84,602.58
2018,6,24,9,0,693.0,146.0,5.7,30.1,610.0,830.92,627.73
2018,6,24,9,15,767.0,124.5,5.65,30.6,671.5,884.82,661.73
2018,6,24,9,30,841.0,103.0,5.6,31.1,733.0,935.72,692.96
2018,6,24,9,45,854.0,103.0,5.6,31.6,773.5,959.29,705.62
2018,6,24,10,0,867.0,103.0,5.6,32.1,814.0,980.28,716.67
2018,6,24,10,15,876.5,104.0,5.6,32.55,849.0,996.07,724.45
2018,6,24,10,30,886.0,105.0,5.6,33.0,884.0,1008.86,730.33
2018,6,24,10,45,893.5,105.5,5.55,33.45,912.5,1015.97,732.24
2018,6,24,11,0,901.0,106.0,5.5,33.9,941.0,1019.87,732.19
2018,6,24,11,15,870.0,129.5,5.5,34.2,950.5,1005.22,721.01
2018,6,24,11,30,839.0,153.0,5.5,34.5,960.0,986.63,707.52
2018,6,24,11,45,822.5,167.5,5.5,34.85,967.5,979.55,701.54
2018,6,24,12,0,806.0,182.0,5.5,35.2,975.0,960.65,687.9
2018,6,24,12,15,858.5,148.0,5.55,35.35,997.0,950.66,681.14
2018,6,24,12,30,911.0,114.0,5.6,35.5,1019.0,945.75,677.76
2018,6,24,12,45,902.0,119.5,5.6,35.65,1013.5,917.29,658.67
2018,6,24,13,0,893.0,125.0,5.6,35.8,1008.0,886.77,638.33
2018,6,24,13,15,898.5,119.5,5.65,35.85,999.5,856.71,618.8
2018,6,24,13,30,904.0,114.0,5.7,35.9,991.0,823.99,597.39
2018,6,24,13,45,890.5,119.0,5.7,35.9,969.0,783.34,570.42
2018,6,24,14,0,877.0,124.0,5.7,35.9,947.0,741.47,542.47
2018,6,24,14,15,848.0,135.0,5.75,35.75,913.0,693.15,508.53
2018,6,24,14,30,819.0,146.0,5.8,35.6,879.0,643.61,472.71
2018,6,24,14,45,813.0,144.0,5.85,35.45,849.0,598.68,439.71
2018,6,24,15,0,807.0,142.0,5.9,35.3,819.0,553.02,405.3
2018,6,24,15,15,823.5,126.0,5.9,35.05,788.5,506.1,369.27
2018,6,24,15,30,840.0,110.0,5.9,34.8,758.0,461.95,333.9
2018,6,24,15,45,798.5,119.5,5.95,34.5,706.5,403.5,287.59
2018,6,24,16,0,757.0,129.0,6.0,34.2,655.0,353.92,247.18
2018,6,24,16,15,671.5,148.0,6.0,33.85,589.5,297.8,202.97
2018,6,24,16,30,586.0,167.0,6.0,33.5,524.0,255.63,170.28
2018,6,24,16,45,592.0,147.5,6.0,33.2,481.0,207.62,131.37
2018,6,24,17,0,598.0,128.0,6.0,32.9,438.0,159.26,94.36
2018,6,24,17,15,575.0,117.5,6.0,32.9,388.5,115.85,66.99
2018,6,24,17,30,552.0,107.0,6.0,32.9,339.0,75.32,56.77
2018,6,24,17,45,551.0,92.0,5.85,31.95,295.5,61.78,45.97
2018,6,24,18,0,550.0,77.0,5.7,31.0,252.0,53.12,39.02
2018,6,24,18,15,503.0,67.5,5.55,30.5,204.0,48.3,35.05
2018,6,24,18,30,456.0,58.0,5.4,30.0,156.0,43.13,30.6
2018,6,24,18,45,357.0,48.0,5.25,29.5,111.5,37.09,25.2
2018,6,24,19,0,258.0,38.0,5.1,29.0,67.0,29.53,18.13
2018,6,24,19,15,154.5,23.5,4.95,28.65,38.5,18.59,2.73
2018,6,24,19,30,51.0,9.0,4.8,28.3,10.0,8.58,0.0
2018,6,24,19,45,25.5,4.5,4.7,27.95,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,4.6,27.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,4.5,27.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,4.4,27.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,4.3,26.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,4.25,26.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,4.3,26.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,4.35,25.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,4.4,25.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,4.4,25.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,4.4,25.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,4.4,25.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,4.3,25.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,4.2,25.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,4.1,24.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,4.1,24.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,4.1,24.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,4.1,24.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,4.1,24.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,4.1,24.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,4.05,24.65,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,4.0,24.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.95,24.6,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.9,24.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.85,24.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2018,6,25,4,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2018,6,25,5,0,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2018,6,25,5,15,0.0,0.5,3.6,24.6,0.5,0.0,0.0
2018,6,25,5,30,0.0,1.0,3.6,24.7,1.0,0.0,0.0
2018,6,25,5,45,17.0,12.5,3.6,24.8,14.0,18.86,0.0
2018,6,25,6,0,34.0,24.0,3.6,24.9,27.0,48.37,28.01
2018,6,25,6,15,41.5,43.0,3.65,25.1,49.0,77.53,56.31
2018,6,25,6,30,49.0,62.0,3.7,25.3,71.0,96.52,73.2
2018,6,25,6,45,122.0,82.5,3.75,25.55,115.0,173.92,137.61
2018,6,25,7,0,195.0,103.0,3.8,25.8,159.0,259.74,207.76
2018,6,25,7,15,226.0,120.0,3.85,26.1,198.0,307.56,245.88
2018,6,25,7,30,257.0,137.0,3.9,26.4,237.0,357.46,284.71
2018,6,25,7,45,343.5,133.5,4.0,26.7,288.5,441.26,349.81
2018,6,25,8,0,430.0,130.0,4.1,27.0,340.0,517.42,407.69
2018,6,25,8,15,497.0,124.5,4.15,27.4,393.5,587.57,459.02
2018,6,25,8,30,564.0,119.0,4.2,27.8,447.0,653.32,504.8
2018,6,25,8,45,376.0,135.0,4.25,28.2,362.0,508.67,394.88
2018,6,25,9,0,188.0,151.0,4.3,28.6,277.0,346.26,268.2
2018,6,25,9,15,153.0,202.5,4.3,29.05,309.5,373.82,286.24
2018,6,25,9,30,118.0,254.0,4.3,29.5,342.0,384.73,291.36
2018,6,25,9,45,94.5,282.5,4.35,29.95,355.5,392.21,294.56
2018,6,25,10,0,71.0,311.0,4.4,30.4,369.0,384.97,287.16
2018,6,25,10,15,58.0,288.5,4.45,30.8,337.5,346.77,258.06
2018,6,25,10,30,45.0,266.0,4.5,31.2,306.0,309.1,229.41
2018,6,25,10,45,72.5,263.0,4.55,31.6,329.5,342.78,254.61
2018,6,25,11,0,100.0,260.0,4.6,32.0,353.0,365.06,271.16
2018,6,25,11,15,258.5,291.5,4.7,32.2,538.5,561.11,415.47
2018,6,25,11,30,417.0,323.0,4.8,32.4,724.0,752.88,549.78
2018,6,25,11,45,310.5,301.0,4.85,32.55,602.0,616.42,452.7
2018,6,25,12,0,204.0,279.0,4.9,32.7,480.0,475.11,351.12
2018,6,25,12,15,240.5,340.0,4.95,32.8,578.0,560.68,411.81
2018,6,25,12,30,277.0,401.0,5.0,32.9,676.0,641.49,467.34
2018,6,25,12,45,249.5,431.0,5.0,32.95,678.0,631.58,458.73
2018,6,25,13,0,222.0,461.0,5.0,33.0,680.0,621.78,450.66
2018,6,25,13,15,194.0,451.5,5.0,32.85,641.5,577.62,419.71
2018,6,25,13,30,166.0,442.0,5.0,32.7,603.0,535.2,389.84
2018,6,25,13,45,252.5,436.0,5.0,32.6,675.5,581.09,424.16
2018,6,25,14,0,339.0,430.0,5.0,32.5,748.0,622.54,454.36
2018,6,25,14,15,334.0,417.5,4.95,32.35,723.5,589.07,430.69
2018,6,25,14,30,329.0,405.0,4.9,32.2,699.0,555.72,407.13
2018,6,25,14,45,335.0,386.5,4.9,32.1,676.5,524.15,384.69
2018,6,25,15,0,341.0,368.0,4.9,32.0,654.0,491.89,361.3
2018,6,25,15,15,357.0,343.0,4.85,31.9,630.0,458.72,336.74
2018,6,25,15,30,373.0,318.0,4.8,31.8,606.0,423.99,310.39
2018,6,25,15,45,452.0,265.0,4.75,31.7,593.5,383.8,278.76
2018,6,25,16,0,531.0,212.0,4.7,31.6,581.0,341.9,244.03
2018,6,25,16,15,588.0,178.0,4.65,31.4,559.5,298.82,207.26
2018,6,25,16,30,645.0,144.0,4.6,31.2,538.0,250.95,165.83
2018,6,25,16,45,637.5,131.0,4.55,31.0,491.5,202.77,126.71
2018,6,25,17,0,630.0,118.0,4.5,30.8,445.0,155.61,90.83
2018,6,25,17,15,556.0,114.5,4.5,30.8,379.5,112.56,65.44
2018,6,25,17,30,482.0,111.0,4.5,30.8,314.0,79.48,54.37
2018,6,25,17,45,495.0,97.5,4.25,30.25,280.0,65.99,49.81
2018,6,25,18,0,508.0,84.0,4.0,29.7,246.0,58.75,43.97
2018,6,25,18,15,441.0,74.0,3.85,29.35,195.5,53.72,39.78
2018,6,25,18,30,374.0,64.0,3.7,29.0,145.0,47.51,34.42
2018,6,25,18,45,277.0,50.5,3.55,28.6,101.0,38.28,26.31
2018,6,25,19,0,180.0,37.0,3.4,28.2,57.0,28.62,17.5
2018,6,25,19,15,105.5,23.5,3.35,27.9,33.5,18.55,2.96
2018,6,25,19,30,31.0,10.0,3.3,27.6,10.0,9.53,0.0
2018,6,25,19,45,15.5,5.0,3.2,27.3,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.1,26.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.1,26.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.1,26.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.15,25.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.2,25.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.2,25.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.2,24.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.15,24.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.05,24.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,24.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.75,24.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.45,24.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.3,24.25,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.15,24.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.05,24.05,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.75,23.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,6,26,5,15,0.0,0.5,1.85,23.9,0.5,0.0,0.0
2018,6,26,5,30,0.0,1.0,2.0,24.1,1.0,0.0,0.0
2018,6,26,5,45,1.5,10.5,2.2,24.3,10.5,10.62,0.0
2018,6,26,6,0,3.0,20.0,2.4,24.5,20.0,19.94,8.12
2018,6,26,6,15,148.0,35.5,2.6,24.75,62.5,139.96,106.17
2018,6,26,6,30,293.0,51.0,2.8,25.0,105.0,245.78,194.24
2018,6,26,6,45,248.5,56.5,3.0,25.3,112.5,236.84,189.39
2018,6,26,7,0,204.0,62.0,3.2,25.6,120.0,223.95,179.81
2018,6,26,7,15,316.5,76.0,3.4,26.0,188.5,326.86,263.27
2018,6,26,7,30,429.0,90.0,3.6,26.4,257.0,438.28,350.53
2018,6,26,7,45,509.5,92.5,3.85,26.85,319.5,526.27,417.08
2018,6,26,8,0,590.0,95.0,4.1,27.3,382.0,611.46,478.63
2018,6,26,8,15,648.0,95.0,4.15,27.75,443.5,678.49,524.73
2018,6,26,8,30,706.0,95.0,4.2,28.2,505.0,744.47,569.0
2018,6,26,8,45,579.5,129.5,4.25,28.65,486.0,693.59,529.75
2018,6,26,9,0,453.0,164.0,4.3,29.1,467.0,621.41,475.0
2018,6,26,9,15,612.5,138.5,4.25,29.5,579.0,758.48,571.32
2018,6,26,9,30,772.0,113.0,4.2,29.9,691.0,888.31,657.03
2018,6,26,9,45,807.5,110.0,4.15,30.25,744.0,921.16,675.55
2018,6,26,10,0,843.0,107.0,4.1,30.6,797.0,960.62,698.88
2018,6,26,10,15,851.0,108.5,4.05,30.9,830.5,975.28,705.85
2018,6,26,10,30,859.0,110.0,4.0,31.2,864.0,986.99,711.14
2018,6,26,10,45,829.0,129.5,3.95,31.5,876.5,976.07,701.88
2018,6,26,11,0,799.0,149.0,3.9,31.8,889.0,970.42,696.36
2018,6,26,11,15,612.0,255.5,3.85,32.0,830.0,890.27,641.98
2018,6,26,11,30,425.0,362.0,3.8,32.2,771.0,799.67,575.4
2018,6,26,11,45,337.0,423.0,3.8,32.45,750.0,755.67,542.6
2018,6,26,12,0,249.0,484.0,3.8,32.7,729.0,719.13,514.29
2018,6,26,12,15,273.0,480.0,3.75,32.8,750.0,725.86,519.08
2018,6,26,12,30,297.0,476.0,3.7,32.9,771.0,730.6,522.28
2018,6,26,12,45,375.0,426.0,3.7,33.05,797.5,739.03,529.99
2018,6,26,13,0,453.0,376.0,3.7,33.2,824.0,744.29,535.36
2018,6,26,13,15,505.0,341.0,3.65,33.2,835.0,735.74,530.73
2018,6,26,13,30,557.0,306.0,3.6,33.2,846.0,723.32,523.38
2018,6,26,13,45,648.5,243.0,3.6,33.25,860.5,709.6,516.12
2018,6,26,14,0,740.0,180.0,3.6,33.3,875.0,691.94,505.58
2018,6,26,14,15,734.5,178.0,3.6,33.25,852.0,653.0,478.03
2018,6,26,14,30,729.0,176.0,3.6,33.2,829.0,613.13,449.38
2018,6,26,14,45,767.0,153.0,3.6,33.15,817.5,580.22,425.48
2018,6,26,15,0,805.0,130.0,3.6,33.1,806.0,542.76,397.38
2018,6,26,15,15,808.0,122.5,3.6,32.95,774.0,500.94,365.0
2018,6,26,15,30,811.0,115.0,3.6,32.8,742.0,454.19,328.11
2018,6,26,15,45,789.0,116.0,3.6,32.7,696.5,397.86,283.41
2018,6,26,16,0,767.0,117.0,3.6,32.6,651.0,348.26,242.74
2018,6,26,16,15,759.0,110.0,3.55,32.45,606.5,297.96,200.76
2018,6,26,16,30,751.0,103.0,3.5,32.3,562.0,248.28,159.16
2018,6,26,16,45,728.5,99.5,3.5,32.15,512.0,199.69,119.97
2018,6,26,17,0,706.0,96.0,3.5,32.0,462.0,148.39,81.59
2018,6,26,17,15,675.0,91.0,3.5,32.0,409.5,102.91,53.58
2018,6,26,17,30,644.0,86.0,3.5,32.0,357.0,61.11,38.23
2018,6,26,17,45,601.5,80.5,3.2,31.35,305.5,52.9,38.68
2018,6,26,18,0,559.0,75.0,2.9,30.7,254.0,51.47,37.69
2018,6,26,18,15,497.5,67.0,2.85,30.2,204.0,47.81,34.68
2018,6,26,18,30,436.0,59.0,2.8,29.7,154.0,43.92,31.31
2018,6,26,18,45,345.0,49.0,2.7,29.25,111.0,37.94,25.96
2018,6,26,19,0,254.0,39.0,2.6,28.8,68.0,30.31,18.83
2018,6,26,19,15,148.5,24.0,2.7,28.6,39.0,18.99,3.31
2018,6,26,19,30,43.0,9.0,2.8,28.4,10.0,8.58,0.0
2018,6,26,19,45,21.5,4.5,2.95,28.15,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.1,27.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.15,27.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.25,27.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.3,27.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.35,26.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,26.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.4,26.35,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,26.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.35,25.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,25.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.2,25.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.05,24.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.85,24.1,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.75,23.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.65,23.85,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.55,23.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.55,23.55,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.65,23.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.7,23.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.7,23.4,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.7,23.4,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,2.75,23.4,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,2.8,23.4,0.0,0.0,0.0
2018,6,27,5,15,7.0,1.0,3.0,23.65,1.0,0.0,0.0
2018,6,27,5,30,14.0,2.0,3.2,23.9,2.0,0.0,0.0
2018,6,27,5,45,121.5,15.5,3.4,24.15,24.5,64.22,0.0
2018,6,27,6,0,229.0,29.0,3.6,24.4,47.0,163.87,105.2
2018,6,27,6,15,337.0,38.5,3.7,24.8,88.0,242.96,186.66
2018,6,27,6,30,445.0,48.0,3.8,25.2,129.0,330.14,261.09
2018,6,27,6,45,517.5,54.0,3.95,25.65,178.5,401.25,320.78
2018,6,27,7,0,590.0,60.0,4.1,26.1,228.0,477.98,382.6
2018,6,27,7,15,637.0,64.5,4.1,26.6,281.0,540.34,430.72
2018,6,27,7,30,684.0,69.0,4.1,27.1,334.0,602.35,475.45
2018,6,27,7,45,718.5,72.0,4.15,27.6,387.5,658.2,514.04
2018,6,27,8,0,753.0,75.0,4.2,28.1,441.0,714.7,552.02
2018,6,27,8,15,777.0,77.5,4.2,28.7,493.0,762.05,582.15
2018,6,27,8,30,801.0,80.0,4.2,29.3,545.0,801.49,606.14
2018,6,27,8,45,820.0,82.5,4.2,29.85,595.0,842.48,630.94
2018,6,27,9,0,839.0,85.0,4.2,30.4,645.0,881.93,654.27
2018,6,27,9,15,853.0,86.5,4.1,30.9,690.5,913.65,671.75
2018,6,27,9,30,867.0,88.0,4.0,31.4,736.0,943.1,687.53
2018,6,27,9,45,877.5,89.5,3.95,31.95,776.5,966.65,699.42
2018,6,27,10,0,888.0,91.0,3.9,32.5,817.0,987.42,709.48
2018,6,27,10,15,896.0,92.5,3.8,32.95,852.0,1002.76,716.03
2018,6,27,10,30,904.0,94.0,3.7,33.4,887.0,1015.0,720.65
2018,6,27,10,45,910.0,94.5,3.6,33.85,915.0,1020.94,721.35
2018,6,27,11,0,916.0,95.0,3.5,34.3,943.0,1023.62,720.14
2018,6,27,11,15,916.0,98.5,3.45,34.65,962.5,1020.08,715.81
2018,6,27,11,30,916.0,102.0,3.4,35.0,982.0,1013.16,709.56
2018,6,27,11,45,913.5,106.0,3.35,35.35,994.0,1000.95,700.17
2018,6,27,12,0,911.0,110.0,3.3,35.7,1006.0,985.53,688.94
2018,6,27,12,15,911.5,110.5,3.3,35.95,1011.0,966.57,676.27
2018,6,27,12,30,912.0,111.0,3.3,36.2,1016.0,944.77,661.9
2018,6,27,12,45,911.5,111.0,3.3,36.4,1013.5,919.02,645.24
2018,6,27,13,0,911.0,111.0,3.3,36.6,1011.0,890.85,627.09
2018,6,27,13,15,908.5,110.0,3.35,36.7,999.5,857.71,606.27
2018,6,27,13,30,906.0,109.0,3.4,36.8,988.0,822.36,583.91
2018,6,27,13,45,902.5,108.0,3.45,36.95,969.5,784.13,559.4
2018,6,27,14,0,899.0,107.0,3.5,37.1,951.0,743.99,533.44
2018,6,27,14,15,894.0,105.5,3.6,37.1,925.5,700.67,504.84
2018,6,27,14,30,889.0,104.0,3.7,37.1,900.0,655.91,473.49
2018,6,27,14,45,882.5,101.5,3.75,37.1,867.5,608.18,439.14
2018,6,27,15,0,876.0,99.0,3.8,37.1,835.0,559.55,403.25
2018,6,27,15,15,867.0,97.5,3.85,36.9,797.0,509.82,365.85
2018,6,27,15,30,858.0,96.0,3.9,36.7,759.0,459.83,327.14
2018,6,27,15,45,846.0,93.5,4.0,36.55,715.5,407.8,285.88
2018,6,27,16,0,834.0,91.0,4.1,36.4,672.0,356.25,243.94
2018,6,27,16,15,818.0,88.5,4.15,36.1,624.0,304.24,201.18
2018,6,27,16,30,802.0,86.0,4.2,35.8,576.0,253.53,159.33
2018,6,27,16,45,781.0,82.5,4.25,35.45,525.0,195.63,113.38
2018,6,27,17,0,760.0,79.0,4.3,35.1,474.0,146.89,77.27
2018,6,27,17,15,732.0,75.5,4.3,35.1,421.5,100.15,48.85
2018,6,27,17,30,704.0,72.0,4.3,35.1,369.0,56.78,33.72
2018,6,27,17,45,665.0,67.5,4.25,34.15,316.0,47.9,34.07
2018,6,27,18,0,626.0,63.0,4.2,33.2,263.0,42.26,29.62
2018,6,27,18,15,568.5,57.0,4.0,32.5,212.5,39.75,27.61
2018,6,27,18,30,511.0,51.0,3.8,31.8,162.0,37.1,25.34
2018,6,27,18,45,421.0,43.0,3.65,31.1,117.5,32.55,21.28
2018,6,27,19,0,331.0,35.0,3.5,30.4,73.0,27.82,16.69
2018,6,27,19,15,200.5,22.5,3.5,29.95,42.0,18.39,3.11
2018,6,27,19,30,70.0,10.0,3.5,29.5,11.0,9.53,0.0
2018,6,27,19,45,35.0,5.0,3.5,29.05,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.5,28.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.5,28.3,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.5,27.7,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,27.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,27.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.5,26.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,26.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.45,26.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.35,25.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,25.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,24.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.25,24.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.2,24.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.15,24.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.05,24.25,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.9,24.15,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.45,23.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.35,23.55,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,6,28,4,45,0.0,0.0,2.6,23.55,0.0,0.0,0.0
2018,6,28,5,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,6,28,5,15,6.5,1.0,2.9,23.9,1.0,0.0,0.0
2018,6,28,5,30,13.0,2.0,3.1,24.2,2.0,0.0,0.0
2018,6,28,5,45,117.0,15.5,3.25,24.45,24.0,62.29,0.0
2018,6,28,6,0,221.0,29.0,3.4,24.7,46.0,159.76,101.0
2018,6,28,6,15,333.5,38.0,3.5,25.2,87.0,240.36,184.11
2018,6,28,6,30,446.0,47.0,3.6,25.7,128.0,329.14,259.58
2018,6,28,6,45,447.5,56.5,3.65,26.2,161.0,361.96,288.71
2018,6,28,7,0,449.0,66.0,3.7,26.7,194.0,394.11,315.36
2018,6,28,7,15,549.5,69.5,3.75,27.3,259.0,486.11,387.25
2018,6,28,7,30,650.0,73.0,3.8,27.9,324.0,585.26,460.82
2018,6,28,7,45,706.0,72.5,3.8,28.5,383.0,648.76,504.47
2018,6,28,8,0,762.0,72.0,3.8,29.1,442.0,717.77,550.82
2018,6,28,8,15,785.5,74.5,3.8,29.65,494.0,765.03,580.59
2018,6,28,8,30,809.0,77.0,3.8,30.2,546.0,804.44,604.4
2018,6,28,8,45,827.5,78.5,3.75,30.8,595.0,844.09,627.64
2018,6,28,9,0,846.0,80.0,3.7,31.4,644.0,882.17,649.39
2018,6,28,9,15,859.0,81.5,3.7,31.9,689.0,913.21,666.67
2018,6,28,9,30,872.0,83.0,3.7,32.4,734.0,941.93,682.32
2018,6,28,9,45,882.0,84.0,3.7,32.9,774.0,964.62,693.96
2018,6,28,10,0,892.0,85.0,3.7,33.4,814.0,984.52,703.82
2018,6,28,10,15,899.5,86.5,3.7,33.8,848.5,999.54,710.89
2018,6,28,10,30,907.0,88.0,3.7,34.2,883.0,1011.44,716.08
2018,6,28,10,45,912.5,88.5,3.75,34.6,910.5,1017.04,717.72
2018,6,28,11,0,918.0,89.0,3.8,35.0,938.0,1019.36,717.47
2018,6,28,11,15,922.5,89.0,3.85,35.25,959.0,1016.84,714.77
2018,6,28,11,30,927.0,89.0,3.9,35.5,980.0,1011.01,710.13
2018,6,28,11,45,930.0,88.5,3.95,35.8,993.0,999.88,702.14
2018,6,28,12,0,933.0,88.0,4.0,36.1,1006.0,985.5,692.26
2018,6,28,12,15,933.5,88.5,4.1,36.3,1011.0,966.58,680.14
2018,6,28,12,30,934.0,89.0,4.2,36.5,1016.0,944.7,666.19
2018,6,28,12,45,933.5,89.0,4.25,36.7,1013.5,918.73,649.4
2018,6,28,13,0,933.0,89.0,4.3,36.9,1011.0,890.21,630.97
2018,6,28,13,15,898.5,109.0,4.4,36.95,989.0,848.83,604.7
2018,6,28,13,30,864.0,129.0,4.5,37.0,967.0,806.65,577.71
2018,6,28,13,45,855.5,128.0,4.55,37.05,945.0,766.04,551.35
2018,6,28,14,0,847.0,127.0,4.6,37.1,923.0,724.03,523.8
2018,6,28,14,15,837.0,128.5,4.65,37.05,897.0,681.89,494.59
2018,6,28,14,30,827.0,130.0,4.7,37.0,871.0,638.81,463.82
2018,6,28,14,45,716.5,176.5,4.75,36.95,801.5,571.18,414.32
2018,6,28,15,0,606.0,223.0,4.8,36.9,732.0,510.22,369.19
2018,6,28,15,15,681.0,181.0,4.85,36.7,728.0,479.67,346.26
2018,6,28,15,30,756.0,139.0,4.9,36.5,724.0,445.55,319.06
2018,6,28,15,45,774.0,123.0,4.95,36.35,691.5,398.53,281.27
2018,6,28,16,0,792.0,107.0,5.0,36.2,659.0,349.2,240.57
2018,6,28,16,15,784.5,101.0,5.0,35.85,614.5,298.55,198.61
2018,6,28,16,30,777.0,95.0,5.0,35.5,570.0,248.44,156.91
2018,6,28,16,45,753.0,92.0,5.05,35.2,519.0,198.55,116.99
2018,6,28,17,0,729.0,89.0,5.1,34.9,468.0,151.31,82.03
2018,6,28,17,15,698.5,85.0,5.1,34.9,415.5,105.65,54.21
2018,6,28,17,30,668.0,81.0,5.1,34.9,363.0,58.26,35.03
2018,6,28,17,45,624.0,76.0,5.1,33.95,310.0,49.54,35.46
2018,6,28,18,0,580.0,71.0,5.1,33.0,257.0,48.3,34.67
2018,6,28,18,15,514.0,65.0,4.95,32.4,206.5,46.13,32.94
2018,6,28,18,30,448.0,59.0,4.8,31.8,156.0,43.9,31.0
2018,6,28,18,45,352.0,49.5,4.7,31.2,112.5,38.38,26.08
2018,6,28,19,0,256.0,40.0,4.6,30.6,69.0,31.11,19.3
2018,6,28,19,15,149.0,24.5,4.5,30.1,39.5,19.39,3.69
2018,6,28,19,30,42.0,9.0,4.4,29.6,10.0,8.58,0.0
2018,6,28,19,45,21.0,4.5,4.3,29.15,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.2,28.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.25,28.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,27.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,27.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.2,27.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,26.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.05,26.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,26.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.95,26.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.9,25.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.85,25.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.8,25.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.8,25.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.85,24.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,24.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.85,24.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.75,24.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,24.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,24.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.55,24.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.45,24.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.4,24.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.35,24.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,3.3,24.25,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,6,29,4,45,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,6,29,5,0,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,6,29,5,15,3.0,1.0,3.5,24.45,1.0,0.0,0.0
2018,6,29,5,30,6.0,2.0,3.7,24.7,2.0,0.0,0.0
2018,6,29,5,45,78.5,15.5,3.9,24.95,21.5,46.58,0.0
2018,6,29,6,0,151.0,29.0,4.1,25.2,41.0,127.45,78.38
2018,6,29,6,15,221.5,39.0,4.3,25.7,71.0,182.5,138.83
2018,6,29,6,30,292.0,49.0,4.5,26.2,101.0,241.9,190.6
2018,6,29,6,45,164.0,55.0,4.7,26.7,86.0,171.23,135.6
2018,6,29,7,0,36.0,61.0,4.9,27.2,71.0,84.13,63.72
2018,6,29,7,15,28.0,85.0,4.95,27.7,94.0,106.07,81.15
2018,6,29,7,30,20.0,109.0,5.0,28.2,117.0,127.1,97.36
2018,6,29,7,45,64.0,137.5,5.1,28.75,167.5,192.45,149.83
2018,6,29,8,0,108.0,166.0,5.2,29.3,218.0,272.73,212.58
2018,6,29,8,15,82.0,193.0,5.2,29.8,235.0,270.83,208.95
2018,6,29,8,30,56.0,220.0,5.2,30.3,252.0,278.77,212.84
2018,6,29,8,45,123.0,243.5,5.2,30.8,323.0,377.87,288.31
2018,6,29,9,0,190.0,267.0,5.2,31.3,394.0,466.59,353.98
2018,6,29,9,15,270.5,267.5,5.2,31.75,462.0,558.55,420.93
2018,6,29,9,30,351.0,268.0,5.2,32.2,530.0,638.73,478.02
2018,6,29,9,45,407.5,274.5,5.2,32.7,595.0,718.03,532.04
2018,6,29,10,0,464.0,281.0,5.2,33.2,660.0,782.69,575.09
2018,6,29,10,15,552.0,252.5,5.25,33.6,722.5,844.61,617.47
2018,6,29,10,30,640.0,224.0,5.3,34.0,785.0,902.68,656.14
2018,6,29,10,45,653.5,225.0,5.3,34.4,814.0,914.47,661.67
2018,6,29,11,0,667.0,226.0,5.3,34.8,843.0,923.65,665.81
2018,6,29,11,15,703.0,213.5,5.35,35.1,877.0,938.69,674.47
2018,6,29,11,30,739.0,201.0,5.4,35.4,911.0,945.02,677.46
2018,6,29,11,45,770.5,188.5,5.4,35.65,938.0,950.27,679.73
2018,6,29,12,0,802.0,176.0,5.4,35.9,965.0,952.07,679.84
2018,6,29,12,15,706.0,232.0,5.45,36.05,929.0,900.49,645.7
2018,6,29,12,30,610.0,288.0,5.5,36.2,893.0,843.18,605.79
2018,6,29,12,45,550.0,321.0,5.55,36.4,865.5,800.8,575.49
2018,6,29,13,0,490.0,354.0,5.6,36.6,838.0,757.16,544.16
2018,6,29,13,15,603.5,286.5,5.65,36.65,876.5,766.8,553.88
2018,6,29,13,30,717.0,219.0,5.7,36.7,915.0,772.22,560.05
2018,6,29,13,45,708.0,217.0,5.75,36.75,893.5,733.05,532.83
2018,6,29,14,0,699.0,215.0,5.8,36.8,872.0,693.04,504.82
2018,6,29,14,15,727.0,197.5,5.8,36.7,864.0,664.23,484.86
2018,6,29,14,30,755.0,180.0,5.8,36.6,856.0,634.03,463.26
2018,6,29,14,45,733.5,182.0,5.85,36.55,819.0,586.14,428.11
2018,6,29,15,0,712.0,184.0,5.9,36.5,782.0,535.47,390.41
2018,6,29,15,15,689.5,186.0,5.9,36.25,743.0,488.23,354.57
2018,6,29,15,30,667.0,188.0,5.9,36.0,704.0,442.42,319.01
2018,6,29,15,45,658.5,179.5,5.95,35.8,664.0,395.22,281.67
2018,6,29,16,0,650.0,171.0,6.0,35.6,624.0,348.53,243.92
2018,6,29,16,15,650.0,158.5,6.0,35.25,584.0,301.7,205.43
2018,6,29,16,30,650.0,146.0,6.0,34.9,544.0,254.8,166.67
2018,6,29,16,45,621.5,141.0,6.0,34.55,494.0,208.91,130.51
2018,6,29,17,0,593.0,136.0,6.0,34.2,444.0,166.29,99.35
2018,6,29,17,15,556.5,128.5,6.0,34.2,392.5,124.54,73.62
2018,6,29,17,30,520.0,121.0,6.0,34.2,341.0,87.66,59.25
2018,6,29,17,45,470.5,112.5,5.85,33.25,290.0,77.64,58.79
2018,6,29,18,0,421.0,104.0,5.7,32.3,239.0,73.76,55.94
2018,6,29,18,15,353.0,92.5,5.55,31.75,191.0,67.3,50.68
2018,6,29,18,30,285.0,81.0,5.4,31.2,143.0,60.5,44.89
2018,6,29,18,45,200.5,64.0,5.25,30.65,101.5,50.71,36.31
2018,6,29,19,0,116.0,47.0,5.1,30.1,60.0,37.71,24.64
2018,6,29,19,15,62.0,27.5,5.0,29.75,34.0,23.22,5.64
2018,6,29,19,30,8.0,8.0,4.9,29.4,8.0,7.63,0.0
2018,6,29,19,45,4.0,4.0,4.8,29.0,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.7,28.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.7,28.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.7,27.7,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.7,27.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.65,27.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.6,26.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.55,26.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.5,26.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,4.5,26.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,4.5,25.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,4.45,25.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,4.35,25.4,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,4.3,25.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,4.3,25.2,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,4.3,25.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,4.3,25.05,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,4.25,24.95,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,4.2,24.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,4.2,24.85,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,4.2,24.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,4.2,24.75,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,4.2,24.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,4.1,24.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,4.0,24.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,3.95,24.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,3.9,24.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,3.8,24.55,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,3.6,24.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,3.4,24.35,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,6,30,4,45,0.0,0.0,3.2,24.25,0.0,0.0,0.0
2018,6,30,5,0,0.0,0.0,3.1,24.2,0.0,0.0,0.0
2018,6,30,5,15,0.5,1.0,3.25,24.4,1.0,0.0,0.0
2018,6,30,5,30,1.0,2.0,3.4,24.6,2.0,0.0,0.0
2018,6,30,5,45,22.0,14.5,3.55,24.85,16.0,22.71,0.0
2018,6,30,6,0,43.0,27.0,3.7,25.1,30.0,58.11,32.28
2018,6,30,6,15,77.0,44.5,3.95,25.55,56.0,98.78,72.84
2018,6,30,6,30,111.0,62.0,4.2,26.0,82.0,139.78,108.15
2018,6,30,6,45,117.0,83.5,4.4,26.45,111.0,172.57,135.84
2018,6,30,7,0,123.0,105.0,4.6,26.9,140.0,205.09,162.48
2018,6,30,7,15,162.0,127.0,4.7,27.4,183.0,260.87,207.3
2018,6,30,7,30,201.0,149.0,4.8,27.9,226.0,331.35,262.3
2018,6,30,7,45,259.5,166.0,4.95,28.4,281.5,401.56,316.41
2018,6,30,8,0,318.0,183.0,5.1,28.9,337.0,475.48,372.02
2018,6,30,8,15,366.0,196.0,5.2,29.45,392.5,538.96,418.29
2018,6,30,8,30,414.0,209.0,5.3,30.0,448.0,618.91,475.23
2018,6,30,8,45,456.0,216.0,5.35,30.5,501.0,674.17,513.37
2018,6,30,9,0,498.0,223.0,5.4,31.0,554.0,730.04,551.31
2018,6,30,9,15,553.0,217.0,5.45,31.5,609.0,783.8,587.71
2018,6,30,9,30,608.0,211.0,5.5,32.0,664.0,843.65,627.53
2018,6,30,9,45,627.0,215.5,5.55,32.55,705.5,873.99,645.56
2018,6,30,10,0,646.0,220.0,5.6,33.1,747.0,902.33,662.1
2018,6,30,10,15,722.5,190.0,5.65,33.5,803.5,948.92,691.18
2018,6,30,10,30,799.0,160.0,5.7,33.9,860.0,988.6,715.28
2018,6,30,10,45,803.0,164.0,5.75,34.35,887.0,995.05,717.31
2018,6,30,11,0,807.0,168.0,5.8,34.8,914.0,998.4,717.61
2018,6,30,11,15,815.0,167.0,5.85,35.1,935.0,997.51,715.72
2018,6,30,11,30,823.0,166.0,5.9,35.4,956.0,993.52,711.96
2018,6,30,11,45,799.0,182.5,5.95,35.7,958.5,972.39,697.1
2018,6,30,12,0,775.0,199.0,6.0,36.0,961.0,948.38,680.52
2018,6,30,12,15,806.5,180.5,6.05,36.2,977.5,941.3,675.47
2018,6,30,12,30,838.0,162.0,6.1,36.4,994.0,930.7,668.11
2018,6,30,12,45,835.5,163.0,6.15,36.55,990.5,904.41,650.57
2018,6,30,13,0,833.0,164.0,6.2,36.7,987.0,875.98,631.69
2018,6,30,13,15,817.5,172.5,6.2,36.75,973.0,841.42,608.71
2018,6,30,13,30,802.0,181.0,6.2,36.8,959.0,805.58,584.82
2018,6,30,13,45,735.0,217.0,6.25,36.85,920.0,753.85,548.6
2018,6,30,14,0,668.0,253.0,6.3,36.9,881.0,703.67,512.19
2018,6,30,14,15,721.0,214.0,6.3,36.85,874.5,674.53,492.59
2018,6,30,14,30,774.0,175.0,6.3,36.8,868.0,642.11,469.9
2018,6,30,14,45,775.0,167.0,6.3,36.7,839.5,598.13,437.6
2018,6,30,15,0,776.0,159.0,6.3,36.6,811.0,552.88,403.63
2018,6,30,15,15,752.5,162.0,6.3,36.45,770.0,503.7,365.93
2018,6,30,15,30,729.0,165.0,6.3,36.3,729.0,451.3,325.24
2018,6,30,15,45,717.0,158.5,6.25,36.1,686.5,401.27,285.4
2018,6,30,16,0,705.0,152.0,6.2,35.9,644.0,352.02,245.37
2018,6,30,16,15,649.5,158.0,6.15,35.6,586.0,301.35,204.98
2018,6,30,16,30,594.0,164.0,6.1,35.3,528.0,256.56,169.62
2018,6,30,16,45,524.5,166.5,6.1,34.95,467.0,213.33,137.46
2018,6,30,17,0,455.0,169.0,6.1,34.6,406.0,175.64,111.9
2018,6,30,17,15,492.5,143.0,6.1,34.6,373.5,131.99,81.3
2018,6,30,17,30,530.0,117.0,6.1,34.6,341.0,85.1,57.01
2018,6,30,17,45,490.5,107.5,5.9,33.65,292.0,74.14,55.8
2018,6,30,18,0,451.0,98.0,5.7,32.7,243.0,69.42,52.25
2018,6,30,18,15,356.0,87.5,5.5,32.1,188.5,63.5,47.45
2018,6,30,18,30,261.0,77.0,5.3,31.5,134.0,57.31,42.18
2018,6,30,18,45,188.0,61.0,5.05,30.95,96.0,48.52,34.46
2018,6,30,19,0,115.0,45.0,4.8,30.4,58.0,36.25,23.44
2018,6,30,19,15,63.0,26.5,4.7,29.9,33.0,21.77,4.98
2018,6,30,19,30,11.0,8.0,4.6,29.4,8.0,7.63,0.0
2018,6,30,19,45,5.5,4.0,4.45,28.9,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.3,28.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.3,28.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.3,27.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.3,27.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.3,26.7,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.3,26.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.25,26.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.2,25.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.2,25.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.2,25.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.15,25.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.05,24.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.95,24.3,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.9,24.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.85,24.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.8,23.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.8,23.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.85,23.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.9,23.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.0,23.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.1,23.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.1,23.9,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.1,23.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.15,23.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.2,23.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.1,23.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.0,23.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.9,23.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.8,23.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.7,23.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.6,23.8,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,3.55,23.75,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,3.5,23.7,0.0,0.0,0.0
2018,7,1,5,15,0.0,0.5,3.65,23.95,0.5,0.0,0.0
2018,7,1,5,30,0.0,1.0,3.8,24.2,1.0,0.0,0.0
2018,7,1,5,45,20.0,16.0,3.9,24.45,17.5,23.32,0.0
2018,7,1,6,0,40.0,31.0,4.0,24.7,34.0,64.68,35.84
2018,7,1,6,15,113.5,52.5,4.15,25.2,70.5,139.7,104.96
2018,7,1,6,30,187.0,74.0,4.3,25.7,107.0,209.4,163.97
2018,7,1,6,45,193.5,84.5,4.4,26.2,129.0,229.84,182.48
2018,7,1,7,0,200.0,95.0,4.5,26.7,151.0,251.94,201.13
2018,7,1,7,15,333.0,109.5,4.55,27.25,227.0,380.07,303.57
2018,7,1,7,30,466.0,124.0,4.6,27.8,303.0,506.49,401.11
2018,7,1,7,45,514.5,130.5,4.6,28.35,356.0,567.88,445.84
2018,7,1,8,0,563.0,137.0,4.6,28.9,409.0,637.29,495.17
2018,7,1,8,15,598.0,142.5,4.6,29.45,461.0,691.36,531.81
2018,7,1,8,30,633.0,148.0,4.6,30.0,513.0,745.62,567.15
2018,7,1,8,45,661.5,150.5,4.6,30.6,562.5,790.5,595.05
2018,7,1,9,0,690.0,153.0,4.6,31.2,612.0,834.56,622.01
2018,7,1,9,15,710.5,156.5,4.65,31.8,658.0,871.09,643.53
2018,7,1,9,30,731.0,160.0,4.7,32.4,704.0,905.88,663.8
2018,7,1,9,45,747.5,162.0,4.75,33.0,745.5,933.08,678.84
2018,7,1,10,0,764.0,164.0,4.8,33.6,787.0,952.58,688.81
2018,7,1,10,15,775.5,166.0,4.85,34.05,822.0,970.15,698.02
2018,7,1,10,30,787.0,168.0,4.9,34.5,857.0,984.92,705.47
2018,7,1,10,45,796.0,169.5,4.95,35.0,886.0,993.73,709.01
2018,7,1,11,0,805.0,171.0,5.0,35.5,915.0,999.51,710.73
2018,7,1,11,15,798.5,181.0,5.0,35.9,933.0,995.28,706.1
2018,7,1,11,30,792.0,191.0,5.0,36.3,951.0,987.85,699.6
2018,7,1,11,45,780.0,203.0,5.0,36.65,960.5,973.85,689.19
2018,7,1,12,0,768.0,215.0,5.0,37.0,970.0,956.94,677.08
2018,7,1,12,15,771.0,214.5,5.0,37.25,976.0,939.94,665.32
2018,7,1,12,30,774.0,214.0,5.0,37.5,982.0,920.38,651.99
2018,7,1,12,45,776.0,211.5,5.0,37.75,980.0,895.83,635.51
2018,7,1,13,0,778.0,209.0,5.0,38.0,978.0,869.27,617.78
2018,7,1,13,15,777.5,207.0,5.0,38.1,968.5,839.04,598.06
2018,7,1,13,30,777.0,205.0,5.0,38.2,959.0,806.96,577.08
2018,7,1,13,45,774.5,202.0,4.95,38.35,941.5,770.69,552.1
2018,7,1,14,0,772.0,199.0,4.9,38.5,924.0,732.9,525.67
2018,7,1,14,15,756.0,202.5,4.9,38.45,896.5,688.73,494.98
2018,7,1,14,30,740.0,206.0,4.9,38.4,869.0,644.93,463.99
2018,7,1,14,45,717.0,211.0,4.9,38.4,834.0,598.34,430.34
2018,7,1,15,0,694.0,216.0,4.9,38.4,799.0,552.74,396.75
2018,7,1,15,15,682.5,210.0,4.85,38.2,761.0,504.99,361.34
2018,7,1,15,30,671.0,204.0,4.8,38.0,723.0,457.71,325.44
2018,7,1,15,45,656.0,197.5,4.8,37.85,680.5,409.3,287.97
2018,7,1,16,0,641.0,191.0,4.8,37.7,638.0,362.09,250.67
2018,7,1,16,15,621.0,183.5,4.75,37.35,591.0,314.03,212.58
2018,7,1,16,30,601.0,176.0,4.7,37.0,544.0,268.06,176.07
2018,7,1,16,45,575.5,167.5,4.7,36.7,494.5,223.11,141.39
2018,7,1,17,0,550.0,159.0,4.7,36.4,445.0,179.9,110.22
2018,7,1,17,15,511.5,150.0,4.7,36.4,393.0,138.37,84.79
2018,7,1,17,30,473.0,141.0,4.7,36.4,341.0,101.21,69.37
