Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,17,45,427.5,128.5,4.5,35.4,290.0,88.99,67.44
2018,7,1,18,0,382.0,116.0,4.3,34.4,239.0,82.55,62.6
2018,7,1,18,15,324.0,100.5,4.05,33.65,191.0,73.34,55.21
2018,7,1,18,30,266.0,85.0,3.8,32.9,143.0,66.09,49.14
2018,7,1,18,45,190.5,66.5,3.6,32.15,102.0,52.49,37.52
2018,7,1,19,0,115.0,48.0,3.4,31.4,61.0,38.45,25.08
2018,7,1,19,15,62.0,28.0,3.4,30.9,34.5,23.58,5.83
2018,7,1,19,30,9.0,8.0,3.4,30.4,8.0,7.63,0.0
2018,7,1,19,45,4.5,4.0,3.4,29.85,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.4,29.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.4,28.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.4,28.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.4,28.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.4,27.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.4,27.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.35,26.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.25,26.2,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.2,25.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.15,25.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.1,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.05,25.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,24.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,24.45,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,24.3,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.1,24.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,3.05,24.15,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.95,24.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.8,24.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.6,23.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.2,23.85,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,23.75,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,2,5,15,1.0,1.0,1.95,23.9,1.0,0.0,0.0
2018,7,2,5,30,2.0,2.0,2.2,24.2,2.0,0.0,0.0
2018,7,2,5,45,51.0,16.5,2.45,24.55,20.0,36.25,0.0
2018,7,2,6,0,100.0,31.0,2.7,24.9,38.0,98.75,56.13
2018,7,2,6,15,199.0,47.0,2.8,25.35,76.5,182.81,138.33
2018,7,2,6,30,298.0,63.0,2.9,25.8,115.0,264.14,207.12
2018,7,2,6,45,381.0,73.0,2.95,26.25,164.0,337.6,268.15
2018,7,2,7,0,464.0,83.0,3.0,26.7,213.0,418.5,332.95
2018,7,2,7,15,521.5,89.5,3.05,27.25,265.0,489.51,387.52
2018,7,2,7,30,579.0,96.0,3.1,27.8,317.0,560.28,440.0
2018,7,2,7,45,624.0,100.0,3.15,28.4,371.5,621.42,483.0
2018,7,2,8,0,669.0,104.0,3.2,29.0,426.0,684.1,525.11
2018,7,2,8,15,699.5,108.0,3.3,29.65,479.0,735.82,558.42
2018,7,2,8,30,730.0,112.0,3.4,30.3,532.0,787.39,590.95
2018,7,2,8,45,754.5,114.0,3.45,30.95,582.5,826.76,614.28
2018,7,2,9,0,779.0,116.0,3.5,31.6,633.0,869.15,639.35
2018,7,2,9,15,796.5,117.5,3.5,32.2,679.0,902.84,658.1
2018,7,2,9,30,814.0,119.0,3.5,32.8,725.0,934.48,675.35
2018,7,2,9,45,828.0,120.0,3.5,33.35,766.0,951.22,682.94
2018,7,2,10,0,842.0,121.0,3.5,33.9,807.0,974.07,694.6
2018,7,2,10,15,852.5,122.0,3.5,34.4,842.5,990.71,702.37
2018,7,2,10,30,863.0,123.0,3.5,34.9,878.0,1004.43,708.39
2018,7,2,10,45,871.0,123.0,3.5,35.4,906.5,1011.54,710.34
2018,7,2,11,0,879.0,123.0,3.5,35.9,935.0,1015.52,710.48
2018,7,2,11,15,886.5,122.0,3.5,36.3,957.0,1014.78,708.12
2018,7,2,11,30,894.0,121.0,3.5,36.7,979.0,1010.81,703.92
2018,7,2,11,45,901.5,118.5,3.5,37.05,994.0,1002.11,697.07
2018,7,2,12,0,909.0,116.0,3.5,37.4,1009.0,990.19,688.38
2018,7,2,12,15,910.5,116.0,3.55,37.65,1015.0,971.79,676.38
2018,7,2,12,30,912.0,116.0,3.6,37.9,1021.0,950.51,662.68
2018,7,2,12,45,913.0,114.5,3.6,38.15,1018.5,924.76,645.92
2018,7,2,13,0,914.0,113.0,3.6,38.4,1016.0,896.55,627.65
2018,7,2,13,15,912.5,112.5,3.65,38.55,1006.0,864.65,607.54
2018,7,2,13,30,911.0,112.0,3.7,38.7,996.0,830.44,585.87
2018,7,2,13,45,908.0,110.5,3.7,38.8,977.5,791.99,561.23
2018,7,2,14,0,905.0,109.0,3.7,38.9,959.0,751.59,535.17
2018,7,2,14,15,900.5,107.5,3.75,38.9,934.0,708.37,506.69
2018,7,2,14,30,896.0,106.0,3.8,38.9,909.0,663.64,475.44
2018,7,2,14,45,889.5,104.5,3.8,38.9,877.0,616.41,441.57
2018,7,2,15,0,883.0,103.0,3.8,38.9,845.0,568.24,406.18
2018,7,2,15,15,873.5,101.0,3.85,38.75,806.5,517.43,368.33
2018,7,2,15,30,864.0,99.0,3.9,38.6,768.0,466.4,329.19
2018,7,2,15,45,852.0,96.5,3.9,38.4,724.0,413.96,287.98
2018,7,2,16,0,840.0,94.0,3.9,38.2,680.0,361.99,246.09
2018,7,2,16,15,824.5,91.0,3.9,37.9,632.0,309.28,203.15
2018,7,2,16,30,809.0,88.0,3.9,37.6,584.0,250.97,156.02
2018,7,2,16,45,788.0,85.0,3.9,37.3,532.5,199.8,115.32
2018,7,2,17,0,767.0,82.0,3.9,37.0,481.0,150.92,79.32
2018,7,2,17,15,738.0,78.5,3.9,37.0,428.0,103.59,50.67
2018,7,2,17,30,709.0,75.0,3.9,37.0,375.0,59.75,35.3
2018,7,2,17,45,669.0,70.5,3.85,36.1,321.5,45.6,31.87
2018,7,2,18,0,629.0,66.0,3.8,35.2,268.0,44.51,31.19
2018,7,2,18,15,570.5,59.5,3.45,34.4,216.5,41.71,28.98
2018,7,2,18,30,512.0,53.0,3.1,33.6,165.0,38.76,26.5
2018,7,2,18,45,420.0,44.5,2.8,32.8,119.5,33.85,22.18
2018,7,2,19,0,328.0,36.0,2.5,32.0,74.0,28.74,17.3
2018,7,2,19,15,197.5,23.0,2.6,31.55,42.5,18.86,3.49
2018,7,2,19,30,67.0,10.0,2.7,31.1,11.0,9.53,0.0
2018,7,2,19,45,33.5,5.0,2.8,30.65,5.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.9,30.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.95,29.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.0,29.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,28.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,28.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,28.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,27.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,27.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,26.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,25.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.05,25.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,25.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.85,24.6,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,24.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.2,23.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.15,23.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.15,23.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,2.05,23.6,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,3,5,15,2.5,1.0,2.25,23.9,1.0,0.0,0.0
2018,7,3,5,30,5.0,2.0,2.5,24.2,2.0,0.0,0.0
2018,7,3,5,45,76.0,15.5,2.75,24.55,21.0,45.28,0.0
2018,7,3,6,0,147.0,29.0,3.0,24.9,40.0,123.84,69.76
2018,7,3,6,15,257.0,42.0,3.1,25.45,79.5,204.61,155.12
2018,7,3,6,30,367.0,55.0,3.2,26.0,119.0,290.98,228.39
2018,7,3,6,45,447.5,63.0,3.3,26.55,168.5,367.78,292.07
2018,7,3,7,0,528.0,71.0,3.4,27.1,218.0,449.19,357.13
2018,7,3,7,15,581.5,76.5,3.45,27.75,271.0,514.91,407.51
2018,7,3,7,30,635.0,82.0,3.5,28.4,324.0,583.68,458.0
2018,7,3,7,45,674.5,85.5,3.6,29.1,378.0,641.87,497.85
2018,7,3,8,0,714.0,89.0,3.7,29.8,432.0,697.72,534.87
2018,7,3,8,15,740.5,92.5,3.7,30.45,484.5,747.29,566.24
2018,7,3,8,30,767.0,96.0,3.7,31.1,537.0,796.32,596.51
2018,7,3,8,45,787.5,98.5,3.7,31.8,587.0,837.93,620.95
2018,7,3,9,0,808.0,101.0,3.7,32.5,637.0,878.08,643.99
2018,7,3,9,15,822.5,103.5,3.65,33.05,682.5,902.79,656.61
2018,7,3,9,30,837.0,106.0,3.6,33.6,728.0,933.26,672.98
2018,7,3,9,45,848.5,108.0,3.5,34.15,769.0,957.84,685.02
2018,7,3,10,0,860.0,110.0,3.4,34.7,810.0,979.76,695.26
2018,7,3,10,15,868.5,111.5,3.35,35.2,845.0,995.3,701.91
2018,7,3,10,30,877.0,113.0,3.3,35.7,880.0,1007.83,706.75
2018,7,3,10,45,883.0,114.5,3.25,36.15,908.0,1014.71,708.29
2018,7,3,11,0,889.0,116.0,3.2,36.6,936.0,1018.38,707.99
2018,7,3,11,15,890.5,118.5,3.2,36.95,956.5,1015.27,704.32
2018,7,3,11,30,892.0,121.0,3.2,37.3,977.0,1008.89,698.81
2018,7,3,11,45,891.5,124.0,3.15,37.65,989.5,997.77,690.17
2018,7,3,12,0,891.0,127.0,3.1,38.0,1002.0,983.49,679.74
2018,7,3,12,15,892.0,127.0,3.15,38.25,1007.5,964.79,667.72
2018,7,3,12,30,893.0,127.0,3.2,38.5,1013.0,943.3,654.04
2018,7,3,12,45,892.5,127.5,3.2,38.7,1011.0,918.37,638.07
2018,7,3,13,0,892.0,128.0,3.2,38.9,1009.0,891.08,620.66
2018,7,3,13,15,890.0,127.0,3.2,39.0,998.5,858.88,600.39
2018,7,3,13,30,888.0,126.0,3.2,39.1,988.0,824.49,578.68
2018,7,3,13,45,884.0,125.5,3.2,39.2,970.0,786.9,554.8
2018,7,3,14,0,880.0,125.0,3.2,39.3,952.0,747.47,529.58
2018,7,3,14,15,870.5,126.0,3.25,39.3,925.5,703.89,500.55
2018,7,3,14,30,861.0,127.0,3.3,39.3,899.0,659.25,469.62
2018,7,3,14,45,847.0,129.0,3.3,39.3,865.0,611.92,435.95
2018,7,3,15,0,833.0,131.0,3.3,39.3,831.0,564.36,401.31
2018,7,3,15,15,823.0,128.5,3.3,39.15,793.0,510.94,362.1
2018,7,3,15,30,813.0,126.0,3.3,39.0,755.0,461.04,324.2
2018,7,3,15,45,800.0,123.0,3.25,38.85,712.0,409.74,284.23
2018,7,3,16,0,787.0,120.0,3.2,38.7,669.0,359.16,243.86
2018,7,3,16,15,769.0,116.5,3.2,38.45,621.0,307.67,202.48
2018,7,3,16,30,751.0,113.0,3.2,38.2,573.0,257.84,162.27
2018,7,3,16,45,727.5,108.5,3.2,37.95,522.0,202.69,119.3
2018,7,3,17,0,704.0,104.0,3.2,37.7,471.0,155.2,84.71
2018,7,3,17,15,672.0,99.0,3.2,37.7,418.0,109.52,57.12
2018,7,3,17,30,640.0,94.0,3.2,37.7,365.0,67.65,41.84
2018,7,3,17,45,596.0,87.0,3.05,36.8,311.5,57.79,41.7
2018,7,3,18,0,552.0,80.0,2.9,35.9,258.0,55.42,40.03
2018,7,3,18,15,489.0,72.0,2.6,34.95,207.5,51.96,37.35
2018,7,3,18,30,426.0,64.0,2.3,34.0,157.0,48.33,34.32
2018,7,3,18,45,333.0,52.0,2.0,33.0,112.5,39.51,26.78
2018,7,3,19,0,240.0,40.0,1.7,32.0,68.0,31.09,19.17
2018,7,3,19,15,138.5,24.5,1.85,31.6,39.0,19.38,3.69
2018,7,3,19,30,37.0,9.0,2.0,31.2,10.0,8.58,0.0
2018,7,3,19,45,18.5,4.5,2.1,30.8,5.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,30.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.4,30.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,29.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,29.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,29.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,29.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,28.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,28.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,27.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,27.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,27.45,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.1,26.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,3.05,26.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.9,26.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.75,25.9,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.55,25.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.25,25.2,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.0,24.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,24.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.4,24.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,1.05,23.6,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,4,5,15,1.0,0.5,1.25,23.85,0.5,0.0,0.0
2018,7,4,5,30,2.0,1.0,1.5,24.2,1.0,0.0,0.0
2018,7,4,5,45,47.0,14.5,1.75,24.55,18.0,32.64,0.0
2018,7,4,6,0,92.0,28.0,2.0,24.9,35.0,89.18,47.29
2018,7,4,6,15,122.5,43.5,2.05,25.4,60.5,129.43,96.38
2018,7,4,6,30,153.0,59.0,2.1,25.9,86.0,168.04,130.4
2018,7,4,6,45,148.0,79.5,2.15,26.45,113.0,195.65,153.89
2018,7,4,7,0,143.0,100.0,2.2,27.0,140.0,211.29,166.89
2018,7,4,7,15,297.5,107.5,2.15,27.55,213.5,339.6,269.41
2018,7,4,7,30,452.0,115.0,2.1,28.1,287.0,484.44,379.44
2018,7,4,7,45,515.0,120.5,2.0,28.65,345.0,555.15,429.5
2018,7,4,8,0,578.0,126.0,1.9,29.2,403.0,636.07,485.04
2018,7,4,8,15,606.0,132.5,1.8,29.75,453.0,685.79,515.83
2018,7,4,8,30,634.0,139.0,1.7,30.3,503.0,735.33,545.6
2018,7,4,8,45,647.5,147.0,1.6,30.9,548.0,773.11,566.5
2018,7,4,9,0,661.0,155.0,1.5,31.5,593.0,809.35,585.89
2018,7,4,9,15,655.5,169.5,1.3,32.0,630.0,833.22,595.91
2018,7,4,9,30,650.0,184.0,1.1,32.5,667.0,854.23,603.71
2018,7,4,9,45,427.0,268.0,0.9,33.0,592.5,729.81,515.14
2018,7,4,10,0,204.0,352.0,0.7,33.5,518.0,574.81,405.58
2018,7,4,10,15,113.0,325.5,0.85,33.8,418.0,453.8,323.85
2018,7,4,10,30,22.0,299.0,1.0,34.1,318.0,309.21,221.51
2018,7,4,10,45,17.0,262.5,1.2,34.4,277.5,267.38,192.36
2018,7,4,11,0,12.0,226.0,1.4,34.7,237.0,226.34,162.78
2018,7,4,11,15,102.0,330.5,1.65,34.75,428.0,436.3,314.0
2018,7,4,11,30,192.0,435.0,1.9,34.8,619.0,626.45,443.04
2018,7,4,11,45,441.5,339.0,2.15,34.85,770.5,782.93,552.11
2018,7,4,12,0,691.0,243.0,2.4,34.9,922.0,916.48,642.87
2018,7,4,12,15,710.0,231.0,2.6,34.8,932.0,904.15,635.59
2018,7,4,12,30,729.0,219.0,2.8,34.7,942.0,888.98,627.67
2018,7,4,12,45,566.5,264.5,3.0,34.55,825.5,762.17,545.0
2018,7,4,13,0,404.0,310.0,3.2,34.4,709.0,643.77,464.06
2018,7,4,13,15,211.0,271.5,3.3,34.2,479.5,428.89,313.33
2018,7,4,13,30,18.0,233.0,3.4,34.0,250.0,230.3,166.61
2018,7,4,13,45,11.0,188.5,3.5,33.8,199.0,183.55,132.77
2018,7,4,14,0,4.0,144.0,3.6,33.6,148.0,136.88,98.2
2018,7,4,14,15,2.0,110.5,3.65,33.25,112.5,104.37,74.01
2018,7,4,14,30,0.0,77.0,3.7,32.9,77.0,71.99,49.62
2018,7,4,14,45,0.0,71.0,3.75,32.6,71.0,66.34,45.46
2018,7,4,15,0,0.0,65.0,3.8,32.3,65.0,60.69,41.27
2018,7,4,15,15,0.0,59.5,3.8,31.8,59.5,55.52,37.46
2018,7,4,15,30,0.0,54.0,3.8,31.3,54.0,50.36,33.63
2018,7,4,15,45,0.0,48.5,3.8,30.85,48.5,45.2,29.77
2018,7,4,16,0,0.0,43.0,3.8,30.4,43.0,40.04,25.89
2018,7,4,16,15,0.0,38.0,3.75,29.9,38.0,35.37,22.35
2018,7,4,16,30,0.0,33.0,3.7,29.4,33.0,30.69,18.78
2018,7,4,16,45,0.0,29.5,3.65,28.9,29.5,27.42,16.3
2018,7,4,17,0,0.0,26.0,3.6,28.4,26.0,24.15,13.8
2018,7,4,17,15,0.0,29.5,3.6,28.4,29.5,27.4,16.48
2018,7,4,17,30,0.0,33.0,3.6,28.4,33.0,30.64,19.18
2018,7,4,17,45,0.0,36.5,3.45,27.25,36.5,33.89,23.27
2018,7,4,18,0,0.0,40.0,3.3,26.1,40.0,37.14,26.24
2018,7,4,18,15,0.0,34.5,3.2,25.65,34.5,32.02,21.89
2018,7,4,18,30,0.0,29.0,3.1,25.2,29.0,26.9,17.43
2018,7,4,18,45,0.0,22.0,2.95,24.75,22.0,20.4,11.68
2018,7,4,19,0,0.0,15.0,2.8,24.3,15.0,13.9,5.79
2018,7,4,19,15,0.0,9.0,2.7,24.1,9.0,8.33,0.0
2018,7,4,19,30,0.0,3.0,2.6,23.9,3.0,2.86,0.0
2018,7,4,19,45,0.0,1.5,2.5,23.75,1.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,23.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,23.45,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.55,23.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.65,23.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,2.75,23.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,2.8,23.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,2.8,22.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,2.8,22.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,2.8,22.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,2.8,22.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,2.85,22.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,2.9,22.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,2.9,22.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,2.95,22.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,3.0,22.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,2.95,22.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,2.9,22.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,2.9,22.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,2.9,22.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,2.9,22.05,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,7,5,5,15,2.5,0.5,2.9,22.15,0.5,0.0,0.0
2018,7,5,5,30,5.0,1.0,2.9,22.3,1.0,0.0,0.0
2018,7,5,5,45,5.0,9.5,2.9,22.4,9.5,11.05,0.0
2018,7,5,6,0,5.0,18.0,2.9,22.5,18.0,18.95,5.39
2018,7,5,6,15,26.5,36.5,2.95,22.85,40.5,53.71,37.27
2018,7,5,6,30,48.0,55.0,3.0,23.2,63.0,87.05,65.88
2018,7,5,6,45,101.5,72.5,3.05,23.55,98.0,148.12,117.26
2018,7,5,7,0,155.0,90.0,3.1,23.9,133.0,216.22,173.63
2018,7,5,7,15,180.5,106.5,3.0,24.45,167.0,258.14,207.32
2018,7,5,7,30,206.0,123.0,2.9,25.0,201.0,301.75,241.39
2018,7,5,7,45,182.5,148.0,2.85,25.6,225.0,307.35,243.92
2018,7,5,8,0,159.0,173.0,2.8,26.2,249.0,322.12,253.17
2018,7,5,8,15,203.5,193.5,2.75,26.8,302.5,399.41,311.08
2018,7,5,8,30,248.0,214.0,2.7,27.4,356.0,465.65,359.03
2018,7,5,8,45,445.5,184.0,2.7,28.0,467.5,627.38,478.47
2018,7,5,9,0,643.0,154.0,2.7,28.6,579.0,791.37,591.28
2018,7,5,9,15,642.0,161.5,2.75,29.05,611.5,811.24,601.07
2018,7,5,9,30,641.0,169.0,2.8,29.5,644.0,828.67,610.36
2018,7,5,9,45,404.0,245.0,2.85,29.95,550.5,682.11,504.48
2018,7,5,10,0,167.0,321.0,2.9,30.4,457.0,504.48,372.95
2018,7,5,10,15,147.5,270.5,2.95,30.8,394.5,429.65,319.65
2018,7,5,10,30,128.0,220.0,3.0,31.2,332.0,365.79,272.97
2018,7,5,10,45,84.0,271.0,3.05,31.55,345.5,362.94,268.34
2018,7,5,11,0,40.0,322.0,3.1,31.9,359.0,358.15,262.17
2018,7,5,11,15,50.0,332.5,3.1,32.15,379.5,376.53,275.14
2018,7,5,11,30,60.0,343.0,3.1,32.4,400.0,394.38,287.58
2018,7,5,11,45,128.5,366.0,3.15,32.6,491.0,489.13,355.99
2018,7,5,12,0,197.0,389.0,3.2,32.8,582.0,577.57,418.03
2018,7,5,12,15,346.5,337.0,3.2,33.0,679.5,664.1,480.5
2018,7,5,12,30,496.0,285.0,3.2,33.2,777.0,738.26,533.17
2018,7,5,12,45,457.0,305.0,3.25,33.4,757.5,703.89,508.11
2018,7,5,13,0,418.0,325.0,3.3,33.6,738.0,669.67,483.7
2018,7,5,13,15,361.5,350.5,3.3,33.65,705.0,626.42,452.73
2018,7,5,13,30,305.0,376.0,3.3,33.7,672.0,586.63,423.97
2018,7,5,13,45,309.0,364.5,3.3,33.75,659.5,563.41,408.14
2018,7,5,14,0,313.0,353.0,3.3,33.8,647.0,539.57,391.63
2018,7,5,14,15,489.5,280.5,3.25,33.75,726.0,577.36,420.79
2018,7,5,14,30,666.0,208.0,3.2,33.7,805.0,600.28,438.06
2018,7,5,14,45,384.5,280.5,3.2,33.65,622.5,463.17,338.06
2018,7,5,15,0,103.0,353.0,3.2,33.6,440.0,359.1,261.12
2018,7,5,15,15,306.5,296.5,3.15,33.5,537.5,398.34,290.25
2018,7,5,15,30,510.0,240.0,3.1,33.4,635.0,418.1,302.32
2018,7,5,15,45,622.0,187.0,3.05,33.25,640.5,387.86,276.87
2018,7,5,16,0,734.0,134.0,3.0,33.1,646.0,352.93,245.9
2018,7,5,16,15,716.5,129.0,2.95,32.9,599.0,297.84,201.19
2018,7,5,16,30,699.0,124.0,2.9,32.7,552.0,249.28,161.27
2018,7,5,16,45,677.0,118.5,2.8,32.55,503.0,201.37,122.94
2018,7,5,17,0,655.0,113.0,2.7,32.4,454.0,155.94,89.15
2018,7,5,17,15,622.5,107.0,2.7,32.4,402.5,112.04,62.07
2018,7,5,17,30,590.0,101.0,2.7,32.4,351.0,72.04,46.84
2018,7,5,17,45,549.0,93.5,2.25,31.7,300.0,62.78,46.8
2018,7,5,18,0,508.0,86.0,1.8,31.0,249.0,60.29,44.98
2018,7,5,18,15,451.0,75.5,1.55,30.35,200.0,54.93,40.62
2018,7,5,18,30,394.0,65.0,1.3,29.7,151.0,48.27,34.96
2018,7,5,18,45,310.0,52.5,1.05,29.0,108.5,39.87,27.61
2018,7,5,19,0,226.0,40.0,0.8,28.3,66.0,31.08,19.54
2018,7,5,19,15,132.0,24.5,0.8,28.15,38.0,19.39,3.64
2018,7,5,19,30,38.0,9.0,0.8,28.0,10.0,8.58,0.0
2018,7,5,19,45,19.0,4.5,0.8,27.85,5.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.75,27.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.5,27.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.45,27.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.4,27.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.35,27.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.3,27.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.3,27.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.3,27.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.4,26.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.55,26.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.85,22.9,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,6,5,15,2.0,0.5,1.1,23.15,0.5,0.0,0.0
2018,7,6,5,30,4.0,1.0,1.3,23.5,1.0,0.0,0.0
2018,7,6,5,45,5.5,9.5,1.5,23.85,9.5,11.25,0.0
2018,7,6,6,0,7.0,18.0,1.7,24.2,18.0,21.2,6.15
2018,7,6,6,15,119.5,39.0,1.9,24.75,59.0,120.65,89.65
2018,7,6,6,30,232.0,60.0,2.1,25.3,100.0,223.43,174.64
2018,7,6,6,45,309.5,74.5,2.3,25.85,147.5,296.12,234.84
2018,7,6,7,0,387.0,89.0,2.5,26.4,195.0,375.69,298.77
2018,7,6,7,15,435.0,100.5,2.6,27.05,244.5,437.56,346.59
2018,7,6,7,30,483.0,112.0,2.7,27.7,294.0,502.64,395.13
2018,7,6,7,45,528.0,119.0,2.8,28.4,346.5,562.62,438.29
2018,7,6,8,0,573.0,126.0,2.9,29.1,399.0,631.34,486.24
2018,7,6,8,15,601.5,133.0,2.95,29.55,449.5,681.92,519.65
2018,7,6,8,30,630.0,140.0,3.0,30.0,500.0,732.38,552.16
2018,7,6,8,45,652.0,145.5,3.1,30.5,548.0,774.85,578.68
2018,7,6,9,0,674.0,151.0,3.2,31.0,596.0,816.24,604.13
2018,7,6,9,15,691.0,156.0,3.25,31.3,640.5,850.98,625.05
2018,7,6,9,30,708.0,161.0,3.3,31.6,685.0,883.9,644.63
2018,7,6,9,45,710.0,169.0,3.35,31.95,720.0,903.5,655.22
2018,7,6,10,0,712.0,177.0,3.4,32.3,755.0,920.38,664.16
2018,7,6,10,15,700.5,188.5,3.45,32.5,778.0,924.82,665.5
2018,7,6,10,30,689.0,200.0,3.5,32.7,801.0,926.14,665.04
2018,7,6,10,45,608.5,241.5,3.5,32.95,785.0,886.34,637.13
2018,7,6,11,0,528.0,283.0,3.5,33.2,769.0,839.92,603.31
2018,7,6,11,15,446.5,333.5,3.55,33.35,751.5,802.82,575.7
2018,7,6,11,30,365.0,384.0,3.6,33.5,734.0,754.95,540.95
2018,7,6,11,45,392.0,379.0,3.6,33.65,759.5,773.83,553.58
2018,7,6,12,0,419.0,374.0,3.6,33.8,785.0,782.34,559.1
2018,7,6,12,15,488.5,334.0,3.6,33.9,816.0,795.07,569.16
2018,7,6,12,30,558.0,294.0,3.6,34.0,847.0,802.11,575.38
2018,7,6,12,45,643.5,253.0,3.6,34.1,889.5,820.7,589.31
2018,7,6,13,0,729.0,212.0,3.6,34.2,932.0,833.55,598.31
2018,7,6,13,15,751.5,198.5,3.65,34.25,934.0,810.76,583.49
2018,7,6,13,30,774.0,185.0,3.7,34.3,936.0,787.91,568.84
2018,7,6,13,45,736.0,199.0,3.7,34.35,902.5,739.66,535.95
2018,7,6,14,0,698.0,213.0,3.7,34.4,869.0,691.94,502.46
2018,7,6,14,15,739.0,188.5,3.7,34.35,866.0,667.38,485.89
2018,7,6,14,30,780.0,164.0,3.7,34.3,863.0,637.6,465.01
2018,7,6,14,45,782.0,156.0,3.7,34.2,835.0,593.93,433.42
2018,7,6,15,0,784.0,148.0,3.7,34.1,807.0,548.88,400.05
2018,7,6,15,15,723.0,167.5,3.7,34.0,753.5,490.62,356.24
2018,7,6,15,30,662.0,187.0,3.7,33.9,700.0,440.3,317.53
2018,7,6,15,45,650.0,180.0,3.65,33.75,659.0,393.09,280.37
2018,7,6,16,0,638.0,173.0,3.6,33.6,618.0,346.74,243.08
2018,7,6,16,15,662.5,152.0,3.55,33.4,585.0,300.57,204.54
2018,7,6,16,30,687.0,131.0,3.5,33.2,552.0,251.86,163.51
2018,7,6,16,45,660.0,126.5,3.45,33.0,502.0,204.45,125.87
2018,7,6,17,0,633.0,122.0,3.4,32.8,452.0,160.08,93.18
2018,7,6,17,15,600.5,115.5,3.4,32.8,400.5,116.98,66.59
2018,7,6,17,30,568.0,109.0,3.4,32.8,349.0,77.8,51.59
2018,7,6,17,45,509.0,100.5,2.85,32.0,293.0,68.35,51.36
2018,7,6,18,0,450.0,92.0,2.3,31.2,237.0,65.03,48.89
2018,7,6,18,15,400.5,80.0,2.05,30.55,190.5,57.97,43.11
2018,7,6,18,30,351.0,68.0,1.8,29.9,144.0,50.5,36.79
2018,7,6,18,45,280.0,54.5,1.55,29.2,104.5,41.42,28.86
2018,7,6,19,0,209.0,41.0,1.3,28.5,65.0,31.89,20.14
2018,7,6,19,15,122.0,24.5,1.3,28.15,37.0,19.39,3.47
2018,7,6,19,30,35.0,8.0,1.3,27.8,9.0,7.63,0.0
2018,7,6,19,45,17.5,4.0,1.25,27.5,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,27.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.2,26.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.2,26.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.15,26.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.95,25.6,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.85,25.25,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.75,24.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.65,24.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.45,23.9,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.45,23.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,7,5,15,3.0,0.5,0.65,23.4,0.5,0.0,0.0
2018,7,7,5,30,6.0,1.0,0.8,23.7,1.0,0.0,0.0
2018,7,7,5,45,29.0,12.5,1.0,24.0,14.0,23.44,0.0
2018,7,7,6,0,52.0,24.0,1.2,24.3,27.0,56.93,24.48
2018,7,7,6,15,132.0,40.5,1.2,24.9,60.0,129.59,96.2
2018,7,7,6,30,212.0,57.0,1.2,25.5,93.0,208.36,161.95
2018,7,7,6,45,354.5,62.5,1.2,26.15,148.5,306.58,241.86
2018,7,7,7,0,497.0,68.0,1.2,26.8,204.0,424.07,333.42
2018,7,7,7,15,540.5,76.0,1.35,27.4,254.0,484.55,378.96
2018,7,7,7,30,584.0,84.0,1.5,28.0,304.0,547.43,424.87
2018,7,7,7,45,620.5,89.0,1.6,28.55,355.5,603.26,463.19
2018,7,7,8,0,657.0,94.0,1.7,29.1,407.0,660.18,500.88
2018,7,7,8,15,589.5,125.0,1.85,29.4,430.5,662.34,500.46
2018,7,7,8,30,522.0,156.0,2.0,29.7,454.0,649.95,489.84
2018,7,7,8,45,583.0,153.0,2.15,30.05,514.5,721.36,538.39
2018,7,7,9,0,644.0,150.0,2.3,30.4,575.0,787.21,581.05
2018,7,7,9,15,583.5,181.5,2.45,30.6,587.5,778.02,573.23
2018,7,7,9,30,523.0,213.0,2.6,30.8,600.0,757.28,557.1
2018,7,7,9,45,315.0,239.0,2.75,31.0,476.0,588.38,435.96
2018,7,7,10,0,107.0,265.0,2.9,31.2,352.0,384.64,285.56
2018,7,7,10,15,249.0,300.5,3.0,31.3,514.5,575.61,425.21
2018,7,7,10,30,391.0,336.0,3.1,31.4,677.0,766.1,556.11
2018,7,7,10,45,283.5,361.0,3.25,31.55,612.5,669.06,486.2
2018,7,7,11,0,176.0,386.0,3.4,31.7,548.0,571.46,416.13
2018,7,7,11,15,200.0,407.5,3.45,31.75,595.5,612.7,445.05
2018,7,7,11,30,224.0,429.0,3.5,31.8,643.0,660.94,477.64
2018,7,7,11,45,352.5,400.5,3.6,31.85,743.5,749.58,540.84
2018,7,7,12,0,481.0,372.0,3.7,31.9,844.0,840.08,603.51
2018,7,7,12,15,627.5,280.0,3.75,31.9,899.5,873.37,629.51
2018,7,7,12,30,774.0,188.0,3.8,31.9,955.0,897.35,646.57
2018,7,7,12,45,797.0,172.5,3.9,31.9,961.0,879.99,635.49
2018,7,7,13,0,820.0,157.0,4.0,31.9,967.0,854.68,619.43
2018,7,7,13,15,761.0,190.0,4.0,31.7,935.5,811.23,591.27
2018,7,7,13,30,702.0,223.0,4.0,31.5,904.0,765.28,560.25
2018,7,7,13,45,580.0,275.5,4.0,31.3,831.0,687.89,504.99
2018,7,7,14,0,458.0,328.0,4.0,31.1,758.0,620.25,455.81
2018,7,7,14,15,319.5,373.0,3.95,30.85,669.0,543.53,399.6
2018,7,7,14,30,181.0,418.0,3.9,30.6,580.0,479.59,352.09
2018,7,7,14,45,268.0,384.5,3.85,30.35,615.0,484.56,357.18
2018,7,7,15,0,355.0,351.0,3.8,30.1,650.0,487.34,359.53
2018,7,7,15,15,362.0,336.5,3.75,29.85,629.0,457.48,337.27
2018,7,7,15,30,369.0,322.0,3.7,29.6,608.0,426.71,313.92
2018,7,7,15,45,253.0,295.0,3.6,29.4,486.0,337.54,248.52
2018,7,7,16,0,137.0,268.0,3.5,29.2,364.0,268.73,198.54
2018,7,7,16,15,70.0,201.5,3.35,29.0,250.5,194.89,144.21
2018,7,7,16,30,3.0,135.0,3.2,28.8,137.0,124.39,92.3
2018,7,7,16,45,1.5,94.5,3.05,28.6,95.5,88.15,64.41
2018,7,7,17,0,0.0,54.0,2.9,28.4,54.0,50.23,34.66
2018,7,7,17,15,1.0,80.5,2.9,28.4,81.0,75.02,54.61
2018,7,7,17,30,2.0,107.0,2.9,28.4,108.0,96.85,72.22
2018,7,7,17,45,4.5,100.5,2.35,27.85,102.0,90.53,70.86
2018,7,7,18,0,7.0,94.0,1.8,27.3,96.0,84.14,65.78
2018,7,7,18,15,7.5,77.0,1.6,26.95,79.0,69.37,53.42
2018,7,7,18,30,8.0,60.0,1.4,26.6,62.0,54.49,40.69
2018,7,7,18,45,4.5,44.0,1.2,26.25,45.0,40.3,28.31
2018,7,7,19,0,1.0,28.0,1.0,25.9,28.0,26.01,15.61
2018,7,7,19,15,0.5,16.5,0.95,25.75,16.5,15.32,1.48
2018,7,7,19,30,0.0,5.0,0.9,25.6,5.0,4.77,0.0
2018,7,7,19,45,0.0,2.5,0.85,25.45,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.65,24.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,0.45,23.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.25,23.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.2,23.15,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.2,23.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,0.35,22.9,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,8,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,7,8,5,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,8,5,45,53.0,12.5,0.8,23.35,16.0,32.92,0.0
2018,7,8,6,0,106.0,25.0,0.9,23.5,32.0,89.3,38.94
2018,7,8,6,15,197.0,41.0,0.9,23.75,68.5,173.12,129.82
2018,7,8,6,30,288.0,57.0,0.9,24.0,105.0,249.64,194.86
2018,7,8,6,45,359.5,68.5,0.9,24.25,151.0,317.42,250.91
2018,7,8,7,0,431.0,80.0,0.9,24.5,197.0,391.63,309.82
2018,7,8,7,15,430.5,93.0,1.05,24.9,232.0,424.43,335.13
2018,7,8,7,30,430.0,106.0,1.2,25.3,267.0,456.21,358.77
2018,7,8,7,45,321.0,137.5,1.3,25.65,268.5,412.36,323.31
2018,7,8,8,0,212.0,169.0,1.4,26.0,270.0,372.67,290.24
2018,7,8,8,15,435.5,146.5,1.55,26.45,384.5,551.81,426.16
2018,7,8,8,30,659.0,124.0,1.7,26.9,499.0,738.19,556.43
2018,7,8,8,45,668.0,130.5,1.85,27.35,541.0,771.09,575.5
2018,7,8,9,0,677.0,137.0,2.0,27.8,583.0,802.21,594.62
2018,7,8,9,15,607.5,162.0,2.1,28.2,584.0,778.66,576.67
2018,7,8,9,30,538.0,187.0,2.2,28.6,585.0,749.13,554.95
2018,7,8,9,45,586.5,185.0,2.3,29.0,641.5,800.32,588.48
2018,7,8,10,0,635.0,183.0,2.4,29.4,698.0,850.57,619.99
2018,7,8,10,15,722.5,159.5,2.45,29.75,770.0,909.57,656.49
2018,7,8,10,30,810.0,136.0,2.5,30.1,842.0,964.24,689.52
2018,7,8,10,45,732.0,175.5,2.55,30.45,829.5,935.31,669.07
2018,7,8,11,0,654.0,215.0,2.6,30.8,817.0,899.34,644.89
2018,7,8,11,15,720.0,191.0,2.65,31.05,868.0,927.11,662.16
2018,7,8,11,30,786.0,167.0,2.7,31.3,919.0,958.35,681.04
2018,7,8,11,45,810.5,157.0,2.75,31.55,942.5,959.02,680.48
2018,7,8,12,0,835.0,147.0,2.8,31.8,966.0,948.84,673.4
2018,7,8,12,15,823.5,153.5,2.8,31.95,965.0,925.12,657.74
2018,7,8,12,30,812.0,160.0,2.8,32.1,964.0,906.08,645.24
2018,7,8,12,45,813.5,159.5,2.85,32.25,964.0,882.75,630.33
2018,7,8,13,0,815.0,159.0,2.9,32.4,964.0,857.15,613.95
2018,7,8,13,15,824.0,152.5,2.9,32.45,959.0,826.57,594.23
2018,7,8,13,30,833.0,146.0,2.9,32.5,954.0,798.34,576.04
2018,7,8,13,45,790.5,162.0,2.95,32.5,917.5,748.97,544.0
2018,7,8,14,0,748.0,178.0,3.0,32.5,881.0,698.43,509.36
2018,7,8,14,15,614.5,221.5,3.0,32.45,788.5,609.68,446.15
2018,7,8,14,30,481.0,265.0,3.0,32.4,696.0,533.4,390.78
2018,7,8,14,45,603.5,217.0,3.0,32.3,737.5,537.18,394.22
2018,7,8,15,0,726.0,169.0,3.0,32.2,779.0,535.15,391.83
2018,7,8,15,15,746.0,152.5,3.05,31.95,754.0,493.3,360.07
2018,7,8,15,30,766.0,136.0,3.1,31.7,729.0,448.67,325.24
2018,7,8,15,45,689.0,153.0,3.1,31.45,663.0,386.41,277.2
2018,7,8,16,0,612.0,170.0,3.1,31.2,597.0,335.38,237.21
2018,7,8,16,15,468.0,179.0,3.1,30.95,492.0,268.76,187.78
2018,7,8,16,30,324.0,188.0,3.1,30.7,387.0,214.51,149.21
2018,7,8,16,45,246.5,177.5,3.1,30.5,321.0,180.66,125.44
2018,7,8,17,0,169.0,167.0,3.1,30.3,255.0,155.54,109.69
2018,7,8,17,15,277.0,153.5,3.1,30.3,279.0,132.8,90.37
2018,7,8,17,30,385.0,140.0,3.1,30.3,303.0,98.51,70.12
2018,7,8,17,45,241.5,115.5,2.9,29.6,212.5,86.29,66.84
2018,7,8,18,0,98.0,91.0,2.7,28.9,122.0,74.84,57.61
2018,7,8,18,15,95.5,81.0,2.45,28.4,106.5,67.01,51.13
2018,7,8,18,30,93.0,71.0,2.2,27.9,91.0,58.88,44.15
2018,7,8,18,45,73.5,52.5,1.95,27.4,65.5,44.31,31.5
2018,7,8,19,0,54.0,34.0,1.7,26.9,40.0,29.37,18.23
2018,7,8,19,15,32.5,20.5,1.75,26.65,23.5,17.94,2.42
2018,7,8,19,30,11.0,7.0,1.8,26.4,7.0,6.67,0.0
2018,7,8,19,45,5.5,3.5,1.85,26.1,3.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.9,25.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.9,25.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.85,24.6,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.75,24.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.65,23.85,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.6,23.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,23.6,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.4,23.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,9,5,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,9,5,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,9,5,45,0.0,5.0,1.5,23.55,5.0,4.77,0.0
2018,7,9,6,0,0.0,10.0,1.7,23.7,10.0,9.26,0.0
2018,7,9,6,15,0.0,18.0,1.8,23.9,18.0,16.69,7.52
2018,7,9,6,30,0.0,26.0,1.9,24.1,26.0,24.12,14.01
2018,7,9,6,45,0.0,39.0,2.0,24.3,39.0,36.22,24.17
2018,7,9,7,0,0.0,52.0,2.1,24.5,52.0,48.33,34.24
2018,7,9,7,15,4.0,81.5,2.25,24.7,83.0,80.72,60.79
2018,7,9,7,30,8.0,111.0,2.4,24.9,114.0,114.17,87.75
2018,7,9,7,45,4.0,83.0,2.5,25.1,84.5,80.69,60.29
2018,7,9,8,0,0.0,55.0,2.6,25.3,55.0,51.14,36.04
2018,7,9,8,15,0.0,61.0,2.65,25.45,61.0,56.76,40.41
2018,7,9,8,30,0.0,67.0,2.7,25.6,67.0,62.37,44.73
2018,7,9,8,45,1.0,103.0,2.7,25.7,103.5,97.32,72.38
2018,7,9,9,0,2.0,139.0,2.7,25.8,140.0,133.46,100.52
2018,7,9,9,15,19.0,208.5,2.7,25.95,222.5,218.81,166.76
2018,7,9,9,30,36.0,278.0,2.7,26.1,305.0,318.97,242.09
2018,7,9,9,45,38.0,301.5,2.7,26.2,331.0,344.55,260.05
2018,7,9,10,0,40.0,325.0,2.7,26.3,357.0,369.76,277.84
2018,7,9,10,15,23.0,232.0,2.7,26.35,250.5,253.47,190.7
2018,7,9,10,30,6.0,139.0,2.7,26.4,144.0,136.89,101.51
2018,7,9,10,45,3.0,115.0,2.7,26.5,117.5,110.98,81.39
2018,7,9,11,0,0.0,91.0,2.7,26.6,91.0,85.26,61.23
2018,7,9,11,15,1.5,111.5,2.7,26.65,113.0,106.18,77.43
2018,7,9,11,30,3.0,132.0,2.7,26.7,135.0,127.05,93.45
2018,7,9,11,45,1.5,113.0,2.75,26.8,114.5,107.55,78.28
2018,7,9,12,0,0.0,94.0,2.8,26.9,94.0,88.17,63.21
2018,7,9,12,15,2.5,123.0,2.75,26.9,125.5,117.77,86.12
2018,7,9,12,30,5.0,152.0,2.7,26.9,157.0,147.14,108.62
2018,7,9,12,45,9.0,202.5,2.65,26.95,211.5,197.65,146.91
2018,7,9,13,0,13.0,253.0,2.6,27.0,266.0,247.46,184.1
2018,7,9,13,15,7.0,189.5,2.55,27.05,196.5,182.6,135.23
2018,7,9,13,30,1.0,126.0,2.5,27.1,127.0,118.42,86.38
2018,7,9,13,45,6.0,173.5,2.45,27.15,179.0,165.95,122.91
2018,7,9,14,0,11.0,221.0,2.4,27.2,231.0,212.49,158.08
2018,7,9,14,15,17.0,257.0,2.3,27.25,272.5,248.13,184.72
2018,7,9,14,30,23.0,293.0,2.2,27.3,314.0,278.05,206.9
2018,7,9,14,45,53.5,339.5,2.15,27.35,385.5,332.36,247.12
2018,7,9,15,0,84.0,386.0,2.1,27.4,457.0,381.43,282.66
2018,7,9,15,15,68.5,357.5,2.1,27.45,413.5,343.15,254.68
2018,7,9,15,30,53.0,329.0,2.1,27.5,370.0,306.79,228.31
2018,7,9,15,45,53.0,311.0,2.05,27.5,350.0,286.56,213.6
2018,7,9,16,0,53.0,293.0,2.0,27.5,330.0,266.42,198.78
2018,7,9,16,15,46.5,267.5,2.0,27.45,298.0,238.95,178.58
2018,7,9,16,30,40.0,242.0,2.0,27.4,266.0,212.48,159.05
2018,7,9,16,45,52.0,226.0,1.95,27.35,254.5,197.03,147.15
2018,7,9,17,0,64.0,210.0,1.9,27.3,243.0,180.21,134.23
2018,7,9,17,15,36.0,160.5,1.9,27.3,178.5,136.65,102.28
2018,7,9,17,30,8.0,111.0,1.9,27.3,114.0,100.13,78.7
2018,7,9,17,45,4.0,78.5,1.65,26.95,80.0,72.49,55.94
2018,7,9,18,0,0.0,46.0,1.4,26.6,46.0,42.73,30.93
2018,7,9,18,15,0.0,34.5,1.25,26.15,34.5,32.02,21.86
2018,7,9,18,30,0.0,23.0,1.1,25.7,23.0,21.32,12.64
2018,7,9,18,45,0.0,17.5,0.9,25.3,17.5,16.21,8.12
2018,7,9,19,0,0.0,12.0,0.7,24.9,12.0,11.11,3.48
2018,7,9,19,15,0.0,7.0,0.7,24.7,7.0,6.48,0.0
2018,7,9,19,30,0.0,2.0,0.7,24.5,2.0,1.91,0.0
2018,7,9,19,45,0.0,1.0,0.7,24.3,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,10,5,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,10,5,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,10,5,45,44.5,12.0,1.2,22.95,15.0,28.99,0.0
2018,7,10,6,0,89.0,24.0,1.3,23.3,30.0,79.63,28.41
2018,7,10,6,15,191.5,40.0,1.45,23.65,67.0,168.97,126.39
2018,7,10,6,30,294.0,56.0,1.6,24.0,104.0,251.23,196.72
2018,7,10,6,45,331.0,67.0,1.75,24.3,140.5,298.14,237.17
2018,7,10,7,0,368.0,78.0,1.9,24.6,177.0,348.37,278.69
2018,7,10,7,15,470.0,83.5,1.95,25.05,239.5,444.28,353.84
2018,7,10,7,30,572.0,89.0,2.0,25.5,302.0,543.56,428.51
2018,7,10,7,45,614.5,93.5,2.05,25.95,355.0,603.0,470.31
2018,7,10,8,0,657.0,98.0,2.1,26.4,408.0,663.92,511.48
2018,7,10,8,15,686.5,102.0,2.15,26.95,460.0,714.52,544.03
2018,7,10,8,30,716.0,106.0,2.2,27.5,512.0,764.99,575.81
2018,7,10,8,45,739.0,108.5,2.2,28.1,561.5,803.78,598.5
2018,7,10,9,0,762.0,111.0,2.2,28.7,611.0,845.2,622.64
2018,7,10,9,15,778.5,113.5,2.2,29.15,656.5,879.01,641.71
2018,7,10,9,30,795.0,116.0,2.2,29.6,702.0,910.78,659.31
2018,7,10,9,45,807.5,118.5,2.25,30.1,743.0,936.4,673.14
2018,7,10,10,0,820.0,121.0,2.3,30.6,784.0,950.86,679.88
2018,7,10,10,15,829.5,122.0,2.3,30.95,818.5,966.59,687.53
2018,7,10,10,30,839.0,123.0,2.3,31.3,853.0,979.45,693.42
2018,7,10,10,45,827.5,135.0,2.3,31.65,875.0,979.59,691.45
2018,7,10,11,0,816.0,147.0,2.3,32.0,897.0,985.33,693.23
2018,7,10,11,15,800.0,161.0,2.3,32.3,911.0,976.5,686.14
2018,7,10,11,30,784.0,175.0,2.3,32.6,925.0,964.37,677.26
2018,7,10,11,45,819.5,156.0,2.3,32.85,950.0,966.8,677.77
2018,7,10,12,0,855.0,137.0,2.3,33.1,975.0,958.72,671.69
2018,7,10,12,15,855.5,138.0,2.35,33.25,981.0,941.13,660.61
2018,7,10,12,30,856.0,139.0,2.4,33.4,987.0,920.82,647.93
2018,7,10,12,45,838.0,149.5,2.45,33.55,978.0,889.91,628.55
2018,7,10,13,0,820.0,160.0,2.5,33.7,969.0,862.46,611.38
2018,7,10,13,15,835.0,149.0,2.5,33.75,965.5,832.79,592.56
2018,7,10,13,30,850.0,138.0,2.5,33.8,962.0,805.12,575.01
2018,7,10,13,45,835.5,142.5,2.55,33.85,940.0,765.03,549.51
2018,7,10,14,0,821.0,147.0,2.6,33.9,918.0,723.92,522.83
2018,7,10,14,15,820.5,143.0,2.65,33.85,896.0,684.52,495.96
2018,7,10,14,30,820.0,139.0,2.7,33.8,874.0,643.45,467.24
2018,7,10,14,45,805.5,140.5,2.7,33.75,840.5,594.54,432.1
2018,7,10,15,0,791.0,142.0,2.7,33.7,807.0,547.43,397.35
2018,7,10,15,15,780.0,139.5,2.75,33.55,769.5,498.92,361.02
2018,7,10,15,30,769.0,137.0,2.8,33.4,732.0,450.53,323.72
2018,7,10,15,45,755.0,133.5,2.8,33.3,689.5,400.5,284.08
2018,7,10,16,0,741.0,130.0,2.8,33.2,647.0,351.33,244.19
2018,7,10,16,15,722.5,126.0,2.8,32.95,600.0,296.41,199.74
2018,7,10,16,30,704.0,122.0,2.8,32.7,553.0,247.93,159.95
2018,7,10,16,45,680.0,117.0,2.8,32.45,503.0,199.66,121.52
2018,7,10,17,0,656.0,112.0,2.8,32.2,453.0,154.08,87.84
2018,7,10,17,15,622.0,106.5,2.8,32.2,401.0,110.3,61.13
2018,7,10,17,30,588.0,101.0,2.8,32.2,349.0,70.58,52.96
2018,7,10,17,45,545.0,93.0,2.45,31.35,297.5,62.46,46.62
2018,7,10,18,0,502.0,85.0,2.1,30.5,246.0,59.54,44.46
2018,7,10,18,15,442.5,75.0,1.95,29.8,197.0,54.38,40.25
2018,7,10,18,30,383.0,65.0,1.8,29.1,148.0,48.31,35.07
2018,7,10,18,45,295.0,53.0,1.6,28.4,106.0,40.3,28.02
2018,7,10,19,0,207.0,41.0,1.4,27.7,64.0,31.94,20.19
2018,7,10,19,15,117.0,25.0,1.45,27.4,36.5,19.84,2.57
2018,7,10,19,30,27.0,9.0,1.5,27.1,9.0,8.58,0.0
2018,7,10,19,45,13.5,4.5,1.55,26.85,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.6,26.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.7,26.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.8,26.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.85,26.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.9,25.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.95,25.75,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.1,25.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.2,25.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.25,25.15,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.35,24.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.4,24.45,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.4,24.15,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,23.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.1,23.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,11,5,15,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,7,11,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,7,11,5,45,48.0,12.0,1.85,23.35,15.0,30.31,0.0
2018,7,11,6,0,96.0,24.0,2.1,23.7,30.0,82.6,25.9
2018,7,11,6,15,200.0,39.0,2.3,24.1,67.0,171.69,128.18
2018,7,11,6,30,304.0,54.0,2.5,24.5,104.0,253.73,198.88
2018,7,11,6,45,383.5,63.5,2.7,24.95,150.5,324.11,258.27
2018,7,11,7,0,463.0,73.0,2.9,25.4,197.0,406.6,325.15
2018,7,11,7,15,519.0,80.5,2.9,25.9,249.0,473.65,377.4
2018,7,11,7,30,575.0,88.0,2.9,26.4,301.0,544.1,430.2
2018,7,11,7,45,616.0,93.0,2.9,26.95,354.0,603.11,471.95
2018,7,11,8,0,657.0,98.0,2.9,27.5,407.0,663.51,512.77
2018,7,11,8,15,686.0,101.5,2.8,28.0,458.5,713.09,544.34
2018,7,11,8,30,715.0,105.0,2.7,28.5,510.0,762.52,574.96
2018,7,11,8,45,737.0,108.5,2.65,29.0,559.5,801.63,598.04
2018,7,11,9,0,759.0,112.0,2.6,29.5,609.0,843.27,622.43
2018,7,11,9,15,775.0,115.0,2.55,29.95,654.5,877.14,641.33
2018,7,11,9,30,791.0,118.0,2.5,30.4,700.0,908.97,658.68
2018,7,11,9,45,804.0,119.5,2.45,30.85,740.5,933.89,671.37
2018,7,11,10,0,817.0,121.0,2.4,31.3,781.0,947.69,676.93
2018,7,11,10,15,826.0,123.0,2.4,31.65,816.0,963.99,684.96
2018,7,11,10,30,835.0,125.0,2.4,32.0,851.0,977.4,691.19
2018,7,11,10,45,842.5,125.5,2.4,32.4,879.0,984.74,693.59
2018,7,11,11,0,850.0,126.0,2.4,32.8,907.0,989.01,694.23
2018,7,11,11,15,854.5,127.5,2.4,33.05,928.5,988.15,692.26
2018,7,11,11,30,859.0,129.0,2.4,33.3,950.0,984.11,688.49
2018,7,11,11,45,861.5,130.0,2.45,33.6,963.5,974.44,681.7
2018,7,11,12,0,864.0,131.0,2.5,33.9,977.0,961.68,673.12
2018,7,11,12,15,865.5,131.0,2.55,34.05,983.0,944.06,662.01
2018,7,11,12,30,867.0,131.0,2.6,34.2,989.0,923.67,649.24
2018,7,11,12,45,866.5,130.5,2.6,34.4,986.5,898.5,632.95
2018,7,11,13,0,866.0,130.0,2.6,34.6,984.0,871.03,615.26
2018,7,11,13,15,863.5,129.5,2.65,34.7,974.0,839.63,595.61
2018,7,11,13,30,861.0,129.0,2.7,34.8,964.0,806.12,574.5
2018,7,11,13,45,857.5,128.0,2.75,34.85,946.5,769.4,551.24
2018,7,11,14,0,854.0,127.0,2.8,34.9,929.0,730.86,526.58
2018,7,11,14,15,847.0,127.0,2.8,34.9,904.0,689.11,498.02
2018,7,11,14,30,840.0,127.0,2.8,34.9,879.0,646.13,467.64
2018,7,11,14,45,830.0,126.5,2.8,34.9,847.0,599.94,434.34
2018,7,11,15,0,820.0,126.0,2.8,34.9,815.0,553.19,399.83
2018,7,11,15,15,765.0,146.0,2.85,34.75,765.0,496.79,357.91
2018,7,11,15,30,710.0,166.0,2.9,34.6,715.0,443.86,317.75
2018,7,11,15,45,737.0,142.0,2.9,34.5,683.0,400.31,282.85
2018,7,11,16,0,764.0,118.0,2.9,34.4,651.0,348.9,240.93
2018,7,11,16,15,742.0,116.0,2.85,34.15,603.0,298.51,199.8
2018,7,11,16,30,720.0,114.0,2.8,33.9,555.0,250.23,160.29
2018,7,11,16,45,704.0,107.5,2.8,33.65,506.5,196.23,117.36
2018,7,11,17,0,688.0,101.0,2.8,33.4,458.0,149.19,82.39
2018,7,11,17,15,655.5,96.0,2.8,33.4,406.0,104.15,55.09
2018,7,11,17,30,623.0,91.0,2.8,33.4,354.0,62.97,46.44
