Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,17,45,578.0,85.0,2.45,32.45,301.5,56.29,41.29
2018,7,11,18,0,533.0,79.0,2.1,31.5,249.0,54.67,40.22
2018,7,11,18,15,468.0,71.0,1.95,30.7,199.5,51.21,37.44
2018,7,11,18,30,403.0,63.0,1.8,29.9,150.0,46.83,33.71
2018,7,11,18,45,308.5,51.5,1.6,29.1,107.0,39.15,26.96
2018,7,11,19,0,214.0,40.0,1.4,28.3,64.0,31.15,19.47
2018,7,11,19,15,121.0,24.5,1.5,28.0,36.5,19.44,1.95
2018,7,11,19,30,28.0,9.0,1.6,27.7,9.0,8.58,0.0
2018,7,11,19,45,14.0,4.5,1.65,27.4,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,27.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.75,26.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,26.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,26.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,26.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,26.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.0,25.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.05,25.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,25.1,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.2,24.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.2,24.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.2,24.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.15,23.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.05,23.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,23.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,22.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,12,5,15,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,7,12,5,30,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,7,12,5,45,46.0,12.0,1.85,23.5,14.5,29.48,0.0
2018,7,12,6,0,92.0,24.0,2.1,23.9,29.0,80.71,20.97
2018,7,12,6,15,196.5,38.5,2.25,24.35,65.5,169.26,125.83
2018,7,12,6,30,301.0,53.0,2.4,24.8,102.0,250.56,195.97
2018,7,12,6,45,383.5,62.5,2.6,25.3,149.0,322.49,256.49
2018,7,12,7,0,466.0,72.0,2.8,25.8,196.0,406.94,324.75
2018,7,12,7,15,522.5,79.0,2.75,26.3,248.0,473.81,376.68
2018,7,12,7,30,579.0,86.0,2.7,26.8,300.0,544.12,429.09
2018,7,12,7,45,620.5,90.0,2.65,27.3,352.5,602.41,469.95
2018,7,12,8,0,662.0,94.0,2.6,27.8,405.0,662.12,509.95
2018,7,12,8,15,691.0,98.0,2.6,28.3,457.0,712.5,542.35
2018,7,12,8,30,720.0,102.0,2.6,28.8,509.0,759.16,571.44
2018,7,12,8,45,742.5,104.5,2.6,29.35,558.5,801.51,596.88
2018,7,12,9,0,765.0,107.0,2.6,29.9,608.0,842.62,621.04
2018,7,12,9,15,782.0,109.5,2.65,30.35,654.0,877.04,641.02
2018,7,12,9,30,799.0,112.0,2.7,30.8,700.0,909.45,659.54
2018,7,12,9,45,812.0,114.0,2.7,31.25,741.0,926.77,667.79
2018,7,12,10,0,825.0,116.0,2.7,31.7,782.0,949.93,679.95
2018,7,12,10,15,835.0,117.0,2.75,32.05,817.0,966.33,688.42
2018,7,12,10,30,845.0,118.0,2.8,32.4,852.0,979.86,695.19
2018,7,12,10,45,852.5,118.5,2.85,32.8,880.5,987.35,698.12
2018,7,12,11,0,860.0,119.0,2.9,33.2,909.0,991.75,699.26
2018,7,12,11,15,865.5,120.0,2.95,33.5,931.0,991.48,697.91
2018,7,12,11,30,871.0,121.0,3.0,33.8,953.0,987.99,694.69
2018,7,12,11,45,875.5,120.0,3.0,34.1,967.0,978.35,687.36
2018,7,12,12,0,880.0,119.0,3.0,34.4,981.0,965.58,678.24
2018,7,12,12,15,881.0,119.5,3.05,34.6,987.0,947.88,666.77
2018,7,12,12,30,882.0,120.0,3.1,34.8,993.0,927.34,653.6
2018,7,12,12,45,881.5,120.0,3.15,35.0,991.0,902.4,637.65
2018,7,12,13,0,881.0,120.0,3.2,35.2,989.0,875.07,620.18
2018,7,12,13,15,879.0,120.0,3.2,35.3,979.5,844.14,600.33
2018,7,12,13,30,877.0,120.0,3.2,35.4,970.0,811.0,579.0
2018,7,12,13,45,873.0,119.0,3.25,35.5,952.0,773.36,554.84
2018,7,12,14,0,869.0,118.0,3.3,35.6,934.0,733.9,529.29
2018,7,12,14,15,860.5,119.0,3.3,35.55,908.5,691.4,500.46
2018,7,12,14,30,852.0,120.0,3.3,35.5,883.0,647.76,469.53
2018,7,12,14,45,839.5,121.0,3.3,35.5,850.0,600.81,435.5
2018,7,12,15,0,827.0,122.0,3.3,35.5,817.0,553.5,400.39
2018,7,12,15,15,815.5,120.5,3.3,35.35,779.0,504.51,363.47
2018,7,12,15,30,804.0,119.0,3.3,35.2,741.0,450.54,322.06
2018,7,12,15,45,789.0,117.5,3.3,35.1,698.0,399.96,281.89
2018,7,12,16,0,774.0,116.0,3.3,35.0,655.0,350.27,241.48
2018,7,12,16,15,754.5,112.5,3.3,34.7,607.0,298.81,199.5
2018,7,12,16,30,735.0,109.0,3.3,34.4,559.0,249.16,158.85
2018,7,12,16,45,709.5,106.0,3.3,34.1,508.5,195.62,116.57
2018,7,12,17,0,684.0,103.0,3.3,33.8,458.0,149.74,82.93
2018,7,12,17,15,651.5,97.5,3.3,33.8,405.5,104.52,55.57
2018,7,12,17,30,619.0,92.0,3.3,33.8,353.0,63.16,46.53
2018,7,12,17,45,574.0,85.5,2.95,32.8,300.5,56.69,41.57
2018,7,12,18,0,529.0,79.0,2.6,31.8,248.0,54.7,40.19
2018,7,12,18,15,464.5,71.0,2.45,30.95,198.5,51.24,37.43
2018,7,12,18,30,400.0,63.0,2.3,30.1,149.0,46.84,33.68
2018,7,12,18,45,308.0,51.5,2.1,29.3,106.5,39.17,26.94
2018,7,12,19,0,216.0,40.0,1.9,28.5,64.0,31.17,19.43
2018,7,12,19,15,123.0,24.5,2.05,28.2,36.5,19.46,1.45
2018,7,12,19,30,30.0,9.0,2.2,27.9,9.0,8.58,0.0
2018,7,12,19,45,15.0,4.5,2.3,27.6,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.4,27.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.5,27.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.6,26.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.65,26.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.75,26.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.8,25.85,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.8,25.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.8,25.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.8,24.75,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.8,24.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.75,24.15,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.65,23.85,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.6,23.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.45,23.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.35,23.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.2,23.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.05,22.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.0,22.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,13,5,15,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,7,13,5,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,7,13,5,45,33.0,10.0,2.75,23.8,12.0,22.44,0.0
2018,7,13,6,0,66.0,20.0,3.0,24.1,24.0,61.88,11.06
2018,7,13,6,15,97.0,38.0,3.15,24.5,50.0,109.42,79.54
2018,7,13,6,30,128.0,56.0,3.3,24.9,76.0,150.76,116.53
2018,7,13,6,45,137.5,71.5,3.5,25.3,101.0,178.49,140.87
2018,7,13,7,0,147.0,87.0,3.7,25.7,126.0,207.12,164.97
2018,7,13,7,15,229.5,101.5,3.65,26.15,178.5,284.51,228.04
2018,7,13,7,30,312.0,116.0,3.6,26.6,231.0,382.39,304.91
2018,7,13,7,45,500.0,102.5,3.6,27.05,321.0,525.62,415.84
2018,7,13,8,0,688.0,89.0,3.6,27.5,411.0,676.11,524.98
2018,7,13,8,15,715.5,92.5,3.5,28.0,463.0,722.17,553.8
2018,7,13,8,30,743.0,96.0,3.4,28.5,515.0,771.54,584.77
2018,7,13,8,45,764.5,99.0,3.35,28.95,565.0,814.26,610.75
2018,7,13,9,0,786.0,102.0,3.3,29.4,615.0,855.65,635.36
2018,7,13,9,15,801.5,104.0,3.2,29.9,660.5,888.61,653.48
2018,7,13,9,30,817.0,106.0,3.1,30.4,706.0,911.33,664.63
2018,7,13,9,45,829.0,108.0,3.05,30.85,747.0,936.43,677.78
2018,7,13,10,0,841.0,110.0,3.0,31.3,788.0,958.94,689.14
2018,7,13,10,15,828.5,122.0,2.95,31.7,815.0,965.02,690.11
2018,7,13,10,30,816.0,134.0,2.9,32.1,842.0,967.45,689.0
2018,7,13,10,45,799.5,148.5,2.85,32.5,861.5,974.29,690.84
2018,7,13,11,0,783.0,163.0,2.8,32.9,881.0,968.67,684.88
2018,7,13,11,15,784.5,167.0,2.8,33.2,901.0,966.95,682.32
2018,7,13,11,30,786.0,171.0,2.8,33.5,921.0,962.16,677.92
2018,7,13,11,45,798.0,167.5,2.8,33.85,939.0,957.14,673.39
2018,7,13,12,0,810.0,164.0,2.8,34.2,957.0,949.01,667.02
2018,7,13,12,15,825.0,156.5,2.85,34.4,968.5,929.25,654.23
2018,7,13,12,30,840.0,149.0,2.9,34.6,980.0,915.05,645.11
2018,7,13,12,45,861.5,136.0,2.95,34.75,986.5,898.86,634.85
2018,7,13,13,0,883.0,123.0,3.0,34.9,993.0,879.4,622.55
2018,7,13,13,15,881.5,122.0,3.1,34.95,983.5,847.89,603.05
2018,7,13,13,30,880.0,121.0,3.2,35.0,974.0,814.16,582.0
2018,7,13,13,45,877.5,119.5,3.3,35.05,956.5,777.09,558.56
2018,7,13,14,0,875.0,118.0,3.4,35.1,939.0,738.07,533.57
2018,7,13,14,15,872.0,115.0,3.45,35.05,914.5,695.64,505.01
2018,7,13,14,30,869.0,112.0,3.5,35.0,890.0,651.62,473.97
2018,7,13,14,45,821.0,129.5,3.6,34.95,843.0,596.69,434.2
2018,7,13,15,0,773.0,147.0,3.7,34.9,796.0,541.28,393.4
2018,7,13,15,15,798.0,128.5,3.75,34.7,771.0,497.86,360.61
2018,7,13,15,30,823.0,110.0,3.8,34.5,746.0,456.33,327.71
2018,7,13,15,45,815.0,105.5,3.85,34.3,704.5,405.58,287.13
2018,7,13,16,0,807.0,101.0,3.9,34.1,663.0,354.9,245.58
2018,7,13,16,15,708.0,127.5,3.9,33.8,594.5,292.4,197.0
2018,7,13,16,30,609.0,154.0,3.9,33.5,526.0,250.31,164.73
2018,7,13,16,45,641.0,129.5,3.9,33.2,490.0,201.32,124.14
2018,7,13,17,0,673.0,105.0,3.9,32.9,454.0,149.42,83.54
2018,7,13,17,15,618.0,104.0,3.9,32.9,397.0,106.74,58.75
2018,7,13,17,30,563.0,103.0,3.9,32.9,340.0,70.45,52.72
2018,7,13,17,45,553.5,88.5,3.5,31.95,293.5,59.02,43.66
2018,7,13,18,0,544.0,74.0,3.1,31.0,247.0,50.72,37.01
2018,7,13,18,15,514.0,63.0,2.85,30.3,201.5,44.63,31.99
2018,7,13,18,30,484.0,52.0,2.6,29.6,156.0,38.06,26.4
2018,7,13,18,45,395.5,43.0,2.4,28.95,112.0,32.7,21.61
2018,7,13,19,0,307.0,34.0,2.2,28.3,68.0,27.09,16.15
2018,7,13,19,15,182.0,21.0,2.2,28.05,38.5,17.16,0.09
2018,7,13,19,30,57.0,8.0,2.2,27.8,9.0,7.63,0.0
2018,7,13,19,45,28.5,4.0,2.25,27.55,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.3,27.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.3,27.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.3,26.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.35,26.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.4,26.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.5,26.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,26.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.7,26.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,25.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.9,24.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.85,24.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.75,24.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.65,24.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.55,24.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.35,23.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,23.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,7,14,5,15,0.0,0.0,1.95,23.45,0.0,0.0,0.0
2018,7,14,5,30,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,14,5,45,80.0,11.0,2.45,24.0,15.5,41.69,0.0
2018,7,14,6,0,160.0,22.0,2.7,24.3,31.0,113.38,16.91
2018,7,14,6,15,280.0,33.0,2.9,24.7,69.0,203.5,150.99
2018,7,14,6,30,400.0,44.0,3.1,25.1,107.0,294.26,230.23
2018,7,14,6,45,479.5,50.5,3.35,25.5,155.5,367.19,292.24
2018,7,14,7,0,559.0,57.0,3.6,25.9,204.0,446.55,357.14
2018,7,14,7,15,610.0,62.5,3.65,26.35,257.0,511.39,408.02
2018,7,14,7,30,661.0,68.0,3.7,26.8,310.0,579.31,458.5
2018,7,14,7,45,697.5,71.0,3.75,27.25,363.5,632.81,495.78
2018,7,14,8,0,734.0,74.0,3.8,27.7,417.0,690.41,534.98
2018,7,14,8,15,760.0,76.5,3.75,28.2,469.0,739.2,566.39
2018,7,14,8,30,786.0,79.0,3.7,28.7,521.0,787.49,596.7
2018,7,14,8,45,805.5,81.0,3.7,29.25,571.0,821.27,616.46
2018,7,14,9,0,825.0,83.0,3.7,29.8,621.0,860.79,639.94
2018,7,14,9,15,838.5,85.5,3.65,30.3,667.0,893.53,658.34
2018,7,14,9,30,852.0,88.0,3.6,30.8,713.0,924.02,675.06
2018,7,14,9,45,862.0,90.0,3.55,31.25,753.5,948.05,687.52
2018,7,14,10,0,872.0,92.0,3.5,31.7,794.0,969.32,698.18
2018,7,14,10,15,879.5,93.5,3.45,32.1,829.0,984.64,705.14
2018,7,14,10,30,887.0,95.0,3.4,32.5,864.0,996.88,710.22
2018,7,14,10,45,892.5,96.5,3.35,32.9,892.5,1003.94,712.1
2018,7,14,11,0,898.0,98.0,3.3,33.3,921.0,1007.73,712.06
2018,7,14,11,15,903.0,98.0,3.35,33.5,942.5,1006.15,710.1
2018,7,14,11,30,908.0,98.0,3.4,33.7,964.0,1001.27,706.23
2018,7,14,11,45,912.0,97.0,3.4,33.9,978.0,991.1,698.81
2018,7,14,12,0,916.0,96.0,3.4,34.1,992.0,977.71,689.51
2018,7,14,12,15,916.5,96.5,3.45,34.15,998.0,959.29,677.9
2018,7,14,12,30,917.0,97.0,3.5,34.2,1004.0,937.92,664.47
2018,7,14,12,45,916.0,97.5,3.55,34.2,1002.0,912.44,648.56
2018,7,14,13,0,915.0,98.0,3.6,34.2,1000.0,884.41,630.98
2018,7,14,13,15,912.5,98.0,3.65,34.15,989.5,852.19,610.74
2018,7,14,13,30,910.0,98.0,3.7,34.1,979.0,817.68,588.87
2018,7,14,13,45,859.0,124.0,3.8,34.0,943.5,766.71,556.13
2018,7,14,14,0,808.0,150.0,3.9,33.9,908.0,716.89,523.28
2018,7,14,14,15,680.5,209.0,3.9,33.75,835.5,643.38,470.24
2018,7,14,14,30,553.0,268.0,3.9,33.6,763.0,578.64,422.79
2018,7,14,14,45,609.5,233.5,3.95,33.45,760.5,553.8,405.56
2018,7,14,15,0,666.0,199.0,4.0,33.3,758.0,523.17,383.09
2018,7,14,15,15,729.5,160.0,4.0,33.15,746.0,490.27,357.72
2018,7,14,15,30,793.0,121.0,4.0,33.0,734.0,446.64,323.19
2018,7,14,15,45,770.0,121.5,4.0,32.8,688.0,395.1,281.94
2018,7,14,16,0,747.0,122.0,4.0,32.6,642.0,345.31,241.21
2018,7,14,16,15,759.0,108.0,3.95,32.4,603.5,295.49,199.09
2018,7,14,16,30,771.0,94.0,3.9,32.2,565.0,244.24,155.51
2018,7,14,16,45,748.5,91.0,3.9,31.95,514.5,194.47,115.28
2018,7,14,17,0,726.0,88.0,3.9,31.7,464.0,147.18,80.13
2018,7,14,17,15,695.5,83.5,3.9,31.7,411.0,100.86,52.2
2018,7,14,17,30,665.0,79.0,3.9,31.7,358.0,52.93,38.5
2018,7,14,17,45,622.5,74.0,3.5,31.0,305.5,48.18,34.81
2018,7,14,18,0,580.0,69.0,3.1,30.3,253.0,46.9,33.92
2018,7,14,18,15,517.5,62.0,2.85,29.75,202.5,43.85,31.42
2018,7,14,18,30,455.0,55.0,2.6,29.2,152.0,40.64,28.62
2018,7,14,18,45,360.0,45.5,2.4,28.7,108.5,34.98,23.52
2018,7,14,19,0,265.0,36.0,2.2,28.2,65.0,28.0,16.86
2018,7,14,19,15,154.5,22.5,2.25,28.0,37.0,17.85,0.0
2018,7,14,19,30,44.0,9.0,2.3,27.8,9.0,8.58,0.0
2018,7,14,19,45,22.0,4.5,2.35,27.6,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.4,27.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.55,27.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.7,27.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,26.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,26.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.95,26.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.0,25.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.95,25.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.9,25.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.85,24.8,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.75,24.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.45,24.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.15,23.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.0,23.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,23.8,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.8,23.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.75,23.65,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,15,5,15,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,15,5,45,24.5,10.5,2.3,24.2,12.0,19.54,0.0
2018,7,15,6,0,49.0,21.0,2.5,24.4,24.0,56.05,1.01
2018,7,15,6,15,119.0,38.5,2.8,24.75,55.0,121.69,88.3
2018,7,15,6,30,189.0,56.0,3.1,25.1,86.0,183.8,142.78
2018,7,15,6,45,242.5,72.5,3.4,25.5,126.0,241.45,191.83
2018,7,15,7,0,296.0,89.0,3.7,25.9,166.0,315.92,252.76
2018,7,15,7,15,338.0,103.0,3.85,26.25,211.0,372.54,298.11
2018,7,15,7,30,380.0,117.0,4.0,26.6,256.0,432.05,344.33
2018,7,15,7,45,327.5,147.5,4.1,27.0,281.0,428.74,339.59
2018,7,15,8,0,275.0,178.0,4.2,27.4,306.0,433.45,340.41
2018,7,15,8,15,236.5,208.5,4.2,27.7,328.0,444.54,346.03
2018,7,15,8,30,198.0,239.0,4.2,28.0,350.0,437.89,338.35
2018,7,15,8,45,128.5,230.5,4.15,28.35,305.0,368.0,282.87
2018,7,15,9,0,59.0,222.0,4.1,28.7,260.0,281.91,214.89
2018,7,15,9,15,38.0,221.5,4.05,29.05,246.5,260.94,197.54
2018,7,15,9,30,17.0,221.0,4.0,29.4,233.0,229.1,171.92
2018,7,15,9,45,50.0,281.0,3.95,29.75,320.5,334.31,250.92
2018,7,15,10,0,83.0,341.0,3.9,30.1,408.0,429.79,320.19
2018,7,15,10,15,112.0,379.0,3.85,30.45,473.5,510.75,377.19
2018,7,15,10,30,141.0,417.0,3.8,30.8,539.0,577.15,422.79
2018,7,15,10,45,298.0,380.5,3.75,31.1,650.0,704.26,513.91
2018,7,15,11,0,455.0,344.0,3.7,31.4,761.0,829.31,600.01
2018,7,15,11,15,589.5,283.5,3.7,31.65,837.0,896.17,646.05
2018,7,15,11,30,724.0,223.0,3.7,31.9,913.0,958.63,686.93
2018,7,15,11,45,704.5,240.5,3.65,32.15,920.5,943.48,675.23
2018,7,15,12,0,685.0,258.0,3.6,32.4,928.0,925.52,662.41
2018,7,15,12,15,675.0,265.5,3.65,32.7,929.0,904.53,647.78
2018,7,15,12,30,665.0,273.0,3.7,33.0,930.0,881.37,631.69
2018,7,15,12,45,664.5,274.0,3.7,33.25,929.5,858.97,616.22
2018,7,15,13,0,664.0,275.0,3.7,33.5,929.0,834.77,599.51
2018,7,15,13,15,535.0,334.5,3.8,33.7,858.0,756.97,544.52
2018,7,15,13,30,406.0,394.0,3.9,33.9,787.0,681.8,490.87
2018,7,15,13,45,478.0,355.0,3.95,34.1,809.5,681.83,492.49
2018,7,15,14,0,550.0,316.0,4.0,34.3,832.0,676.05,489.39
2018,7,15,14,15,554.5,302.0,4.05,34.4,810.0,639.34,463.82
2018,7,15,14,30,559.0,288.0,4.1,34.5,788.0,601.49,437.13
2018,7,15,14,45,617.0,252.5,4.2,34.6,785.5,573.86,417.71
2018,7,15,15,0,675.0,217.0,4.3,34.7,783.0,542.64,394.7
2018,7,15,15,15,660.0,213.5,4.35,34.55,745.5,495.86,359.58
2018,7,15,15,30,645.0,210.0,4.4,34.4,708.0,449.89,324.26
2018,7,15,15,45,625.0,205.5,4.45,34.3,665.0,402.19,286.92
2018,7,15,16,0,605.0,201.0,4.5,34.2,622.0,356.25,250.25
2018,7,15,16,15,580.0,195.0,4.5,33.95,575.0,310.53,213.67
2018,7,15,16,30,555.0,189.0,4.5,33.7,528.0,265.85,178.06
2018,7,15,16,45,522.5,181.5,4.5,33.4,478.0,221.42,143.96
2018,7,15,17,0,490.0,174.0,4.5,33.1,428.0,180.57,114.84
2018,7,15,17,15,450.5,164.0,4.5,33.1,377.0,141.15,90.93
2018,7,15,17,30,411.0,154.0,4.5,33.1,326.0,106.25,81.98
2018,7,15,17,45,357.5,141.5,4.05,32.1,275.5,104.23,80.95
2018,7,15,18,0,304.0,129.0,3.6,31.1,225.0,96.25,74.83
2018,7,15,18,15,238.0,111.0,3.3,30.4,177.5,84.09,64.9
2018,7,15,18,30,172.0,93.0,3.0,29.7,130.0,71.43,54.21
2018,7,15,18,45,108.5,68.5,2.75,28.95,89.5,55.31,40.28
2018,7,15,19,0,45.0,44.0,2.5,28.2,49.0,36.47,23.57
2018,7,15,19,15,23.0,24.0,2.5,27.9,26.5,20.99,0.0
2018,7,15,19,30,1.0,4.0,2.5,27.6,4.0,3.81,0.0
2018,7,15,19,45,0.5,2.0,2.55,27.35,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.6,27.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.6,26.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.6,26.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.6,26.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.6,26.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.55,24.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.45,24.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,24.1,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.25,23.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.95,23.75,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.85,23.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.8,23.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.8,23.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,1.8,23.25,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,7,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2018,7,16,5,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,7,16,5,45,6.0,9.0,2.55,24.15,9.5,10.91,0.0
2018,7,16,6,0,12.0,18.0,2.8,24.5,19.0,24.86,0.0
2018,7,16,6,15,64.5,43.0,3.05,24.9,52.5,95.66,67.94
2018,7,16,6,30,117.0,68.0,3.3,25.3,86.0,156.34,120.27
2018,7,16,6,45,149.0,85.0,3.55,25.75,117.5,195.72,154.2
2018,7,16,7,0,181.0,102.0,3.8,26.2,149.0,249.27,198.34
2018,7,16,7,15,290.0,117.0,3.9,26.7,213.0,345.55,275.99
2018,7,16,7,30,399.0,132.0,4.0,27.2,277.0,463.55,367.53
2018,7,16,7,45,450.0,140.5,4.05,27.75,329.5,526.36,414.0
2018,7,16,8,0,501.0,149.0,4.1,28.3,382.0,591.9,461.32
2018,7,16,8,15,537.0,156.5,4.1,28.85,433.5,646.09,498.75
2018,7,16,8,30,573.0,164.0,4.1,29.4,485.0,701.05,535.83
2018,7,16,8,45,601.0,169.5,4.15,30.0,534.5,753.21,569.76
2018,7,16,9,0,629.0,175.0,4.2,30.6,584.0,799.11,598.4
2018,7,16,9,15,650.0,180.0,4.2,31.15,630.0,836.87,620.95
2018,7,16,9,30,671.0,185.0,4.2,31.7,676.0,873.02,642.17
2018,7,16,9,45,687.5,189.0,4.2,32.25,717.5,901.83,658.26
2018,7,16,10,0,704.0,193.0,4.2,32.8,759.0,928.44,672.81
2018,7,16,10,15,716.5,196.0,4.15,33.25,794.5,947.56,682.42
2018,7,16,10,30,729.0,199.0,4.1,33.7,830.0,964.03,690.36
2018,7,16,10,45,739.0,201.0,4.1,34.15,859.5,974.14,694.52
2018,7,16,11,0,749.0,203.0,4.1,34.6,889.0,981.35,696.95
2018,7,16,11,15,748.0,210.0,4.1,34.9,909.0,979.78,694.33
2018,7,16,11,30,747.0,217.0,4.1,35.2,929.0,975.13,689.94
2018,7,16,11,45,741.0,225.5,4.15,35.55,940.5,964.06,681.72
2018,7,16,12,0,735.0,234.0,4.2,35.9,952.0,950.07,671.8
2018,7,16,12,15,736.5,234.5,4.2,36.1,958.0,932.69,659.97
2018,7,16,12,30,738.0,235.0,4.2,36.3,964.0,912.71,646.57
2018,7,16,12,45,737.0,235.0,4.25,36.5,962.0,887.67,630.2
2018,7,16,13,0,736.0,235.0,4.3,36.7,960.0,860.62,612.55
2018,7,16,13,15,734.0,234.0,4.3,36.8,950.5,829.98,592.26
2018,7,16,13,30,732.0,233.0,4.3,36.9,941.0,797.67,570.45
2018,7,16,13,45,727.5,230.5,4.35,36.95,923.5,760.57,545.48
2018,7,16,14,0,723.0,228.0,4.4,37.0,906.0,722.23,519.3
2018,7,16,14,15,716.5,224.5,4.4,37.0,881.0,680.58,490.38
2018,7,16,14,30,710.0,221.0,4.4,37.0,856.0,638.16,460.41
2018,7,16,14,45,701.0,217.5,4.4,36.95,825.0,593.67,428.46
2018,7,16,15,0,692.0,214.0,4.4,36.9,794.0,548.98,395.66
2018,7,16,15,15,679.5,209.0,4.35,36.75,756.5,501.32,360.11
2018,7,16,15,30,667.0,204.0,4.3,36.6,719.0,454.21,324.12
2018,7,16,15,45,651.0,197.5,4.3,36.45,676.0,405.25,286.11
2018,7,16,16,0,635.0,191.0,4.3,36.3,633.0,357.59,248.33
2018,7,16,16,15,613.5,184.5,4.25,36.0,586.0,309.89,210.35
2018,7,16,16,30,592.0,178.0,4.2,35.7,539.0,264.46,174.17
2018,7,16,16,45,564.5,169.5,4.15,35.35,489.0,219.12,139.33
2018,7,16,17,0,537.0,161.0,4.1,35.0,439.0,175.93,108.53
2018,7,16,17,15,497.0,152.0,4.1,35.0,386.5,134.77,84.01
2018,7,16,17,30,457.0,143.0,4.1,35.0,334.0,98.18,74.78
2018,7,16,17,45,408.5,130.5,3.5,33.7,283.0,90.68,69.31
2018,7,16,18,0,360.0,118.0,2.9,32.4,232.0,84.29,64.55
2018,7,16,18,15,297.0,102.5,2.75,31.5,184.0,78.42,59.89
2018,7,16,18,30,234.0,87.0,2.6,30.6,136.0,67.39,50.64
2018,7,16,18,45,158.5,66.0,2.45,29.65,95.0,52.01,37.43
2018,7,16,19,0,83.0,45.0,2.3,28.7,54.0,37.15,24.0
2018,7,16,19,15,43.0,25.5,2.45,28.35,30.0,21.47,0.0
2018,7,16,19,30,3.0,6.0,2.6,28.0,6.0,5.72,0.0
2018,7,16,19,45,1.5,3.0,2.7,27.7,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.8,27.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.8,27.1,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.8,26.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.8,26.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,25.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,25.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,25.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.7,24.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.7,24.25,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.65,23.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.6,23.15,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.55,22.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,22.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.15,22.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.85,22.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.75,21.95,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.65,21.9,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,7,17,5,15,0.0,0.0,1.85,22.35,0.0,0.0,0.0
2018,7,17,5,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,17,5,45,34.5,11.5,2.35,23.3,13.0,24.31,0.0
2018,7,17,6,0,69.0,23.0,2.6,23.8,26.0,68.27,0.0
2018,7,17,6,15,176.0,39.0,2.8,24.35,62.0,160.42,116.93
2018,7,17,6,30,283.0,55.0,3.0,24.9,98.0,243.01,189.36
2018,7,17,6,45,373.5,64.5,3.2,25.5,146.0,318.13,252.77
2018,7,17,7,0,464.0,74.0,3.4,26.1,194.0,405.72,323.89
2018,7,17,7,15,524.5,81.0,3.4,26.7,247.0,475.33,378.34
2018,7,17,7,30,585.0,88.0,3.4,27.3,300.0,548.61,433.4
2018,7,17,7,45,629.5,92.5,3.4,27.95,354.5,610.1,477.01
2018,7,17,8,0,674.0,97.0,3.4,28.6,409.0,673.22,519.63
2018,7,17,8,15,704.5,101.0,3.4,29.2,462.5,725.36,553.25
2018,7,17,8,30,735.0,105.0,3.4,29.8,516.0,773.5,583.3
2018,7,17,8,45,758.5,107.5,3.35,30.4,566.5,817.33,609.49
2018,7,17,9,0,782.0,110.0,3.3,31.0,617.0,859.9,634.31
2018,7,17,9,15,799.0,112.5,3.25,31.6,664.0,894.84,653.6
2018,7,17,9,30,816.0,115.0,3.2,32.2,711.0,927.69,671.28
2018,7,17,9,45,829.5,116.5,3.15,32.75,753.0,945.19,678.96
2018,7,17,10,0,843.0,118.0,3.1,33.3,795.0,968.61,690.55
2018,7,17,10,15,853.0,119.5,3.0,33.75,831.0,985.8,697.97
2018,7,17,10,30,863.0,121.0,2.9,34.2,867.0,1000.03,703.55
2018,7,17,10,45,863.5,127.0,2.85,34.7,895.0,1006.31,704.49
2018,7,17,11,0,864.0,133.0,2.8,35.2,923.0,1009.22,703.51
2018,7,17,11,15,859.5,140.0,2.8,35.55,942.0,1004.77,699.0
2018,7,17,11,30,855.0,147.0,2.8,35.9,961.0,996.99,692.64
2018,7,17,11,45,836.5,162.0,2.75,36.25,968.5,988.72,685.72
2018,7,17,12,0,818.0,177.0,2.7,36.6,976.0,968.9,671.79
2018,7,17,12,15,820.5,176.5,2.7,36.8,982.5,951.25,660.24
2018,7,17,12,30,823.0,176.0,2.7,37.0,989.0,930.83,647.02
2018,7,17,12,45,825.0,174.5,2.7,37.25,988.0,906.46,631.28
2018,7,17,13,0,827.0,173.0,2.7,37.5,987.0,879.72,614.1
2018,7,17,13,15,826.0,171.5,2.75,37.6,977.5,848.2,594.59
2018,7,17,13,30,825.0,170.0,2.8,37.7,968.0,814.63,573.69
2018,7,17,13,45,822.0,167.5,2.85,37.8,950.0,776.7,549.81
2018,7,17,14,0,819.0,165.0,2.9,37.9,932.0,737.1,523.79
2018,7,17,14,15,805.0,168.0,2.9,37.9,905.0,693.24,493.8
2018,7,17,14,30,791.0,171.0,2.9,37.9,878.0,648.89,462.9
2018,7,17,14,45,771.0,175.5,2.95,37.9,843.5,602.05,429.75
2018,7,17,15,0,751.0,180.0,3.0,37.9,809.0,552.22,393.84
2018,7,17,15,15,740.5,175.0,3.05,37.75,771.0,502.81,357.64
2018,7,17,15,30,730.0,170.0,3.1,37.6,733.0,453.61,320.53
2018,7,17,15,45,716.5,164.5,3.15,37.5,690.0,403.26,281.57
2018,7,17,16,0,703.0,159.0,3.2,37.4,647.0,353.82,242.39
2018,7,17,16,15,684.5,153.0,3.2,37.1,600.0,303.7,202.41
2018,7,17,16,30,666.0,147.0,3.2,36.8,553.0,255.41,163.79
2018,7,17,16,45,641.0,140.0,3.2,36.5,502.0,207.24,126.56
2018,7,17,17,0,616.0,133.0,3.2,36.2,451.0,161.97,94.22
2018,7,17,17,15,579.0,126.0,3.2,36.2,398.0,119.03,69.21
2018,7,17,17,30,542.0,119.0,3.2,36.2,345.0,81.19,60.64
2018,7,17,17,45,496.0,109.0,2.65,34.75,293.0,75.49,56.59
2018,7,17,18,0,450.0,99.0,2.1,33.3,241.0,70.43,52.88
2018,7,17,18,15,381.0,86.5,2.05,32.3,190.5,63.09,47.0
2018,7,17,18,30,312.0,74.0,2.0,31.3,140.0,55.36,40.52
2018,7,17,18,45,192.0,55.5,1.95,30.35,92.5,44.45,31.08
2018,7,17,19,0,72.0,37.0,1.9,29.4,45.0,31.44,19.34
2018,7,17,19,15,36.5,21.0,2.1,29.1,25.0,18.14,0.0
2018,7,17,19,30,1.0,5.0,2.3,28.8,5.0,4.77,0.0
2018,7,17,19,45,0.5,2.5,2.55,28.5,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,28.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.0,27.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.15,27.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.3,27.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.2,26.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.2,26.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.1,25.95,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.0,25.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.95,25.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.75,24.25,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.55,23.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.45,23.6,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.95,23.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.7,22.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.55,22.7,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,18,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,18,5,30,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,7,18,5,45,30.0,10.0,2.4,23.85,11.5,21.11,0.0
2018,7,18,6,0,60.0,20.0,2.7,24.3,23.0,58.81,0.0
2018,7,18,6,15,161.5,38.0,2.8,24.85,59.5,152.03,109.83
2018,7,18,6,30,263.0,56.0,2.9,25.4,96.0,233.59,181.34
2018,7,18,6,45,352.5,67.5,3.05,25.9,144.0,309.71,245.37
2018,7,18,7,0,442.0,79.0,3.2,26.4,192.0,394.21,314.1
2018,7,18,7,15,503.5,86.5,3.25,27.15,245.0,467.0,370.74
2018,7,18,7,30,565.0,94.0,3.3,27.9,298.0,540.89,426.04
2018,7,18,7,45,609.5,99.5,3.35,28.6,352.5,602.98,470.48
2018,7,18,8,0,654.0,105.0,3.4,29.3,407.0,666.66,513.56
2018,7,18,8,15,685.5,109.5,3.35,30.05,460.5,719.61,547.22
2018,7,18,8,30,717.0,114.0,3.3,30.8,514.0,772.53,579.93
2018,7,18,8,45,741.0,116.5,3.3,31.55,564.5,811.69,602.65
2018,7,18,9,0,765.0,119.0,3.3,32.3,615.0,854.32,627.34
2018,7,18,9,15,782.5,122.0,3.2,32.85,662.0,889.92,646.83
2018,7,18,9,30,800.0,125.0,3.1,33.4,709.0,923.48,664.68
2018,7,18,9,45,814.5,126.0,3.0,34.0,750.5,949.58,677.32
2018,7,18,10,0,829.0,127.0,2.9,34.6,792.0,973.14,688.22
2018,7,18,10,15,839.5,128.5,2.85,35.0,828.0,981.73,690.62
2018,7,18,10,30,850.0,130.0,2.8,35.4,864.0,996.25,696.95
2018,7,18,10,45,858.5,130.5,2.75,35.85,894.0,1004.68,699.34
2018,7,18,11,0,867.0,131.0,2.7,36.3,924.0,1009.97,699.93
2018,7,18,11,15,875.0,130.0,2.65,36.65,946.5,1010.02,697.74
2018,7,18,11,30,883.0,129.0,2.6,37.0,969.0,1006.84,693.74
2018,7,18,11,45,891.0,125.5,2.55,37.35,984.0,997.95,686.41
2018,7,18,12,0,899.0,122.0,2.5,37.7,999.0,985.85,677.31
2018,7,18,12,15,900.0,122.5,2.5,37.9,1005.5,967.75,665.56
2018,7,18,12,30,901.0,123.0,2.5,38.1,1012.0,946.73,652.15
2018,7,18,12,45,900.5,122.5,2.5,38.35,1009.5,920.74,635.6
2018,7,18,13,0,900.0,122.0,2.5,38.6,1007.0,892.28,617.58
2018,7,18,13,15,898.0,121.5,2.5,38.7,997.0,860.15,597.63
2018,7,18,13,30,896.0,121.0,2.5,38.8,987.0,825.76,576.2
2018,7,18,13,45,892.5,119.0,2.55,38.9,968.5,786.76,552.02
2018,7,18,14,0,889.0,117.0,2.6,39.0,950.0,745.85,526.39
2018,7,18,14,15,883.5,116.5,2.6,39.0,925.0,703.09,498.17
2018,7,18,14,30,878.0,116.0,2.6,39.0,900.0,658.9,467.62
2018,7,18,14,45,870.0,114.0,2.65,39.0,867.0,610.74,433.85
2018,7,18,15,0,862.0,112.0,2.7,39.0,834.0,561.77,398.58
2018,7,18,15,15,852.5,109.5,2.7,38.9,795.5,511.07,361.1
2018,7,18,15,30,843.0,107.0,2.7,38.8,757.0,460.14,322.34
2018,7,18,15,45,829.5,105.0,2.75,38.65,713.0,408.04,281.83
2018,7,18,16,0,816.0,103.0,2.8,38.5,669.0,350.37,236.38
2018,7,18,16,15,799.5,100.0,2.85,38.2,621.0,297.72,193.91
2018,7,18,16,30,783.0,97.0,2.9,37.9,573.0,246.53,152.44
2018,7,18,16,45,760.5,93.5,2.9,37.65,521.5,195.57,112.53
2018,7,18,17,0,738.0,90.0,2.9,37.4,470.0,147.12,77.78
2018,7,18,17,15,707.0,85.0,2.9,37.4,416.0,99.65,50.51
2018,7,18,17,30,676.0,80.0,2.9,37.4,362.0,50.48,35.52
2018,7,18,17,45,633.0,75.0,2.45,36.05,308.5,49.14,34.8
2018,7,18,18,0,590.0,70.0,2.0,34.7,255.0,47.91,34.07
2018,7,18,18,15,527.5,62.5,2.0,33.65,203.5,44.5,31.38
2018,7,18,18,30,465.0,55.0,2.0,32.6,152.0,40.9,28.35
2018,7,18,18,45,367.0,45.0,2.0,31.6,107.5,34.79,22.98
2018,7,18,19,0,269.0,35.0,2.0,30.6,63.0,27.29,15.9
2018,7,18,19,15,155.0,21.5,2.25,30.35,35.5,17.1,0.0
2018,7,18,19,30,41.0,8.0,2.5,30.1,8.0,7.63,0.0
2018,7,18,19,45,20.5,4.0,2.8,29.85,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.1,29.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.3,29.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.5,29.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.75,28.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,4.0,28.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.95,28.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.85,27.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.8,27.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.7,27.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.6,26.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.5,26.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,26.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.3,26.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.2,25.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.95,25.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.8,25.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.6,24.85,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.45,24.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,24.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,24.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,24.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,24.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.55,24.25,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,7,19,5,15,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,7,19,5,30,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,7,19,5,45,30.0,9.5,2.95,24.55,11.0,20.6,0.0
2018,7,19,6,0,60.0,19.0,3.1,24.7,22.0,56.94,0.0
2018,7,19,6,15,159.5,36.0,3.2,25.1,57.0,148.17,106.3
2018,7,19,6,30,259.0,53.0,3.3,25.5,92.0,227.26,176.34
2018,7,19,6,45,346.5,64.0,3.35,25.9,139.0,301.31,238.98
2018,7,19,7,0,434.0,75.0,3.4,26.3,186.0,383.63,306.28
2018,7,19,7,15,494.0,82.5,3.4,26.9,237.5,455.67,362.77
2018,7,19,7,30,554.0,90.0,3.4,27.5,289.0,527.93,417.31
2018,7,19,7,45,598.5,95.0,3.35,28.05,342.5,588.86,461.19
2018,7,19,8,0,643.0,100.0,3.3,28.6,396.0,651.46,503.79
2018,7,19,8,15,673.5,104.5,3.25,29.3,448.5,703.18,536.97
2018,7,19,8,30,704.0,109.0,3.2,30.0,501.0,754.87,569.22
2018,7,19,8,45,727.5,112.0,3.15,30.7,551.0,794.17,592.15
2018,7,19,9,0,751.0,115.0,3.1,31.4,601.0,836.57,616.76
2018,7,19,9,15,768.0,117.5,3.05,32.15,646.5,870.83,635.31
2018,7,19,9,30,785.0,120.0,3.0,32.9,692.0,903.1,652.29
2018,7,19,9,45,798.0,122.5,2.9,33.6,733.5,929.25,664.85
2018,7,19,10,0,811.0,125.0,2.8,34.3,775.0,952.85,675.63
2018,7,19,10,15,821.0,127.0,2.7,34.85,810.5,961.45,677.28
2018,7,19,10,30,831.0,129.0,2.6,35.4,846.0,975.93,682.78
2018,7,19,10,45,838.5,130.0,2.5,35.9,875.0,983.86,684.3
2018,7,19,11,0,846.0,131.0,2.4,36.4,904.0,988.71,684.02
2018,7,19,11,15,851.0,132.5,2.35,36.75,926.0,988.39,681.61
2018,7,19,11,30,856.0,134.0,2.3,37.1,948.0,984.87,677.41
2018,7,19,11,45,859.0,135.0,2.25,37.45,962.5,975.71,669.93
2018,7,19,12,0,862.0,136.0,2.2,37.8,977.0,963.43,660.74
2018,7,19,12,15,864.0,136.0,2.25,38.0,983.5,946.26,650.07
2018,7,19,12,30,866.0,136.0,2.3,38.2,990.0,926.27,637.76
2018,7,19,12,45,866.0,136.0,2.35,38.45,988.5,901.86,622.61
2018,7,19,13,0,866.0,136.0,2.4,38.7,987.0,875.07,605.99
2018,7,19,13,15,864.5,135.0,2.5,38.75,977.5,843.82,587.37
2018,7,19,13,30,863.0,134.0,2.6,38.8,968.0,810.39,567.2
2018,7,19,13,45,859.5,133.0,2.7,38.9,950.5,773.34,544.36
2018,7,19,14,0,856.0,132.0,2.8,39.0,933.0,734.45,520.08
2018,7,19,14,15,845.5,133.5,2.85,39.0,906.5,691.21,490.97
2018,7,19,14,30,835.0,135.0,2.9,39.0,880.0,647.02,460.41
2018,7,19,14,45,820.5,136.5,3.0,39.0,846.5,599.72,427.13
2018,7,19,15,0,806.0,138.0,3.1,39.0,813.0,548.92,390.62
2018,7,19,15,15,795.0,135.5,3.2,38.85,775.0,499.38,354.17
2018,7,19,15,30,784.0,133.0,3.3,38.7,737.0,449.93,316.65
2018,7,19,15,45,770.0,129.5,3.35,38.6,693.5,398.82,276.8
2018,7,19,16,0,756.0,126.0,3.4,38.5,650.0,348.54,236.65
2018,7,19,16,15,737.0,122.5,3.45,38.2,602.5,297.94,195.99
2018,7,19,16,30,718.0,119.0,3.5,37.9,555.0,243.65,152.68
2018,7,19,16,45,693.0,114.0,3.5,37.6,504.0,194.22,114.29
2018,7,19,17,0,668.0,109.0,3.5,37.3,453.0,147.6,81.07
2018,7,19,17,15,634.0,103.5,3.5,37.3,400.0,103.05,55.57
2018,7,19,17,30,600.0,98.0,3.5,37.3,347.0,63.34,45.96
2018,7,19,17,45,553.0,91.0,3.05,35.9,294.5,61.37,44.82
2018,7,19,18,0,506.0,84.0,2.6,34.5,242.0,59.24,43.43
2018,7,19,18,15,439.5,74.5,2.6,33.65,192.5,54.25,39.44
2018,7,19,18,30,373.0,65.0,2.6,32.8,143.0,48.54,34.62
2018,7,19,18,45,278.5,52.0,2.65,31.95,100.5,39.73,26.96
2018,7,19,19,0,184.0,39.0,2.7,31.1,58.0,30.52,18.31
2018,7,19,19,15,101.5,23.0,2.95,30.8,32.5,18.97,0.0
2018,7,19,19,30,19.0,7.0,3.2,30.5,7.0,6.67,0.0
2018,7,19,19,45,9.5,3.5,3.4,30.2,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.6,29.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.65,29.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,29.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.7,28.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.7,28.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.6,28.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.5,27.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.45,27.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.4,27.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.3,26.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.2,26.45,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,25.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.7,25.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.55,24.85,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.45,24.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.35,24.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.25,24.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.3,23.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.45,23.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.45,23.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,7,20,5,15,0.0,0.0,2.6,23.65,0.0,0.0,0.0
2018,7,20,5,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,7,20,5,45,35.0,10.0,3.0,24.1,11.5,9.53,0.0
2018,7,20,6,0,70.0,20.0,3.2,24.3,23.0,62.97,0.0
2018,7,20,6,15,182.0,35.5,3.3,24.8,59.0,158.39,113.38
2018,7,20,6,30,294.0,51.0,3.4,25.3,95.0,242.97,188.76
2018,7,20,6,45,388.0,61.0,3.5,25.8,144.0,321.05,254.79
2018,7,20,7,0,482.0,71.0,3.6,26.3,193.0,412.33,328.99
2018,7,20,7,15,544.5,77.0,3.65,26.95,246.5,482.7,384.2
2018,7,20,7,30,607.0,83.0,3.7,27.6,300.0,556.89,440.11
2018,7,20,7,45,652.5,87.0,3.7,28.3,355.5,619.29,484.03
2018,7,20,8,0,698.0,91.0,3.7,29.0,411.0,683.39,527.24
2018,7,20,8,15,729.0,94.5,3.7,29.75,465.5,732.52,558.36
2018,7,20,8,30,760.0,98.0,3.7,30.5,520.0,785.5,591.41
2018,7,20,8,45,783.5,100.0,3.7,31.25,571.5,829.49,617.47
2018,7,20,9,0,807.0,102.0,3.7,32.0,623.0,872.19,642.19
2018,7,20,9,15,823.5,104.5,3.7,32.7,670.5,907.33,661.59
2018,7,20,9,30,840.0,107.0,3.7,33.4,718.0,932.15,674.02
2018,7,20,9,45,853.5,108.0,3.65,34.1,760.5,958.12,686.88
2018,7,20,10,0,867.0,109.0,3.6,34.8,803.0,981.47,697.93
2018,7,20,10,15,876.0,111.0,3.55,35.3,839.5,998.63,705.59
2018,7,20,10,30,885.0,113.0,3.5,35.8,876.0,1012.7,711.36
2018,7,20,10,45,891.5,113.5,3.45,36.35,905.0,1019.49,712.51
2018,7,20,11,0,898.0,114.0,3.4,36.9,934.0,1023.02,711.8
2018,7,20,11,15,899.5,117.0,3.4,37.25,955.0,1020.79,708.62
2018,7,20,11,30,901.0,120.0,3.4,37.6,976.0,1015.18,703.54
2018,7,20,11,45,898.5,123.5,3.4,37.95,988.5,1002.81,694.43
2018,7,20,12,0,896.0,127.0,3.4,38.3,1001.0,987.23,683.52
2018,7,20,12,15,897.5,127.0,3.4,38.5,1007.0,969.09,671.57
2018,7,20,12,30,899.0,127.0,3.4,38.7,1013.0,948.03,657.9
2018,7,20,12,45,898.5,127.0,3.45,38.9,1011.0,922.45,641.76
2018,7,20,13,0,898.0,127.0,3.5,39.1,1009.0,894.38,624.07
2018,7,20,13,15,896.0,126.0,3.55,39.2,998.5,861.76,603.7
2018,7,20,13,30,894.0,125.0,3.6,39.3,988.0,826.88,581.79
2018,7,20,13,45,890.5,123.0,3.65,39.35,969.5,787.85,557.17
2018,7,20,14,0,887.0,121.0,3.7,39.4,951.0,746.91,531.1
2018,7,20,14,15,879.5,120.5,3.7,39.4,924.5,702.78,501.33
2018,7,20,14,30,872.0,120.0,3.7,39.4,898.0,657.38,469.51
2018,7,20,14,45,862.5,119.0,3.75,39.4,865.0,609.34,435.27
2018,7,20,15,0,853.0,118.0,3.8,39.4,832.0,560.62,399.67
2018,7,20,15,15,842.5,116.5,3.85,39.25,793.5,510.56,362.37
2018,7,20,15,30,832.0,115.0,3.9,39.1,755.0,460.36,323.88
2018,7,20,15,45,819.0,111.5,3.9,39.0,710.5,402.03,278.56
2018,7,20,16,0,806.0,108.0,3.9,38.9,666.0,349.5,236.32
2018,7,20,16,15,789.0,104.5,3.9,38.6,617.5,296.75,193.58
2018,7,20,16,30,772.0,101.0,3.9,38.3,569.0,245.53,152.02
2018,7,20,16,45,749.0,97.0,3.95,38.0,517.5,194.63,112.26
2018,7,20,17,0,726.0,93.0,4.0,37.7,466.0,146.3,77.82
2018,7,20,17,15,694.0,89.0,4.0,37.7,412.5,94.72,47.7
2018,7,20,17,30,662.0,85.0,4.0,37.7,359.0,53.94,38.29
2018,7,20,17,45,618.5,78.5,3.65,36.5,305.0,51.86,36.95
2018,7,20,18,0,575.0,72.0,3.3,35.3,251.0,49.59,35.36
2018,7,20,18,15,499.0,65.5,3.2,34.35,198.5,47.1,33.42
2018,7,20,18,30,423.0,59.0,3.1,33.4,146.0,44.57,31.24
2018,7,20,18,45,293.0,47.0,3.0,32.45,99.0,35.81,23.68
2018,7,20,19,0,163.0,35.0,2.9,31.5,52.0,27.25,15.65
2018,7,20,19,15,90.0,20.5,3.0,31.15,29.0,17.03,0.0
2018,7,20,19,30,17.0,6.0,3.1,30.8,6.0,5.72,0.0
2018,7,20,19,45,8.5,3.0,3.2,30.4,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.2,29.6,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,29.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.95,28.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.8,28.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.85,28.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.9,27.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.95,27.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,27.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.05,27.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.1,26.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.1,26.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.1,26.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.05,26.05,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.95,25.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.85,24.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.75,24.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.65,24.25,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.55,24.15,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.95,23.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,7,21,5,15,0.0,0.0,1.9,23.65,0.0,0.0,0.0
2018,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,7,21,5,45,48.0,9.5,2.5,24.3,11.5,9.05,0.0
2018,7,21,6,0,96.0,19.0,2.8,24.6,23.0,59.38,0.0
2018,7,21,6,15,218.0,32.5,2.9,25.1,59.5,171.07,121.77
2018,7,21,6,30,340.0,46.0,3.0,25.6,96.0,261.49,202.74
2018,7,21,6,45,431.0,54.5,3.15,26.15,145.0,340.83,269.7
2018,7,21,7,0,522.0,63.0,3.3,26.7,194.0,427.59,340.18
2018,7,21,7,15,580.5,68.0,3.3,27.35,247.5,495.32,393.03
2018,7,21,7,30,639.0,73.0,3.3,28.0,301.0,566.67,446.21
2018,7,21,7,45,681.5,77.0,3.3,28.65,356.5,627.93,488.52
2018,7,21,8,0,724.0,81.0,3.3,29.3,412.0,687.58,528.23
2018,7,21,8,15,714.0,95.0,3.3,30.05,455.5,723.97,550.12
2018,7,21,8,30,704.0,109.0,3.3,30.8,499.0,754.06,567.25
2018,7,21,8,45,753.0,104.5,3.35,31.5,558.0,807.3,600.31
2018,7,21,9,0,802.0,100.0,3.4,32.2,617.0,864.83,635.36
2018,7,21,9,15,826.0,98.5,3.4,32.9,666.0,894.29,650.83
2018,7,21,9,30,850.0,97.0,3.4,33.6,715.0,929.95,670.38
2018,7,21,9,45,861.5,99.0,3.45,34.25,757.0,955.43,683.53
2018,7,21,10,0,873.0,101.0,3.5,34.9,799.0,978.18,694.95
2018,7,21,10,15,865.5,111.0,3.5,35.4,829.5,987.87,698.2
2018,7,21,10,30,858.0,121.0,3.5,35.9,860.0,993.91,699.36
2018,7,21,10,45,881.0,113.5,3.5,36.4,895.0,1008.66,706.13
2018,7,21,11,0,904.0,106.0,3.5,36.9,930.0,1020.4,711.0
2018,7,21,11,15,908.5,106.0,3.55,37.25,951.5,1018.21,708.13
2018,7,21,11,30,913.0,106.0,3.6,37.6,973.0,1012.69,703.43
2018,7,21,11,45,916.0,106.5,3.65,37.95,987.5,1002.86,696.19
2018,7,21,12,0,919.0,107.0,3.7,38.3,1002.0,989.73,687.05
2018,7,21,12,15,920.0,107.0,3.7,38.5,1008.0,971.03,674.66
2018,7,21,12,30,921.0,107.0,3.7,38.7,1014.0,949.33,660.52
2018,7,21,12,45,920.5,106.5,3.75,38.95,1012.0,923.01,643.68
2018,7,21,13,0,920.0,106.0,3.8,39.2,1010.0,894.09,625.21
