Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,13,15,918.0,106.0,3.85,39.25,1000.0,861.85,605.1
2018,7,21,13,30,916.0,106.0,3.9,39.3,990.0,827.25,583.38
2018,7,21,13,45,912.5,105.0,3.9,39.4,972.0,788.39,558.42
2018,7,21,14,0,909.0,104.0,3.9,39.5,954.0,747.53,532.01
2018,7,21,14,15,893.0,110.0,3.9,39.45,926.0,702.39,501.9
2018,7,21,14,30,877.0,116.0,3.9,39.4,898.0,656.56,469.6
2018,7,21,14,45,854.5,123.5,3.9,39.4,862.0,607.72,434.4
2018,7,21,15,0,832.0,131.0,3.9,39.4,826.0,559.26,398.69
2018,7,21,15,15,774.0,151.5,3.85,39.25,774.5,501.18,355.67
2018,7,21,15,30,716.0,172.0,3.8,39.1,723.0,446.57,314.49
2018,7,21,15,45,645.0,189.0,3.8,38.95,663.0,393.04,273.89
2018,7,21,16,0,574.0,206.0,3.8,38.8,603.0,346.72,238.44
2018,7,21,16,15,572.5,187.5,3.75,38.5,559.0,297.86,199.96
2018,7,21,16,30,571.0,169.0,3.7,38.2,515.0,249.15,161.4
2018,7,21,16,45,558.0,155.5,3.65,37.9,468.0,202.87,125.83
2018,7,21,17,0,545.0,142.0,3.6,37.6,421.0,159.42,94.85
2018,7,21,17,15,522.5,129.0,3.6,37.6,372.0,116.2,69.27
2018,7,21,17,30,500.0,116.0,3.6,37.6,323.0,78.18,57.87
2018,7,21,17,45,486.0,101.5,3.05,36.45,278.0,70.29,51.97
2018,7,21,18,0,472.0,87.0,2.5,35.3,233.0,61.86,45.42
2018,7,21,18,15,403.0,75.0,2.3,34.2,182.5,54.62,39.63
2018,7,21,18,30,334.0,63.0,2.1,33.1,132.0,47.0,33.28
2018,7,21,18,45,278.0,50.0,1.9,32.05,95.5,38.21,25.67
2018,7,21,19,0,222.0,37.0,1.7,31.0,59.0,28.98,16.96
2018,7,21,19,15,122.0,21.5,1.8,30.65,32.5,17.16,0.0
2018,7,21,19,30,22.0,6.0,1.9,30.3,6.0,5.72,0.0
2018,7,21,19,45,11.0,3.0,2.0,29.95,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.1,29.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.2,29.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,29.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,28.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,28.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.65,28.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,28.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.8,27.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.95,27.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.05,26.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.1,26.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.15,25.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.15,25.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.1,24.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.05,24.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.9,24.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.75,24.05,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,22,5,15,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,7,22,5,30,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,7,22,5,45,23.5,9.0,2.85,24.35,10.0,0.0,0.0
2018,7,22,6,0,47.0,18.0,3.1,24.6,20.0,37.31,0.0
2018,7,22,6,15,140.5,36.5,3.25,25.2,54.5,131.07,91.55
2018,7,22,6,30,234.0,55.0,3.4,25.8,89.0,216.55,167.14
2018,7,22,6,45,324.0,67.0,3.5,26.4,136.0,291.74,230.55
2018,7,22,7,0,414.0,79.0,3.6,27.0,183.0,375.51,298.89
2018,7,22,7,15,477.0,87.5,3.6,27.8,235.0,444.39,352.92
2018,7,22,7,30,540.0,96.0,3.6,28.6,287.0,523.56,412.36
2018,7,22,7,45,587.0,101.5,3.65,29.4,341.5,586.63,457.73
2018,7,22,8,0,634.0,107.0,3.7,30.2,396.0,651.49,502.03
2018,7,22,8,15,666.0,112.0,3.6,31.05,449.5,704.84,535.84
2018,7,22,8,30,698.0,117.0,3.5,31.9,503.0,758.22,568.65
2018,7,22,8,45,631.5,152.5,3.45,32.7,527.0,759.49,565.21
2018,7,22,9,0,565.0,188.0,3.4,33.5,551.0,747.29,552.57
2018,7,22,9,15,603.0,189.0,3.3,34.15,603.0,801.0,585.91
2018,7,22,9,30,641.0,190.0,3.2,34.8,655.0,848.21,613.24
2018,7,22,9,45,726.5,162.5,3.1,35.45,719.0,908.6,648.47
2018,7,22,10,0,812.0,135.0,3.0,36.1,783.0,964.06,679.5
2018,7,22,10,15,816.0,140.0,2.95,36.6,817.0,978.67,685.15
2018,7,22,10,30,820.0,145.0,2.9,37.1,851.0,990.16,689.24
2018,7,22,10,45,834.0,143.0,2.85,37.6,882.5,991.88,687.38
2018,7,22,11,0,848.0,141.0,2.8,38.1,914.0,1000.01,689.67
2018,7,22,11,15,847.5,146.0,2.8,38.45,934.5,997.51,686.35
2018,7,22,11,30,847.0,151.0,2.8,38.8,955.0,991.74,681.25
2018,7,22,11,45,841.5,157.5,2.85,39.15,966.5,979.3,672.63
2018,7,22,12,0,836.0,164.0,2.9,39.5,978.0,972.22,667.46
2018,7,22,12,15,838.0,163.5,2.95,39.75,984.0,953.93,655.72
2018,7,22,12,30,840.0,163.0,3.0,40.0,990.0,932.81,642.37
2018,7,22,12,45,840.5,162.5,3.05,40.2,988.5,907.7,626.72
2018,7,22,13,0,841.0,162.0,3.1,40.4,987.0,880.17,609.56
2018,7,22,13,15,811.0,179.5,3.15,40.55,968.5,841.24,585.27
2018,7,22,13,30,781.0,197.0,3.2,40.7,950.0,801.65,560.45
2018,7,22,13,45,730.5,223.5,3.3,40.8,917.5,754.63,529.18
2018,7,22,14,0,680.0,250.0,3.4,40.9,885.0,708.04,497.5
2018,7,22,14,15,750.0,200.0,3.45,40.85,883.0,679.75,479.99
2018,7,22,14,30,820.0,150.0,3.5,40.8,881.0,646.61,458.27
2018,7,22,14,45,813.0,147.0,3.55,40.8,849.0,599.62,425.09
2018,7,22,15,0,806.0,144.0,3.6,40.8,817.0,551.94,390.6
2018,7,22,15,15,795.0,141.5,3.6,40.65,779.0,502.23,353.9
2018,7,22,15,30,784.0,139.0,3.6,40.5,741.0,452.63,316.26
2018,7,22,15,45,769.5,135.0,3.65,40.3,697.0,400.77,276.2
2018,7,22,16,0,755.0,131.0,3.7,40.1,653.0,349.81,235.87
2018,7,22,16,15,733.0,127.5,3.7,39.8,603.5,293.02,191.05
2018,7,22,16,30,711.0,124.0,3.7,39.5,554.0,243.2,151.36
2018,7,22,16,45,665.0,122.0,3.7,39.2,495.5,192.95,113.6
2018,7,22,17,0,619.0,120.0,3.7,38.9,437.0,147.87,82.88
2018,7,22,17,15,517.0,124.0,3.7,38.9,368.0,111.49,65.75
2018,7,22,17,30,415.0,128.0,3.7,38.9,299.0,86.29,64.04
2018,7,22,17,45,314.5,118.0,3.2,37.65,236.5,81.63,60.85
2018,7,22,18,0,214.0,108.0,2.7,36.4,174.0,81.79,61.41
2018,7,22,18,15,252.0,86.5,2.45,35.3,149.0,67.13,49.65
2018,7,22,18,30,290.0,65.0,2.2,34.2,124.0,48.51,34.33
2018,7,22,18,45,227.0,50.5,1.95,33.15,88.0,38.58,25.81
2018,7,22,19,0,164.0,36.0,1.7,32.1,52.0,28.15,16.12
2018,7,22,19,15,89.5,20.5,1.8,31.7,28.5,17.0,0.0
2018,7,22,19,30,15.0,5.0,1.9,31.3,5.0,4.77,0.0
2018,7,22,19,45,7.5,2.5,1.95,30.95,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.0,30.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.15,30.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.3,30.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.4,29.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.5,29.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.6,29.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,29.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.85,28.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,28.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.05,28.3,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,27.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,27.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.1,27.15,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.05,26.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.95,25.7,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.85,25.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,25.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,24.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.0,24.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,23,5,15,0.0,0.0,1.95,24.1,0.0,0.0,0.0
2018,7,23,5,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,7,23,5,45,29.0,9.0,2.4,24.7,10.0,0.0,0.0
2018,7,23,6,0,58.0,18.0,2.6,25.0,20.0,41.96,0.0
2018,7,23,6,15,157.0,34.5,2.75,25.6,54.0,145.38,100.86
2018,7,23,6,30,256.0,51.0,2.9,26.2,88.0,222.61,171.36
2018,7,23,6,45,343.0,63.0,3.0,26.8,135.0,297.13,234.16
2018,7,23,7,0,430.0,75.0,3.1,27.4,182.0,379.94,301.46
2018,7,23,7,15,490.5,83.5,3.15,28.3,234.0,452.72,357.96
2018,7,23,7,30,551.0,92.0,3.2,29.2,286.0,526.36,412.82
2018,7,23,7,45,595.0,98.0,3.25,30.1,340.5,588.07,456.68
2018,7,23,8,0,639.0,104.0,3.3,31.0,395.0,651.41,499.15
2018,7,23,8,15,669.5,109.5,3.15,32.05,448.0,704.29,531.65
2018,7,23,8,30,700.0,115.0,3.0,33.1,501.0,757.11,562.94
2018,7,23,8,45,723.0,119.0,2.9,34.1,551.5,801.08,587.55
2018,7,23,9,0,746.0,123.0,2.8,35.1,602.0,839.55,607.85
2018,7,23,9,15,763.0,127.0,2.55,35.9,649.0,875.47,625.44
2018,7,23,9,30,780.0,131.0,2.3,36.7,696.0,909.36,641.01
2018,7,23,9,45,793.0,133.5,2.1,37.45,737.5,935.43,651.64
2018,7,23,10,0,806.0,136.0,1.9,38.2,779.0,958.93,660.32
2018,7,23,10,15,815.5,138.5,1.75,38.75,815.0,976.19,666.04
2018,7,23,10,30,825.0,141.0,1.6,39.3,851.0,990.5,669.86
2018,7,23,10,45,831.5,144.0,1.45,39.8,880.5,999.25,670.44
2018,7,23,11,0,838.0,147.0,1.3,40.3,910.0,995.73,663.83
2018,7,23,11,15,842.0,149.5,1.2,40.7,932.0,995.17,660.17
2018,7,23,11,30,846.0,152.0,1.1,41.1,954.0,991.4,654.7
2018,7,23,11,45,847.5,153.5,1.05,41.45,967.5,981.03,646.53
2018,7,23,12,0,849.0,155.0,1.0,41.8,981.0,967.6,636.81
2018,7,23,12,15,849.5,156.0,1.0,42.1,987.0,949.81,625.71
2018,7,23,12,30,850.0,157.0,1.0,42.4,993.0,929.28,613.14
2018,7,23,12,45,774.0,206.0,1.05,42.65,966.5,888.18,589.48
2018,7,23,13,0,698.0,255.0,1.1,42.9,940.0,844.21,563.33
2018,7,23,13,15,724.5,234.5,1.1,43.05,939.0,820.44,549.65
2018,7,23,13,30,751.0,214.0,1.1,43.2,938.0,793.53,533.62
2018,7,23,13,45,771.0,198.0,1.15,43.35,929.5,762.18,514.98
2018,7,23,14,0,791.0,182.0,1.2,43.5,921.0,728.95,494.71
2018,7,23,14,15,804.0,168.0,1.25,43.5,901.0,689.51,470.2
2018,7,23,14,30,817.0,154.0,1.3,43.5,881.0,647.45,443.3
2018,7,23,14,45,807.5,152.0,1.35,43.5,848.5,599.92,411.69
2018,7,23,15,0,798.0,150.0,1.4,43.5,816.0,551.93,378.82
2018,7,23,15,15,786.5,146.5,1.5,43.35,777.0,501.47,343.72
2018,7,23,15,30,775.0,143.0,1.6,43.2,738.0,451.19,307.47
2018,7,23,15,45,758.0,140.5,1.7,43.1,693.5,400.04,269.39
2018,7,23,16,0,741.0,138.0,1.8,43.0,649.0,344.92,227.59
2018,7,23,16,15,689.0,142.5,1.9,42.7,590.5,291.79,187.51
2018,7,23,16,30,637.0,147.0,2.0,42.4,532.0,244.13,151.71
2018,7,23,16,45,598.5,142.0,2.1,42.1,477.5,196.87,117.1
2018,7,23,17,0,560.0,137.0,2.2,41.8,423.0,154.04,88.5
2018,7,23,17,15,519.5,128.5,2.2,41.8,370.0,113.88,66.79
2018,7,23,17,30,479.0,120.0,2.2,41.8,317.0,81.0,58.97
2018,7,23,17,45,458.0,105.0,2.05,40.4,270.5,72.82,53.03
2018,7,23,18,0,437.0,90.0,1.9,39.0,224.0,64.06,46.41
2018,7,23,18,15,352.0,76.0,2.0,37.95,170.0,55.35,39.53
2018,7,23,18,30,267.0,62.0,2.1,36.9,116.0,46.19,32.0
2018,7,23,18,45,171.5,44.5,2.2,35.8,75.0,33.77,21.59
2018,7,23,19,0,76.0,27.0,2.3,34.7,34.0,22.41,11.42
2018,7,23,19,15,40.0,15.0,2.55,34.35,18.5,12.66,0.0
2018,7,23,19,30,4.0,3.0,2.8,34.0,3.0,2.86,0.0
2018,7,23,19,45,2.0,1.5,3.0,33.65,1.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,33.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,32.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.1,32.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,31.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.9,31.4,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.5,30.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.3,30.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.15,29.95,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.0,29.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.85,29.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.7,29.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.6,28.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.5,28.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.35,28.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.3,28.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.25,28.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.2,27.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,27.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.1,27.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.1,27.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.1,27.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.05,27.3,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.0,27.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.95,27.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.9,26.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.85,26.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.75,26.7,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,7,24,5,15,0.0,0.0,0.8,26.95,0.0,0.0,0.0
2018,7,24,5,30,0.0,0.0,0.9,27.3,0.0,0.0,0.0
2018,7,24,5,45,1.0,1.5,1.05,27.65,1.5,0.0,0.0
2018,7,24,6,0,2.0,3.0,1.2,28.0,3.0,3.71,0.0
2018,7,24,6,15,1.0,4.5,1.4,28.55,4.5,4.64,0.0
2018,7,24,6,30,0.0,6.0,1.6,29.1,6.0,5.55,0.0
2018,7,24,6,45,0.0,9.5,1.85,29.7,9.5,8.79,1.42
2018,7,24,7,0,0.0,13.0,2.1,30.3,13.0,12.04,4.09
2018,7,24,7,15,0.0,27.5,2.3,30.95,27.5,25.51,14.95
2018,7,24,7,30,0.0,42.0,2.5,31.6,42.0,39.01,25.68
2018,7,24,7,45,6.5,57.5,2.65,32.25,60.5,58.33,41.07
2018,7,24,8,0,13.0,73.0,2.8,32.9,79.0,81.64,59.34
2018,7,24,8,15,85.5,149.0,3.0,33.4,195.5,235.22,179.25
2018,7,24,8,30,158.0,225.0,3.2,33.9,312.0,386.89,292.1
2018,7,24,8,45,285.0,231.5,3.4,34.45,407.0,521.95,390.67
2018,7,24,9,0,412.0,238.0,3.6,35.0,502.0,663.91,490.22
2018,7,24,9,15,399.5,265.0,3.7,35.4,537.0,689.02,504.07
2018,7,24,9,30,387.0,292.0,3.8,35.8,572.0,698.31,508.0
2018,7,24,9,45,526.0,243.0,3.95,36.2,648.0,796.42,576.15
2018,7,24,10,0,665.0,194.0,4.1,36.6,724.0,889.14,637.28
2018,7,24,10,15,718.5,175.5,4.2,36.85,772.0,925.08,658.63
2018,7,24,10,30,772.0,157.0,4.3,37.1,820.0,954.45,676.01
2018,7,24,10,45,782.0,157.5,4.4,37.4,849.5,963.75,680.46
2018,7,24,11,0,792.0,158.0,4.5,37.7,879.0,970.06,683.23
2018,7,24,11,15,790.5,164.5,4.55,37.9,899.0,968.03,680.86
2018,7,24,11,30,789.0,171.0,4.6,38.1,919.0,962.83,676.65
2018,7,24,11,45,758.0,194.0,4.7,38.3,921.5,941.98,662.82
2018,7,24,12,0,727.0,217.0,4.8,38.5,924.0,923.82,650.84
2018,7,24,12,15,724.5,220.5,4.85,38.65,929.0,905.97,639.02
2018,7,24,12,30,722.0,224.0,4.9,38.8,934.0,885.62,625.77
2018,7,24,12,45,703.0,235.5,4.95,38.95,926.0,855.76,606.37
2018,7,24,13,0,684.0,247.0,5.0,39.1,918.0,824.5,585.37
2018,7,24,13,15,700.5,233.0,5.05,39.2,914.0,798.76,568.77
2018,7,24,13,30,717.0,219.0,5.1,39.3,910.0,770.5,550.21
2018,7,24,13,45,751.0,195.5,5.1,39.35,907.0,744.33,533.05
2018,7,24,14,0,785.0,172.0,5.1,39.4,904.0,715.35,513.56
2018,7,24,14,15,776.5,171.5,5.05,39.3,879.0,673.32,484.11
2018,7,24,14,30,768.0,171.0,5.0,39.2,854.0,630.44,453.58
2018,7,24,14,45,756.0,170.0,4.95,39.15,821.5,584.44,420.17
2018,7,24,15,0,744.0,169.0,4.9,39.1,789.0,538.32,385.98
2018,7,24,15,15,725.5,168.5,4.8,38.9,749.5,485.45,346.49
2018,7,24,15,30,707.0,168.0,4.7,38.7,710.0,436.99,309.22
2018,7,24,15,45,629.0,186.0,4.65,38.5,647.0,382.17,267.42
2018,7,24,16,0,551.0,204.0,4.6,38.3,584.0,336.53,232.4
2018,7,24,16,15,493.0,207.5,4.5,38.0,528.5,290.41,197.26
2018,7,24,16,30,435.0,211.0,4.4,37.7,473.0,250.3,167.3
2018,7,24,16,45,378.5,201.5,4.3,37.4,414.5,214.46,141.89
2018,7,24,17,0,322.0,192.0,4.2,37.1,356.0,177.14,117.36
2018,7,24,17,15,380.0,160.0,4.2,37.1,331.5,128.5,83.5
2018,7,24,17,30,438.0,128.0,4.2,37.1,307.0,86.52,64.77
2018,7,24,17,45,422.0,112.0,3.95,36.35,263.5,77.8,58.12
2018,7,24,18,0,406.0,96.0,3.7,35.6,220.0,68.47,50.78
2018,7,24,18,15,332.0,81.0,3.35,34.95,169.0,59.16,43.21
2018,7,24,18,30,258.0,66.0,3.0,34.3,118.0,49.34,34.97
2018,7,24,18,45,178.5,50.0,2.65,33.7,80.5,40.3,27.08
2018,7,24,19,0,99.0,34.0,2.3,33.1,43.0,27.81,15.53
2018,7,24,19,15,52.5,19.0,2.25,32.75,23.5,15.79,0.0
2018,7,24,19,30,6.0,4.0,2.2,32.4,4.0,3.81,0.0
2018,7,24,19,45,3.0,2.0,2.2,32.05,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.2,31.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.15,31.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.1,31.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.05,30.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.0,30.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,30.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.55,29.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.4,29.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.3,29.15,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.2,28.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.1,28.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,28.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.95,28.15,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.9,27.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.85,27.7,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.75,27.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.65,26.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.6,26.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.6,26.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.55,26.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,7,25,5,15,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,7,25,5,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,25,5,45,11.0,6.0,1.0,26.15,6.5,0.0,0.0
2018,7,25,6,0,22.0,12.0,1.2,26.5,13.0,20.79,0.0
2018,7,25,6,15,87.5,29.5,0.95,27.2,40.5,93.5,61.29
2018,7,25,6,30,153.0,47.0,0.7,27.9,68.0,151.75,114.14
2018,7,25,6,45,262.5,61.0,0.5,28.6,117.0,247.83,191.25
2018,7,25,7,0,372.0,75.0,0.3,29.3,166.0,343.35,264.67
2018,7,25,7,15,325.0,100.0,0.55,30.0,194.0,358.07,275.84
2018,7,25,7,30,278.0,125.0,0.8,30.7,222.0,354.41,272.86
2018,7,25,7,45,376.5,130.5,1.05,31.4,286.5,456.77,348.97
2018,7,25,8,0,475.0,136.0,1.3,32.1,351.0,553.16,417.82
2018,7,25,8,15,577.5,126.0,1.45,32.55,420.0,647.21,482.84
2018,7,25,8,30,680.0,116.0,1.6,33.0,489.0,740.37,543.62
2018,7,25,8,45,666.0,133.0,1.75,33.5,528.0,766.52,558.4
2018,7,25,9,0,652.0,150.0,1.9,34.0,567.0,789.21,571.41
2018,7,25,9,15,522.5,205.5,1.95,34.3,556.0,737.43,533.77
2018,7,25,9,30,393.0,261.0,2.0,34.6,545.0,683.49,493.08
2018,7,25,9,45,350.5,304.0,2.0,34.95,568.5,678.97,487.15
2018,7,25,10,0,308.0,347.0,2.0,35.3,592.0,685.41,487.89
2018,7,25,10,15,291.0,374.5,2.0,35.65,614.5,697.12,493.02
2018,7,25,10,30,274.0,402.0,2.0,36.0,637.0,706.75,496.78
2018,7,25,10,45,258.5,420.0,2.0,36.35,648.0,705.91,494.06
2018,7,25,11,0,243.0,438.0,2.0,36.7,659.0,703.5,490.51
2018,7,25,11,15,293.5,427.0,2.0,36.95,700.5,735.51,511.58
2018,7,25,11,30,344.0,416.0,2.0,37.2,742.0,765.91,531.11
2018,7,25,11,45,469.0,356.0,2.05,37.45,807.5,825.45,571.51
2018,7,25,12,0,594.0,296.0,2.1,37.7,873.0,872.69,603.46
2018,7,25,12,15,654.0,266.0,2.1,37.9,905.5,883.18,610.31
2018,7,25,12,30,714.0,236.0,2.1,38.1,938.0,889.3,614.09
2018,7,25,12,45,757.5,209.5,2.15,38.25,953.0,875.87,605.74
2018,7,25,13,0,801.0,183.0,2.2,38.4,968.0,863.54,598.29
2018,7,25,13,15,773.5,194.0,2.2,38.5,945.5,821.68,572.05
2018,7,25,13,30,746.0,205.0,2.2,38.6,923.0,779.37,545.3
2018,7,25,13,45,788.0,179.0,2.2,38.65,925.0,757.27,531.68
2018,7,25,14,0,830.0,153.0,2.2,38.7,927.0,730.31,514.35
2018,7,25,14,15,806.0,160.0,2.2,38.7,894.5,682.54,481.95
2018,7,25,14,30,782.0,167.0,2.2,38.7,862.0,635.06,449.23
2018,7,25,14,45,796.0,153.5,2.25,38.65,838.5,592.87,420.08
2018,7,25,15,0,810.0,140.0,2.3,38.6,815.0,548.16,388.15
2018,7,25,15,15,736.5,164.5,2.3,38.5,756.0,490.66,346.06
2018,7,25,15,30,663.0,189.0,2.3,38.4,697.0,434.21,304.33
2018,7,25,15,45,645.5,182.0,2.3,38.25,652.0,384.27,266.36
2018,7,25,16,0,628.0,175.0,2.3,38.1,607.0,335.79,228.63
2018,7,25,16,15,673.0,147.0,2.3,37.85,579.0,288.98,190.05
2018,7,25,16,30,718.0,119.0,2.3,37.6,551.0,237.59,147.31
2018,7,25,16,45,705.0,111.5,2.3,37.35,503.0,188.03,108.81
2018,7,25,17,0,692.0,104.0,2.3,37.1,455.0,140.0,74.93
2018,7,25,17,15,658.0,98.5,2.3,37.1,401.5,94.14,50.28
2018,7,25,17,30,624.0,93.0,2.3,37.1,348.0,60.15,43.42
2018,7,25,17,45,580.5,85.5,2.1,36.25,295.0,57.61,41.69
2018,7,25,18,0,537.0,78.0,1.9,35.4,242.0,54.85,39.65
2018,7,25,18,15,414.5,72.0,1.65,34.45,183.0,52.59,37.9
2018,7,25,18,30,292.0,66.0,1.4,33.5,124.0,49.46,35.19
2018,7,25,18,45,185.5,49.0,1.15,32.6,81.5,39.55,26.6
2018,7,25,19,0,79.0,32.0,0.9,31.7,39.0,26.26,14.33
2018,7,25,19,15,49.0,18.0,0.95,31.3,21.5,17.16,0.0
2018,7,25,19,30,19.0,4.0,1.0,30.9,4.0,0.0,0.0
2018,7,25,19,45,9.5,2.0,1.05,30.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.1,30.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.1,29.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.1,29.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.15,29.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.2,29.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.25,28.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.3,28.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.4,28.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.5,28.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.6,27.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,27.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.9,27.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.05,27.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.2,26.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.35,26.6,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.5,26.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.5,26.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.5,25.55,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.45,25.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.1,24.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,24.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.75,23.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.45,23.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.35,23.15,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,26,5,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2018,7,26,5,30,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,26,5,45,18.0,6.5,2.05,24.35,7.0,0.0,0.0
2018,7,26,6,0,36.0,13.0,2.3,24.8,14.0,27.66,0.0
2018,7,26,6,15,76.0,30.0,2.3,25.65,38.5,88.86,57.59
2018,7,26,6,30,116.0,47.0,2.3,26.5,63.0,132.55,99.93
2018,7,26,6,45,238.0,61.5,2.3,27.4,113.5,234.39,183.47
2018,7,26,7,0,360.0,76.0,2.3,28.3,164.0,337.0,265.81
2018,7,26,7,15,486.0,77.5,2.25,29.2,228.0,441.59,346.79
2018,7,26,7,30,612.0,79.0,2.2,30.1,292.0,552.65,428.88
2018,7,26,7,45,653.5,84.0,2.1,31.0,347.0,613.43,469.27
2018,7,26,8,0,695.0,89.0,2.0,31.9,402.0,675.65,508.72
2018,7,26,8,15,679.5,105.5,2.05,32.5,444.0,706.34,526.59
2018,7,26,8,30,664.0,122.0,2.1,33.1,486.0,733.46,541.93
2018,7,26,8,45,513.5,185.5,2.2,33.7,483.5,685.18,504.96
2018,7,26,9,0,363.0,249.0,2.3,34.3,481.0,617.32,453.0
2018,7,26,9,15,342.5,280.0,2.35,34.7,512.0,638.8,465.29
2018,7,26,9,30,322.0,311.0,2.4,35.1,543.0,657.53,475.05
2018,7,26,9,45,301.0,337.0,2.45,35.5,564.5,667.62,479.09
2018,7,26,10,0,280.0,363.0,2.5,35.9,586.0,675.4,481.7
2018,7,26,10,15,296.5,378.5,2.45,36.2,624.0,706.83,500.84
2018,7,26,10,30,313.0,394.0,2.4,36.5,662.0,737.01,518.76
2018,7,26,10,45,335.0,399.5,2.3,36.8,695.5,760.66,532.3
2018,7,26,11,0,357.0,405.0,2.2,37.1,729.0,782.87,544.79
2018,7,26,11,15,344.0,422.0,2.2,37.35,740.5,780.4,541.29
2018,7,26,11,30,331.0,439.0,2.2,37.6,752.0,776.19,536.98
2018,7,26,11,45,295.0,458.5,2.2,37.85,740.5,750.47,518.54
2018,7,26,12,0,259.0,478.0,2.2,38.1,729.0,723.85,499.73
2018,7,26,12,15,296.5,465.5,2.25,38.25,755.0,734.89,507.8
2018,7,26,12,30,334.0,453.0,2.3,38.4,781.0,743.59,514.06
2018,7,26,12,45,325.5,458.5,2.35,38.55,777.5,725.57,501.98
2018,7,26,13,0,317.0,464.0,2.4,38.7,774.0,706.88,489.64
2018,7,26,13,15,342.5,448.5,2.5,38.8,780.5,697.12,484.33
2018,7,26,13,30,368.0,433.0,2.6,38.9,787.0,685.34,477.51
2018,7,26,13,45,343.0,433.0,2.7,38.95,758.0,646.65,451.97
2018,7,26,14,0,318.0,433.0,2.8,39.0,729.0,609.16,427.07
2018,7,26,14,15,433.0,367.5,2.9,38.95,759.0,608.39,429.19
2018,7,26,14,30,548.0,302.0,3.0,38.9,789.0,601.56,426.16
2018,7,26,14,45,641.5,247.0,3.1,38.85,796.0,578.0,410.65
2018,7,26,15,0,735.0,192.0,3.2,38.8,803.0,547.35,389.06
2018,7,26,15,15,747.5,175.5,3.2,38.6,771.5,499.92,354.13
2018,7,26,15,30,760.0,159.0,3.2,38.4,740.0,455.18,319.85
2018,7,26,15,45,751.5,151.5,3.25,38.25,697.0,398.63,276.32
2018,7,26,16,0,743.0,144.0,3.3,38.1,654.0,347.07,235.27
2018,7,26,16,15,722.5,139.5,3.3,37.8,605.0,295.21,193.77
2018,7,26,16,30,702.0,135.0,3.3,37.5,556.0,245.36,153.96
2018,7,26,16,45,675.0,129.0,3.3,37.2,503.5,195.53,115.88
2018,7,26,17,0,648.0,123.0,3.3,36.9,451.0,148.82,83.63
2018,7,26,17,15,610.5,116.5,3.3,36.9,397.0,104.51,60.01
2018,7,26,17,30,573.0,110.0,3.3,36.9,343.0,73.41,54.23
2018,7,26,17,45,522.0,101.0,2.9,35.95,289.0,70.29,52.1
2018,7,26,18,0,471.0,92.0,2.5,35.0,235.0,65.83,48.73
2018,7,26,18,15,398.5,81.0,2.2,33.95,184.5,59.44,43.62
2018,7,26,18,30,326.0,70.0,1.9,32.9,134.0,52.73,37.96
2018,7,26,18,45,225.5,53.0,1.6,31.9,90.5,40.8,27.67
2018,7,26,19,0,125.0,36.0,1.3,30.9,47.0,29.3,16.52
2018,7,26,19,15,66.0,20.0,1.3,30.55,25.5,19.06,0.0
2018,7,26,19,30,7.0,4.0,1.3,30.2,4.0,0.0,0.0
2018,7,26,19,45,3.5,2.0,1.35,29.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.4,29.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.45,28.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,28.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,28.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,28.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.55,27.9,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.6,27.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.65,27.45,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,27.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.8,26.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.9,26.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,26.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.2,25.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.25,25.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.4,25.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.45,24.8,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.05,23.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.35,22.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,27,5,15,0.0,0.0,1.4,22.75,0.0,0.0,0.0
2018,7,27,5,30,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,27,5,45,25.0,6.5,1.85,23.7,7.5,0.0,0.0
2018,7,27,6,0,50.0,13.0,2.1,24.2,15.0,33.54,0.0
2018,7,27,6,15,144.0,31.5,2.05,25.05,48.5,133.47,87.77
2018,7,27,6,30,238.0,50.0,2.0,25.9,82.0,211.59,161.77
2018,7,27,6,45,323.0,63.5,2.0,26.8,129.0,285.61,223.74
2018,7,27,7,0,408.0,77.0,2.0,27.7,176.0,367.79,289.7
2018,7,27,7,15,468.5,87.0,1.75,28.65,228.0,436.43,341.85
2018,7,27,7,30,529.0,97.0,1.5,29.6,280.0,514.64,397.88
2018,7,27,7,45,573.5,104.0,1.25,30.55,334.5,577.2,439.37
2018,7,27,8,0,618.0,111.0,1.0,31.5,389.0,641.41,478.94
2018,7,27,8,15,651.5,116.5,1.25,32.15,442.5,696.12,514.72
2018,7,27,8,30,685.0,122.0,1.5,32.8,496.0,750.97,549.92
2018,7,27,8,45,711.0,126.0,1.8,33.4,548.0,797.2,579.33
2018,7,27,9,0,737.0,130.0,2.1,34.0,600.0,842.45,607.71
2018,7,27,9,15,757.0,133.0,2.25,34.45,648.0,874.95,626.66
2018,7,27,9,30,777.0,136.0,2.4,34.9,696.0,910.49,647.55
2018,7,27,9,45,781.5,143.5,2.6,35.35,735.5,933.8,660.93
2018,7,27,10,0,786.0,151.0,2.8,35.8,775.0,954.19,672.57
2018,7,27,10,15,804.0,150.0,2.95,36.15,814.0,975.81,684.9
2018,7,27,10,30,822.0,149.0,3.1,36.5,853.0,994.64,695.51
2018,7,27,10,45,837.5,146.5,3.25,36.9,885.5,1006.4,701.64
2018,7,27,11,0,853.0,144.0,3.4,37.3,918.0,1006.16,700.44
2018,7,27,11,15,862.5,142.5,3.5,37.6,941.5,1007.05,700.08
2018,7,27,11,30,872.0,141.0,3.6,37.9,965.0,1004.7,697.81
2018,7,27,11,45,880.5,137.5,3.75,38.15,981.0,996.16,692.27
2018,7,27,12,0,889.0,134.0,3.9,38.4,997.0,984.4,684.82
2018,7,27,12,15,891.5,134.0,4.0,38.6,1004.0,967.09,673.81
2018,7,27,12,30,894.0,134.0,4.1,38.8,1011.0,946.82,661.0
2018,7,27,12,45,895.5,133.0,4.15,38.95,1010.0,921.94,645.19
2018,7,27,13,0,897.0,132.0,4.2,39.1,1009.0,894.44,627.73
2018,7,27,13,15,896.5,130.5,4.3,39.15,999.5,862.3,607.73
2018,7,27,13,30,896.0,129.0,4.4,39.2,990.0,827.8,586.08
2018,7,27,13,45,893.5,127.0,4.45,39.3,972.0,789.08,561.21
2018,7,27,14,0,891.0,125.0,4.5,39.4,954.0,748.35,534.85
2018,7,27,14,15,885.5,124.0,4.5,39.35,928.5,704.6,504.8
2018,7,27,14,30,880.0,123.0,4.5,39.3,903.0,659.39,472.86
2018,7,27,14,45,872.0,120.5,4.5,39.25,869.5,610.23,437.47
2018,7,27,15,0,864.0,118.0,4.5,39.2,836.0,560.26,400.6
2018,7,27,15,15,854.0,116.0,4.5,39.0,797.0,509.13,362.14
2018,7,27,15,30,844.0,114.0,4.5,38.8,758.0,457.79,322.43
2018,7,27,15,45,831.0,110.5,4.5,38.6,713.0,398.43,276.02
2018,7,27,16,0,818.0,107.0,4.5,38.4,668.0,344.95,232.75
2018,7,27,16,15,800.5,104.0,4.45,38.05,619.0,291.54,189.21
2018,7,27,16,30,783.0,101.0,4.4,37.7,570.0,239.72,147.1
2018,7,27,16,45,759.5,96.5,4.4,37.4,517.0,187.55,106.66
2018,7,27,17,0,736.0,92.0,4.4,37.1,464.0,138.04,72.31
2018,7,27,17,15,704.0,87.5,4.4,37.1,409.5,85.44,43.58
2018,7,27,17,30,672.0,83.0,4.4,37.1,355.0,53.06,37.72
2018,7,27,17,45,627.5,76.5,4.1,36.15,300.5,50.92,36.27
2018,7,27,18,0,583.0,70.0,3.8,35.2,246.0,48.6,34.57
2018,7,27,18,15,490.5,64.0,3.35,34.3,191.0,46.46,32.87
2018,7,27,18,30,398.0,58.0,2.9,33.4,136.0,44.39,31.01
2018,7,27,18,45,275.5,44.0,2.5,32.5,90.0,33.69,21.79
2018,7,27,19,0,153.0,30.0,2.1,31.6,44.0,23.43,11.86
2018,7,27,19,15,82.5,16.5,2.2,31.25,23.5,15.73,0.0
2018,7,27,19,30,12.0,3.0,2.3,30.9,3.0,0.0,0.0
2018,7,27,19,45,6.0,1.5,2.4,30.55,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.5,30.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.8,29.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.95,29.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.1,29.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.15,29.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.2,28.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,28.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.3,27.9,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,27.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.25,27.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,26.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,26.3,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,26.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.15,25.1,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.85,24.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.35,24.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.1,23.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,28,5,15,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,7,28,5,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,28,5,45,39.5,7.5,1.2,23.8,8.5,0.0,0.0
2018,7,28,6,0,79.0,15.0,1.4,24.1,17.0,47.63,0.0
2018,7,28,6,15,200.0,29.5,1.5,24.75,52.0,156.05,101.54
2018,7,28,6,30,321.0,44.0,1.6,25.4,87.0,246.25,188.54
2018,7,28,6,45,412.0,53.5,1.7,26.05,135.5,325.81,255.44
2018,7,28,7,0,503.0,63.0,1.8,26.7,184.0,412.53,325.24
2018,7,28,7,15,563.5,69.5,1.75,27.5,237.5,482.55,378.83
2018,7,28,7,30,624.0,76.0,1.7,28.3,291.0,556.41,432.56
2018,7,28,7,45,667.5,80.0,1.7,29.1,346.5,617.84,473.98
2018,7,28,8,0,711.0,84.0,1.7,29.9,402.0,677.29,512.14
2018,7,28,8,15,739.5,87.5,1.75,30.55,456.0,728.92,544.3
2018,7,28,8,30,768.0,91.0,1.8,31.2,510.0,780.17,575.41
2018,7,28,8,45,789.5,94.0,1.85,31.9,561.5,823.93,600.75
2018,7,28,9,0,811.0,97.0,1.9,32.6,613.0,866.29,624.75
2018,7,28,9,15,826.5,99.5,1.9,33.1,660.5,892.84,638.28
2018,7,28,9,30,842.0,102.0,1.9,33.6,708.0,925.03,655.42
2018,7,28,9,45,853.0,105.0,1.9,34.1,750.5,951.02,668.46
2018,7,28,10,0,864.0,108.0,1.9,34.6,793.0,974.23,679.76
2018,7,28,10,15,872.5,109.5,1.9,35.05,829.0,990.4,686.89
2018,7,28,10,30,881.0,111.0,1.9,35.5,865.0,1003.47,692.26
2018,7,28,10,45,887.0,112.0,1.9,35.9,894.0,1010.32,694.12
2018,7,28,11,0,893.0,113.0,1.9,36.3,923.0,1013.88,694.19
2018,7,28,11,15,894.5,116.5,1.95,36.65,944.5,1012.17,691.99
2018,7,28,11,30,896.0,120.0,2.0,37.0,966.0,1007.06,687.92
2018,7,28,11,45,896.0,121.5,2.0,37.35,979.0,995.15,679.34
2018,7,28,12,0,896.0,123.0,2.0,37.7,992.0,980.04,669.02
2018,7,28,12,15,896.0,124.5,2.05,37.95,998.0,961.84,657.77
2018,7,28,12,30,896.0,126.0,2.1,38.2,1004.0,940.7,644.78
2018,7,28,12,45,895.0,125.5,2.2,38.45,1001.5,914.08,628.92
2018,7,28,13,0,894.0,125.0,2.3,38.7,999.0,884.95,611.42
2018,7,28,13,15,891.0,125.0,2.35,38.8,988.5,852.19,591.52
2018,7,28,13,30,888.0,125.0,2.4,38.9,978.0,817.2,570.1
2018,7,28,13,45,883.0,124.5,2.45,39.0,959.0,778.17,545.92
2018,7,28,14,0,878.0,124.0,2.5,39.1,940.0,737.33,520.34
2018,7,28,14,15,866.5,126.5,2.55,39.1,913.0,693.02,490.65
2018,7,28,14,30,855.0,129.0,2.6,39.1,886.0,647.75,459.44
2018,7,28,14,45,839.0,131.0,2.65,39.1,851.0,598.74,424.89
2018,7,28,15,0,823.0,133.0,2.7,39.1,816.0,546.07,387.01
2018,7,28,15,15,810.5,131.0,2.75,38.95,776.5,494.99,349.38
2018,7,28,15,30,798.0,129.0,2.8,38.8,737.0,444.13,310.74
2018,7,28,15,45,782.5,126.0,2.85,38.65,692.5,391.77,270.01
2018,7,28,16,0,767.0,123.0,2.9,38.5,648.0,340.4,229.05
2018,7,28,16,15,746.0,120.0,2.95,38.25,599.0,288.8,187.64
2018,7,28,16,30,725.0,117.0,3.0,38.0,550.0,233.69,143.94
2018,7,28,16,45,697.5,112.5,3.05,37.75,497.5,183.7,105.81
2018,7,28,17,0,670.0,108.0,3.1,37.5,445.0,136.83,73.83
2018,7,28,17,15,635.0,102.0,3.1,37.5,391.5,91.78,50.54
2018,7,28,17,30,600.0,96.0,3.1,37.5,338.0,62.68,45.43
2018,7,28,17,45,549.5,89.0,3.0,36.7,284.5,60.67,44.12
2018,7,28,18,0,499.0,82.0,2.9,35.9,231.0,58.51,42.57
2018,7,28,18,15,425.5,72.0,2.6,35.1,180.5,52.79,37.93
2018,7,28,18,30,352.0,62.0,2.3,34.3,130.0,46.62,32.69
2018,7,28,18,45,252.5,48.0,1.95,33.55,88.5,36.92,24.25
2018,7,28,19,0,153.0,34.0,1.6,32.8,47.0,26.76,14.02
2018,7,28,19,15,81.5,19.0,1.75,32.55,25.5,18.11,0.0
2018,7,28,19,30,10.0,4.0,1.9,32.3,4.0,0.0,0.0
2018,7,28,19,45,5.0,2.0,2.0,32.0,2.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,31.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.3,31.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.5,31.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.75,31.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.0,31.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,30.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.2,30.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,30.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.45,29.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,29.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.5,29.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.5,28.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.55,28.4,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.6,28.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.65,27.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.6,27.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.35,26.8,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.05,26.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.8,26.05,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.55,25.75,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,25.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.25,25.45,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.0,25.15,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.8,24.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.65,24.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,29,5,15,0.0,0.0,1.75,24.45,0.0,0.0,0.0
2018,7,29,5,30,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,29,5,45,20.5,6.5,2.25,24.9,7.0,0.0,0.0
2018,7,29,6,0,41.0,13.0,2.5,25.1,14.0,29.64,0.0
2018,7,29,6,15,133.5,31.0,2.6,25.7,46.5,126.43,79.51
2018,7,29,6,30,226.0,49.0,2.7,26.3,79.0,203.91,155.38
2018,7,29,6,45,316.5,61.0,2.85,26.95,124.5,278.19,218.31
2018,7,29,7,0,407.0,73.0,3.0,27.6,170.0,361.36,286.24
2018,7,29,7,15,470.5,82.0,2.95,28.4,222.5,435.14,343.87
2018,7,29,7,30,534.0,91.0,2.9,29.2,275.0,510.5,400.26
2018,7,29,7,45,581.0,97.0,2.85,30.0,329.0,573.75,445.33
2018,7,29,8,0,628.0,103.0,2.8,30.8,383.0,638.89,489.18
2018,7,29,8,15,660.5,108.0,2.7,31.5,436.5,692.45,522.99
2018,7,29,8,30,693.0,113.0,2.6,32.2,490.0,746.11,555.81
2018,7,29,8,45,718.0,116.5,2.5,32.95,541.0,791.09,581.62
2018,7,29,9,0,743.0,120.0,2.4,33.7,592.0,830.84,603.31
2018,7,29,9,15,761.0,123.0,2.3,34.25,639.0,866.58,622.37
2018,7,29,9,30,779.0,126.0,2.2,34.8,686.0,900.33,639.78
2018,7,29,9,45,793.0,129.0,2.15,35.35,728.5,927.98,653.49
2018,7,29,10,0,807.0,132.0,2.1,35.9,771.0,953.07,665.49
2018,7,29,10,15,817.5,134.0,2.1,36.35,807.5,970.83,673.7
2018,7,29,10,30,828.0,136.0,2.1,36.8,844.0,976.69,674.74
2018,7,29,10,45,835.5,137.5,2.1,37.2,873.0,985.03,677.66
2018,7,29,11,0,843.0,139.0,2.1,37.6,902.0,990.22,678.76
2018,7,29,11,15,845.5,142.0,2.15,37.95,923.5,988.74,676.64
2018,7,29,11,30,848.0,145.0,2.2,38.3,945.0,984.02,672.74
2018,7,29,11,45,847.5,148.5,2.25,38.6,958.5,973.64,665.69
2018,7,29,12,0,847.0,152.0,2.3,38.9,972.0,960.17,656.9
2018,7,29,12,15,832.5,162.0,2.35,39.15,972.5,944.06,646.74
2018,7,29,12,30,818.0,172.0,2.4,39.4,973.0,917.82,630.42
2018,7,29,12,45,833.0,162.0,2.4,39.6,976.5,896.91,617.21
2018,7,29,13,0,848.0,152.0,2.4,39.8,980.0,868.67,599.43
2018,7,29,13,15,845.5,151.5,2.5,39.85,970.0,836.99,580.6
2018,7,29,13,30,843.0,151.0,2.6,39.9,960.0,803.24,560.26
2018,7,29,13,45,838.5,149.5,2.65,40.0,941.5,765.14,536.53
2018,7,29,14,0,834.0,148.0,2.7,40.1,923.0,725.34,510.82
2018,7,29,14,15,828.5,146.0,2.75,40.1,897.5,682.89,482.28
2018,7,29,14,30,823.0,144.0,2.8,40.1,872.0,637.34,451.03
2018,7,29,14,45,815.5,140.5,2.9,40.05,839.5,589.18,417.44
2018,7,29,15,0,808.0,137.0,3.0,40.0,807.0,540.38,382.39
2018,7,29,15,15,797.0,134.0,3.0,39.85,768.0,489.86,345.02
2018,7,29,15,30,786.0,131.0,3.0,39.7,729.0,439.45,306.64
2018,7,29,15,45,771.5,127.5,3.05,39.55,685.0,387.63,266.35
2018,7,29,16,0,757.0,124.0,3.1,39.4,641.0,336.72,225.81
2018,7,29,16,15,737.5,120.0,3.15,39.15,592.5,285.21,184.56
2018,7,29,16,30,718.0,116.0,3.2,38.9,544.0,230.08,140.95
2018,7,29,16,45,692.0,111.5,3.2,38.6,492.5,180.7,103.42
2018,7,29,17,0,666.0,107.0,3.2,38.3,441.0,134.27,71.99
2018,7,29,17,15,631.0,101.0,3.2,38.3,387.5,89.46,49.26
2018,7,29,17,30,596.0,95.0,3.2,38.3,334.0,62.02,44.74
2018,7,29,17,45,547.0,87.5,3.05,37.5,281.0,59.57,43.07
2018,7,29,18,0,498.0,80.0,2.9,36.7,228.0,56.93,41.13
2018,7,29,18,15,427.5,70.0,2.6,35.9,178.0,51.34,36.6
2018,7,29,18,30,357.0,60.0,2.3,35.1,128.0,45.13,31.33
2018,7,29,18,45,258.5,46.0,1.95,34.3,87.0,35.37,22.88
2018,7,29,19,0,160.0,32.0,1.6,33.5,46.0,25.17,12.54
2018,7,29,19,15,85.5,17.5,1.75,33.25,24.5,16.68,0.0
2018,7,29,19,30,11.0,3.0,1.9,33.0,3.0,0.0,0.0
2018,7,29,19,45,5.5,1.5,2.05,32.75,1.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.2,32.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,32.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.7,32.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,32.0,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,31.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.25,31.45,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,31.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.4,30.8,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,30.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,29.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.55,29.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.6,29.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.6,28.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.6,28.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.65,28.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.7,27.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.6,27.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.5,27.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,27.05,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,26.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,26.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.7,25.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.45,25.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.2,25.3,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.95,25.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.75,24.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.65,24.65,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,7,30,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,7,30,5,45,25.0,6.5,2.2,25.2,7.0,0.0,0.0
2018,7,30,6,0,50.0,13.0,2.4,25.4,14.0,33.37,0.0
2018,7,30,6,15,152.0,29.0,2.55,25.95,46.0,131.33,80.68
2018,7,30,6,30,254.0,45.0,2.7,26.5,78.0,212.73,161.97
2018,7,30,6,45,344.5,56.5,2.9,27.1,124.5,287.73,225.74
2018,7,30,7,0,435.0,68.0,3.1,27.7,171.0,375.36,297.19
2018,7,30,7,15,497.0,76.5,3.1,28.45,223.5,445.99,352.6
2018,7,30,7,30,559.0,85.0,3.1,29.2,276.0,520.64,408.66
2018,7,30,7,45,535.0,105.0,3.15,29.95,314.0,548.32,426.8
2018,7,30,8,0,511.0,125.0,3.2,30.7,352.0,566.47,437.44
2018,7,30,8,15,582.5,123.5,3.1,31.45,414.5,646.47,492.71
2018,7,30,8,30,654.0,122.0,3.0,32.2,477.0,723.24,542.39
2018,7,30,8,45,688.0,123.5,2.85,32.9,530.0,772.64,571.53
2018,7,30,9,0,722.0,125.0,2.7,33.6,583.0,821.56,599.61
2018,7,30,9,15,756.0,122.0,2.5,34.2,634.5,860.33,620.09
2018,7,30,9,30,790.0,119.0,2.3,34.8,686.0,902.36,642.05
2018,7,30,9,45,752.0,145.5,2.05,35.35,711.5,906.15,638.82
2018,7,30,10,0,714.0,172.0,1.8,35.9,737.0,910.85,636.38
2018,7,30,10,15,539.0,269.0,1.65,36.35,707.0,841.28,586.54
2018,7,30,10,30,364.0,366.0,1.5,36.8,677.0,757.27,525.54
2018,7,30,10,45,354.5,384.5,1.3,37.25,696.0,763.66,526.18
2018,7,30,11,0,345.0,403.0,1.1,37.7,715.0,768.13,524.62
2018,7,30,11,15,350.5,403.0,1.2,38.0,727.0,766.61,523.65
2018,7,30,11,30,356.0,403.0,1.3,38.3,739.0,763.58,521.8
2018,7,30,11,45,436.5,375.5,1.35,38.65,793.5,811.55,552.82
2018,7,30,12,0,517.0,348.0,1.4,39.0,848.0,848.39,576.25
2018,7,30,12,15,391.0,412.5,1.55,39.15,792.0,771.29,525.8
2018,7,30,12,30,265.0,477.0,1.7,39.3,736.0,702.32,480.07
2018,7,30,12,45,211.5,478.5,1.8,39.5,685.0,640.42,440.05
2018,7,30,13,0,158.0,480.0,1.9,39.7,634.0,583.94,402.7
2018,7,30,13,15,189.0,474.5,2.0,39.8,657.0,593.62,410.36
2018,7,30,13,30,220.0,469.0,2.1,39.9,680.0,600.91,415.93
2018,7,30,13,45,212.0,452.5,2.2,39.95,652.5,566.82,393.8
2018,7,30,14,0,204.0,436.0,2.3,40.0,625.0,533.33,372.01
2018,7,30,14,15,215.5,426.5,2.35,39.95,621.5,519.33,363.18
2018,7,30,14,30,227.0,417.0,2.4,39.9,618.0,504.06,353.2
2018,7,30,14,45,299.0,371.0,2.45,39.85,625.0,486.54,342.35
2018,7,30,15,0,371.0,325.0,2.5,39.8,632.0,468.16,329.97
2018,7,30,15,15,418.0,290.0,2.5,39.65,620.0,433.86,305.62
2018,7,30,15,30,465.0,255.0,2.5,39.5,608.0,400.3,280.65
2018,7,30,15,45,394.0,267.0,2.55,39.35,553.5,355.0,247.63
2018,7,30,16,0,323.0,279.0,2.6,39.2,499.0,323.21,224.56
2018,7,30,16,15,464.0,215.0,2.6,38.9,505.0,283.14,190.49
2018,7,30,16,30,605.0,151.0,2.6,38.6,511.0,232.79,146.77
2018,7,30,16,45,542.0,153.5,2.65,38.3,453.5,191.06,117.07
2018,7,30,17,0,479.0,156.0,2.7,38.0,396.0,153.85,93.92
2018,7,30,17,15,452.0,142.0,2.7,38.0,347.0,113.12,71.79
2018,7,30,17,30,425.0,128.0,2.7,38.0,298.0,87.03,64.91
2018,7,30,17,45,396.5,115.0,2.65,37.2,254.5,80.42,60.01
2018,7,30,18,0,368.0,102.0,2.6,36.4,211.0,73.33,54.53
2018,7,30,18,15,294.5,87.5,2.4,35.95,163.0,64.53,47.33
2018,7,30,18,30,221.0,73.0,2.2,35.5,115.0,57.36,41.17
2018,7,30,18,45,144.5,51.5,1.95,35.0,75.5,41.27,27.47
2018,7,30,19,0,68.0,30.0,1.7,34.5,36.0,24.63,11.78
2018,7,30,19,15,35.0,15.5,1.75,34.3,18.5,14.77,0.0
2018,7,30,19,30,2.0,1.0,1.8,34.1,1.0,0.0,0.0
2018,7,30,19,45,1.0,0.5,1.85,33.9,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,33.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.9,33.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,33.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.9,32.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.9,32.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.95,32.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.0,32.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.0,31.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.0,31.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.15,31.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.3,31.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.4,30.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.5,30.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.65,30.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,30.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.95,29.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,29.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.1,29.35,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.1,29.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.15,28.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.2,28.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.25,28.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,28.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.3,27.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,27.6,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.0,27.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.9,27.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.8,27.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.6,26.95,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,26.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,26.65,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.8,26.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.6,26.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.45,26.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.3,26.2,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.0,1.5,26.25,0.0,0.0,0.0
2018,7,31,5,30,0.0,0.0,1.7,26.3,0.0,0.0,0.0
2018,7,31,5,45,0.0,2.5,1.9,26.35,2.5,0.0,0.0
2018,7,31,6,0,0.0,5.0,2.1,26.4,5.0,4.77,0.0
2018,7,31,6,15,0.0,12.5,2.25,26.5,12.5,11.58,1.78
2018,7,31,6,30,0.0,20.0,2.4,26.6,20.0,18.54,9.03
2018,7,31,6,45,0.5,34.0,2.55,26.75,34.0,31.85,20.15
2018,7,31,7,0,1.0,48.0,2.7,26.9,48.0,45.23,31.27
2018,7,31,7,15,17.0,76.5,2.85,27.1,82.0,90.33,68.31
2018,7,31,7,30,33.0,105.0,3.0,27.3,116.0,133.8,103.49
2018,7,31,7,45,19.0,117.0,3.1,27.55,123.5,128.4,98.39
2018,7,31,8,0,5.0,129.0,3.2,27.8,131.0,129.21,98.13
2018,7,31,8,15,12.5,156.5,3.15,28.05,163.0,163.25,124.62
2018,7,31,8,30,20.0,184.0,3.1,28.3,195.0,197.6,150.85
2018,7,31,8,45,49.0,225.0,3.1,28.55,255.0,278.45,212.76
2018,7,31,9,0,78.0,266.0,3.1,28.8,315.0,349.71,265.83
