Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,15,107.5,290.5,3.05,29.25,364.0,417.26,314.68
2018,7,31,9,30,137.0,315.0,3.0,29.7,413.0,471.42,352.84
2018,7,31,9,45,106.0,329.5,2.95,30.1,408.0,456.14,339.01
2018,7,31,10,0,75.0,344.0,2.9,30.5,403.0,425.65,314.81
2018,7,31,10,15,90.0,371.5,2.75,30.95,446.0,467.66,343.66
2018,7,31,10,30,105.0,399.0,2.6,31.4,489.0,509.11,371.23
2018,7,31,10,45,97.5,405.0,2.4,31.8,490.5,504.66,365.96
2018,7,31,11,0,90.0,411.0,2.2,32.2,492.0,499.89,360.76
2018,7,31,11,15,75.5,398.5,2.15,32.45,467.5,468.96,338.16
2018,7,31,11,30,61.0,386.0,2.1,32.7,443.0,438.45,315.98
2018,7,31,11,45,144.5,434.5,2.0,33.0,573.0,572.27,408.99
2018,7,31,12,0,228.0,483.0,1.9,33.3,703.0,692.1,487.91
2018,7,31,12,15,247.5,480.0,1.95,33.5,720.5,701.95,493.52
2018,7,31,12,30,267.0,477.0,2.0,33.7,738.0,703.89,494.94
2018,7,31,12,45,210.5,483.0,2.1,33.85,688.5,643.48,454.01
2018,7,31,13,0,154.0,489.0,2.2,34.0,639.0,588.52,416.48
2018,7,31,13,15,135.0,481.0,2.3,34.15,611.5,554.77,393.83
2018,7,31,13,30,116.0,473.0,2.4,34.3,584.0,522.25,371.67
2018,7,31,13,45,147.0,466.0,2.5,34.5,604.0,529.44,377.49
2018,7,31,14,0,178.0,459.0,2.6,34.7,624.0,534.05,381.19
2018,7,31,14,15,199.0,444.0,2.65,34.8,623.5,522.53,373.65
2018,7,31,14,30,220.0,429.0,2.7,34.9,623.0,509.1,364.65
2018,7,31,14,45,212.0,404.0,2.75,35.05,585.5,468.97,336.69
2018,7,31,15,0,204.0,379.0,2.8,35.2,548.0,429.78,309.12
2018,7,31,15,15,225.0,356.0,2.8,35.2,534.0,406.83,292.7
2018,7,31,15,30,246.0,333.0,2.8,35.2,520.0,374.38,268.96
2018,7,31,15,45,256.0,305.0,2.8,35.25,489.0,339.15,242.64
2018,7,31,16,0,266.0,277.0,2.8,35.3,458.0,303.13,215.18
2018,7,31,16,15,176.0,226.0,2.85,35.2,342.0,231.62,164.31
2018,7,31,16,30,86.0,175.0,2.9,35.1,226.0,162.45,115.58
2018,7,31,16,45,256.0,157.0,2.9,34.95,288.5,158.69,106.11
2018,7,31,17,0,426.0,139.0,2.9,34.8,351.0,135.59,83.52
2018,7,31,17,15,491.0,119.0,2.9,34.8,335.5,97.17,60.2
2018,7,31,17,30,556.0,99.0,2.9,34.8,320.0,65.27,48.11
2018,7,31,17,45,545.0,86.5,2.65,34.15,275.5,59.03,43.28
2018,7,31,18,0,534.0,74.0,2.4,33.5,231.0,52.23,37.84
2018,7,31,18,15,471.0,64.5,2.1,32.6,181.0,47.36,33.85
2018,7,31,18,30,408.0,55.0,1.8,31.7,131.0,42.19,29.38
2018,7,31,18,45,300.0,42.5,1.5,30.8,88.0,32.73,21.06
2018,7,31,19,0,192.0,30.0,1.2,29.9,45.0,23.64,11.04
2018,7,31,19,15,102.0,16.0,1.25,29.55,23.5,15.25,0.0
2018,7,31,19,30,12.0,2.0,1.3,29.2,2.0,0.0,0.0
2018,7,31,19,45,6.0,1.0,1.3,28.85,1.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.25,28.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,27.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.15,27.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.1,27.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.0,27.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.65,26.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.35,25.4,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.3,25.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.25,25.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.2,24.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.2,24.7,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.25,24.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.35,24.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.45,23.55,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,1,5,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,8,1,5,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,1,5,45,42.5,6.0,1.85,23.15,7.0,0.0,0.0
2018,8,1,6,0,85.0,12.0,2.2,23.4,14.0,46.92,0.0
2018,8,1,6,15,208.5,26.0,2.3,24.15,48.0,151.65,88.74
2018,8,1,6,30,332.0,40.0,2.4,24.9,82.0,246.87,188.8
2018,8,1,6,45,420.5,49.5,2.55,25.65,130.0,324.46,255.34
2018,8,1,7,0,509.0,59.0,2.7,26.4,178.0,409.58,324.94
2018,8,1,7,15,567.5,66.0,2.65,27.3,231.5,478.91,378.95
2018,8,1,7,30,626.0,73.0,2.6,28.2,285.0,552.02,433.09
2018,8,1,7,45,667.5,78.0,2.5,29.1,340.5,613.25,474.73
2018,8,1,8,0,709.0,83.0,2.4,30.0,396.0,672.37,512.79
2018,8,1,8,15,738.5,86.5,2.35,30.6,450.5,724.77,545.57
2018,8,1,8,30,768.0,90.0,2.3,31.2,505.0,776.85,577.17
2018,8,1,8,45,790.5,93.5,2.3,31.8,557.5,822.13,603.7
2018,8,1,9,0,813.0,97.0,2.3,32.4,610.0,866.04,628.83
2018,8,1,9,15,830.0,98.5,2.35,32.85,658.0,892.9,643.29
2018,8,1,9,30,847.0,100.0,2.4,33.3,706.0,925.46,661.48
2018,8,1,9,45,848.5,107.0,2.5,33.75,745.0,946.89,672.88
2018,8,1,10,0,850.0,114.0,2.6,34.2,784.0,965.11,682.37
2018,8,1,10,15,872.5,110.0,2.7,34.6,826.0,988.88,695.56
2018,8,1,10,30,895.0,106.0,2.8,35.0,868.0,1009.9,707.01
2018,8,1,10,45,903.0,106.5,2.9,35.4,899.0,1018.27,710.67
2018,8,1,11,0,911.0,107.0,3.0,35.8,930.0,1023.29,712.49
2018,8,1,11,15,916.0,107.5,3.05,36.05,952.5,1021.93,710.53
2018,8,1,11,30,921.0,108.0,3.1,36.3,975.0,1017.14,706.62
2018,8,1,11,45,925.0,108.0,3.2,36.6,990.0,1007.44,700.07
2018,8,1,12,0,929.0,108.0,3.3,36.9,1005.0,994.37,691.54
2018,8,1,12,15,930.5,108.0,3.4,37.1,1012.0,975.65,679.85
2018,8,1,12,30,932.0,108.0,3.5,37.3,1019.0,953.84,666.27
2018,8,1,12,45,932.5,107.5,3.6,37.5,1017.5,927.71,649.97
2018,8,1,13,0,933.0,107.0,3.7,37.7,1016.0,898.8,631.86
2018,8,1,13,15,931.0,107.0,3.75,37.75,1006.0,865.59,611.07
2018,8,1,13,30,929.0,107.0,3.8,37.8,996.0,829.95,588.6
2018,8,1,13,45,926.5,106.0,3.85,37.9,978.0,790.74,563.52
2018,8,1,14,0,924.0,105.0,3.9,38.0,960.0,749.4,536.85
2018,8,1,14,15,919.0,103.5,3.95,37.95,934.0,704.0,506.22
2018,8,1,14,30,914.0,102.0,4.0,37.9,908.0,657.03,473.08
2018,8,1,14,45,907.0,100.5,4.0,37.85,875.0,607.53,437.2
2018,8,1,15,0,900.0,99.0,4.0,37.8,842.0,557.05,399.64
2018,8,1,15,15,890.5,97.0,4.05,37.65,802.0,504.21,359.59
2018,8,1,15,30,881.0,95.0,4.1,37.5,762.0,451.07,318.1
2018,8,1,15,45,868.5,93.5,4.1,37.35,717.5,397.16,274.87
2018,8,1,16,0,856.0,92.0,4.1,37.2,673.0,343.7,231.03
2018,8,1,16,15,838.5,89.5,4.05,36.9,622.5,288.83,185.94
2018,8,1,16,30,821.0,87.0,4.0,36.6,572.0,228.43,137.22
2018,8,1,16,45,797.0,84.0,4.0,36.3,518.5,175.2,96.19
2018,8,1,17,0,773.0,81.0,4.0,36.0,465.0,124.65,62.2
2018,8,1,17,15,742.0,76.5,4.0,36.0,409.5,75.57,38.96
2018,8,1,17,30,711.0,72.0,4.0,36.0,354.0,50.51,35.85
2018,8,1,17,45,667.5,66.5,3.65,35.0,298.5,43.96,30.74
2018,8,1,18,0,624.0,61.0,3.3,34.0,243.0,42.03,29.32
2018,8,1,18,15,543.5,55.0,2.95,33.0,188.5,39.51,27.28
2018,8,1,18,30,463.0,49.0,2.6,32.0,134.0,36.96,25.0
2018,8,1,18,45,365.5,38.0,2.25,30.95,91.0,29.73,18.57
2018,8,1,19,0,268.0,27.0,1.9,29.9,48.0,22.08,9.54
2018,8,1,19,15,144.0,15.0,2.0,29.55,25.0,14.3,0.0
2018,8,1,19,30,20.0,3.0,2.1,29.2,2.0,0.0,0.0
2018,8,1,19,45,10.0,1.5,2.15,28.8,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.2,28.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.2,28.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.2,27.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.3,27.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.25,26.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.2,26.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.15,26.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.0,25.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.8,25.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.55,24.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,2,5,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,2,5,45,36.0,5.5,1.25,22.3,6.5,0.0,0.0
2018,8,2,6,0,72.0,11.0,1.4,22.7,13.0,40.46,0.0
2018,8,2,6,15,180.0,26.5,1.5,23.45,45.5,138.53,77.54
2018,8,2,6,30,288.0,42.0,1.6,24.2,78.0,225.83,172.25
2018,8,2,6,45,369.0,55.0,1.7,24.95,125.0,298.94,234.89
2018,8,2,7,0,450.0,68.0,1.8,25.7,172.0,383.21,303.34
2018,8,2,7,15,507.0,78.0,1.85,26.6,225.0,452.93,357.55
2018,8,2,7,30,564.0,88.0,1.9,27.5,278.0,526.26,411.91
2018,8,2,7,45,603.5,95.5,1.95,28.4,332.0,586.84,454.55
2018,8,2,8,0,643.0,103.0,2.0,29.3,386.0,648.72,495.62
2018,8,2,8,15,673.5,108.5,1.9,29.85,439.5,701.79,528.73
2018,8,2,8,30,704.0,114.0,1.8,30.4,493.0,754.78,560.67
2018,8,2,8,45,630.0,150.0,1.7,31.0,514.5,751.09,553.6
2018,8,2,9,0,556.0,186.0,1.6,31.6,536.0,733.46,537.29
2018,8,2,9,15,464.5,237.5,1.45,32.05,545.5,717.31,520.21
2018,8,2,9,30,373.0,289.0,1.3,32.5,555.0,680.17,489.69
2018,8,2,9,45,361.5,312.0,1.15,32.95,583.0,697.33,497.26
2018,8,2,10,0,350.0,335.0,1.0,33.4,611.0,712.31,502.67
2018,8,2,10,15,559.0,252.5,0.95,33.7,717.0,842.21,588.2
2018,8,2,10,30,768.0,170.0,0.9,34.0,823.0,960.36,657.72
2018,8,2,10,45,740.0,192.0,0.8,34.3,839.5,959.92,652.31
2018,8,2,11,0,712.0,214.0,0.7,34.6,856.0,950.43,643.17
2018,8,2,11,15,679.0,239.0,0.85,34.75,863.5,935.56,636.19
2018,8,2,11,30,646.0,264.0,1.0,34.9,871.0,917.42,626.51
2018,8,2,11,45,484.0,357.0,1.1,35.05,816.0,838.34,574.48
2018,8,2,12,0,322.0,450.0,1.2,35.2,761.0,755.03,519.13
2018,8,2,12,15,296.0,459.5,1.3,35.25,747.0,726.97,502.13
2018,8,2,12,30,270.0,469.0,1.4,35.3,733.0,698.53,484.11
2018,8,2,12,45,238.0,462.0,1.55,35.4,694.0,649.54,452.96
2018,8,2,13,0,206.0,455.0,1.7,35.5,655.0,601.49,421.9
2018,8,2,13,15,275.5,442.0,1.8,35.6,707.0,633.84,445.42
2018,8,2,13,30,345.0,429.0,1.9,35.7,759.0,660.88,464.53
2018,8,2,13,45,488.0,349.5,2.0,35.8,806.0,677.63,478.85
2018,8,2,14,0,631.0,270.0,2.1,35.9,853.0,682.72,484.91
2018,8,2,14,15,682.0,234.0,2.2,36.0,848.0,654.41,466.57
2018,8,2,14,30,733.0,198.0,2.3,36.1,843.0,620.8,444.1
2018,8,2,14,45,736.0,186.0,2.35,36.25,813.0,574.46,411.2
2018,8,2,15,0,739.0,174.0,2.4,36.4,783.0,526.82,376.51
2018,8,2,15,15,730.5,168.0,2.45,36.4,745.5,477.5,339.76
2018,8,2,15,30,722.0,162.0,2.5,36.4,708.0,428.21,301.98
2018,8,2,15,45,711.5,155.0,2.55,36.45,665.5,377.61,262.21
2018,8,2,16,0,701.0,148.0,2.6,36.5,623.0,327.64,222.05
2018,8,2,16,15,682.0,141.5,2.65,36.3,574.5,276.7,181.21
2018,8,2,16,30,663.0,135.0,2.7,36.1,526.0,227.67,142.16
2018,8,2,16,45,638.5,127.5,2.7,35.9,475.0,179.18,105.51
2018,8,2,17,0,614.0,120.0,2.7,35.7,424.0,133.55,75.09
2018,8,2,17,15,549.5,117.5,2.7,35.7,365.0,93.66,57.36
2018,8,2,17,30,485.0,115.0,2.7,35.7,306.0,78.39,58.6
2018,8,2,17,45,466.0,100.5,2.4,34.8,260.5,70.39,52.46
2018,8,2,18,0,447.0,86.0,2.1,33.9,215.0,61.85,45.69
2018,8,2,18,15,382.0,73.0,1.85,33.0,166.5,53.81,39.09
2018,8,2,18,30,317.0,60.0,1.6,32.1,118.0,45.33,31.85
2018,8,2,18,45,229.5,44.0,1.4,31.15,78.5,33.97,21.93
2018,8,2,19,0,142.0,28.0,1.2,30.2,39.0,22.05,9.01
2018,8,2,19,15,74.5,14.5,1.3,29.95,20.0,13.82,0.0
2018,8,2,19,30,7.0,1.0,1.4,29.7,1.0,0.0,0.0
2018,8,2,19,45,3.5,0.5,1.45,29.4,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.5,29.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.55,28.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.6,28.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.7,28.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.8,28.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.95,27.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.1,27.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.25,27.6,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.4,27.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.55,27.2,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.85,26.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.05,26.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.2,25.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.15,25.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,25.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.05,25.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,24.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.7,24.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.45,24.25,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.15,23.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,8,3,5,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,3,5,45,27.5,5.5,1.1,23.4,6.0,0.0,0.0
2018,8,3,6,0,55.0,11.0,1.2,23.7,12.0,33.32,0.0
2018,8,3,6,15,157.0,26.5,1.35,24.55,43.0,127.2,66.99
2018,8,3,6,30,259.0,42.0,1.5,25.4,74.0,210.86,159.58
2018,8,3,6,45,346.5,54.0,1.65,26.3,120.0,284.64,222.38
2018,8,3,7,0,434.0,66.0,1.8,27.2,166.0,370.8,292.02
2018,8,3,7,15,494.0,75.5,1.9,27.95,218.5,441.07,346.88
2018,8,3,7,30,554.0,85.0,2.0,28.7,271.0,515.26,402.31
2018,8,3,7,45,597.0,92.0,2.1,29.5,325.5,577.35,446.54
2018,8,3,8,0,640.0,99.0,2.2,30.3,380.0,641.07,489.37
2018,8,3,8,15,672.0,104.5,2.25,30.8,434.0,695.22,524.39
2018,8,3,8,30,704.0,110.0,2.3,31.3,488.0,749.42,558.61
2018,8,3,8,45,728.0,114.0,2.3,31.85,539.5,794.46,585.41
2018,8,3,9,0,752.0,118.0,2.3,32.4,591.0,834.25,608.27
2018,8,3,9,15,770.0,121.0,2.35,32.9,638.5,870.21,628.8
2018,8,3,9,30,788.0,124.0,2.4,33.4,686.0,904.12,647.83
2018,8,3,9,45,802.5,126.5,2.45,33.85,729.0,931.84,662.88
2018,8,3,10,0,817.0,129.0,2.5,34.3,772.0,956.96,676.3
2018,8,3,10,15,828.5,131.0,2.6,34.65,809.5,975.78,686.49
2018,8,3,10,30,840.0,133.0,2.7,35.0,847.0,982.83,689.46
2018,8,3,10,45,849.5,133.5,2.8,35.4,877.5,992.11,693.88
2018,8,3,11,0,859.0,134.0,2.9,35.8,908.0,998.22,696.4
2018,8,3,11,15,865.0,134.5,3.05,36.1,930.5,997.6,695.56
2018,8,3,11,30,871.0,135.0,3.2,36.4,953.0,993.7,692.81
2018,8,3,11,45,875.5,136.0,3.3,36.7,969.0,985.53,687.13
2018,8,3,12,0,880.0,137.0,3.4,37.0,985.0,974.11,679.53
2018,8,3,12,15,883.0,136.0,3.5,37.2,992.0,956.23,668.24
2018,8,3,12,30,886.0,135.0,3.6,37.4,999.0,935.4,655.16
2018,8,3,12,45,888.0,134.0,3.7,37.6,998.5,910.84,639.72
2018,8,3,13,0,890.0,133.0,3.8,37.8,998.0,883.6,622.55
2018,8,3,13,15,889.5,131.5,3.85,37.85,988.5,851.26,602.19
2018,8,3,13,30,889.0,130.0,3.9,37.9,979.0,816.56,580.2
2018,8,3,13,45,886.5,129.0,3.95,38.0,961.5,778.52,555.76
2018,8,3,14,0,884.0,128.0,4.0,38.1,944.0,738.46,529.6
2018,8,3,14,15,878.5,126.5,4.0,38.1,918.0,694.13,498.69
2018,8,3,14,30,873.0,125.0,4.0,38.1,892.0,648.36,466.13
2018,8,3,14,45,866.5,122.5,4.05,38.05,859.5,599.94,431.17
2018,8,3,15,0,860.0,120.0,4.1,38.0,827.0,550.58,394.56
2018,8,3,15,15,850.0,117.5,4.1,37.85,787.5,498.82,355.29
2018,8,3,15,30,840.0,115.0,4.1,37.7,748.0,446.88,314.76
2018,8,3,15,45,826.0,112.5,4.05,37.55,703.0,387.78,268.1
2018,8,3,16,0,812.0,110.0,4.0,37.4,658.0,334.73,224.82
2018,8,3,16,15,793.5,106.0,3.95,37.1,608.0,280.32,180.44
2018,8,3,16,30,775.0,102.0,3.9,36.8,558.0,227.64,137.89
2018,8,3,16,45,732.5,102.0,3.85,36.5,500.0,176.78,99.89
2018,8,3,17,0,690.0,102.0,3.8,36.2,442.0,124.65,65.78
2018,8,3,17,15,637.0,98.0,3.8,36.2,382.5,79.6,45.69
2018,8,3,17,30,584.0,94.0,3.8,36.2,323.0,61.9,45.12
2018,8,3,17,45,543.0,84.0,3.5,35.35,270.5,57.43,41.76
2018,8,3,18,0,502.0,74.0,3.2,34.5,218.0,52.57,37.95
2018,8,3,18,15,455.0,64.0,2.9,33.6,172.5,47.33,33.64
2018,8,3,18,30,408.0,54.0,2.6,32.7,127.0,41.75,28.8
2018,8,3,18,45,300.5,41.0,2.25,31.8,84.5,31.69,19.97
2018,8,3,19,0,193.0,28.0,1.9,30.9,42.0,22.14,8.41
2018,8,3,19,15,101.5,15.0,2.15,30.7,22.0,14.3,0.0
2018,8,3,19,30,10.0,2.0,2.4,30.5,2.0,0.0,0.0
2018,8,3,19,45,5.0,1.0,2.65,30.25,1.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.2,29.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.5,29.4,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,29.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.0,28.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,4.1,28.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,4.2,28.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,4.3,27.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,4.2,27.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,4.0,26.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.8,26.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.6,26.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,26.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.1,24.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.35,24.2,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,5,15,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,8,4,5,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,4,5,45,30.5,5.0,1.35,23.55,5.5,0.0,0.0
2018,8,4,6,0,61.0,10.0,1.6,23.8,11.0,34.79,0.0
2018,8,4,6,15,189.5,25.0,1.75,24.35,44.5,139.27,69.5
2018,8,4,6,30,318.0,40.0,1.9,24.9,78.0,238.34,180.87
2018,8,4,6,45,416.5,49.0,2.1,25.45,126.5,320.36,251.35
2018,8,4,7,0,515.0,58.0,2.3,26.0,175.0,410.62,325.29
2018,8,4,7,15,482.5,70.5,2.45,26.65,204.0,427.2,339.24
2018,8,4,7,30,450.0,83.0,2.6,27.3,233.0,439.69,348.56
2018,8,4,7,45,588.0,80.5,2.75,27.95,314.5,556.0,436.48
2018,8,4,8,0,726.0,78.0,2.9,28.6,396.0,677.92,522.44
2018,8,4,8,15,754.0,81.5,3.0,29.25,450.0,729.65,555.45
2018,8,4,8,30,782.0,85.0,3.1,29.9,504.0,780.95,587.79
2018,8,4,8,45,802.5,87.5,3.2,30.6,555.5,823.69,613.5
2018,8,4,9,0,823.0,90.0,3.3,31.3,607.0,857.33,632.72
2018,8,4,9,15,836.5,93.5,3.35,31.8,654.5,891.4,652.3
2018,8,4,9,30,850.0,97.0,3.4,32.3,702.0,923.13,670.16
2018,8,4,9,45,859.5,100.0,3.45,32.85,744.0,947.88,683.22
2018,8,4,10,0,869.0,103.0,3.5,33.4,786.0,969.76,694.46
2018,8,4,10,15,740.0,164.0,3.6,33.85,765.0,923.71,662.58
2018,8,4,10,30,611.0,225.0,3.7,34.3,744.0,868.14,624.79
2018,8,4,10,45,562.0,261.5,3.75,34.75,752.0,854.46,612.66
2018,8,4,11,0,513.0,298.0,3.8,35.2,760.0,835.56,597.0
2018,8,4,11,15,612.0,258.5,3.85,35.5,823.0,888.02,632.8
2018,8,4,11,30,711.0,219.0,3.9,35.8,886.0,934.71,662.41
2018,8,4,11,45,666.0,248.5,3.95,36.1,881.0,907.04,643.29
2018,8,4,12,0,621.0,278.0,4.0,36.4,876.0,876.75,621.56
2018,8,4,12,15,585.5,297.0,4.1,36.6,864.0,843.53,598.75
2018,8,4,12,30,550.0,316.0,4.2,36.8,852.0,811.0,576.25
2018,8,4,12,45,568.5,304.5,4.25,37.0,857.5,794.12,565.36
2018,8,4,13,0,587.0,293.0,4.3,37.2,863.0,776.76,553.93
2018,8,4,13,15,570.5,291.0,4.3,37.2,840.0,736.74,526.93
2018,8,4,13,30,554.0,289.0,4.3,37.2,817.0,696.52,499.63
2018,8,4,13,45,617.5,257.0,4.35,37.25,835.0,689.86,496.21
2018,8,4,14,0,681.0,225.0,4.4,37.3,853.0,677.29,488.23
2018,8,4,14,15,633.5,238.0,4.5,37.15,809.0,623.67,450.57
2018,8,4,14,30,586.0,251.0,4.6,37.0,765.0,572.79,414.36
2018,8,4,14,45,573.5,246.0,4.65,36.85,733.5,529.95,383.52
2018,8,4,15,0,561.0,241.0,4.7,36.7,702.0,487.55,352.3
2018,8,4,15,15,646.5,198.0,4.85,36.5,704.0,460.08,331.24
2018,8,4,15,30,732.0,155.0,5.0,36.3,706.0,423.8,301.99
2018,8,4,15,45,734.5,145.0,5.1,36.15,668.5,374.92,262.53
2018,8,4,16,0,737.0,135.0,5.2,36.0,631.0,325.3,221.56
2018,8,4,16,15,714.5,131.0,5.3,35.7,581.5,273.48,179.27
2018,8,4,16,30,692.0,127.0,5.4,35.4,532.0,223.91,139.28
2018,8,4,16,45,651.5,124.5,5.5,35.1,477.0,175.46,103.05
2018,8,4,17,0,611.0,122.0,5.6,34.8,422.0,131.71,74.93
2018,8,4,17,15,549.5,117.5,5.6,34.8,362.5,90.74,56.96
2018,8,4,17,30,488.0,113.0,5.6,34.8,303.0,77.2,57.96
2018,8,4,17,45,467.5,99.5,5.65,33.9,258.0,69.87,52.31
2018,8,4,18,0,447.0,86.0,5.7,33.0,213.0,62.03,46.06
2018,8,4,18,15,367.5,75.0,5.7,32.45,164.0,55.48,40.57
2018,8,4,18,30,288.0,64.0,5.7,31.9,115.0,48.62,34.54
2018,8,4,18,45,190.0,47.0,5.65,31.35,75.5,36.5,23.81
2018,8,4,19,0,92.0,30.0,5.6,30.8,36.0,24.51,9.07
2018,8,4,19,15,46.5,15.5,5.55,30.4,18.5,14.77,0.0
2018,8,4,19,30,1.0,1.0,5.5,30.0,1.0,0.0,0.0
2018,8,4,19,45,0.5,0.5,5.45,29.6,0.5,0.0,0.0
2018,8,4,20,0,0.0,0.0,5.4,29.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,5.25,28.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,5.1,28.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.9,28.4,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.7,28.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.55,27.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,27.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.0,27.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.85,27.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.6,26.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,26.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.4,26.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.2,26.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.05,26.1,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,25.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,25.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,25.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,25.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.5,25.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.35,24.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.25,24.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.05,24.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.0,24.15,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,8,5,5,15,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,8,5,5,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,5,5,45,6.5,4.0,2.35,24.35,4.0,0.0,0.0
2018,8,5,6,0,13.0,8.0,2.5,24.4,8.0,12.99,0.0
2018,8,5,6,15,99.5,27.0,2.7,24.8,38.0,92.73,41.13
2018,8,5,6,30,186.0,46.0,2.9,25.2,68.0,179.29,135.1
2018,8,5,6,45,274.5,59.0,3.15,25.6,111.0,250.82,197.02
2018,8,5,7,0,363.0,72.0,3.4,26.0,154.0,331.34,264.15
2018,8,5,7,15,326.5,87.0,3.5,26.45,176.0,340.44,272.2
2018,8,5,7,30,290.0,102.0,3.6,26.9,198.0,345.55,275.78
2018,8,5,7,45,398.0,107.0,3.75,27.3,265.5,441.13,350.82
2018,8,5,8,0,506.0,112.0,3.9,27.7,333.0,551.2,433.9
2018,8,5,8,15,599.0,109.0,3.9,28.1,404.5,640.26,497.7
2018,8,5,8,30,692.0,106.0,3.9,28.5,476.0,733.33,561.58
2018,8,5,8,45,715.5,110.0,3.95,28.85,526.5,777.56,589.64
2018,8,5,9,0,739.0,114.0,4.0,29.2,577.0,816.85,614.13
2018,8,5,9,15,732.0,124.0,4.0,29.6,613.0,837.3,625.11
2018,8,5,9,30,725.0,134.0,4.0,30.0,649.0,854.61,634.07
2018,8,5,9,45,724.0,139.5,4.0,30.35,680.5,869.61,641.65
2018,8,5,10,0,723.0,145.0,4.0,30.7,712.0,881.75,647.4
2018,8,5,10,15,773.5,136.5,4.05,31.05,769.0,926.46,675.13
2018,8,5,10,30,824.0,128.0,4.1,31.4,826.0,960.47,695.34
2018,8,5,10,45,629.0,235.0,4.1,31.7,779.0,893.41,649.04
2018,8,5,11,0,434.0,342.0,4.1,32.0,732.0,802.02,580.9
2018,8,5,11,15,379.5,360.5,4.2,32.25,708.0,759.44,550.47
2018,8,5,11,30,325.0,379.0,4.3,32.5,684.0,707.22,513.2
2018,8,5,11,45,301.0,381.5,4.35,32.75,667.5,677.27,491.68
2018,8,5,12,0,277.0,384.0,4.4,33.0,651.0,646.68,469.58
2018,8,5,12,15,239.0,415.5,4.45,33.2,647.0,630.74,456.75
2018,8,5,12,30,201.0,447.0,4.5,33.4,643.0,611.05,441.4
2018,8,5,12,45,230.5,461.5,4.55,33.6,685.5,639.77,461.27
2018,8,5,13,0,260.0,476.0,4.6,33.8,728.0,665.93,479.0
2018,8,5,13,15,411.0,394.0,4.65,33.95,787.5,699.83,505.9
2018,8,5,13,30,562.0,312.0,4.7,34.1,847.0,724.79,526.09
2018,8,5,13,45,479.0,338.5,4.7,34.25,788.5,659.26,478.84
2018,8,5,14,0,396.0,365.0,4.7,34.4,730.0,598.4,434.82
2018,8,5,14,15,338.5,386.5,4.75,34.4,692.0,559.64,406.62
2018,8,5,14,30,281.0,408.0,4.8,34.4,654.0,521.52,378.75
2018,8,5,14,45,339.0,370.5,4.8,34.45,656.0,505.28,367.55
2018,8,5,15,0,397.0,333.0,4.8,34.5,658.0,478.19,347.87
2018,8,5,15,15,463.0,282.5,4.75,34.35,643.5,443.75,322.16
2018,8,5,15,30,529.0,232.0,4.7,34.2,629.0,402.74,290.26
2018,8,5,15,45,594.0,189.5,4.7,34.05,609.5,358.81,254.57
2018,8,5,16,0,659.0,147.0,4.7,33.9,590.0,309.4,213.06
2018,8,5,16,15,619.0,152.0,4.6,33.65,542.5,264.62,176.65
2018,8,5,16,30,579.0,157.0,4.5,33.4,495.0,224.23,144.57
2018,8,5,16,45,487.0,159.0,4.45,33.15,424.5,179.53,113.58
2018,8,5,17,0,395.0,161.0,4.4,32.9,354.0,143.22,92.33
2018,8,5,17,15,478.0,128.0,4.4,32.9,333.0,96.39,63.66
2018,8,5,17,30,561.0,95.0,4.4,32.9,312.0,62.92,46.65
2018,8,5,17,45,533.0,84.0,4.1,32.3,263.5,57.72,42.59
2018,8,5,18,0,505.0,73.0,3.8,31.7,215.0,52.05,38.0
2018,8,5,18,15,435.0,62.5,3.4,31.25,165.5,46.28,33.11
2018,8,5,18,30,365.0,52.0,3.0,30.8,116.0,40.15,27.69
2018,8,5,18,45,259.0,39.5,2.65,30.3,76.5,30.56,19.08
2018,8,5,19,0,153.0,27.0,2.3,29.8,37.0,21.39,6.36
2018,8,5,19,15,78.0,14.0,2.25,29.5,19.0,13.34,0.0
2018,8,5,19,30,3.0,1.0,2.2,29.2,1.0,0.0,0.0
2018,8,5,19,45,1.5,0.5,2.1,28.95,0.5,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.0,28.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.0,28.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.0,28.1,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.0,27.9,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.05,27.7,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,27.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,27.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,26.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,26.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.8,26.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,26.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,25.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.3,25.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.15,25.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.85,24.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.75,23.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,6,5,15,0.0,0.0,0.85,23.45,0.0,0.0,0.0
2018,8,6,5,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,6,5,45,25.0,4.5,1.2,23.8,5.0,0.0,0.0
2018,8,6,6,0,50.0,9.0,1.4,24.0,10.0,29.17,0.0
2018,8,6,6,15,155.0,21.5,1.5,24.5,37.0,116.38,48.0
2018,8,6,6,30,260.0,34.0,1.6,25.0,64.0,201.99,152.2
2018,8,6,6,45,320.0,41.0,1.7,25.5,98.5,255.75,200.42
2018,8,6,7,0,380.0,48.0,1.8,26.0,133.0,314.78,250.18
2018,8,6,7,15,430.0,59.0,1.8,26.65,181.0,377.58,300.27
2018,8,6,7,30,480.0,70.0,1.8,27.3,229.0,443.77,350.7
2018,8,6,7,45,504.0,81.5,1.8,27.95,275.5,494.29,387.14
2018,8,6,8,0,528.0,93.0,1.8,28.6,322.0,545.19,422.33
2018,8,6,8,15,557.5,104.5,1.85,29.3,375.5,600.62,459.37
2018,8,6,8,30,587.0,116.0,1.9,30.0,429.0,656.17,495.39
2018,8,6,8,45,495.0,156.5,1.9,30.65,439.0,631.57,474.11
2018,8,6,9,0,403.0,197.0,1.9,31.3,449.0,606.61,451.82
2018,8,6,9,15,514.0,178.5,1.9,31.8,526.0,694.94,512.94
2018,8,6,9,30,625.0,160.0,1.9,32.3,603.0,794.07,576.53
2018,8,6,9,45,545.0,195.0,1.95,32.85,598.5,763.82,552.99
2018,8,6,10,0,465.0,230.0,2.0,33.4,594.0,722.43,521.85
2018,8,6,10,15,546.5,216.0,2.05,33.8,664.0,794.15,569.44
2018,8,6,10,30,628.0,202.0,2.1,34.2,734.0,859.58,610.3
2018,8,6,10,45,661.0,194.0,2.15,34.6,771.5,881.39,622.11
2018,8,6,11,0,694.0,186.0,2.2,35.0,809.0,900.65,632.7
2018,8,6,11,15,561.5,262.0,2.3,35.35,774.5,840.67,592.07
2018,8,6,11,30,429.0,338.0,2.4,35.7,740.0,775.91,546.19
2018,8,6,11,45,422.0,353.0,2.45,36.0,753.5,772.79,543.4
2018,8,6,12,0,415.0,368.0,2.5,36.3,767.0,767.61,538.89
2018,8,6,12,15,345.5,412.5,2.6,36.5,746.0,726.27,509.76
2018,8,6,12,30,276.0,457.0,2.7,36.7,725.0,691.3,484.72
2018,8,6,12,45,318.0,429.5,2.75,36.9,738.0,688.35,484.03
2018,8,6,13,0,360.0,402.0,2.8,37.1,751.0,682.93,481.41
2018,8,6,13,15,283.5,418.0,2.9,37.15,691.0,617.27,436.31
2018,8,6,13,30,207.0,434.0,3.0,37.2,631.0,557.64,394.93
2018,8,6,13,45,313.0,375.5,3.05,37.3,666.5,569.45,405.76
2018,8,6,14,0,419.0,317.0,3.1,37.4,702.0,573.06,410.13
2018,8,6,14,15,398.5,325.0,3.2,37.35,683.0,543.1,389.02
2018,8,6,14,30,378.0,333.0,3.3,37.3,664.0,514.02,368.4
2018,8,6,14,45,222.0,335.0,3.35,37.2,527.5,409.83,294.28
2018,8,6,15,0,66.0,337.0,3.4,37.1,391.0,328.51,235.92
2018,8,6,15,15,45.0,300.0,3.5,36.9,336.0,282.46,203.57
2018,8,6,15,30,24.0,263.0,3.6,36.7,281.0,239.06,172.75
2018,8,6,15,45,18.0,234.5,3.7,36.5,247.5,217.03,157.24
2018,8,6,16,0,12.0,206.0,3.8,36.3,214.0,188.92,137.09
2018,8,6,16,15,21.0,191.5,3.9,35.95,204.0,177.0,128.51
2018,8,6,16,30,30.0,177.0,4.0,35.6,194.0,158.14,114.49
2018,8,6,16,45,107.0,178.0,4.1,35.2,231.0,157.95,111.78
2018,8,6,17,0,184.0,179.0,4.2,34.8,268.0,154.74,107.97
2018,8,6,17,15,320.5,142.0,4.2,34.8,274.5,110.03,76.44
2018,8,6,17,30,457.0,105.0,4.2,34.8,281.0,71.67,53.41
2018,8,6,17,45,507.5,83.5,4.3,33.9,249.5,57.4,42.02
2018,8,6,18,0,558.0,62.0,4.4,33.0,218.0,43.22,30.44
2018,8,6,18,15,486.5,54.5,4.35,32.5,168.0,39.58,27.35
2018,8,6,18,30,415.0,47.0,4.3,32.0,118.0,35.79,23.91
2018,8,6,18,45,299.5,35.5,4.25,31.5,77.0,28.03,16.86
2018,8,6,19,0,184.0,24.0,4.2,31.0,36.0,18.98,3.93
2018,8,6,19,15,92.0,12.0,4.1,30.6,18.0,11.44,0.0
2018,8,6,19,30,0.0,0.0,4.0,30.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.95,29.8,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.9,29.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.95,29.1,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,28.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.0,28.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.95,27.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,27.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,27.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,27.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.7,26.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.6,26.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.5,26.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.4,26.25,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.3,26.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.2,25.95,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.0,25.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.85,25.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.65,24.85,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.4,24.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.35,24.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.25,24.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,7,5,15,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,8,7,5,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,8,7,5,45,19.0,4.5,2.5,24.7,4.5,0.0,0.0
2018,8,7,6,0,38.0,9.0,2.6,24.8,9.0,24.19,0.0
2018,8,7,6,15,148.5,24.0,2.75,25.3,39.0,116.93,42.29
2018,8,7,6,30,259.0,39.0,2.9,25.8,69.0,206.38,155.07
2018,8,7,6,45,332.5,48.0,3.05,26.25,108.0,267.47,209.68
2018,8,7,7,0,406.0,57.0,3.2,26.7,147.0,341.78,271.8
2018,8,7,7,15,490.0,64.5,3.2,27.35,204.0,423.46,337.15
2018,8,7,7,30,574.0,72.0,3.2,28.0,261.0,511.38,404.52
2018,8,7,7,45,618.0,75.5,3.2,28.6,313.5,570.29,446.92
2018,8,7,8,0,662.0,79.0,3.2,29.2,366.0,630.98,488.51
2018,8,7,8,15,569.0,107.5,3.2,29.8,377.5,613.16,472.31
2018,8,7,8,30,476.0,136.0,3.2,30.4,389.0,578.08,443.59
2018,8,7,8,45,495.0,144.5,3.2,31.0,431.5,624.46,474.6
2018,8,7,9,0,514.0,153.0,3.2,31.6,474.0,662.77,499.02
2018,8,7,9,15,564.0,158.0,3.2,32.15,536.0,724.71,539.39
2018,8,7,9,30,614.0,163.0,3.2,32.7,598.0,786.6,578.47
2018,8,7,9,45,419.5,226.5,3.15,33.2,532.0,671.52,493.77
2018,8,7,10,0,225.0,290.0,3.1,33.7,466.0,539.87,395.81
2018,8,7,10,15,238.5,321.5,3.15,34.1,516.0,586.05,426.98
2018,8,7,10,30,252.0,353.0,3.2,34.5,566.0,630.66,455.75
2018,8,7,10,45,323.0,345.0,3.2,34.95,628.0,688.65,495.08
2018,8,7,11,0,394.0,337.0,3.2,35.4,690.0,756.55,539.83
2018,8,7,11,15,311.0,375.0,3.2,35.65,658.0,696.67,496.23
2018,8,7,11,30,228.0,413.0,3.2,35.9,626.0,646.43,459.38
2018,8,7,11,45,157.5,430.0,3.25,36.15,578.5,579.25,411.74
2018,8,7,12,0,87.0,447.0,3.3,36.4,531.0,514.84,365.48
2018,8,7,12,15,96.0,447.5,3.35,36.6,540.5,518.09,367.88
2018,8,7,12,30,105.0,448.0,3.4,36.8,550.0,524.76,372.3
2018,8,7,12,45,162.5,462.5,3.45,36.95,620.0,580.42,411.19
2018,8,7,13,0,220.0,477.0,3.5,37.1,690.0,631.82,446.37
2018,8,7,13,15,228.0,462.0,3.5,37.05,680.5,611.88,433.12
2018,8,7,13,30,236.0,447.0,3.5,37.0,671.0,589.19,418.29
2018,8,7,13,45,293.5,416.5,3.55,36.95,689.5,590.02,420.45
2018,8,7,14,0,351.0,386.0,3.6,36.9,708.0,586.48,419.21
2018,8,7,14,15,571.0,268.5,3.65,36.8,775.0,605.35,436.02
2018,8,7,14,30,791.0,151.0,3.7,36.7,842.0,612.09,442.74
2018,8,7,14,45,755.5,161.0,3.7,36.65,800.5,560.62,404.86
2018,8,7,15,0,720.0,171.0,3.7,36.6,759.0,507.46,365.39
2018,8,7,15,15,667.5,181.5,3.75,36.5,705.5,452.1,323.82
2018,8,7,15,30,615.0,192.0,3.8,36.4,652.0,401.28,284.92
2018,8,7,15,45,660.0,164.0,3.8,36.3,629.5,358.71,250.18
2018,8,7,16,0,705.0,136.0,3.8,36.2,607.0,311.25,210.41
2018,8,7,16,15,673.0,133.0,3.8,35.95,554.5,259.63,168.96
2018,8,7,16,30,641.0,130.0,3.8,35.7,502.0,211.36,130.87
2018,8,7,16,45,427.5,144.0,3.8,35.4,382.0,158.04,98.66
2018,8,7,17,0,214.0,158.0,3.8,35.1,262.0,133.6,90.75
2018,8,7,17,15,323.0,135.5,3.8,35.1,270.0,95.95,66.03
2018,8,7,17,30,432.0,113.0,3.8,35.1,278.0,77.34,57.98
2018,8,7,17,45,445.0,95.5,3.7,34.45,241.5,67.2,49.98
2018,8,7,18,0,458.0,78.0,3.6,33.8,205.0,56.61,41.4
2018,8,7,18,15,384.0,67.5,3.35,33.4,157.0,50.01,35.83
2018,8,7,18,30,310.0,57.0,3.1,33.0,109.0,43.34,29.95
2018,8,7,18,45,206.0,41.5,2.9,32.6,70.5,32.26,20.05
2018,8,7,19,0,102.0,26.0,2.7,32.2,32.0,21.39,3.65
2018,8,7,19,15,51.0,13.0,2.7,31.95,16.0,12.39,0.0
2018,8,7,19,30,0.0,0.0,2.7,31.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,31.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,31.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.85,30.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,30.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.95,30.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.0,30.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,29.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.3,29.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,29.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.6,29.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.7,28.8,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.95,28.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,4.1,27.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,4.1,27.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,4.1,27.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,4.05,27.15,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,4.0,26.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.95,26.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.9,26.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.85,25.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.8,25.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.75,25.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.7,25.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.65,25.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.55,25.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.5,25.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.4,25.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.25,25.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,3.1,25.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,3.0,25.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.9,25.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,8,8,5,15,0.0,0.0,2.85,25.15,0.0,0.0,0.0
2018,8,8,5,30,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,8,8,5,45,19.0,4.5,2.95,25.4,4.5,0.0,0.0
2018,8,8,6,0,38.0,9.0,3.0,25.5,9.0,24.15,0.0
2018,8,8,6,15,150.5,23.5,3.1,25.9,38.5,116.48,35.24
2018,8,8,6,30,263.0,38.0,3.2,26.3,68.0,206.91,154.82
2018,8,8,6,45,364.5,47.5,3.3,26.65,114.0,287.9,225.3
2018,8,8,7,0,466.0,57.0,3.4,27.0,160.0,377.76,299.77
2018,8,8,7,15,532.0,63.5,3.4,27.6,213.0,449.14,356.92
2018,8,8,7,30,598.0,70.0,3.4,28.2,266.0,525.02,415.0
2018,8,8,7,45,645.0,74.0,3.45,28.8,321.0,587.72,460.1
2018,8,8,8,0,692.0,78.0,3.5,29.4,376.0,649.13,502.2
2018,8,8,8,15,723.5,81.0,3.5,30.05,430.0,701.86,536.49
2018,8,8,8,30,755.0,84.0,3.5,30.7,484.0,754.47,569.79
2018,8,8,8,45,554.5,153.0,3.5,31.3,463.0,685.63,517.83
2018,8,8,9,0,354.0,222.0,3.5,31.9,442.0,575.5,433.03
2018,8,8,9,15,429.0,219.0,3.5,32.45,507.0,661.92,493.55
2018,8,8,9,30,504.0,216.0,3.5,33.0,572.0,735.16,542.7
2018,8,8,9,45,513.0,228.0,3.45,33.55,610.0,762.64,558.12
2018,8,8,10,0,522.0,240.0,3.4,34.1,648.0,788.17,572.33
2018,8,8,10,15,562.0,238.0,3.45,34.55,696.0,831.51,599.65
2018,8,8,10,30,602.0,236.0,3.5,35.0,744.0,868.66,622.58
2018,8,8,10,45,673.5,208.0,3.5,35.4,795.5,907.49,646.14
2018,8,8,11,0,745.0,180.0,3.5,35.8,847.0,938.18,663.65
2018,8,8,11,15,810.5,147.5,3.55,36.15,890.0,961.67,676.99
2018,8,8,11,30,876.0,115.0,3.6,36.5,933.0,974.6,683.72
2018,8,8,11,45,868.0,123.0,3.65,36.85,944.5,961.41,674.14
2018,8,8,12,0,860.0,131.0,3.7,37.2,956.0,945.02,662.85
2018,8,8,12,15,863.5,130.5,3.7,37.4,963.5,928.34,651.61
2018,8,8,12,30,867.0,130.0,3.7,37.6,971.0,908.7,638.57
2018,8,8,12,45,864.0,131.0,3.7,37.85,967.5,881.87,620.89
2018,8,8,13,0,861.0,132.0,3.7,38.1,964.0,852.62,601.71
2018,8,8,13,15,837.5,144.0,3.7,38.15,946.0,814.03,576.96
2018,8,8,13,30,814.0,156.0,3.7,38.2,928.0,776.57,552.85
2018,8,8,13,45,766.5,178.5,3.7,38.3,894.0,727.27,519.67
2018,8,8,14,0,719.0,201.0,3.7,38.4,860.0,678.4,485.31
2018,8,8,14,15,563.0,270.5,3.75,38.35,777.5,600.74,429.76
2018,8,8,14,30,407.0,340.0,3.8,38.3,695.0,535.8,382.6
2018,8,8,14,45,563.0,251.0,3.85,38.25,721.5,523.72,375.49
2018,8,8,15,0,719.0,162.0,3.9,38.2,748.0,501.57,359.33
2018,8,8,15,15,768.5,134.5,3.9,38.0,732.5,462.17,328.89
2018,8,8,15,30,818.0,107.0,3.9,37.8,717.0,422.54,296.69
2018,8,8,15,45,793.0,107.5,3.95,37.6,668.5,362.8,249.66
2018,8,8,16,0,768.0,108.0,4.0,37.4,620.0,310.54,207.27
2018,8,8,16,15,771.5,98.0,4.05,37.1,578.0,258.91,164.42
2018,8,8,16,30,775.0,88.0,4.1,36.8,536.0,206.66,121.63
2018,8,8,16,45,749.5,85.0,4.15,36.45,483.5,155.73,83.61
2018,8,8,17,0,724.0,82.0,4.2,36.1,431.0,107.7,53.78
2018,8,8,17,15,690.0,77.5,4.2,36.1,376.5,61.44,36.62
2018,8,8,17,30,656.0,73.0,4.2,36.1,322.0,47.02,33.02
2018,8,8,17,45,607.0,67.5,4.2,35.2,268.5,45.3,31.84
2018,8,8,18,0,558.0,62.0,4.2,34.3,215.0,43.49,30.47
2018,8,8,18,15,483.0,54.0,4.15,33.8,164.5,39.43,27.03
2018,8,8,18,30,408.0,46.0,4.1,33.3,114.0,35.18,23.21
2018,8,8,18,45,288.5,34.5,4.0,32.75,73.5,27.39,16.09
2018,8,8,19,0,169.0,23.0,3.9,32.2,33.0,18.24,0.7
2018,8,8,19,15,84.5,11.5,3.9,31.8,16.5,10.96,0.0
2018,8,8,19,30,0.0,0.0,3.9,31.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.95,31.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,4.0,30.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,4.05,30.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,4.15,29.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,4.2,29.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,4.5,28.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,4.6,28.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,4.6,27.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,4.45,27.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,4.25,26.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,4.1,26.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,4.0,26.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.9,26.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.75,26.1,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.6,25.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.5,25.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.3,25.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,25.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,25.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,24.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.75,24.6,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.65,24.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.5,24.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,24.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,24.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,8,9,5,15,0.0,0.0,2.35,24.15,0.0,0.0,0.0
2018,8,9,5,30,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,8,9,5,45,27.0,4.5,2.6,24.4,4.5,0.0,0.0
2018,8,9,6,0,54.0,9.0,2.7,24.5,9.0,30.65,0.0
2018,8,9,6,15,184.0,22.0,2.9,25.0,39.5,128.62,30.96
2018,8,9,6,30,314.0,35.0,3.1,25.5,70.0,229.63,172.14
2018,8,9,6,45,376.5,45.0,3.3,26.0,110.5,291.37,228.43
2018,8,9,7,0,439.0,55.0,3.5,26.5,151.0,358.56,285.33
2018,8,9,7,15,504.5,63.0,3.55,27.2,204.0,430.14,342.96
2018,8,9,7,30,570.0,71.0,3.6,27.9,257.0,506.34,401.6
2018,8,9,7,45,480.5,107.5,3.6,28.65,284.5,501.32,394.61
2018,8,9,8,0,391.0,144.0,3.6,29.4,312.0,492.94,384.42
2018,8,9,8,15,471.5,144.5,3.5,30.1,374.5,570.57,440.78
2018,8,9,8,30,552.0,145.0,3.4,30.8,437.0,658.73,502.12
2018,8,9,8,45,632.0,133.5,3.35,31.5,500.5,730.58,549.07
2018,8,9,9,0,712.0,122.0,3.3,32.2,564.0,803.82,595.26
2018,8,9,9,15,686.5,144.0,3.15,32.8,598.0,820.78,602.15
2018,8,9,9,30,661.0,166.0,3.0,33.4,632.0,833.31,606.41
2018,8,9,9,45,767.5,126.0,2.85,33.95,700.0,893.96,642.22
2018,8,9,10,0,874.0,86.0,2.7,34.5,768.0,952.01,674.91
2018,8,9,10,15,875.0,91.5,2.6,34.95,802.0,965.56,679.55
2018,8,9,10,30,876.0,97.0,2.5,35.4,836.0,975.7,682.45
2018,8,9,10,45,889.5,94.0,2.45,35.85,867.5,985.63,685.77
2018,8,9,11,0,903.0,91.0,2.4,36.3,899.0,992.34,687.18
2018,8,9,11,15,875.0,111.5,2.4,36.6,910.5,979.34,677.55
2018,8,9,11,30,847.0,132.0,2.4,36.9,922.0,962.41,665.82
2018,8,9,11,45,631.5,265.0,2.4,37.2,859.0,886.49,616.62
2018,8,9,12,0,416.0,398.0,2.4,37.5,796.0,795.63,552.04
2018,8,9,12,15,421.5,401.0,2.45,37.7,806.5,788.2,547.61
2018,8,9,12,30,427.0,404.0,2.5,37.9,817.0,778.83,541.31
2018,8,9,12,45,441.0,392.0,2.55,38.1,818.0,761.44,530.34
2018,8,9,13,0,455.0,380.0,2.6,38.3,819.0,742.26,518.18
2018,8,9,13,15,456.5,372.0,2.65,38.35,808.5,714.7,500.53
2018,8,9,13,30,458.0,364.0,2.7,38.4,798.0,686.13,482.04
2018,8,9,13,45,447.0,359.5,2.75,38.45,776.0,650.41,458.35
2018,8,9,14,0,436.0,355.0,2.8,38.5,754.0,614.74,434.39
2018,8,9,14,15,460.0,334.5,2.85,38.4,744.5,588.68,417.37
2018,8,9,14,30,484.0,314.0,2.9,38.3,735.0,560.05,398.01
2018,8,9,14,45,461.0,312.0,2.9,38.25,700.5,517.66,368.02
2018,8,9,15,0,438.0,310.0,2.9,38.2,666.0,476.83,338.69
2018,8,9,15,15,429.0,298.5,2.9,38.0,632.5,436.59,309.55
2018,8,9,15,30,420.0,287.0,2.9,37.8,599.0,396.99,280.23
2018,8,9,15,45,379.0,281.0,2.9,37.55,549.0,357.69,251.1
2018,8,9,16,0,338.0,275.0,2.9,37.3,499.0,316.11,220.44
2018,8,9,16,15,388.5,238.0,2.95,37.0,476.5,277.93,189.75
2018,8,9,16,30,439.0,201.0,3.0,36.7,454.0,226.87,149.02
2018,8,9,16,45,373.0,193.0,3.0,36.4,393.0,192.11,125.99
2018,8,9,17,0,307.0,185.0,3.0,36.1,332.0,156.82,105.19
2018,8,9,17,15,341.0,154.0,3.0,36.1,298.5,114.9,87.71
2018,8,9,17,30,375.0,123.0,3.0,36.1,265.0,84.55,63.55
2018,8,9,17,45,383.5,105.5,3.05,35.35,229.5,74.57,55.79
2018,8,9,18,0,392.0,88.0,3.1,34.6,194.0,63.9,47.22
2018,8,9,18,15,312.0,74.0,3.1,34.2,146.0,55.08,39.82
2018,8,9,18,30,232.0,60.0,3.1,33.8,98.0,45.8,31.77
2018,8,9,18,45,153.0,41.5,3.05,33.35,62.5,33.64,20.85
2018,8,9,19,0,74.0,23.0,3.0,32.9,27.0,19.02,0.0
2018,8,9,19,15,37.0,11.5,3.0,32.55,13.5,10.96,0.0
2018,8,9,19,30,0.0,0.0,3.0,32.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.0,31.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.0,31.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.1,31.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.2,30.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.25,30.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.3,30.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.55,29.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,4.0,29.2,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,4.2,28.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,4.1,28.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,4.0,28.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.95,28.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.9,27.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.8,27.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,27.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.6,27.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.45,26.65,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.35,26.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.3,26.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.25,26.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.0,25.85,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.8,25.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,25.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.35,25.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.2,25.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.05,25.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,8,10,5,15,0.0,0.0,1.9,25.15,0.0,0.0,0.0
2018,8,10,5,30,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,8,10,5,45,4.0,2.0,1.85,25.2,2.0,0.0,0.0
2018,8,10,6,0,8.0,4.0,1.8,25.2,4.0,7.07,0.0
2018,8,10,6,15,4.0,10.0,1.85,25.45,10.0,11.22,0.0
2018,8,10,6,30,0.0,16.0,1.9,25.7,16.0,14.83,5.88
2018,8,10,6,45,0.0,24.0,1.95,25.9,24.0,22.26,12.35
2018,8,10,7,0,0.0,32.0,2.0,26.1,32.0,29.7,18.64
2018,8,10,7,15,0.0,44.0,2.0,26.5,44.0,40.87,27.85
2018,8,10,7,30,0.0,56.0,2.0,26.9,56.0,52.06,36.91
2018,8,10,7,45,0.5,76.0,2.0,27.3,76.0,71.43,52.4
2018,8,10,8,0,1.0,96.0,2.0,27.7,96.0,91.65,68.28
2018,8,10,8,15,6.5,136.5,1.95,28.15,139.5,137.41,104.12
2018,8,10,8,30,12.0,177.0,1.9,28.6,183.0,183.79,139.53
2018,8,10,8,45,16.5,199.0,1.85,29.1,208.5,209.58,158.44
2018,8,10,9,0,21.0,221.0,1.8,29.6,234.0,235.45,177.13
2018,8,10,9,15,14.0,203.5,1.7,30.1,212.5,209.61,156.47
