Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,9,30,7.0,186.0,1.6,30.6,191.0,184.58,136.69
2018,8,10,9,45,7.0,189.5,1.5,31.1,194.5,187.58,138.31
2018,8,10,10,0,7.0,193.0,1.4,31.6,198.0,190.63,139.91
2018,8,10,10,15,12.0,235.0,1.35,32.1,244.5,236.64,173.3
2018,8,10,10,30,17.0,277.0,1.3,32.6,291.0,282.6,205.76
2018,8,10,10,45,27.5,322.5,1.2,33.05,346.5,348.67,251.8
2018,8,10,11,0,38.0,368.0,1.1,33.5,402.0,403.48,288.61
2018,8,10,11,15,46.0,390.0,1.15,33.9,432.0,430.75,306.5
2018,8,10,11,30,54.0,412.0,1.2,34.3,462.0,457.23,323.86
2018,8,10,11,45,116.0,444.5,1.25,34.7,554.5,553.23,389.04
2018,8,10,12,0,178.0,477.0,1.3,35.1,647.0,636.4,443.49
2018,8,10,12,15,235.0,473.5,1.4,35.4,699.5,676.32,469.97
2018,8,10,12,30,292.0,470.0,1.5,35.7,752.0,716.23,496.41
2018,8,10,12,45,283.5,464.5,1.55,36.0,738.0,688.7,477.98
2018,8,10,13,0,275.0,459.0,1.6,36.3,724.0,660.98,459.88
2018,8,10,13,15,377.0,390.0,1.65,36.45,749.0,665.81,466.12
2018,8,10,13,30,479.0,321.0,1.7,36.6,774.0,663.87,467.36
2018,8,10,13,45,518.5,299.5,1.8,36.7,781.0,650.22,459.26
2018,8,10,14,0,558.0,278.0,1.9,36.8,788.0,630.44,446.86
2018,8,10,14,15,419.0,341.0,2.0,36.85,717.5,566.51,401.54
2018,8,10,14,30,280.0,404.0,2.1,36.9,647.0,514.38,364.21
2018,8,10,14,45,232.0,394.0,2.15,36.9,590.0,466.96,331.46
2018,8,10,15,0,184.0,384.0,2.2,36.9,533.0,418.34,297.67
2018,8,10,15,15,206.0,359.0,2.35,36.75,518.0,394.6,281.37
2018,8,10,15,30,228.0,334.0,2.5,36.6,503.0,368.73,262.79
2018,8,10,15,45,266.0,305.5,2.65,36.4,490.5,335.93,238.35
2018,8,10,16,0,304.0,277.0,2.8,36.2,478.0,306.64,215.36
2018,8,10,16,15,260.5,261.0,2.95,35.95,423.5,263.32,183.96
2018,8,10,16,30,217.0,245.0,3.1,35.7,369.0,232.77,162.59
2018,8,10,16,45,246.5,216.0,3.3,35.45,344.0,191.35,131.11
2018,8,10,17,0,276.0,187.0,3.5,35.2,319.0,155.01,105.54
2018,8,10,17,15,296.0,159.5,3.5,35.2,284.5,116.83,89.66
2018,8,10,17,30,316.0,132.0,3.5,35.2,250.0,97.68,74.5
2018,8,10,17,45,324.0,109.5,3.6,34.4,213.0,77.48,58.42
2018,8,10,18,0,332.0,87.0,3.7,33.6,176.0,63.1,46.78
2018,8,10,18,15,291.0,69.5,3.65,33.1,134.0,51.64,37.17
2018,8,10,18,30,250.0,52.0,3.6,32.6,92.0,39.53,26.79
2018,8,10,18,45,175.0,36.5,3.5,32.1,59.0,28.37,16.7
2018,8,10,19,0,100.0,21.0,3.4,31.6,26.0,16.65,0.0
2018,8,10,19,15,50.0,10.5,3.4,31.25,13.0,10.01,0.0
2018,8,10,19,30,0.0,0.0,3.4,30.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.35,30.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,30.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.4,29.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.5,29.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.6,29.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.7,28.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.7,28.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.8,27.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.7,27.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.6,27.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.45,26.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.35,26.35,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.3,26.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.05,25.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.85,25.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.05,25.1,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.8,24.95,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.55,24.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.3,24.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.05,24.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,8,11,5,15,0.0,0.0,0.95,24.55,0.0,0.0,0.0
2018,8,11,5,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,8,11,5,45,2.0,2.0,1.0,24.65,2.0,0.0,0.0
2018,8,11,6,0,4.0,4.0,1.0,24.7,4.0,5.44,0.0
2018,8,11,6,15,2.0,10.0,1.05,24.95,10.0,10.18,0.0
2018,8,11,6,30,0.0,16.0,1.1,25.2,16.0,14.83,5.87
2018,8,11,6,45,0.0,26.0,1.15,25.45,26.0,24.12,13.88
2018,8,11,7,0,0.0,36.0,1.2,25.7,36.0,33.42,21.73
2018,8,11,7,15,6.0,68.5,1.25,26.05,70.5,69.55,51.42
2018,8,11,7,30,12.0,101.0,1.3,26.4,105.0,108.25,82.66
2018,8,11,7,45,50.0,135.5,1.35,26.75,156.5,182.48,142.16
2018,8,11,8,0,88.0,170.0,1.4,27.1,208.0,251.84,196.11
2018,8,11,8,15,54.0,162.5,1.4,27.55,187.0,214.01,164.91
2018,8,11,8,30,20.0,155.0,1.4,28.0,166.0,167.07,126.91
2018,8,11,8,45,35.0,185.0,1.4,28.4,206.0,221.08,168.18
2018,8,11,9,0,50.0,215.0,1.4,28.8,246.0,266.72,201.91
2018,8,11,9,15,63.5,262.0,1.4,29.2,304.5,330.33,247.93
2018,8,11,9,30,77.0,309.0,1.4,29.6,363.0,393.84,292.53
2018,8,11,9,45,57.0,281.0,1.35,30.0,322.5,341.61,252.95
2018,8,11,10,0,37.0,253.0,1.3,30.4,282.0,290.64,214.71
2018,8,11,10,15,36.0,285.5,1.25,30.75,314.5,322.44,236.87
2018,8,11,10,30,35.0,318.0,1.2,31.1,347.0,353.65,257.85
2018,8,11,10,45,43.5,352.5,1.2,31.4,390.0,395.66,286.65
2018,8,11,11,0,52.0,387.0,1.2,31.7,433.0,436.88,314.35
2018,8,11,11,15,70.0,414.5,1.15,32.0,478.5,479.26,342.57
2018,8,11,11,30,88.0,442.0,1.1,32.3,524.0,520.47,369.43
2018,8,11,11,45,137.0,442.0,1.05,32.55,572.0,570.66,403.02
2018,8,11,12,0,186.0,442.0,1.0,32.8,620.0,609.44,428.43
2018,8,11,12,15,269.0,439.0,1.05,32.95,698.0,678.87,475.04
2018,8,11,12,30,352.0,436.0,1.1,33.1,776.0,737.53,513.62
2018,8,11,12,45,321.0,450.0,1.1,33.3,759.5,707.43,492.38
2018,8,11,13,0,290.0,464.0,1.1,33.5,743.0,677.61,472.16
2018,8,11,13,15,265.5,464.0,1.2,33.55,717.5,641.27,449.07
2018,8,11,13,30,241.0,464.0,1.3,33.6,692.0,608.09,427.68
2018,8,11,13,45,349.0,401.5,1.4,33.65,724.0,615.33,435.83
2018,8,11,14,0,457.0,339.0,1.5,33.7,756.0,613.88,437.33
2018,8,11,14,15,288.0,365.5,1.65,33.6,625.5,505.03,361.94
2018,8,11,14,30,119.0,392.0,1.8,33.5,495.0,412.66,296.76
2018,8,11,14,45,135.5,378.5,1.9,33.4,491.5,400.54,289.23
2018,8,11,15,0,152.0,365.0,2.0,33.3,488.0,386.78,279.81
2018,8,11,15,15,164.0,346.5,2.15,32.95,473.0,365.37,264.99
2018,8,11,15,30,176.0,328.0,2.3,32.6,458.0,342.76,248.82
2018,8,11,15,45,167.5,302.5,2.4,32.25,420.0,306.65,222.63
2018,8,11,16,0,159.0,277.0,2.5,31.9,382.0,271.73,196.98
2018,8,11,16,15,94.0,217.5,2.6,31.45,278.5,200.18,145.59
2018,8,11,16,30,29.0,158.0,2.7,31.0,175.0,142.34,104.44
2018,8,11,16,45,144.0,170.5,2.75,30.5,240.5,154.72,109.97
2018,8,11,17,0,259.0,183.0,2.8,30.0,306.0,150.2,104.87
2018,8,11,17,15,316.5,152.5,2.8,30.0,283.5,111.24,87.02
2018,8,11,17,30,374.0,122.0,2.8,30.0,261.0,84.12,64.91
2018,8,11,17,45,349.5,106.0,2.8,29.05,218.5,75.1,57.79
2018,8,11,18,0,325.0,90.0,2.8,28.1,176.0,65.49,49.91
2018,8,11,18,15,246.5,74.5,2.75,27.7,130.5,58.57,43.89
2018,8,11,18,30,168.0,59.0,2.7,27.3,85.0,46.97,33.62
2018,8,11,18,45,101.0,38.5,2.65,26.9,52.5,31.28,19.34
2018,8,11,19,0,34.0,18.0,2.6,26.5,20.0,15.76,0.0
2018,8,11,19,15,17.0,9.0,2.6,26.3,10.0,8.58,0.0
2018,8,11,19,30,0.0,0.0,2.6,26.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.55,25.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.4,25.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,25.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,25.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,25.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.95,24.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.9,24.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.9,24.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.95,24.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.05,24.25,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.15,24.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,24.2,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.85,24.15,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,24.05,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,12,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,12,5,45,0.0,1.5,2.95,24.0,1.5,0.0,0.0
2018,8,12,6,0,0.0,3.0,3.0,24.0,3.0,2.86,0.0
2018,8,12,6,15,0.0,10.5,3.05,24.1,10.5,9.73,0.0
2018,8,12,6,30,0.0,18.0,3.1,24.2,18.0,16.69,7.3
2018,8,12,6,45,0.0,28.0,3.2,24.3,28.0,25.98,15.43
2018,8,12,7,0,0.0,38.0,3.3,24.4,38.0,35.29,23.36
2018,8,12,7,15,0.0,56.0,3.4,24.6,56.0,52.07,37.27
2018,8,12,7,30,0.0,74.0,3.5,24.8,74.0,70.01,51.92
2018,8,12,7,45,0.0,85.5,3.6,25.0,85.5,80.97,60.67
2018,8,12,8,0,0.0,97.0,3.7,25.2,97.0,91.96,69.28
2018,8,12,8,15,0.0,101.5,3.85,25.45,101.5,95.82,72.03
2018,8,12,8,30,0.0,106.0,4.0,25.7,106.0,99.85,74.89
2018,8,12,8,45,0.0,126.5,4.15,25.95,126.5,119.96,90.48
2018,8,12,9,0,0.0,147.0,4.3,26.2,147.0,140.04,105.85
2018,8,12,9,15,2.5,163.0,4.35,26.5,165.0,157.84,119.36
2018,8,12,9,30,5.0,179.0,4.4,26.8,183.0,175.69,132.79
2018,8,12,9,45,8.5,205.5,4.5,27.05,212.0,205.02,154.99
2018,8,12,10,0,12.0,232.0,4.6,27.3,241.0,234.32,176.92
2018,8,12,10,15,17.0,265.5,4.6,27.55,279.0,272.0,204.94
2018,8,12,10,30,22.0,299.0,4.6,27.8,317.0,309.5,232.46
2018,8,12,10,45,31.0,309.5,4.6,28.05,336.5,338.63,253.71
2018,8,12,11,0,40.0,320.0,4.6,28.3,356.0,356.07,266.24
2018,8,12,11,15,58.0,344.5,4.6,28.5,398.0,396.09,295.56
2018,8,12,11,30,76.0,369.0,4.6,28.7,440.0,435.11,323.76
2018,8,12,11,45,101.0,415.5,4.6,28.85,511.0,509.7,377.11
2018,8,12,12,0,126.0,462.0,4.6,29.0,582.0,572.31,421.01
2018,8,12,12,15,103.5,440.0,4.55,29.1,539.0,516.89,380.68
2018,8,12,12,30,81.0,418.0,4.5,29.2,496.0,469.54,346.24
2018,8,12,12,45,98.0,425.5,4.5,29.3,519.5,485.62,358.13
2018,8,12,13,0,115.0,433.0,4.5,29.4,543.0,501.61,369.65
2018,8,12,13,15,61.5,312.5,4.45,29.4,371.5,339.68,252.04
2018,8,12,13,30,8.0,192.0,4.4,29.4,200.0,184.76,136.12
2018,8,12,13,45,4.5,152.5,4.4,29.4,157.0,145.22,106.42
2018,8,12,14,0,1.0,113.0,4.4,29.4,114.0,106.04,76.55
2018,8,12,14,15,0.5,91.0,4.3,29.4,91.5,85.29,60.69
2018,8,12,14,30,0.0,69.0,4.2,29.4,69.0,64.46,44.66
2018,8,12,14,45,0.0,64.0,4.15,29.4,64.0,59.75,41.09
2018,8,12,15,0,0.0,59.0,4.1,29.4,59.0,55.05,37.51
2018,8,12,15,15,1.5,89.5,4.05,29.5,90.5,84.22,60.29
2018,8,12,15,30,3.0,120.0,4.0,29.6,122.0,112.48,82.26
2018,8,12,15,45,67.5,197.5,4.0,29.65,242.0,196.68,145.87
2018,8,12,16,0,132.0,275.0,4.0,29.7,362.0,261.92,193.15
2018,8,12,16,15,239.5,249.0,3.85,29.6,391.0,247.98,178.39
2018,8,12,16,30,347.0,223.0,3.7,29.5,420.0,230.17,159.84
2018,8,12,16,45,263.5,202.5,3.6,29.45,343.5,182.12,126.82
2018,8,12,17,0,180.0,182.0,3.5,29.4,267.0,151.91,109.23
2018,8,12,17,15,149.0,162.0,3.5,29.4,226.5,123.89,97.74
2018,8,12,17,30,118.0,142.0,3.5,29.4,186.0,110.13,86.71
2018,8,12,17,45,121.0,120.5,2.85,28.7,159.0,95.03,74.53
2018,8,12,18,0,124.0,99.0,2.2,28.0,132.0,79.4,61.58
2018,8,12,18,15,99.0,77.5,2.15,27.55,99.5,63.2,47.77
2018,8,12,18,30,74.0,56.0,2.1,27.1,67.0,46.55,33.24
2018,8,12,18,45,43.0,36.0,2.1,26.7,42.0,30.53,18.58
2018,8,12,19,0,12.0,16.0,2.1,26.3,17.0,14.62,0.0
2018,8,12,19,15,6.0,8.0,2.25,26.15,8.5,7.63,0.0
2018,8,12,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.8,25.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,25.25,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,24.75,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.55,24.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,24.15,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.5,24.05,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,24.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.05,24.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.05,24.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.95,24.25,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,24.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,8,13,5,15,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,8,13,5,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,8,13,5,45,0.5,2.0,2.8,24.15,2.0,0.0,0.0
2018,8,13,6,0,1.0,4.0,2.8,24.2,4.0,4.22,0.0
2018,8,13,6,15,16.5,19.5,2.9,24.4,21.0,30.17,0.0
2018,8,13,6,30,32.0,35.0,3.0,24.6,38.0,57.9,39.14
2018,8,13,6,45,61.5,56.0,3.1,24.8,67.0,107.87,81.86
2018,8,13,7,0,91.0,77.0,3.2,25.0,96.0,151.47,118.85
2018,8,13,7,15,145.0,97.5,3.4,25.3,139.0,212.28,169.42
2018,8,13,7,30,199.0,118.0,3.6,25.6,182.0,288.97,231.31
2018,8,13,7,45,191.5,143.0,3.8,25.9,214.0,307.24,244.98
2018,8,13,8,0,184.0,168.0,4.0,26.2,246.0,335.53,265.87
2018,8,13,8,15,242.5,183.0,4.15,26.6,300.5,416.52,327.98
2018,8,13,8,30,301.0,198.0,4.3,27.0,355.0,488.08,381.5
2018,8,13,8,45,312.5,217.5,4.45,27.4,396.0,526.8,408.44
2018,8,13,9,0,324.0,237.0,4.6,27.8,437.0,564.86,434.73
2018,8,13,9,15,302.0,265.0,4.7,28.2,463.0,581.06,443.71
2018,8,13,9,30,280.0,293.0,4.8,28.6,489.0,594.62,450.82
2018,8,13,9,45,339.5,284.0,4.85,29.05,536.5,642.21,484.89
2018,8,13,10,0,399.0,275.0,4.9,29.5,584.0,704.73,528.49
2018,8,13,10,15,501.0,247.0,5.0,29.95,654.5,774.25,577.99
2018,8,13,10,30,603.0,219.0,5.1,30.4,725.0,848.76,629.8
2018,8,13,10,45,514.0,268.5,5.15,30.85,710.5,806.18,595.73
2018,8,13,11,0,425.0,318.0,5.2,31.3,696.0,764.85,563.03
2018,8,13,11,15,525.0,281.5,5.3,31.7,760.5,817.85,601.25
2018,8,13,11,30,625.0,245.0,5.4,32.1,825.0,870.49,638.17
2018,8,13,11,45,524.0,304.5,5.5,32.55,796.0,818.37,598.24
2018,8,13,12,0,423.0,364.0,5.6,33.0,767.0,767.17,559.25
2018,8,13,12,15,412.0,384.0,5.65,33.3,778.5,760.85,553.68
2018,8,13,12,30,401.0,404.0,5.7,33.6,790.0,752.75,546.75
2018,8,13,12,45,408.5,397.5,5.75,33.95,790.0,735.22,534.22
2018,8,13,13,0,416.0,391.0,5.8,34.3,790.0,716.21,520.67
2018,8,13,13,15,389.0,405.0,5.85,34.45,775.0,686.74,499.28
2018,8,13,13,30,362.0,419.0,5.9,34.6,760.0,658.41,478.63
2018,8,13,13,45,373.0,406.0,5.9,34.8,751.0,635.16,462.23
2018,8,13,14,0,384.0,393.0,5.9,35.0,742.0,610.56,444.67
2018,8,13,14,15,369.0,385.5,5.9,35.0,713.0,572.41,417.35
2018,8,13,14,30,354.0,378.0,5.9,35.0,684.0,535.05,390.32
2018,8,13,14,45,391.0,342.0,5.85,35.0,667.5,504.08,368.0
2018,8,13,15,0,428.0,306.0,5.8,35.0,651.0,464.08,338.48
2018,8,13,15,15,490.0,265.0,5.75,34.85,640.5,432.52,314.09
2018,8,13,15,30,552.0,224.0,5.7,34.7,630.0,394.58,283.62
2018,8,13,15,45,575.0,201.0,5.7,34.6,600.0,349.54,246.97
2018,8,13,16,0,598.0,178.0,5.7,34.5,570.0,302.95,208.2
2018,8,13,16,15,602.0,165.0,5.6,34.2,532.5,257.51,170.48
2018,8,13,16,30,606.0,152.0,5.5,33.9,495.0,211.57,133.19
2018,8,13,16,45,567.5,146.5,5.4,33.6,442.0,166.5,101.0
2018,8,13,17,0,529.0,141.0,5.3,33.3,389.0,126.02,77.72
2018,8,13,17,15,483.5,131.5,5.3,33.3,336.0,88.65,67.59
2018,8,13,17,30,438.0,122.0,5.3,33.3,283.0,84.66,64.55
2018,8,13,17,45,334.0,109.0,4.65,32.15,219.5,77.59,59.13
2018,8,13,18,0,230.0,96.0,4.0,31.0,156.0,73.75,56.16
2018,8,13,18,15,137.0,73.5,3.8,30.3,107.0,57.63,42.56
2018,8,13,18,30,44.0,51.0,3.6,29.6,58.0,44.47,31.1
2018,8,13,18,45,25.0,32.5,3.45,28.85,36.0,28.81,16.82
2018,8,13,19,0,6.0,14.0,3.3,28.1,14.0,12.94,0.0
2018,8,13,19,15,3.0,7.0,3.45,27.85,7.0,6.67,0.0
2018,8,13,19,30,0.0,0.0,3.6,27.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.7,27.3,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.85,26.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.9,26.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.9,26.15,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,25.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,25.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.75,25.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.7,24.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.65,24.7,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.5,24.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.4,24.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.3,23.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,23.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,23.3,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,22.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.55,23.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.75,23.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.75,23.1,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,2.8,23.25,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,2.9,23.4,0.0,0.0,0.0
2018,8,14,5,45,2.0,2.0,2.95,23.55,2.0,0.0,0.0
2018,8,14,6,0,4.0,4.0,3.0,23.7,4.0,3.81,0.0
2018,8,14,6,15,59.0,23.0,3.25,24.15,29.0,65.73,0.0
2018,8,14,6,30,114.0,42.0,3.5,24.6,54.0,129.83,93.9
2018,8,14,6,45,191.5,56.5,3.75,25.05,90.5,190.22,148.21
2018,8,14,7,0,269.0,71.0,4.0,25.5,127.0,271.58,216.41
2018,8,14,7,15,321.0,84.0,4.1,26.05,171.0,331.13,265.55
2018,8,14,7,30,373.0,97.0,4.2,26.6,215.0,394.79,316.21
2018,8,14,7,45,466.5,104.0,4.35,27.1,281.0,484.76,386.11
2018,8,14,8,0,560.0,111.0,4.5,27.6,347.0,587.58,463.12
2018,8,14,8,15,598.0,117.0,4.55,28.15,401.0,644.32,502.57
2018,8,14,8,30,636.0,123.0,4.6,28.7,455.0,701.58,541.13
2018,8,14,8,45,627.5,133.0,4.65,29.25,489.0,723.29,553.48
2018,8,14,9,0,619.0,143.0,4.7,29.8,523.0,742.19,563.93
2018,8,14,9,15,687.0,138.0,4.75,30.3,592.0,811.14,609.45
2018,8,14,9,30,755.0,133.0,4.8,30.8,661.0,875.96,650.9
2018,8,14,9,45,770.5,135.5,4.85,31.3,703.5,903.8,666.7
2018,8,14,10,0,786.0,138.0,4.9,31.8,746.0,929.1,680.96
2018,8,14,10,15,796.5,140.0,4.9,32.25,782.0,946.24,689.59
2018,8,14,10,30,807.0,142.0,4.9,32.7,818.0,960.41,696.35
2018,8,14,10,45,815.0,144.0,4.9,33.1,847.5,969.01,699.71
2018,8,14,11,0,823.0,146.0,4.9,33.5,877.0,974.41,701.11
2018,8,14,11,15,740.5,188.0,4.95,33.8,858.5,929.08,670.13
2018,8,14,11,30,658.0,230.0,5.0,34.1,840.0,886.44,641.13
2018,8,14,11,45,602.0,266.0,5.0,34.4,830.5,855.03,617.84
2018,8,14,12,0,546.0,302.0,5.0,34.7,821.0,821.48,592.66
2018,8,14,12,15,495.5,330.5,4.95,34.9,804.0,785.91,566.42
2018,8,14,12,30,445.0,359.0,4.9,35.1,787.0,749.61,539.7
2018,8,14,12,45,490.5,336.5,4.9,35.3,807.0,749.62,540.42
2018,8,14,13,0,536.0,314.0,4.9,35.5,827.0,746.11,538.47
2018,8,14,13,15,551.5,301.0,4.9,35.55,824.0,723.27,523.07
2018,8,14,13,30,567.0,288.0,4.9,35.6,821.0,696.09,504.65
2018,8,14,13,45,567.5,282.0,4.85,35.65,806.0,664.04,482.1
2018,8,14,14,0,568.0,276.0,4.8,35.7,791.0,630.85,458.49
2018,8,14,14,15,560.0,272.5,4.8,35.65,767.5,593.27,431.67
2018,8,14,14,30,552.0,269.0,4.8,35.6,744.0,557.38,405.54
2018,8,14,14,45,604.0,235.0,4.75,35.5,736.0,524.78,381.81
2018,8,14,15,0,656.0,201.0,4.7,35.4,728.0,488.5,354.32
2018,8,14,15,15,537.5,235.5,4.65,35.25,652.5,428.68,309.14
2018,8,14,15,30,419.0,270.0,4.6,35.1,577.0,377.24,270.57
2018,8,14,15,45,441.0,244.0,4.55,34.95,548.5,337.64,239.19
2018,8,14,16,0,463.0,218.0,4.5,34.8,520.0,295.71,205.2
2018,8,14,16,15,402.0,209.0,4.4,34.5,456.0,245.75,167.66
2018,8,14,16,30,341.0,200.0,4.3,34.2,392.0,210.27,142.21
2018,8,14,16,45,366.5,172.5,4.25,33.9,360.0,162.34,105.67
2018,8,14,17,0,392.0,145.0,4.2,33.6,328.0,119.72,77.1
2018,8,14,17,15,413.5,127.5,4.2,33.6,298.0,85.74,65.1
2018,8,14,17,30,435.0,110.0,4.2,33.6,268.0,76.14,57.46
2018,8,14,17,45,408.0,94.5,3.75,32.65,222.5,67.17,50.38
2018,8,14,18,0,381.0,79.0,3.3,31.7,177.0,57.63,42.59
2018,8,14,18,15,322.5,65.5,3.25,31.1,134.0,49.0,35.23
2018,8,14,18,30,264.0,52.0,3.2,30.5,91.0,39.92,27.19
2018,8,14,18,45,166.0,35.0,3.15,29.9,56.0,27.44,15.41
2018,8,14,19,0,68.0,18.0,3.1,29.3,21.0,17.16,0.0
2018,8,14,19,15,34.0,9.0,3.2,29.05,10.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,28.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.4,28.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.5,28.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,27.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.65,27.4,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,27.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.7,26.85,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.7,26.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.75,26.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.8,26.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.7,25.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,25.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,25.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,25.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,25.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.45,24.8,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,24.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,24.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.4,24.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.45,24.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.5,24.45,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,24.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,24.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,24.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,24.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.35,24.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.25,24.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.2,24.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.15,24.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.1,24.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.0,24.05,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,8,15,5,45,8.0,2.5,2.9,24.3,2.5,0.0,0.0
2018,8,15,6,0,16.0,5.0,2.9,24.4,5.0,4.77,0.0
2018,8,15,6,15,109.5,21.0,3.1,24.85,31.0,90.21,0.0
2018,8,15,6,30,203.0,37.0,3.3,25.3,57.0,175.68,127.66
2018,8,15,6,45,294.5,48.5,3.55,25.75,98.5,246.11,192.02
2018,8,15,7,0,386.0,60.0,3.8,26.2,140.0,326.47,259.86
2018,8,15,7,15,452.5,69.5,3.85,26.7,191.5,401.64,321.08
2018,8,15,7,30,519.0,79.0,3.9,27.2,243.0,477.94,380.87
2018,8,15,7,45,581.5,81.0,4.0,27.75,298.5,546.29,432.64
2018,8,15,8,0,644.0,83.0,4.1,28.3,354.0,617.69,483.55
2018,8,15,8,15,640.0,92.5,4.05,28.8,393.5,647.86,502.46
2018,8,15,8,30,636.0,102.0,4.0,29.3,433.0,675.64,519.4
2018,8,15,8,45,700.0,100.5,4.0,29.85,500.0,742.84,564.04
2018,8,15,9,0,764.0,99.0,4.0,30.4,567.0,815.29,610.91
2018,8,15,9,15,766.5,105.0,4.0,30.9,607.5,840.68,624.72
2018,8,15,9,30,769.0,111.0,4.0,31.4,648.0,863.31,636.88
2018,8,15,9,45,797.0,110.0,4.0,31.95,697.0,899.34,657.83
2018,8,15,10,0,825.0,109.0,4.0,32.5,746.0,925.3,671.82
2018,8,15,10,15,848.0,105.5,4.05,32.9,788.0,949.35,685.25
2018,8,15,10,30,871.0,102.0,4.1,33.3,830.0,970.68,696.91
2018,8,15,10,45,669.0,193.0,4.1,33.75,764.0,881.83,636.45
2018,8,15,11,0,467.0,284.0,4.1,34.2,698.0,769.74,556.65
2018,8,15,11,15,426.0,316.0,4.1,34.55,701.0,755.21,544.58
2018,8,15,11,30,385.0,348.0,4.1,34.9,704.0,738.33,530.52
2018,8,15,11,45,649.5,222.5,4.1,35.2,834.5,856.4,614.99
2018,8,15,12,0,914.0,97.0,4.1,35.5,965.0,954.44,676.8
2018,8,15,12,15,915.5,97.5,4.1,35.75,971.5,935.96,663.35
2018,8,15,12,30,917.0,98.0,4.1,36.0,978.0,914.34,648.76
2018,8,15,12,45,917.0,97.0,4.1,36.25,975.5,886.98,630.54
2018,8,15,13,0,917.0,96.0,4.1,36.5,973.0,856.83,610.56
2018,8,15,13,15,903.0,102.5,4.1,36.6,958.0,819.61,586.31
2018,8,15,13,30,889.0,109.0,4.1,36.7,943.0,780.62,560.79
2018,8,15,13,45,876.5,113.5,4.05,36.8,921.5,739.44,533.51
2018,8,15,14,0,864.0,118.0,4.0,36.9,900.0,696.93,504.2
2018,8,15,14,15,873.0,109.0,3.95,36.9,879.0,655.56,474.77
2018,8,15,14,30,882.0,100.0,3.9,36.9,858.0,611.54,442.75
2018,8,15,14,45,784.5,138.5,3.9,36.85,792.5,543.49,392.61
2018,8,15,15,0,687.0,177.0,3.9,36.8,727.0,482.2,346.76
2018,8,15,15,15,566.5,212.5,3.85,36.7,650.5,419.56,299.9
2018,8,15,15,30,446.0,248.0,3.8,36.6,574.0,369.13,262.17
2018,8,15,15,45,562.0,193.0,3.8,36.45,576.5,335.26,233.27
2018,8,15,16,0,678.0,138.0,3.8,36.3,579.0,289.5,193.3
2018,8,15,16,15,716.0,115.0,3.75,36.05,547.0,239.57,150.97
2018,8,15,16,30,754.0,92.0,3.7,35.8,515.0,190.2,109.7
2018,8,15,16,45,726.5,88.5,3.65,35.5,462.0,139.91,73.87
2018,8,15,17,0,699.0,85.0,3.6,35.2,409.0,92.81,48.11
2018,8,15,17,15,661.5,80.0,3.6,35.2,354.5,50.44,35.87
2018,8,15,17,30,624.0,75.0,3.6,35.2,300.0,49.38,35.15
2018,8,15,17,45,569.0,68.5,3.0,33.9,246.0,47.01,33.46
2018,8,15,18,0,514.0,62.0,2.4,32.6,192.0,44.5,31.52
2018,8,15,18,15,429.0,53.0,2.4,31.9,143.0,39.63,27.33
2018,8,15,18,30,344.0,44.0,2.4,31.2,94.0,34.55,22.68
2018,8,15,18,45,222.5,30.5,2.4,30.45,57.5,23.87,12.38
2018,8,15,19,0,101.0,17.0,2.4,29.7,21.0,16.2,0.0
2018,8,15,19,15,50.5,8.5,2.65,29.55,10.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,29.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,29.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.5,29.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,28.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,28.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.7,28.35,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.8,28.1,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.8,27.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,27.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.8,27.35,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.8,27.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.75,26.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,26.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,26.4,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,26.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,25.6,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,25.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,25.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.25,25.05,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,24.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.2,24.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.2,24.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.15,24.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.05,24.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.55,24.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.25,24.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,8,16,5,45,5.0,2.0,2.25,24.95,2.0,0.0,0.0
2018,8,16,6,0,10.0,4.0,2.3,25.1,4.0,3.81,0.0
2018,8,16,6,15,85.5,21.0,2.5,25.5,29.0,73.76,0.0
2018,8,16,6,30,161.0,38.0,2.7,25.9,54.0,156.38,112.08
2018,8,16,6,45,264.0,52.0,2.9,26.3,98.0,234.3,181.75
2018,8,16,7,0,367.0,66.0,3.1,26.7,142.0,323.12,255.81
2018,8,16,7,15,441.5,75.0,3.15,27.15,194.0,396.35,315.39
2018,8,16,7,30,516.0,84.0,3.2,27.6,246.0,481.21,381.38
2018,8,16,7,45,570.0,89.0,3.25,28.05,300.5,547.15,430.74
2018,8,16,8,0,624.0,94.0,3.3,28.5,355.0,615.49,479.45
2018,8,16,8,15,661.5,97.5,3.3,29.0,409.5,670.76,516.4
2018,8,16,8,30,699.0,101.0,3.3,29.5,464.0,726.46,552.69
2018,8,16,8,45,728.5,103.0,3.35,30.0,516.5,769.75,579.69
2018,8,16,9,0,758.0,105.0,3.4,30.5,569.0,816.23,608.48
2018,8,16,9,15,778.0,106.5,3.45,30.95,616.5,852.18,629.79
2018,8,16,9,30,798.0,108.0,3.5,31.4,664.0,886.15,649.64
2018,8,16,9,45,690.5,155.5,3.5,31.9,658.0,853.28,624.58
2018,8,16,10,0,583.0,203.0,3.5,32.4,652.0,808.12,591.79
2018,8,16,10,15,691.5,168.5,3.55,32.8,727.0,878.21,636.99
2018,8,16,10,30,800.0,134.0,3.6,33.2,802.0,942.9,676.88
2018,8,16,10,45,808.5,136.0,3.65,33.55,832.0,951.99,680.59
2018,8,16,11,0,817.0,138.0,3.7,33.9,862.0,949.65,677.47
2018,8,16,11,15,831.0,137.5,3.8,34.2,890.0,955.42,680.22
2018,8,16,11,30,845.0,137.0,3.9,34.5,918.0,957.89,680.9
2018,8,16,11,45,846.0,140.0,3.95,34.75,932.0,948.0,673.64
2018,8,16,12,0,847.0,143.0,4.0,35.0,946.0,934.95,664.55
2018,8,16,12,15,762.5,190.0,4.05,35.15,916.5,889.18,634.62
2018,8,16,12,30,678.0,237.0,4.1,35.3,887.0,839.84,602.15
2018,8,16,12,45,670.0,237.5,4.15,35.4,878.5,809.75,582.06
2018,8,16,13,0,662.0,238.0,4.2,35.5,870.0,778.07,560.62
2018,8,16,13,15,704.0,213.5,4.25,35.5,878.5,762.34,551.04
2018,8,16,13,30,746.0,189.0,4.3,35.5,887.0,742.06,538.03
2018,8,16,13,45,633.5,240.5,4.35,35.5,825.0,673.16,488.54
2018,8,16,14,0,521.0,292.0,4.4,35.5,763.0,612.07,444.08
2018,8,16,14,15,620.0,236.0,4.4,35.4,779.5,597.67,435.37
2018,8,16,14,30,719.0,180.0,4.4,35.3,796.0,576.01,420.37
2018,8,16,14,45,695.5,184.5,4.4,35.25,761.0,528.89,385.11
2018,8,16,15,0,672.0,189.0,4.4,35.2,726.0,482.85,350.01
2018,8,16,15,15,614.0,200.0,4.35,35.05,671.0,428.44,308.47
2018,8,16,15,30,556.0,211.0,4.3,34.9,616.0,379.43,270.55
2018,8,16,15,45,578.5,188.5,4.3,34.8,585.5,335.3,234.69
2018,8,16,16,0,601.0,166.0,4.3,34.7,555.0,288.54,195.91
2018,8,16,16,15,631.0,144.5,4.25,34.5,523.5,241.69,156.41
2018,8,16,16,30,661.0,123.0,4.2,34.3,492.0,191.59,115.16
2018,8,16,16,45,650.5,113.0,4.1,34.1,445.0,142.92,79.9
2018,8,16,17,0,640.0,103.0,4.0,33.9,398.0,95.6,53.0
2018,8,16,17,15,599.5,96.5,4.0,33.9,344.0,62.62,46.12
2018,8,16,17,30,559.0,90.0,4.0,33.9,290.0,61.1,45.03
2018,8,16,17,45,502.5,81.0,3.45,32.95,237.0,57.3,42.15
2018,8,16,18,0,446.0,72.0,2.9,32.0,184.0,53.26,38.88
2018,8,16,18,15,362.0,60.5,2.8,31.4,136.0,45.38,32.13
2018,8,16,18,30,278.0,49.0,2.7,30.8,88.0,37.71,25.25
2018,8,16,18,45,172.5,33.0,2.6,30.15,53.5,25.95,13.61
2018,8,16,19,0,67.0,17.0,2.5,29.5,19.0,16.2,0.0
2018,8,16,19,15,33.5,8.5,2.7,29.35,9.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.9,29.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.4,28.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.45,28.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.5,28.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.7,27.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.65,27.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,27.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,26.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,26.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.3,26.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.2,25.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.05,25.55,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.75,25.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.4,24.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.0,24.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.75,24.2,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.6,24.05,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.55,23.95,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,23.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,23.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,8,17,5,45,12.0,2.5,2.0,24.2,2.5,0.0,0.0
2018,8,17,6,0,24.0,5.0,2.2,24.4,5.0,0.0,0.0
2018,8,17,6,15,134.5,19.5,2.5,24.85,31.0,78.83,0.0
2018,8,17,6,30,245.0,34.0,2.8,25.3,57.0,192.18,138.18
2018,8,17,6,45,353.5,44.5,3.05,25.75,103.0,274.97,214.08
2018,8,17,7,0,462.0,55.0,3.3,26.2,149.0,368.79,292.54
2018,8,17,7,15,532.0,61.5,3.4,26.75,202.5,442.11,352.21
2018,8,17,7,30,602.0,68.0,3.5,27.3,256.0,520.24,413.0
2018,8,17,7,45,651.0,71.5,3.6,27.9,311.5,583.55,459.41
2018,8,17,8,0,700.0,75.0,3.7,28.5,367.0,645.79,502.66
2018,8,17,8,15,731.5,78.5,3.7,29.15,422.0,699.2,537.78
2018,8,17,8,30,763.0,82.0,3.7,29.8,477.0,752.45,571.82
2018,8,17,8,45,786.0,84.5,3.75,30.45,529.0,796.58,598.89
2018,8,17,9,0,809.0,87.0,3.8,31.1,581.0,839.36,624.58
2018,8,17,9,15,825.0,90.0,3.75,31.7,629.0,867.17,639.41
2018,8,17,9,30,841.0,93.0,3.7,32.3,677.0,900.19,657.65
2018,8,17,9,45,853.5,94.5,3.7,32.85,719.5,925.69,671.09
2018,8,17,10,0,866.0,96.0,3.7,33.4,762.0,948.43,682.73
2018,8,17,10,15,874.5,97.5,3.6,33.9,798.5,964.31,689.47
2018,8,17,10,30,883.0,99.0,3.5,34.4,835.0,977.02,694.23
2018,8,17,10,45,889.0,100.5,3.45,34.85,864.5,983.97,695.89
2018,8,17,11,0,895.0,102.0,3.4,35.3,894.0,987.54,695.57
2018,8,17,11,15,900.0,102.5,3.35,35.65,916.0,985.64,692.25
2018,8,17,11,30,905.0,103.0,3.3,36.0,938.0,980.31,686.96
2018,8,17,11,45,908.0,103.0,3.25,36.35,952.0,969.15,678.18
2018,8,17,12,0,911.0,103.0,3.2,36.7,966.0,954.64,667.49
2018,8,17,12,15,911.5,104.0,3.15,36.9,972.0,935.55,654.48
2018,8,17,12,30,912.0,105.0,3.1,37.1,978.0,913.36,639.65
2018,8,17,12,45,911.0,105.0,3.05,37.35,975.0,885.95,621.48
2018,8,17,13,0,910.0,105.0,3.0,37.6,972.0,855.81,601.64
2018,8,17,13,15,907.5,104.5,3.0,37.7,960.5,821.39,579.74
2018,8,17,13,30,905.0,104.0,3.0,37.8,949.0,784.59,556.21
2018,8,17,13,45,900.5,103.5,3.0,37.9,930.0,744.1,530.13
2018,8,17,14,0,896.0,103.0,3.0,38.0,911.0,701.69,501.92
2018,8,17,14,15,890.0,102.0,3.0,38.0,884.0,656.14,470.03
2018,8,17,14,30,884.0,101.0,3.0,38.0,857.0,609.16,436.39
2018,8,17,14,45,876.0,99.5,3.0,38.05,823.0,559.45,399.89
2018,8,17,15,0,868.0,98.0,3.0,38.1,789.0,508.93,361.78
2018,8,17,15,15,857.0,96.0,3.0,37.95,748.5,456.08,321.24
2018,8,17,15,30,846.0,94.0,3.0,37.8,708.0,403.17,279.45
2018,8,17,15,45,832.0,91.5,3.0,37.7,662.5,349.02,235.73
2018,8,17,16,0,818.0,89.0,3.0,37.6,617.0,295.59,191.88
2018,8,17,16,15,798.5,86.5,3.0,37.3,566.5,234.98,143.21
2018,8,17,16,30,779.0,84.0,3.0,37.0,516.0,182.84,102.34
2018,8,17,16,45,752.5,80.5,3.0,36.75,462.5,131.28,66.42
2018,8,17,17,0,726.0,77.0,3.0,36.5,409.0,82.78,41.35
2018,8,17,17,15,689.5,72.5,3.0,36.5,354.0,50.31,35.56
2018,8,17,17,30,653.0,68.0,3.0,36.5,299.0,44.56,31.0
2018,8,17,17,45,598.5,62.5,2.45,35.0,245.0,42.68,29.72
2018,8,17,18,0,544.0,57.0,1.9,33.5,191.0,40.73,28.25
2018,8,17,18,15,458.0,49.0,1.95,32.7,141.5,36.52,24.61
2018,8,17,18,30,372.0,41.0,2.0,31.9,92.0,32.17,20.56
2018,8,17,18,45,238.0,28.0,2.05,31.15,55.0,22.73,10.75
2018,8,17,19,0,104.0,15.0,2.1,30.4,18.0,14.3,0.0
2018,8,17,19,15,52.0,7.5,2.45,30.25,9.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.8,30.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.1,29.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.4,29.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.7,29.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.85,28.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,4.0,28.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,4.0,27.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.95,27.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.9,27.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.8,26.8,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.6,26.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,3.2,25.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,3.1,25.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,3.0,25.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.85,24.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.75,24.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.65,24.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.55,24.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.5,24.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.45,24.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.35,24.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.25,23.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,23.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,2.05,23.8,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,8,18,5,45,10.0,2.5,2.15,24.0,2.5,0.0,0.0
2018,8,18,6,0,20.0,5.0,2.2,24.1,5.0,0.0,0.0
2018,8,18,6,15,90.0,19.5,2.35,24.45,27.0,58.79,0.0
2018,8,18,6,30,160.0,34.0,2.5,24.8,49.0,150.04,106.33
2018,8,18,6,45,297.0,45.5,2.7,25.2,97.0,242.75,188.98
2018,8,18,7,0,434.0,57.0,2.9,25.6,145.0,353.91,281.04
2018,8,18,7,15,486.0,66.5,2.9,26.2,194.0,418.18,333.3
2018,8,18,7,30,538.0,76.0,2.9,26.8,243.0,485.78,385.75
2018,8,18,7,45,455.5,108.5,2.9,27.45,269.5,480.82,379.43
2018,8,18,8,0,373.0,141.0,2.9,28.1,296.0,472.73,370.0
2018,8,18,8,15,385.5,162.0,2.8,28.9,342.0,518.83,401.65
2018,8,18,8,30,398.0,183.0,2.7,29.7,388.0,564.21,431.45
2018,8,18,8,45,550.0,154.0,2.65,30.5,470.0,677.62,512.01
2018,8,18,9,0,702.0,125.0,2.6,31.3,552.0,792.45,586.82
2018,8,18,9,15,719.5,130.0,2.45,32.0,599.0,828.54,605.58
2018,8,18,9,30,737.0,135.0,2.3,32.7,646.0,858.09,620.16
2018,8,18,9,45,792.5,119.0,2.1,33.4,700.5,902.71,643.58
2018,8,18,10,0,848.0,103.0,1.9,34.1,755.0,937.91,660.05
2018,8,18,10,15,827.0,121.5,1.8,34.6,782.5,943.31,659.29
2018,8,18,10,30,806.0,140.0,1.7,35.1,810.0,953.24,661.68
2018,8,18,10,45,806.0,147.0,1.55,35.6,838.0,959.18,660.96
2018,8,18,11,0,806.0,154.0,1.4,36.1,866.0,961.76,658.21
2018,8,18,11,15,809.0,158.0,1.5,36.45,888.0,960.81,657.31
2018,8,18,11,30,812.0,162.0,1.6,36.8,910.0,956.57,654.53
2018,8,18,11,45,837.0,150.0,1.65,37.2,931.5,946.43,647.53
2018,8,18,12,0,862.0,138.0,1.7,37.6,953.0,941.38,643.76
2018,8,18,12,15,879.0,128.0,1.85,37.8,963.5,927.29,636.17
2018,8,18,12,30,896.0,118.0,2.0,38.0,974.0,909.76,626.45
2018,8,18,12,45,896.0,117.5,2.15,38.25,971.5,882.92,610.74
2018,8,18,13,0,896.0,117.0,2.3,38.5,969.0,853.34,593.19
2018,8,18,13,15,885.5,121.0,2.4,38.6,955.0,816.83,571.05
2018,8,18,13,30,875.0,125.0,2.5,38.7,941.0,778.45,547.48
2018,8,18,13,45,880.0,119.0,2.6,38.75,925.0,740.89,524.28
2018,8,18,14,0,885.0,113.0,2.7,38.8,909.0,700.78,498.0
2018,8,18,14,15,877.5,113.0,2.75,38.75,882.0,655.45,466.78
2018,8,18,14,30,870.0,113.0,2.8,38.7,855.0,608.84,433.87
2018,8,18,14,45,859.5,112.5,2.85,38.7,820.5,559.13,397.8
2018,8,18,15,0,849.0,112.0,2.9,38.7,786.0,508.85,360.27
2018,8,18,15,15,837.5,109.5,2.9,38.5,745.5,456.18,320.15
2018,8,18,15,30,826.0,107.0,2.9,38.3,705.0,403.53,278.86
2018,8,18,15,45,811.0,104.0,2.95,38.15,658.5,343.5,231.37
2018,8,18,16,0,796.0,101.0,3.0,38.0,612.0,290.05,187.83
2018,8,18,16,15,775.5,97.5,2.95,37.7,561.5,236.21,144.4
2018,8,18,16,30,755.0,94.0,2.9,37.4,511.0,184.39,104.19
2018,8,18,16,45,727.5,90.0,2.85,37.05,457.5,133.72,69.46
2018,8,18,17,0,700.0,86.0,2.8,36.7,404.0,80.82,41.48
2018,8,18,17,15,661.5,80.5,2.8,36.7,349.0,51.29,36.34
2018,8,18,17,30,623.0,75.0,2.8,36.7,294.0,49.89,35.33
2018,8,18,17,45,566.5,68.5,2.15,35.1,240.0,47.53,33.7
2018,8,18,18,0,510.0,62.0,1.5,33.5,186.0,45.06,31.82
2018,8,18,18,15,423.0,52.0,1.5,32.7,136.5,39.33,26.9
2018,8,18,18,30,336.0,42.0,1.5,31.9,87.0,33.3,21.42
2018,8,18,18,45,202.0,27.5,1.55,31.05,51.0,21.6,9.46
2018,8,18,19,0,68.0,13.0,1.6,30.2,15.0,12.39,0.0
2018,8,18,19,15,34.0,6.5,1.8,30.1,7.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.25,29.85,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,29.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.1,29.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.45,29.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.9,28.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,4.0,28.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,4.1,28.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,4.2,27.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,4.15,27.45,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,4.1,27.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,4.05,26.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,4.0,26.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.9,26.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.8,26.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.7,26.1,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.6,25.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.55,25.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.45,25.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,25.4,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.3,25.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,25.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.35,25.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.4,25.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.4,25.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,3.35,24.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,3.3,24.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,3.3,24.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,3.3,24.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,3.25,24.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,3.2,24.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,3.15,24.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,3.1,24.65,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,8,19,5,45,9.0,2.0,3.15,24.7,2.0,0.0,0.0
2018,8,19,6,0,18.0,4.0,3.2,24.7,4.0,0.0,0.0
2018,8,19,6,15,123.5,18.5,3.4,25.0,29.0,72.66,0.0
2018,8,19,6,30,229.0,33.0,3.6,25.3,54.0,182.88,129.33
2018,8,19,6,45,247.0,48.0,3.75,25.6,85.0,219.06,169.99
2018,8,19,7,0,265.0,63.0,3.9,25.9,116.0,257.72,204.64
2018,8,19,7,15,220.5,90.5,4.0,26.4,144.0,262.13,209.23
2018,8,19,7,30,176.0,118.0,4.1,26.9,172.0,261.65,208.37
2018,8,19,7,45,292.0,126.0,4.2,27.35,237.5,370.1,294.96
2018,8,19,8,0,408.0,134.0,4.3,27.8,303.0,490.71,387.6
2018,8,19,8,15,414.5,152.5,4.35,28.4,345.0,530.46,414.92
2018,8,19,8,30,421.0,171.0,4.4,29.0,387.0,569.05,440.98
2018,8,19,8,45,529.5,158.0,4.45,29.6,460.0,657.57,505.2
2018,8,19,9,0,638.0,145.0,4.5,30.2,533.0,758.16,574.13
2018,8,19,9,15,625.5,165.0,4.45,30.8,571.0,782.24,587.05
2018,8,19,9,30,613.0,185.0,4.4,31.4,609.0,802.85,597.9
2018,8,19,9,45,539.5,234.0,4.4,31.95,624.5,788.71,583.4
2018,8,19,10,0,466.0,283.0,4.4,32.5,640.0,774.91,568.96
2018,8,19,10,15,638.0,210.0,4.4,33.0,725.0,868.86,634.59
2018,8,19,10,30,810.0,137.0,4.4,33.5,810.0,952.78,687.02
2018,8,19,10,45,848.5,122.0,4.35,34.0,849.5,964.77,691.56
2018,8,19,11,0,887.0,107.0,4.3,34.5,889.0,982.43,700.31
2018,8,19,11,15,891.0,108.0,4.3,34.9,910.5,979.92,696.67
2018,8,19,11,30,895.0,109.0,4.3,35.3,932.0,973.99,691.13
2018,8,19,11,45,897.0,110.0,4.25,35.75,946.0,962.76,681.96
2018,8,19,12,0,899.0,111.0,4.2,36.2,960.0,948.23,670.86
2018,8,19,12,15,892.0,117.0,4.15,36.45,963.5,927.07,656.21
2018,8,19,12,30,885.0,123.0,4.1,36.7,967.0,903.02,639.84
2018,8,19,12,45,819.5,164.5,4.0,37.0,944.5,863.16,612.95
2018,8,19,13,0,754.0,206.0,3.9,37.3,922.0,818.43,582.95
2018,8,19,13,15,644.0,264.0,3.85,37.45,870.5,755.6,538.63
2018,8,19,13,30,534.0,322.0,3.8,37.6,819.0,696.84,496.34
2018,8,19,13,45,611.0,271.5,3.7,37.7,828.5,679.46,485.78
2018,8,19,14,0,688.0,221.0,3.6,37.8,838.0,657.42,471.28
2018,8,19,14,15,610.5,258.0,3.55,37.8,793.0,605.58,433.68
2018,8,19,14,30,533.0,295.0,3.5,37.8,748.0,560.39,400.5
2018,8,19,14,45,495.5,299.0,3.45,37.85,707.0,513.01,366.19
2018,8,19,15,0,458.0,303.0,3.4,37.9,666.0,468.45,333.48
2018,8,19,15,15,412.0,301.5,3.4,37.8,615.0,419.01,297.41
2018,8,19,15,30,366.0,300.0,3.4,37.7,564.0,379.97,268.47
2018,8,19,15,45,295.5,292.5,3.35,37.55,496.5,327.08,230.28
2018,8,19,16,0,225.0,285.0,3.3,37.4,429.0,289.27,203.55
2018,8,19,16,15,254.5,253.0,3.3,37.15,403.0,247.21,171.18
2018,8,19,16,30,284.0,221.0,3.3,36.9,377.0,209.93,142.3
2018,8,19,16,45,384.0,178.5,3.25,36.65,365.5,161.36,103.73
2018,8,19,17,0,484.0,136.0,3.2,36.4,354.0,109.07,68.9
2018,8,19,17,15,423.0,124.5,3.2,36.4,296.5,84.53,63.37
2018,8,19,17,30,362.0,113.0,3.2,36.4,239.0,78.86,58.98
2018,8,19,17,45,365.5,92.5,2.7,35.15,200.0,66.26,49.05
2018,8,19,18,0,369.0,72.0,2.2,33.9,161.0,52.86,38.17
2018,8,19,18,15,287.5,58.0,2.3,33.25,116.0,43.6,30.3
2018,8,19,18,30,206.0,44.0,2.4,32.6,71.0,33.88,21.74
2018,8,19,18,45,135.0,28.0,2.5,31.9,42.5,22.03,9.05
2018,8,19,19,0,64.0,12.0,2.6,31.2,14.0,11.44,0.0
2018,8,19,19,15,32.0,6.0,2.95,31.0,7.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.3,30.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.6,30.6,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.9,30.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,30.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,29.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,4.05,29.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,4.1,28.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,4.15,28.6,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,4.2,28.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,4.2,27.95,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,4.2,27.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,4.15,27.4,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,4.1,27.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,4.0,26.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,4.0,26.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,4.0,26.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,4.0,26.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,4.0,26.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,4.0,26.1,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,4.0,25.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,4.0,25.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.95,25.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.9,25.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.8,25.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.7,25.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.6,25.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.45,25.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.35,25.55,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,3.2,25.45,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,3.1,25.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,3.0,25.35,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,2.9,25.35,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,8,20,5,45,2.0,1.0,2.9,25.45,1.0,0.0,0.0
2018,8,20,6,0,4.0,2.0,2.9,25.5,2.0,0.0,0.0
2018,8,20,6,15,2.0,6.5,3.05,25.8,6.5,7.08,0.0
2018,8,20,6,30,0.0,11.0,3.2,26.1,11.0,10.19,1.8
2018,8,20,6,45,0.0,21.0,3.35,26.4,21.0,19.47,9.92
