Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,7,0,0.0,31.0,3.5,26.7,31.0,28.77,17.74
2018,8,20,7,15,13.5,61.0,3.55,27.25,65.0,70.86,52.37
2018,8,20,7,30,27.0,91.0,3.6,27.8,99.0,114.26,87.63
2018,8,20,7,45,215.0,111.5,3.6,28.3,198.5,295.5,234.88
2018,8,20,8,0,403.0,132.0,3.6,28.8,298.0,484.09,380.37
2018,8,20,8,15,552.5,114.5,3.55,29.4,377.5,601.41,466.98
2018,8,20,8,30,702.0,97.0,3.5,30.0,457.0,721.08,549.27
2018,8,20,8,45,720.5,103.0,3.4,30.6,507.0,759.73,571.85
2018,8,20,9,0,739.0,109.0,3.3,31.2,557.0,800.7,596.0
2018,8,20,9,15,764.0,110.0,3.15,31.75,606.5,840.03,618.32
2018,8,20,9,30,789.0,111.0,3.0,32.3,656.0,877.6,638.97
2018,8,20,9,45,797.5,116.5,2.85,32.8,697.5,902.65,651.14
2018,8,20,10,0,806.0,122.0,2.7,33.3,739.0,924.82,661.35
2018,8,20,10,15,830.0,117.0,2.55,33.75,779.5,939.2,666.59
2018,8,20,10,30,854.0,112.0,2.4,34.2,820.0,959.3,675.43
2018,8,20,10,45,861.5,113.5,2.25,34.65,850.0,967.28,676.53
2018,8,20,11,0,869.0,115.0,2.1,35.1,880.0,971.94,675.69
2018,8,20,11,15,871.0,117.5,1.95,35.5,901.0,968.92,670.33
2018,8,20,11,30,873.0,120.0,1.8,35.9,922.0,962.54,663.06
2018,8,20,11,45,872.5,123.5,1.65,36.25,935.5,951.44,653.17
2018,8,20,12,0,872.0,127.0,1.5,36.6,949.0,937.1,641.45
2018,8,20,12,15,873.5,127.5,1.45,36.85,955.0,918.62,628.9
2018,8,20,12,30,875.0,128.0,1.4,37.1,961.0,897.13,614.67
2018,8,20,12,45,709.0,204.0,1.35,37.4,877.5,806.23,557.61
2018,8,20,13,0,543.0,280.0,1.3,37.7,794.0,712.49,494.79
2018,8,20,13,15,511.0,284.0,1.35,37.85,763.5,668.61,466.78
2018,8,20,13,30,479.0,288.0,1.4,38.0,733.0,624.14,437.51
2018,8,20,13,45,523.5,261.0,1.45,38.1,737.5,606.43,426.9
2018,8,20,14,0,568.0,234.0,1.5,38.2,742.0,586.35,414.03
2018,8,20,14,15,435.5,280.0,1.55,38.25,662.5,514.91,363.9
2018,8,20,14,30,303.0,326.0,1.6,38.3,583.0,455.56,321.83
2018,8,20,14,45,338.0,322.0,1.65,38.35,597.5,451.67,318.88
2018,8,20,15,0,373.0,318.0,1.7,38.4,612.0,443.7,312.28
2018,8,20,15,15,379.5,298.5,1.75,38.25,584.0,407.27,286.0
2018,8,20,15,30,386.0,279.0,1.8,38.1,556.0,370.01,258.53
2018,8,20,15,45,470.5,231.5,1.85,38.0,546.5,328.43,225.68
2018,8,20,16,0,555.0,184.0,1.9,37.9,537.0,284.29,189.04
2018,8,20,16,15,599.0,155.5,1.95,37.65,507.5,235.3,149.06
2018,8,20,16,30,643.0,127.0,2.0,37.4,478.0,182.77,107.12
2018,8,20,16,45,493.5,144.0,2.05,37.15,396.5,144.66,86.96
2018,8,20,17,0,344.0,161.0,2.1,36.9,315.0,128.2,86.75
2018,8,20,17,15,296.5,135.0,2.1,36.9,255.0,99.26,75.0
2018,8,20,17,30,249.0,109.0,2.1,36.9,195.0,82.22,61.51
2018,8,20,17,45,296.0,85.0,1.7,35.6,168.5,60.63,44.32
2018,8,20,18,0,343.0,61.0,1.3,34.3,142.0,44.59,31.28
2018,8,20,18,15,308.5,52.0,1.35,33.55,110.0,39.06,26.51
2018,8,20,18,30,274.0,43.0,1.4,32.8,78.0,33.25,21.14
2018,8,20,18,45,168.5,27.5,1.45,32.1,45.5,21.72,7.99
2018,8,20,19,0,63.0,12.0,1.5,31.4,13.0,11.44,0.0
2018,8,20,19,15,31.5,6.0,1.75,31.2,6.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.25,30.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,30.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,30.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.2,29.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.4,29.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,29.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.5,28.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.6,28.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.5,27.95,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.4,27.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.35,27.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,27.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.2,27.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.8,26.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,26.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,26.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.55,25.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,25.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.7,25.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.65,25.35,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.55,25.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,25.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.3,25.05,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,2.2,25.05,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,8,21,5,45,5.5,1.5,2.2,25.15,1.5,0.0,0.0
2018,8,21,6,0,11.0,3.0,2.2,25.2,3.0,0.0,0.0
2018,8,21,6,15,85.5,18.0,2.4,25.55,25.0,55.06,0.0
2018,8,21,6,30,160.0,33.0,2.6,25.9,47.0,149.15,102.11
2018,8,21,6,45,259.5,47.5,2.8,26.25,90.0,225.02,173.61
2018,8,21,7,0,359.0,62.0,3.0,26.6,133.0,311.65,246.33
2018,8,21,7,15,431.0,72.0,3.05,27.15,184.5,383.79,305.27
2018,8,21,7,30,503.0,82.0,3.1,27.7,236.0,467.28,370.34
2018,8,21,7,45,556.0,88.5,3.2,28.3,290.5,533.47,419.95
2018,8,21,8,0,609.0,95.0,3.3,28.9,345.0,602.06,469.17
2018,8,21,8,15,646.5,99.5,3.2,29.6,399.5,657.84,505.91
2018,8,21,8,30,684.0,104.0,3.1,30.3,454.0,714.05,541.76
2018,8,21,8,45,713.0,106.5,3.0,31.0,506.0,760.52,569.74
2018,8,21,9,0,742.0,109.0,2.9,31.7,558.0,802.5,593.97
2018,8,21,9,15,763.0,111.5,2.7,32.35,606.0,839.93,614.08
2018,8,21,9,30,784.0,114.0,2.5,33.0,654.0,875.43,632.33
2018,8,21,9,45,801.0,115.5,2.35,33.6,698.0,903.79,645.98
2018,8,21,10,0,818.0,117.0,2.2,34.2,742.0,929.58,657.73
2018,8,21,10,15,830.0,118.0,2.1,34.7,779.0,939.15,659.87
2018,8,21,10,30,842.0,119.0,2.0,35.2,816.0,953.91,665.42
2018,8,21,10,45,851.5,119.5,1.9,35.75,846.5,962.58,667.01
2018,8,21,11,0,861.0,120.0,1.8,36.3,877.0,968.0,666.7
2018,8,21,11,15,867.0,121.5,1.85,36.65,900.0,967.72,665.37
2018,8,21,11,30,873.0,123.0,1.9,37.0,923.0,964.06,662.16
2018,8,21,11,45,867.0,128.5,1.95,37.35,933.5,949.61,652.53
2018,8,21,12,0,861.0,134.0,2.0,37.7,944.0,932.03,641.17
2018,8,21,12,15,747.0,200.5,2.1,37.95,906.5,878.02,608.06
2018,8,21,12,30,633.0,267.0,2.2,38.2,869.0,821.62,571.58
2018,8,21,12,45,578.0,291.5,2.35,38.4,839.5,773.96,540.67
2018,8,21,13,0,523.0,316.0,2.5,38.6,810.0,729.04,510.86
2018,8,21,13,15,660.0,241.5,2.6,38.7,857.5,745.03,524.75
2018,8,21,13,30,797.0,167.0,2.7,38.8,905.0,752.17,531.92
2018,8,21,13,45,793.0,165.0,2.8,38.9,886.0,713.01,505.62
2018,8,21,14,0,789.0,163.0,2.9,39.0,867.0,672.27,477.98
2018,8,21,14,15,797.0,153.5,3.0,38.95,846.0,631.1,449.85
2018,8,21,14,30,805.0,144.0,3.1,38.9,825.0,587.67,419.27
2018,8,21,14,45,825.0,128.0,3.15,38.85,801.0,542.87,386.69
2018,8,21,15,0,845.0,112.0,3.2,38.8,777.0,499.44,353.73
2018,8,21,15,15,813.5,118.0,3.25,38.65,730.0,440.25,308.87
2018,8,21,15,30,782.0,124.0,3.3,38.5,683.0,387.79,267.76
2018,8,21,15,45,739.0,128.0,3.3,38.3,628.0,332.62,224.28
2018,8,21,16,0,696.0,132.0,3.3,38.1,573.0,275.93,179.64
2018,8,21,16,15,722.5,113.0,3.3,37.8,537.0,224.73,137.23
2018,8,21,16,30,749.0,94.0,3.3,37.5,501.0,175.51,97.76
2018,8,21,16,45,721.5,89.5,3.3,37.2,447.5,124.89,64.23
2018,8,21,17,0,694.0,85.0,3.3,36.9,394.0,72.01,38.49
2018,8,21,17,15,654.0,80.0,3.3,36.9,339.0,51.43,36.45
2018,8,21,17,30,614.0,75.0,3.3,36.9,284.0,50.42,35.75
2018,8,21,17,45,557.5,67.0,2.7,35.7,230.0,46.86,33.05
2018,8,21,18,0,501.0,59.0,2.1,34.5,176.0,43.07,30.0
2018,8,21,18,15,412.5,49.0,2.0,33.75,127.5,37.23,24.95
2018,8,21,18,30,324.0,39.0,1.9,33.0,79.0,31.1,19.31
2018,8,21,18,45,196.5,25.0,1.75,32.3,45.5,19.74,5.72
2018,8,21,19,0,69.0,11.0,1.6,31.6,12.0,10.48,0.0
2018,8,21,19,15,34.5,5.5,1.6,31.35,6.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,31.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.65,30.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,30.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.75,30.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,30.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,29.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,29.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,29.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,29.05,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.4,28.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.4,28.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.35,27.9,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.3,27.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.25,27.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,27.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.15,26.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.1,26.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.9,26.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.8,26.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.6,25.85,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,25.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,25.55,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,25.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,25.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,24.8,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,24.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,24.2,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,22,5,45,0.5,0.5,1.1,24.4,0.5,0.0,0.0
2018,8,22,6,0,1.0,1.0,1.2,24.5,1.0,0.0,0.0
2018,8,22,6,15,35.0,15.5,1.35,24.95,18.5,30.25,0.0
2018,8,22,6,30,69.0,30.0,1.5,25.4,36.0,87.85,57.44
2018,8,22,6,45,169.5,47.0,1.7,25.8,76.5,164.03,125.61
2018,8,22,7,0,270.0,64.0,1.9,26.2,117.0,261.63,206.16
2018,8,22,7,15,411.5,68.0,1.9,26.9,178.5,365.59,289.95
2018,8,22,7,30,553.0,72.0,1.9,27.6,240.0,488.82,384.6
2018,8,22,7,45,547.0,88.5,1.85,28.3,283.0,526.36,410.35
2018,8,22,8,0,541.0,105.0,1.8,29.0,326.0,561.53,433.45
2018,8,22,8,15,436.0,149.0,1.75,29.75,344.0,542.17,414.4
2018,8,22,8,30,331.0,193.0,1.7,30.5,362.0,504.87,382.76
2018,8,22,8,45,325.0,219.5,1.6,31.2,400.0,537.62,402.95
2018,8,22,9,0,319.0,246.0,1.5,31.9,438.0,568.39,420.71
2018,8,22,9,15,456.0,216.0,1.5,32.5,516.0,677.16,495.56
2018,8,22,9,30,593.0,186.0,1.5,33.1,594.0,783.02,564.93
2018,8,22,9,45,390.0,258.5,1.55,33.65,534.0,672.28,484.02
2018,8,22,10,0,187.0,331.0,1.6,34.2,474.0,531.76,383.03
2018,8,22,10,15,221.5,352.0,1.65,34.6,529.0,585.76,419.97
2018,8,22,10,30,256.0,373.0,1.7,35.0,584.0,651.51,462.46
2018,8,22,10,45,289.5,389.0,1.75,35.45,636.0,696.44,490.63
2018,8,22,11,0,323.0,405.0,1.8,35.9,688.0,739.69,517.45
2018,8,22,11,15,467.5,335.5,1.85,36.2,757.0,809.8,565.22
2018,8,22,11,30,612.0,266.0,1.9,36.5,826.0,869.61,605.42
2018,8,22,11,45,644.0,252.5,1.95,36.85,850.0,872.87,606.79
2018,8,22,12,0,676.0,239.0,2.0,37.2,874.0,872.82,606.61
2018,8,22,12,15,776.0,180.5,2.05,37.4,913.5,883.68,613.13
2018,8,22,12,30,876.0,122.0,2.1,37.6,953.0,888.86,616.1
2018,8,22,12,45,884.0,116.5,2.15,37.85,953.0,864.39,600.6
2018,8,22,13,0,892.0,111.0,2.2,38.1,953.0,836.86,583.41
2018,8,22,13,15,890.0,110.0,2.3,38.2,941.5,802.51,562.54
2018,8,22,13,30,888.0,109.0,2.4,38.3,930.0,765.8,539.96
2018,8,22,13,45,883.5,108.5,2.5,38.45,910.5,725.54,514.69
2018,8,22,14,0,879.0,108.0,2.6,38.6,891.0,683.38,486.41
2018,8,22,14,15,866.0,111.0,2.65,38.6,862.5,637.24,454.28
2018,8,22,14,30,853.0,114.0,2.7,38.6,834.0,590.28,420.76
2018,8,22,14,45,835.0,117.5,2.8,38.55,798.0,540.54,384.61
2018,8,22,15,0,817.0,121.0,2.9,38.5,762.0,486.57,344.54
2018,8,22,15,15,805.5,118.5,3.0,38.4,722.0,434.69,304.78
2018,8,22,15,30,794.0,116.0,3.1,38.3,682.0,382.99,263.95
2018,8,22,15,45,779.0,112.0,3.2,38.25,636.0,329.37,220.79
2018,8,22,16,0,764.0,108.0,3.3,38.2,590.0,276.77,177.9
2018,8,22,16,15,742.5,104.5,3.3,37.9,540.0,224.53,136.09
2018,8,22,16,30,721.0,101.0,3.3,37.6,490.0,169.15,94.08
2018,8,22,16,45,692.0,96.0,3.35,37.35,437.0,119.3,61.48
2018,8,22,17,0,663.0,91.0,3.4,37.1,384.0,72.86,41.01
2018,8,22,17,15,622.0,85.0,3.4,37.1,329.5,55.24,39.52
2018,8,22,17,30,581.0,79.0,3.4,37.1,275.0,53.67,38.37
2018,8,22,17,45,522.0,71.0,2.95,36.1,222.0,50.29,35.8
2018,8,22,18,0,463.0,63.0,2.5,35.1,169.0,46.72,32.89
2018,8,22,18,15,373.0,51.5,2.35,34.45,121.5,39.7,26.84
2018,8,22,18,30,283.0,40.0,2.2,33.8,74.0,31.02,19.07
2018,8,22,18,45,168.0,24.5,2.05,33.15,42.0,19.38,4.14
2018,8,22,19,0,53.0,9.0,1.9,32.5,10.0,8.58,0.0
2018,8,22,19,15,26.5,4.5,2.05,32.3,5.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.2,32.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,31.95,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.5,31.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.55,31.55,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.6,31.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.7,31.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,30.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.7,30.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.6,29.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.55,29.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.6,28.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.6,28.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.6,28.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.6,28.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.6,27.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.55,27.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,27.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.45,27.15,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.35,26.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.3,26.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.25,26.55,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.2,26.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.15,26.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.9,25.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,25.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.65,25.45,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,25.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,25.15,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,24.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,8,23,5,45,4.5,1.0,1.35,24.8,1.0,0.0,0.0
2018,8,23,6,0,9.0,2.0,1.5,24.9,2.0,0.0,0.0
2018,8,23,6,15,95.0,17.0,1.75,25.45,24.5,58.09,0.0
2018,8,23,6,30,181.0,32.0,2.0,26.0,47.0,156.77,104.52
2018,8,23,6,45,281.5,46.0,2.25,26.6,90.5,234.59,180.16
2018,8,23,7,0,382.0,60.0,2.5,27.2,134.0,321.92,253.13
2018,8,23,7,15,452.0,70.5,2.55,28.0,186.5,398.45,314.67
2018,8,23,7,30,522.0,81.0,2.6,28.8,239.0,477.88,375.74
2018,8,23,7,45,571.5,88.5,2.65,29.6,294.0,543.39,423.76
2018,8,23,8,0,621.0,96.0,2.7,30.4,349.0,611.02,470.98
2018,8,23,8,15,656.0,102.0,2.75,31.15,404.0,666.98,507.61
2018,8,23,8,30,691.0,108.0,2.8,31.9,459.0,723.16,543.34
2018,8,23,8,45,716.0,112.5,2.85,32.65,511.0,768.76,570.89
2018,8,23,9,0,741.0,117.0,2.9,33.4,563.0,813.24,597.17
2018,8,23,9,15,760.0,121.0,2.95,33.9,611.5,846.14,615.93
2018,8,23,9,30,779.0,125.0,3.0,34.4,660.0,881.28,636.06
2018,8,23,9,45,793.5,128.5,3.0,34.95,703.5,909.28,650.89
2018,8,23,10,0,808.0,132.0,3.0,35.5,747.0,934.59,663.95
2018,8,23,10,15,818.5,134.5,3.05,35.85,784.0,952.04,672.92
2018,8,23,10,30,829.0,137.0,3.1,36.2,821.0,966.4,680.06
2018,8,23,10,45,837.0,139.0,3.1,36.6,851.0,974.56,682.91
2018,8,23,11,0,845.0,141.0,3.1,37.0,881.0,971.2,678.73
2018,8,23,11,15,845.5,145.5,3.1,37.3,902.0,968.21,675.3
2018,8,23,11,30,846.0,150.0,3.1,37.6,923.0,961.87,669.93
2018,8,23,11,45,843.0,155.5,3.15,37.9,935.5,957.42,666.25
2018,8,23,12,0,840.0,161.0,3.2,38.2,948.0,941.99,655.81
2018,8,23,12,15,841.5,160.5,3.2,38.4,953.0,921.73,642.45
2018,8,23,12,30,843.0,160.0,3.2,38.6,958.0,898.53,627.35
2018,8,23,12,45,843.0,158.5,3.25,38.8,954.5,870.31,609.42
2018,8,23,13,0,843.0,157.0,3.3,39.0,951.0,839.52,589.83
2018,8,23,13,15,840.5,156.5,3.35,39.05,940.0,805.25,568.3
2018,8,23,13,30,838.0,156.0,3.4,39.1,929.0,768.83,545.23
2018,8,23,13,45,833.5,155.0,3.4,39.2,909.5,728.55,518.0
2018,8,23,14,0,829.0,154.0,3.4,39.3,890.0,686.59,488.89
2018,8,23,14,15,817.0,154.5,3.4,39.25,861.0,639.79,456.14
2018,8,23,14,30,805.0,155.0,3.4,39.2,832.0,592.36,422.21
2018,8,23,14,45,768.0,163.5,3.4,39.15,787.5,538.31,382.77
2018,8,23,15,0,731.0,172.0,3.4,39.1,743.0,482.27,341.24
2018,8,23,15,15,682.5,178.5,3.4,38.9,689.0,425.85,298.92
2018,8,23,15,30,634.0,185.0,3.4,38.7,635.0,373.74,259.06
2018,8,23,15,45,673.0,161.0,3.4,38.55,609.5,328.53,221.98
2018,8,23,16,0,712.0,137.0,3.4,38.4,584.0,278.88,180.54
2018,8,23,16,15,625.0,146.5,3.4,38.05,514.5,226.59,141.65
2018,8,23,16,30,538.0,156.0,3.4,37.7,445.0,185.12,113.37
2018,8,23,16,45,463.0,150.5,3.35,37.4,380.0,140.98,86.42
2018,8,23,17,0,388.0,145.0,3.3,37.1,315.0,105.42,71.01
2018,8,23,17,15,425.0,121.0,3.3,37.1,283.0,82.79,61.83
2018,8,23,17,30,462.0,97.0,3.3,37.1,251.0,68.18,50.17
2018,8,23,17,45,431.0,84.0,2.7,35.8,206.0,60.65,44.32
2018,8,23,18,0,400.0,71.0,2.1,34.5,161.0,52.65,37.82
2018,8,23,18,15,317.0,56.0,2.05,33.75,114.5,42.51,29.19
2018,8,23,18,30,234.0,41.0,2.0,33.0,68.0,31.87,19.72
2018,8,23,18,45,137.5,24.5,1.9,32.25,38.0,19.43,2.39
2018,8,23,19,0,41.0,8.0,1.8,31.5,8.0,7.63,0.0
2018,8,23,19,15,20.5,4.0,2.0,31.35,4.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,31.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.35,31.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.5,30.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.75,30.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,30.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.25,30.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,30.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.55,29.85,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.65,29.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.7,28.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.7,28.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.7,28.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,27.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,27.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,26.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,26.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.2,25.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.15,25.55,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.1,25.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.05,25.2,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.0,25.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.95,24.95,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.8,24.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.65,24.4,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.5,23.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,2.25,23.65,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,8,24,5,45,5.0,1.0,2.35,23.75,1.0,0.0,0.0
2018,8,24,6,0,10.0,2.0,2.4,23.8,2.0,0.0,0.0
2018,8,24,6,15,100.5,16.5,2.7,24.35,24.5,59.93,0.0
2018,8,24,6,30,191.0,31.0,3.0,24.9,47.0,159.32,105.16
2018,8,24,6,45,297.0,45.0,3.25,25.4,91.5,241.39,186.58
2018,8,24,7,0,403.0,59.0,3.5,25.9,136.0,334.64,265.15
2018,8,24,7,15,477.0,67.5,3.55,26.6,189.0,410.39,327.15
2018,8,24,7,30,551.0,76.0,3.6,27.3,242.0,491.08,390.29
2018,8,24,7,45,604.5,82.0,3.7,28.0,298.5,558.62,440.94
2018,8,24,8,0,658.0,88.0,3.8,28.7,355.0,628.56,490.42
2018,8,24,8,15,693.5,92.5,3.8,29.4,410.5,684.27,527.38
2018,8,24,8,30,729.0,97.0,3.8,30.1,466.0,740.19,563.42
2018,8,24,8,45,756.0,100.0,3.85,30.8,519.5,783.2,589.73
2018,8,24,9,0,783.0,103.0,3.9,31.5,573.0,828.96,617.48
2018,8,24,9,15,802.0,105.5,3.9,32.1,621.5,865.37,638.42
2018,8,24,9,30,821.0,108.0,3.9,32.7,670.0,899.63,657.71
2018,8,24,9,45,836.5,109.5,3.9,33.3,714.0,919.05,667.03
2018,8,24,10,0,852.0,111.0,3.9,33.9,758.0,943.79,679.93
2018,8,24,10,15,863.0,112.5,3.9,34.4,795.5,961.31,688.35
2018,8,24,10,30,874.0,114.0,3.9,34.9,833.0,975.68,694.85
2018,8,24,10,45,882.0,114.0,3.9,35.4,862.5,982.27,696.48
2018,8,24,11,0,890.0,114.0,3.9,35.9,892.0,985.51,696.15
2018,8,24,11,15,895.0,115.0,3.9,36.3,914.0,983.46,692.93
2018,8,24,11,30,900.0,116.0,3.9,36.7,936.0,977.95,687.7
2018,8,24,11,45,903.5,116.5,3.9,37.1,950.5,967.08,679.24
2018,8,24,12,0,907.0,117.0,3.9,37.5,965.0,952.84,668.83
2018,8,24,12,15,907.5,116.5,3.9,37.75,969.5,931.64,654.55
2018,8,24,12,30,908.0,116.0,3.9,38.0,974.0,907.39,638.45
2018,8,24,12,45,907.0,116.5,3.9,38.25,971.0,879.84,620.31
2018,8,24,13,0,906.0,117.0,3.9,38.5,968.0,849.53,600.42
2018,8,24,13,15,903.0,116.5,3.9,38.65,956.0,814.12,577.46
2018,8,24,13,30,900.0,116.0,3.9,38.8,944.0,776.38,552.9
2018,8,24,13,45,895.5,115.0,3.9,38.9,923.5,734.96,525.89
2018,8,24,14,0,891.0,114.0,3.9,39.0,903.0,691.64,495.56
2018,8,24,14,15,885.0,112.5,3.85,39.05,875.5,645.24,462.4
2018,8,24,14,30,879.0,111.0,3.8,39.1,848.0,597.44,427.5
2018,8,24,14,45,870.5,109.0,3.8,39.1,813.0,546.73,389.9
2018,8,24,15,0,862.0,107.0,3.8,39.1,778.0,495.29,350.72
2018,8,24,15,15,850.0,104.5,3.8,38.95,736.0,441.47,308.98
2018,8,24,15,30,838.0,102.0,3.8,38.8,694.0,387.72,266.16
2018,8,24,15,45,822.5,99.0,3.75,38.65,647.0,326.57,217.17
2018,8,24,16,0,807.0,96.0,3.7,38.5,600.0,272.24,172.64
2018,8,24,16,15,786.0,92.5,3.7,38.2,548.5,217.71,128.96
2018,8,24,16,30,765.0,89.0,3.7,37.9,497.0,165.28,89.46
2018,8,24,16,45,736.5,84.5,3.7,37.65,442.5,113.79,56.86
2018,8,24,17,0,708.0,80.0,3.7,37.4,388.0,65.69,38.17
2018,8,24,17,15,667.5,75.0,3.7,37.4,332.5,48.36,33.9
2018,8,24,17,30,627.0,70.0,3.7,37.4,277.0,47.15,33.02
2018,8,24,17,45,566.0,63.0,3.1,36.2,222.5,44.21,30.79
2018,8,24,18,0,505.0,56.0,2.5,35.0,168.0,41.12,28.27
2018,8,24,18,15,409.5,46.5,2.4,34.25,120.0,35.61,23.46
2018,8,24,18,30,314.0,37.0,2.3,33.5,72.0,29.88,17.98
2018,8,24,18,45,186.5,23.0,2.25,32.75,40.5,18.28,0.0
2018,8,24,19,0,59.0,9.0,2.2,32.0,9.0,8.58,0.0
2018,8,24,19,15,29.5,4.5,2.6,31.9,4.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.0,31.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.4,31.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.8,31.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.15,31.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.5,30.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.8,30.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,5.05,29.55,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,5.0,29.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,4.95,28.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,4.9,28.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,4.8,27.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,4.55,27.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,4.4,26.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,4.25,26.6,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,4.1,26.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.95,26.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.75,25.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.7,25.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,3.6,25.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,3.5,25.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,3.45,25.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,3.4,25.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,3.35,25.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,3.3,25.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,3.25,25.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,3.1,24.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.95,24.9,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.85,24.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.5,24.75,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,2.45,24.8,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,8,25,5,45,3.5,1.0,2.5,25.0,1.0,0.0,0.0
2018,8,25,6,0,7.0,2.0,2.5,25.1,2.0,0.0,0.0
2018,8,25,6,15,91.0,17.0,2.7,25.5,24.0,56.12,0.0
2018,8,25,6,30,175.0,32.0,2.9,25.9,46.0,152.35,97.98
2018,8,25,6,45,275.5,45.5,3.05,26.35,88.0,230.45,177.0
2018,8,25,7,0,376.0,59.0,3.2,26.8,130.0,316.42,249.59
2018,8,25,7,15,415.5,70.0,3.2,27.35,173.5,369.75,293.94
2018,8,25,7,30,455.0,81.0,3.2,27.9,217.0,431.32,342.34
2018,8,25,7,45,464.5,93.0,3.25,28.5,257.0,464.48,367.11
2018,8,25,8,0,474.0,105.0,3.3,29.1,297.0,502.36,394.22
2018,8,25,8,15,523.5,116.0,3.3,29.7,356.5,576.95,447.54
2018,8,25,8,30,573.0,127.0,3.3,30.3,416.0,646.52,495.25
2018,8,25,8,45,676.5,113.5,3.3,30.95,491.5,734.4,553.8
2018,8,25,9,0,780.0,100.0,3.3,31.6,567.0,821.75,609.88
2018,8,25,9,15,810.0,99.0,3.25,32.2,619.5,863.86,633.88
2018,8,25,9,30,840.0,98.0,3.2,32.8,672.0,896.64,651.61
2018,8,25,9,45,854.5,99.5,3.15,33.35,716.0,923.49,665.44
2018,8,25,10,0,869.0,101.0,3.1,33.9,760.0,947.59,677.42
2018,8,25,10,15,878.5,102.5,3.1,34.4,796.5,963.91,684.9
2018,8,25,10,30,888.0,104.0,3.1,34.9,833.0,977.0,690.46
2018,8,25,10,45,895.0,105.0,3.05,35.4,863.0,983.79,691.79
2018,8,25,11,0,902.0,106.0,3.0,35.9,893.0,987.15,691.13
2018,8,25,11,15,897.5,112.5,3.0,36.25,912.5,981.65,685.92
2018,8,25,11,30,893.0,119.0,3.0,36.6,932.0,972.6,678.72
2018,8,25,11,45,884.0,127.0,3.0,36.95,942.0,957.39,667.85
2018,8,25,12,0,875.0,135.0,3.0,37.3,952.0,938.96,655.13
2018,8,25,12,15,876.0,135.5,3.0,37.55,957.5,919.45,642.13
2018,8,25,12,30,877.0,136.0,3.0,37.8,963.0,896.95,627.34
2018,8,25,12,45,876.0,136.0,3.05,38.05,959.5,869.43,609.74
2018,8,25,13,0,875.0,136.0,3.1,38.3,956.0,839.27,590.45
2018,8,25,13,15,872.0,135.5,3.1,38.45,944.0,804.61,568.19
2018,8,25,13,30,869.0,135.0,3.1,38.6,932.0,767.71,544.42
2018,8,25,13,45,863.5,134.0,3.1,38.7,911.5,726.54,517.14
2018,8,25,14,0,858.0,133.0,3.1,38.8,891.0,683.64,487.32
2018,8,25,14,15,828.0,141.5,3.15,38.8,854.0,630.41,450.04
2018,8,25,14,30,798.0,150.0,3.2,38.8,817.0,579.18,413.3
2018,8,25,14,45,735.0,168.0,3.2,38.75,762.0,516.72,367.92
2018,8,25,15,0,672.0,186.0,3.2,38.7,707.0,461.61,326.95
2018,8,25,15,15,708.5,163.0,3.25,38.55,685.5,419.2,293.97
2018,8,25,15,30,745.0,140.0,3.3,38.4,664.0,377.3,259.76
2018,8,25,15,45,672.5,153.0,3.3,38.25,601.5,317.1,213.43
2018,8,25,16,0,600.0,166.0,3.3,38.1,539.0,269.43,176.73
2018,8,25,16,15,627.5,142.5,3.35,37.8,502.5,219.14,135.88
2018,8,25,16,30,655.0,119.0,3.4,37.5,466.0,165.93,94.55
2018,8,25,16,45,656.0,106.0,3.4,37.2,421.0,116.03,62.01
2018,8,25,17,0,657.0,93.0,3.4,36.9,376.0,66.26,40.95
2018,8,25,17,15,614.0,86.5,3.4,36.9,321.0,57.02,41.04
2018,8,25,17,30,571.0,80.0,3.4,36.9,266.0,55.14,39.61
2018,8,25,17,45,508.0,71.0,2.95,35.85,212.5,50.97,36.38
2018,8,25,18,0,445.0,62.0,2.5,34.8,159.0,46.54,32.73
2018,8,25,18,15,351.0,50.0,2.3,34.1,112.5,39.03,26.22
2018,8,25,18,30,257.0,38.0,2.1,33.4,66.0,29.64,17.65
2018,8,25,18,45,149.5,23.0,1.9,32.65,37.0,18.34,0.0
2018,8,25,19,0,42.0,8.0,1.7,31.9,8.0,7.63,0.0
2018,8,25,19,15,21.0,4.0,1.95,31.8,4.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,31.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.5,31.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.8,31.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.15,31.3,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.5,31.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.9,30.9,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,4.3,30.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,4.5,30.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,4.7,29.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,4.9,29.35,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,5.1,28.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,4.9,28.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,4.7,28.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,4.55,27.85,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,4.2,27.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,4.0,27.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,3.8,26.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,3.6,26.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,3.5,26.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,3.25,26.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,3.1,26.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,3.0,25.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.8,25.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.65,25.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,25.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.5,25.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.3,25.15,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,25.05,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,24.95,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,1.95,24.95,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,8,26,5,45,3.0,1.0,2.05,25.05,1.0,0.0,0.0
2018,8,26,6,0,6.0,2.0,2.1,25.1,2.0,0.0,0.0
2018,8,26,6,15,79.5,16.5,2.3,25.55,22.5,50.51,0.0
2018,8,26,6,30,153.0,31.0,2.5,26.0,43.0,139.31,87.13
2018,8,26,6,45,255.5,46.5,2.75,26.5,86.0,221.1,169.23
2018,8,26,7,0,358.0,62.0,3.0,27.0,129.0,309.75,243.74
2018,8,26,7,15,435.5,71.5,3.05,27.55,181.0,384.03,304.59
2018,8,26,7,30,513.0,81.0,3.1,28.1,233.0,469.92,371.69
2018,8,26,7,45,548.5,88.0,3.2,28.7,281.5,524.29,412.34
2018,8,26,8,0,584.0,95.0,3.3,29.3,330.0,579.65,452.22
2018,8,26,8,15,579.0,109.0,3.35,29.9,371.0,612.05,473.08
2018,8,26,8,30,574.0,123.0,3.4,30.5,412.0,641.98,491.77
2018,8,26,8,45,647.5,118.0,3.4,31.1,477.5,714.18,539.8
2018,8,26,9,0,721.0,113.0,3.4,31.7,543.0,787.88,587.2
2018,8,26,9,15,726.5,120.5,3.4,32.25,585.0,812.2,600.1
2018,8,26,9,30,732.0,128.0,3.4,32.8,627.0,837.96,614.22
2018,8,26,9,45,733.0,136.0,3.35,33.4,663.0,857.31,623.58
2018,8,26,10,0,734.0,144.0,3.3,34.0,699.0,873.69,630.99
2018,8,26,10,15,797.0,128.0,3.3,34.45,758.0,920.33,658.79
2018,8,26,10,30,860.0,112.0,3.3,34.9,817.0,957.15,679.67
2018,8,26,10,45,854.0,119.0,3.25,35.35,840.5,957.48,676.97
2018,8,26,11,0,848.0,126.0,3.2,35.8,864.0,954.31,672.48
2018,8,26,11,15,772.0,165.5,3.2,36.15,850.5,921.8,650.19
2018,8,26,11,30,696.0,205.0,3.2,36.5,837.0,882.98,624.14
2018,8,26,11,45,658.0,226.5,3.2,36.85,831.5,854.83,605.0
2018,8,26,12,0,620.0,248.0,3.2,37.2,826.0,824.44,583.41
2018,8,26,12,15,689.0,220.5,3.25,37.45,866.0,841.12,594.86
2018,8,26,12,30,758.0,193.0,3.3,37.7,906.0,850.01,600.04
2018,8,26,12,45,802.0,169.0,3.35,37.9,921.0,839.63,593.07
2018,8,26,13,0,846.0,145.0,3.4,38.1,936.0,821.62,581.39
2018,8,26,13,15,792.5,167.5,3.45,38.25,901.0,771.54,548.93
2018,8,26,13,30,739.0,190.0,3.5,38.4,866.0,719.42,513.48
2018,8,26,13,45,770.0,170.0,3.5,38.5,861.0,690.57,494.06
2018,8,26,14,0,801.0,150.0,3.5,38.6,856.0,657.56,471.18
2018,8,26,14,15,794.5,147.0,3.55,38.6,828.5,612.25,439.13
2018,8,26,14,30,788.0,144.0,3.6,38.6,801.0,565.89,405.6
2018,8,26,14,45,804.5,133.0,3.65,38.6,779.0,523.67,374.08
2018,8,26,15,0,821.0,122.0,3.7,38.6,757.0,478.56,339.35
2018,8,26,15,15,777.0,131.0,3.7,38.45,705.5,422.65,296.3
2018,8,26,15,30,733.0,140.0,3.7,38.3,654.0,365.54,251.8
2018,8,26,15,45,673.5,143.5,3.7,38.15,590.5,307.34,206.49
2018,8,26,16,0,614.0,147.0,3.7,38.0,527.0,255.26,166.01
2018,8,26,16,15,659.0,126.5,3.7,37.7,502.0,209.9,127.87
2018,8,26,16,30,704.0,106.0,3.7,37.4,477.0,159.59,88.02
2018,8,26,16,45,670.0,101.5,3.7,37.1,423.0,110.94,58.39
2018,8,26,17,0,636.0,97.0,3.7,36.8,369.0,66.33,48.45
2018,8,26,17,15,592.0,90.0,3.7,36.8,314.5,59.91,43.43
2018,8,26,17,30,548.0,83.0,3.7,36.8,260.0,57.79,41.8
2018,8,26,17,45,481.0,74.0,3.5,35.95,207.0,53.75,38.64
2018,8,26,18,0,414.0,65.0,3.3,35.1,154.0,48.42,34.2
2018,8,26,18,15,316.0,51.5,3.35,34.65,107.5,39.27,26.3
2018,8,26,18,30,218.0,38.0,3.4,34.2,61.0,29.7,17.44
2018,8,26,18,45,120.5,22.0,3.45,33.8,33.5,17.56,0.0
2018,8,26,19,0,23.0,6.0,3.5,33.4,6.0,5.72,0.0
2018,8,26,19,15,11.5,3.0,3.8,33.1,3.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.1,32.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.4,32.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.7,32.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.9,31.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,5.1,31.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,5.35,30.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,5.6,30.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,5.55,29.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,5.5,29.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,5.45,28.9,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,5.4,28.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,5.2,28.15,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,5.0,27.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,4.85,27.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,4.7,27.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,4.6,27.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,4.5,26.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,4.35,26.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,4.15,26.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,4.1,26.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,4.0,26.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.9,25.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.8,25.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.7,25.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.65,25.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.6,25.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.5,25.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.1,25.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.9,25.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.75,25.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.65,25.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,2.6,25.25,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,8,27,5,45,3.5,1.0,2.65,25.4,1.0,0.0,0.0
2018,8,27,6,0,7.0,2.0,2.7,25.5,2.0,0.0,0.0
2018,8,27,6,15,94.0,16.0,2.95,25.9,23.0,56.26,0.0
2018,8,27,6,30,181.0,30.0,3.2,26.3,44.0,150.64,92.09
2018,8,27,6,45,295.5,42.5,3.45,26.75,87.5,236.5,181.13
2018,8,27,7,0,410.0,55.0,3.7,27.2,131.0,332.96,262.29
2018,8,27,7,15,487.5,62.5,3.8,27.75,184.0,409.46,325.18
2018,8,27,7,30,565.0,70.0,3.9,28.3,237.0,491.28,389.58
2018,8,27,7,45,619.5,74.5,4.0,28.85,293.0,557.83,439.84
2018,8,27,8,0,674.0,79.0,4.1,29.4,349.0,626.87,488.75
2018,8,27,8,15,709.0,82.5,4.2,29.95,404.0,677.87,522.98
2018,8,27,8,30,744.0,86.0,4.3,30.5,459.0,732.79,559.22
2018,8,27,8,45,757.0,91.0,4.35,31.05,506.5,770.41,582.31
2018,8,27,9,0,770.0,96.0,4.4,31.6,554.0,806.08,603.79
2018,8,27,9,15,657.0,135.0,4.4,32.15,549.0,769.76,575.27
2018,8,27,9,30,544.0,174.0,4.4,32.7,544.0,720.43,538.1
2018,8,27,9,45,567.0,179.5,4.4,33.2,587.0,754.16,559.47
2018,8,27,10,0,590.0,185.0,4.4,33.7,630.0,786.11,578.73
2018,8,27,10,15,476.0,230.5,4.35,34.1,601.0,722.38,530.42
2018,8,27,10,30,362.0,276.0,4.3,34.5,572.0,660.08,482.83
2018,8,27,10,45,499.5,242.0,4.3,34.85,666.5,752.76,548.43
2018,8,27,11,0,637.0,208.0,4.3,35.2,761.0,848.33,612.62
2018,8,27,11,15,707.5,186.5,4.25,35.4,815.5,884.76,634.65
2018,8,27,11,30,778.0,165.0,4.2,35.6,870.0,913.96,652.14
2018,8,27,11,45,808.5,157.0,4.15,35.85,899.5,919.84,654.4
2018,8,27,12,0,839.0,149.0,4.1,36.1,929.0,915.61,650.38
2018,8,27,12,15,852.0,142.5,4.1,36.15,938.5,900.67,640.41
2018,8,27,12,30,865.0,136.0,4.1,36.2,948.0,882.45,628.47
2018,8,27,12,45,844.5,147.0,4.05,36.25,937.5,848.7,606.23
2018,8,27,13,0,824.0,158.0,4.0,36.3,927.0,816.62,585.16
2018,8,27,13,15,720.0,211.5,3.95,36.35,877.0,753.88,542.3
2018,8,27,13,30,616.0,265.0,3.9,36.4,827.0,693.44,498.91
2018,8,27,13,45,659.5,232.5,3.85,36.45,822.5,665.65,480.44
2018,8,27,14,0,703.0,200.0,3.8,36.5,818.0,633.28,458.13
2018,8,27,14,15,718.0,186.0,3.75,36.6,799.5,594.76,430.32
2018,8,27,14,30,733.0,172.0,3.7,36.7,781.0,556.66,402.03
2018,8,27,14,45,771.0,148.0,3.7,36.75,764.0,516.71,371.89
2018,8,27,15,0,809.0,124.0,3.7,36.8,747.0,471.95,337.08
2018,8,27,15,15,677.5,162.5,3.7,36.85,664.5,401.25,283.68
2018,8,27,15,30,546.0,201.0,3.7,36.9,582.0,348.42,243.62
2018,8,27,15,45,563.5,180.5,3.7,36.9,549.5,302.33,206.28
2018,8,27,16,0,581.0,160.0,3.7,36.9,517.0,255.49,167.76
2018,8,27,16,15,650.5,128.5,3.75,36.75,495.5,207.34,126.66
2018,8,27,16,30,720.0,97.0,3.8,36.6,474.0,157.28,86.11
2018,8,27,16,45,698.0,90.5,3.85,36.4,422.5,101.86,51.49
2018,8,27,17,0,676.0,84.0,3.9,36.2,371.0,54.36,38.86
2018,8,27,17,15,623.5,79.5,3.9,36.2,314.0,52.15,37.22
2018,8,27,17,30,571.0,75.0,3.9,36.2,257.0,51.56,36.82
2018,8,27,17,45,388.5,73.0,3.85,35.45,185.5,52.85,37.99
2018,8,27,18,0,206.0,71.0,3.8,34.7,114.0,55.96,40.42
2018,8,27,18,15,121.5,52.0,3.85,34.2,75.5,41.74,28.3
2018,8,27,18,30,37.0,33.0,3.9,33.7,37.0,28.3,16.19
2018,8,27,18,45,23.5,18.5,4.0,33.25,20.5,16.03,0.0
2018,8,27,19,0,10.0,4.0,4.1,32.8,4.0,3.81,0.0
2018,8,27,19,15,5.0,2.0,4.35,32.4,2.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.8,31.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,5.0,31.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,5.0,30.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,5.0,30.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,5.0,29.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.85,29.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.7,29.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.5,28.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.2,28.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.1,28.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.0,27.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.9,27.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.85,27.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,27.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.75,27.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,26.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,26.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,26.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.7,26.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.7,26.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.7,26.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.7,25.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.7,25.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.65,25.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.6,25.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.6,25.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.55,25.6,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.5,25.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.45,25.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,3.45,25.55,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,3.5,25.6,0.0,0.0,0.0
2018,8,28,5,45,3.0,1.0,3.5,25.65,1.0,0.0,0.0
2018,8,28,6,0,6.0,2.0,3.5,25.7,2.0,0.0,0.0
2018,8,28,6,15,91.5,15.5,3.65,25.95,22.0,54.59,0.0
2018,8,28,6,30,177.0,29.0,3.8,26.2,42.0,146.4,86.71
2018,8,28,6,45,291.5,41.0,3.9,26.45,85.0,231.97,177.73
2018,8,28,7,0,406.0,53.0,4.0,26.7,128.0,327.93,258.97
2018,8,28,7,15,420.0,65.5,4.0,27.0,166.5,369.91,295.01
2018,8,28,7,30,434.0,78.0,4.0,27.3,205.0,406.54,324.99
2018,8,28,7,45,484.0,85.5,4.05,27.65,255.5,473.9,377.16
2018,8,28,8,0,534.0,93.0,4.1,28.0,306.0,538.13,425.26
2018,8,28,8,15,637.0,88.5,4.05,28.45,380.0,631.23,492.14
2018,8,28,8,30,740.0,84.0,4.0,28.9,454.0,726.09,557.38
2018,8,28,8,45,767.5,85.5,4.0,29.4,506.5,771.64,585.9
2018,8,28,9,0,795.0,87.0,4.0,29.9,559.0,816.07,613.36
2018,8,28,9,15,814.0,88.5,4.0,30.45,607.0,844.02,628.97
2018,8,28,9,30,833.0,90.0,4.0,31.0,655.0,877.25,648.13
2018,8,28,9,45,847.5,91.5,3.95,31.6,698.5,903.91,662.27
2018,8,28,10,0,862.0,93.0,3.9,32.2,742.0,927.82,674.53
2018,8,28,10,15,871.5,94.5,3.9,32.7,778.5,944.0,682.24
2018,8,28,10,30,881.0,96.0,3.9,33.2,815.0,956.97,687.98
2018,8,28,10,45,888.0,97.0,3.9,33.75,844.5,963.66,689.62
2018,8,28,11,0,895.0,98.0,3.9,34.3,874.0,966.94,689.24
2018,8,28,11,15,798.5,157.0,3.95,34.7,862.5,935.18,667.17
2018,8,28,11,30,702.0,216.0,4.0,35.1,851.0,896.8,641.08
2018,8,28,11,45,564.0,302.5,4.0,35.5,817.5,838.05,598.19
2018,8,28,12,0,426.0,389.0,4.0,35.9,784.0,780.09,554.64
2018,8,28,12,15,391.0,405.5,4.05,36.2,769.5,744.69,529.81
2018,8,28,12,30,356.0,422.0,4.1,36.5,755.0,714.13,507.89
2018,8,28,12,45,338.0,426.0,4.15,36.75,741.5,686.29,488.4
2018,8,28,13,0,320.0,430.0,4.2,37.0,728.0,658.33,468.75
2018,8,28,13,15,449.5,355.0,4.25,37.15,767.5,673.43,482.03
2018,8,28,13,30,579.0,280.0,4.3,37.3,807.0,677.69,487.26
2018,8,28,13,45,735.0,191.0,4.35,37.4,844.5,679.41,490.74
2018,8,28,14,0,891.0,102.0,4.4,37.5,882.0,670.71,486.09
2018,8,28,14,15,884.5,100.5,4.45,37.5,854.0,623.83,452.08
2018,8,28,14,30,878.0,99.0,4.5,37.5,826.0,575.61,416.43
2018,8,28,14,45,869.5,97.5,4.55,37.5,791.0,525.24,378.27
2018,8,28,15,0,861.0,96.0,4.6,37.5,756.0,474.14,338.49
2018,8,28,15,15,848.5,94.0,4.65,37.4,714.5,420.52,295.95
2018,8,28,15,30,836.0,92.0,4.7,37.3,673.0,367.04,252.45
2018,8,28,15,45,794.5,96.0,4.75,37.15,617.0,303.95,201.92
2018,8,28,16,0,753.0,100.0,4.8,37.0,561.0,250.74,158.77
2018,8,28,16,15,756.5,91.0,4.8,36.75,519.0,199.25,116.6
2018,8,28,16,30,760.0,82.0,4.8,36.5,477.0,147.15,77.15
2018,8,28,16,45,625.5,102.0,4.85,36.2,402.5,103.12,55.6
2018,8,28,17,0,491.0,122.0,4.9,35.9,328.0,81.95,61.39
2018,8,28,17,15,439.5,110.5,4.9,35.9,274.5,76.28,57.0
2018,8,28,17,30,388.0,99.0,4.9,35.9,221.0,70.23,52.17
2018,8,28,17,45,347.0,82.5,4.7,35.1,175.0,60.04,43.94
2018,8,28,18,0,306.0,66.0,4.5,34.3,129.0,49.23,34.94
2018,8,28,18,15,244.0,49.5,4.35,33.8,90.0,37.8,25.1
2018,8,28,18,30,182.0,33.0,4.2,33.3,51.0,25.76,14.02
2018,8,28,18,45,101.5,19.0,4.05,32.8,28.0,18.11,0.0
2018,8,28,19,0,21.0,5.0,3.9,32.3,5.0,0.0,0.0
2018,8,28,19,15,10.5,2.5,4.0,32.0,2.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,4.1,31.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,4.15,31.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,4.4,30.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,4.6,30.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,4.8,30.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,5.0,29.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,5.0,29.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,5.05,28.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,5.1,28.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,5.0,28.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,4.9,27.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,4.8,27.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,4.7,27.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,4.6,27.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,4.5,26.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,4.45,26.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,4.35,26.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,4.3,26.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,4.3,26.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,4.3,26.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,4.25,26.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,4.15,25.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,4.1,25.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,3.95,25.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,3.8,25.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,3.65,25.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,3.35,25.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,3.2,25.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,3.05,25.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,2.8,25.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2018,8,29,5,45,3.0,1.0,2.3,25.55,1.0,0.0,0.0
2018,8,29,6,0,6.0,2.0,2.3,25.6,2.0,0.0,0.0
2018,8,29,6,15,96.5,15.0,2.4,25.85,22.0,56.17,0.0
2018,8,29,6,30,187.0,28.0,2.5,26.1,42.0,148.93,85.03
2018,8,29,6,45,306.5,39.0,2.65,26.4,85.0,238.83,182.33
2018,8,29,7,0,426.0,50.0,2.8,26.7,128.0,335.65,263.98
2018,8,29,7,15,504.0,56.5,2.85,27.15,180.5,411.26,326.18
2018,8,29,7,30,582.0,63.0,2.9,27.6,233.0,492.43,389.95
2018,8,29,7,45,635.0,67.0,2.95,28.0,289.0,557.6,438.72
2018,8,29,8,0,688.0,71.0,3.0,28.4,345.0,622.13,484.14
2018,8,29,8,15,722.0,74.5,3.05,28.95,400.0,676.49,520.43
2018,8,29,8,30,756.0,78.0,3.1,29.5,455.0,730.83,555.72
2018,8,29,8,45,781.5,80.0,3.15,30.1,507.5,775.68,583.47
2018,8,29,9,0,807.0,82.0,3.2,30.7,560.0,812.09,604.97
2018,8,29,9,15,824.5,84.0,3.2,31.25,608.0,846.91,625.01
2018,8,29,9,30,842.0,86.0,3.2,31.8,656.0,879.55,643.35
2018,8,29,9,45,856.0,87.0,3.25,32.4,699.0,905.3,657.17
2018,8,29,10,0,870.0,88.0,3.3,33.0,742.0,928.28,669.17
2018,8,29,10,15,879.0,90.0,3.3,33.5,778.5,944.62,676.85
2018,8,29,10,30,888.0,92.0,3.3,34.0,815.0,957.69,682.55
2018,8,29,10,45,895.0,93.0,3.3,34.5,844.5,964.38,684.27
2018,8,29,11,0,902.0,94.0,3.3,35.0,874.0,967.62,683.99
2018,8,29,11,15,904.5,96.0,3.3,35.35,895.5,964.12,680.02
2018,8,29,11,30,907.0,98.0,3.3,35.7,917.0,957.11,674.04
2018,8,29,11,45,891.0,110.5,3.25,36.1,925.0,940.01,661.36
2018,8,29,12,0,875.0,123.0,3.2,36.5,933.0,919.64,646.84
2018,8,29,12,15,854.5,136.0,3.2,36.7,930.5,892.77,629.15
2018,8,29,12,30,834.0,149.0,3.2,36.9,928.0,863.42,609.95
2018,8,29,12,45,849.5,138.0,3.2,37.15,929.0,840.43,594.76
2018,8,29,13,0,865.0,127.0,3.2,37.4,930.0,814.1,577.4
2018,8,29,13,15,883.5,114.5,3.25,37.5,925.5,785.33,559.06
2018,8,29,13,30,902.0,102.0,3.3,37.6,921.0,752.89,538.24
2018,8,29,13,45,844.0,129.5,3.3,37.7,882.0,699.21,501.82
2018,8,29,14,0,786.0,157.0,3.3,37.8,843.0,646.6,464.22
2018,8,29,14,15,612.5,237.5,3.4,37.65,761.5,570.77,409.55
2018,8,29,14,30,439.0,318.0,3.5,37.5,680.0,510.06,365.12
2018,8,29,14,45,400.5,320.5,3.55,37.4,640.0,465.92,333.37
2018,8,29,15,0,362.0,323.0,3.6,37.3,600.0,430.25,307.14
2018,8,29,15,15,379.0,299.5,3.7,37.05,575.0,394.83,280.8
2018,8,29,15,30,396.0,276.0,3.8,36.8,550.0,357.55,252.23
2018,8,29,15,45,362.5,261.0,3.85,36.55,498.0,310.3,216.86
2018,8,29,16,0,329.0,246.0,3.9,36.3,446.0,266.66,184.29
2018,8,29,16,15,371.0,209.5,4.0,35.9,416.0,224.43,150.57
2018,8,29,16,30,413.0,173.0,4.1,35.5,386.0,169.9,108.69
2018,8,29,16,45,454.0,147.0,4.2,35.15,356.5,125.98,79.22
2018,8,29,17,0,495.0,121.0,4.3,34.8,327.0,81.47,61.28
2018,8,29,17,15,356.0,118.5,4.3,34.8,255.5,81.95,61.9
2018,8,29,17,30,217.0,116.0,4.3,34.8,184.0,87.26,66.37
2018,8,29,17,45,170.0,95.0,4.3,33.75,141.5,72.92,54.8
2018,8,29,18,0,123.0,74.0,4.3,32.7,99.0,60.65,44.56
2018,8,29,18,15,87.5,53.0,4.2,32.15,68.0,44.21,30.46
2018,8,29,18,30,52.0,32.0,4.1,31.6,37.0,27.36,15.05
2018,8,29,18,45,29.5,17.5,4.0,31.1,20.0,16.68,0.0
2018,8,29,19,0,7.0,3.0,3.9,30.6,3.0,0.0,0.0
2018,8,29,19,15,3.5,1.5,3.95,30.25,1.5,0.0,0.0
2018,8,29,19,30,0.0,0.0,4.0,29.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,4.0,29.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,4.0,29.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,4.0,28.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,4.0,28.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,4.05,28.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,4.1,28.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,3.9,27.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,3.8,27.6,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,3.7,27.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,3.55,27.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,3.4,27.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,3.3,26.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,3.15,26.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,2.85,26.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,2.8,25.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,2.55,25.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,2.5,25.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,2.2,25.35,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,2.05,25.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,25.15,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
