Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,3,45,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,25.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.5,25.05,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,8,30,5,45,2.0,0.5,1.05,25.0,0.5,0.0,0.0
2018,8,30,6,0,4.0,1.0,1.0,25.0,1.0,0.0,0.0
2018,8,30,6,15,78.5,14.5,1.05,25.3,20.0,47.8,0.0
2018,8,30,6,30,153.0,28.0,1.1,25.6,39.0,131.83,71.47
2018,8,30,6,45,266.5,41.0,1.1,25.85,81.0,218.48,165.75
2018,8,30,7,0,380.0,54.0,1.1,26.1,123.0,312.82,244.24
2018,8,30,7,15,407.0,64.0,1.0,26.45,161.5,358.97,282.23
2018,8,30,7,30,434.0,74.0,0.9,26.8,200.0,406.24,318.87
2018,8,30,7,45,467.0,87.0,0.85,27.15,249.0,462.33,360.11
2018,8,30,8,0,500.0,100.0,0.8,27.5,298.0,519.54,400.2
2018,8,30,8,15,606.5,95.5,0.8,28.0,371.5,614.31,465.57
2018,8,30,8,30,713.0,91.0,0.8,28.5,445.0,710.3,527.56
2018,8,30,8,45,695.5,106.0,0.85,29.0,483.0,736.73,541.75
2018,8,30,9,0,678.0,121.0,0.9,29.5,521.0,755.77,551.74
2018,8,30,9,15,587.5,159.0,1.05,30.0,527.0,731.88,534.75
2018,8,30,9,30,497.0,197.0,1.2,30.5,533.0,694.04,507.3
2018,8,30,9,45,504.0,208.5,1.35,30.95,568.0,718.38,522.99
2018,8,30,10,0,511.0,220.0,1.5,31.4,603.0,740.69,536.62
2018,8,30,10,15,599.5,199.5,1.65,31.85,670.5,809.44,582.38
2018,8,30,10,30,688.0,179.0,1.8,32.3,738.0,871.29,620.85
2018,8,30,10,45,694.0,184.0,1.9,32.7,765.5,879.37,624.42
2018,8,30,11,0,700.0,189.0,2.0,33.1,793.0,884.49,626.73
2018,8,30,11,15,578.0,258.0,2.1,33.45,765.5,830.37,589.68
2018,8,30,11,30,456.0,327.0,2.2,33.8,738.0,771.93,548.03
2018,8,30,11,45,414.0,355.0,2.3,34.15,732.5,748.25,531.08
2018,8,30,12,0,372.0,383.0,2.4,34.5,727.0,717.88,509.53
2018,8,30,12,15,385.5,383.0,2.45,34.8,741.0,720.26,510.78
2018,8,30,12,30,399.0,383.0,2.5,35.1,755.0,715.24,507.04
2018,8,30,12,45,454.5,353.5,2.55,35.35,775.5,716.16,508.64
2018,8,30,13,0,510.0,324.0,2.6,35.6,796.0,712.99,507.34
2018,8,30,13,15,458.5,334.0,2.65,35.8,754.0,658.9,469.99
2018,8,30,13,30,407.0,344.0,2.7,36.0,712.0,607.0,434.01
2018,8,30,13,45,439.5,321.5,2.75,36.15,711.0,587.54,421.26
2018,8,30,14,0,472.0,299.0,2.8,36.3,710.0,564.91,405.75
2018,8,30,14,15,610.0,229.5,2.85,36.35,742.5,560.39,403.66
2018,8,30,14,30,748.0,160.0,2.9,36.4,775.0,547.23,394.08
2018,8,30,14,45,785.0,136.0,2.9,36.45,756.5,505.51,362.52
2018,8,30,15,0,822.0,112.0,2.9,36.5,738.0,463.82,329.69
2018,8,30,15,15,831.5,100.5,2.95,36.4,703.0,412.98,289.38
2018,8,30,15,30,841.0,89.0,3.0,36.3,668.0,360.07,246.22
2018,8,30,15,45,806.5,93.0,3.05,36.2,616.0,298.82,196.96
2018,8,30,16,0,772.0,97.0,3.1,36.1,564.0,246.69,154.5
2018,8,30,16,15,760.5,90.0,3.1,35.9,515.5,193.06,111.58
2018,8,30,16,30,749.0,83.0,3.1,35.7,467.0,140.53,73.14
2018,8,30,16,45,729.5,77.0,3.15,35.45,415.5,89.63,44.21
2018,8,30,17,0,710.0,71.0,3.2,35.2,364.0,48.91,34.62
2018,8,30,17,15,667.5,66.0,3.2,35.2,308.5,47.19,33.34
2018,8,30,17,30,625.0,61.0,3.2,35.2,253.0,41.31,28.56
2018,8,30,17,45,560.0,54.5,2.8,34.3,199.5,38.43,26.25
2018,8,30,18,0,495.0,48.0,2.4,33.4,146.0,35.43,23.66
2018,8,30,18,15,388.0,38.5,2.3,32.8,100.0,29.59,18.45
2018,8,30,18,30,281.0,29.0,2.2,32.2,54.0,23.5,11.73
2018,8,30,18,45,150.5,16.5,2.1,31.6,28.5,15.73,0.0
2018,8,30,19,0,20.0,4.0,2.0,31.0,3.0,0.0,0.0
2018,8,30,19,15,10.0,2.0,2.2,30.8,1.5,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.4,30.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.6,30.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.8,30.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.95,29.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,29.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.2,29.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.3,29.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.25,28.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.2,28.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.2,27.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.05,27.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.9,27.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.8,27.1,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,26.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.5,26.6,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,26.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.15,26.2,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.8,25.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.45,25.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.3,25.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.15,24.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,31,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,31,6,15,118.5,13.0,0.5,23.6,21.0,63.54,0.0
2018,8,31,6,30,237.0,26.0,0.4,24.2,42.0,167.11,87.28
2018,8,31,6,45,366.5,35.0,0.3,24.8,87.5,265.52,200.36
2018,8,31,7,0,496.0,44.0,0.2,25.4,133.0,367.78,283.12
2018,8,31,7,15,569.0,50.0,0.5,26.15,187.0,442.13,343.16
2018,8,31,7,30,642.0,56.0,0.8,26.9,241.0,518.23,402.19
2018,8,31,7,45,689.5,59.5,1.15,27.7,297.5,581.73,448.77
2018,8,31,8,0,737.0,63.0,1.5,28.5,354.0,646.94,494.37
2018,8,31,8,15,767.5,67.0,1.65,29.15,410.0,700.75,529.47
2018,8,31,8,30,798.0,71.0,1.8,29.8,466.0,754.21,563.48
2018,8,31,8,45,820.5,73.0,1.95,30.45,518.5,790.7,585.34
2018,8,31,9,0,843.0,75.0,2.1,31.1,571.0,832.61,610.62
2018,8,31,9,15,858.0,77.0,2.2,31.65,619.0,865.99,629.76
2018,8,31,9,30,873.0,79.0,2.3,32.2,667.0,896.96,647.24
2018,8,31,9,45,884.5,81.0,2.45,32.8,710.0,922.0,661.13
2018,8,31,10,0,896.0,83.0,2.6,33.4,753.0,944.04,673.12
2018,8,31,10,15,904.0,84.5,2.65,33.85,789.5,959.01,680.26
2018,8,31,10,30,912.0,86.0,2.7,34.3,826.0,970.62,685.42
2018,8,31,10,45,918.0,87.0,2.8,34.75,855.0,976.31,687.42
2018,8,31,11,0,924.0,88.0,2.9,35.2,884.0,978.46,687.36
2018,8,31,11,15,927.0,89.0,2.95,35.55,905.0,974.18,683.32
2018,8,31,11,30,930.0,90.0,3.0,35.9,926.0,966.35,677.23
2018,8,31,11,45,931.5,90.5,3.1,36.25,938.5,953.08,668.25
2018,8,31,12,0,933.0,91.0,3.2,36.6,951.0,936.38,657.22
2018,8,31,12,15,910.5,104.5,3.25,36.85,947.5,907.84,638.68
2018,8,31,12,30,888.0,118.0,3.3,37.1,944.0,876.65,618.53
2018,8,31,12,45,864.5,130.0,3.35,37.3,931.5,841.01,595.6
2018,8,31,13,0,841.0,142.0,3.4,37.5,919.0,803.63,571.45
2018,8,31,13,15,818.5,149.0,3.45,37.6,897.0,763.2,545.37
2018,8,31,13,30,796.0,156.0,3.5,37.7,875.0,719.39,516.1
2018,8,31,13,45,666.0,212.0,3.55,37.8,804.0,643.84,462.36
2018,8,31,14,0,536.0,268.0,3.6,37.9,733.0,577.7,414.55
2018,8,31,14,15,540.5,254.5,3.65,37.85,710.0,539.95,388.11
2018,8,31,14,30,545.0,241.0,3.7,37.8,687.0,499.45,358.98
2018,8,31,14,45,625.0,199.5,3.75,37.75,689.5,473.25,339.28
2018,8,31,15,0,705.0,158.0,3.8,37.7,692.0,438.75,312.12
2018,8,31,15,15,656.0,167.5,3.85,37.55,642.5,386.85,272.02
2018,8,31,15,30,607.0,177.0,3.9,37.4,593.0,339.4,234.83
2018,8,31,15,45,623.0,156.5,3.95,37.25,556.5,290.61,195.05
2018,8,31,16,0,639.0,136.0,4.0,37.1,520.0,239.9,153.38
2018,8,31,16,15,678.0,113.5,4.05,36.75,488.0,189.67,111.96
2018,8,31,16,30,717.0,91.0,4.1,36.4,456.0,140.39,74.46
2018,8,31,16,45,707.0,82.5,4.1,36.05,407.5,89.81,45.99
2018,8,31,17,0,697.0,74.0,4.1,35.7,359.0,51.41,36.6
2018,8,31,17,15,632.0,70.0,4.1,35.7,298.5,45.86,32.18
2018,8,31,17,30,567.0,66.0,4.1,35.7,238.0,45.23,31.72
2018,8,31,17,45,518.0,58.5,3.9,34.75,190.0,41.82,28.98
2018,8,31,18,0,469.0,51.0,3.7,33.8,142.0,38.22,25.88
2018,8,31,18,15,357.5,40.5,3.55,33.3,96.5,31.63,19.98
2018,8,31,18,30,246.0,30.0,3.4,32.8,51.0,24.73,12.08
2018,8,31,18,45,130.5,16.0,3.3,32.3,26.5,15.25,0.0
2018,8,31,19,0,15.0,2.0,3.2,31.8,2.0,0.0,0.0
2018,8,31,19,15,7.5,1.0,3.2,31.5,1.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,31.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.2,30.9,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,30.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.2,30.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.25,29.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,29.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,28.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.3,28.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,28.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.25,27.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.2,27.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.15,27.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.95,26.8,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.8,26.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.65,26.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,26.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.0,25.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.65,25.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.3,25.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.45,24.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.35,23.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.25,23.85,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.2,23.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.2,23.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,9,1,5,45,0.0,0.0,0.15,23.95,0.0,0.0,0.0
2018,9,1,6,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2018,9,1,6,15,94.0,12.5,0.3,24.5,19.0,52.38,0.0
2018,9,1,6,30,188.0,25.0,0.5,25.0,38.0,142.51,69.02
2018,9,1,6,45,310.5,36.5,0.7,25.5,81.5,237.09,179.06
2018,9,1,7,0,433.0,48.0,0.9,26.0,125.0,335.71,261.14
2018,9,1,7,15,509.5,55.5,1.0,26.7,178.0,411.54,322.1
2018,9,1,7,30,586.0,63.0,1.1,27.4,231.0,492.89,384.3
2018,9,1,7,45,637.0,67.5,1.25,28.1,286.5,557.21,431.32
2018,9,1,8,0,688.0,72.0,1.4,28.8,342.0,620.52,474.67
2018,9,1,8,15,721.5,76.0,1.5,29.45,397.0,674.91,510.08
2018,9,1,8,30,755.0,80.0,1.6,30.1,452.0,729.21,544.47
2018,9,1,8,45,779.5,82.5,1.65,30.8,504.5,773.59,570.82
2018,9,1,9,0,804.0,85.0,1.7,31.5,557.0,816.63,595.8
2018,9,1,9,15,821.5,87.0,1.75,32.05,605.0,843.88,610.45
2018,9,1,9,30,839.0,89.0,1.8,32.6,653.0,876.16,628.41
2018,9,1,9,45,852.0,91.5,1.85,33.15,696.0,902.37,642.29
2018,9,1,10,0,865.0,94.0,1.9,33.7,739.0,925.73,654.38
2018,9,1,10,15,847.0,105.5,1.95,34.15,763.5,926.54,652.67
2018,9,1,10,30,829.0,117.0,2.0,34.6,788.0,923.42,648.86
2018,9,1,10,45,754.5,154.0,2.05,35.05,782.0,897.6,631.0
2018,9,1,11,0,680.0,191.0,2.1,35.5,776.0,864.49,608.8
2018,9,1,11,15,717.0,183.0,2.2,35.8,813.5,882.19,619.73
2018,9,1,11,30,754.0,175.0,2.3,36.1,851.0,892.8,625.79
2018,9,1,11,45,512.0,306.5,2.35,36.45,768.5,788.51,554.29
2018,9,1,12,0,270.0,438.0,2.4,36.8,686.0,677.55,474.99
2018,9,1,12,15,359.0,395.0,2.45,37.05,726.5,702.06,493.86
2018,9,1,12,30,448.0,352.0,2.5,37.3,767.0,725.96,511.06
2018,9,1,12,45,432.0,345.5,2.6,37.5,744.5,687.51,485.4
2018,9,1,13,0,416.0,339.0,2.7,37.7,722.0,648.86,459.72
2018,9,1,13,15,576.5,265.0,2.75,37.8,788.0,682.5,485.42
2018,9,1,13,30,737.0,191.0,2.8,37.9,854.0,705.67,502.93
2018,9,1,13,45,718.0,194.5,2.85,38.0,828.0,661.56,472.25
2018,9,1,14,0,699.0,198.0,2.9,38.1,802.0,617.51,441.45
2018,9,1,14,15,516.5,253.5,2.95,38.05,692.0,523.02,374.26
2018,9,1,14,30,334.0,309.0,3.0,38.0,582.0,445.23,318.26
2018,9,1,14,45,525.5,228.5,3.05,37.95,635.5,447.88,320.06
2018,9,1,15,0,717.0,148.0,3.1,37.9,689.0,437.23,309.63
2018,9,1,15,15,721.5,141.0,3.1,37.7,659.0,388.09,271.02
2018,9,1,15,30,726.0,134.0,3.1,37.5,629.0,341.72,233.33
2018,9,1,15,45,752.0,116.5,3.15,37.3,596.5,296.64,195.21
2018,9,1,16,0,778.0,99.0,3.2,37.1,564.0,243.4,150.63
2018,9,1,16,15,733.5,98.0,3.25,36.85,504.5,188.93,108.91
2018,9,1,16,30,689.0,97.0,3.3,36.6,445.0,133.86,70.77
2018,9,1,16,45,677.5,89.5,3.3,36.35,398.5,85.43,44.44
2018,9,1,17,0,666.0,82.0,3.3,36.1,352.0,52.31,37.27
2018,9,1,17,15,619.5,76.5,3.3,36.1,297.0,50.94,36.29
2018,9,1,17,30,573.0,71.0,3.3,36.1,242.0,49.49,35.15
2018,9,1,17,45,500.5,63.0,2.95,35.25,189.0,45.83,32.19
2018,9,1,18,0,428.0,55.0,2.6,34.4,136.0,42.02,28.89
2018,9,1,18,15,315.5,43.0,2.45,33.9,91.5,33.12,21.06
2018,9,1,18,30,203.0,31.0,2.3,33.4,47.0,24.5,11.2
2018,9,1,18,45,106.0,16.5,2.15,32.95,24.5,15.73,0.0
2018,9,1,19,0,9.0,2.0,2.0,32.5,2.0,0.0,0.0
2018,9,1,19,15,4.5,1.0,2.25,32.3,1.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,32.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.7,31.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.9,31.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,31.55,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.3,31.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,31.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.7,30.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.8,30.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.9,30.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,29.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.15,29.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.2,28.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.2,28.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.2,28.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,4.1,27.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,4.0,27.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.9,27.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.8,27.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.7,26.9,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.6,26.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.5,26.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.3,26.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.2,26.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.1,26.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.9,25.95,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,25.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.65,25.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,25.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,25.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,25.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,25.55,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,25.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,9,2,5,45,0.0,0.0,1.35,25.6,0.0,0.0,0.0
2018,9,2,6,0,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,9,2,6,15,63.5,13.0,1.3,25.85,17.0,39.65,0.0
2018,9,2,6,30,127.0,26.0,1.3,26.1,34.0,114.25,49.93
2018,9,2,6,45,237.0,40.5,1.3,26.3,75.0,201.93,152.01
2018,9,2,7,0,347.0,55.0,1.3,26.5,116.0,291.59,227.4
2018,9,2,7,15,425.5,65.0,1.3,26.9,167.0,369.92,290.85
2018,9,2,7,30,504.0,75.0,1.3,27.3,218.0,452.26,354.58
2018,9,2,7,45,558.5,81.0,1.25,27.7,272.5,517.93,402.87
2018,9,2,8,0,613.0,87.0,1.2,28.1,327.0,586.08,450.45
2018,9,2,8,15,649.0,92.0,1.2,28.7,380.5,640.59,485.66
2018,9,2,8,30,685.0,97.0,1.2,29.3,434.0,695.41,519.98
2018,9,2,8,45,711.5,101.0,1.2,29.85,485.5,740.86,547.09
2018,9,2,9,0,738.0,105.0,1.2,30.4,537.0,781.77,570.64
2018,9,2,9,15,757.0,108.5,1.3,30.95,584.5,817.71,591.75
2018,9,2,9,30,776.0,112.0,1.4,31.5,632.0,851.57,611.35
2018,9,2,9,45,790.0,114.5,1.45,32.05,674.0,877.31,625.05
2018,9,2,10,0,804.0,117.0,1.5,32.6,716.0,900.36,637.09
2018,9,2,10,15,814.5,119.5,1.65,33.0,752.0,917.19,646.87
2018,9,2,10,30,825.0,122.0,1.8,33.4,788.0,923.26,650.0
2018,9,2,10,45,809.0,134.5,2.0,33.85,807.5,927.04,652.24
2018,9,2,11,0,793.0,147.0,2.2,34.3,827.0,919.54,647.39
2018,9,2,11,15,698.5,195.0,2.3,34.5,805.0,875.61,619.29
2018,9,2,11,30,604.0,243.0,2.4,34.7,783.0,824.29,585.43
2018,9,2,11,45,515.0,287.5,2.55,34.95,753.0,771.06,548.74
2018,9,2,12,0,426.0,332.0,2.7,35.2,723.0,719.66,512.68
2018,9,2,12,15,269.0,374.5,2.75,35.25,622.0,602.52,430.8
2018,9,2,12,30,112.0,417.0,2.8,35.3,521.0,493.49,352.61
2018,9,2,12,45,66.5,357.0,2.85,35.35,418.5,389.59,280.14
2018,9,2,13,0,21.0,297.0,2.9,35.4,316.0,293.51,211.34
2018,9,2,13,15,15.5,252.0,2.95,35.3,266.0,245.62,177.25
2018,9,2,13,30,10.0,207.0,3.0,35.2,216.0,199.25,143.67
2018,9,2,13,45,8.0,186.0,3.05,35.1,193.0,177.88,128.19
2018,9,2,14,0,6.0,165.0,3.1,35.0,170.0,156.79,112.77
2018,9,2,14,15,5.5,160.0,3.2,34.85,164.5,151.42,109.01
2018,9,2,14,30,5.0,155.0,3.3,34.7,159.0,146.1,105.27
2018,9,2,14,45,16.5,219.5,3.35,34.55,232.0,208.53,151.93
2018,9,2,15,0,28.0,284.0,3.4,34.4,305.0,260.19,190.03
2018,9,2,15,15,29.0,251.5,3.4,34.2,272.0,230.25,168.27
2018,9,2,15,30,30.0,219.0,3.4,34.0,239.0,200.61,146.64
2018,9,2,15,45,58.0,233.5,3.45,33.8,269.0,215.28,157.17
2018,9,2,16,0,86.0,248.0,3.5,33.6,299.0,224.99,163.6
2018,9,2,16,15,63.0,216.0,3.45,33.4,251.5,189.31,137.93
2018,9,2,16,30,40.0,184.0,3.4,33.2,204.0,156.78,114.85
2018,9,2,16,45,107.5,166.0,3.35,32.95,211.0,133.28,96.46
2018,9,2,17,0,175.0,148.0,3.3,32.7,218.0,114.79,89.13
2018,9,2,17,15,110.0,123.0,3.3,32.7,164.5,97.35,75.13
2018,9,2,17,30,45.0,98.0,3.3,32.7,111.0,83.32,63.69
2018,9,2,17,45,41.0,78.0,3.0,32.1,88.0,67.24,50.4
2018,9,2,18,0,37.0,58.0,2.7,31.5,65.0,50.82,36.5
2018,9,2,18,15,23.5,36.0,2.5,31.15,40.0,32.49,20.76
2018,9,2,18,30,10.0,14.0,2.3,30.8,15.0,13.16,3.0
2018,9,2,18,45,9.5,8.0,2.15,30.45,8.5,7.63,0.0
2018,9,2,19,0,9.0,2.0,2.0,30.1,2.0,0.0,0.0
2018,9,2,19,15,4.5,1.0,2.05,29.9,1.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,29.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,29.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.25,29.1,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.3,28.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.3,28.7,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.35,28.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.4,28.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.4,27.9,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.4,27.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.4,27.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.45,27.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,26.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,26.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,26.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,26.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,25.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,25.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.35,25.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.95,25.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.7,24.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.5,24.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.4,24.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.35,24.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.3,24.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.25,24.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,24.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.1,24.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,9,3,5,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,9,3,6,0,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,9,3,6,15,0.5,7.0,1.25,25.1,7.0,6.89,0.0
2018,9,3,6,30,1.0,14.0,1.4,25.3,14.0,13.46,0.35
2018,9,3,6,45,0.5,28.5,1.5,25.5,28.5,26.74,15.41
2018,9,3,7,0,0.0,43.0,1.6,25.7,43.0,40.83,27.44
2018,9,3,7,15,6.0,66.5,1.7,25.95,68.0,69.32,51.05
2018,9,3,7,30,12.0,90.0,1.8,26.2,93.0,97.77,74.34
2018,9,3,7,45,29.0,113.0,1.9,26.45,123.5,141.55,109.75
2018,9,3,8,0,46.0,136.0,2.0,26.7,154.0,179.37,139.74
2018,9,3,8,15,30.0,145.0,2.05,27.0,157.5,175.45,135.48
2018,9,3,8,30,14.0,154.0,2.1,27.3,161.0,161.79,123.62
2018,9,3,8,45,115.5,195.5,2.15,27.6,262.5,314.42,243.42
2018,9,3,9,0,217.0,237.0,2.2,27.9,364.0,450.61,345.32
2018,9,3,9,15,304.5,241.0,2.2,28.25,435.5,548.11,415.41
2018,9,3,9,30,392.0,245.0,2.2,28.6,507.0,648.56,485.34
2018,9,3,9,45,294.0,297.0,2.25,28.9,501.0,604.86,449.75
2018,9,3,10,0,196.0,349.0,2.3,29.2,495.0,556.62,411.8
2018,9,3,10,15,198.0,367.5,2.3,29.5,521.0,575.88,424.01
2018,9,3,10,30,200.0,386.0,2.3,29.8,547.0,594.04,434.99
2018,9,3,10,45,184.5,373.5,2.3,30.05,526.5,561.66,411.25
2018,9,3,11,0,169.0,361.0,2.3,30.3,506.0,529.21,387.77
2018,9,3,11,15,95.0,285.0,2.3,30.5,367.0,377.2,278.47
2018,9,3,11,30,21.0,209.0,2.3,30.7,228.0,221.62,163.02
2018,9,3,11,45,24.5,195.5,2.35,30.95,218.0,210.33,154.97
2018,9,3,12,0,28.0,182.0,2.4,31.2,208.0,199.06,146.57
2018,9,3,12,15,141.0,298.0,2.35,31.35,428.0,412.1,304.31
2018,9,3,12,30,254.0,414.0,2.3,31.5,648.0,613.64,444.03
2018,9,3,12,45,178.0,405.5,2.3,31.65,569.0,528.22,382.28
2018,9,3,13,0,102.0,397.0,2.3,31.8,490.0,450.21,326.46
2018,9,3,13,15,82.0,376.0,2.25,31.8,450.0,407.98,296.68
2018,9,3,13,30,62.0,355.0,2.2,31.8,410.0,368.77,268.65
2018,9,3,13,45,151.0,376.5,2.2,31.85,507.0,439.74,320.59
2018,9,3,14,0,240.0,398.0,2.2,31.9,604.0,498.8,362.31
2018,9,3,14,15,152.5,379.5,2.2,31.9,509.0,420.52,305.96
2018,9,3,14,30,65.0,361.0,2.2,31.9,414.0,351.66,256.52
2018,9,3,14,45,87.0,345.5,2.15,31.9,413.0,342.72,250.48
2018,9,3,15,0,109.0,330.0,2.1,31.9,412.0,325.41,237.85
2018,9,3,15,15,77.0,284.5,2.2,31.8,340.5,274.3,201.06
2018,9,3,15,30,45.0,239.0,2.3,31.7,269.0,221.05,162.52
2018,9,3,15,45,28.0,180.0,2.4,31.6,198.0,164.96,121.13
2018,9,3,16,0,11.0,121.0,2.5,31.5,127.0,113.65,82.81
2018,9,3,16,15,5.5,79.5,2.55,31.3,82.5,74.87,53.23
2018,9,3,16,30,0.0,38.0,2.6,31.1,38.0,35.31,22.49
2018,9,3,16,45,0.0,33.5,2.7,30.9,33.5,31.11,19.28
2018,9,3,17,0,0.0,29.0,2.8,30.7,29.0,26.92,17.0
2018,9,3,17,15,0.0,31.0,2.8,30.7,31.0,28.77,18.62
2018,9,3,17,30,0.0,33.0,2.8,30.7,33.0,30.62,20.2
2018,9,3,17,45,0.0,22.5,2.65,29.95,22.5,20.86,11.98
2018,9,3,18,0,0.0,12.0,2.5,29.2,12.0,11.11,3.68
2018,9,3,18,15,1.0,9.5,2.6,28.85,9.5,8.79,1.55
2018,9,3,18,30,2.0,7.0,2.7,28.5,7.0,6.48,0.0
2018,9,3,18,45,2.0,4.0,2.8,28.1,4.0,3.81,0.0
2018,9,3,19,0,2.0,1.0,2.9,27.7,1.0,0.0,0.0
2018,9,3,19,15,1.0,0.5,3.0,27.4,0.5,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.25,26.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,26.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.15,25.85,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.95,25.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.75,24.85,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.65,24.75,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.6,24.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.55,24.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.6,24.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.6,24.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.5,24.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.3,24.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.15,24.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,23.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,9,4,5,45,0.0,0.0,2.15,23.9,0.0,0.0,0.0
2018,9,4,6,0,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,9,4,6,15,1.0,5.5,2.3,24.05,5.5,5.67,0.0
2018,9,4,6,30,2.0,11.0,2.4,24.2,11.0,11.14,0.0
2018,9,4,6,45,1.0,21.5,2.5,24.3,21.5,20.47,10.51
2018,9,4,7,0,0.0,32.0,2.6,24.4,32.0,29.71,18.55
2018,9,4,7,15,0.0,44.0,2.7,24.65,44.0,40.88,27.97
2018,9,4,7,30,0.0,56.0,2.8,24.9,56.0,52.07,37.24
2018,9,4,7,45,0.0,52.0,2.9,25.1,52.0,48.32,34.12
2018,9,4,8,0,0.0,48.0,3.0,25.3,48.0,44.6,30.96
2018,9,4,8,15,0.0,47.5,2.95,25.65,47.5,44.14,30.42
2018,9,4,8,30,0.0,47.0,2.9,26.0,47.0,43.69,29.87
2018,9,4,8,45,0.0,46.0,2.9,26.3,46.0,42.77,28.97
2018,9,4,9,0,0.0,45.0,2.9,26.6,45.0,41.86,28.08
2018,9,4,9,15,3.0,96.0,2.9,27.0,98.0,92.27,68.06
2018,9,4,9,30,6.0,147.0,2.9,27.4,151.0,144.81,108.83
2018,9,4,9,45,28.0,227.0,2.85,27.75,247.5,255.33,193.49
2018,9,4,10,0,50.0,307.0,2.8,28.1,344.0,360.33,270.98
2018,9,4,10,15,66.5,331.0,2.75,28.45,383.0,399.07,298.31
2018,9,4,10,30,83.0,355.0,2.7,28.8,422.0,437.35,325.14
2018,9,4,10,45,94.5,371.0,2.65,29.1,449.5,461.79,341.68
2018,9,4,11,0,106.0,387.0,2.6,29.4,477.0,496.28,365.12
2018,9,4,11,15,158.0,410.5,2.55,29.65,549.0,563.84,412.56
2018,9,4,11,30,210.0,434.0,2.5,29.9,621.0,629.09,457.14
2018,9,4,11,45,195.0,439.5,2.45,30.15,615.0,612.61,443.98
2018,9,4,12,0,180.0,445.0,2.4,30.4,609.0,595.7,431.12
2018,9,4,12,15,271.0,417.0,2.3,30.55,665.5,643.21,465.19
2018,9,4,12,30,362.0,389.0,2.2,30.7,722.0,680.46,491.28
2018,9,4,12,45,225.5,393.5,2.15,30.85,600.5,556.96,403.64
2018,9,4,13,0,89.0,398.0,2.1,31.0,479.0,439.26,318.9
2018,9,4,13,15,149.5,415.5,2.05,31.1,549.5,493.42,358.24
2018,9,4,13,30,210.0,433.0,2.0,31.2,620.0,540.78,391.14
2018,9,4,13,45,192.0,424.0,1.95,31.3,592.0,507.07,366.88
2018,9,4,14,0,174.0,415.0,1.9,31.4,564.0,474.59,343.87
2018,9,4,14,15,248.0,382.5,1.9,31.4,587.0,472.85,343.61
2018,9,4,14,30,322.0,350.0,1.9,31.4,610.0,468.29,340.4
2018,9,4,14,45,325.5,336.0,1.9,31.4,588.5,437.54,317.74
2018,9,4,15,0,329.0,322.0,1.9,31.4,567.0,406.16,294.27
2018,9,4,15,15,275.5,306.5,1.95,31.3,503.5,351.68,254.6
2018,9,4,15,30,222.0,291.0,2.0,31.2,440.0,310.12,224.36
2018,9,4,15,45,299.5,252.0,2.05,31.1,437.0,277.19,197.01
2018,9,4,16,0,377.0,213.0,2.1,31.0,434.0,243.21,167.55
2018,9,4,16,15,449.5,177.5,2.1,30.75,417.0,194.77,127.33
2018,9,4,16,30,522.0,142.0,2.1,30.5,400.0,145.76,89.32
2018,9,4,16,45,490.0,129.5,2.1,30.25,348.5,102.1,66.39
2018,9,4,17,0,458.0,117.0,2.1,30.0,297.0,79.75,61.18
2018,9,4,17,15,385.0,107.0,2.1,30.0,241.5,74.92,57.36
2018,9,4,17,30,312.0,97.0,2.1,30.0,186.0,69.82,53.15
2018,9,4,17,45,254.0,79.0,1.65,29.15,141.0,61.83,46.47
2018,9,4,18,0,196.0,61.0,1.2,28.3,96.0,48.58,35.07
2018,9,4,18,15,143.0,42.5,1.25,27.95,63.0,34.48,22.53
2018,9,4,18,30,90.0,24.0,1.3,27.6,30.0,19.9,5.15
2018,9,4,18,45,45.0,12.0,1.3,27.3,15.0,11.44,0.0
2018,9,4,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.45,26.85,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,26.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.8,26.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.0,26.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.05,26.25,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.15,25.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.2,25.65,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.2,25.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.0,24.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.15,23.95,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,23.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,9,5,6,0,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,9,5,6,15,60.0,12.0,1.6,23.9,15.5,36.98,0.0
2018,9,5,6,30,120.0,24.0,1.8,24.2,31.0,105.96,30.13
2018,9,5,6,45,233.5,38.5,2.0,24.45,71.5,196.91,148.55
2018,9,5,7,0,347.0,53.0,2.2,24.7,112.0,287.82,226.69
2018,9,5,7,15,375.0,58.5,2.2,25.1,144.5,329.4,262.82
2018,9,5,7,30,403.0,64.0,2.2,25.5,177.0,369.92,296.21
2018,9,5,7,45,491.5,73.0,2.15,25.85,241.5,458.49,365.02
2018,9,5,8,0,580.0,82.0,2.1,26.2,306.0,552.65,434.72
2018,9,5,8,15,530.0,93.5,2.05,26.7,322.0,547.02,427.44
2018,9,5,8,30,480.0,105.0,2.0,27.2,338.0,536.06,416.72
2018,9,5,8,45,541.5,114.5,2.0,27.7,406.0,611.25,469.0
2018,9,5,9,0,603.0,124.0,2.0,28.2,474.0,687.74,519.82
2018,9,5,9,15,408.5,176.5,2.0,28.6,422.5,580.05,438.72
2018,9,5,9,30,214.0,229.0,2.0,29.0,371.0,453.65,342.34
2018,9,5,9,45,133.5,236.5,2.0,29.45,327.0,375.13,282.54
2018,9,5,10,0,53.0,244.0,2.0,29.9,283.0,295.17,220.49
2018,9,5,10,15,30.5,208.0,2.05,30.2,230.5,235.17,175.07
2018,9,5,10,30,8.0,172.0,2.1,30.5,178.0,170.21,125.34
2018,9,5,10,45,26.5,237.0,2.15,30.85,259.0,258.65,191.52
2018,9,5,11,0,45.0,302.0,2.2,31.2,340.0,340.42,250.66
2018,9,5,11,15,82.5,338.0,2.25,31.4,410.5,409.31,300.25
2018,9,5,11,30,120.0,374.0,2.3,31.6,481.0,485.12,353.56
2018,9,5,11,45,225.0,354.5,2.35,31.8,558.0,562.16,409.19
2018,9,5,12,0,330.0,335.0,2.4,32.0,635.0,627.08,455.39
2018,9,5,12,15,506.0,275.0,2.45,32.15,738.0,715.17,518.26
2018,9,5,12,30,682.0,215.0,2.5,32.3,841.0,788.81,569.83
2018,9,5,12,45,722.5,190.0,2.55,32.4,850.5,772.05,558.64
2018,9,5,13,0,763.0,165.0,2.6,32.5,860.0,753.8,546.84
2018,9,5,13,15,747.5,170.0,2.6,32.5,843.0,716.58,521.56
2018,9,5,13,30,732.0,175.0,2.6,32.5,826.0,678.29,494.78
2018,9,5,13,45,753.0,161.5,2.65,32.5,817.0,647.17,473.29
2018,9,5,14,0,774.0,148.0,2.7,32.5,808.0,612.66,448.76
2018,9,5,14,15,732.0,158.0,2.75,32.4,765.0,558.89,409.62
2018,9,5,14,30,690.0,168.0,2.8,32.3,722.0,504.1,369.11
2018,9,5,14,45,477.5,196.5,2.8,32.2,571.5,388.65,284.48
2018,9,5,15,0,265.0,225.0,2.8,32.1,421.0,300.62,219.71
2018,9,5,15,15,186.0,224.0,2.85,31.9,357.5,253.18,184.67
2018,9,5,15,30,107.0,223.0,2.9,31.7,294.0,221.29,161.76
2018,9,5,15,45,212.0,224.0,2.9,31.45,352.0,232.29,166.65
2018,9,5,16,0,317.0,225.0,2.9,31.2,410.0,238.06,166.21
2018,9,5,16,15,444.0,178.0,2.85,30.95,410.0,192.28,125.83
2018,9,5,16,30,571.0,131.0,2.8,30.7,410.0,138.08,82.02
2018,9,5,16,45,552.0,118.5,2.75,30.45,361.5,92.32,58.85
2018,9,5,17,0,533.0,106.0,2.7,30.2,313.0,71.56,54.38
2018,9,5,17,15,445.0,99.0,2.7,30.2,253.0,69.48,52.8
2018,9,5,17,30,357.0,92.0,2.7,30.2,193.0,66.36,50.22
2018,9,5,17,45,283.0,76.5,2.1,29.3,145.0,56.57,42.02
2018,9,5,18,0,209.0,61.0,1.5,28.4,97.0,48.59,35.01
2018,9,5,18,15,137.5,42.5,1.4,28.1,62.5,34.44,22.35
2018,9,5,18,30,66.0,24.0,1.3,27.8,28.0,19.84,3.13
2018,9,5,18,45,33.0,12.0,1.2,27.45,14.0,11.44,0.0
2018,9,5,19,0,0.0,0.0,1.1,27.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.1,26.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.1,26.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.1,26.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.95,26.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,25.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.75,25.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.65,25.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.55,24.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,23.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,6,5,45,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,9,6,6,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,6,6,15,73.0,12.0,1.5,23.9,16.0,42.43,0.0
2018,9,6,6,30,146.0,24.0,1.8,24.2,32.0,117.64,25.99
2018,9,6,6,45,248.5,36.5,2.05,24.55,70.0,201.55,151.66
2018,9,6,7,0,351.0,49.0,2.3,24.9,108.0,287.01,225.84
2018,9,6,7,15,227.5,71.0,2.25,25.25,115.0,237.5,189.01
2018,9,6,7,30,104.0,93.0,2.2,25.6,122.0,179.78,142.18
2018,9,6,7,45,83.0,119.0,2.15,25.95,145.5,198.33,156.4
2018,9,6,8,0,62.0,145.0,2.1,26.3,169.0,202.78,158.74
2018,9,6,8,15,51.5,163.5,2.1,26.85,185.5,214.71,166.86
2018,9,6,8,30,41.0,182.0,2.1,27.4,202.0,225.81,174.07
2018,9,6,8,45,51.5,210.0,2.1,28.0,238.0,264.87,203.08
2018,9,6,9,0,62.0,238.0,2.1,28.6,274.0,303.94,231.38
2018,9,6,9,15,197.0,233.0,2.15,29.1,361.0,428.49,326.29
2018,9,6,9,30,332.0,228.0,2.2,29.6,448.0,558.79,420.99
2018,9,6,9,45,497.0,198.5,2.25,30.1,552.5,693.91,516.14
2018,9,6,10,0,662.0,169.0,2.3,30.6,657.0,824.04,602.4
2018,9,6,10,15,663.5,176.0,2.4,31.0,686.0,835.18,607.17
2018,9,6,10,30,665.0,183.0,2.5,31.4,715.0,843.45,611.18
2018,9,6,10,45,557.0,241.0,2.55,31.8,697.5,798.64,578.29
2018,9,6,11,0,449.0,299.0,2.6,32.2,680.0,747.35,540.02
2018,9,6,11,15,329.0,354.5,2.65,32.5,637.5,674.31,487.05
2018,9,6,11,30,209.0,410.0,2.7,32.8,595.0,602.77,434.49
2018,9,6,11,45,328.5,367.5,2.75,33.1,663.5,668.01,481.82
2018,9,6,12,0,448.0,325.0,2.8,33.4,732.0,727.2,523.33
2018,9,6,12,15,578.0,264.5,2.85,33.6,792.0,766.39,551.8
2018,9,6,12,30,708.0,204.0,2.9,33.8,852.0,798.01,574.76
2018,9,6,12,45,775.5,166.5,2.9,34.0,873.0,790.89,569.41
2018,9,6,13,0,843.0,129.0,2.9,34.2,894.0,778.36,560.87
2018,9,6,13,15,867.0,116.0,2.9,34.25,893.0,752.83,544.15
2018,9,6,13,30,891.0,103.0,2.9,34.3,892.0,723.24,524.79
2018,9,6,13,45,886.0,102.0,2.85,34.35,871.0,680.99,495.11
2018,9,6,14,0,881.0,101.0,2.8,34.4,850.0,636.92,463.23
2018,9,6,14,15,873.0,100.5,2.8,34.3,821.0,589.92,429.0
2018,9,6,14,30,865.0,100.0,2.8,34.2,792.0,541.75,392.99
2018,9,6,14,45,744.5,139.0,2.75,34.1,715.0,468.49,338.2
2018,9,6,15,0,624.0,178.0,2.7,34.0,638.0,404.71,290.01
2018,9,6,15,15,417.5,220.5,2.65,33.75,520.5,328.09,234.2
2018,9,6,15,30,211.0,263.0,2.6,33.5,403.0,283.53,203.73
2018,9,6,15,45,473.0,183.0,2.6,33.2,465.5,259.37,177.31
2018,9,6,16,0,735.0,103.0,2.6,32.9,528.0,221.94,137.15
2018,9,6,16,15,729.0,93.5,2.5,32.55,481.5,169.12,95.7
2018,9,6,16,30,723.0,84.0,2.4,32.2,435.0,116.83,60.08
2018,9,6,16,45,628.0,91.0,2.3,31.8,369.0,70.36,41.59
2018,9,6,17,0,533.0,98.0,2.2,31.4,303.0,65.41,49.02
2018,9,6,17,15,479.5,86.5,2.2,31.4,248.5,59.83,44.51
2018,9,6,17,30,426.0,75.0,2.2,31.4,194.0,54.01,39.67
2018,9,6,17,45,406.5,62.0,1.7,30.25,154.0,46.09,33.08
2018,9,6,18,0,387.0,49.0,1.2,29.1,114.0,37.8,25.9
2018,9,6,18,15,230.0,35.5,1.1,28.65,70.0,27.48,16.54
2018,9,6,18,30,73.0,22.0,1.0,28.2,26.0,18.26,0.0
2018,9,6,18,45,36.5,11.0,0.9,27.75,13.0,10.48,0.0
2018,9,6,19,0,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.75,27.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.65,26.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.55,25.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.45,25.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.35,24.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.3,24.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.3,24.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.25,24.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.2,24.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.2,24.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.2,23.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.2,23.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.2,23.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.2,23.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.2,23.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.2,23.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.2,23.65,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.2,23.65,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,9,7,5,45,0.0,0.0,0.25,23.7,0.0,0.0,0.0
2018,9,7,6,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,9,7,6,15,4.0,3.5,0.35,23.95,3.5,5.03,0.0
2018,9,7,6,30,8.0,7.0,0.4,24.2,7.0,11.51,0.0
2018,9,7,6,45,15.5,20.0,0.5,24.45,22.0,26.87,15.59
2018,9,7,7,0,23.0,33.0,0.6,24.7,37.0,45.23,31.48
2018,9,7,7,15,21.5,38.0,0.75,25.05,43.0,49.69,35.6
2018,9,7,7,30,20.0,43.0,0.9,25.4,49.0,54.36,39.59
2018,9,7,7,45,23.5,76.0,1.1,25.7,84.0,93.24,71.21
2018,9,7,8,0,27.0,109.0,1.3,26.0,119.0,132.87,102.71
2018,9,7,8,15,76.0,148.0,1.4,26.45,183.0,214.87,167.95
2018,9,7,8,30,125.0,187.0,1.5,26.9,247.0,312.06,242.38
2018,9,7,8,45,170.0,218.5,1.65,27.3,310.5,386.92,297.9
2018,9,7,9,0,215.0,250.0,1.8,27.7,374.0,463.02,352.98
2018,9,7,9,15,221.5,273.5,1.95,28.25,411.0,496.56,375.21
2018,9,7,9,30,228.0,297.0,2.1,28.8,448.0,529.21,396.76
2018,9,7,9,45,209.5,290.5,2.2,29.3,436.0,504.25,377.19
2018,9,7,10,0,191.0,284.0,2.3,29.8,424.0,478.76,357.62
2018,9,7,10,15,223.5,304.0,2.35,30.1,476.0,541.6,401.55
2018,9,7,10,30,256.0,324.0,2.4,30.4,528.0,590.41,434.66
2018,9,7,10,45,205.0,352.5,2.5,30.75,519.5,556.94,408.6
2018,9,7,11,0,154.0,381.0,2.6,31.1,511.0,534.05,390.18
2018,9,7,11,15,159.0,390.0,2.65,31.3,527.5,542.4,395.52
2018,9,7,11,30,164.0,399.0,2.7,31.5,544.0,549.78,400.05
2018,9,7,11,45,91.0,306.5,2.8,31.65,387.0,385.46,283.03
2018,9,7,12,0,18.0,214.0,2.9,31.8,230.0,220.59,161.54
2018,9,7,12,15,39.5,274.5,2.9,31.8,310.5,295.3,217.22
2018,9,7,12,30,61.0,335.0,2.9,31.8,391.0,367.58,269.5
2018,9,7,12,45,139.0,384.0,2.9,31.8,510.0,474.23,346.61
2018,9,7,13,0,217.0,433.0,2.9,31.8,629.0,569.85,413.7
2018,9,7,13,15,221.5,432.5,2.9,31.8,630.5,559.65,406.04
2018,9,7,13,30,226.0,432.0,2.9,31.8,632.0,548.43,398.19
2018,9,7,13,45,292.5,402.0,2.85,31.8,654.0,549.02,399.58
2018,9,7,14,0,359.0,372.0,2.8,31.8,676.0,546.0,397.85
2018,9,7,14,15,335.0,366.5,2.75,31.75,642.5,505.81,368.79
2018,9,7,14,30,311.0,361.0,2.7,31.7,609.0,467.29,340.8
2018,9,7,14,45,179.0,265.5,2.65,31.7,406.5,313.92,230.42
2018,9,7,15,0,47.0,170.0,2.6,31.7,204.0,172.18,126.11
2018,9,7,15,15,126.5,214.0,2.55,31.65,299.0,228.72,167.56
2018,9,7,15,30,206.0,258.0,2.5,31.6,394.0,277.14,200.87
2018,9,7,15,45,191.0,244.0,2.4,31.5,362.5,247.3,177.92
2018,9,7,16,0,176.0,230.0,2.3,31.4,331.0,219.01,156.64
2018,9,7,16,15,210.5,210.0,2.15,31.2,319.5,194.86,137.15
2018,9,7,16,30,245.0,190.0,2.0,31.0,308.0,158.89,110.35
2018,9,7,16,45,198.5,166.0,1.85,30.8,254.0,130.78,95.59
2018,9,7,17,0,152.0,142.0,1.7,30.6,200.0,110.49,86.33
2018,9,7,17,15,205.0,115.5,1.7,30.6,180.0,86.74,66.97
2018,9,7,17,30,258.0,89.0,1.7,30.6,160.0,68.85,52.15
2018,9,7,17,45,212.0,73.0,1.3,29.6,122.0,57.43,42.61
2018,9,7,18,0,166.0,57.0,0.9,28.6,84.0,45.54,32.34
2018,9,7,18,15,139.0,39.0,0.85,28.3,55.5,31.74,19.84
2018,9,7,18,30,112.0,21.0,0.8,28.0,27.0,16.65,0.0
2018,9,7,18,45,56.0,10.5,0.75,27.7,13.5,10.01,0.0
2018,9,7,19,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.75,27.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,26.95,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.9,26.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.05,26.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,26.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,25.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.5,25.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.75,25.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.05,25.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.2,24.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.25,24.45,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.25,24.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.05,23.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,23.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.15,22.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,9,8,5,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,9,8,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,8,6,15,54.5,11.5,1.45,23.35,14.5,33.96,0.0
2018,9,8,6,30,109.0,23.0,1.7,23.7,29.0,97.45,3.82
2018,9,8,6,45,213.5,38.0,1.95,24.1,67.0,185.68,138.73
2018,9,8,7,0,318.0,53.0,2.2,24.5,105.0,270.39,212.57
2018,9,8,7,15,234.5,61.0,2.35,25.0,107.5,240.24,191.43
2018,9,8,7,30,151.0,69.0,2.5,25.5,110.0,189.27,151.06
2018,9,8,7,45,87.0,81.5,2.7,26.0,106.5,153.27,121.08
2018,9,8,8,0,23.0,94.0,2.9,26.5,103.0,112.55,86.32
2018,9,8,8,15,26.5,122.5,2.9,27.0,134.0,146.62,113.11
2018,9,8,8,30,30.0,151.0,2.9,27.5,165.0,180.58,139.15
2018,9,8,8,45,32.0,149.5,2.95,27.95,166.5,179.14,137.35
2018,9,8,9,0,34.0,148.0,3.0,28.4,168.0,178.45,136.24
2018,9,8,9,15,19.5,153.0,3.0,28.8,164.5,170.58,128.93
2018,9,8,9,30,5.0,158.0,3.0,29.2,161.0,154.86,115.66
2018,9,8,9,45,13.0,207.0,3.0,29.6,216.0,210.79,158.05
2018,9,8,10,0,21.0,256.0,3.0,30.0,271.0,266.98,199.61
2018,9,8,10,15,75.0,312.0,3.0,30.35,371.0,386.08,287.94
2018,9,8,10,30,129.0,368.0,3.0,30.7,471.0,505.76,373.28
2018,9,8,10,45,146.5,385.5,3.0,31.05,506.5,536.31,393.39
2018,9,8,11,0,164.0,403.0,3.0,31.4,542.0,565.77,412.95
2018,9,8,11,15,130.5,404.5,2.95,31.65,516.5,530.31,386.17
2018,9,8,11,30,97.0,406.0,2.9,31.9,491.0,486.43,353.91
2018,9,8,11,45,132.0,429.0,2.9,32.15,547.0,542.98,393.52
2018,9,8,12,0,167.0,452.0,2.9,32.4,603.0,588.47,424.5
2018,9,8,12,15,180.0,453.0,2.85,32.55,616.5,591.25,425.83
2018,9,8,12,30,193.0,454.0,2.8,32.7,630.0,592.7,426.48
2018,9,8,12,45,164.5,449.0,2.8,32.9,598.5,553.9,398.83
2018,9,8,13,0,136.0,444.0,2.8,33.1,567.0,516.46,372.23
2018,9,8,13,15,232.5,424.5,2.75,33.1,630.5,559.74,404.17
2018,9,8,13,30,329.0,405.0,2.7,33.1,694.0,593.86,428.65
2018,9,8,13,45,332.5,394.0,2.65,33.15,680.0,567.17,409.65
2018,9,8,14,0,336.0,383.0,2.6,33.2,666.0,539.69,390.2
2018,9,8,14,15,290.5,379.0,2.5,33.1,617.5,489.54,354.39
2018,9,8,14,30,245.0,375.0,2.4,33.0,569.0,443.14,321.11
2018,9,8,14,45,173.0,348.5,2.3,32.85,482.5,376.64,273.61
2018,9,8,15,0,101.0,322.0,2.2,32.7,396.0,318.68,232.25
2018,9,8,15,15,118.5,305.5,2.1,32.4,387.0,296.16,215.82
2018,9,8,15,30,136.0,289.0,2.0,32.1,378.0,277.83,201.83
2018,9,8,15,45,224.5,260.0,1.9,31.85,394.0,266.06,190.05
2018,9,8,16,0,313.0,231.0,1.8,31.6,410.0,236.83,164.22
2018,9,8,16,15,363.0,194.5,1.65,31.25,382.5,194.89,130.68
2018,9,8,16,30,413.0,158.0,1.5,30.9,355.0,139.67,90.0
2018,9,8,16,45,399.5,141.5,1.35,30.55,312.5,99.94,70.6
2018,9,8,17,0,386.0,125.0,1.2,30.2,270.0,86.1,66.38
2018,9,8,17,15,287.5,112.5,1.2,30.2,210.5,84.98,65.63
2018,9,8,17,30,189.0,100.0,1.2,30.2,151.0,76.41,58.5
2018,9,8,17,45,157.5,78.5,1.0,29.3,114.0,61.26,45.81
2018,9,8,18,0,126.0,57.0,0.8,28.4,77.0,45.46,32.23
2018,9,8,18,15,81.5,37.0,0.8,28.0,48.0,30.14,18.38
2018,9,8,18,30,37.0,17.0,0.8,27.6,19.0,14.96,0.0
2018,9,8,18,45,18.5,8.5,0.85,27.15,9.5,8.1,0.0
2018,9,8,19,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.1,26.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.3,26.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.45,25.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.6,25.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.75,25.55,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.05,25.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.25,24.85,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.3,24.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.2,23.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,23.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,23.05,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,22.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,9,5,45,0.0,0.0,1.95,22.7,0.0,0.0,0.0
2018,9,9,6,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,9,6,15,0.0,2.0,1.85,22.75,2.0,1.91,0.0
2018,9,9,6,30,0.0,4.0,1.8,22.8,4.0,3.7,0.0
