Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,45,0.0,7.0,1.8,22.85,7.0,6.48,0.0
2018,9,9,7,0,0.0,10.0,1.8,22.9,10.0,9.26,1.92
2018,9,9,7,15,0.0,26.0,1.75,23.1,26.0,24.11,14.33
2018,9,9,7,30,0.0,42.0,1.7,23.3,42.0,39.0,26.74
2018,9,9,7,45,0.0,37.5,1.65,23.45,37.5,34.81,23.25
2018,9,9,8,0,0.0,33.0,1.6,23.6,33.0,30.63,19.73
2018,9,9,8,15,0.0,27.0,1.6,23.75,27.0,25.06,15.05
2018,9,9,8,30,0.0,21.0,1.6,23.9,21.0,19.5,10.39
2018,9,9,8,45,0.0,28.0,1.6,24.1,28.0,26.01,15.66
2018,9,9,9,0,0.0,35.0,1.6,24.3,35.0,32.54,20.87
2018,9,9,9,15,0.0,41.5,1.6,24.45,41.5,38.61,25.67
2018,9,9,9,30,0.0,48.0,1.6,24.6,48.0,44.69,30.44
2018,9,9,9,45,0.0,52.0,1.55,24.7,52.0,48.44,33.33
2018,9,9,10,0,0.0,56.0,1.5,24.8,56.0,52.19,36.22
2018,9,9,10,15,0.0,59.5,1.35,24.9,59.5,55.49,38.73
2018,9,9,10,30,0.0,63.0,1.2,25.0,63.0,58.78,41.23
2018,9,9,10,45,0.0,71.5,1.1,25.1,71.5,66.75,47.43
2018,9,9,11,0,0.0,80.0,1.0,25.2,80.0,74.73,53.59
2018,9,9,11,15,0.0,88.5,0.95,25.3,88.5,82.75,59.75
2018,9,9,11,30,0.0,97.0,0.9,25.4,97.0,90.77,65.89
2018,9,9,11,45,0.0,99.0,0.85,25.45,99.0,92.65,67.27
2018,9,9,12,0,0.0,101.0,0.8,25.5,101.0,94.51,68.65
2018,9,9,12,15,2.5,131.0,1.05,25.55,133.5,124.75,92.09
2018,9,9,12,30,5.0,161.0,1.3,25.6,166.0,154.72,115.09
2018,9,9,12,45,9.0,202.5,1.5,25.65,211.0,196.22,146.67
2018,9,9,13,0,13.0,244.0,1.7,25.7,256.0,236.99,177.38
2018,9,9,13,15,22.5,293.5,1.9,25.55,313.5,287.69,215.5
2018,9,9,13,30,32.0,343.0,2.1,25.4,371.0,335.45,251.08
2018,9,9,13,45,54.5,367.0,2.35,25.25,413.5,366.83,274.89
2018,9,9,14,0,77.0,391.0,2.6,25.1,456.0,395.08,296.3
2018,9,9,14,15,127.0,386.5,2.65,25.0,489.0,407.34,305.94
2018,9,9,14,30,177.0,382.0,2.7,24.9,522.0,417.97,313.92
2018,9,9,14,45,148.0,360.5,2.8,24.8,473.5,373.55,281.08
2018,9,9,15,0,119.0,339.0,2.9,24.7,425.0,332.27,250.57
2018,9,9,15,15,102.0,314.0,2.9,24.6,384.5,302.55,228.41
2018,9,9,15,30,85.0,289.0,2.9,24.5,344.0,268.64,203.02
2018,9,9,15,45,95.0,261.5,2.9,24.4,319.0,241.61,182.05
2018,9,9,16,0,105.0,234.0,2.9,24.3,294.0,206.59,154.61
2018,9,9,16,15,146.5,214.0,2.85,24.15,288.5,186.97,138.02
2018,9,9,16,30,188.0,194.0,2.8,24.0,283.0,162.59,119.24
2018,9,9,16,45,117.0,164.0,2.75,23.85,217.0,126.17,101.77
2018,9,9,17,0,46.0,134.0,2.7,23.7,151.0,110.68,89.15
2018,9,9,17,15,25.5,91.5,2.7,23.7,100.5,79.3,62.67
2018,9,9,17,30,5.0,49.0,2.7,23.7,50.0,45.55,33.74
2018,9,9,17,45,2.5,30.5,2.55,23.35,31.0,28.3,18.78
2018,9,9,18,0,0.0,12.0,2.4,23.0,12.0,11.11,3.81
2018,9,9,18,15,2.0,8.0,2.4,22.9,8.0,7.4,0.31
2018,9,9,18,30,4.0,4.0,2.4,22.8,4.0,3.75,0.0
2018,9,9,18,45,2.0,2.0,2.4,22.7,2.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.5,22.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.5,22.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.5,22.05,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.5,21.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.45,21.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.4,21.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.4,21.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.4,21.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.35,21.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.25,21.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,20.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.25,20.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.35,20.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.45,20.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.55,20.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,9,10,5,45,0.0,0.0,2.65,20.7,0.0,0.0,0.0
2018,9,10,6,0,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,9,10,6,15,0.0,1.5,2.8,20.8,1.5,1.43,0.0
2018,9,10,6,30,0.0,3.0,2.9,20.9,3.0,2.77,0.0
2018,9,10,6,45,0.0,5.0,3.0,20.95,5.0,4.62,0.0
2018,9,10,7,0,0.0,7.0,3.1,21.0,7.0,6.48,0.0
2018,9,10,7,15,0.0,9.5,3.25,21.15,9.5,8.79,1.68
2018,9,10,7,30,0.0,12.0,3.4,21.3,12.0,11.11,3.66
2018,9,10,7,45,0.0,19.0,3.5,21.4,19.0,17.61,9.1
2018,9,10,8,0,0.0,26.0,3.6,21.5,26.0,24.12,14.49
2018,9,10,8,15,0.0,23.5,3.75,21.65,23.5,21.81,12.49
2018,9,10,8,30,0.0,21.0,3.9,21.8,21.0,19.49,10.5
2018,9,10,8,45,0.0,51.5,4.0,21.95,51.5,47.9,33.78
2018,9,10,9,0,0.0,82.0,4.1,22.1,82.0,76.39,56.78
2018,9,10,9,15,0.0,109.0,4.15,22.25,109.0,102.26,77.37
2018,9,10,9,30,0.0,136.0,4.2,22.4,136.0,128.55,98.04
2018,9,10,9,45,1.5,152.0,4.2,22.55,153.0,145.36,111.07
2018,9,10,10,0,3.0,168.0,4.2,22.7,170.0,162.15,123.99
2018,9,10,10,15,3.0,157.5,4.2,22.9,159.5,151.6,115.34
2018,9,10,10,30,3.0,147.0,4.2,23.1,149.0,141.27,106.95
2018,9,10,10,45,4.5,163.5,4.15,23.3,167.0,158.4,120.15
2018,9,10,11,0,6.0,180.0,4.1,23.5,185.0,175.43,133.15
2018,9,10,11,15,8.5,200.0,4.05,23.65,207.5,196.6,149.34
2018,9,10,11,30,11.0,220.0,4.0,23.8,230.0,217.55,165.24
2018,9,10,11,45,10.5,218.0,3.95,23.95,227.5,214.59,162.69
2018,9,10,12,0,10.0,216.0,3.9,24.1,225.0,211.63,160.21
2018,9,10,12,15,8.5,197.5,3.85,24.2,205.0,192.3,145.23
2018,9,10,12,30,7.0,179.0,3.8,24.3,185.0,173.18,130.43
2018,9,10,12,45,8.0,187.5,3.8,24.4,194.5,181.42,136.77
2018,9,10,13,0,9.0,196.0,3.8,24.5,204.0,189.47,142.94
2018,9,10,13,15,6.5,177.0,3.75,24.55,182.5,169.44,127.46
2018,9,10,13,30,4.0,158.0,3.7,24.6,161.0,149.7,112.22
2018,9,10,13,45,3.5,155.0,3.65,24.6,158.0,146.25,109.64
2018,9,10,14,0,3.0,152.0,3.6,24.6,155.0,142.84,107.1
2018,9,10,14,15,5.0,169.0,3.55,24.6,173.5,159.01,119.81
2018,9,10,14,30,7.0,186.0,3.5,24.6,192.0,174.66,132.08
2018,9,10,14,45,7.0,180.0,3.45,24.55,185.5,168.48,127.48
2018,9,10,15,0,7.0,174.0,3.4,24.5,179.0,162.28,122.9
2018,9,10,15,15,9.5,182.0,3.4,24.4,188.5,169.09,128.48
2018,9,10,15,30,12.0,190.0,3.4,24.3,198.0,175.18,133.48
2018,9,10,15,45,7.5,147.0,3.35,24.2,152.0,135.87,103.06
2018,9,10,16,0,3.0,104.0,3.3,24.1,106.0,96.81,72.52
2018,9,10,16,15,22.5,121.5,3.25,23.95,132.5,109.72,82.39
2018,9,10,16,30,42.0,139.0,3.2,23.8,159.0,121.32,91.64
2018,9,10,16,45,23.0,106.0,3.2,23.6,116.5,91.98,73.15
2018,9,10,17,0,4.0,73.0,3.2,23.4,74.0,67.79,52.82
2018,9,10,17,15,2.0,53.0,3.2,23.4,53.5,49.26,37.02
2018,9,10,17,30,0.0,33.0,3.2,23.4,33.0,30.62,20.9
2018,9,10,17,45,0.0,24.5,2.8,22.85,24.5,22.72,13.99
2018,9,10,18,0,0.0,16.0,2.4,22.3,16.0,14.82,6.99
2018,9,10,18,15,0.0,10.0,2.3,22.1,10.0,9.26,1.72
2018,9,10,18,30,0.0,4.0,2.2,21.9,4.0,3.81,0.0
2018,9,10,18,45,0.0,2.0,2.1,21.65,2.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.95,20.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.85,20.7,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.8,20.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.85,20.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.2,20.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,20.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.65,20.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.75,20.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.85,20.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.85,20.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,9,11,5,45,0.0,0.0,2.8,20.45,0.0,0.0,0.0
2018,9,11,6,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,9,11,6,15,0.0,2.0,2.85,20.6,2.0,1.91,0.0
2018,9,11,6,30,0.0,4.0,2.9,20.7,4.0,3.7,0.0
2018,9,11,6,45,0.0,10.0,2.95,20.85,10.0,9.26,1.58
2018,9,11,7,0,0.0,16.0,3.0,21.0,16.0,14.82,6.53
2018,9,11,7,15,0.0,23.5,3.05,21.2,23.5,21.79,12.5
2018,9,11,7,30,0.0,31.0,3.1,21.4,31.0,28.76,18.41
2018,9,11,7,45,0.0,36.0,3.15,21.6,36.0,33.42,22.28
2018,9,11,8,0,0.0,41.0,3.2,21.8,41.0,38.08,26.07
2018,9,11,8,15,0.0,60.5,3.25,22.05,60.5,56.26,40.94
2018,9,11,8,30,0.0,80.0,3.3,22.3,80.0,74.48,55.62
2018,9,11,8,45,0.5,99.0,3.35,22.6,99.5,93.27,70.56
2018,9,11,9,0,1.0,118.0,3.4,22.9,119.0,112.26,85.47
2018,9,11,9,15,1.0,109.0,3.35,23.15,110.0,103.14,77.78
2018,9,11,9,30,1.0,100.0,3.3,23.4,101.0,94.33,70.45
2018,9,11,9,45,4.0,135.0,3.3,23.7,138.0,130.95,99.31
2018,9,11,10,0,7.0,170.0,3.3,24.0,175.0,167.8,127.86
2018,9,11,10,15,16.0,222.0,3.25,24.35,234.5,227.11,173.45
2018,9,11,10,30,25.0,274.0,3.2,24.7,294.0,296.62,225.73
2018,9,11,10,45,41.5,270.0,3.2,25.05,304.5,305.85,232.5
2018,9,11,11,0,58.0,266.0,3.2,25.4,315.0,315.08,239.43
2018,9,11,11,15,35.0,248.0,3.2,25.7,277.5,273.84,207.13
2018,9,11,11,30,12.0,230.0,3.2,26.0,240.0,227.99,171.36
2018,9,11,11,45,20.0,256.0,3.2,26.35,273.5,264.39,198.75
2018,9,11,12,0,28.0,282.0,3.2,26.7,307.0,294.51,220.95
2018,9,11,12,15,48.0,346.0,3.2,26.9,389.0,370.14,276.75
2018,9,11,12,30,68.0,410.0,3.2,27.1,471.0,442.95,329.21
2018,9,11,12,45,128.0,408.5,3.25,27.35,523.0,485.71,360.92
2018,9,11,13,0,188.0,407.0,3.3,27.6,575.0,520.82,386.79
2018,9,11,13,15,379.0,300.0,3.3,27.6,632.0,551.69,413.35
2018,9,11,13,30,570.0,193.0,3.3,27.6,689.0,567.01,427.78
2018,9,11,13,45,702.5,149.5,3.35,27.65,745.5,587.64,443.1
2018,9,11,14,0,835.0,106.0,3.4,27.7,802.0,597.41,449.5
2018,9,11,14,15,553.0,200.5,3.45,27.55,654.5,476.82,358.39
2018,9,11,14,30,271.0,295.0,3.5,27.4,507.0,387.98,290.65
2018,9,11,14,45,211.5,282.5,3.5,27.3,443.0,332.97,249.41
2018,9,11,15,0,152.0,270.0,3.5,27.2,379.0,290.54,217.47
2018,9,11,15,15,218.5,265.5,3.5,27.05,412.0,291.18,216.33
2018,9,11,15,30,285.0,261.0,3.5,26.9,445.0,290.61,213.0
2018,9,11,15,45,218.5,232.0,3.45,26.7,366.5,233.07,169.87
2018,9,11,16,0,152.0,203.0,3.4,26.5,288.0,191.36,139.79
2018,9,11,16,15,270.0,170.0,3.25,26.3,302.5,161.11,111.77
2018,9,11,16,30,388.0,137.0,3.1,26.1,317.0,117.03,76.62
2018,9,11,16,45,523.0,102.0,3.0,25.85,311.5,66.19,50.74
2018,9,11,17,0,658.0,67.0,2.9,25.6,306.0,47.85,35.39
2018,9,11,17,15,615.5,60.5,2.9,25.6,253.5,40.77,29.41
2018,9,11,17,30,573.0,54.0,2.9,25.6,201.0,37.91,26.93
2018,9,11,17,45,498.0,46.0,2.3,24.85,150.5,33.57,23.1
2018,9,11,18,0,423.0,38.0,1.7,24.1,100.0,29.03,18.86
2018,9,11,18,15,286.0,28.0,1.65,23.85,61.5,22.38,11.71
2018,9,11,18,30,149.0,18.0,1.6,23.6,23.0,17.16,0.0
2018,9,11,18,45,74.5,9.0,1.6,23.35,11.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.85,22.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.95,22.4,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.8,22.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.05,21.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,12,5,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,12,6,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,6,15,36.0,4.5,1.4,21.8,6.0,4.29,0.0
2018,9,12,6,30,72.0,9.0,1.7,22.2,12.0,53.69,0.0
2018,9,12,6,45,182.0,18.5,2.0,22.6,43.0,141.76,104.21
2018,9,12,7,0,292.0,28.0,2.3,23.0,74.0,222.69,176.12
2018,9,12,7,15,197.0,21.5,2.3,23.4,58.0,162.7,130.57
2018,9,12,7,30,102.0,15.0,2.3,23.8,42.0,94.93,75.08
2018,9,12,7,45,51.0,34.0,2.35,24.2,47.5,71.96,55.21
2018,9,12,8,0,0.0,53.0,2.4,24.6,53.0,49.26,34.89
2018,9,12,8,15,0.0,66.0,2.45,25.0,66.0,61.4,44.59
2018,9,12,8,30,0.0,79.0,2.5,25.4,79.0,73.55,54.14
2018,9,12,8,45,1.5,108.5,2.55,25.85,109.5,103.59,77.87
2018,9,12,9,0,3.0,138.0,2.6,26.3,140.0,134.1,101.53
2018,9,12,9,15,3.5,133.0,2.6,26.65,135.5,129.01,97.04
2018,9,12,9,30,4.0,128.0,2.6,27.0,131.0,124.26,92.93
2018,9,12,9,45,2.5,127.0,2.6,27.35,129.0,121.79,90.57
2018,9,12,10,0,1.0,126.0,2.6,27.7,127.0,119.35,88.26
2018,9,12,10,15,46.5,199.0,2.65,27.95,235.5,240.17,182.13
2018,9,12,10,30,92.0,272.0,2.7,28.2,344.0,367.77,277.3
2018,9,12,10,45,95.5,288.0,2.7,28.45,365.5,384.94,288.6
2018,9,12,11,0,99.0,304.0,2.7,28.7,387.0,401.32,299.7
2018,9,12,11,15,316.0,260.0,2.75,28.9,533.5,569.54,425.78
2018,9,12,11,30,533.0,216.0,2.8,29.1,680.0,715.87,530.74
2018,9,12,11,45,370.0,258.5,2.8,29.3,583.0,597.92,443.62
2018,9,12,12,0,207.0,301.0,2.8,29.5,486.0,479.34,355.76
2018,9,12,12,15,150.5,344.5,2.8,29.6,479.0,460.09,340.19
2018,9,12,12,30,94.0,388.0,2.8,29.7,472.0,443.21,325.96
2018,9,12,12,45,317.5,320.0,2.8,29.85,602.5,554.68,410.4
2018,9,12,13,0,541.0,252.0,2.8,30.0,733.0,647.94,478.62
2018,9,12,13,15,445.5,281.5,2.85,30.0,673.5,581.63,429.78
2018,9,12,13,30,350.0,311.0,2.9,30.0,614.0,519.83,384.52
2018,9,12,13,45,388.5,273.0,2.9,30.05,601.5,491.69,365.14
2018,9,12,14,0,427.0,235.0,2.9,30.1,589.0,460.2,342.59
2018,9,12,14,15,649.0,164.0,2.95,30.1,680.5,496.1,368.9
2018,9,12,14,30,871.0,93.0,3.0,30.1,772.0,518.55,382.63
2018,9,12,14,45,853.0,96.0,3.05,30.05,734.0,467.4,341.78
2018,9,12,15,0,835.0,99.0,3.1,30.0,696.0,416.45,300.32
2018,9,12,15,15,817.5,98.0,3.1,29.8,652.5,362.92,256.05
2018,9,12,15,30,800.0,97.0,3.1,29.6,609.0,304.07,207.06
2018,9,12,15,45,776.5,95.0,3.1,29.35,560.0,249.83,161.55
2018,9,12,16,0,753.0,93.0,3.1,29.1,511.0,197.67,118.86
2018,9,12,16,15,720.5,91.0,3.0,28.8,458.5,146.8,81.19
2018,9,12,16,30,688.0,89.0,2.9,28.5,406.0,94.03,49.48
2018,9,12,16,45,641.5,85.5,2.8,28.2,351.0,54.47,40.42
2018,9,12,17,0,595.0,82.0,2.7,27.9,296.0,54.76,40.89
2018,9,12,17,15,539.0,74.5,2.7,27.9,242.5,51.87,38.5
2018,9,12,17,30,483.0,67.0,2.7,27.9,189.0,48.82,35.86
2018,9,12,17,45,378.5,58.0,2.35,27.05,138.5,43.45,31.16
2018,9,12,18,0,274.0,49.0,2.0,26.2,88.0,37.7,25.81
2018,9,12,18,15,162.5,31.5,2.05,25.9,52.0,24.73,12.89
2018,9,12,18,30,51.0,14.0,2.1,25.6,16.0,13.34,0.0
2018,9,12,18,45,25.5,7.0,2.15,25.35,8.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.4,24.75,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.55,24.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.55,23.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.35,23.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.75,21.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.85,21.85,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.0,21.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,21.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,9,13,5,45,0.0,0.0,2.55,21.7,0.0,0.0,0.0
2018,9,13,6,0,0.0,0.0,2.7,21.7,0.0,0.0,0.0
2018,9,13,6,15,39.5,10.0,2.9,21.95,11.5,0.0,0.0
2018,9,13,6,30,79.0,20.0,3.1,22.2,23.0,70.47,0.0
2018,9,13,6,45,162.5,33.0,3.25,22.4,53.5,151.64,110.97
2018,9,13,7,0,246.0,46.0,3.4,22.6,84.0,218.37,172.49
2018,9,13,7,15,188.0,36.5,3.55,22.9,72.5,174.75,140.46
2018,9,13,7,30,130.0,27.0,3.7,23.2,61.0,127.46,102.49
2018,9,13,7,45,103.5,67.0,3.85,23.45,98.5,156.21,125.44
2018,9,13,8,0,77.0,107.0,4.0,23.7,136.0,177.53,141.55
2018,9,13,8,15,66.0,145.0,4.1,23.95,172.5,203.55,161.38
2018,9,13,8,30,55.0,183.0,4.2,24.2,209.0,238.56,187.83
2018,9,13,8,45,35.0,182.5,4.3,24.4,199.5,219.13,171.1
2018,9,13,9,0,15.0,182.0,4.4,24.6,190.0,189.86,146.76
2018,9,13,9,15,156.0,194.0,4.6,24.85,294.5,345.88,272.29
2018,9,13,9,30,297.0,206.0,4.8,25.1,399.0,497.73,389.79
2018,9,13,9,45,327.5,203.0,5.0,25.4,428.5,537.77,418.72
2018,9,13,10,0,358.0,200.0,5.2,25.7,458.0,562.74,436.98
2018,9,13,10,15,314.5,226.0,5.3,25.9,461.0,550.42,425.27
2018,9,13,10,30,271.0,252.0,5.4,26.1,464.0,522.85,402.75
2018,9,13,10,45,320.0,246.0,5.5,26.35,505.5,570.21,438.0
2018,9,13,11,0,369.0,240.0,5.6,26.6,547.0,603.5,462.62
2018,9,13,11,15,286.5,275.0,5.5,26.8,517.0,546.98,417.67
2018,9,13,11,30,204.0,310.0,5.4,27.0,487.0,500.87,380.36
2018,9,13,11,45,320.5,293.0,5.25,27.25,576.0,587.04,445.22
2018,9,13,12,0,437.0,276.0,5.1,27.5,665.0,659.73,498.47
2018,9,13,12,15,521.0,230.0,4.95,27.8,695.5,672.36,508.07
2018,9,13,12,30,605.0,184.0,4.8,28.1,726.0,678.37,512.97
2018,9,13,12,45,702.0,159.0,4.6,28.4,784.5,707.98,533.17
2018,9,13,13,0,799.0,134.0,4.4,28.7,843.0,729.85,547.23
2018,9,13,13,15,705.5,154.5,4.3,28.85,773.5,651.5,490.14
2018,9,13,13,30,612.0,175.0,4.2,29.0,704.0,575.03,433.32
2018,9,13,13,45,701.0,149.0,4.1,29.15,740.0,580.87,437.17
2018,9,13,14,0,790.0,123.0,4.0,29.3,776.0,578.97,434.22
2018,9,13,14,15,783.5,122.5,3.95,29.25,750.0,533.57,399.12
2018,9,13,14,30,777.0,122.0,3.9,29.2,724.0,489.26,364.08
2018,9,13,14,45,742.5,128.0,3.85,29.15,681.0,437.2,322.54
2018,9,13,15,0,708.0,134.0,3.8,29.1,638.0,387.38,281.96
2018,9,13,15,15,652.0,143.5,3.8,28.95,585.0,330.81,236.36
2018,9,13,15,30,596.0,153.0,3.8,28.8,532.0,283.63,197.8
2018,9,13,15,45,516.5,153.0,3.8,28.65,463.0,229.29,155.29
2018,9,13,16,0,437.0,153.0,3.8,28.5,394.0,184.97,122.21
2018,9,13,16,15,401.0,117.5,3.6,28.25,321.5,126.51,78.77
2018,9,13,16,30,365.0,82.0,3.4,28.0,249.0,69.47,40.13
2018,9,13,16,45,314.5,81.0,3.25,27.7,211.5,53.81,39.98
2018,9,13,17,0,264.0,80.0,3.1,27.4,174.0,54.65,40.89
2018,9,13,17,15,244.0,69.0,3.1,27.4,143.5,48.42,35.67
2018,9,13,17,30,224.0,58.0,3.1,27.4,113.0,41.8,29.98
2018,9,13,17,45,172.0,46.5,2.6,26.5,82.0,34.34,23.51
2018,9,13,18,0,120.0,35.0,2.1,25.6,51.0,28.8,18.4
2018,9,13,18,15,81.5,23.5,2.05,25.3,32.0,19.6,8.57
2018,9,13,18,30,43.0,12.0,2.0,25.0,13.0,11.44,0.0
2018,9,13,18,45,21.5,6.0,1.95,24.7,6.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.9,24.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.9,23.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,22.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.9,22.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.7,22.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,9,14,5,45,0.0,0.0,2.9,22.6,0.0,0.0,0.0
2018,9,14,6,0,0.0,0.0,3.0,22.6,0.0,0.0,0.0
2018,9,14,6,15,62.0,9.5,3.15,22.8,12.0,0.0,0.0
2018,9,14,6,30,124.0,19.0,3.3,23.0,24.0,75.19,0.0
2018,9,14,6,45,252.5,31.5,3.45,23.2,63.0,196.16,143.49
2018,9,14,7,0,381.0,44.0,3.6,23.4,102.0,293.58,231.62
2018,9,14,7,15,298.0,39.0,3.7,23.7,96.0,252.07,203.01
2018,9,14,7,30,215.0,34.0,3.8,24.0,90.0,200.25,162.5
2018,9,14,7,45,107.5,38.0,3.9,24.35,66.0,121.65,97.2
2018,9,14,8,0,0.0,42.0,4.0,24.7,42.0,39.01,26.46
2018,9,14,8,15,0.0,56.5,4.15,25.1,56.5,52.53,37.38
2018,9,14,8,30,0.0,71.0,4.3,25.5,71.0,66.07,48.12
2018,9,14,8,45,0.0,66.0,4.4,25.85,66.0,61.42,44.11
2018,9,14,9,0,0.0,61.0,4.5,26.2,61.0,56.77,40.15
2018,9,14,9,15,1.0,82.5,4.6,26.6,83.0,77.74,56.69
2018,9,14,9,30,2.0,104.0,4.7,27.0,105.0,99.08,73.3
2018,9,14,9,45,3.0,124.5,4.8,27.4,126.5,119.8,89.24
2018,9,14,10,0,4.0,145.0,4.9,27.8,148.0,140.53,105.02
2018,9,14,10,15,3.0,137.5,4.95,27.95,140.0,132.19,98.21
2018,9,14,10,30,2.0,130.0,5.0,28.1,132.0,123.97,91.57
2018,9,14,10,45,9.0,181.0,5.05,28.2,188.5,179.38,134.3
2018,9,14,11,0,16.0,232.0,5.1,28.3,245.0,234.79,176.36
2018,9,14,11,15,21.0,259.0,5.1,28.2,276.5,271.69,204.07
2018,9,14,11,30,26.0,286.0,5.1,28.1,308.0,300.99,225.94
2018,9,14,11,45,26.5,280.0,5.1,28.0,303.0,293.24,220.05
2018,9,14,12,0,27.0,274.0,5.1,27.9,298.0,285.52,214.29
2018,9,14,12,15,29.5,302.5,5.1,27.85,329.0,312.4,234.31
2018,9,14,12,30,32.0,331.0,5.1,27.8,360.0,338.36,253.51
2018,9,14,12,45,30.0,325.5,5.1,27.7,352.5,328.22,245.95
2018,9,14,13,0,28.0,320.0,5.1,27.6,345.0,318.23,238.61
2018,9,14,13,15,33.0,335.0,5.0,27.5,364.0,331.88,248.95
2018,9,14,13,30,38.0,350.0,4.9,27.4,383.0,344.54,258.48
2018,9,14,13,45,70.0,358.0,4.85,27.35,416.5,367.1,275.85
2018,9,14,14,0,102.0,366.0,4.8,27.3,450.0,386.27,290.38
2018,9,14,14,15,64.5,250.0,4.65,27.2,302.5,259.69,195.74
2018,9,14,14,30,27.0,134.0,4.5,27.1,155.0,135.64,100.94
2018,9,14,14,45,74.0,205.0,4.35,27.05,258.5,211.9,159.7
2018,9,14,15,0,121.0,276.0,4.2,27.0,362.0,280.74,211.1
2018,9,14,15,15,159.0,276.5,4.1,26.85,382.0,283.2,211.65
2018,9,14,15,30,197.0,277.0,4.0,26.7,402.0,280.65,207.93
2018,9,14,15,45,116.5,200.5,3.85,26.55,273.0,191.29,141.36
2018,9,14,16,0,36.0,124.0,3.7,26.4,144.0,115.66,85.45
2018,9,14,16,15,20.0,82.5,3.5,26.15,93.5,76.74,55.56
2018,9,14,16,30,4.0,41.0,3.3,25.9,43.0,38.28,25.46
2018,9,14,16,45,22.0,73.5,3.1,25.7,81.5,66.28,50.96
2018,9,14,17,0,40.0,106.0,2.9,25.5,120.0,90.66,71.8
2018,9,14,17,15,32.0,92.0,2.9,25.5,102.0,79.09,62.06
2018,9,14,17,30,24.0,78.0,2.9,25.5,84.0,67.27,51.9
2018,9,14,17,45,13.0,56.5,2.6,25.0,59.5,50.91,37.69
2018,9,14,18,0,2.0,35.0,2.3,24.5,35.0,32.19,21.24
2018,9,14,18,15,3.0,21.0,2.35,24.45,21.0,19.47,7.82
2018,9,14,18,30,4.0,7.0,2.4,24.4,7.0,6.67,0.0
2018,9,14,18,45,2.0,3.5,2.45,24.35,3.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,24.3,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.95,24.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,24.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.25,24.15,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.4,24.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.5,23.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.55,23.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.6,23.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.6,23.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.6,23.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.6,23.65,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,23.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,23.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,23.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,23.55,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,23.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,23.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,23.4,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,23.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,23.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,23.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,23.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,23.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,23.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,23.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,23.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,23.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.45,23.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.5,23.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.55,23.15,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.6,23.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.6,23.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.6,23.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.7,23.05,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2018,9,15,5,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2018,9,15,6,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2018,9,15,6,15,0.0,1.0,4.15,23.1,1.0,0.0,0.0
2018,9,15,6,30,0.0,2.0,4.3,23.2,2.0,1.91,0.0
2018,9,15,6,45,0.0,4.0,4.45,23.25,4.0,3.7,0.0
2018,9,15,7,0,0.0,6.0,4.6,23.3,6.0,5.55,0.0
2018,9,15,7,15,0.0,7.5,4.75,23.5,7.5,6.94,0.07
2018,9,15,7,30,0.0,9.0,4.9,23.7,9.0,8.33,1.26
2018,9,15,7,45,0.0,11.5,5.05,23.85,11.5,10.65,3.18
2018,9,15,8,0,0.0,14.0,5.2,24.0,14.0,12.98,5.09
2018,9,15,8,15,0.0,17.5,5.3,24.2,17.5,16.23,7.73
2018,9,15,8,30,0.0,21.0,5.4,24.4,21.0,19.49,10.35
2018,9,15,8,45,0.0,37.5,5.55,24.6,37.5,34.85,22.8
2018,9,15,9,0,0.0,54.0,5.7,24.8,54.0,50.24,35.13
2018,9,15,9,15,0.0,66.0,5.75,25.0,66.0,61.46,43.99
2018,9,15,9,30,0.0,78.0,5.8,25.2,78.0,72.69,52.79
2018,9,15,9,45,0.5,92.0,5.85,25.4,92.5,86.26,63.4
2018,9,15,10,0,1.0,106.0,5.9,25.6,107.0,100.09,74.14
2018,9,15,10,15,0.5,90.5,5.9,25.75,91.0,84.92,61.94
2018,9,15,10,30,0.0,75.0,5.9,25.9,75.0,69.99,49.98
2018,9,15,10,45,2.5,110.5,5.95,26.05,112.5,105.78,78.11
2018,9,15,11,0,5.0,146.0,6.0,26.2,150.0,141.82,106.14
2018,9,15,11,15,11.5,212.0,6.0,26.3,222.0,210.68,159.29
2018,9,15,11,30,18.0,278.0,6.0,26.4,294.0,279.29,211.4
2018,9,15,11,45,22.5,309.0,5.95,26.5,329.0,311.81,235.64
2018,9,15,12,0,27.0,340.0,5.9,26.6,364.0,349.18,263.38
2018,9,15,12,15,28.0,342.5,5.85,26.6,367.5,349.16,263.18
2018,9,15,12,30,29.0,345.0,5.8,26.6,371.0,348.92,262.93
2018,9,15,12,45,61.0,379.5,5.7,26.6,433.5,402.23,303.27
2018,9,15,13,0,93.0,414.0,5.6,26.6,496.0,452.18,340.46
2018,9,15,13,15,88.5,396.5,5.45,26.5,473.5,426.14,321.08
2018,9,15,13,30,84.0,379.0,5.3,26.4,451.0,400.64,302.23
2018,9,15,13,45,47.0,291.5,5.15,26.35,331.5,294.29,222.46
2018,9,15,14,0,10.0,204.0,5.0,26.3,212.0,193.93,145.93
2018,9,15,14,15,7.5,191.5,4.8,26.15,197.5,180.38,135.82
2018,9,15,14,30,5.0,179.0,4.6,26.0,183.0,167.14,125.82
2018,9,15,14,45,4.5,171.5,4.45,25.85,175.0,159.53,120.19
2018,9,15,15,0,4.0,164.0,4.3,25.7,167.0,151.98,114.61
2018,9,15,15,15,10.0,185.5,4.15,25.6,192.0,171.74,130.19
2018,9,15,15,30,16.0,207.0,4.0,25.5,217.0,189.7,144.28
2018,9,15,15,45,28.0,202.0,3.8,25.35,218.0,178.93,135.76
2018,9,15,16,0,40.0,197.0,3.6,25.2,219.0,172.34,130.47
2018,9,15,16,15,78.5,192.5,3.55,25.1,229.5,166.67,125.07
2018,9,15,16,30,117.0,188.0,3.5,25.0,240.0,148.13,111.19
2018,9,15,16,45,68.0,154.5,3.45,24.9,184.0,125.1,100.72
2018,9,15,17,0,19.0,121.0,3.4,24.8,128.0,105.49,84.54
2018,9,15,17,15,12.5,97.0,3.4,24.8,101.0,85.56,67.74
2018,9,15,17,30,6.0,73.0,3.4,24.8,74.0,65.34,50.38
2018,9,15,17,45,4.5,54.5,3.35,24.5,55.0,49.19,36.25
2018,9,15,18,0,3.0,36.0,3.3,24.2,36.0,32.9,21.77
2018,9,15,18,15,5.0,21.5,3.25,24.05,21.5,19.79,7.07
2018,9,15,18,30,7.0,7.0,3.2,23.9,7.0,6.67,0.0
2018,9,15,18,45,3.5,3.5,3.15,23.75,3.5,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.0,23.55,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.85,23.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.85,23.25,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,23.15,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.95,23.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.9,23.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.85,23.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.75,23.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,22.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.2,22.75,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,22.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,16,6,15,68.0,9.0,1.8,22.3,11.5,0.0,0.0
2018,9,16,6,30,136.0,18.0,2.1,22.6,23.0,79.33,0.0
2018,9,16,6,45,158.5,30.5,2.35,22.85,46.5,145.75,103.88
2018,9,16,7,0,181.0,43.0,2.6,23.1,70.0,177.24,138.37
2018,9,16,7,15,253.0,54.5,2.65,23.4,110.0,240.1,192.49
2018,9,16,7,30,325.0,66.0,2.7,23.7,150.0,309.3,250.14
2018,9,16,7,45,171.5,92.5,2.8,23.95,138.0,235.64,189.54
2018,9,16,8,0,18.0,119.0,2.9,24.2,126.0,130.93,101.7
2018,9,16,8,15,22.5,140.5,2.95,24.55,150.5,156.16,121.75
2018,9,16,8,30,27.0,162.0,3.0,24.9,175.0,191.38,149.12
2018,9,16,8,45,96.0,185.0,3.05,25.25,237.5,284.23,222.91
2018,9,16,9,0,165.0,208.0,3.1,25.6,300.0,368.22,287.77
2018,9,16,9,15,115.5,238.0,3.1,25.9,305.0,360.17,278.37
2018,9,16,9,30,66.0,268.0,3.1,26.2,310.0,336.15,257.41
2018,9,16,9,45,146.0,271.0,3.15,26.5,373.0,421.41,322.69
2018,9,16,10,0,226.0,274.0,3.2,26.8,436.0,508.07,386.91
2018,9,16,10,15,130.5,278.5,3.2,27.0,373.0,411.46,312.26
2018,9,16,10,30,35.0,283.0,3.2,27.2,310.0,314.86,237.08
2018,9,16,10,45,110.0,319.5,3.2,27.35,409.5,429.94,323.92
2018,9,16,11,0,185.0,356.0,3.2,27.5,509.0,532.03,398.19
2018,9,16,11,15,163.5,373.5,3.15,27.65,511.0,524.84,390.89
2018,9,16,11,30,142.0,391.0,3.1,27.8,513.0,516.94,383.72
2018,9,16,11,45,290.5,360.0,3.1,28.0,614.0,616.2,457.28
2018,9,16,12,0,439.0,329.0,3.1,28.2,715.0,707.86,522.89
2018,9,16,12,15,453.5,327.5,3.1,28.3,728.0,702.32,518.15
2018,9,16,12,30,468.0,326.0,3.1,28.4,741.0,694.46,512.41
2018,9,16,12,45,413.5,353.0,3.1,28.5,718.0,656.62,484.32
2018,9,16,13,0,359.0,380.0,3.1,28.6,695.0,619.63,456.92
2018,9,16,13,15,285.5,399.0,3.05,28.6,647.0,565.79,417.46
2018,9,16,13,30,212.0,418.0,3.0,28.6,599.0,517.81,382.04
2018,9,16,13,45,204.5,401.5,3.0,28.6,572.5,484.93,358.68
2018,9,16,14,0,197.0,385.0,3.0,28.6,546.0,452.6,335.4
2018,9,16,14,15,158.0,356.5,2.95,28.5,482.5,394.34,293.01
2018,9,16,14,30,119.0,328.0,2.9,28.4,419.0,340.19,253.35
2018,9,16,14,45,266.5,273.0,2.85,28.3,463.5,343.9,255.53
2018,9,16,15,0,414.0,218.0,2.8,28.2,508.0,332.47,244.03
2018,9,16,15,15,587.0,161.5,2.75,28.1,543.5,315.71,225.43
2018,9,16,15,30,760.0,105.0,2.7,28.0,579.0,285.82,193.85
2018,9,16,15,45,677.5,118.5,2.65,27.85,515.5,228.9,148.54
2018,9,16,16,0,595.0,132.0,2.6,27.7,452.0,185.2,115.83
2018,9,16,16,15,394.0,156.5,2.4,27.45,359.0,148.23,96.97
2018,9,16,16,30,193.0,181.0,2.2,27.2,266.0,145.57,106.64
2018,9,16,16,45,147.0,154.5,2.05,27.0,214.0,118.63,94.36
2018,9,16,17,0,101.0,128.0,1.9,26.8,162.0,100.44,79.53
2018,9,16,17,15,113.0,107.0,1.9,26.8,138.5,85.38,66.97
2018,9,16,17,30,125.0,86.0,1.9,26.8,115.0,69.8,53.66
2018,9,16,17,45,127.5,64.0,1.45,26.05,86.5,50.66,37.19
2018,9,16,18,0,130.0,42.0,1.0,25.3,58.0,34.1,22.55
2018,9,16,18,15,76.0,25.0,0.9,25.05,33.0,20.67,6.17
2018,9,16,18,30,22.0,8.0,0.8,24.8,8.0,7.63,0.0
2018,9,16,18,45,11.0,4.0,0.75,24.55,4.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.55,23.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,17,6,15,57.5,8.5,0.7,21.7,10.5,0.0,0.0
2018,9,17,6,30,115.0,17.0,0.8,22.1,21.0,68.59,0.0
2018,9,17,6,45,248.5,29.5,0.95,22.45,59.5,190.87,135.74
2018,9,17,7,0,382.0,42.0,1.1,22.8,98.0,289.85,226.1
2018,9,17,7,15,464.5,50.5,1.05,23.3,148.5,365.87,289.62
2018,9,17,7,30,547.0,59.0,1.0,23.8,199.0,447.98,354.51
2018,9,17,7,45,571.5,70.0,0.95,24.25,248.0,499.19,392.72
2018,9,17,8,0,596.0,81.0,0.9,24.7,297.0,550.55,429.09
2018,9,17,8,15,441.0,131.0,0.9,25.2,305.0,507.08,392.76
2018,9,17,8,30,286.0,181.0,0.9,25.7,313.0,442.9,341.38
2018,9,17,8,45,244.5,213.0,0.95,26.2,335.5,451.74,345.51
2018,9,17,9,0,203.0,245.0,1.0,26.7,358.0,443.48,336.76
2018,9,17,9,15,252.0,257.5,1.1,27.05,410.5,513.47,386.74
2018,9,17,9,30,301.0,270.0,1.2,27.4,463.0,571.24,426.68
2018,9,17,9,45,459.5,230.5,1.3,27.8,547.0,682.73,505.66
2018,9,17,10,0,618.0,191.0,1.4,28.2,631.0,789.96,578.77
2018,9,17,10,15,657.5,184.5,1.4,28.4,674.5,820.03,595.74
2018,9,17,10,30,697.0,178.0,1.4,28.6,718.0,847.7,611.83
2018,9,17,10,45,758.5,154.0,1.45,28.85,761.0,870.07,624.96
2018,9,17,11,0,820.0,130.0,1.5,29.1,804.0,894.12,639.24
2018,9,17,11,15,783.0,155.0,1.5,29.25,811.5,876.87,626.92
2018,9,17,11,30,746.0,180.0,1.5,29.4,819.0,856.07,612.89
2018,9,17,11,45,580.0,272.0,1.55,29.5,773.0,789.2,566.88
2018,9,17,12,0,414.0,364.0,1.6,29.6,727.0,718.13,515.93
2018,9,17,12,15,371.5,386.5,1.6,29.7,713.0,684.32,492.44
2018,9,17,12,30,329.0,409.0,1.6,29.8,699.0,655.45,471.74
2018,9,17,12,45,371.5,384.0,1.6,29.85,710.0,649.17,468.52
2018,9,17,13,0,414.0,359.0,1.6,29.9,721.0,640.45,463.28
2018,9,17,13,15,354.5,351.5,1.6,29.9,658.0,570.92,415.02
2018,9,17,13,30,295.0,344.0,1.6,29.9,595.0,505.81,369.46
2018,9,17,13,45,336.0,327.5,1.6,29.9,606.0,499.64,365.68
2018,9,17,14,0,377.0,311.0,1.6,29.9,617.0,486.76,356.41
2018,9,17,14,15,518.5,250.5,1.6,29.9,654.5,488.21,357.38
2018,9,17,14,30,660.0,190.0,1.6,29.9,692.0,474.55,345.92
2018,9,17,14,45,724.5,153.5,1.6,29.85,679.0,434.48,314.08
2018,9,17,15,0,789.0,117.0,1.6,29.8,666.0,391.21,278.16
2018,9,17,15,15,773.5,113.5,1.55,29.75,623.0,338.22,234.6
2018,9,17,15,30,758.0,110.0,1.5,29.7,580.0,286.04,191.08
2018,9,17,15,45,737.0,106.0,1.5,29.6,532.0,233.33,147.68
2018,9,17,16,0,716.0,102.0,1.5,29.5,484.0,177.25,103.48
2018,9,17,16,15,687.5,97.0,1.45,29.3,432.5,126.67,68.36
2018,9,17,16,30,659.0,92.0,1.4,29.1,381.0,79.25,44.92
2018,9,17,16,45,620.0,86.0,1.4,28.9,328.0,56.1,41.73
2018,9,17,17,0,581.0,80.0,1.4,28.7,275.0,54.54,40.59
2018,9,17,17,15,512.0,72.5,1.4,28.7,220.5,51.57,38.1
2018,9,17,17,30,443.0,65.0,1.4,28.7,166.0,48.5,35.37
2018,9,17,17,45,259.5,52.5,1.15,27.65,107.5,39.57,27.63
2018,9,17,18,0,76.0,40.0,0.9,26.6,49.0,34.0,22.21
2018,9,17,18,15,41.0,23.0,0.95,26.3,27.5,19.88,3.72
2018,9,17,18,30,6.0,6.0,1.0,26.0,6.0,5.72,0.0
2018,9,17,18,45,3.0,3.0,1.0,25.75,3.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.1,24.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.15,24.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.2,24.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.3,23.55,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.35,23.3,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.05,21.7,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,18,6,15,6.0,6.0,1.1,22.1,6.0,0.0,0.0
2018,9,18,6,30,12.0,12.0,1.3,22.7,12.0,16.88,0.0
2018,9,18,6,45,55.0,32.0,1.55,23.35,39.0,76.08,50.6
2018,9,18,7,0,98.0,52.0,1.8,24.0,66.0,124.29,94.94
2018,9,18,7,15,199.0,69.0,1.85,24.55,114.0,215.76,171.09
2018,9,18,7,30,300.0,86.0,1.9,25.1,162.0,318.89,254.5
2018,9,18,7,45,479.0,79.0,1.95,25.6,235.5,446.17,354.96
2018,9,18,8,0,658.0,72.0,2.0,26.1,309.0,582.39,457.12
2018,9,18,8,15,688.0,77.5,2.0,26.55,361.5,632.91,490.69
2018,9,18,8,30,718.0,83.0,2.0,27.0,414.0,680.03,521.33
2018,9,18,8,45,751.5,84.5,2.0,27.45,467.5,727.89,551.68
2018,9,18,9,0,785.0,86.0,2.0,27.9,521.0,774.81,580.66
2018,9,18,9,15,788.5,94.0,2.0,28.25,564.0,802.42,596.28
2018,9,18,9,30,792.0,102.0,2.0,28.6,607.0,827.04,609.94
2018,9,18,9,45,717.5,142.0,2.05,28.9,623.0,819.19,602.59
2018,9,18,10,0,643.0,182.0,2.1,29.2,639.0,801.09,588.88
2018,9,18,10,15,739.5,148.0,2.15,29.45,699.0,848.37,618.97
2018,9,18,10,30,836.0,114.0,2.2,29.7,759.0,892.06,645.8
2018,9,18,10,45,782.5,145.5,2.2,29.95,767.0,880.71,636.38
2018,9,18,11,0,729.0,177.0,2.2,30.2,775.0,862.19,622.98
2018,9,18,11,15,791.5,150.0,2.25,30.35,813.5,876.86,632.06
2018,9,18,11,30,854.0,123.0,2.3,30.5,852.0,886.05,637.38
2018,9,18,11,45,875.5,113.5,2.35,30.65,870.0,879.34,632.58
2018,9,18,12,0,897.0,104.0,2.4,30.8,888.0,868.92,625.61
2018,9,18,12,15,819.0,140.0,2.45,30.85,858.0,820.03,593.8
2018,9,18,12,30,741.0,176.0,2.5,30.9,828.0,766.93,559.13
2018,9,18,12,45,818.0,139.5,2.5,31.0,855.0,765.95,558.74
2018,9,18,13,0,895.0,103.0,2.5,31.1,882.0,757.57,553.11
2018,9,18,13,15,891.5,102.5,2.55,31.1,868.0,720.47,528.74
2018,9,18,13,30,888.0,102.0,2.6,31.1,854.0,681.11,501.17
2018,9,18,13,45,882.0,101.5,2.6,31.1,831.5,638.09,469.97
2018,9,18,14,0,876.0,101.0,2.6,31.1,809.0,593.37,436.81
2018,9,18,14,15,867.5,100.0,2.6,31.0,779.0,545.39,400.62
2018,9,18,14,30,859.0,99.0,2.6,30.9,749.0,496.36,362.61
2018,9,18,14,45,846.5,98.0,2.6,30.85,711.5,444.78,321.57
2018,9,18,15,0,834.0,97.0,2.6,30.8,674.0,393.0,279.23
2018,9,18,15,15,817.5,95.5,2.55,30.6,630.5,333.8,230.65
2018,9,18,15,30,801.0,94.0,2.5,30.4,587.0,280.69,185.91
2018,9,18,15,45,778.5,91.5,2.45,30.25,538.0,226.59,140.97
2018,9,18,16,0,756.0,89.0,2.4,30.1,489.0,174.49,99.75
2018,9,18,16,15,727.5,85.5,2.25,29.75,437.0,123.29,64.78
2018,9,18,16,30,699.0,82.0,2.1,29.4,385.0,69.97,38.45
2018,9,18,16,45,658.5,76.5,1.95,29.1,330.5,49.4,36.09
2018,9,18,17,0,618.0,71.0,1.8,28.8,276.0,47.82,34.92
2018,9,18,17,15,558.5,64.0,1.8,28.8,222.5,44.89,32.46
2018,9,18,17,30,499.0,57.0,1.8,28.8,169.0,41.84,29.74
2018,9,18,17,45,405.5,47.0,1.5,27.75,121.0,35.93,24.52
2018,9,18,18,0,312.0,37.0,1.2,26.7,73.0,29.76,18.6
2018,9,18,18,15,186.0,23.5,1.2,26.4,41.5,18.68,0.56
2018,9,18,18,30,60.0,10.0,1.2,26.1,10.0,9.53,0.0
2018,9,18,18,45,30.0,5.0,1.2,25.85,5.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.25,25.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.3,25.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.3,25.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.35,24.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.45,24.1,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.5,23.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.55,23.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.65,22.75,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.55,22.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,5,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,6,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,6,15,66.0,8.0,1.05,22.4,10.0,0.0,0.0
2018,9,19,6,30,132.0,16.0,1.2,22.9,20.0,74.95,0.0
2018,9,19,6,45,277.5,27.5,1.35,23.45,59.5,202.51,140.58
2018,9,19,7,0,423.0,39.0,1.5,24.0,99.0,307.47,238.64
2018,9,19,7,15,509.0,46.0,1.55,24.4,151.0,384.84,304.07
2018,9,19,7,30,595.0,53.0,1.6,24.8,203.0,468.62,371.23
2018,9,19,7,45,649.5,57.5,1.65,25.25,258.5,530.13,418.61
2018,9,19,8,0,704.0,62.0,1.7,25.7,314.0,597.91,467.13
2018,9,19,8,15,739.0,65.5,1.75,26.1,369.0,651.51,503.41
2018,9,19,8,30,774.0,69.0,1.8,26.5,424.0,704.99,538.59
