Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,8,45,774.5,77.0,1.8,26.85,468.0,735.61,556.77
2018,9,19,9,0,775.0,85.0,1.8,27.2,512.0,763.36,572.87
2018,9,19,9,15,601.5,145.5,1.85,27.55,495.0,703.9,529.57
2018,9,19,9,30,428.0,206.0,1.9,27.9,478.0,622.17,467.95
2018,9,19,9,45,576.0,170.0,2.0,28.25,562.0,722.82,540.35
2018,9,19,10,0,724.0,134.0,2.1,28.6,646.0,814.86,600.46
2018,9,19,10,15,815.0,107.0,2.15,28.8,711.5,862.81,630.08
2018,9,19,10,30,906.0,80.0,2.2,29.0,777.0,916.1,663.2
2018,9,19,10,45,912.5,81.0,2.3,29.25,805.0,920.53,664.79
2018,9,19,11,0,919.0,82.0,2.4,29.5,833.0,921.4,664.68
2018,9,19,11,15,923.5,82.5,2.45,29.65,853.0,916.35,660.73
2018,9,19,11,30,928.0,83.0,2.5,29.8,873.0,907.71,654.64
2018,9,19,11,45,930.0,83.5,2.55,29.95,884.5,893.34,644.97
2018,9,19,12,0,932.0,84.0,2.6,30.1,896.0,875.51,633.18
2018,9,19,12,15,932.5,84.0,2.65,30.2,899.0,852.57,618.24
2018,9,19,12,30,933.0,84.0,2.7,30.3,902.0,826.43,601.23
2018,9,19,12,45,931.5,84.0,2.75,30.35,896.0,795.66,581.23
2018,9,19,13,0,930.0,84.0,2.8,30.4,890.0,762.04,559.24
2018,9,19,13,15,927.0,83.0,2.85,30.4,875.5,723.75,534.04
2018,9,19,13,30,924.0,82.0,2.9,30.4,861.0,683.05,505.76
2018,9,19,13,45,918.5,81.5,2.95,30.4,838.0,639.03,473.69
2018,9,19,14,0,913.0,81.0,3.0,30.4,815.0,593.17,439.46
2018,9,19,14,15,905.5,80.5,3.0,30.35,785.0,544.62,402.26
2018,9,19,14,30,898.0,80.0,3.0,30.3,755.0,494.83,363.06
2018,9,19,14,45,887.5,78.5,3.0,30.25,717.5,441.9,320.43
2018,9,19,15,0,877.0,77.0,3.0,30.2,680.0,388.52,276.24
2018,9,19,15,15,840.0,82.5,2.95,30.05,629.5,332.4,229.59
2018,9,19,15,30,803.0,88.0,2.9,29.9,579.0,272.73,180.11
2018,9,19,15,45,807.5,79.0,2.9,29.75,537.5,225.44,139.2
2018,9,19,16,0,812.0,70.0,2.9,29.6,496.0,170.83,94.94
2018,9,19,16,15,785.5,67.5,2.7,29.3,443.5,110.62,53.51
2018,9,19,16,30,759.0,65.0,2.5,29.0,391.0,60.13,31.65
2018,9,19,16,45,721.0,61.5,2.35,28.75,336.0,42.97,30.75
2018,9,19,17,0,683.0,58.0,2.2,28.5,281.0,42.13,30.17
2018,9,19,17,15,626.0,52.5,2.2,28.5,226.5,39.55,27.99
2018,9,19,17,30,569.0,47.0,2.2,28.5,172.0,33.77,22.95
2018,9,19,17,45,472.0,39.5,1.8,27.35,122.5,29.57,19.2
2018,9,19,18,0,375.0,32.0,1.4,26.2,73.0,25.29,14.86
2018,9,19,18,15,227.0,20.5,1.45,25.95,41.0,16.93,0.0
2018,9,19,18,30,79.0,9.0,1.5,25.7,9.0,8.58,0.0
2018,9,19,18,45,39.5,4.5,1.5,25.45,4.5,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.55,25.15,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,25.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.75,24.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,24.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,24.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.05,24.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.35,23.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.15,23.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.05,23.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,20,5,45,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,9,20,6,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,9,20,6,15,0.0,2.5,1.15,22.65,2.5,0.0,0.0
2018,9,20,6,30,0.0,5.0,1.3,22.9,5.0,4.77,0.0
2018,9,20,6,45,0.0,14.0,1.45,23.15,14.0,12.98,3.7
2018,9,20,7,0,0.0,23.0,1.6,23.4,23.0,21.33,11.59
2018,9,20,7,15,0.0,39.5,1.7,23.65,39.5,36.69,24.52
2018,9,20,7,30,0.0,56.0,1.8,23.9,56.0,52.49,37.7
2018,9,20,7,45,0.0,40.0,1.95,24.15,40.0,37.14,25.09
2018,9,20,8,0,0.0,24.0,2.1,24.4,24.0,22.26,12.76
2018,9,20,8,15,0.0,26.5,2.25,24.7,26.5,24.59,14.61
2018,9,20,8,30,0.0,29.0,2.4,25.0,29.0,26.93,16.43
2018,9,20,8,45,0.0,39.5,2.55,25.3,39.5,36.71,24.28
2018,9,20,9,0,0.0,50.0,2.7,25.6,50.0,46.51,32.04
2018,9,20,9,15,10.0,127.0,2.8,25.95,133.5,128.64,97.58
2018,9,20,9,30,20.0,204.0,2.9,26.3,217.0,214.8,164.28
2018,9,20,9,45,58.0,256.0,3.05,26.65,296.5,312.93,239.25
2018,9,20,10,0,96.0,308.0,3.2,27.0,376.0,401.49,305.0
2018,9,20,10,15,69.5,295.5,3.25,27.25,346.0,361.37,273.42
2018,9,20,10,30,43.0,283.0,3.3,27.5,316.0,321.72,242.56
2018,9,20,10,45,120.0,318.0,3.4,27.8,414.5,435.91,328.43
2018,9,20,11,0,197.0,353.0,3.5,28.1,513.0,537.18,402.06
2018,9,20,11,15,134.0,339.0,3.55,28.25,449.0,461.1,344.8
2018,9,20,11,30,71.0,325.0,3.6,28.4,385.0,378.44,282.79
2018,9,20,11,45,56.5,317.0,3.65,28.6,365.0,354.47,264.67
2018,9,20,12,0,42.0,309.0,3.7,28.8,345.0,331.07,246.78
2018,9,20,12,15,62.0,350.0,3.75,28.9,404.0,383.28,285.27
2018,9,20,12,30,82.0,391.0,3.8,29.0,463.0,433.11,321.32
2018,9,20,12,45,54.5,309.5,3.85,29.15,357.0,330.9,246.32
2018,9,20,13,0,27.0,228.0,3.9,29.3,251.0,232.03,172.66
2018,9,20,13,15,13.5,149.0,3.95,29.4,160.5,148.02,109.12
2018,9,20,13,30,0.0,70.0,4.0,29.5,70.0,65.37,45.38
2018,9,20,13,45,66.0,146.0,4.05,29.55,199.0,174.22,130.34
2018,9,20,14,0,132.0,222.0,4.1,29.6,328.0,274.02,205.83
2018,9,20,14,15,425.5,190.5,4.1,29.55,512.5,383.0,287.72
2018,9,20,14,30,719.0,159.0,4.1,29.5,697.0,467.38,346.49
2018,9,20,14,45,725.5,146.5,4.15,29.45,665.5,419.57,307.41
2018,9,20,15,0,732.0,134.0,4.2,29.4,634.0,370.19,266.44
2018,9,20,15,15,408.0,158.0,4.15,29.15,433.5,249.33,178.24
2018,9,20,15,30,84.0,182.0,4.1,28.9,233.0,174.33,128.42
2018,9,20,15,45,42.0,105.0,4.0,28.7,130.5,102.62,74.18
2018,9,20,16,0,0.0,28.0,3.9,28.5,28.0,26.01,15.26
2018,9,20,16,15,0.0,27.5,3.75,28.2,27.5,25.54,15.0
2018,9,20,16,30,0.0,27.0,3.6,27.9,27.0,25.06,14.71
2018,9,20,16,45,0.0,20.5,3.45,27.6,20.5,19.01,10.57
2018,9,20,17,0,0.0,14.0,3.3,27.3,14.0,12.97,5.46
2018,9,20,17,15,0.0,12.0,3.3,27.3,12.0,11.11,3.86
2018,9,20,17,30,0.0,10.0,3.3,27.3,10.0,9.26,2.23
2018,9,20,17,45,2.0,7.5,2.95,26.5,7.5,7.04,0.27
2018,9,20,18,0,4.0,5.0,2.6,25.7,5.0,4.69,0.0
2018,9,20,18,15,4.0,3.0,2.7,25.5,3.0,2.88,0.0
2018,9,20,18,30,4.0,1.0,2.8,25.3,1.0,0.95,0.0
2018,9,20,18,45,2.0,0.5,2.9,25.15,0.5,0.0,0.0
2018,9,20,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,3.05,24.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,3.05,24.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.85,24.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.85,24.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,3.6,24.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,3.6,24.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,3.6,24.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,3.6,24.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,3.55,24.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,3.5,24.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,3.45,24.2,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,3.4,24.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,3.25,24.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,3.1,24.1,0.0,0.0,0.0
2018,9,21,5,45,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,9,21,6,0,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,9,21,6,15,0.0,1.0,2.95,24.25,1.0,0.0,0.0
2018,9,21,6,30,0.0,2.0,3.0,24.4,2.0,1.91,0.0
2018,9,21,6,45,0.0,6.5,3.0,24.5,6.5,6.01,0.0
2018,9,21,7,0,0.0,11.0,3.0,24.6,11.0,10.18,2.53
2018,9,21,7,15,0.0,10.5,3.05,24.8,10.5,9.72,2.31
2018,9,21,7,30,0.0,10.0,3.1,25.0,10.0,9.26,1.99
2018,9,21,7,45,0.0,14.5,3.15,25.2,14.5,13.44,5.45
2018,9,21,8,0,0.0,19.0,3.2,25.4,19.0,17.62,8.87
2018,9,21,8,15,23.0,69.0,3.25,25.6,79.5,84.7,64.27
2018,9,21,8,30,46.0,119.0,3.3,25.8,140.0,156.73,122.31
2018,9,21,8,45,23.0,104.0,3.4,26.0,114.5,121.92,93.33
2018,9,21,9,0,0.0,89.0,3.5,26.2,89.0,82.92,61.08
2018,9,21,9,15,0.5,105.0,3.6,26.4,105.5,98.83,73.5
2018,9,21,9,30,1.0,121.0,3.7,26.6,122.0,114.76,85.76
2018,9,21,9,45,8.5,173.5,3.75,26.85,179.5,172.97,131.07
2018,9,21,10,0,16.0,226.0,3.8,27.1,237.0,231.71,175.84
2018,9,21,10,15,27.0,260.5,3.85,27.3,280.5,285.7,216.42
2018,9,21,10,30,38.0,295.0,3.9,27.5,324.0,329.68,248.91
2018,9,21,10,45,25.5,267.0,3.95,27.7,287.0,287.04,216.08
2018,9,21,11,0,13.0,239.0,4.0,27.9,250.0,238.55,178.92
2018,9,21,11,15,17.5,274.5,4.0,28.05,289.5,276.17,207.02
2018,9,21,11,30,22.0,310.0,4.0,28.2,329.0,313.27,234.27
2018,9,21,11,45,28.0,330.5,4.0,28.35,354.5,343.0,255.91
2018,9,21,12,0,34.0,351.0,4.0,28.5,380.0,364.75,271.6
2018,9,21,12,15,36.5,353.5,3.95,28.6,385.0,365.55,271.93
2018,9,21,12,30,39.0,356.0,3.9,28.7,390.0,366.01,272.12
2018,9,21,12,45,28.5,324.5,3.85,28.8,349.0,324.83,241.59
2018,9,21,13,0,18.0,293.0,3.8,28.9,308.0,284.69,211.76
2018,9,21,13,15,21.0,300.0,3.8,28.9,317.5,291.38,216.94
2018,9,21,13,30,24.0,307.0,3.8,28.9,327.0,297.57,221.66
2018,9,21,13,45,62.0,333.0,3.75,28.95,383.0,337.71,251.88
2018,9,21,14,0,100.0,359.0,3.7,29.0,439.0,375.07,279.4
2018,9,21,14,15,133.5,358.5,3.65,29.0,460.5,379.0,282.18
2018,9,21,14,30,167.0,358.0,3.6,29.0,482.0,382.45,284.29
2018,9,21,14,45,125.0,333.0,3.55,29.0,423.0,332.04,246.95
2018,9,21,15,0,83.0,308.0,3.5,29.0,364.0,292.35,217.82
2018,9,21,15,15,118.0,288.0,3.35,28.9,362.0,272.48,202.1
2018,9,21,15,30,153.0,268.0,3.2,28.8,360.0,254.88,187.37
2018,9,21,15,45,200.5,243.0,3.05,28.7,353.0,232.27,167.97
2018,9,21,16,0,248.0,218.0,2.9,28.6,346.0,197.2,139.25
2018,9,21,16,15,208.0,196.5,2.7,28.35,296.0,167.18,119.78
2018,9,21,16,30,168.0,175.0,2.5,28.1,246.0,134.73,100.71
2018,9,21,16,45,112.0,148.5,2.25,27.9,193.0,114.22,90.53
2018,9,21,17,0,56.0,122.0,2.0,27.7,140.0,100.49,79.34
2018,9,21,17,15,44.5,99.0,2.0,27.7,111.5,82.75,64.47
2018,9,21,17,30,33.0,76.0,2.0,27.7,83.0,64.6,48.92
2018,9,21,17,45,19.0,54.0,1.7,26.95,58.0,46.75,33.45
2018,9,21,18,0,5.0,32.0,1.4,26.2,33.0,28.95,17.36
2018,9,21,18,15,5.5,17.5,1.45,26.05,18.0,15.73,0.0
2018,9,21,18,30,6.0,3.0,1.5,25.9,3.0,0.0,0.0
2018,9,21,18,45,3.0,1.5,1.55,25.75,1.5,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,25.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,25.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.0,25.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.25,25.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.6,24.85,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.6,24.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.45,24.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.35,24.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.2,24.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.15,24.4,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.1,24.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.05,24.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.0,24.15,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,23.85,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.05,23.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,2.75,22.55,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,3.1,22.3,0.0,0.0,0.0
2018,9,22,6,15,0.0,1.5,3.6,21.85,1.5,0.0,0.0
2018,9,22,6,30,0.0,3.0,4.1,21.4,3.0,2.86,0.0
2018,9,22,6,45,0.0,7.5,4.6,21.0,7.5,6.94,0.0
2018,9,22,7,0,0.0,12.0,5.1,20.6,12.0,11.11,3.38
2018,9,22,7,15,0.0,17.0,5.35,20.3,17.0,15.75,7.45
2018,9,22,7,30,0.0,22.0,5.6,20.0,22.0,20.39,11.47
2018,9,22,7,45,0.0,38.0,5.8,19.75,38.0,35.28,24.02
2018,9,22,8,0,0.0,54.0,6.0,19.5,54.0,50.19,36.5
2018,9,22,8,15,2.5,94.0,5.95,19.75,95.0,91.08,70.38
2018,9,22,8,30,5.0,134.0,5.9,20.0,136.0,134.04,105.38
2018,9,22,8,45,12.0,165.0,5.85,20.3,171.0,171.17,135.21
2018,9,22,9,0,19.0,196.0,5.8,20.6,206.0,208.41,164.67
2018,9,22,9,15,28.0,223.5,5.65,21.0,240.0,255.34,201.32
2018,9,22,9,30,37.0,251.0,5.5,21.4,274.0,291.33,228.77
2018,9,22,9,45,59.0,283.5,5.35,21.8,323.5,344.05,269.22
2018,9,22,10,0,81.0,316.0,5.2,22.2,373.0,396.53,308.67
2018,9,22,10,15,98.5,340.5,5.05,22.55,413.0,435.69,337.33
2018,9,22,10,30,116.0,365.0,4.9,22.9,453.0,485.5,373.39
2018,9,22,10,45,109.0,377.5,4.8,23.3,462.5,477.05,365.36
2018,9,22,11,0,102.0,390.0,4.7,23.7,472.0,479.41,365.52
2018,9,22,11,15,112.5,403.0,4.55,24.0,496.0,497.26,377.68
2018,9,22,11,30,123.0,416.0,4.4,24.3,520.0,521.96,394.57
2018,9,22,11,45,121.0,421.5,4.3,24.6,525.0,518.55,390.92
2018,9,22,12,0,119.0,427.0,4.2,24.9,530.0,514.59,387.07
2018,9,22,12,15,128.5,430.0,4.1,25.15,541.5,517.03,388.33
2018,9,22,12,30,138.0,433.0,4.0,25.4,553.0,518.4,388.81
2018,9,22,12,45,137.0,430.5,3.95,25.65,548.5,505.71,379.03
2018,9,22,13,0,136.0,428.0,3.9,25.9,544.0,492.68,369.09
2018,9,22,13,15,124.5,415.5,3.8,26.0,520.5,463.42,347.41
2018,9,22,13,30,113.0,403.0,3.7,26.1,497.0,435.04,326.38
2018,9,22,13,45,77.0,367.5,3.65,26.25,430.5,375.98,282.51
2018,9,22,14,0,41.0,332.0,3.6,26.4,364.0,318.97,239.98
2018,9,22,14,15,30.5,297.0,3.55,26.35,320.5,279.31,210.59
2018,9,22,14,30,20.0,262.0,3.5,26.3,277.0,246.19,185.91
2018,9,22,14,45,12.0,216.5,3.45,26.2,225.5,201.45,152.2
2018,9,22,15,0,4.0,171.0,3.4,26.1,174.0,157.67,118.89
2018,9,22,15,15,2.0,140.0,3.4,25.85,141.5,129.19,97.14
2018,9,22,15,30,0.0,109.0,3.4,25.6,109.0,100.93,75.28
2018,9,22,15,45,0.0,99.5,3.35,25.4,99.5,92.28,68.73
2018,9,22,16,0,0.0,90.0,3.3,25.2,90.0,83.66,62.12
2018,9,22,16,15,0.0,92.0,3.25,24.85,92.0,85.04,63.57
2018,9,22,16,30,0.0,94.0,3.2,24.5,94.0,86.04,67.9
2018,9,22,16,45,1.0,83.5,3.1,24.1,84.0,76.57,60.17
2018,9,22,17,0,2.0,73.0,3.0,23.7,74.0,67.04,52.23
2018,9,22,17,15,4.5,68.0,3.0,23.7,69.0,61.93,47.8
2018,9,22,17,30,7.0,63.0,3.0,23.7,64.0,56.54,42.88
2018,9,22,17,45,5.5,45.5,2.55,22.6,46.0,41.13,29.28
2018,9,22,18,0,4.0,28.0,2.1,21.5,28.0,25.62,14.79
2018,9,22,18,15,8.0,15.5,2.15,21.2,15.5,14.77,0.0
2018,9,22,18,30,12.0,3.0,2.2,20.9,3.0,0.0,0.0
2018,9,22,18,45,6.0,1.5,2.2,20.55,1.5,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.25,19.95,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.2,18.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.75,18.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,1.5,18.15,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,23,6,15,26.0,4.5,1.75,18.55,5.0,0.0,0.0
2018,9,23,6,30,52.0,9.0,2.0,18.9,10.0,31.75,0.0
2018,9,23,6,45,154.5,23.5,2.25,19.25,41.0,128.73,83.42
2018,9,23,7,0,257.0,38.0,2.5,19.6,72.0,209.81,165.32
2018,9,23,7,15,419.5,43.5,2.6,20.0,131.5,325.29,263.46
2018,9,23,7,30,582.0,49.0,2.7,20.4,191.0,450.32,366.26
2018,9,23,7,45,378.5,79.0,2.8,20.8,180.5,368.29,300.47
2018,9,23,8,0,175.0,109.0,2.9,21.2,170.0,260.3,211.2
2018,9,23,8,15,95.5,121.0,2.9,21.55,155.0,207.18,166.45
2018,9,23,8,30,16.0,133.0,2.9,21.9,140.0,141.52,110.62
2018,9,23,8,45,20.0,151.5,2.9,22.25,161.5,163.16,127.65
2018,9,23,9,0,24.0,170.0,2.9,22.6,183.0,193.93,151.5
2018,9,23,9,15,84.0,225.5,2.85,22.85,277.0,305.02,239.19
2018,9,23,9,30,144.0,281.0,2.8,23.1,371.0,430.5,334.2
2018,9,23,9,45,135.5,273.0,2.8,23.4,362.5,411.84,318.42
2018,9,23,10,0,127.0,265.0,2.8,23.7,354.0,393.36,303.51
2018,9,23,10,15,72.5,252.5,2.8,23.95,304.0,317.8,244.34
2018,9,23,10,30,18.0,240.0,2.8,24.2,254.0,245.61,187.16
2018,9,23,10,45,16.5,233.5,2.75,24.45,246.5,237.0,180.25
2018,9,23,11,0,15.0,227.0,2.7,24.7,239.0,228.57,173.35
2018,9,23,11,15,21.0,231.5,2.7,24.9,249.0,243.47,184.58
2018,9,23,11,30,27.0,236.0,2.7,25.1,259.0,251.48,190.49
2018,9,23,11,45,21.0,239.5,2.7,25.35,257.5,247.93,187.22
2018,9,23,12,0,15.0,243.0,2.7,25.6,256.0,240.65,181.22
2018,9,23,12,15,12.0,223.5,2.7,25.75,234.0,218.94,164.59
2018,9,23,12,30,9.0,204.0,2.7,25.9,212.0,197.58,148.23
2018,9,23,12,45,10.5,215.5,2.7,26.05,224.5,208.69,156.67
2018,9,23,13,0,12.0,227.0,2.7,26.2,237.0,219.52,164.81
2018,9,23,13,15,9.5,209.0,2.7,26.3,217.0,200.33,150.19
2018,9,23,13,30,7.0,191.0,2.7,26.4,197.0,181.46,135.85
2018,9,23,13,45,12.0,208.0,2.7,26.5,217.5,199.12,149.48
2018,9,23,14,0,17.0,225.0,2.7,26.6,238.0,215.96,162.36
2018,9,23,14,15,23.0,250.5,2.65,26.55,267.5,235.97,177.63
2018,9,23,14,30,29.0,276.0,2.6,26.5,297.0,256.69,193.35
2018,9,23,14,45,75.0,278.5,2.6,26.45,329.5,272.89,205.34
2018,9,23,15,0,121.0,281.0,2.6,26.4,362.0,277.79,208.13
2018,9,23,15,15,134.0,263.5,2.55,26.25,347.5,257.4,191.96
2018,9,23,15,30,147.0,246.0,2.5,26.1,333.0,235.6,174.5
2018,9,23,15,45,171.0,210.5,2.45,25.95,303.5,201.54,147.07
2018,9,23,16,0,195.0,175.0,2.4,25.8,274.0,157.62,112.19
2018,9,23,16,15,151.0,159.5,2.25,25.55,231.0,136.28,99.18
2018,9,23,16,30,107.0,144.0,2.1,25.3,188.0,112.44,89.75
2018,9,23,16,45,53.5,110.0,2.0,25.1,132.0,93.85,74.48
2018,9,23,17,0,0.0,76.0,1.9,24.9,76.0,69.43,53.97
2018,9,23,17,15,0.0,55.0,1.9,24.9,55.0,51.07,38.27
2018,9,23,17,30,0.0,34.0,1.9,24.9,34.0,31.56,21.38
2018,9,23,17,45,0.0,23.0,1.4,24.0,23.0,21.33,12.38
2018,9,23,18,0,0.0,12.0,0.9,23.1,12.0,11.11,3.02
2018,9,23,18,15,6.5,7.0,0.85,22.9,7.0,6.67,0.0
2018,9,23,18,30,13.0,2.0,0.8,22.7,2.0,0.0,0.0
2018,9,23,18,45,6.5,1.0,0.75,22.5,1.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.65,21.85,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.45,20.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.35,20.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.25,20.6,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.3,20.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.35,20.15,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,6,15,25.0,4.5,0.7,20.15,5.0,0.0,0.0
2018,9,24,6,30,50.0,9.0,0.8,20.6,10.0,30.77,0.0
2018,9,24,6,45,25.0,18.0,0.85,21.0,18.5,35.77,18.48
2018,9,24,7,0,0.0,27.0,0.9,21.4,27.0,25.06,14.66
2018,9,24,7,15,0.0,41.5,1.0,21.85,41.5,38.57,26.22
2018,9,24,7,30,0.0,56.0,1.1,22.3,56.0,52.75,38.16
2018,9,24,7,45,0.0,54.5,1.2,22.8,54.5,50.66,36.44
2018,9,24,8,0,0.0,53.0,1.3,23.3,53.0,49.26,35.16
2018,9,24,8,15,13.0,102.0,1.35,23.75,108.0,107.33,82.65
2018,9,24,8,30,26.0,151.0,1.4,24.2,163.0,178.05,138.74
2018,9,24,8,45,86.0,193.5,1.45,24.6,239.0,273.17,213.48
2018,9,24,9,0,146.0,236.0,1.5,25.0,315.0,383.09,296.37
2018,9,24,9,15,138.0,258.0,1.55,25.4,338.0,400.59,307.03
2018,9,24,9,30,130.0,280.0,1.6,25.8,361.0,416.96,317.28
2018,9,24,9,45,144.0,301.5,1.6,26.15,397.0,450.92,340.78
2018,9,24,10,0,158.0,323.0,1.6,26.5,433.0,484.27,363.39
2018,9,24,10,15,165.0,340.5,1.65,26.75,460.5,506.21,377.84
2018,9,24,10,30,172.0,358.0,1.7,27.0,488.0,527.23,391.64
2018,9,24,10,45,135.5,366.5,1.7,27.25,471.0,498.93,369.45
2018,9,24,11,0,99.0,375.0,1.7,27.5,454.0,460.49,340.53
2018,9,24,11,15,100.0,386.5,1.7,27.7,468.0,468.62,345.76
2018,9,24,11,30,101.0,398.0,1.7,27.9,482.0,476.13,350.3
2018,9,24,11,45,177.0,385.5,1.75,28.05,535.5,529.57,389.52
2018,9,24,12,0,253.0,373.0,1.8,28.2,589.0,577.45,423.92
2018,9,24,12,15,246.0,349.0,1.8,28.3,559.5,537.34,395.56
2018,9,24,12,30,239.0,325.0,1.8,28.4,530.0,497.45,367.7
2018,9,24,12,45,199.5,345.5,1.85,28.55,516.0,473.26,349.51
2018,9,24,13,0,160.0,366.0,1.9,28.7,502.0,452.86,333.89
2018,9,24,13,15,353.5,297.0,1.9,28.75,590.5,511.18,378.79
2018,9,24,13,30,547.0,228.0,1.9,28.8,679.0,553.57,410.33
2018,9,24,13,45,643.0,195.5,1.95,28.9,711.0,554.22,410.22
2018,9,24,14,0,739.0,163.0,2.0,29.0,743.0,545.62,402.88
2018,9,24,14,15,515.5,238.0,2.0,28.95,635.0,460.11,338.95
2018,9,24,14,30,292.0,313.0,2.0,28.9,527.0,394.98,290.68
2018,9,24,14,45,495.0,228.5,1.95,28.85,568.0,383.63,279.67
2018,9,24,15,0,698.0,144.0,1.9,28.8,609.0,353.49,251.26
2018,9,24,15,15,650.0,147.0,1.9,28.7,557.0,300.89,208.74
2018,9,24,15,30,602.0,150.0,1.9,28.6,505.0,252.91,170.04
2018,9,24,15,45,481.0,149.0,1.9,28.55,417.0,195.02,127.87
2018,9,24,16,0,360.0,148.0,1.9,28.5,329.0,148.78,97.27
2018,9,24,16,15,519.0,115.0,1.8,28.3,343.5,108.07,64.66
2018,9,24,16,30,678.0,82.0,1.7,28.1,358.0,52.25,38.57
2018,9,24,16,45,636.5,76.0,1.6,27.85,304.5,50.41,37.23
2018,9,24,17,0,595.0,70.0,1.5,27.6,251.0,48.46,35.68
2018,9,24,17,15,507.0,63.5,1.5,27.6,195.0,45.92,33.46
2018,9,24,17,30,419.0,57.0,1.5,27.6,139.0,43.41,31.06
2018,9,24,17,45,295.5,42.5,1.25,26.4,91.0,32.54,21.5
2018,9,24,18,0,172.0,28.0,1.0,25.2,43.0,21.87,10.82
2018,9,24,18,15,94.5,15.5,1.05,24.85,22.5,14.77,0.0
2018,9,24,18,30,17.0,3.0,1.1,24.5,2.0,0.0,0.0
2018,9,24,18,45,8.5,1.5,1.1,24.15,1.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.75,21.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.0,21.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.05,21.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,25,6,15,46.5,7.0,1.35,21.35,8.0,0.0,0.0
2018,9,25,6,30,93.0,14.0,1.6,22.0,16.0,54.45,0.0
2018,9,25,6,45,178.0,27.0,1.85,22.65,45.0,144.86,87.65
2018,9,25,7,0,263.0,40.0,2.1,23.3,74.0,215.66,166.66
2018,9,25,7,15,278.0,56.0,2.35,23.85,108.0,253.68,201.5
2018,9,25,7,30,293.0,72.0,2.6,24.4,142.0,292.48,234.68
2018,9,25,7,45,319.0,87.5,2.9,25.0,182.0,338.32,271.86
2018,9,25,8,0,345.0,103.0,3.2,25.6,222.0,385.12,308.38
2018,9,25,8,15,320.5,125.5,3.35,26.05,251.0,403.87,321.23
2018,9,25,8,30,296.0,148.0,3.5,26.5,280.0,405.41,320.76
2018,9,25,8,45,268.0,155.5,3.65,27.0,286.0,397.16,312.63
2018,9,25,9,0,240.0,163.0,3.8,27.5,292.0,386.68,302.75
2018,9,25,9,15,365.0,161.5,3.8,27.85,378.0,506.77,393.95
2018,9,25,9,30,490.0,160.0,3.8,28.2,464.0,615.86,473.85
2018,9,25,9,45,463.5,174.5,3.85,28.6,478.0,613.13,468.83
2018,9,25,10,0,437.0,189.0,3.9,29.0,492.0,607.56,462.44
2018,9,25,10,15,609.0,160.0,3.85,29.25,605.5,734.15,553.06
2018,9,25,10,30,781.0,131.0,3.8,29.5,719.0,850.36,630.52
2018,9,25,10,45,843.5,113.0,3.8,29.8,769.0,876.34,645.52
2018,9,25,11,0,906.0,95.0,3.8,30.1,819.0,905.9,663.47
2018,9,25,11,15,699.5,178.5,3.8,30.3,746.0,810.2,597.74
2018,9,25,11,30,493.0,262.0,3.8,30.5,673.0,700.35,518.16
2018,9,25,11,45,688.5,187.0,3.75,30.7,769.0,780.56,576.86
2018,9,25,12,0,884.0,112.0,3.7,30.9,865.0,843.64,618.07
2018,9,25,12,15,899.0,107.0,3.65,31.0,874.5,827.71,606.33
2018,9,25,12,30,914.0,102.0,3.6,31.1,884.0,808.09,592.75
2018,9,25,12,45,863.5,124.5,3.55,31.25,859.0,761.82,561.06
2018,9,25,13,0,813.0,147.0,3.5,31.4,834.0,716.52,528.96
2018,9,25,13,15,858.5,124.0,3.45,31.4,838.0,692.97,512.4
2018,9,25,13,30,904.0,101.0,3.4,31.4,842.0,665.19,492.16
2018,9,25,13,45,873.0,110.0,3.3,31.45,809.0,614.91,454.4
2018,9,25,14,0,842.0,119.0,3.2,31.5,776.0,564.83,416.24
2018,9,25,14,15,859.5,107.0,3.15,31.45,754.5,521.65,382.69
2018,9,25,14,30,877.0,95.0,3.1,31.4,733.0,475.1,345.46
2018,9,25,14,45,866.0,92.5,3.05,31.4,694.5,422.01,302.33
2018,9,25,15,0,855.0,90.0,3.0,31.4,656.0,368.6,257.9
2018,9,25,15,15,779.0,104.5,2.95,31.25,593.0,304.66,206.68
2018,9,25,15,30,703.0,119.0,2.9,31.1,530.0,248.41,161.88
2018,9,25,15,45,656.0,118.0,2.85,30.95,475.0,196.79,121.23
2018,9,25,16,0,609.0,117.0,2.8,30.8,420.0,150.15,87.65
2018,9,25,16,15,664.0,95.0,2.65,30.4,391.0,98.21,52.96
2018,9,25,16,30,719.0,73.0,2.5,30.0,362.0,51.03,37.25
2018,9,25,16,45,674.5,68.0,2.3,29.65,307.0,44.75,32.17
2018,9,25,17,0,630.0,63.0,2.1,29.3,252.0,43.23,31.0
2018,9,25,17,15,561.5,56.5,2.1,29.3,198.0,40.4,28.54
2018,9,25,17,30,493.0,50.0,2.1,29.3,144.0,37.51,25.84
2018,9,25,17,45,377.5,40.0,1.8,27.95,97.5,31.31,20.24
2018,9,25,18,0,262.0,30.0,1.5,26.6,51.0,24.89,12.31
2018,9,25,18,15,138.5,16.5,1.55,26.4,26.5,15.73,0.0
2018,9,25,18,30,15.0,3.0,1.6,26.2,2.0,0.0,0.0
2018,9,25,18,45,7.5,1.5,1.65,25.95,1.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.7,25.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,25.4,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.25,25.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.75,24.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.9,24.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.35,23.6,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.15,23.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,23.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.75,23.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.65,22.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,26,6,15,30.5,6.5,1.15,22.55,7.0,0.0,0.0
2018,9,26,6,30,61.0,13.0,1.3,23.1,14.0,39.24,0.0
2018,9,26,6,45,180.5,28.5,1.5,23.65,48.0,147.63,85.59
2018,9,26,7,0,300.0,44.0,1.7,24.2,82.0,241.25,185.23
2018,9,26,7,15,322.5,58.0,1.8,24.65,118.0,281.83,222.4
2018,9,26,7,30,345.0,72.0,1.9,25.1,154.0,324.27,258.42
2018,9,26,7,45,446.0,79.0,2.05,25.55,214.0,410.65,327.44
2018,9,26,8,0,547.0,86.0,2.2,26.0,274.0,510.35,403.62
2018,9,26,8,15,419.5,107.5,2.15,26.4,266.0,453.61,357.73
2018,9,26,8,30,292.0,129.0,2.1,26.8,258.0,378.46,297.91
2018,9,26,8,45,222.0,167.0,2.05,27.15,272.0,373.82,291.33
2018,9,26,9,0,152.0,205.0,2.0,27.5,286.0,350.71,270.57
2018,9,26,9,15,181.0,224.5,1.8,27.8,330.0,397.11,304.19
2018,9,26,9,30,210.0,244.0,1.6,28.1,374.0,443.68,336.68
2018,9,26,9,45,283.5,224.5,1.4,28.4,412.5,497.61,375.08
2018,9,26,10,0,357.0,205.0,1.2,28.7,451.0,553.57,413.49
2018,9,26,10,15,384.5,223.0,1.0,28.9,500.5,596.21,439.95
2018,9,26,10,30,412.0,241.0,0.8,29.1,550.0,636.93,464.19
2018,9,26,10,45,238.0,279.0,0.55,29.35,459.0,507.04,368.51
2018,9,26,11,0,64.0,317.0,0.3,29.6,368.0,369.27,266.97
2018,9,26,11,15,48.0,270.5,0.4,29.75,309.5,305.51,223.0
2018,9,26,11,30,32.0,224.0,0.5,29.9,251.0,243.61,178.59
2018,9,26,11,45,59.0,245.5,0.55,30.1,295.5,285.36,209.76
2018,9,26,12,0,86.0,267.0,0.6,30.3,340.0,330.75,242.39
2018,9,26,12,15,126.0,252.5,0.8,30.35,359.5,343.9,253.16
2018,9,26,12,30,166.0,238.0,1.0,30.4,379.0,357.17,264.02
2018,9,26,12,45,128.5,245.5,1.2,30.5,354.5,326.75,241.43
2018,9,26,13,0,91.0,253.0,1.4,30.6,330.0,300.38,221.74
2018,9,26,13,15,345.5,241.5,1.55,30.6,525.0,453.33,335.88
2018,9,26,13,30,600.0,230.0,1.7,30.6,720.0,583.85,427.98
2018,9,26,13,45,512.0,239.0,1.85,30.6,648.5,510.77,374.97
2018,9,26,14,0,424.0,248.0,2.0,30.6,577.0,443.51,326.47
2018,9,26,14,15,384.0,241.5,2.2,30.4,530.5,393.86,290.36
2018,9,26,14,30,344.0,235.0,2.4,30.2,484.0,347.49,255.87
2018,9,26,14,45,563.5,176.0,2.55,30.05,558.0,361.73,262.62
2018,9,26,15,0,783.0,117.0,2.7,29.9,632.0,357.78,252.19
2018,9,26,15,15,765.0,114.0,2.85,29.6,588.5,305.17,208.3
2018,9,26,15,30,747.0,111.0,3.0,29.3,545.0,253.7,165.26
2018,9,26,15,45,722.0,107.0,3.15,29.0,496.0,196.25,119.05
2018,9,26,16,0,697.0,103.0,3.3,28.7,447.0,146.1,82.01
2018,9,26,16,15,608.5,108.0,3.35,28.2,383.5,102.29,59.42
2018,9,26,16,30,520.0,113.0,3.4,27.7,320.0,76.93,59.44
2018,9,26,16,45,511.0,97.5,3.45,27.15,275.0,67.98,52.22
2018,9,26,17,0,502.0,82.0,3.5,26.6,230.0,58.86,44.66
2018,9,26,17,15,442.0,71.0,3.5,26.6,180.5,53.01,39.59
2018,9,26,17,30,382.0,60.0,3.5,26.6,131.0,45.29,32.69
2018,9,26,17,45,274.5,45.5,3.55,25.35,87.5,35.14,23.59
2018,9,26,18,0,167.0,31.0,3.6,24.1,44.0,24.53,11.31
2018,9,26,18,15,86.5,16.5,3.75,23.6,23.0,15.73,0.0
2018,9,26,18,30,6.0,2.0,3.9,23.1,2.0,0.0,0.0
2018,9,26,18,45,3.0,1.0,4.0,22.65,1.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.1,22.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,21.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.2,21.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,4.25,20.9,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,4.3,20.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,4.3,19.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,4.25,19.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.9,18.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.7,18.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,27,6,15,3.0,4.0,2.9,15.4,4.0,0.0,0.0
2018,9,27,6,30,6.0,8.0,3.1,15.6,8.0,10.26,0.0
2018,9,27,6,45,9.5,25.0,3.25,15.85,26.0,34.5,15.51
2018,9,27,7,0,13.0,42.0,3.4,16.1,44.0,55.96,40.34
2018,9,27,7,15,23.5,63.5,3.45,16.55,68.5,86.28,66.94
2018,9,27,7,30,34.0,85.0,3.5,17.0,93.0,116.43,92.99
2018,9,27,7,45,27.5,103.0,3.55,17.45,110.5,130.96,105.08
2018,9,27,8,0,21.0,121.0,3.6,17.9,128.0,136.44,109.2
2018,9,27,8,15,49.0,150.0,3.55,18.35,170.5,197.5,159.55
2018,9,27,8,30,77.0,179.0,3.5,18.8,213.0,251.05,202.63
2018,9,27,8,45,94.0,205.5,3.45,19.25,252.0,293.74,235.82
2018,9,27,9,0,111.0,232.0,3.4,19.7,291.0,348.96,278.03
2018,9,27,9,15,197.0,249.0,3.4,20.15,365.5,438.46,347.84
2018,9,27,9,30,283.0,266.0,3.4,20.6,440.0,543.17,426.61
2018,9,27,9,45,343.5,272.0,3.35,21.0,497.5,601.91,469.02
2018,9,27,10,0,404.0,278.0,3.3,21.4,555.0,660.78,510.82
2018,9,27,10,15,409.0,292.0,3.3,21.8,585.0,689.56,528.89
2018,9,27,10,30,414.0,306.0,3.3,22.2,615.0,704.97,537.76
2018,9,27,10,45,508.5,275.0,3.25,22.55,668.5,751.2,571.08
2018,9,27,11,0,603.0,244.0,3.2,22.9,722.0,797.73,603.71
2018,9,27,11,15,731.5,185.5,3.1,23.25,780.0,840.07,632.69
2018,9,27,11,30,860.0,127.0,3.0,23.6,838.0,868.69,649.89
2018,9,27,11,45,864.5,127.0,2.95,23.95,849.5,855.65,639.19
2018,9,27,12,0,869.0,127.0,2.9,24.3,861.0,839.34,626.76
2018,9,27,12,15,884.5,118.5,2.8,24.55,867.5,820.42,612.65
2018,9,27,12,30,900.0,110.0,2.7,24.8,874.0,797.9,596.21
2018,9,27,12,45,899.0,110.0,2.6,25.05,868.0,767.6,574.56
2018,9,27,13,0,898.0,110.0,2.5,25.3,862.0,734.55,551.11
2018,9,27,13,15,894.0,109.0,2.45,25.45,846.5,695.99,522.64
2018,9,27,13,30,890.0,108.0,2.4,25.6,831.0,655.24,492.07
2018,9,27,13,45,883.5,107.5,2.35,25.7,807.5,611.44,458.78
2018,9,27,14,0,877.0,107.0,2.3,25.8,784.0,566.01,423.54
2018,9,27,14,15,801.5,136.0,2.3,25.85,735.5,507.7,378.22
2018,9,27,14,30,726.0,165.0,2.3,25.9,687.0,453.28,335.27
2018,9,27,14,45,740.0,148.0,2.25,25.95,655.5,403.75,294.69
2018,9,27,15,0,754.0,131.0,2.2,26.0,624.0,351.98,251.1
2018,9,27,15,15,765.5,116.0,2.15,25.9,586.5,303.56,209.11
2018,9,27,15,30,777.0,101.0,2.1,25.8,549.0,248.62,161.78
2018,9,27,15,45,768.0,93.5,2.05,25.7,503.0,194.67,117.09
2018,9,27,16,0,759.0,86.0,2.0,25.6,457.0,141.3,76.93
2018,9,27,16,15,687.0,89.0,1.85,25.3,395.5,88.64,48.14
2018,9,27,16,30,615.0,92.0,1.7,25.0,334.0,60.37,46.06
2018,9,27,16,45,554.0,85.5,1.5,24.75,278.0,58.5,44.67
2018,9,27,17,0,493.0,79.0,1.3,24.5,222.0,56.59,43.12
2018,9,27,17,15,466.0,65.0,1.3,24.5,176.5,48.01,35.67
2018,9,27,17,30,439.0,51.0,1.3,24.5,131.0,38.85,27.5
2018,9,27,17,45,339.5,39.5,1.05,23.45,88.0,31.35,20.57
2018,9,27,18,0,240.0,28.0,0.8,22.4,45.0,23.46,9.52
2018,9,27,18,15,126.5,15.5,0.8,22.1,23.5,14.77,0.0
2018,9,27,18,30,13.0,3.0,0.8,21.8,2.0,0.0,0.0
2018,9,27,18,45,6.5,1.5,0.85,21.5,1.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.35,18.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.25,18.2,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,28,6,15,7.0,3.5,0.35,18.5,3.5,0.0,0.0
2018,9,28,6,30,14.0,7.0,0.5,18.8,7.0,12.79,0.0
2018,9,28,6,45,82.0,23.5,0.6,19.1,33.0,80.59,40.68
2018,9,28,7,0,150.0,40.0,0.7,19.4,59.0,143.23,110.24
2018,9,28,7,15,287.0,53.5,0.85,19.95,112.5,253.96,203.13
2018,9,28,7,30,424.0,67.0,1.0,20.5,166.0,368.68,296.48
2018,9,28,7,45,480.0,79.0,1.1,21.1,219.0,435.88,349.34
2018,9,28,8,0,536.0,91.0,1.2,21.7,272.0,505.75,402.24
2018,9,28,8,15,507.0,112.0,1.3,22.15,307.0,520.91,411.96
2018,9,28,8,30,478.0,133.0,1.4,22.6,342.0,537.43,422.29
2018,9,28,8,45,452.0,161.5,1.5,23.1,379.0,561.14,437.13
2018,9,28,9,0,426.0,190.0,1.6,23.6,416.0,580.91,448.71
2018,9,28,9,15,371.0,225.0,1.7,23.95,434.5,567.74,436.34
2018,9,28,9,30,316.0,260.0,1.8,24.3,453.0,563.52,430.34
2018,9,28,9,45,264.5,284.0,1.9,24.6,453.5,546.13,415.26
2018,9,28,10,0,213.0,308.0,2.0,24.9,454.0,513.78,389.69
2018,9,28,10,15,171.0,330.5,2.05,25.2,451.5,498.49,376.39
2018,9,28,10,30,129.0,353.0,2.1,25.5,449.0,481.69,361.95
2018,9,28,10,45,119.0,362.5,2.15,25.75,453.5,478.23,358.39
2018,9,28,11,0,109.0,372.0,2.2,26.0,458.0,464.72,347.7
2018,9,28,11,15,93.0,374.5,2.25,26.25,449.0,448.84,335.23
2018,9,28,11,30,77.0,377.0,2.3,26.5,440.0,433.06,322.89
2018,9,28,11,45,122.5,396.0,2.35,26.75,498.0,491.43,365.38
2018,9,28,12,0,168.0,415.0,2.4,27.0,556.0,539.35,399.45
2018,9,28,12,15,158.0,416.5,2.45,27.1,549.5,523.7,387.61
2018,9,28,12,30,148.0,418.0,2.5,27.2,543.0,507.94,376.07
2018,9,28,12,45,143.5,415.5,2.5,27.35,536.0,492.55,364.77
2018,9,28,13,0,139.0,413.0,2.5,27.5,529.0,477.03,353.38
2018,9,28,13,15,146.5,404.0,2.55,27.5,524.0,463.66,344.09
2018,9,28,13,30,154.0,395.0,2.6,27.5,519.0,449.5,334.1
2018,9,28,13,45,100.0,354.5,2.6,27.55,434.0,375.12,279.68
2018,9,28,14,0,46.0,314.0,2.6,27.6,349.0,304.41,227.55
2018,9,28,14,15,95.5,321.0,2.6,27.55,390.5,328.72,246.02
2018,9,28,14,30,145.0,328.0,2.6,27.5,432.0,342.44,255.69
2018,9,28,14,45,150.0,313.5,2.6,27.45,416.0,320.73,239.05
2018,9,28,15,0,155.0,299.0,2.6,27.4,400.0,298.36,221.75
2018,9,28,15,15,133.0,271.5,2.55,27.3,353.5,258.53,191.82
2018,9,28,15,30,111.0,244.0,2.5,27.2,307.0,221.5,164.13
2018,9,28,15,45,105.5,221.0,2.5,27.05,276.5,199.78,147.84
2018,9,28,16,0,100.0,198.0,2.5,26.9,246.0,172.4,127.63
2018,9,28,16,15,67.5,152.5,2.35,26.6,183.5,129.71,97.01
2018,9,28,16,30,35.0,107.0,2.2,26.3,121.0,92.23,72.63
2018,9,28,16,45,152.0,87.5,2.0,26.0,133.0,66.89,51.54
2018,9,28,17,0,269.0,68.0,1.8,25.7,145.0,48.23,35.76
2018,9,28,17,15,256.5,58.5,1.8,25.7,118.5,42.64,30.88
2018,9,28,17,30,244.0,49.0,1.8,25.7,92.0,36.72,25.51
2018,9,28,17,45,155.0,33.5,1.5,24.85,57.0,25.6,15.58
2018,9,28,18,0,66.0,18.0,1.2,24.0,22.0,15.17,3.04
2018,9,28,18,15,33.0,9.0,1.25,23.8,11.0,8.58,0.0
2018,9,28,18,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.3,23.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.45,23.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.6,22.95,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.95,22.65,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.3,22.25,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.25,22.2,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.15,22.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,2.05,22.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.9,21.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,29,6,15,0.0,1.5,1.05,21.2,1.5,0.0,0.0
2018,9,29,6,30,0.0,3.0,1.2,21.4,3.0,2.86,0.0
2018,9,29,6,45,0.0,11.0,1.35,21.6,11.0,10.19,0.0
2018,9,29,7,0,0.0,19.0,1.5,21.8,19.0,17.62,8.48
2018,9,29,7,15,0.0,25.5,1.65,21.95,25.5,23.65,13.85
2018,9,29,7,30,0.0,32.0,1.8,22.1,32.0,29.69,19.07
2018,9,29,7,45,0.0,40.0,1.95,22.3,40.0,37.14,25.32
2018,9,29,8,0,0.0,48.0,2.1,22.5,48.0,44.6,31.45
2018,9,29,8,15,0.0,65.0,2.1,22.7,65.0,60.46,44.39
2018,9,29,8,30,0.0,82.0,2.1,22.9,82.0,76.52,57.29
2018,9,29,8,45,25.0,139.0,2.1,23.1,152.0,161.6,126.27
2018,9,29,9,0,50.0,196.0,2.1,23.3,222.0,244.65,191.44
2018,9,29,9,15,117.5,235.0,2.1,23.5,304.5,355.24,277.01
2018,9,29,9,30,185.0,274.0,2.1,23.7,387.0,455.06,351.52
