Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,9,45,169.5,290.5,2.1,23.85,399.5,458.49,351.79
2018,9,29,10,0,154.0,307.0,2.1,24.0,412.0,460.73,351.78
2018,9,29,10,15,85.5,245.0,2.15,24.1,304.0,330.82,253.6
2018,9,29,10,30,17.0,183.0,2.2,24.2,196.0,194.6,148.02
2018,9,29,10,45,9.5,151.0,2.25,24.3,158.5,150.43,113.67
2018,9,29,11,0,2.0,119.0,2.3,24.4,121.0,113.2,84.25
2018,9,29,11,15,1.5,118.5,2.4,24.4,120.0,112.24,83.44
2018,9,29,11,30,1.0,118.0,2.5,24.4,119.0,111.29,82.61
2018,9,29,11,45,1.0,125.0,2.6,24.45,126.0,117.82,87.64
2018,9,29,12,0,1.0,132.0,2.7,24.5,133.0,124.3,92.64
2018,9,29,12,15,6.5,174.0,2.75,24.5,179.5,167.83,126.53
2018,9,29,12,30,12.0,216.0,2.8,24.5,226.0,210.71,159.5
2018,9,29,12,45,43.0,292.5,2.9,24.55,328.0,304.27,230.92
2018,9,29,13,0,74.0,369.0,3.0,24.6,430.0,391.44,295.79
2018,9,29,13,15,48.5,325.0,3.0,24.55,364.5,329.55,249.31
2018,9,29,13,30,23.0,281.0,3.0,24.5,299.0,272.29,206.28
2018,9,29,13,45,15.0,240.5,3.05,24.5,252.0,229.49,174.03
2018,9,29,14,0,7.0,200.0,3.1,24.5,205.0,187.67,142.17
2018,9,29,14,15,6.5,193.5,3.05,24.45,198.0,180.71,137.07
2018,9,29,14,30,6.0,187.0,3.0,24.4,191.0,173.79,131.94
2018,9,29,14,45,6.5,182.5,2.95,24.35,187.0,169.03,128.5
2018,9,29,15,0,7.0,178.0,2.9,24.3,183.0,164.13,124.95
2018,9,29,15,15,4.0,164.5,2.85,24.2,167.5,150.48,114.65
2018,9,29,15,30,1.0,151.0,2.8,24.1,152.0,137.2,104.66
2018,9,29,15,45,11.0,150.5,2.7,24.05,156.0,137.12,104.54
2018,9,29,16,0,21.0,150.0,2.6,24.0,160.0,135.41,103.18
2018,9,29,16,15,16.0,111.5,2.45,23.85,118.5,101.45,76.81
2018,9,29,16,30,11.0,73.0,2.3,23.7,77.0,67.97,52.84
2018,9,29,16,45,29.5,80.5,2.15,23.55,89.0,71.27,55.85
2018,9,29,17,0,48.0,88.0,2.0,23.4,101.0,75.77,59.75
2018,9,29,17,15,27.0,60.5,2.0,23.4,67.5,53.84,40.77
2018,9,29,17,30,6.0,33.0,2.0,23.4,34.0,30.65,20.56
2018,9,29,17,45,5.0,23.5,1.75,22.95,24.0,21.81,12.48
2018,9,29,18,0,4.0,14.0,1.5,22.5,14.0,12.99,0.56
2018,9,29,18,15,2.0,7.0,1.5,22.4,7.0,6.67,0.0
2018,9,29,18,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.55,22.2,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.6,21.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.55,21.35,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,20.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,30,6,15,4.5,1.5,0.75,20.45,1.5,0.0,0.0
2018,9,30,6,30,9.0,3.0,0.9,20.8,3.0,6.76,0.0
2018,9,30,6,45,35.0,9.5,1.1,21.15,13.0,32.28,10.22
2018,9,30,7,0,61.0,16.0,1.3,21.5,23.0,56.61,40.27
2018,9,30,7,15,38.5,19.5,1.4,21.85,25.0,49.07,35.38
2018,9,30,7,30,16.0,23.0,1.5,22.2,27.0,31.43,20.86
2018,9,30,7,45,8.0,30.5,1.6,22.55,32.5,33.92,22.84
2018,9,30,8,0,0.0,38.0,1.7,22.9,38.0,35.28,23.69
2018,9,30,8,15,2.0,79.5,1.75,23.35,80.5,75.98,57.04
2018,9,30,8,30,4.0,121.0,1.8,23.8,123.0,119.84,92.17
2018,9,30,8,45,5.0,141.5,1.8,24.2,144.0,140.92,108.42
2018,9,30,9,0,6.0,162.0,1.8,24.6,165.0,161.91,124.39
2018,9,30,9,15,4.0,156.5,1.85,24.95,158.5,153.42,117.06
2018,9,30,9,30,2.0,151.0,1.9,25.3,152.0,145.44,110.26
2018,9,30,9,45,2.5,152.0,1.9,25.6,153.5,146.36,110.57
2018,9,30,10,0,3.0,153.0,1.9,25.9,155.0,147.4,110.99
2018,9,30,10,15,4.5,167.5,1.95,26.15,170.5,162.57,122.42
2018,9,30,10,30,6.0,182.0,2.0,26.4,186.0,177.66,133.68
2018,9,30,10,45,17.0,241.0,2.1,26.65,254.0,244.47,184.35
2018,9,30,11,0,28.0,300.0,2.2,26.9,322.0,319.79,240.08
2018,9,30,11,15,74.0,345.0,2.25,27.1,405.0,401.91,300.74
2018,9,30,11,30,120.0,390.0,2.3,27.3,488.0,489.1,363.37
2018,9,30,11,45,170.0,399.5,2.35,27.5,540.5,532.9,394.63
2018,9,30,12,0,220.0,409.0,2.4,27.7,593.0,573.86,423.67
2018,9,30,12,15,191.0,409.0,2.45,27.8,569.0,540.85,399.34
2018,9,30,12,30,162.0,409.0,2.5,27.9,545.0,508.66,375.95
2018,9,30,12,45,245.0,370.0,2.55,28.0,573.5,524.37,389.1
2018,9,30,13,0,328.0,331.0,2.6,28.1,602.0,532.33,396.13
2018,9,30,13,15,375.0,294.5,2.65,28.15,599.0,513.4,383.23
2018,9,30,13,30,422.0,258.0,2.7,28.2,596.0,489.84,366.68
2018,9,30,13,45,343.5,262.5,2.8,28.2,532.0,426.41,319.48
2018,9,30,14,0,265.0,267.0,2.9,28.2,468.0,371.65,278.35
2018,9,30,14,15,503.0,203.0,2.9,28.05,565.5,410.9,306.64
2018,9,30,14,30,741.0,139.0,2.9,27.9,663.0,431.8,317.81
2018,9,30,14,45,749.5,130.0,2.95,27.8,634.5,386.51,279.9
2018,9,30,15,0,758.0,121.0,3.0,27.7,606.0,339.26,239.63
2018,9,30,15,15,740.0,117.0,3.05,27.5,562.5,282.67,192.29
2018,9,30,15,30,722.0,113.0,3.1,27.3,519.0,231.58,149.32
2018,9,30,15,45,698.0,108.0,3.1,27.1,471.0,180.23,108.17
2018,9,30,16,0,674.0,103.0,3.1,26.9,423.0,131.21,73.41
2018,9,30,16,15,642.5,95.5,2.95,26.65,371.5,82.59,48.27
2018,9,30,16,30,611.0,88.0,2.8,26.4,320.0,58.19,43.99
2018,9,30,16,45,565.0,80.5,2.65,26.1,268.0,55.4,41.8
2018,9,30,17,0,519.0,73.0,2.5,25.8,216.0,52.47,39.36
2018,9,30,17,15,437.0,63.0,2.5,25.8,164.5,47.11,34.62
2018,9,30,17,30,355.0,53.0,2.5,25.8,113.0,40.27,28.38
2018,9,30,17,45,253.5,38.5,1.85,24.85,73.0,29.91,18.87
2018,9,30,18,0,152.0,24.0,1.2,23.9,33.0,19.08,0.81
2018,9,30,18,15,76.0,12.0,1.15,23.65,16.5,11.44,0.0
2018,9,30,18,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.0,0.9,19.85,1.0,0.0,0.0
2018,10,1,6,30,0.0,2.0,1.1,20.3,2.0,1.91,0.0
2018,10,1,6,45,0.0,6.5,1.3,20.7,6.5,6.01,0.0
2018,10,1,7,0,0.0,11.0,1.5,21.1,11.0,10.18,2.5
2018,10,1,7,15,0.0,18.5,1.55,21.6,18.5,17.14,8.5
2018,10,1,7,30,0.0,26.0,1.6,22.1,26.0,24.11,14.43
2018,10,1,7,45,0.0,35.5,1.65,22.6,35.5,32.95,21.81
2018,10,1,8,0,0.0,45.0,1.7,23.1,45.0,41.8,29.07
2018,10,1,8,15,0.0,56.0,1.75,23.6,56.0,52.06,37.35
2018,10,1,8,30,0.0,67.0,1.8,24.1,67.0,62.33,45.5
2018,10,1,8,45,0.0,78.5,1.85,24.65,78.5,73.08,53.9
2018,10,1,9,0,0.0,90.0,1.9,25.2,90.0,83.96,62.29
2018,10,1,9,15,0.0,101.0,1.95,25.6,101.0,94.57,70.4
2018,10,1,9,30,0.0,112.0,2.0,26.0,112.0,105.15,78.41
2018,10,1,9,45,0.5,127.5,2.05,26.35,128.0,120.53,90.14
2018,10,1,10,0,1.0,143.0,2.1,26.7,144.0,135.87,101.73
2018,10,1,10,15,6.5,182.5,2.1,26.95,187.5,179.04,134.83
2018,10,1,10,30,12.0,222.0,2.1,27.2,231.0,222.18,167.3
2018,10,1,10,45,26.5,270.5,2.15,27.45,291.0,290.6,218.4
2018,10,1,11,0,41.0,319.0,2.2,27.7,351.0,350.31,261.95
2018,10,1,11,15,72.5,340.5,2.25,27.85,399.0,395.78,295.3
2018,10,1,11,30,104.0,362.0,2.3,28.0,447.0,439.74,327.13
2018,10,1,11,45,195.5,346.5,2.4,28.2,508.0,501.18,372.98
2018,10,1,12,0,287.0,331.0,2.5,28.4,569.0,556.38,413.46
2018,10,1,12,15,187.5,323.5,2.55,28.45,479.0,456.38,339.95
2018,10,1,12,30,88.0,316.0,2.6,28.5,389.0,366.08,272.68
2018,10,1,12,45,262.5,275.0,2.65,28.6,491.0,448.45,336.66
2018,10,1,13,0,437.0,234.0,2.7,28.7,593.0,518.74,389.27
2018,10,1,13,15,422.5,275.0,2.75,28.7,617.0,525.12,391.86
2018,10,1,13,30,408.0,316.0,2.8,28.7,641.0,529.81,393.57
2018,10,1,13,45,579.0,230.5,2.85,28.7,676.5,529.38,394.3
2018,10,1,14,0,750.0,145.0,2.9,28.7,712.0,515.84,383.9
2018,10,1,14,15,751.0,131.0,2.95,28.65,678.5,465.67,344.86
2018,10,1,14,30,752.0,117.0,3.0,28.6,645.0,414.16,303.77
2018,10,1,14,45,632.5,139.0,3.05,28.55,566.0,343.59,248.9
2018,10,1,15,0,513.0,161.0,3.1,28.5,487.0,287.49,205.31
2018,10,1,15,15,574.0,139.5,3.05,28.35,480.0,254.51,175.05
2018,10,1,15,30,635.0,118.0,3.0,28.2,473.0,214.65,138.79
2018,10,1,15,45,502.0,135.0,3.0,28.1,399.5,171.55,109.14
2018,10,1,16,0,369.0,152.0,3.0,28.0,326.0,140.03,92.07
2018,10,1,16,15,429.5,126.0,2.8,27.7,305.0,97.82,65.5
2018,10,1,16,30,490.0,100.0,2.6,27.4,284.0,68.72,52.68
2018,10,1,16,45,542.5,78.5,2.4,27.1,251.5,54.01,40.43
2018,10,1,17,0,595.0,57.0,2.2,26.8,219.0,39.68,28.31
2018,10,1,17,15,492.5,52.0,2.2,26.8,165.0,37.85,26.61
2018,10,1,17,30,390.0,47.0,2.2,26.8,111.0,36.23,24.82
2018,10,1,17,45,219.5,33.0,1.75,25.8,66.5,25.53,15.08
2018,10,1,18,0,49.0,19.0,1.3,24.8,22.0,15.88,0.0
2018,10,1,18,15,24.5,9.5,1.3,24.65,11.0,9.05,0.0
2018,10,1,18,30,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.35,24.3,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.45,23.8,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.55,23.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.65,23.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.95,22.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.7,22.05,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.65,21.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.25,21.35,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,2,6,15,41.5,5.0,1.0,21.3,5.5,0.0,0.0
2018,10,2,6,30,83.0,10.0,1.2,21.8,11.0,45.15,0.0
2018,10,2,6,45,235.5,21.0,1.35,22.25,44.0,157.26,52.48
2018,10,2,7,0,388.0,32.0,1.5,22.7,77.0,269.76,205.24
2018,10,2,7,15,394.5,35.5,1.55,23.15,103.0,292.28,230.97
2018,10,2,7,30,401.0,39.0,1.6,23.6,129.0,314.53,252.3
2018,10,2,7,45,204.0,61.5,1.65,24.1,107.5,224.32,179.98
2018,10,2,8,0,7.0,84.0,1.7,24.6,86.0,85.27,64.34
2018,10,2,8,15,3.5,93.0,1.8,25.05,94.0,91.17,68.93
2018,10,2,8,30,0.0,102.0,1.9,25.5,102.0,96.97,73.11
2018,10,2,8,45,11.5,140.5,2.0,26.0,146.5,145.02,111.24
2018,10,2,9,0,23.0,179.0,2.1,26.5,191.0,193.69,148.93
2018,10,2,9,15,34.5,206.5,2.15,26.85,226.5,241.55,185.26
2018,10,2,9,30,46.0,234.0,2.2,27.2,262.0,279.56,213.48
2018,10,2,9,45,53.0,244.5,2.3,27.55,278.5,294.7,224.18
2018,10,2,10,0,60.0,255.0,2.4,27.9,295.0,309.87,234.91
2018,10,2,10,15,82.0,294.0,2.45,28.15,352.0,368.38,277.9
2018,10,2,10,30,104.0,333.0,2.5,28.4,409.0,426.02,319.27
2018,10,2,10,45,119.5,348.5,2.55,28.65,439.0,462.12,344.46
2018,10,2,11,0,135.0,364.0,2.6,28.9,469.0,486.48,361.23
2018,10,2,11,15,125.0,375.0,2.7,29.1,474.0,483.44,358.05
2018,10,2,11,30,115.0,386.0,2.8,29.3,479.0,479.85,354.69
2018,10,2,11,45,109.5,386.0,2.85,29.45,475.5,462.4,341.79
2018,10,2,12,0,104.0,386.0,2.9,29.6,472.0,452.2,334.09
2018,10,2,12,15,142.5,383.5,2.95,29.7,501.5,477.56,352.91
2018,10,2,12,30,181.0,381.0,3.0,29.8,531.0,495.29,366.0
2018,10,2,12,45,197.0,377.5,3.05,29.85,539.5,493.24,364.59
2018,10,2,13,0,213.0,374.0,3.1,29.9,548.0,489.58,362.05
2018,10,2,13,15,177.5,365.0,3.15,29.9,508.0,446.34,330.5
2018,10,2,13,30,142.0,356.0,3.2,29.9,468.0,405.57,300.7
2018,10,2,13,45,180.5,348.0,3.25,29.85,486.5,409.68,304.1
2018,10,2,14,0,219.0,340.0,3.3,29.8,505.0,410.03,304.2
2018,10,2,14,15,215.0,328.5,3.3,29.7,484.5,383.79,284.52
2018,10,2,14,30,211.0,317.0,3.3,29.6,464.0,357.62,264.73
2018,10,2,14,45,219.0,283.5,3.3,29.55,428.5,318.98,235.3
2018,10,2,15,0,227.0,250.0,3.3,29.5,393.0,273.72,200.34
2018,10,2,15,15,347.5,209.5,3.25,29.3,410.5,256.84,182.86
2018,10,2,15,30,468.0,169.0,3.2,29.1,428.0,220.19,148.67
2018,10,2,15,45,425.0,148.0,3.15,28.95,366.5,168.05,109.28
2018,10,2,16,0,382.0,127.0,3.1,28.8,305.0,121.05,76.73
2018,10,2,16,15,219.0,103.5,2.9,28.5,203.0,82.99,57.79
2018,10,2,16,30,56.0,80.0,2.7,28.2,101.0,66.8,50.92
2018,10,2,16,45,272.5,75.0,2.45,27.9,151.0,52.28,38.83
2018,10,2,17,0,489.0,70.0,2.2,27.6,201.0,50.43,37.31
2018,10,2,17,15,421.5,60.5,2.2,27.6,154.0,45.44,32.88
2018,10,2,17,30,354.0,51.0,2.2,27.6,107.0,38.93,26.92
2018,10,2,17,45,233.0,36.0,1.8,26.55,67.0,28.07,16.87
2018,10,2,18,0,112.0,21.0,1.4,25.5,27.0,16.72,0.0
2018,10,2,18,15,56.0,10.5,1.45,25.3,13.5,10.01,0.0
2018,10,2,18,30,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.5,24.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,24.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.55,24.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,24.25,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.8,23.45,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.95,23.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.05,22.8,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.95,22.4,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.85,22.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.85,22.15,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,10,3,6,15,43.0,4.5,1.6,22.3,5.0,0.0,0.0
2018,10,3,6,30,86.0,9.0,1.8,22.7,10.0,45.32,0.0
2018,10,3,6,45,241.0,20.5,2.05,23.1,43.5,157.99,41.08
2018,10,3,7,0,396.0,32.0,2.3,23.5,77.0,273.04,207.05
2018,10,3,7,15,493.5,38.5,2.45,23.9,126.5,351.41,277.16
2018,10,3,7,30,591.0,45.0,2.6,24.3,176.0,433.64,345.99
2018,10,3,7,45,556.5,59.5,2.75,24.7,210.0,455.5,364.55
2018,10,3,8,0,522.0,74.0,2.9,25.1,244.0,468.91,375.01
2018,10,3,8,15,559.0,81.0,3.0,25.5,292.5,519.83,413.57
2018,10,3,8,30,596.0,88.0,3.1,25.9,341.0,571.19,450.82
2018,10,3,8,45,627.0,96.0,3.15,26.3,392.5,619.13,483.88
2018,10,3,9,0,658.0,104.0,3.2,26.7,444.0,666.28,515.68
2018,10,3,9,15,651.5,113.0,3.2,27.05,476.0,682.76,524.87
2018,10,3,9,30,645.0,122.0,3.2,27.4,508.0,696.32,532.17
2018,10,3,9,45,714.0,113.0,3.25,27.75,568.0,747.05,565.88
2018,10,3,10,0,783.0,104.0,3.3,28.1,628.0,800.27,600.55
2018,10,3,10,15,755.5,113.5,3.3,28.35,640.5,789.14,590.67
2018,10,3,10,30,728.0,123.0,3.3,28.6,653.0,774.52,579.03
2018,10,3,10,45,724.5,135.0,3.35,28.85,679.0,780.03,581.68
2018,10,3,11,0,721.0,147.0,3.4,29.1,705.0,782.27,582.08
2018,10,3,11,15,681.0,165.0,3.4,29.3,702.5,759.54,565.38
2018,10,3,11,30,641.0,183.0,3.4,29.5,700.0,731.62,545.1
2018,10,3,11,45,634.0,193.5,3.4,29.65,710.0,721.15,536.7
2018,10,3,12,0,627.0,204.0,3.4,29.8,720.0,708.22,526.5
2018,10,3,12,15,660.0,195.5,3.4,29.9,740.0,705.51,524.41
2018,10,3,12,30,693.0,187.0,3.4,30.0,760.0,699.03,519.52
2018,10,3,12,45,769.5,154.5,3.45,30.1,785.5,696.86,518.57
2018,10,3,13,0,846.0,122.0,3.5,30.2,811.0,688.3,512.71
2018,10,3,13,15,805.0,135.0,3.5,30.2,780.5,640.14,477.08
2018,10,3,13,30,764.0,148.0,3.5,30.2,750.0,592.24,441.31
2018,10,3,13,45,810.5,126.0,3.5,30.2,747.5,562.68,418.8
2018,10,3,14,0,857.0,104.0,3.5,30.2,745.0,530.6,393.25
2018,10,3,14,15,832.5,107.5,3.45,30.15,708.0,479.78,353.02
2018,10,3,14,30,808.0,111.0,3.4,30.1,671.0,425.36,309.38
2018,10,3,14,45,805.0,106.0,3.4,30.05,637.5,375.99,268.28
2018,10,3,15,0,802.0,101.0,3.4,30.0,604.0,325.71,225.5
2018,10,3,15,15,785.0,97.5,3.3,29.85,560.0,272.46,180.41
2018,10,3,15,30,768.0,94.0,3.2,29.7,516.0,220.23,136.71
2018,10,3,15,45,686.0,99.0,3.15,29.6,449.5,162.19,93.66
2018,10,3,16,0,604.0,104.0,3.1,29.5,383.0,117.36,66.02
2018,10,3,16,15,628.5,90.0,2.9,29.15,349.0,69.42,42.34
2018,10,3,16,30,653.0,76.0,2.7,28.8,315.0,49.97,36.67
2018,10,3,16,45,603.0,69.5,2.45,28.45,261.5,47.51,34.73
2018,10,3,17,0,553.0,63.0,2.2,28.1,208.0,44.93,32.57
2018,10,3,17,15,469.5,55.0,2.2,28.1,157.5,40.91,28.96
2018,10,3,17,30,386.0,47.0,2.2,28.1,107.0,36.8,25.03
2018,10,3,17,45,257.0,33.5,1.85,27.0,66.5,26.15,15.08
2018,10,3,18,0,128.0,20.0,1.5,25.9,26.0,15.97,0.0
2018,10,3,18,15,64.0,10.0,1.5,25.7,13.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,25.25,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.65,24.7,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.7,24.45,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.75,24.2,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.95,23.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,2.45,23.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,2.35,22.45,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,2.3,22.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,2.25,22.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,2.15,22.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.8,21.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,10,4,6,15,38.5,5.0,1.5,21.85,5.0,0.0,0.0
2018,10,4,6,30,77.0,10.0,1.7,22.3,10.0,42.28,0.0
2018,10,4,6,45,228.5,21.5,1.9,22.8,42.5,151.44,26.04
2018,10,4,7,0,380.0,33.0,2.1,23.3,75.0,264.97,200.16
2018,10,4,7,15,439.5,42.5,2.25,23.8,118.0,325.21,256.19
2018,10,4,7,30,499.0,52.0,2.4,24.3,161.0,389.78,310.97
2018,10,4,7,45,569.5,59.0,2.5,24.75,217.0,461.76,368.92
2018,10,4,8,0,640.0,66.0,2.6,25.2,273.0,537.45,427.15
2018,10,4,8,15,634.5,77.0,2.55,25.65,313.5,567.05,447.74
2018,10,4,8,30,629.0,88.0,2.5,26.1,354.0,593.99,465.18
2018,10,4,8,45,728.5,79.0,2.5,26.5,424.5,671.62,519.01
2018,10,4,9,0,828.0,70.0,2.5,26.9,495.0,748.83,570.5
2018,10,4,9,15,783.5,89.0,2.45,27.3,521.5,756.71,572.36
2018,10,4,9,30,739.0,108.0,2.4,27.7,548.0,752.72,566.66
2018,10,4,9,45,792.0,100.0,2.4,28.05,601.5,795.7,593.83
2018,10,4,10,0,845.0,92.0,2.4,28.4,655.0,830.65,614.84
2018,10,4,10,15,879.5,84.0,2.45,28.7,697.0,853.93,628.45
2018,10,4,10,30,914.0,76.0,2.5,29.0,739.0,874.29,640.24
2018,10,4,10,45,921.0,77.0,2.5,29.3,766.0,877.71,640.55
2018,10,4,11,0,928.0,78.0,2.5,29.6,793.0,877.54,638.81
2018,10,4,11,15,930.0,79.5,2.6,29.8,811.0,870.04,633.45
2018,10,4,11,30,932.0,81.0,2.7,30.0,829.0,858.99,625.9
2018,10,4,11,45,932.0,82.5,2.75,30.2,838.5,842.79,614.73
2018,10,4,12,0,932.0,84.0,2.8,30.4,848.0,823.2,601.42
2018,10,4,12,15,931.5,84.5,2.9,30.5,849.5,798.94,585.59
2018,10,4,12,30,931.0,85.0,3.0,30.6,851.0,771.55,567.62
2018,10,4,12,45,929.0,85.0,3.05,30.7,843.5,739.61,546.24
2018,10,4,13,0,927.0,85.0,3.1,30.8,836.0,704.9,522.43
2018,10,4,13,15,922.5,84.5,3.15,30.8,820.0,665.52,493.88
2018,10,4,13,30,918.0,84.0,3.2,30.8,804.0,623.91,463.09
2018,10,4,13,45,911.5,83.0,3.25,30.8,779.5,578.69,428.94
2018,10,4,14,0,905.0,82.0,3.3,30.8,755.0,531.81,392.63
2018,10,4,14,15,896.5,81.0,3.3,30.7,723.5,482.54,353.58
2018,10,4,14,30,888.0,80.0,3.3,30.6,692.0,432.23,312.6
2018,10,4,14,45,875.5,78.5,3.3,30.55,653.0,379.25,268.52
2018,10,4,15,0,863.0,77.0,3.3,30.5,614.0,326.1,223.39
2018,10,4,15,15,846.5,75.0,3.3,30.35,569.5,271.62,177.07
2018,10,4,15,30,830.0,73.0,3.3,30.2,525.0,217.88,132.03
2018,10,4,15,45,808.0,70.0,3.25,30.05,475.5,163.6,89.65
2018,10,4,16,0,786.0,67.0,3.2,29.9,426.0,104.41,49.99
2018,10,4,16,15,754.0,63.0,2.95,29.5,373.0,53.05,29.95
2018,10,4,16,30,722.0,59.0,2.7,29.1,320.0,41.72,29.69
2018,10,4,16,45,674.0,55.0,2.45,28.7,266.0,40.32,28.61
2018,10,4,17,0,626.0,51.0,2.2,28.3,212.0,38.94,27.47
2018,10,4,17,15,547.0,45.0,2.2,28.3,160.5,32.7,22.0
2018,10,4,17,30,468.0,39.0,2.2,28.3,109.0,29.79,19.14
2018,10,4,17,45,324.0,29.0,1.8,27.1,67.5,23.11,12.41
2018,10,4,18,0,180.0,19.0,1.4,25.9,26.0,18.11,0.0
2018,10,4,18,15,90.0,9.5,1.4,25.7,13.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.4,25.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,25.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.5,24.9,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.1,24.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.45,24.2,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.75,23.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.75,23.4,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.75,23.1,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.8,23.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.15,22.65,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.9,22.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.75,22.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,6,15,37.0,4.5,1.5,22.4,4.5,0.0,0.0
2018,10,5,6,30,74.0,9.0,1.7,22.8,9.0,39.9,0.0
2018,10,5,6,45,223.5,20.5,1.95,23.15,40.5,146.87,9.7
2018,10,5,7,0,373.0,32.0,2.2,23.5,72.0,259.35,195.02
2018,10,5,7,15,382.0,32.5,2.35,23.95,95.0,278.28,219.49
2018,10,5,7,30,391.0,33.0,2.5,24.4,118.0,296.52,238.19
2018,10,5,7,45,249.5,36.0,2.65,24.85,96.0,222.8,179.94
2018,10,5,8,0,108.0,39.0,2.8,25.3,74.0,121.54,96.48
2018,10,5,8,15,163.0,43.5,2.9,25.7,107.0,177.88,143.2
2018,10,5,8,30,218.0,48.0,3.0,26.1,140.0,227.85,183.8
2018,10,5,8,45,126.5,69.5,3.05,26.5,124.5,178.93,141.9
2018,10,5,9,0,35.0,91.0,3.1,26.9,109.0,117.02,89.43
2018,10,5,9,15,109.0,143.5,3.1,27.25,206.5,242.36,189.3
2018,10,5,9,30,183.0,196.0,3.1,27.6,304.0,373.66,289.46
2018,10,5,9,45,173.5,202.5,3.1,28.0,311.0,360.84,278.08
2018,10,5,10,0,164.0,209.0,3.1,28.4,318.0,359.04,275.41
2018,10,5,10,15,195.0,239.0,3.15,28.7,375.0,426.96,325.05
2018,10,5,10,30,226.0,269.0,3.2,29.0,432.0,482.46,364.58
2018,10,5,10,45,448.5,217.5,3.2,29.3,556.5,624.64,470.36
2018,10,5,11,0,671.0,166.0,3.2,29.6,681.0,757.34,564.2
2018,10,5,11,15,670.5,171.0,3.25,29.8,696.0,751.68,558.6
2018,10,5,11,30,670.0,176.0,3.3,30.0,711.0,743.27,552.16
2018,10,5,11,45,627.0,194.5,3.35,30.25,700.5,711.36,528.33
2018,10,5,12,0,584.0,213.0,3.4,30.5,690.0,678.02,503.52
2018,10,5,12,15,456.0,273.0,3.4,30.6,646.0,617.2,457.55
2018,10,5,12,30,328.0,333.0,3.4,30.7,602.0,558.27,412.81
2018,10,5,12,45,428.0,291.0,3.45,30.8,638.5,576.69,427.62
2018,10,5,13,0,528.0,249.0,3.5,30.9,675.0,585.3,434.66
2018,10,5,13,15,546.0,227.0,3.5,30.9,660.0,552.65,411.06
2018,10,5,13,30,564.0,205.0,3.5,30.9,645.0,517.2,385.13
2018,10,5,13,45,555.0,197.5,3.55,30.9,619.5,477.3,355.14
2018,10,5,14,0,546.0,190.0,3.6,30.9,594.0,437.11,324.31
2018,10,5,14,15,506.5,194.5,3.6,30.8,556.5,393.98,290.75
2018,10,5,14,30,467.0,199.0,3.6,30.7,519.0,352.82,258.33
2018,10,5,14,45,599.5,157.5,3.65,30.65,544.0,336.16,241.16
2018,10,5,15,0,732.0,116.0,3.7,30.6,569.0,310.6,214.8
2018,10,5,15,15,751.0,104.0,3.7,30.45,538.5,262.78,173.17
2018,10,5,15,30,770.0,92.0,3.7,30.3,508.0,212.19,129.8
2018,10,5,15,45,744.0,88.0,3.65,30.1,458.5,159.7,89.41
2018,10,5,16,0,718.0,84.0,3.6,29.9,409.0,109.73,57.4
2018,10,5,16,15,683.0,79.0,3.4,29.55,357.0,56.31,41.73
2018,10,5,16,30,648.0,74.0,3.2,29.2,305.0,48.93,35.75
2018,10,5,16,45,595.5,67.5,3.0,28.85,252.0,46.39,33.72
2018,10,5,17,0,543.0,61.0,2.8,28.5,199.0,43.74,31.48
2018,10,5,17,15,457.0,53.0,2.8,28.5,149.0,39.64,27.78
2018,10,5,17,30,371.0,45.0,2.8,28.5,99.0,35.48,23.75
2018,10,5,17,45,241.5,31.5,2.4,27.45,60.5,24.69,13.27
2018,10,5,18,0,112.0,18.0,2.0,26.4,22.0,17.16,0.0
2018,10,5,18,15,56.0,9.0,2.05,26.2,11.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,25.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.55,25.05,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.65,24.75,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.7,24.45,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.7,24.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.7,23.75,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.85,23.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.1,23.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.15,23.75,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.1,23.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.05,23.65,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.0,23.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.65,23.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,23.4,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,10,6,6,15,6.0,1.5,1.7,22.9,1.5,0.0,0.0
2018,10,6,6,30,12.0,3.0,1.9,23.2,3.0,7.91,0.0
2018,10,6,6,45,52.5,14.0,2.15,23.55,19.0,47.47,0.0
2018,10,6,7,0,93.0,25.0,2.4,23.9,35.0,88.34,63.51
2018,10,6,7,15,97.5,28.0,2.55,24.3,44.0,94.23,71.82
2018,10,6,7,30,102.0,31.0,2.7,24.7,53.0,102.39,79.94
2018,10,6,7,45,147.5,44.5,2.85,25.1,86.5,162.5,130.05
2018,10,6,8,0,193.0,58.0,3.0,25.5,120.0,214.58,172.81
2018,10,6,8,15,407.0,72.5,3.1,25.9,233.0,396.87,318.92
2018,10,6,8,30,621.0,87.0,3.2,26.3,346.0,583.14,460.23
2018,10,6,8,45,709.0,80.5,3.3,26.65,412.5,654.09,509.51
2018,10,6,9,0,797.0,74.0,3.4,27.0,479.0,730.41,561.99
2018,10,6,9,15,816.0,76.5,3.4,27.3,525.0,756.74,577.69
2018,10,6,9,30,835.0,79.0,3.4,27.6,571.0,786.98,596.31
2018,10,6,9,45,726.0,126.0,3.4,27.85,575.5,767.89,580.64
2018,10,6,10,0,617.0,173.0,3.4,28.1,580.0,731.54,553.11
2018,10,6,10,15,536.5,217.5,3.4,28.35,585.0,705.71,531.41
2018,10,6,10,30,456.0,262.0,3.4,28.6,590.0,681.04,510.41
2018,10,6,10,45,295.5,294.5,3.4,28.85,510.0,563.07,422.47
2018,10,6,11,0,135.0,327.0,3.4,29.1,430.0,446.13,333.74
2018,10,6,11,15,110.0,262.5,3.4,29.25,348.0,354.98,267.11
2018,10,6,11,30,85.0,198.0,3.4,29.4,266.0,266.16,200.85
2018,10,6,11,45,387.5,177.5,3.4,29.55,491.5,496.36,377.56
2018,10,6,12,0,690.0,157.0,3.4,29.7,717.0,702.05,525.85
2018,10,6,12,15,589.0,226.0,3.45,29.75,705.0,672.66,500.61
2018,10,6,12,30,488.0,295.0,3.5,29.8,693.0,641.0,475.34
2018,10,6,12,45,539.0,271.5,3.5,29.85,707.0,634.29,471.09
2018,10,6,13,0,590.0,248.0,3.5,29.9,721.0,623.51,463.51
2018,10,6,13,15,648.0,210.0,3.55,29.9,720.5,598.73,446.22
2018,10,6,13,30,706.0,172.0,3.6,29.9,720.0,568.28,424.23
2018,10,6,13,45,787.5,132.5,3.6,29.9,725.5,545.6,406.7
2018,10,6,14,0,869.0,93.0,3.6,29.9,731.0,515.89,382.74
2018,10,6,14,15,860.0,91.0,3.65,29.85,699.5,467.15,343.69
2018,10,6,14,30,851.0,89.0,3.7,29.8,668.0,417.51,302.93
2018,10,6,14,45,838.5,87.0,3.75,29.7,630.0,365.98,259.8
2018,10,6,15,0,826.0,85.0,3.8,29.6,592.0,314.35,215.74
2018,10,6,15,15,809.0,82.5,3.8,29.4,548.0,255.44,166.09
2018,10,6,15,30,792.0,80.0,3.8,29.2,504.0,203.02,122.27
2018,10,6,15,45,600.0,94.0,3.8,29.05,397.5,138.6,79.42
2018,10,6,16,0,408.0,108.0,3.8,28.9,291.0,101.81,62.42
2018,10,6,16,15,534.5,88.0,3.6,28.55,295.5,58.86,44.08
2018,10,6,16,30,661.0,68.0,3.4,28.2,300.0,44.7,32.34
2018,10,6,16,45,496.5,74.5,3.2,27.85,232.0,52.05,38.68
2018,10,6,17,0,332.0,81.0,3.0,27.5,164.0,59.33,44.81
2018,10,6,17,15,348.0,61.0,3.0,27.5,128.0,45.76,33.02
2018,10,6,17,30,364.0,41.0,3.0,27.5,92.0,31.96,20.89
2018,10,6,17,45,240.0,28.0,2.6,26.6,55.5,22.55,11.28
2018,10,6,18,0,116.0,15.0,2.2,25.7,19.0,14.3,0.0
2018,10,6,18,15,58.0,7.5,2.25,25.5,9.5,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,24.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.35,23.95,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.35,23.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.4,23.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,23.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.7,23.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.6,23.25,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.4,23.15,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.2,23.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.0,22.95,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.7,22.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,10,7,6,15,3.0,2.0,1.8,22.5,2.0,0.0,0.0
2018,10,7,6,30,6.0,4.0,2.0,22.7,4.0,3.81,0.0
2018,10,7,6,45,97.0,21.0,2.2,22.95,30.5,87.03,0.0
2018,10,7,7,0,188.0,38.0,2.4,23.2,57.0,170.89,126.48
2018,10,7,7,15,297.0,44.0,2.55,23.55,96.5,241.02,189.83
2018,10,7,7,30,406.0,50.0,2.7,23.9,136.0,328.04,262.97
2018,10,7,7,45,231.0,68.0,2.85,24.2,120.0,248.1,199.58
2018,10,7,8,0,56.0,86.0,3.0,24.5,104.0,126.3,99.05
2018,10,7,8,15,193.0,99.0,3.2,24.95,176.5,257.71,207.31
2018,10,7,8,30,330.0,112.0,3.4,25.4,249.0,391.17,312.95
2018,10,7,8,45,442.0,118.0,3.55,25.8,326.5,489.94,388.6
2018,10,7,9,0,554.0,124.0,3.7,26.2,404.0,599.79,470.07
2018,10,7,9,15,566.0,130.0,3.85,26.6,439.5,625.21,486.71
2018,10,7,9,30,578.0,136.0,4.0,27.0,475.0,648.74,502.16
2018,10,7,9,45,392.0,188.5,4.1,27.4,425.5,550.76,424.91
2018,10,7,10,0,206.0,241.0,4.2,27.8,376.0,439.47,337.06
2018,10,7,10,15,259.0,221.0,4.3,28.0,400.0,460.2,353.72
2018,10,7,10,30,312.0,201.0,4.4,28.2,424.0,492.54,378.13
2018,10,7,10,45,296.5,271.5,4.45,28.4,490.0,538.58,409.11
2018,10,7,11,0,281.0,342.0,4.5,28.6,556.0,592.66,445.24
2018,10,7,11,15,236.5,344.5,4.55,28.75,527.5,550.41,413.06
2018,10,7,11,30,192.0,347.0,4.6,28.9,499.0,501.18,376.2
2018,10,7,11,45,116.0,256.0,4.65,29.05,348.0,344.05,259.88
2018,10,7,12,0,40.0,165.0,4.7,29.2,197.0,187.94,140.89
2018,10,7,12,15,237.0,183.5,4.75,29.25,375.5,362.62,277.55
2018,10,7,12,30,434.0,202.0,4.8,29.3,554.0,512.56,390.14
2018,10,7,12,45,497.5,234.5,4.8,29.35,634.5,569.16,429.85
2018,10,7,13,0,561.0,267.0,4.8,29.4,715.0,618.64,463.99
2018,10,7,13,15,437.5,299.0,4.85,29.35,644.0,544.19,407.98
2018,10,7,13,30,314.0,331.0,4.9,29.3,573.0,478.21,358.22
2018,10,7,13,45,536.0,235.5,4.9,29.25,633.5,495.46,372.15
2018,10,7,14,0,758.0,140.0,4.9,29.2,694.0,495.9,371.17
2018,10,7,14,15,627.0,152.5,4.9,29.1,597.0,406.28,302.39
2018,10,7,14,30,496.0,165.0,4.9,29.0,500.0,330.82,244.17
2018,10,7,14,45,453.0,188.5,4.9,28.95,481.0,307.36,224.06
2018,10,7,15,0,410.0,212.0,4.9,28.9,462.0,285.68,205.6
2018,10,7,15,15,358.0,205.0,4.85,28.65,411.5,247.4,175.7
2018,10,7,15,30,306.0,198.0,4.8,28.4,361.0,208.95,146.76
2018,10,7,15,45,196.0,149.0,4.75,28.15,249.5,138.81,96.88
2018,10,7,16,0,86.0,100.0,4.7,27.9,138.0,88.71,63.06
2018,10,7,16,15,157.0,92.0,4.55,27.55,150.5,69.24,53.05
2018,10,7,16,30,228.0,84.0,4.4,27.2,163.0,64.52,49.29
2018,10,7,16,45,115.0,76.0,4.3,26.9,115.5,63.72,48.74
2018,10,7,17,0,2.0,68.0,4.2,26.6,68.0,61.55,46.85
2018,10,7,17,15,18.0,52.5,4.2,26.6,55.0,46.8,33.99
2018,10,7,17,30,34.0,37.0,4.2,26.6,42.0,33.44,22.13
2018,10,7,17,45,22.0,23.0,3.8,25.9,25.5,21.04,9.67
2018,10,7,18,0,10.0,9.0,3.4,25.2,9.0,8.58,0.0
2018,10,7,18,15,5.0,4.5,3.4,25.0,4.5,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.4,24.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.4,24.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.4,24.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.45,24.25,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,24.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,23.95,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,23.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.5,23.7,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.5,23.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.5,23.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.45,23.4,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.4,23.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.4,23.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.4,23.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.35,23.3,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.3,23.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.3,23.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.3,23.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.3,23.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.3,23.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.25,23.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,3.15,23.1,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,3.1,23.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,3.05,23.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.85,22.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.75,22.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.65,22.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.65,22.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.7,22.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,22.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.65,22.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,10,8,6,15,0.0,1.0,2.45,22.55,1.0,0.0,0.0
2018,10,8,6,30,0.0,2.0,2.5,22.6,2.0,1.91,0.0
2018,10,8,6,45,0.0,15.5,2.5,22.65,15.5,14.78,0.0
2018,10,8,7,0,0.0,29.0,2.5,22.7,29.0,28.59,16.44
2018,10,8,7,15,4.0,32.0,2.55,22.85,33.0,31.92,20.41
2018,10,8,7,30,8.0,35.0,2.6,23.0,37.0,37.23,25.26
2018,10,8,7,45,9.0,56.0,2.7,23.15,58.5,57.85,42.49
2018,10,8,8,0,10.0,77.0,2.8,23.3,80.0,80.03,60.76
2018,10,8,8,15,5.0,52.5,2.85,23.5,54.0,52.3,37.73
2018,10,8,8,30,0.0,28.0,2.9,23.7,28.0,25.99,15.82
2018,10,8,8,45,0.0,54.0,2.95,23.9,54.0,50.21,35.57
2018,10,8,9,0,0.0,80.0,3.0,24.1,80.0,74.49,55.08
2018,10,8,9,15,0.5,97.0,3.05,24.35,97.5,91.12,68.2
2018,10,8,9,30,1.0,114.0,3.1,24.6,115.0,108.0,81.37
2018,10,8,9,45,16.0,159.0,3.15,24.8,169.5,164.63,126.28
2018,10,8,10,0,31.0,204.0,3.2,25.0,224.0,230.06,177.05
2018,10,8,10,15,44.0,229.0,3.2,25.25,259.5,265.72,204.04
2018,10,8,10,30,57.0,254.0,3.2,25.5,295.0,300.89,230.38
2018,10,8,10,45,33.0,192.5,3.2,25.7,216.5,216.0,164.62
2018,10,8,11,0,9.0,131.0,3.2,25.9,138.0,130.36,97.54
2018,10,8,11,15,14.5,173.5,3.2,26.1,185.0,175.18,132.31
2018,10,8,11,30,20.0,216.0,3.2,26.3,232.0,224.29,169.67
2018,10,8,11,45,22.0,240.5,3.15,26.45,258.0,248.02,187.29
2018,10,8,12,0,24.0,265.0,3.1,26.6,284.0,271.09,204.34
2018,10,8,12,15,15.5,216.0,3.05,26.65,228.5,213.54,160.57
2018,10,8,12,30,7.0,167.0,3.0,26.7,173.0,160.87,120.23
2018,10,8,12,45,4.0,121.5,2.95,26.75,125.0,116.11,85.69
2018,10,8,13,0,1.0,76.0,2.9,26.8,77.0,71.59,50.96
2018,10,8,13,15,1.5,75.5,2.8,26.8,77.0,71.38,50.87
2018,10,8,13,30,2.0,75.0,2.7,26.8,77.0,71.13,50.73
2018,10,8,13,45,52.0,183.0,2.65,26.75,221.0,195.11,147.42
2018,10,8,14,0,102.0,291.0,2.6,26.7,365.0,305.88,230.71
2018,10,8,14,15,54.5,218.0,2.55,26.6,257.5,219.17,165.07
2018,10,8,14,30,7.0,145.0,2.5,26.5,150.0,136.39,102.03
2018,10,8,14,45,3.5,102.0,2.45,26.35,104.5,96.06,70.85
2018,10,8,15,0,0.0,59.0,2.4,26.2,59.0,54.92,38.5
2018,10,8,15,15,2.5,98.0,2.3,25.95,99.5,91.61,67.89
2018,10,8,15,30,5.0,137.0,2.2,25.7,140.0,125.28,94.75
2018,10,8,15,45,2.5,102.5,2.15,25.5,104.0,94.62,70.78
2018,10,8,16,0,0.0,68.0,2.1,25.3,68.0,63.27,45.96
2018,10,8,16,15,0.0,45.5,2.0,25.05,45.5,42.27,30.65
2018,10,8,16,30,0.0,23.0,1.9,24.8,23.0,21.33,12.78
2018,10,8,16,45,0.0,16.5,1.85,24.5,16.5,15.29,7.6
2018,10,8,17,0,0.0,10.0,1.8,24.2,10.0,9.26,2.36
2018,10,8,17,15,0.0,9.5,1.8,24.2,9.5,8.79,1.89
2018,10,8,17,30,0.0,9.0,1.8,24.2,9.0,8.33,1.33
2018,10,8,17,45,0.0,6.5,1.85,23.8,6.5,6.01,0.0
2018,10,8,18,0,0.0,4.0,1.9,23.4,4.0,3.81,0.0
2018,10,8,18,15,0.0,2.0,2.05,23.35,2.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.45,23.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.55,23.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.55,22.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,2.45,22.85,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,2.55,22.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,2.9,22.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,3.05,22.7,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,3.1,22.65,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,3.1,22.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,3.1,22.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,3.1,22.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,3.05,22.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,3.0,22.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,2.95,22.55,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,2.6,22.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,2.45,22.4,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,10,9,6,15,8.0,2.5,2.45,22.55,2.5,0.0,0.0
2018,10,9,6,30,16.0,5.0,2.5,22.7,5.0,0.0,0.0
2018,10,9,6,45,112.5,21.5,2.6,22.85,32.0,93.39,0.0
2018,10,9,7,0,209.0,38.0,2.7,23.0,59.0,181.26,132.78
2018,10,9,7,15,284.0,47.5,2.8,23.25,95.0,238.0,187.06
2018,10,9,7,30,359.0,57.0,2.9,23.5,131.0,302.37,242.51
2018,10,9,7,45,182.5,65.0,3.0,23.8,103.0,199.49,160.44
2018,10,9,8,0,6.0,73.0,3.1,24.1,75.0,73.12,54.68
2018,10,9,8,15,113.5,82.0,3.3,24.5,128.0,170.13,136.22
2018,10,9,8,30,221.0,91.0,3.5,24.9,181.0,270.42,218.03
2018,10,9,8,45,325.5,111.5,3.7,25.25,264.0,391.33,313.0
2018,10,9,9,0,430.0,132.0,3.9,25.6,347.0,502.29,397.48
2018,10,9,9,15,217.0,132.5,4.0,25.95,241.0,325.31,257.12
2018,10,9,9,30,4.0,133.0,4.1,26.3,135.0,129.23,97.51
2018,10,9,9,45,11.5,149.5,4.2,26.7,156.5,151.41,114.97
2018,10,9,10,0,19.0,166.0,4.3,27.1,178.0,180.19,137.13
2018,10,9,10,15,11.5,152.5,4.3,27.35,160.0,153.72,115.88
2018,10,9,10,30,4.0,139.0,4.3,27.6,142.0,134.1,100.07
2018,10,9,10,45,2.0,99.5,4.3,27.8,101.0,94.61,69.05
2018,10,9,11,0,0.0,60.0,4.3,28.0,60.0,55.95,38.57
