Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,11,15,0.0,59.0,4.2,28.15,59.0,55.02,37.79
2018,10,9,11,30,0.0,58.0,4.1,28.3,58.0,54.1,37.01
2018,10,9,11,45,0.0,59.0,4.05,28.45,59.0,55.04,37.69
2018,10,9,12,0,0.0,60.0,4.0,28.6,60.0,55.98,38.39
2018,10,9,12,15,0.0,60.5,3.95,28.7,60.5,56.45,38.73
2018,10,9,12,30,0.0,61.0,3.9,28.8,61.0,56.92,39.08
2018,10,9,12,45,0.0,59.5,3.8,28.85,59.5,55.51,37.98
2018,10,9,13,0,0.0,58.0,3.7,28.9,58.0,54.1,36.9
2018,10,9,13,15,0.0,64.0,3.6,28.9,64.0,59.7,41.3
2018,10,9,13,30,0.0,70.0,3.5,28.9,70.0,65.3,45.72
2018,10,9,13,45,5.0,89.0,3.4,28.9,92.5,85.69,61.74
2018,10,9,14,0,10.0,108.0,3.3,28.9,115.0,105.38,77.11
2018,10,9,14,15,27.0,191.0,3.15,28.8,209.0,183.83,137.54
2018,10,9,14,30,44.0,274.0,3.0,28.7,303.0,255.96,191.91
2018,10,9,14,45,30.0,229.5,2.8,28.65,249.0,210.47,157.64
2018,10,9,15,0,16.0,185.0,2.6,28.6,195.0,171.43,128.38
2018,10,9,15,15,168.5,160.5,2.4,28.4,249.5,167.55,120.38
2018,10,9,15,30,321.0,136.0,2.2,28.2,304.0,155.36,104.18
2018,10,9,15,45,429.5,123.5,1.95,27.95,324.5,136.57,85.57
2018,10,9,16,0,538.0,111.0,1.7,27.7,345.0,103.6,62.04
2018,10,9,16,15,383.5,104.0,1.5,27.45,259.5,70.6,54.17
2018,10,9,16,30,229.0,97.0,1.3,27.2,174.0,73.86,57.14
2018,10,9,16,45,199.5,66.0,1.05,26.95,124.5,46.53,34.12
2018,10,9,17,0,170.0,35.0,0.8,26.7,75.0,25.05,15.8
2018,10,9,17,15,245.0,37.5,0.8,26.7,78.0,27.82,17.95
2018,10,9,17,30,320.0,40.0,0.8,26.7,81.0,31.77,20.62
2018,10,9,17,45,194.5,26.5,0.65,26.05,47.5,20.89,8.02
2018,10,9,18,0,69.0,13.0,0.5,25.4,14.0,12.39,0.0
2018,10,9,18,15,34.5,6.5,0.55,25.1,7.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.05,23.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.9,23.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.35,22.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,22.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.95,21.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,21.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.05,20.95,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.9,19.45,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,10,6,15,27.5,3.5,3.25,15.6,3.0,0.0,0.0
2018,10,10,6,30,55.0,7.0,3.5,15.8,6.0,0.0,0.0
2018,10,10,6,45,216.0,19.0,3.75,16.0,36.5,116.58,0.0
2018,10,10,7,0,377.0,31.0,4.0,16.2,67.0,255.45,192.35
2018,10,10,7,15,435.0,36.5,4.25,16.65,105.0,308.48,249.61
2018,10,10,7,30,493.0,42.0,4.5,17.1,143.0,365.16,301.36
2018,10,10,7,45,246.5,64.0,4.7,17.5,114.5,250.71,207.87
2018,10,10,8,0,0.0,86.0,4.9,17.9,86.0,83.42,64.57
2018,10,10,8,15,9.0,112.5,5.0,18.35,116.0,116.83,92.51
2018,10,10,8,30,18.0,139.0,5.1,18.8,146.0,150.48,120.06
2018,10,10,8,45,17.0,153.0,5.15,19.25,160.5,163.04,129.66
2018,10,10,9,0,16.0,167.0,5.2,19.7,175.0,175.59,139.12
2018,10,10,9,15,16.0,178.0,5.1,20.1,186.5,185.72,146.58
2018,10,10,9,30,16.0,189.0,5.0,20.5,198.0,195.9,154.0
2018,10,10,9,45,15.0,202.0,4.85,20.85,211.0,207.3,162.32
2018,10,10,10,0,14.0,215.0,4.7,21.2,224.0,218.61,170.49
2018,10,10,10,15,13.5,221.5,4.6,21.55,230.5,223.68,173.79
2018,10,10,10,30,13.0,228.0,4.5,21.9,237.0,228.77,177.12
2018,10,10,10,45,26.0,264.0,4.35,22.2,283.0,282.68,218.66
2018,10,10,11,0,39.0,300.0,4.2,22.5,329.0,327.84,252.71
2018,10,10,11,15,82.0,335.5,4.05,22.8,399.0,395.9,304.46
2018,10,10,11,30,125.0,371.0,3.9,23.1,469.0,468.72,358.43
2018,10,10,11,45,352.0,305.0,3.8,23.35,584.5,581.66,446.13
2018,10,10,12,0,579.0,239.0,3.7,23.6,700.0,686.78,524.77
2018,10,10,12,15,760.5,163.0,3.55,23.85,770.0,728.25,555.7
2018,10,10,12,30,942.0,87.0,3.4,24.1,840.0,758.48,576.47
2018,10,10,12,45,940.0,87.0,3.3,24.3,832.0,725.98,552.65
2018,10,10,13,0,938.0,87.0,3.2,24.5,824.0,690.7,525.41
2018,10,10,13,15,934.5,86.0,3.1,24.6,807.5,650.96,494.77
2018,10,10,13,30,931.0,85.0,3.0,24.7,791.0,608.9,461.86
2018,10,10,13,45,925.0,84.0,2.9,24.75,766.5,563.39,425.79
2018,10,10,14,0,919.0,83.0,2.8,24.8,742.0,516.16,387.56
2018,10,10,14,15,909.5,81.5,2.7,24.8,709.5,465.48,345.87
2018,10,10,14,30,900.0,80.0,2.6,24.8,677.0,413.84,302.37
2018,10,10,14,45,886.0,79.0,2.55,24.8,637.5,360.44,256.66
2018,10,10,15,0,872.0,78.0,2.5,24.8,598.0,307.0,210.21
2018,10,10,15,15,855.0,75.5,2.4,24.65,552.5,251.9,162.7
2018,10,10,15,30,838.0,73.0,2.3,24.5,507.0,197.61,117.37
2018,10,10,15,45,814.0,70.0,2.25,24.35,457.0,136.74,71.42
2018,10,10,16,0,790.0,67.0,2.2,24.2,407.0,84.33,41.36
2018,10,10,16,15,755.0,63.5,2.0,23.85,353.5,44.51,32.75
2018,10,10,16,30,720.0,60.0,1.8,23.5,300.0,43.62,32.15
2018,10,10,16,45,666.5,54.5,1.6,23.1,245.5,41.0,29.96
2018,10,10,17,0,613.0,49.0,1.4,22.7,191.0,38.33,27.59
2018,10,10,17,15,521.0,42.5,1.4,22.7,140.0,31.68,21.56
2018,10,10,17,30,429.0,36.0,1.4,22.7,89.0,28.34,18.06
2018,10,10,17,45,265.5,24.0,1.2,21.2,51.5,19.6,6.27
2018,10,10,18,0,102.0,12.0,1.0,19.7,14.0,11.44,0.0
2018,10,10,18,15,51.0,6.0,1.05,19.4,7.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,11,6,15,17.5,3.0,2.95,14.9,2.5,0.0,0.0
2018,10,11,6,30,35.0,6.0,3.1,15.0,5.0,0.0,0.0
2018,10,11,6,45,169.5,19.5,3.2,15.1,33.5,95.45,0.0
2018,10,11,7,0,304.0,33.0,3.3,15.2,62.0,219.56,163.96
2018,10,11,7,15,352.0,45.0,3.4,15.5,100.0,272.32,220.3
2018,10,11,7,30,400.0,57.0,3.5,15.8,138.0,328.41,270.99
2018,10,11,7,45,249.5,87.5,3.65,16.15,143.0,271.09,224.8
2018,10,11,8,0,99.0,118.0,3.8,16.5,148.0,205.39,168.56
2018,10,11,8,15,163.5,135.5,3.95,16.9,196.5,270.25,223.01
2018,10,11,8,30,228.0,153.0,4.1,17.3,245.0,350.41,288.11
2018,10,11,8,45,319.5,154.0,4.3,17.7,301.5,422.24,346.2
2018,10,11,9,0,411.0,155.0,4.5,18.1,358.0,511.73,416.54
2018,10,11,9,15,213.5,162.5,4.45,18.4,268.5,355.79,288.68
2018,10,11,9,30,16.0,170.0,4.4,18.7,179.0,176.32,139.01
2018,10,11,9,45,84.0,226.5,4.3,19.0,280.0,299.41,238.72
2018,10,11,10,0,152.0,283.0,4.2,19.3,381.0,426.6,337.52
2018,10,11,10,15,143.0,304.5,4.15,19.6,400.5,439.29,345.1
2018,10,11,10,30,134.0,326.0,4.1,19.9,420.0,450.88,352.23
2018,10,11,10,45,100.0,295.5,4.0,20.15,367.0,386.18,301.45
2018,10,11,11,0,66.0,265.0,3.9,20.4,314.0,314.34,245.11
2018,10,11,11,15,60.5,286.5,3.8,20.7,332.5,328.72,255.36
2018,10,11,11,30,55.0,308.0,3.7,21.0,351.0,342.54,264.9
2018,10,11,11,45,33.5,242.5,3.65,21.3,269.0,258.61,199.71
2018,10,11,12,0,12.0,177.0,3.6,21.6,187.0,174.8,133.93
2018,10,11,12,15,18.5,178.5,3.55,21.85,193.5,182.41,140.03
2018,10,11,12,30,25.0,180.0,3.5,22.1,200.0,187.01,143.6
2018,10,11,12,45,82.5,240.0,3.45,22.4,304.5,281.65,217.68
2018,10,11,13,0,140.0,300.0,3.4,22.7,409.0,367.42,282.74
2018,10,11,13,15,289.5,255.0,3.3,22.8,475.0,408.11,314.84
2018,10,11,13,30,439.0,210.0,3.2,22.9,541.0,436.58,336.45
2018,10,11,13,45,661.5,152.0,3.15,23.05,633.0,478.22,366.48
2018,10,11,14,0,884.0,94.0,3.1,23.2,725.0,505.36,382.85
2018,10,11,14,15,842.5,103.5,3.0,23.2,683.0,452.0,338.65
2018,10,11,14,30,801.0,113.0,2.9,23.2,641.0,396.54,292.62
2018,10,11,14,45,596.0,161.0,2.8,23.2,540.5,322.37,235.16
2018,10,11,15,0,391.0,209.0,2.7,23.2,440.0,270.75,197.27
2018,10,11,15,15,529.0,160.5,2.5,23.0,447.5,237.37,164.13
2018,10,11,15,30,667.0,112.0,2.3,22.8,455.0,187.12,116.93
2018,10,11,15,45,547.0,120.0,2.15,22.6,382.5,140.66,86.36
2018,10,11,16,0,427.0,128.0,2.0,22.4,310.0,107.76,71.56
2018,10,11,16,15,548.0,96.0,1.8,22.0,297.0,64.34,50.1
2018,10,11,16,30,669.0,64.0,1.6,21.6,284.0,47.02,35.36
2018,10,11,16,45,614.0,58.0,1.4,21.25,231.5,40.21,29.52
2018,10,11,17,0,559.0,52.0,1.2,20.9,179.0,37.59,27.16
2018,10,11,17,15,465.0,44.5,1.2,20.9,130.0,33.55,23.33
2018,10,11,17,30,371.0,37.0,1.2,20.9,81.0,29.47,19.07
2018,10,11,17,45,225.0,24.0,1.05,20.2,46.5,19.82,4.87
2018,10,11,18,0,79.0,11.0,0.9,19.5,12.0,10.48,0.0
2018,10,11,18,15,39.5,5.5,1.0,19.4,6.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,12,6,15,8.5,1.5,1.35,15.4,1.5,0.0,0.0
2018,10,12,6,30,17.0,3.0,1.5,15.8,3.0,0.0,0.0
2018,10,12,6,45,112.5,17.0,1.7,16.2,26.5,66.94,0.0
2018,10,12,7,0,208.0,31.0,1.9,16.6,50.0,169.13,123.28
2018,10,12,7,15,377.5,38.5,2.0,17.15,102.5,277.75,222.33
2018,10,12,7,30,547.0,46.0,2.1,17.7,155.0,399.34,324.48
2018,10,12,7,45,608.5,51.5,2.2,18.25,207.5,459.88,375.19
2018,10,12,8,0,670.0,57.0,2.3,18.8,260.0,527.67,429.14
2018,10,12,8,15,709.0,61.0,2.65,19.65,312.5,580.11,469.1
2018,10,12,8,30,748.0,65.0,3.0,20.5,365.0,632.6,506.9
2018,10,12,8,45,774.0,69.0,3.35,21.3,415.0,675.02,536.29
2018,10,12,9,0,800.0,73.0,3.7,22.1,465.0,715.96,564.05
2018,10,12,9,15,818.5,75.5,3.85,22.75,510.5,741.4,579.7
2018,10,12,9,30,837.0,78.0,4.0,23.4,556.0,770.51,597.94
2018,10,12,9,45,849.5,80.5,4.15,24.0,595.5,792.13,610.8
2018,10,12,10,0,862.0,83.0,4.3,24.6,635.0,810.79,621.6
2018,10,12,10,15,871.5,84.5,4.35,25.05,668.0,822.7,627.67
2018,10,12,10,30,881.0,86.0,4.4,25.5,701.0,831.32,631.6
2018,10,12,10,45,887.0,87.5,4.4,25.9,726.5,833.66,631.2
2018,10,12,11,0,893.0,89.0,4.4,26.3,752.0,832.55,628.6
2018,10,12,11,15,895.5,90.5,4.4,26.6,769.0,825.1,622.03
2018,10,12,11,30,898.0,92.0,4.4,26.9,786.0,814.24,613.28
2018,10,12,11,45,898.5,93.0,4.35,27.2,795.0,797.93,600.73
2018,10,12,12,0,899.0,94.0,4.3,27.5,804.0,778.39,586.09
2018,10,12,12,15,897.5,95.0,4.25,27.65,804.5,754.22,568.7
2018,10,12,12,30,896.0,96.0,4.2,27.8,805.0,727.1,549.32
2018,10,12,12,45,878.5,101.0,4.1,27.95,790.5,690.19,521.88
2018,10,12,13,0,861.0,106.0,4.0,28.1,776.0,651.55,492.27
2018,10,12,13,15,548.5,201.0,3.9,28.15,624.5,514.37,388.46
2018,10,12,13,30,236.0,296.0,3.8,28.2,473.0,397.16,298.58
2018,10,12,13,45,159.0,284.5,3.7,28.25,402.0,335.72,252.35
2018,10,12,14,0,82.0,273.0,3.6,28.3,331.0,281.96,211.72
2018,10,12,14,15,58.5,241.0,3.45,28.25,281.5,238.9,179.37
2018,10,12,14,30,35.0,209.0,3.3,28.2,232.0,198.54,148.96
2018,10,12,14,45,17.5,164.5,3.2,28.15,176.0,155.74,116.54
2018,10,12,15,0,0.0,120.0,3.1,28.1,120.0,110.7,82.19
2018,10,12,15,15,0.0,101.5,2.95,27.95,101.5,94.07,69.42
2018,10,12,15,30,0.0,83.0,2.8,27.8,83.0,77.3,56.39
2018,10,12,15,45,94.0,72.0,2.65,27.65,111.5,66.36,44.11
2018,10,12,16,0,188.0,61.0,2.5,27.5,140.0,48.8,29.41
2018,10,12,16,15,384.5,68.0,2.25,27.15,202.0,42.73,30.79
2018,10,12,16,30,581.0,75.0,2.0,26.8,264.0,51.24,38.16
2018,10,12,16,45,520.5,68.0,1.7,26.45,213.5,48.36,35.75
2018,10,12,17,0,460.0,61.0,1.4,26.1,163.0,45.4,33.13
2018,10,12,17,15,330.0,47.5,1.4,26.1,110.0,35.9,24.68
2018,10,12,17,30,200.0,34.0,1.4,26.1,57.0,26.2,15.78
2018,10,12,17,45,120.5,22.0,1.15,24.95,33.5,17.36,1.53
2018,10,12,18,0,41.0,10.0,0.9,23.8,10.0,9.53,0.0
2018,10,12,18,15,20.5,5.0,0.95,23.65,5.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.05,23.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,2.7,21.85,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,2.8,21.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,2.9,21.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,2.95,21.4,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,2.85,21.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,2.65,20.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,2.05,20.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,2.05,20.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,2.45,21.05,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,2.5,21.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,2.5,21.15,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,10,13,6,15,3.5,2.0,2.65,21.4,2.0,0.0,0.0
2018,10,13,6,30,7.0,4.0,2.8,21.6,4.0,0.0,0.0
2018,10,13,6,45,65.0,17.0,2.95,21.8,22.5,45.35,0.0
2018,10,13,7,0,123.0,30.0,3.1,22.0,41.0,113.88,78.93
2018,10,13,7,15,216.5,40.5,3.3,22.4,76.5,189.08,147.94
2018,10,13,7,30,310.0,51.0,3.5,22.8,112.0,262.07,210.61
2018,10,13,7,45,155.0,34.5,3.65,23.2,65.0,150.13,120.69
2018,10,13,8,0,0.0,18.0,3.8,23.6,18.0,16.68,8.19
2018,10,13,8,15,6.0,55.0,4.05,24.0,57.5,55.24,40.15
2018,10,13,8,30,12.0,92.0,4.3,24.4,97.0,95.72,73.12
2018,10,13,8,45,49.0,100.0,4.55,24.8,123.5,136.14,106.56
2018,10,13,9,0,86.0,108.0,4.8,25.2,150.0,181.91,143.76
2018,10,13,9,15,312.0,119.5,5.05,25.65,293.0,394.89,315.35
2018,10,13,9,30,538.0,131.0,5.3,26.1,436.0,598.74,471.78
2018,10,13,9,45,317.0,138.0,5.55,26.5,321.0,424.16,334.54
2018,10,13,10,0,96.0,145.0,5.8,26.9,206.0,229.92,178.85
2018,10,13,10,15,269.0,146.0,5.95,27.25,330.0,392.32,308.17
2018,10,13,10,30,442.0,147.0,6.1,27.6,454.0,539.92,421.57
2018,10,13,10,45,660.5,119.0,6.25,28.0,597.0,682.8,527.56
2018,10,13,11,0,879.0,91.0,6.4,28.4,740.0,819.79,624.76
2018,10,13,11,15,851.0,102.0,6.4,28.6,743.0,797.71,607.3
2018,10,13,11,30,823.0,113.0,6.4,28.8,746.0,772.68,588.53
2018,10,13,11,45,849.5,108.0,6.4,29.0,768.5,771.48,586.95
2018,10,13,12,0,876.0,103.0,6.4,29.2,791.0,766.37,582.6
2018,10,13,12,15,879.5,100.5,6.35,29.3,792.0,742.84,565.29
2018,10,13,12,30,883.0,98.0,6.3,29.4,793.0,716.26,545.94
2018,10,13,12,45,805.0,130.0,6.2,29.5,758.5,665.36,506.54
2018,10,13,13,0,727.0,162.0,6.1,29.6,724.0,614.05,466.43
2018,10,13,13,15,672.0,164.5,6.0,29.6,675.5,552.48,419.55
2018,10,13,13,30,617.0,167.0,5.9,29.6,627.0,493.32,373.97
2018,10,13,13,45,627.5,156.0,5.8,29.6,611.0,458.74,346.35
2018,10,13,14,0,638.0,145.0,5.7,29.6,595.0,422.05,316.38
2018,10,13,14,15,746.0,113.5,5.5,29.55,616.0,409.54,302.83
2018,10,13,14,30,854.0,82.0,5.3,29.5,637.0,387.28,279.92
2018,10,13,14,45,705.0,108.0,5.15,29.45,547.5,311.53,220.19
2018,10,13,15,0,556.0,134.0,5.0,29.4,458.0,249.57,172.41
2018,10,13,15,15,619.5,113.0,4.7,29.2,447.5,212.47,138.13
2018,10,13,15,30,683.0,92.0,4.4,29.0,437.0,168.34,99.12
2018,10,13,15,45,660.5,86.0,4.15,28.85,391.5,120.25,64.55
2018,10,13,16,0,638.0,80.0,3.9,28.7,346.0,74.37,40.21
2018,10,13,16,15,645.0,71.0,3.55,28.4,308.5,46.02,33.39
2018,10,13,16,30,652.0,62.0,3.2,28.1,271.0,41.57,29.75
2018,10,13,16,45,589.0,57.0,2.85,27.75,219.0,39.75,28.24
2018,10,13,17,0,526.0,52.0,2.5,27.4,167.0,37.94,26.6
2018,10,13,17,15,426.5,44.0,2.5,27.4,119.5,33.49,22.46
2018,10,13,17,30,327.0,36.0,2.5,27.4,72.0,28.99,17.79
2018,10,13,17,45,192.5,22.5,2.15,26.55,40.5,18.78,0.0
2018,10,13,18,0,58.0,9.0,1.8,25.7,9.0,8.58,0.0
2018,10,13,18,15,29.0,4.5,1.8,25.55,4.5,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.8,25.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.85,25.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,24.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.15,24.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.05,23.85,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.05,23.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.15,23.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.75,23.25,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.75,23.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.65,23.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,2.55,23.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,14,6,15,6.5,1.5,2.65,23.15,1.5,0.0,0.0
2018,10,14,6,30,13.0,3.0,2.8,23.3,3.0,0.0,0.0
2018,10,14,6,45,127.5,18.0,2.95,23.45,28.5,74.02,0.0
2018,10,14,7,0,242.0,33.0,3.1,23.6,54.0,188.8,130.74
2018,10,14,7,15,345.0,43.0,3.2,23.9,97.0,263.23,205.1
2018,10,14,7,30,448.0,53.0,3.3,24.2,140.0,347.85,277.09
2018,10,14,7,45,504.5,61.5,3.45,24.5,188.5,408.94,328.19
2018,10,14,8,0,561.0,70.0,3.6,24.8,237.0,472.58,379.22
2018,10,14,8,15,461.5,89.5,3.8,25.15,244.5,438.87,352.17
2018,10,14,8,30,362.0,109.0,4.0,25.5,252.0,403.19,322.63
2018,10,14,8,45,416.5,113.5,4.2,25.9,299.0,455.76,363.17
2018,10,14,9,0,471.0,118.0,4.4,26.3,346.0,509.62,403.54
2018,10,14,9,15,612.5,107.0,4.45,26.7,434.0,621.1,486.36
2018,10,14,9,30,754.0,96.0,4.5,27.1,522.0,725.53,559.85
2018,10,14,9,45,745.0,108.0,4.55,27.5,554.0,738.92,566.71
2018,10,14,10,0,736.0,120.0,4.6,27.9,586.0,748.84,571.68
2018,10,14,10,15,813.0,102.0,4.55,28.2,642.5,793.24,600.75
2018,10,14,10,30,890.0,84.0,4.5,28.5,699.0,829.9,624.03
2018,10,14,10,45,856.5,99.0,4.45,28.75,709.0,814.28,611.22
2018,10,14,11,0,823.0,114.0,4.4,29.0,719.0,799.86,599.73
2018,10,14,11,15,823.0,119.5,4.3,29.2,737.0,794.35,594.53
2018,10,14,11,30,823.0,125.0,4.2,29.4,755.0,785.56,587.15
2018,10,14,11,45,802.0,135.0,4.15,29.6,755.0,761.91,569.83
2018,10,14,12,0,781.0,145.0,4.1,29.8,755.0,735.84,551.0
2018,10,14,12,15,836.5,124.0,4.05,29.9,778.0,732.9,548.63
2018,10,14,12,30,892.0,103.0,4.0,30.0,801.0,723.69,541.88
2018,10,14,12,45,890.5,102.0,3.95,30.1,793.0,691.85,518.01
2018,10,14,13,0,889.0,101.0,3.9,30.2,785.0,657.41,491.99
2018,10,14,13,15,884.0,99.5,3.85,30.2,767.5,617.96,462.14
2018,10,14,13,30,879.0,98.0,3.8,30.2,750.0,576.5,430.21
2018,10,14,13,45,871.0,97.0,3.75,30.2,725.0,532.11,395.41
2018,10,14,14,0,863.0,96.0,3.7,30.2,700.0,486.31,358.72
2018,10,14,14,15,783.5,114.0,3.65,30.1,643.0,422.37,308.5
2018,10,14,14,30,704.0,132.0,3.6,30.0,586.0,363.68,261.85
2018,10,14,14,45,723.0,119.5,3.55,29.9,561.0,319.9,224.24
2018,10,14,15,0,742.0,107.0,3.5,29.8,536.0,277.57,186.83
2018,10,14,15,15,744.5,98.0,3.4,29.6,499.5,227.8,144.38
2018,10,14,15,30,747.0,89.0,3.3,29.4,463.0,177.06,102.9
2018,10,14,15,45,716.0,86.0,3.2,29.25,414.0,127.42,68.35
2018,10,14,16,0,685.0,83.0,3.1,29.1,365.0,75.55,41.4
2018,10,14,16,15,641.5,78.0,2.85,28.7,313.5,51.46,37.93
2018,10,14,16,30,598.0,73.0,2.6,28.3,262.0,50.2,37.02
2018,10,14,16,45,531.5,66.5,2.4,27.95,210.5,47.64,34.89
2018,10,14,17,0,465.0,60.0,2.2,27.6,159.0,45.08,32.58
2018,10,14,17,15,361.5,49.0,2.2,27.6,112.5,38.27,26.39
2018,10,14,17,30,258.0,38.0,2.2,27.6,66.0,29.67,18.16
2018,10,14,17,45,144.0,23.0,2.05,26.7,37.0,18.35,0.0
2018,10,14,18,0,30.0,8.0,1.9,25.8,8.0,7.63,0.0
2018,10,14,18,15,15.0,4.0,2.05,25.65,4.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.3,25.35,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,25.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,24.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.85,23.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.8,20.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,3.55,20.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,4.3,19.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,4.9,18.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,5.5,17.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,6.05,16.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,6.75,14.95,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,6.9,13.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,7.05,12.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,7.0,10.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,6.95,10.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,6.9,9.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,6.75,9.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,6.6,9.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,6.45,9.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,6.3,9.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,10,15,6,15,0.0,0.5,6.55,8.55,0.5,0.0,0.0
2018,10,15,6,30,0.0,1.0,6.8,8.4,1.0,0.0,0.0
2018,10,15,6,45,0.0,5.5,7.05,8.25,5.5,5.24,0.0
2018,10,15,7,0,0.0,10.0,7.3,8.1,10.0,9.26,1.34
2018,10,15,7,15,0.0,15.5,7.5,7.95,15.5,14.36,6.58
2018,10,15,7,30,0.0,21.0,7.7,7.8,21.0,19.46,11.27
2018,10,15,7,45,0.5,22.5,7.9,7.65,22.5,21.16,12.91
2018,10,15,8,0,1.0,24.0,8.1,7.5,24.0,22.9,14.51
2018,10,15,8,15,1.0,25.0,8.1,7.55,25.0,23.87,15.34
2018,10,15,8,30,1.0,26.0,8.1,7.6,26.0,24.84,16.13
2018,10,15,8,45,0.5,25.5,8.1,7.65,25.5,24.04,15.35
2018,10,15,9,0,0.0,25.0,8.1,7.7,25.0,23.21,14.55
2018,10,15,9,15,0.0,25.5,8.1,8.0,25.5,23.69,14.87
2018,10,15,9,30,0.0,26.0,8.1,8.3,26.0,24.16,15.2
2018,10,15,9,45,0.0,50.0,8.1,8.6,50.0,46.53,34.31
2018,10,15,10,0,0.0,74.0,8.1,8.9,74.0,68.94,53.26
2018,10,15,10,15,0.0,79.5,8.1,9.2,79.5,74.1,57.44
2018,10,15,10,30,0.0,85.0,8.1,9.5,85.0,79.26,61.61
2018,10,15,10,45,3.0,136.5,8.1,9.85,138.5,130.63,104.61
2018,10,15,11,0,6.0,188.0,8.1,10.2,192.0,182.33,147.3
2018,10,15,11,15,8.0,203.5,8.05,10.25,209.5,198.34,160.33
2018,10,15,11,30,10.0,219.0,8.0,10.3,227.0,214.12,173.17
2018,10,15,11,45,13.5,229.0,7.95,10.3,239.5,225.56,182.53
2018,10,15,12,0,17.0,239.0,7.9,10.3,252.0,236.7,191.63
2018,10,15,12,15,12.5,188.0,7.8,10.2,197.5,184.63,148.79
2018,10,15,12,30,8.0,137.0,7.7,10.1,143.0,133.35,106.35
2018,10,15,12,45,5.0,128.5,7.6,9.95,132.5,123.11,97.84
2018,10,15,13,0,2.0,120.0,7.5,9.8,122.0,113.09,89.51
2018,10,15,13,15,1.5,101.0,7.4,9.65,102.5,95.09,74.57
2018,10,15,13,30,1.0,82.0,7.3,9.5,83.0,77.04,59.53
2018,10,15,13,45,0.5,78.0,7.2,9.35,78.5,72.99,56.22
2018,10,15,14,0,0.0,74.0,7.1,9.2,74.0,68.99,52.96
2018,10,15,14,15,0.0,62.0,7.0,9.1,62.0,57.76,43.57
2018,10,15,14,30,0.0,50.0,6.9,9.0,50.0,46.55,34.14
2018,10,15,14,45,4.0,82.0,6.8,8.9,84.5,77.64,60.65
2018,10,15,15,0,8.0,114.0,6.7,8.8,119.0,107.35,85.92
2018,10,15,15,15,16.5,135.0,6.65,8.7,143.5,126.36,101.92
2018,10,15,15,30,25.0,156.0,6.6,8.6,168.0,138.13,111.81
2018,10,15,15,45,14.0,126.0,6.55,8.5,132.5,114.69,92.78
2018,10,15,16,0,3.0,96.0,6.5,8.4,97.0,87.76,70.49
2018,10,15,16,15,23.0,85.0,6.3,8.3,92.0,75.12,62.82
2018,10,15,16,30,43.0,74.0,6.1,8.2,87.0,65.93,54.6
2018,10,15,16,45,58.5,68.5,5.85,8.1,82.5,57.67,47.06
2018,10,15,17,0,74.0,63.0,5.6,8.0,78.0,52.91,42.48
2018,10,15,17,15,66.5,46.5,5.6,8.0,57.0,39.68,29.96
2018,10,15,17,30,59.0,30.0,5.6,8.0,36.0,26.1,16.65
2018,10,15,17,45,33.0,16.5,5.2,7.85,19.5,14.57,0.0
2018,10,15,18,0,7.0,3.0,4.8,7.7,3.0,2.86,0.0
2018,10,15,18,15,3.5,1.5,4.9,7.7,1.5,0.0,0.0
2018,10,15,18,30,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,5.65,7.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,5.7,7.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,5.65,7.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,5.6,7.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,5.55,7.55,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,5.4,7.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,5.25,7.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,5.15,7.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,5.05,7.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,4.95,7.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,4.9,7.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,4.85,7.1,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,4.8,7.1,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,4.5,7.15,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,4.5,7.25,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,4.7,7.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,4.95,7.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,5.4,7.45,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,10,16,6,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,16,6,30,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,10,16,6,45,0.0,2.5,5.4,7.65,2.5,2.38,0.0
2018,10,16,7,0,0.0,5.0,5.4,7.7,5.0,4.62,0.0
2018,10,16,7,15,77.5,19.5,5.5,7.85,34.0,79.24,62.57
2018,10,16,7,30,155.0,34.0,5.6,8.0,63.0,146.0,122.81
2018,10,16,7,45,113.5,29.0,5.7,8.15,54.0,115.46,97.35
2018,10,16,8,0,72.0,24.0,5.8,8.3,45.0,83.06,68.87
2018,10,16,8,15,36.5,39.5,5.8,8.5,50.0,67.05,54.01
2018,10,16,8,30,1.0,55.0,5.8,8.7,55.0,51.83,39.54
2018,10,16,8,45,1.5,81.5,5.8,8.85,82.0,77.12,61.22
2018,10,16,9,0,2.0,108.0,5.8,9.0,109.0,103.66,83.69
2018,10,16,9,15,1.0,99.0,5.75,9.15,99.5,93.56,74.71
2018,10,16,9,30,0.0,90.0,5.7,9.3,90.0,83.87,66.17
2018,10,16,9,45,0.0,90.5,5.65,9.45,90.5,84.35,66.36
2018,10,16,10,0,0.0,91.0,5.6,9.6,91.0,84.83,66.56
2018,10,16,10,15,0.0,65.5,5.5,9.7,65.5,61.02,46.27
2018,10,16,10,30,0.0,40.0,5.4,9.8,40.0,37.24,26.03
2018,10,16,10,45,0.0,47.5,5.35,9.9,47.5,44.25,31.91
2018,10,16,11,0,0.0,55.0,5.3,10.0,55.0,51.26,37.76
2018,10,16,11,15,0.0,66.5,5.25,10.05,66.5,62.01,46.75
2018,10,16,11,30,0.0,78.0,5.2,10.1,78.0,72.77,55.72
2018,10,16,11,45,0.5,93.5,5.15,10.2,94.0,87.67,68.13
2018,10,16,12,0,1.0,109.0,5.1,10.3,110.0,102.55,80.47
2018,10,16,12,15,0.5,96.5,5.05,10.4,97.0,90.45,70.33
2018,10,16,12,30,0.0,84.0,5.0,10.5,84.0,78.4,60.25
2018,10,16,12,45,0.0,82.5,4.95,10.6,82.5,77.0,59.08
2018,10,16,13,0,0.0,81.0,4.9,10.7,81.0,75.58,57.91
2018,10,16,13,15,1.0,105.0,4.9,10.8,105.5,98.49,77.05
2018,10,16,13,30,2.0,129.0,4.9,10.9,130.0,121.01,95.79
2018,10,16,13,45,2.5,133.5,4.85,11.0,135.0,125.13,99.27
2018,10,16,14,0,3.0,138.0,4.8,11.1,140.0,129.13,102.68
2018,10,16,14,15,2.0,130.0,4.8,11.15,131.5,121.14,96.19
2018,10,16,14,30,1.0,122.0,4.8,11.2,123.0,113.28,89.83
2018,10,16,14,45,1.0,112.5,4.8,11.25,113.5,104.51,82.7
2018,10,16,15,0,1.0,103.0,4.8,11.3,104.0,95.78,75.58
2018,10,16,15,15,0.5,96.0,4.75,11.3,96.5,89.2,70.27
2018,10,16,15,30,0.0,89.0,4.7,11.3,89.0,82.69,65.01
2018,10,16,15,45,94.0,80.0,4.65,11.3,118.0,76.17,55.94
2018,10,16,16,0,188.0,71.0,4.6,11.3,147.0,52.29,36.23
2018,10,16,16,15,262.5,84.0,4.45,11.2,174.0,57.37,46.21
2018,10,16,16,30,337.0,97.0,4.3,11.1,201.0,68.94,56.7
2018,10,16,16,45,183.0,79.5,4.2,11.0,134.5,61.96,50.37
2018,10,16,17,0,29.0,62.0,4.1,10.9,68.0,54.39,43.29
2018,10,16,17,15,14.5,43.0,4.1,10.9,46.0,38.48,28.48
2018,10,16,17,30,0.0,24.0,4.1,10.9,24.0,22.29,13.02
2018,10,16,17,45,6.0,14.0,3.75,10.65,14.0,12.96,0.0
2018,10,16,18,0,12.0,4.0,3.4,10.4,4.0,3.81,0.0
2018,10,16,18,15,6.0,2.0,3.45,10.35,2.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,10,17,6,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,10,17,6,45,0.0,5.0,3.55,9.95,5.0,4.77,0.0
2018,10,17,7,0,0.0,10.0,3.6,10.0,10.0,9.26,1.0
2018,10,17,7,15,0.0,19.0,3.7,10.2,19.0,17.61,9.21
2018,10,17,7,30,0.0,28.0,3.8,10.4,28.0,25.98,16.72
2018,10,17,7,45,0.0,35.0,3.9,10.6,35.0,32.49,22.54
2018,10,17,8,0,0.0,42.0,4.0,10.8,42.0,39.0,28.24
2018,10,17,8,15,0.0,43.5,4.0,11.05,43.5,40.4,29.39
2018,10,17,8,30,0.0,45.0,4.0,11.3,45.0,41.8,30.49
2018,10,17,8,45,0.0,60.0,4.05,11.55,60.0,55.8,42.34
2018,10,17,9,0,0.0,75.0,4.1,11.8,75.0,69.81,54.06
2018,10,17,9,15,0.0,83.0,4.05,12.1,83.0,77.3,60.13
2018,10,17,9,30,0.0,91.0,4.0,12.4,91.0,84.84,66.2
2018,10,17,9,45,0.0,111.0,3.95,12.65,111.0,104.14,82.05
2018,10,17,10,0,0.0,131.0,3.9,12.9,131.0,123.44,97.73
2018,10,17,10,15,0.0,122.0,3.9,13.2,122.0,114.51,90.02
2018,10,17,10,30,0.0,113.0,3.9,13.5,113.0,105.78,82.55
2018,10,17,10,45,1.5,131.5,3.85,13.8,132.5,124.61,97.84
2018,10,17,11,0,3.0,150.0,3.8,14.1,152.0,143.35,112.91
2018,10,17,11,15,3.0,155.0,3.85,14.4,157.0,147.9,116.32
2018,10,17,11,30,3.0,160.0,3.9,14.7,162.0,152.4,119.72
2018,10,17,11,45,3.0,158.0,3.9,15.0,160.0,150.24,117.76
2018,10,17,12,0,3.0,156.0,3.9,15.3,158.0,148.1,115.85
2018,10,17,12,15,4.0,164.0,3.95,15.5,167.0,156.02,122.15
2018,10,17,12,30,5.0,172.0,4.0,15.7,176.0,163.79,128.33
2018,10,17,12,45,5.0,178.0,4.0,15.9,182.0,168.9,132.34
2018,10,17,13,0,5.0,184.0,4.0,16.1,188.0,173.91,136.29
2018,10,17,13,15,4.0,172.0,4.05,16.2,175.0,161.79,126.59
2018,10,17,13,30,3.0,160.0,4.1,16.3,162.0,149.84,117.05
2018,10,17,13,45,1.5,136.0,4.15,16.4,137.0,126.89,98.6
2018,10,17,14,0,0.0,112.0,4.2,16.5,112.0,104.15,80.23
2018,10,17,14,15,1.5,135.0,4.25,16.5,136.0,125.41,97.73
2018,10,17,14,30,3.0,158.0,4.3,16.5,160.0,145.91,114.56
2018,10,17,14,45,6.0,158.5,4.35,16.5,162.0,146.45,115.15
2018,10,17,15,0,9.0,159.0,4.4,16.5,164.0,146.45,115.32
2018,10,17,15,15,4.5,116.5,4.4,16.4,119.0,107.9,84.16
2018,10,17,15,30,0.0,74.0,4.4,16.3,74.0,68.88,52.24
2018,10,17,15,45,95.5,70.5,4.45,16.15,108.5,63.16,44.0
2018,10,17,16,0,191.0,67.0,4.5,16.0,143.0,48.77,32.98
2018,10,17,16,15,285.5,62.0,4.5,15.7,157.5,42.26,32.0
2018,10,17,16,30,380.0,57.0,4.5,15.4,172.0,37.73,28.05
2018,10,17,16,45,404.0,52.5,4.45,15.15,153.0,36.45,26.9
2018,10,17,17,0,428.0,48.0,4.4,14.9,134.0,35.16,25.57
2018,10,17,17,15,270.5,34.5,4.4,14.9,83.0,25.63,16.74
2018,10,17,17,30,113.0,21.0,4.4,14.9,32.0,16.09,7.47
2018,10,17,17,45,64.5,12.0,4.3,14.2,17.5,11.44,0.0
2018,10,17,18,0,16.0,3.0,4.2,13.5,3.0,0.0,0.0
2018,10,17,18,15,8.0,1.5,4.3,13.25,1.5,0.0,0.0
2018,10,17,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,4.85,10.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,4.75,9.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,10,18,6,15,1.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,10,18,6,30,2.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,18,6,45,2.0,6.0,3.75,10.6,6.0,6.59,0.0
2018,10,18,7,0,2.0,12.0,3.8,10.7,12.0,12.08,2.75
2018,10,18,7,15,1.0,20.5,3.8,10.9,20.5,19.53,10.76
2018,10,18,7,30,0.0,29.0,3.8,11.1,29.0,26.91,17.45
2018,10,18,7,45,0.0,33.0,3.8,11.3,33.0,30.62,20.86
2018,10,18,8,0,0.0,37.0,3.8,11.5,37.0,34.35,24.13
2018,10,18,8,15,1.0,52.0,3.9,11.65,52.5,48.99,36.76
2018,10,18,8,30,2.0,67.0,4.0,11.8,68.0,63.73,49.3
2018,10,18,8,45,1.5,100.0,4.15,11.95,100.5,95.86,76.4
2018,10,18,9,0,1.0,133.0,4.3,12.1,133.0,128.66,103.66
2018,10,18,9,15,0.5,118.5,4.3,12.25,118.5,112.61,89.78
2018,10,18,9,30,0.0,104.0,4.3,12.4,104.0,97.5,76.82
2018,10,18,9,45,0.0,87.5,4.35,12.55,87.5,81.54,63.22
2018,10,18,10,0,0.0,71.0,4.4,12.7,71.0,66.14,50.14
2018,10,18,10,15,0.5,91.0,4.35,12.9,91.5,85.25,65.96
2018,10,18,10,30,1.0,111.0,4.3,13.1,112.0,104.68,81.88
2018,10,18,10,45,2.0,141.5,4.3,13.35,143.0,134.6,106.29
2018,10,18,11,0,3.0,172.0,4.3,13.6,174.0,164.46,130.38
2018,10,18,11,15,2.0,149.5,4.3,13.8,151.0,141.86,111.69
2018,10,18,11,30,1.0,127.0,4.3,14.0,128.0,119.6,93.35
2018,10,18,11,45,1.0,129.0,4.25,14.2,130.0,121.39,94.69
2018,10,18,12,0,1.0,131.0,4.2,14.4,132.0,123.15,96.01
2018,10,18,12,15,0.5,114.0,4.15,14.55,114.5,106.79,82.57
2018,10,18,12,30,0.0,97.0,4.1,14.7,97.0,90.54,69.24
2018,10,18,12,45,1.5,121.5,4.05,14.85,122.5,114.26,88.65
2018,10,18,13,0,3.0,146.0,4.0,15.0,148.0,137.68,107.68
2018,10,18,13,15,1.5,123.5,3.95,15.1,124.5,115.83,89.9
2018,10,18,13,30,0.0,101.0,3.9,15.2,101.0,94.17,72.25
2018,10,18,13,45,1.5,123.0,3.85,15.3,124.0,115.02,89.41
2018,10,18,14,0,3.0,145.0,3.8,15.4,147.0,135.39,106.08
2018,10,18,14,15,3.5,158.5,3.75,15.4,161.0,147.15,115.79
2018,10,18,14,30,4.0,172.0,3.7,15.4,175.0,158.44,125.15
2018,10,18,14,45,2.0,141.0,3.7,15.4,142.5,129.95,102.2
2018,10,18,15,0,0.0,110.0,3.7,15.4,110.0,101.7,79.3
2018,10,18,15,15,0.0,90.0,3.65,15.35,90.0,83.74,64.66
2018,10,18,15,30,0.0,70.0,3.6,15.3,70.0,65.14,49.35
2018,10,18,15,45,0.0,65.0,3.55,15.25,65.0,60.47,45.6
2018,10,18,16,0,0.0,60.0,3.5,15.2,60.0,55.79,41.81
2018,10,18,16,15,4.5,74.0,3.4,15.1,75.5,68.4,55.27
2018,10,18,16,30,9.0,88.0,3.3,15.0,91.0,78.85,64.59
2018,10,18,16,45,5.0,62.5,3.15,14.85,64.0,57.21,45.36
2018,10,18,17,0,1.0,37.0,3.0,14.7,37.0,34.36,24.86
2018,10,18,17,15,0.5,27.5,3.0,14.7,27.5,25.52,16.64
2018,10,18,17,30,0.0,18.0,3.0,14.7,18.0,16.7,7.76
2018,10,18,17,45,3.0,10.5,2.9,14.45,10.5,10.01,0.0
2018,10,18,18,0,6.0,3.0,2.8,14.2,3.0,0.0,0.0
2018,10,18,18,15,3.0,1.5,2.8,14.15,1.5,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,6,15,2.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,19,6,30,4.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,6,45,4.0,1.5,1.45,14.75,1.5,3.16,0.0
2018,10,19,7,0,4.0,3.0,1.6,14.9,3.0,4.97,0.0
2018,10,19,7,15,2.0,5.0,1.7,15.25,5.0,5.73,0.0
2018,10,19,7,30,0.0,7.0,1.8,15.6,7.0,6.48,0.0
2018,10,19,7,45,0.0,10.0,1.9,15.9,10.0,9.26,2.25
2018,10,19,8,0,0.0,13.0,2.0,16.2,13.0,12.04,4.65
2018,10,19,8,15,0.0,25.5,2.0,16.55,25.5,23.65,14.53
2018,10,19,8,30,0.0,38.0,2.0,16.9,38.0,35.29,24.3
2018,10,19,8,45,0.0,45.5,2.05,17.25,45.5,42.28,30.06
2018,10,19,9,0,0.0,53.0,2.1,17.6,53.0,49.28,35.75
2018,10,19,9,15,0.0,45.0,2.1,17.85,45.0,41.83,29.38
2018,10,19,9,30,0.0,37.0,2.1,18.1,37.0,34.4,23.07
2018,10,19,9,45,0.0,44.0,2.15,18.4,44.0,40.93,28.38
2018,10,19,10,0,0.0,51.0,2.2,18.7,51.0,47.47,33.64
2018,10,19,10,15,0.0,56.0,2.2,18.95,56.0,52.15,37.35
2018,10,19,10,30,0.0,61.0,2.2,19.2,61.0,56.83,41.05
2018,10,19,10,45,0.0,66.5,2.25,19.5,66.5,61.98,45.12
2018,10,19,11,0,0.0,72.0,2.3,19.8,72.0,67.13,49.16
2018,10,19,11,15,0.0,86.5,2.25,20.0,86.5,80.7,60.01
2018,10,19,11,30,0.0,101.0,2.2,20.2,101.0,94.32,70.83
2018,10,19,11,45,0.5,114.0,2.2,20.4,114.5,106.9,80.77
2018,10,19,12,0,1.0,127.0,2.2,20.6,128.0,119.39,90.61
2018,10,19,12,15,2.0,139.5,2.15,20.75,141.0,131.66,100.26
