Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,12,30,3.0,152.0,2.1,20.9,154.0,143.78,109.76
2018,10,19,12,45,2.5,140.0,2.1,21.0,141.5,132.05,100.46
2018,10,19,13,0,2.0,128.0,2.1,21.1,129.0,120.43,91.28
2018,10,19,13,15,2.0,140.0,2.1,21.15,141.0,131.28,99.94
2018,10,19,13,30,2.0,152.0,2.1,21.2,153.0,141.96,108.44
2018,10,19,13,45,3.5,145.0,2.05,21.25,147.0,136.0,103.81
2018,10,19,14,0,5.0,138.0,2.0,21.3,141.0,129.92,99.12
2018,10,19,14,15,3.0,132.0,2.0,21.3,134.0,123.25,93.99
2018,10,19,14,30,1.0,126.0,2.0,21.3,127.0,116.79,89.05
2018,10,19,14,45,0.5,99.5,2.05,21.25,100.0,92.65,69.91
2018,10,19,15,0,0.0,73.0,2.1,21.2,73.0,67.97,50.15
2018,10,19,15,15,0.5,87.5,2.2,21.0,87.5,81.59,61.46
2018,10,19,15,30,1.0,102.0,2.3,20.8,102.0,94.04,71.84
2018,10,19,15,45,42.5,121.0,2.35,20.65,137.5,108.06,82.08
2018,10,19,16,0,84.0,140.0,2.4,20.5,173.0,116.92,90.39
2018,10,19,16,15,61.0,92.5,2.5,20.2,114.5,80.69,64.72
2018,10,19,16,30,38.0,45.0,2.6,19.9,56.0,39.32,28.89
2018,10,19,16,45,20.5,32.5,2.7,19.6,38.5,30.63,21.27
2018,10,19,17,0,3.0,20.0,2.8,19.3,21.0,18.54,10.55
2018,10,19,17,15,1.5,13.5,2.8,19.3,14.0,12.5,5.07
2018,10,19,17,30,0.0,7.0,2.8,19.3,7.0,6.48,0.0
2018,10,19,17,45,0.0,3.5,2.8,18.65,3.5,3.34,0.0
2018,10,19,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,20,6,15,6.5,1.5,3.35,15.25,1.0,0.0,0.0
2018,10,20,6,30,13.0,3.0,3.5,15.3,2.0,0.0,0.0
2018,10,20,6,45,13.0,7.5,3.65,15.35,7.5,12.75,0.0
2018,10,20,7,0,13.0,12.0,3.8,15.4,13.0,20.44,7.21
2018,10,20,7,15,6.5,24.0,3.95,15.5,24.5,26.06,15.84
2018,10,20,7,30,0.0,36.0,4.1,15.6,36.0,33.44,22.52
2018,10,20,7,45,0.0,50.5,4.25,15.75,50.5,47.06,34.34
2018,10,20,8,0,0.0,65.0,4.4,15.9,65.0,61.34,46.55
2018,10,20,8,15,0.5,74.0,4.5,16.1,74.0,70.04,53.86
2018,10,20,8,30,1.0,83.0,4.6,16.3,83.0,78.87,61.12
2018,10,20,8,45,3.5,112.5,4.7,16.5,114.0,110.36,87.25
2018,10,20,9,0,6.0,142.0,4.8,16.7,145.0,141.97,113.08
2018,10,20,9,15,6.0,142.5,4.85,16.9,145.5,141.3,112.06
2018,10,20,9,30,6.0,143.0,4.9,17.1,146.0,141.0,111.4
2018,10,20,9,45,3.0,124.5,4.9,17.3,126.0,119.76,93.55
2018,10,20,10,0,0.0,106.0,4.9,17.5,106.0,99.2,76.34
2018,10,20,10,15,0.0,97.0,4.85,17.65,97.0,90.52,69.05
2018,10,20,10,30,0.0,88.0,4.8,17.8,88.0,82.06,61.96
2018,10,20,10,45,0.0,99.0,4.8,18.0,99.0,92.43,70.26
2018,10,20,11,0,0.0,110.0,4.8,18.2,110.0,102.84,78.55
2018,10,20,11,15,0.5,124.5,4.8,18.35,125.0,116.93,89.8
2018,10,20,11,30,1.0,139.0,4.8,18.5,140.0,130.93,100.95
2018,10,20,11,45,1.0,138.0,4.8,18.65,139.0,129.84,99.94
2018,10,20,12,0,1.0,137.0,4.8,18.8,138.0,128.76,98.97
2018,10,20,12,15,1.5,142.5,4.85,18.9,144.0,134.1,103.22
2018,10,20,12,30,2.0,148.0,4.9,19.0,150.0,139.37,107.41
2018,10,20,12,45,1.5,145.0,4.9,19.15,146.5,136.03,104.69
2018,10,20,13,0,1.0,142.0,4.9,19.3,143.0,132.74,102.04
2018,10,20,13,15,4.0,167.0,4.9,19.3,170.0,157.12,121.66
2018,10,20,13,30,7.0,192.0,4.9,19.3,197.0,180.83,140.65
2018,10,20,13,45,4.5,169.5,4.9,19.35,172.5,158.58,122.99
2018,10,20,14,0,2.0,147.0,4.9,19.4,148.0,136.68,105.61
2018,10,20,14,15,1.0,120.0,4.85,19.4,120.5,111.64,85.62
2018,10,20,14,30,0.0,93.0,4.8,19.4,93.0,86.7,65.57
2018,10,20,14,45,0.0,84.0,4.75,19.35,84.0,78.27,58.87
2018,10,20,15,0,0.0,75.0,4.7,19.3,75.0,69.84,52.13
2018,10,20,15,15,8.0,103.5,4.6,19.15,107.5,97.04,74.37
2018,10,20,15,30,16.0,132.0,4.5,19.0,140.0,121.15,94.04
2018,10,20,15,45,9.5,102.5,4.4,18.9,107.0,94.25,72.58
2018,10,20,16,0,3.0,73.0,4.3,18.8,74.0,67.97,53.94
2018,10,20,16,15,1.5,59.5,4.15,18.6,60.0,55.33,43.08
2018,10,20,16,30,0.0,46.0,4.0,18.4,46.0,42.73,32.09
2018,10,20,16,45,0.0,36.0,3.85,18.2,36.0,33.42,23.84
2018,10,20,17,0,0.0,26.0,3.7,18.0,26.0,24.11,15.49
2018,10,20,17,15,0.0,18.0,3.7,18.0,18.0,16.68,8.68
2018,10,20,17,30,0.0,10.0,3.7,18.0,10.0,9.26,1.34
2018,10,20,17,45,0.0,5.5,3.55,17.55,5.5,5.24,0.0
2018,10,20,18,0,0.0,1.0,3.4,17.1,1.0,0.0,0.0
2018,10,20,18,15,0.0,0.5,3.4,16.95,0.5,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,10,21,6,15,13.5,1.5,3.6,11.6,1.0,0.0,0.0
2018,10,21,6,30,27.0,3.0,3.7,11.7,2.0,0.0,0.0
2018,10,21,6,45,110.0,14.0,3.75,11.8,20.0,60.46,0.0
2018,10,21,7,0,193.0,25.0,3.8,11.9,38.0,143.13,79.54
2018,10,21,7,15,244.5,41.0,3.85,12.3,73.5,201.5,161.05
2018,10,21,7,30,296.0,57.0,3.9,12.7,109.0,256.77,212.34
2018,10,21,7,45,393.0,67.0,3.9,13.15,161.0,334.6,280.34
2018,10,21,8,0,490.0,77.0,3.9,13.6,213.0,423.39,354.96
2018,10,21,8,15,502.0,87.5,4.0,14.25,251.5,458.23,382.95
2018,10,21,8,30,514.0,98.0,4.1,14.9,290.0,491.9,408.98
2018,10,21,8,45,411.5,140.5,4.2,15.55,308.0,474.4,391.39
2018,10,21,9,0,309.0,183.0,4.3,16.2,326.0,442.61,362.43
2018,10,21,9,15,338.5,198.0,4.4,16.65,369.0,484.43,394.44
2018,10,21,9,30,368.0,213.0,4.5,17.1,412.0,525.84,425.33
2018,10,21,9,45,545.0,173.5,4.55,17.55,493.0,633.33,509.56
2018,10,21,10,0,722.0,134.0,4.6,18.0,574.0,736.99,587.32
2018,10,21,10,15,833.0,100.0,4.5,18.25,634.0,785.25,619.94
2018,10,21,10,30,944.0,66.0,4.4,18.5,694.0,829.04,649.06
2018,10,21,10,45,795.0,130.5,4.3,18.75,673.5,780.85,611.69
2018,10,21,11,0,646.0,195.0,4.2,19.0,653.0,724.62,567.49
2018,10,21,11,15,609.0,218.5,4.1,19.15,658.5,708.33,553.33
2018,10,21,11,30,572.0,242.0,4.0,19.3,664.0,687.73,535.95
2018,10,21,11,45,552.5,254.0,3.9,19.45,666.0,670.18,521.33
2018,10,21,12,0,533.0,266.0,3.8,19.6,668.0,650.97,505.52
2018,10,21,12,15,595.0,238.5,3.7,19.65,687.5,651.3,505.95
2018,10,21,12,30,657.0,211.0,3.6,19.7,707.0,645.46,501.47
2018,10,21,12,45,793.5,148.5,3.5,19.75,741.0,649.18,504.87
2018,10,21,13,0,930.0,86.0,3.4,19.8,775.0,642.8,499.89
2018,10,21,13,15,901.0,95.5,3.3,19.7,750.5,598.8,464.72
2018,10,21,13,30,872.0,105.0,3.2,19.6,726.0,554.2,428.72
2018,10,21,13,45,872.5,100.0,3.15,19.55,703.0,510.83,393.09
2018,10,21,14,0,873.0,95.0,3.1,19.5,680.0,465.43,354.87
2018,10,21,14,15,891.0,83.0,2.95,19.3,655.5,418.84,314.47
2018,10,21,14,30,909.0,71.0,2.8,19.1,631.0,368.9,270.12
2018,10,21,14,45,769.0,107.0,2.65,18.95,559.5,306.41,218.97
2018,10,21,15,0,629.0,143.0,2.5,18.8,488.0,256.24,179.25
2018,10,21,15,15,549.5,148.5,2.35,18.55,431.5,209.86,142.69
2018,10,21,15,30,470.0,154.0,2.2,18.3,375.0,170.36,114.38
2018,10,21,15,45,448.0,138.5,2.05,18.0,330.5,127.14,84.91
2018,10,21,16,0,426.0,123.0,1.9,17.7,286.0,86.39,70.16
2018,10,21,16,15,443.5,103.0,1.75,17.3,250.5,72.4,58.27
2018,10,21,16,30,461.0,83.0,1.6,16.9,215.0,59.73,47.29
2018,10,21,16,45,341.0,73.5,1.5,16.5,160.0,54.06,42.25
2018,10,21,17,0,221.0,64.0,1.4,16.1,105.0,50.85,39.09
2018,10,21,17,15,171.5,45.0,1.4,16.1,70.5,36.47,25.79
2018,10,21,17,30,122.0,26.0,1.4,16.1,36.0,20.33,9.29
2018,10,21,17,45,75.0,15.0,1.4,15.35,19.5,14.3,0.0
2018,10,21,18,0,28.0,4.0,1.4,14.6,3.0,0.0,0.0
2018,10,21,18,15,14.0,2.0,1.35,14.5,1.5,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,22,6,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,6,45,0.0,4.5,1.25,12.0,4.5,4.29,0.0
2018,10,22,7,0,0.0,9.0,1.4,12.1,9.0,8.33,0.0
2018,10,22,7,15,0.0,15.0,1.55,12.45,15.0,13.9,5.87
2018,10,22,7,30,0.0,21.0,1.7,12.8,21.0,19.47,10.94
2018,10,22,7,45,0.0,36.5,1.85,13.1,36.5,33.89,23.48
2018,10,22,8,0,0.0,52.0,2.0,13.4,52.0,48.33,35.93
2018,10,22,8,15,15.5,91.5,1.95,13.8,97.0,98.89,79.21
2018,10,22,8,30,31.0,131.0,1.9,14.2,142.0,159.84,130.14
2018,10,22,8,45,19.0,130.5,1.85,14.6,137.5,140.72,113.33
2018,10,22,9,0,7.0,130.0,1.8,15.0,133.0,130.2,103.78
2018,10,22,9,15,5.5,133.0,1.75,15.3,135.5,131.23,104.14
2018,10,22,9,30,4.0,136.0,1.7,15.6,138.0,132.43,104.62
2018,10,22,9,45,29.5,194.0,1.65,15.9,211.5,219.02,174.84
2018,10,22,10,0,55.0,252.0,1.6,16.2,285.0,299.95,238.14
2018,10,22,10,15,72.5,275.0,1.6,16.3,321.5,335.84,265.34
2018,10,22,10,30,90.0,298.0,1.6,16.4,358.0,371.11,291.91
2018,10,22,10,45,89.5,312.5,1.65,16.5,374.0,382.41,299.67
2018,10,22,11,0,89.0,327.0,1.7,16.6,390.0,393.14,307.16
2018,10,22,11,15,61.0,295.0,1.8,16.55,338.5,335.07,262.27
2018,10,22,11,30,33.0,263.0,1.9,16.5,287.0,278.95,218.55
2018,10,22,11,45,25.0,256.0,2.05,16.45,274.5,263.75,206.75
2018,10,22,12,0,17.0,249.0,2.2,16.4,262.0,245.58,192.44
2018,10,22,12,15,23.0,271.0,2.25,16.35,288.5,269.08,210.97
2018,10,22,12,30,29.0,293.0,2.3,16.3,315.0,293.62,230.07
2018,10,22,12,45,28.0,290.0,2.4,16.2,311.0,287.01,225.01
2018,10,22,13,0,27.0,287.0,2.5,16.1,307.0,280.41,220.08
2018,10,22,13,15,24.0,274.0,2.4,16.05,291.5,264.99,208.07
2018,10,22,13,30,21.0,261.0,2.3,16.0,276.0,249.64,196.16
2018,10,22,13,45,18.0,245.5,2.2,15.9,258.0,232.42,182.8
2018,10,22,14,0,15.0,230.0,2.1,15.8,240.0,215.58,169.73
2018,10,22,14,15,15.0,220.0,2.0,15.7,229.5,204.99,161.57
2018,10,22,14,30,15.0,210.0,1.9,15.6,219.0,194.38,153.36
2018,10,22,14,45,13.0,188.5,1.75,15.45,196.0,173.52,136.95
2018,10,22,15,0,11.0,167.0,1.6,15.3,173.0,153.03,120.78
2018,10,22,15,15,5.5,137.0,1.5,15.15,140.0,125.2,98.64
2018,10,22,15,30,0.0,107.0,1.4,15.0,107.0,98.04,76.84
2018,10,22,15,45,0.0,88.0,1.3,14.85,88.0,81.23,63.13
2018,10,22,16,0,0.0,69.0,1.2,14.7,69.0,64.2,51.52
2018,10,22,16,15,0.0,51.5,1.15,14.45,51.5,47.86,37.21
2018,10,22,16,30,0.0,34.0,1.1,14.2,34.0,31.55,22.72
2018,10,22,16,45,0.0,26.5,1.1,14.0,26.5,24.58,16.42
2018,10,22,17,0,0.0,19.0,1.1,13.8,19.0,17.61,10.04
2018,10,22,17,15,2.5,14.0,1.1,13.8,14.0,12.97,5.64
2018,10,22,17,30,5.0,9.0,1.1,13.8,9.0,8.45,0.33
2018,10,22,17,45,5.0,4.5,1.1,13.4,4.5,4.29,0.0
2018,10,22,18,0,5.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,22,18,15,2.5,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,23,6,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,23,6,45,0.0,7.5,2.1,11.35,7.5,7.15,0.0
2018,10,23,7,0,0.0,15.0,2.3,11.4,15.0,13.92,1.25
2018,10,23,7,15,0.0,30.0,2.45,11.6,30.0,28.36,17.82
2018,10,23,7,30,0.0,45.0,2.6,11.8,45.0,43.4,31.32
2018,10,23,7,45,5.0,63.5,2.8,12.0,65.0,65.16,50.43
2018,10,23,8,0,10.0,82.0,3.0,12.2,85.0,86.9,69.31
2018,10,23,8,15,7.0,97.0,3.1,12.5,99.0,99.54,79.91
2018,10,23,8,30,4.0,112.0,3.2,12.8,113.0,111.98,90.1
2018,10,23,8,45,23.5,137.0,3.35,13.05,147.5,158.92,129.67
2018,10,23,9,0,43.0,162.0,3.5,13.3,182.0,199.59,163.34
2018,10,23,9,15,73.0,198.0,3.55,13.6,235.5,261.04,213.6
2018,10,23,9,30,103.0,234.0,3.6,13.9,289.0,322.65,262.88
2018,10,23,9,45,97.5,249.5,3.65,14.2,304.5,333.17,269.88
2018,10,23,10,0,92.0,265.0,3.7,14.5,320.0,343.18,276.6
2018,10,23,10,15,93.0,284.0,3.7,14.8,342.5,361.59,290.03
2018,10,23,10,30,94.0,303.0,3.7,15.1,365.0,379.36,302.86
2018,10,23,10,45,85.5,310.5,3.7,15.35,368.5,376.89,299.77
2018,10,23,11,0,77.0,318.0,3.7,15.6,372.0,374.23,296.69
2018,10,23,11,15,87.5,329.5,3.65,15.65,392.5,390.01,308.65
2018,10,23,11,30,98.0,341.0,3.6,15.7,413.0,404.99,319.87
2018,10,23,11,45,98.5,344.5,3.55,15.8,417.5,403.82,318.41
2018,10,23,12,0,99.0,348.0,3.5,15.9,422.0,402.25,316.74
2018,10,23,12,15,103.0,351.0,3.45,15.9,428.0,402.15,316.45
2018,10,23,12,30,107.0,354.0,3.4,15.9,434.0,401.39,315.65
2018,10,23,12,45,142.0,351.0,3.35,15.9,456.0,415.23,326.6
2018,10,23,13,0,177.0,348.0,3.3,15.9,478.0,423.93,333.32
2018,10,23,13,15,171.5,337.5,3.25,15.9,461.0,400.63,314.98
2018,10,23,13,30,166.0,327.0,3.2,15.9,444.0,377.52,296.8
2018,10,23,13,45,185.0,314.5,3.2,15.85,440.5,364.5,286.42
2018,10,23,14,0,204.0,302.0,3.2,15.8,437.0,349.57,274.15
2018,10,23,14,15,154.0,276.5,3.15,15.75,375.5,296.23,232.25
2018,10,23,14,30,104.0,251.0,3.1,15.7,314.0,252.14,197.87
2018,10,23,14,45,83.5,234.5,3.05,15.65,283.0,224.91,176.45
2018,10,23,15,0,63.0,218.0,3.0,15.6,252.0,199.84,156.92
2018,10,23,15,15,53.0,192.5,2.9,15.5,219.5,172.19,135.09
2018,10,23,15,30,43.0,167.0,2.8,15.4,187.0,146.0,114.56
2018,10,23,15,45,55.5,151.0,2.7,15.3,173.5,129.31,101.3
2018,10,23,16,0,68.0,135.0,2.6,15.2,160.0,111.53,92.91
2018,10,23,16,15,52.5,107.5,2.4,15.05,125.0,91.1,75.27
2018,10,23,16,30,37.0,80.0,2.2,14.9,90.0,69.84,56.6
2018,10,23,16,45,24.0,59.0,2.0,14.75,65.0,52.7,41.3
2018,10,23,17,0,11.0,38.0,1.8,14.6,40.0,34.98,25.28
2018,10,23,17,15,13.0,25.0,1.8,14.6,26.5,23.4,14.55
2018,10,23,17,30,15.0,12.0,1.8,14.6,13.0,11.04,1.65
2018,10,23,17,45,15.0,7.5,1.5,14.15,7.5,7.15,0.0
2018,10,23,18,0,15.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,10,23,18,15,7.5,1.5,1.25,13.65,1.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,24,6,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,10,24,6,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,24,6,45,0.0,3.5,2.6,12.65,3.5,3.34,0.0
2018,10,24,7,0,0.0,7.0,2.6,12.7,7.0,6.48,0.0
2018,10,24,7,15,0.0,11.5,2.6,12.85,11.5,10.65,3.1
2018,10,24,7,30,0.0,16.0,2.6,13.0,16.0,14.82,6.94
2018,10,24,7,45,0.0,24.5,2.6,13.1,24.5,22.72,13.87
2018,10,24,8,0,0.0,33.0,2.6,13.2,33.0,30.62,20.75
2018,10,24,8,15,0.0,29.0,2.6,13.4,29.0,26.9,17.55
2018,10,24,8,30,0.0,25.0,2.6,13.6,25.0,23.19,14.31
2018,10,24,8,45,0.0,33.5,2.6,13.75,33.5,31.1,21.01
2018,10,24,9,0,0.0,42.0,2.6,13.9,42.0,39.02,27.66
2018,10,24,9,15,0.0,45.0,2.6,14.1,45.0,41.83,29.9
2018,10,24,9,30,0.0,48.0,2.6,14.3,48.0,44.64,32.14
2018,10,24,9,45,0.0,46.0,2.6,14.45,46.0,42.79,30.47
2018,10,24,10,0,0.0,44.0,2.6,14.6,44.0,40.93,28.81
2018,10,24,10,15,0.0,72.5,2.5,14.7,72.5,67.54,50.9
2018,10,24,10,30,0.0,101.0,2.4,14.8,101.0,94.32,72.87
2018,10,24,10,45,0.0,117.0,2.35,14.95,117.0,109.54,85.13
2018,10,24,11,0,0.0,133.0,2.3,15.1,133.0,124.71,97.29
2018,10,24,11,15,0.0,107.0,2.15,15.25,107.0,99.97,76.95
2018,10,24,11,30,0.0,81.0,2.0,15.4,81.0,75.55,56.9
2018,10,24,11,45,0.0,89.0,1.9,15.55,89.0,83.05,62.99
2018,10,24,12,0,0.0,97.0,1.8,15.7,97.0,90.54,69.03
2018,10,24,12,15,0.0,98.5,1.6,15.85,98.5,91.93,70.09
2018,10,24,12,30,0.0,100.0,1.4,16.0,100.0,93.32,71.17
2018,10,24,12,45,0.0,95.5,1.2,16.15,95.5,89.12,67.72
2018,10,24,13,0,0.0,91.0,1.0,16.3,91.0,84.91,64.29
2018,10,24,13,15,0.0,84.5,0.8,16.4,84.5,78.82,59.35
2018,10,24,13,30,0.0,78.0,0.6,16.5,78.0,72.73,54.43
2018,10,24,13,45,0.0,82.5,0.4,16.65,82.5,76.92,57.89
2018,10,24,14,0,0.0,87.0,0.2,16.8,87.0,81.11,61.32
2018,10,24,14,15,0.0,69.0,0.45,16.8,69.0,64.27,47.69
2018,10,24,14,30,0.0,51.0,0.7,16.8,51.0,47.46,33.95
2018,10,24,14,45,0.5,67.0,0.9,16.8,67.5,62.51,46.53
2018,10,24,15,0,1.0,83.0,1.1,16.8,84.0,77.53,59.04
2018,10,24,15,15,0.5,65.0,1.2,16.7,65.5,60.56,45.16
2018,10,24,15,30,0.0,47.0,1.3,16.6,47.0,43.68,31.24
2018,10,24,15,45,0.0,39.5,1.4,16.55,39.5,36.69,25.46
2018,10,24,16,0,0.0,32.0,1.5,16.5,32.0,29.7,20.78
2018,10,24,16,15,0.0,24.5,1.55,16.35,24.5,22.72,14.64
2018,10,24,16,30,0.0,17.0,1.6,16.2,17.0,15.75,8.43
2018,10,24,16,45,0.0,13.0,1.65,16.05,13.0,12.04,5.08
2018,10,24,17,0,0.0,9.0,1.7,15.9,9.0,8.33,1.69
2018,10,24,17,15,1.0,6.5,1.7,15.9,6.5,6.01,0.0
2018,10,24,17,30,2.0,4.0,1.7,15.9,4.0,3.75,0.0
2018,10,24,17,45,2.0,2.0,1.85,15.6,2.0,1.91,0.0
2018,10,24,18,0,2.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,24,18,15,1.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,25,6,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,25,6,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,25,6,45,22.5,4.5,2.65,12.55,6.0,13.69,0.0
2018,10,25,7,0,45.0,9.0,2.8,12.8,12.0,41.32,8.43
2018,10,25,7,15,44.5,11.5,3.1,13.25,16.5,39.89,27.3
2018,10,25,7,30,44.0,14.0,3.4,13.7,21.0,43.18,31.47
2018,10,25,7,45,22.0,20.0,3.7,14.15,23.5,34.3,24.1
2018,10,25,8,0,0.0,26.0,4.0,14.6,26.0,24.11,15.03
2018,10,25,8,15,0.0,33.5,4.1,14.85,33.5,31.09,20.99
2018,10,25,8,30,0.0,41.0,4.2,15.1,41.0,38.08,26.88
2018,10,25,8,45,0.0,61.0,4.3,15.35,61.0,56.73,42.55
2018,10,25,9,0,0.0,81.0,4.4,15.6,81.0,75.43,58.07
2018,10,25,9,15,0.0,103.5,4.4,15.95,103.5,97.42,76.11
2018,10,25,9,30,0.0,126.0,4.4,16.3,126.0,119.43,93.93
2018,10,25,9,45,1.5,139.0,4.35,16.65,140.0,133.03,104.71
2018,10,25,10,0,3.0,152.0,4.3,17.0,154.0,146.59,115.38
2018,10,25,10,15,11.0,192.0,4.25,17.35,199.0,192.0,151.83
2018,10,25,10,30,19.0,232.0,4.2,17.7,244.0,237.27,187.53
2018,10,25,10,45,15.5,229.0,4.1,18.0,239.0,230.4,181.31
2018,10,25,11,0,12.0,226.0,4.0,18.3,234.0,223.74,175.46
2018,10,25,11,15,16.5,244.0,3.95,18.55,255.5,243.68,190.9
2018,10,25,11,30,21.0,262.0,3.9,18.8,277.0,263.23,205.87
2018,10,25,11,45,45.5,293.5,3.8,19.05,327.0,314.77,246.03
2018,10,25,12,0,70.0,325.0,3.7,19.3,377.0,358.91,279.78
2018,10,25,12,15,132.5,340.5,3.65,19.5,438.5,414.87,322.99
2018,10,25,12,30,195.0,356.0,3.6,19.7,500.0,461.88,358.56
2018,10,25,12,45,341.0,308.0,3.55,19.85,556.5,499.61,388.34
2018,10,25,13,0,487.0,260.0,3.5,20.0,613.0,526.39,408.79
2018,10,25,13,15,501.0,251.5,3.5,20.1,607.0,503.4,390.13
2018,10,25,13,30,515.0,243.0,3.5,20.2,601.0,478.2,369.58
2018,10,25,13,45,604.0,202.0,3.45,20.25,607.5,458.17,352.4
2018,10,25,14,0,693.0,161.0,3.4,20.3,614.0,428.36,326.29
2018,10,25,14,15,662.0,161.0,3.35,20.3,576.5,380.57,286.23
2018,10,25,14,30,631.0,161.0,3.3,20.3,539.0,334.59,247.18
2018,10,25,14,45,604.5,156.0,3.25,20.3,498.5,287.72,207.17
2018,10,25,15,0,578.0,151.0,3.2,20.3,458.0,242.89,169.08
2018,10,25,15,15,538.5,141.5,3.1,20.15,408.5,194.52,130.02
2018,10,25,15,30,499.0,132.0,3.0,20.0,359.0,149.89,96.74
2018,10,25,15,45,511.5,116.5,2.9,19.85,326.0,107.58,68.84
2018,10,25,16,0,524.0,101.0,2.8,19.7,293.0,69.28,54.92
2018,10,25,16,15,532.5,84.5,2.45,19.3,254.0,59.2,46.35
2018,10,25,16,30,541.0,68.0,2.1,18.9,215.0,48.57,37.13
2018,10,25,16,45,395.5,63.0,1.75,18.45,158.0,46.64,35.34
2018,10,25,17,0,250.0,58.0,1.4,18.0,101.0,44.02,32.68
2018,10,25,17,15,152.5,39.5,1.4,18.0,63.0,32.21,21.58
2018,10,25,17,30,55.0,21.0,1.4,18.0,25.0,17.53,3.62
2018,10,25,17,45,27.5,10.5,1.2,16.8,12.5,10.01,0.0
2018,10,25,18,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,26,6,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,26,6,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,26,6,45,121.0,11.5,1.9,11.85,18.5,61.21,0.0
2018,10,26,7,0,242.0,23.0,2.0,12.3,37.0,154.83,30.48
2018,10,26,7,15,325.0,34.5,2.3,13.1,74.5,230.95,180.22
2018,10,26,7,30,408.0,46.0,2.6,13.9,112.0,301.11,245.64
2018,10,26,7,45,534.0,50.5,2.9,14.75,170.0,393.19,324.79
2018,10,26,8,0,660.0,55.0,3.2,15.6,228.0,488.71,404.0
2018,10,26,8,15,707.5,59.5,3.05,16.35,281.0,544.59,447.85
2018,10,26,8,30,755.0,64.0,2.9,17.1,334.0,600.88,490.0
2018,10,26,8,45,787.0,66.5,2.75,17.85,384.0,643.87,519.34
2018,10,26,9,0,819.0,69.0,2.6,18.6,434.0,685.59,546.45
2018,10,26,9,15,840.5,71.5,2.6,19.4,480.0,712.5,562.58
2018,10,26,9,30,862.0,74.0,2.6,20.2,526.0,742.59,580.83
2018,10,26,9,45,878.0,75.5,2.6,21.05,566.0,764.73,592.98
2018,10,26,10,0,894.0,77.0,2.6,21.9,606.0,783.95,603.03
2018,10,26,10,15,905.5,78.5,2.65,22.3,639.5,796.53,609.8
2018,10,26,10,30,917.0,80.0,2.7,22.7,673.0,805.76,614.38
2018,10,26,10,45,905.5,88.5,2.75,23.05,693.5,801.33,609.74
2018,10,26,11,0,894.0,97.0,2.8,23.4,714.0,793.3,602.86
2018,10,26,11,15,849.5,119.0,2.85,23.65,717.0,774.73,589.04
2018,10,26,11,30,805.0,141.0,2.9,23.9,720.0,749.09,570.45
2018,10,26,11,45,683.5,194.5,2.95,24.1,690.0,698.04,531.02
2018,10,26,12,0,562.0,248.0,3.0,24.3,660.0,643.16,488.86
2018,10,26,12,15,569.0,246.5,3.0,24.4,664.0,627.75,477.24
2018,10,26,12,30,576.0,245.0,3.0,24.5,668.0,610.09,463.61
2018,10,26,12,45,585.0,237.5,3.05,24.6,663.0,585.94,445.4
2018,10,26,13,0,594.0,230.0,3.1,24.7,658.0,559.62,425.28
2018,10,26,13,15,659.5,198.5,3.1,24.7,663.0,541.21,410.99
2018,10,26,13,30,725.0,167.0,3.1,24.7,668.0,515.37,390.31
2018,10,26,13,45,803.0,130.5,3.1,24.65,667.0,486.97,366.6
2018,10,26,14,0,881.0,94.0,3.1,24.6,666.0,451.4,335.95
2018,10,26,14,15,889.0,85.5,3.05,24.55,638.5,403.62,295.07
2018,10,26,14,30,897.0,77.0,3.0,24.5,611.0,353.44,251.25
2018,10,26,14,45,880.5,75.5,2.95,24.45,570.5,300.36,205.01
2018,10,26,15,0,864.0,74.0,2.9,24.4,530.0,247.56,159.19
2018,10,26,15,15,844.0,71.5,2.7,24.15,485.0,193.92,114.61
2018,10,26,15,30,824.0,69.0,2.5,23.9,440.0,135.44,70.58
2018,10,26,15,45,795.0,65.5,2.35,23.6,390.0,83.05,40.89
2018,10,26,16,0,766.0,62.0,2.2,23.3,340.0,44.17,32.58
2018,10,26,16,15,722.5,57.5,1.9,22.7,287.5,42.29,31.12
2018,10,26,16,30,679.0,53.0,1.6,22.1,235.0,40.4,29.55
2018,10,26,16,45,609.5,47.5,1.35,21.45,183.5,37.57,27.04
2018,10,26,17,0,540.0,42.0,1.1,20.8,132.0,31.79,21.77
2018,10,26,17,15,407.0,33.0,1.1,20.8,86.5,26.01,16.05
2018,10,26,17,30,274.0,24.0,1.1,20.8,41.0,20.07,3.09
2018,10,26,17,45,137.0,12.0,1.1,19.75,20.5,11.44,0.0
2018,10,26,18,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,27,6,45,122.0,11.5,1.95,13.3,18.0,61.3,0.0
2018,10,27,7,0,244.0,23.0,2.0,13.7,36.0,153.67,10.09
2018,10,27,7,15,381.5,32.5,2.3,14.6,80.0,255.82,197.5
2018,10,27,7,30,519.0,42.0,2.6,15.5,124.0,354.56,286.53
2018,10,27,7,45,594.5,48.0,2.9,16.45,176.0,422.91,346.05
2018,10,27,8,0,670.0,54.0,3.2,17.4,228.0,491.36,403.04
2018,10,27,8,15,716.5,58.5,3.1,18.05,281.0,546.7,446.68
2018,10,27,8,30,763.0,63.0,3.0,18.7,334.0,602.37,488.5
2018,10,27,8,45,794.0,66.5,2.9,19.35,384.5,645.93,518.65
2018,10,27,9,0,825.0,70.0,2.8,20.0,435.0,688.16,546.52
2018,10,27,9,15,846.0,73.0,2.95,20.8,481.0,720.72,567.46
2018,10,27,9,30,867.0,76.0,3.1,21.6,527.0,745.56,582.56
2018,10,27,9,45,882.0,77.5,3.3,22.4,566.5,766.86,595.29
2018,10,27,10,0,897.0,79.0,3.5,23.2,606.0,785.21,605.89
2018,10,27,10,15,908.0,80.5,3.55,23.65,639.5,797.31,612.21
2018,10,27,10,30,919.0,82.0,3.6,24.1,673.0,806.05,616.31
2018,10,27,10,45,925.5,83.5,3.6,24.55,698.5,807.84,615.45
2018,10,27,11,0,932.0,85.0,3.6,25.0,724.0,806.08,612.32
2018,10,27,11,15,937.5,84.5,3.6,25.25,741.0,797.89,605.35
2018,10,27,11,30,943.0,84.0,3.6,25.5,758.0,786.17,596.14
2018,10,27,11,45,946.5,84.0,3.6,25.75,767.5,770.02,583.98
2018,10,27,12,0,950.0,84.0,3.6,26.0,777.0,750.43,569.56
2018,10,27,12,15,949.0,84.0,3.55,26.1,776.5,724.45,550.6
2018,10,27,12,30,948.0,84.0,3.5,26.2,776.0,695.41,528.25
2018,10,27,12,45,945.5,83.5,3.5,26.35,767.0,662.03,502.56
2018,10,27,13,0,943.0,83.0,3.5,26.5,758.0,625.98,474.46
2018,10,27,13,15,938.5,82.5,3.45,26.5,741.0,586.32,443.28
2018,10,27,13,30,934.0,82.0,3.4,26.5,724.0,544.47,409.75
2018,10,27,13,45,926.0,80.5,3.4,26.5,698.0,498.1,372.17
2018,10,27,14,0,918.0,79.0,3.4,26.5,672.0,450.25,332.48
2018,10,27,14,15,907.0,78.0,3.3,26.4,639.0,400.49,290.33
2018,10,27,14,30,896.0,77.0,3.2,26.3,606.0,349.97,246.69
2018,10,27,14,45,881.5,75.0,3.15,26.2,566.5,297.15,200.89
2018,10,27,15,0,867.0,73.0,3.1,26.1,527.0,244.42,155.39
2018,10,27,15,15,847.5,70.0,2.95,25.8,482.0,190.42,110.96
2018,10,27,15,30,828.0,67.0,2.8,25.5,437.0,131.52,67.21
2018,10,27,15,45,799.5,64.0,2.6,25.15,387.5,79.49,38.71
2018,10,27,16,0,771.0,61.0,2.4,24.8,338.0,43.54,31.83
2018,10,27,16,15,727.5,56.5,2.2,24.05,285.5,41.62,30.36
2018,10,27,16,30,684.0,52.0,2.0,23.3,233.0,39.69,28.77
2018,10,27,16,45,615.0,46.0,1.75,22.55,181.0,36.36,25.83
2018,10,27,17,0,546.0,40.0,1.5,21.8,129.0,30.2,20.26
2018,10,27,17,15,411.0,31.5,1.5,21.8,84.0,24.78,14.84
2018,10,27,17,30,276.0,23.0,1.5,21.8,39.0,19.26,0.56
2018,10,27,17,45,138.0,11.5,1.55,20.35,19.5,10.96,0.0
2018,10,27,18,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,28,6,45,129.5,11.0,2.2,13.85,17.5,63.58,0.0
2018,10,28,7,0,259.0,22.0,2.3,14.2,35.0,157.89,0.0
2018,10,28,7,15,405.0,30.0,2.5,14.95,79.5,263.45,201.91
2018,10,28,7,30,551.0,38.0,2.7,15.7,124.0,359.79,290.27
2018,10,28,7,45,624.5,43.5,2.95,16.5,176.0,428.39,350.33
2018,10,28,8,0,698.0,49.0,3.2,17.3,228.0,500.05,410.0
2018,10,28,8,15,742.5,53.0,3.2,18.0,281.0,554.02,452.81
2018,10,28,8,30,787.0,57.0,3.2,18.7,334.0,608.23,493.84
2018,10,28,8,45,816.0,60.0,3.15,19.4,384.0,650.23,522.81
2018,10,28,9,0,845.0,63.0,3.1,20.1,434.0,685.44,545.71
2018,10,28,9,15,865.5,65.5,3.3,20.75,480.0,717.44,566.89
2018,10,28,9,30,886.0,68.0,3.5,21.4,526.0,747.05,586.08
2018,10,28,9,45,900.5,69.5,3.7,22.1,566.0,768.25,598.92
2018,10,28,10,0,915.0,71.0,3.9,22.8,606.0,786.43,609.6
2018,10,28,10,15,925.0,72.5,3.9,23.2,639.0,797.91,615.43
2018,10,28,10,30,935.0,74.0,3.9,23.6,672.0,805.97,618.97
2018,10,28,10,45,942.0,75.5,3.9,23.95,698.0,808.2,618.66
2018,10,28,11,0,949.0,77.0,3.9,24.3,724.0,806.82,616.01
2018,10,28,11,15,953.0,77.5,3.85,24.55,741.0,798.48,608.69
2018,10,28,11,30,957.0,78.0,3.8,24.8,758.0,786.58,599.07
2018,10,28,11,45,958.5,79.0,3.8,25.0,767.0,769.86,586.56
2018,10,28,12,0,960.0,80.0,3.8,25.2,776.0,749.72,571.79
2018,10,28,12,15,959.5,80.0,3.75,25.35,776.0,723.9,552.69
2018,10,28,12,30,959.0,80.0,3.7,25.5,776.0,694.97,530.16
2018,10,28,12,45,956.5,80.0,3.65,25.6,767.5,661.83,504.36
2018,10,28,13,0,954.0,80.0,3.6,25.7,759.0,625.96,476.14
2018,10,28,13,15,948.5,79.5,3.55,25.75,741.5,585.44,444.05
2018,10,28,13,30,943.0,79.0,3.5,25.8,724.0,542.78,409.65
2018,10,28,13,45,934.5,78.5,3.45,25.85,698.0,496.82,371.96
2018,10,28,14,0,926.0,78.0,3.4,25.9,672.0,449.37,332.19
2018,10,28,14,15,914.0,77.5,3.3,25.8,639.0,399.4,289.7
2018,10,28,14,30,902.0,77.0,3.2,25.7,606.0,348.74,245.81
2018,10,28,14,45,885.5,75.5,3.1,25.6,566.0,295.6,199.66
2018,10,28,15,0,869.0,74.0,3.0,25.5,526.0,242.74,154.07
2018,10,28,15,15,848.5,71.5,2.8,25.2,480.5,188.97,109.96
2018,10,28,15,30,828.0,69.0,2.6,24.9,435.0,130.47,66.89
2018,10,28,15,45,798.0,65.5,2.45,24.6,385.0,78.11,38.84
2018,10,28,16,0,768.0,62.0,2.3,24.3,335.0,44.49,32.72
2018,10,28,16,15,723.0,57.5,2.05,23.55,282.5,42.61,31.28
2018,10,28,16,30,678.0,53.0,1.8,22.8,230.0,40.72,29.73
2018,10,28,16,45,604.0,47.5,1.6,22.05,178.0,37.91,27.21
2018,10,28,17,0,530.0,42.0,1.4,21.3,126.0,32.12,21.92
2018,10,28,17,15,392.0,32.5,1.4,21.3,81.5,25.88,15.67
2018,10,28,17,30,254.0,23.0,1.4,21.3,37.0,19.45,0.0
2018,10,28,17,45,127.0,11.5,1.4,19.8,18.5,10.96,0.0
2018,10,28,18,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,29,6,45,81.5,10.5,1.7,15.05,14.5,10.01,0.0
2018,10,29,7,0,163.0,21.0,1.8,15.4,29.0,114.01,0.0
2018,10,29,7,15,300.0,33.0,2.1,16.15,70.5,213.8,161.52
2018,10,29,7,30,437.0,45.0,2.4,16.9,112.0,311.12,249.47
2018,10,29,7,45,515.5,53.5,2.65,17.6,162.0,381.04,310.15
2018,10,29,8,0,594.0,62.0,2.9,18.3,212.0,454.93,371.54
2018,10,29,8,15,642.5,67.0,3.1,19.0,262.5,508.82,414.83
2018,10,29,8,30,691.0,72.0,3.3,19.7,313.0,563.45,457.02
2018,10,29,8,45,686.0,83.5,3.5,20.4,352.5,589.62,475.56
2018,10,29,9,0,681.0,95.0,3.7,21.1,392.0,612.85,491.31
2018,10,29,9,15,740.5,92.0,3.9,21.7,446.0,659.98,525.08
2018,10,29,9,30,800.0,89.0,4.1,22.3,500.0,709.99,559.72
2018,10,29,9,45,669.0,122.5,4.3,22.9,484.0,659.14,519.61
2018,10,29,10,0,538.0,156.0,4.5,23.5,468.0,598.52,470.92
2018,10,29,10,15,554.0,159.5,4.55,23.8,496.5,613.78,481.36
2018,10,29,10,30,570.0,163.0,4.6,24.1,525.0,626.77,489.72
2018,10,29,10,45,530.5,181.0,4.7,24.45,528.5,605.56,471.98
2018,10,29,11,0,491.0,199.0,4.8,24.8,532.0,587.28,456.47
2018,10,29,11,15,521.0,204.5,4.8,25.0,566.0,606.16,469.6
2018,10,29,11,30,551.0,210.0,4.8,25.2,600.0,622.15,480.31
2018,10,29,11,45,461.5,233.5,4.85,25.4,562.5,567.69,437.69
2018,10,29,12,0,372.0,257.0,4.9,25.6,525.0,514.22,395.87
