Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,12,15,545.5,208.5,4.9,25.75,602.0,569.39,438.76
2018,10,29,12,30,719.0,160.0,4.9,25.9,679.0,616.14,473.75
2018,10,29,12,45,645.0,184.5,4.9,26.0,646.0,567.99,435.72
2018,10,29,13,0,571.0,209.0,4.9,26.1,613.0,521.91,399.45
2018,10,29,13,15,536.5,212.0,4.85,26.1,584.5,479.66,366.38
2018,10,29,13,30,502.0,215.0,4.8,26.1,556.0,439.68,334.66
2018,10,29,13,45,413.0,226.0,4.75,26.05,500.0,383.57,290.8
2018,10,29,14,0,324.0,237.0,4.7,26.0,444.0,336.32,253.89
2018,10,29,14,15,432.0,200.0,4.6,25.9,461.0,322.02,239.71
2018,10,29,14,30,540.0,163.0,4.5,25.8,478.0,299.72,217.44
2018,10,29,14,45,515.5,156.5,4.4,25.7,440.5,257.22,181.82
2018,10,29,15,0,491.0,150.0,4.3,25.6,403.0,216.56,148.14
2018,10,29,15,15,594.0,122.0,4.15,25.45,401.5,179.35,113.19
2018,10,29,15,30,697.0,94.0,4.0,25.3,400.0,131.06,72.92
2018,10,29,15,45,663.0,88.5,3.8,25.1,352.0,83.91,47.71
2018,10,29,16,0,629.0,83.0,3.6,24.9,304.0,56.1,42.57
2018,10,29,16,15,590.5,75.0,3.35,24.5,256.5,52.46,39.59
2018,10,29,16,30,552.0,67.0,3.1,24.1,209.0,48.65,36.34
2018,10,29,16,45,475.5,58.5,2.85,23.7,160.5,44.17,32.33
2018,10,29,17,0,399.0,50.0,2.6,23.3,112.0,39.61,27.99
2018,10,29,17,15,272.5,36.5,2.6,23.3,71.5,28.53,17.49
2018,10,29,17,30,146.0,23.0,2.6,23.3,31.0,18.37,0.0
2018,10,29,17,45,73.0,11.5,2.55,22.5,15.5,10.96,0.0
2018,10,29,18,0,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.65,21.65,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.8,21.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.95,21.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.25,21.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.4,21.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.55,21.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.85,20.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.0,20.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.15,20.65,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.3,20.35,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.3,20.2,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.35,20.05,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.3,19.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.2,19.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.95,19.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.85,18.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.65,18.55,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.5,18.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.35,18.05,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.5,17.95,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,30,6,45,10.5,6.0,3.5,18.3,6.5,5.72,0.0
2018,10,30,7,0,21.0,12.0,3.6,18.5,13.0,24.08,0.0
2018,10,30,7,15,168.0,29.5,3.75,18.95,53.5,142.61,104.81
2018,10,30,7,30,315.0,47.0,3.9,19.4,94.0,246.04,195.91
2018,10,30,7,45,183.0,65.5,4.05,19.85,95.5,192.71,155.34
2018,10,30,8,0,51.0,84.0,4.2,20.3,97.0,121.3,96.11
2018,10,30,8,15,49.5,104.5,4.45,20.8,119.5,143.29,114.32
2018,10,30,8,30,48.0,125.0,4.7,21.3,142.0,164.67,131.47
2018,10,30,8,45,79.5,148.0,4.95,21.85,180.5,211.1,169.31
2018,10,30,9,0,111.0,171.0,5.2,22.4,219.0,268.71,215.29
2018,10,30,9,15,131.0,194.0,5.35,22.8,256.5,308.32,246.07
2018,10,30,9,30,151.0,217.0,5.5,23.2,294.0,347.66,276.22
2018,10,30,9,45,142.5,235.0,5.65,23.65,312.0,359.48,283.92
2018,10,30,10,0,134.0,253.0,5.8,24.1,330.0,370.33,290.87
2018,10,30,10,15,289.5,230.0,5.8,24.4,409.0,470.52,370.55
2018,10,30,10,30,445.0,207.0,5.8,24.7,488.0,571.2,448.29
2018,10,30,10,45,318.5,218.0,5.8,25.0,423.0,472.04,369.81
2018,10,30,11,0,192.0,229.0,5.8,25.3,358.0,383.02,298.59
2018,10,30,11,15,151.0,274.5,5.75,25.5,377.5,386.44,299.2
2018,10,30,11,30,110.0,320.0,5.7,25.7,397.0,390.29,300.04
2018,10,30,11,45,121.0,332.0,5.7,25.9,418.0,410.19,314.56
2018,10,30,12,0,132.0,344.0,5.7,26.1,439.0,422.56,323.36
2018,10,30,12,15,174.0,345.0,5.6,26.2,470.0,443.69,339.35
2018,10,30,12,30,216.0,346.0,5.5,26.3,501.0,461.93,352.88
2018,10,30,12,45,429.0,269.0,5.45,26.45,572.5,512.06,392.42
2018,10,30,13,0,642.0,192.0,5.4,26.6,644.0,544.51,417.07
2018,10,30,13,15,693.5,167.5,5.3,26.6,645.0,521.47,398.18
2018,10,30,13,30,745.0,143.0,5.2,26.6,646.0,493.12,374.66
2018,10,30,13,45,732.0,137.5,5.15,26.65,617.0,447.37,337.26
2018,10,30,14,0,719.0,132.0,5.1,26.7,588.0,401.22,298.88
2018,10,30,14,15,760.5,118.0,5.0,26.65,578.0,370.38,270.53
2018,10,30,14,30,802.0,104.0,4.9,26.6,568.0,330.99,234.45
2018,10,30,14,45,784.5,100.5,4.8,26.5,529.0,280.48,190.74
2018,10,30,15,0,767.0,97.0,4.7,26.4,490.0,230.67,148.12
2018,10,30,15,15,740.0,94.0,4.45,26.2,445.5,176.13,104.21
2018,10,30,15,30,713.0,91.0,4.2,26.0,401.0,128.02,70.03
2018,10,30,15,45,674.5,86.5,4.0,25.75,352.0,80.77,45.77
2018,10,30,16,0,636.0,82.0,3.8,25.5,303.0,55.56,42.01
2018,10,30,16,15,582.5,75.5,3.55,25.15,253.0,53.08,40.01
2018,10,30,16,30,529.0,69.0,3.3,24.8,203.0,50.56,37.85
2018,10,30,16,45,445.5,60.0,3.05,24.45,154.5,45.72,33.51
2018,10,30,17,0,362.0,51.0,2.8,24.1,106.0,39.12,27.42
2018,10,30,17,15,237.0,36.5,2.8,24.1,66.5,28.57,17.28
2018,10,30,17,30,112.0,22.0,2.8,24.1,27.0,17.58,0.0
2018,10,30,17,45,56.0,11.0,2.8,23.4,13.5,10.48,0.0
2018,10,30,18,0,0.0,0.0,2.8,22.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.95,22.6,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.25,22.4,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,22.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.5,22.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.7,21.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.8,21.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.8,21.55,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.8,21.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.85,21.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.9,21.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.9,20.95,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.9,20.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.9,20.7,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.9,20.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.8,20.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.75,20.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.6,20.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.45,20.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,3.5,20.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,3.6,20.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,3.85,20.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,3.9,20.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,3.95,20.45,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,4.0,20.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,4.05,20.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,4.1,20.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,4.0,20.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,3.9,20.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,3.85,20.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,3.8,20.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,3.7,20.8,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,3.6,20.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,3.55,20.8,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,3.5,20.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,3.3,20.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.95,20.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.8,20.7,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,10,31,6,45,0.0,1.0,2.8,20.85,1.0,0.0,0.0
2018,10,31,7,0,0.0,2.0,2.8,20.9,2.0,1.91,0.0
2018,10,31,7,15,0.0,5.5,2.95,21.15,5.5,5.09,0.0
2018,10,31,7,30,0.0,9.0,3.1,21.4,9.0,8.33,1.15
2018,10,31,7,45,0.0,12.0,3.25,21.65,12.0,11.11,3.57
2018,10,31,8,0,0.0,15.0,3.4,21.9,15.0,13.9,5.95
2018,10,31,8,15,0.0,15.0,3.45,22.1,15.0,13.9,5.96
2018,10,31,8,30,0.0,15.0,3.5,22.3,15.0,13.9,5.95
2018,10,31,8,45,1.5,38.0,3.5,22.45,38.5,36.31,24.56
2018,10,31,9,0,3.0,61.0,3.5,22.6,62.0,58.83,43.04
2018,10,31,9,15,20.0,123.5,3.55,22.75,133.5,138.17,107.76
2018,10,31,9,30,37.0,186.0,3.6,22.9,205.0,217.85,171.08
2018,10,31,9,45,29.0,192.5,3.65,23.1,208.0,216.88,169.33
2018,10,31,10,0,21.0,199.0,3.7,23.3,211.0,207.77,161.39
2018,10,31,10,15,28.5,221.0,3.7,23.4,238.5,242.94,188.62
2018,10,31,10,30,36.0,243.0,3.7,23.5,266.0,269.58,208.87
2018,10,31,10,45,40.0,259.0,3.75,23.65,285.5,286.77,221.63
2018,10,31,11,0,44.0,275.0,3.8,23.8,305.0,303.48,233.99
2018,10,31,11,15,33.0,264.5,3.7,23.9,287.0,281.94,216.78
2018,10,31,11,30,22.0,254.0,3.6,24.0,269.0,255.84,196.22
2018,10,31,11,45,23.0,260.5,3.55,24.1,276.5,261.38,200.28
2018,10,31,12,0,24.0,267.0,3.5,24.2,284.0,266.71,204.13
2018,10,31,12,15,20.5,255.5,3.3,24.2,270.0,252.02,192.66
2018,10,31,12,30,17.0,244.0,3.1,24.2,256.0,237.66,181.52
2018,10,31,12,45,23.0,254.0,2.9,24.25,270.0,249.01,190.21
2018,10,31,13,0,29.0,264.0,2.7,24.3,284.0,259.45,198.08
2018,10,31,13,15,27.0,253.5,2.5,24.25,272.0,245.89,187.65
2018,10,31,13,30,25.0,243.0,2.3,24.2,260.0,234.38,178.88
2018,10,31,13,45,24.0,234.0,2.05,24.15,249.5,223.78,170.77
2018,10,31,14,0,23.0,225.0,1.8,24.1,239.0,213.24,162.7
2018,10,31,14,15,25.0,218.5,1.85,23.95,233.5,205.91,157.31
2018,10,31,14,30,27.0,212.0,1.9,23.8,228.0,193.84,148.17
2018,10,31,14,45,51.0,213.0,1.9,23.6,240.0,196.44,149.72
2018,10,31,15,0,75.0,214.0,1.9,23.4,252.0,195.7,148.37
2018,10,31,15,15,52.0,168.0,2.2,23.05,193.5,150.88,114.42
2018,10,31,15,30,29.0,122.0,2.5,22.7,135.0,108.76,82.31
2018,10,31,15,45,20.0,93.5,2.8,22.35,102.0,83.1,62.55
2018,10,31,16,0,11.0,65.0,3.1,22.0,69.0,60.5,46.91
2018,10,31,16,15,5.5,56.5,3.4,21.4,58.5,52.54,40.2
2018,10,31,16,30,0.0,48.0,3.7,20.8,48.0,44.61,33.32
2018,10,31,16,45,0.0,37.0,4.0,20.15,37.0,34.36,24.27
2018,10,31,17,0,0.0,26.0,4.3,19.5,26.0,24.12,15.09
2018,10,31,17,15,0.0,17.0,4.3,19.5,17.0,15.76,7.11
2018,10,31,17,30,0.0,8.0,4.3,19.5,8.0,7.41,0.0
2018,10,31,17,45,0.0,4.0,4.25,18.25,4.0,3.81,0.0
2018,10,31,18,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,11,1,6,45,118.5,9.5,3.7,8.95,14.5,0.0,0.0
2018,11,1,7,0,237.0,19.0,3.8,8.9,29.0,121.98,0.0
2018,11,1,7,15,395.5,27.5,4.0,9.35,72.0,251.05,189.44
2018,11,1,7,30,554.0,36.0,4.2,9.8,115.0,351.62,289.23
2018,11,1,7,45,634.0,41.0,4.4,10.3,167.5,422.29,354.12
2018,11,1,8,0,714.0,46.0,4.6,10.8,220.0,496.3,418.91
2018,11,1,8,15,760.0,49.5,4.8,11.45,273.0,550.26,464.6
2018,11,1,8,30,806.0,53.0,5.0,12.1,326.0,599.41,504.73
2018,11,1,8,45,836.0,56.0,5.25,12.75,376.5,641.91,537.33
2018,11,1,9,0,866.0,59.0,5.5,13.4,427.0,683.1,567.69
2018,11,1,9,15,887.0,60.5,5.5,13.85,473.0,714.25,589.23
2018,11,1,9,30,908.0,62.0,5.5,14.3,519.0,743.01,608.63
2018,11,1,9,45,922.0,64.5,5.55,14.8,559.5,765.07,622.82
2018,11,1,10,0,936.0,67.0,5.6,15.3,600.0,784.0,634.61
2018,11,1,10,15,946.0,68.0,5.5,15.65,633.0,794.85,640.04
2018,11,1,10,30,956.0,69.0,5.4,16.0,666.0,802.23,643.0
2018,11,1,10,45,963.0,70.0,5.35,16.35,692.0,803.79,641.99
2018,11,1,11,0,970.0,71.0,5.3,16.7,718.0,801.7,638.47
2018,11,1,11,15,974.0,72.0,5.2,16.95,735.5,793.73,630.79
2018,11,1,11,30,978.0,73.0,5.1,17.2,753.0,782.12,620.62
2018,11,1,11,45,953.5,83.5,4.95,17.45,753.0,756.75,600.23
2018,11,1,12,0,929.0,94.0,4.8,17.7,753.0,728.58,577.65
2018,11,1,12,15,928.0,94.0,4.7,17.9,752.5,703.08,556.51
2018,11,1,12,30,927.0,94.0,4.6,18.1,752.0,674.62,532.91
2018,11,1,12,45,949.5,84.5,4.45,18.25,751.5,648.2,510.72
2018,11,1,13,0,972.0,75.0,4.3,18.4,751.0,617.63,484.9
2018,11,1,13,15,937.0,85.0,4.15,18.45,724.0,571.17,446.51
2018,11,1,13,30,902.0,95.0,4.0,18.5,697.0,524.45,407.48
2018,11,1,13,45,907.0,88.5,3.8,18.55,675.0,480.88,370.04
2018,11,1,14,0,912.0,82.0,3.6,18.6,653.0,434.85,329.7
2018,11,1,14,15,850.5,95.0,3.5,18.55,606.0,376.36,280.04
2018,11,1,14,30,789.0,108.0,3.4,18.5,559.0,325.53,236.18
2018,11,1,14,45,612.0,137.0,3.3,18.45,472.5,259.56,184.61
2018,11,1,15,0,435.0,166.0,3.2,18.4,386.0,213.56,151.55
2018,11,1,15,15,478.5,147.0,3.05,18.2,368.5,177.89,120.16
2018,11,1,15,30,522.0,128.0,2.9,18.0,351.0,137.43,88.21
2018,11,1,15,45,594.5,100.0,2.8,17.8,325.5,85.35,54.72
2018,11,1,16,0,667.0,72.0,2.7,17.6,300.0,48.25,37.02
2018,11,1,16,15,653.5,62.5,2.4,16.95,255.5,43.12,32.65
2018,11,1,16,30,640.0,53.0,2.1,16.3,211.0,41.28,31.05
2018,11,1,16,45,576.5,45.5,1.8,15.65,162.0,33.48,24.01
2018,11,1,17,0,513.0,38.0,1.5,15.0,113.0,29.14,19.81
2018,11,1,17,15,363.0,28.5,1.5,15.0,70.5,22.71,12.88
2018,11,1,17,30,213.0,19.0,1.5,15.0,28.0,18.11,0.0
2018,11,1,17,45,106.5,9.5,1.45,13.75,14.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,2,6,45,122.0,9.5,1.5,7.7,14.0,0.0,0.0
2018,11,2,7,0,244.0,19.0,1.6,8.0,28.0,124.32,0.0
2018,11,2,7,15,404.5,27.0,1.9,9.0,71.0,253.55,187.75
2018,11,2,7,30,565.0,35.0,2.2,10.0,114.0,354.35,288.43
2018,11,2,7,45,643.0,39.5,2.55,11.0,166.0,423.33,350.79
2018,11,2,8,0,721.0,44.0,2.9,12.0,218.0,495.47,412.59
2018,11,2,8,15,768.0,48.0,2.85,12.7,271.5,550.67,457.54
2018,11,2,8,30,815.0,52.0,2.8,13.4,325.0,601.15,496.75
2018,11,2,8,45,846.0,54.0,2.7,14.1,375.5,643.14,526.62
2018,11,2,9,0,877.0,56.0,2.6,14.8,426.0,683.89,553.93
2018,11,2,9,15,897.5,58.0,2.65,15.75,472.0,715.46,573.87
2018,11,2,9,30,918.0,60.0,2.7,16.7,518.0,744.58,591.66
2018,11,2,9,45,931.0,61.5,2.75,17.6,557.5,764.79,602.85
2018,11,2,10,0,944.0,63.0,2.8,18.5,597.0,781.86,611.78
2018,11,2,10,15,954.5,64.0,2.75,18.95,630.5,793.15,617.06
2018,11,2,10,30,965.0,65.0,2.7,19.4,664.0,800.94,619.97
2018,11,2,10,45,972.5,65.5,2.65,19.85,690.0,802.33,618.51
2018,11,2,11,0,980.0,66.0,2.6,20.3,716.0,800.07,614.69
2018,11,2,11,15,983.5,67.0,2.55,20.55,733.5,791.71,607.27
2018,11,2,11,30,987.0,68.0,2.5,20.8,751.0,779.7,597.51
2018,11,2,11,45,987.0,69.0,2.45,21.0,759.0,761.63,583.78
2018,11,2,12,0,987.0,70.0,2.4,21.2,767.0,740.11,567.81
2018,11,2,12,15,987.0,70.0,2.35,21.35,767.0,714.24,548.01
2018,11,2,12,30,987.0,70.0,2.3,21.5,767.0,685.16,525.21
2018,11,2,12,45,985.0,70.0,2.25,21.65,758.5,651.8,498.98
2018,11,2,13,0,983.0,70.0,2.2,21.8,750.0,615.62,470.21
2018,11,2,13,15,955.0,77.5,2.15,21.9,725.0,570.34,434.21
2018,11,2,13,30,927.0,85.0,2.1,22.0,700.0,524.34,397.04
2018,11,2,13,45,941.5,75.5,2.05,22.05,680.5,481.25,361.19
2018,11,2,14,0,956.0,66.0,2.0,22.1,661.0,434.85,321.63
2018,11,2,14,15,944.5,65.5,1.95,22.05,628.0,384.29,278.17
2018,11,2,14,30,933.0,65.0,1.9,22.0,595.0,332.94,233.21
2018,11,2,14,45,917.0,64.0,1.8,21.95,555.0,279.51,186.33
2018,11,2,15,0,901.0,63.0,1.7,21.9,515.0,226.25,140.26
2018,11,2,15,15,880.5,61.0,1.6,21.75,469.5,171.95,96.24
2018,11,2,15,30,860.0,59.0,1.5,21.6,424.0,118.81,59.24
2018,11,2,15,45,829.5,56.5,1.35,21.45,374.0,66.36,35.19
2018,11,2,16,0,799.0,54.0,1.2,21.3,324.0,38.85,28.3
2018,11,2,16,15,753.5,50.5,1.15,20.65,271.5,37.5,27.25
2018,11,2,16,30,708.0,47.0,1.1,20.0,219.0,36.2,26.13
2018,11,2,16,45,632.0,41.0,1.0,19.35,167.0,32.65,22.89
2018,11,2,17,0,556.0,35.0,0.9,18.7,115.0,29.1,19.41
2018,11,2,17,15,398.5,27.0,0.9,18.7,72.0,21.46,11.44
2018,11,2,17,30,241.0,19.0,0.9,18.7,29.0,18.11,0.0
2018,11,2,17,45,120.5,9.5,1.05,17.15,14.5,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,3,6,45,87.5,9.0,3.3,10.15,12.0,0.0,0.0
2018,11,3,7,0,175.0,18.0,3.4,10.4,24.0,92.8,0.0
2018,11,3,7,15,323.0,28.5,3.55,11.0,64.0,214.7,155.32
2018,11,3,7,30,471.0,39.0,3.7,11.6,104.0,314.42,255.5
2018,11,3,7,45,551.5,46.0,3.85,12.25,153.5,383.03,317.79
2018,11,3,8,0,632.0,53.0,4.0,12.9,203.0,455.79,380.63
2018,11,3,8,15,682.0,58.0,4.1,13.7,254.5,507.31,423.6
2018,11,3,8,30,732.0,63.0,4.2,14.5,306.0,563.53,468.36
2018,11,3,8,45,764.0,67.0,4.35,15.35,355.0,606.63,501.21
2018,11,3,9,0,796.0,71.0,4.5,16.2,404.0,648.5,531.63
2018,11,3,9,15,818.0,73.5,4.95,16.95,448.5,679.91,554.31
2018,11,3,9,30,840.0,76.0,5.4,17.7,493.0,709.05,575.01
2018,11,3,9,45,855.0,79.0,5.85,18.45,532.0,726.13,586.34
2018,11,3,10,0,870.0,82.0,6.3,19.2,571.0,745.43,599.33
2018,11,3,10,15,880.5,83.5,6.4,19.6,603.0,756.59,605.81
2018,11,3,10,30,891.0,85.0,6.5,20.0,635.0,764.54,610.0
2018,11,3,10,45,897.0,87.0,6.6,20.4,659.5,766.34,609.72
2018,11,3,11,0,903.0,89.0,6.7,20.8,684.0,764.72,607.07
2018,11,3,11,15,912.0,87.5,6.7,21.1,701.5,758.16,600.8
2018,11,3,11,30,921.0,86.0,6.7,21.4,719.0,748.15,592.14
2018,11,3,11,45,927.5,83.5,6.7,21.65,728.0,731.9,579.1
2018,11,3,12,0,934.0,81.0,6.7,21.9,737.0,712.27,563.43
2018,11,3,12,15,932.5,82.0,6.65,22.05,737.0,687.6,542.99
2018,11,3,12,30,931.0,83.0,6.6,22.2,737.0,659.95,520.07
2018,11,3,12,45,926.5,83.0,6.55,22.35,727.5,626.73,492.64
2018,11,3,13,0,922.0,83.0,6.5,22.5,718.0,591.02,462.89
2018,11,3,13,15,916.0,83.0,6.4,22.55,701.0,552.23,430.32
2018,11,3,13,30,910.0,83.0,6.3,22.6,684.0,511.42,395.53
2018,11,3,13,45,899.5,82.5,6.2,22.65,658.0,466.39,356.78
2018,11,3,14,0,889.0,82.0,6.1,22.7,632.0,420.14,316.28
2018,11,3,14,15,876.0,81.0,5.95,22.65,599.5,371.62,273.35
2018,11,3,14,30,863.0,80.0,5.8,22.6,567.0,322.58,229.43
2018,11,3,14,45,781.0,92.0,5.7,22.55,509.5,262.79,179.26
2018,11,3,15,0,699.0,104.0,5.6,22.5,452.0,210.09,136.35
2018,11,3,15,15,671.5,97.5,5.3,22.3,407.0,161.05,96.92
2018,11,3,15,30,644.0,91.0,5.0,22.1,362.0,114.39,64.33
2018,11,3,15,45,631.5,85.0,4.7,21.9,324.0,71.07,43.41
2018,11,3,16,0,619.0,79.0,4.4,21.7,286.0,53.97,41.35
2018,11,3,16,15,553.0,71.5,4.1,21.35,233.5,50.51,38.43
2018,11,3,16,30,487.0,64.0,3.8,21.0,181.0,46.94,35.29
2018,11,3,16,45,274.5,54.0,3.5,20.6,117.0,40.32,29.32
2018,11,3,17,0,62.0,44.0,3.2,20.2,53.0,37.47,26.3
2018,11,3,17,15,102.0,31.5,3.2,20.2,38.5,25.86,14.48
2018,11,3,17,30,142.0,19.0,3.2,20.2,24.0,18.11,0.0
2018,11,3,17,45,71.0,9.5,2.85,19.45,12.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,4,6,45,29.5,7.0,3.85,12.4,8.0,0.0,0.0
2018,11,4,7,0,59.0,14.0,3.8,12.3,16.0,38.67,0.0
2018,11,4,7,15,150.0,29.5,3.85,12.6,46.5,132.33,91.56
2018,11,4,7,30,241.0,45.0,3.9,12.9,77.0,201.64,162.23
2018,11,4,7,45,408.5,51.0,3.9,13.2,134.5,309.02,255.9
2018,11,4,8,0,576.0,57.0,3.9,13.5,192.0,426.14,355.39
2018,11,4,8,15,631.5,62.5,3.95,14.1,243.0,483.12,402.82
2018,11,4,8,30,687.0,68.0,4.0,14.7,294.0,541.34,449.47
2018,11,4,8,45,725.0,71.5,4.0,15.3,343.0,583.25,481.64
2018,11,4,9,0,763.0,75.0,4.0,15.9,392.0,627.7,514.64
2018,11,4,9,15,787.5,78.0,4.05,16.4,436.5,660.76,537.51
2018,11,4,9,30,812.0,81.0,4.1,16.9,481.0,691.72,558.46
2018,11,4,9,45,818.0,85.5,4.1,17.4,516.0,708.48,568.37
2018,11,4,10,0,824.0,90.0,4.1,17.9,551.0,722.22,576.08
2018,11,4,10,15,583.0,167.5,4.05,18.25,503.0,630.79,502.75
2018,11,4,10,30,342.0,245.0,4.0,18.6,455.0,516.79,410.37
2018,11,4,10,45,297.5,274.0,3.95,18.9,462.0,509.41,402.63
2018,11,4,11,0,253.0,303.0,3.9,19.2,469.0,500.43,393.31
2018,11,4,11,15,192.5,310.5,3.8,19.5,438.5,450.01,352.82
2018,11,4,11,30,132.0,318.0,3.7,19.8,408.0,408.11,318.83
2018,11,4,11,45,166.0,322.5,3.6,20.05,437.5,429.67,335.2
2018,11,4,12,0,200.0,327.0,3.5,20.3,467.0,449.18,349.55
2018,11,4,12,15,295.5,308.0,3.4,20.45,514.5,487.12,378.73
2018,11,4,12,30,391.0,289.0,3.3,20.6,562.0,515.21,399.74
2018,11,4,12,45,562.5,223.5,3.15,20.8,611.0,540.7,419.1
2018,11,4,13,0,734.0,158.0,3.0,21.0,660.0,552.64,427.06
2018,11,4,13,15,784.5,134.5,2.9,21.1,659.5,528.06,406.3
2018,11,4,13,30,835.0,111.0,2.8,21.2,659.0,496.41,379.56
2018,11,4,13,45,847.0,102.0,2.65,21.25,640.0,455.63,344.93
2018,11,4,14,0,859.0,93.0,2.5,21.3,621.0,412.07,307.21
2018,11,4,14,15,858.5,87.5,2.4,21.25,592.0,368.68,268.94
2018,11,4,14,30,858.0,82.0,2.3,21.2,563.0,320.3,226.06
2018,11,4,14,45,756.5,99.0,2.25,21.15,501.5,260.8,177.58
2018,11,4,15,0,655.0,116.0,2.2,21.1,440.0,209.86,137.57
2018,11,4,15,15,456.0,134.5,2.05,20.9,350.0,161.16,106.35
2018,11,4,15,30,257.0,153.0,1.9,20.7,260.0,136.95,97.48
2018,11,4,15,45,316.0,124.0,1.8,20.5,239.5,99.6,72.49
2018,11,4,16,0,375.0,95.0,1.7,20.3,219.0,66.57,52.5
2018,11,4,16,15,498.0,74.0,1.5,19.7,209.5,52.67,40.59
2018,11,4,16,30,621.0,53.0,1.3,19.1,200.0,38.06,27.82
2018,11,4,16,45,539.5,46.0,1.1,18.55,151.0,34.27,24.34
2018,11,4,17,0,458.0,39.0,0.9,18.0,102.0,30.43,20.53
2018,11,4,17,15,313.0,28.5,0.9,18.0,63.0,23.14,12.25
2018,11,4,17,30,168.0,18.0,0.9,18.0,24.0,17.16,0.0
2018,11,4,17,45,84.0,9.0,0.95,16.7,12.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,5,6,45,54.5,7.5,3.2,14.8,9.0,0.0,0.0
2018,11,5,7,0,109.0,15.0,3.3,15.0,18.0,60.75,0.0
2018,11,5,7,15,231.5,27.0,3.4,15.45,52.0,165.77,111.28
2018,11,5,7,30,354.0,39.0,3.5,15.9,86.0,251.97,200.46
2018,11,5,7,45,327.0,47.5,3.55,16.35,105.5,259.29,211.63
2018,11,5,8,0,300.0,56.0,3.6,16.8,125.0,258.04,213.14
2018,11,5,8,15,156.5,83.0,3.6,17.35,119.5,200.2,164.49
2018,11,5,8,30,13.0,110.0,3.6,17.9,114.0,117.36,93.06
2018,11,5,8,45,12.5,124.5,3.65,18.5,129.0,130.85,103.91
2018,11,5,9,0,12.0,139.0,3.7,19.1,144.0,144.33,114.41
2018,11,5,9,15,28.0,163.5,3.85,19.65,177.0,188.55,150.14
2018,11,5,9,30,44.0,188.0,4.0,20.2,210.0,225.23,179.16
2018,11,5,9,45,288.5,174.5,4.15,20.8,333.5,405.5,326.13
2018,11,5,10,0,533.0,161.0,4.3,21.4,457.0,580.96,462.28
2018,11,5,10,15,539.0,171.5,4.5,21.85,485.5,595.9,471.4
2018,11,5,10,30,545.0,182.0,4.7,22.3,514.0,608.52,479.5
2018,11,5,10,45,581.5,179.5,4.9,22.75,547.0,631.67,496.01
2018,11,5,11,0,618.0,177.0,5.1,23.2,580.0,648.14,507.48
2018,11,5,11,15,742.5,137.5,5.2,23.5,634.0,686.72,537.01
2018,11,5,11,30,867.0,98.0,5.3,23.8,688.0,716.03,558.76
2018,11,5,11,45,845.5,109.0,5.4,24.1,690.0,697.29,543.4
2018,11,5,12,0,824.0,120.0,5.5,24.4,692.0,673.41,523.95
2018,11,5,12,15,750.5,148.0,5.5,24.6,669.0,630.6,489.6
2018,11,5,12,30,677.0,176.0,5.5,24.8,646.0,587.83,455.27
2018,11,5,12,45,750.5,146.0,5.45,25.0,661.5,577.24,446.41
2018,11,5,13,0,824.0,116.0,5.4,25.2,677.0,561.6,432.92
2018,11,5,13,15,833.0,109.0,5.3,25.25,664.5,526.58,403.98
2018,11,5,13,30,842.0,102.0,5.2,25.3,652.0,488.83,372.32
2018,11,5,13,45,734.5,136.0,5.05,25.35,602.5,432.9,326.64
2018,11,5,14,0,627.0,170.0,4.9,25.4,553.0,385.73,287.96
2018,11,5,14,15,523.5,191.5,4.75,25.35,500.0,335.81,248.0
2018,11,5,14,30,420.0,213.0,4.6,25.3,447.0,294.38,215.51
2018,11,5,14,45,492.5,177.5,4.45,25.25,433.0,257.5,181.98
2018,11,5,15,0,565.0,142.0,4.3,25.2,419.0,213.36,142.23
2018,11,5,15,15,625.5,114.5,4.05,25.05,395.0,165.41,101.22
2018,11,5,15,30,686.0,87.0,3.8,24.9,371.0,111.04,60.12
2018,11,5,15,45,688.0,75.5,3.55,24.7,330.5,61.66,36.58
2018,11,5,16,0,690.0,64.0,3.3,24.5,290.0,47.14,35.01
2018,11,5,16,15,635.0,59.0,2.9,23.95,240.0,40.9,29.74
2018,11,5,16,30,580.0,54.0,2.5,23.4,190.0,38.94,28.02
2018,11,5,16,45,504.0,46.5,2.1,22.85,143.5,34.79,24.25
2018,11,5,17,0,428.0,39.0,1.7,22.3,97.0,30.55,20.15
2018,11,5,17,15,281.0,27.5,1.7,22.3,58.5,22.29,10.96
2018,11,5,17,30,134.0,16.0,1.7,22.3,20.0,15.25,0.0
2018,11,5,17,45,67.0,8.0,1.55,21.1,10.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.35,17.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.35,16.7,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,6,6,45,66.0,7.0,0.6,15.95,9.0,0.0,0.0
2018,11,6,7,0,132.0,14.0,0.6,15.9,18.0,69.2,0.0
2018,11,6,7,15,282.5,25.5,0.8,16.5,55.5,185.95,119.65
2018,11,6,7,30,433.0,37.0,1.0,17.1,93.0,288.25,225.23
2018,11,6,7,45,496.5,45.0,1.15,17.65,137.0,346.57,277.33
2018,11,6,8,0,560.0,53.0,1.3,18.2,181.0,408.05,329.22
2018,11,6,8,15,506.0,65.0,1.25,18.7,202.0,405.9,328.32
2018,11,6,8,30,452.0,77.0,1.2,19.2,223.0,398.7,322.35
2018,11,6,8,45,235.0,113.5,1.1,19.65,190.0,291.1,234.74
2018,11,6,9,0,18.0,150.0,1.0,20.1,157.0,160.61,126.15
2018,11,6,9,15,22.0,167.5,1.1,20.95,177.5,180.31,141.67
2018,11,6,9,30,26.0,185.0,1.2,21.8,198.0,200.01,156.42
2018,11,6,9,45,35.0,206.0,1.3,22.65,224.5,236.32,183.96
2018,11,6,10,0,44.0,227.0,1.4,23.5,251.0,263.35,203.82
2018,11,6,10,15,42.5,237.0,1.6,23.95,261.5,270.36,208.41
2018,11,6,10,30,41.0,247.0,1.8,24.4,272.0,277.22,212.97
2018,11,6,10,45,26.5,229.0,1.95,24.85,245.5,245.36,187.77
2018,11,6,11,0,12.0,211.0,2.1,25.3,219.0,208.87,159.07
2018,11,6,11,15,9.0,202.0,2.2,25.5,208.0,197.14,149.82
2018,11,6,11,30,6.0,193.0,2.3,25.7,197.0,185.71,140.75
2018,11,6,11,45,5.0,186.0,2.35,25.9,189.5,177.81,134.47
2018,11,6,12,0,4.0,179.0,2.4,26.1,182.0,170.05,128.33
2018,11,6,12,15,9.5,204.5,2.45,26.25,211.0,196.9,149.01
2018,11,6,12,30,15.0,230.0,2.5,26.4,240.0,223.05,168.92
2018,11,6,12,45,23.5,250.5,2.55,26.55,266.5,245.48,185.92
2018,11,6,13,0,32.0,271.0,2.6,26.7,293.0,266.52,201.75
2018,11,6,13,15,36.5,267.0,2.65,26.75,291.5,261.74,198.14
2018,11,6,13,30,41.0,263.0,2.7,26.8,290.0,256.49,194.21
2018,11,6,13,45,90.0,261.0,2.7,26.85,316.5,271.2,205.1
2018,11,6,14,0,139.0,259.0,2.7,26.9,343.0,278.59,209.77
2018,11,6,14,15,408.0,189.5,2.7,26.85,419.0,294.37,216.1
2018,11,6,14,30,677.0,120.0,2.7,26.8,495.0,288.69,202.04
2018,11,6,14,45,736.5,101.0,2.7,26.75,482.5,249.71,165.8
2018,11,6,15,0,796.0,82.0,2.7,26.7,470.0,207.83,127.36
2018,11,6,15,15,770.0,79.0,2.6,26.55,426.0,157.59,88.25
2018,11,6,15,30,744.0,76.0,2.5,26.4,382.0,109.36,56.75
2018,11,6,15,45,705.5,72.0,2.4,26.2,333.5,62.39,37.91
2018,11,6,16,0,667.0,68.0,2.3,26.0,285.0,45.99,33.8
2018,11,6,16,15,612.0,62.5,2.0,25.45,235.5,43.79,32.01
2018,11,6,16,30,557.0,57.0,1.7,24.9,186.0,41.57,30.08
2018,11,6,16,45,469.5,49.5,1.4,24.35,139.0,37.55,26.42
2018,11,6,17,0,382.0,42.0,1.1,23.8,92.0,33.53,22.44
2018,11,6,17,15,245.0,29.0,1.1,23.8,55.5,23.91,11.67
2018,11,6,17,30,108.0,16.0,1.1,23.8,19.0,15.25,0.0
2018,11,6,17,45,54.0,8.0,1.1,22.65,9.5,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,20.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.6,20.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.4,20.15,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,7,6,45,38.0,7.0,1.15,20.3,8.0,0.0,0.0
2018,11,7,7,0,76.0,14.0,1.1,20.4,16.0,45.27,0.0
2018,11,7,7,15,205.0,28.5,1.25,21.0,50.5,152.22,91.43
2018,11,7,7,30,334.0,43.0,1.4,21.6,85.0,242.98,186.7
2018,11,7,7,45,346.0,46.5,1.6,22.2,108.0,266.03,210.37
2018,11,7,8,0,358.0,50.0,1.8,22.8,131.0,287.15,230.13
2018,11,7,8,15,180.0,61.5,1.85,23.25,102.5,185.73,148.9
2018,11,7,8,30,2.0,73.0,1.9,23.7,74.0,70.08,52.13
2018,11,7,8,45,48.5,94.0,1.9,24.1,113.5,126.67,99.16
2018,11,7,9,0,95.0,115.0,1.9,24.5,153.0,189.8,150.17
2018,11,7,9,15,131.0,143.5,1.9,24.85,202.5,246.92,194.96
2018,11,7,9,30,167.0,172.0,1.9,25.2,252.0,304.13,238.76
2018,11,7,9,45,205.0,187.5,1.85,25.55,294.0,358.01,279.03
2018,11,7,10,0,243.0,203.0,1.8,25.9,336.0,401.2,310.55
2018,11,7,10,15,375.0,181.0,1.75,26.2,400.0,482.21,371.41
2018,11,7,10,30,507.0,159.0,1.7,26.5,464.0,552.08,422.38
2018,11,7,10,45,378.0,197.5,1.65,26.75,430.0,493.94,376.09
2018,11,7,11,0,249.0,236.0,1.6,27.0,396.0,425.79,323.26
2018,11,7,11,15,303.5,222.5,1.55,27.2,423.0,444.65,337.6
2018,11,7,11,30,358.0,209.0,1.5,27.4,450.0,468.49,354.61
2018,11,7,11,45,331.5,231.5,1.45,27.6,457.0,456.33,343.97
2018,11,7,12,0,305.0,254.0,1.4,27.8,464.0,450.28,337.92
2018,11,7,12,15,285.5,264.5,1.35,27.9,461.0,436.66,326.89
2018,11,7,12,30,266.0,275.0,1.3,28.0,458.0,422.76,315.74
2018,11,7,12,45,528.0,200.0,1.25,28.1,557.5,493.75,368.21
2018,11,7,13,0,790.0,125.0,1.2,28.2,657.0,546.56,404.47
2018,11,7,13,15,809.5,115.5,1.2,28.25,649.0,515.71,379.9
2018,11,7,13,30,829.0,106.0,1.2,28.3,641.0,481.43,352.74
2018,11,7,13,45,810.0,107.0,1.15,28.3,613.5,437.06,317.48
2018,11,7,14,0,791.0,108.0,1.1,28.3,586.0,392.45,281.33
2018,11,7,14,15,613.0,136.0,1.05,28.25,494.5,315.42,223.85
2018,11,7,14,30,435.0,164.0,1.0,28.2,403.0,256.28,180.9
2018,11,7,14,45,585.5,129.0,0.95,28.15,426.5,236.52,158.46
2018,11,7,15,0,736.0,94.0,0.9,28.1,450.0,201.13,122.8
2018,11,7,15,15,678.5,95.0,0.75,27.9,399.5,153.0,87.5
2018,11,7,15,30,621.0,96.0,0.6,27.7,349.0,110.35,61.59
2018,11,7,15,45,622.5,85.5,0.5,27.55,312.5,65.22,41.74
2018,11,7,16,0,624.0,75.0,0.4,27.4,276.0,51.53,38.28
2018,11,7,16,15,568.0,68.5,0.35,27.1,227.5,48.78,36.02
2018,11,7,16,30,512.0,62.0,0.3,26.8,179.0,45.99,33.57
2018,11,7,16,45,423.5,53.0,0.25,26.5,133.0,40.86,28.94
2018,11,7,17,0,335.0,44.0,0.2,26.2,87.0,35.63,23.9
2018,11,7,17,15,209.5,29.5,0.2,26.2,52.0,23.29,10.63
2018,11,7,17,30,84.0,15.0,0.2,26.2,17.0,14.3,0.0
2018,11,7,17,45,42.0,7.5,0.5,25.3,8.5,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,3.0,21.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,3.35,21.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,3.7,20.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,3.8,20.4,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,4.05,19.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,4.2,18.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,4.25,17.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,8,6,45,22.0,5.5,3.1,13.5,6.0,0.0,0.0
2018,11,8,7,0,44.0,11.0,3.1,13.5,12.0,28.85,0.0
2018,11,8,7,15,54.0,13.0,3.15,13.7,17.5,45.78,23.14
2018,11,8,7,30,64.0,15.0,3.2,13.9,23.0,62.01,45.9
2018,11,8,7,45,157.0,27.0,3.25,14.05,58.5,130.2,105.56
2018,11,8,8,0,250.0,39.0,3.3,14.2,94.0,209.71,174.6
2018,11,8,8,15,125.0,29.5,3.25,14.45,57.0,119.34,98.34
2018,11,8,8,30,0.0,20.0,3.2,14.7,20.0,18.54,10.25
2018,11,8,8,45,0.0,32.5,3.2,14.95,32.5,30.16,20.17
2018,11,8,9,0,0.0,45.0,3.2,15.2,45.0,41.81,29.97
2018,11,8,9,15,0.0,58.0,3.15,15.45,58.0,53.93,40.07
2018,11,8,9,30,0.0,71.0,3.1,15.7,71.0,66.08,50.09
2018,11,8,9,45,0.0,77.0,3.05,15.95,77.0,71.69,54.56
2018,11,8,10,0,0.0,83.0,3.0,16.2,83.0,77.31,59.02
2018,11,8,10,15,0.0,96.0,2.95,16.55,96.0,89.6,68.94
2018,11,8,10,30,0.0,109.0,2.9,16.9,109.0,102.0,78.86
2018,11,8,10,45,1.5,139.0,2.8,17.2,140.0,131.81,102.91
2018,11,8,11,0,3.0,169.0,2.7,17.5,171.0,161.53,126.56
2018,11,8,11,15,2.5,168.5,2.65,17.75,170.0,160.27,125.2
2018,11,8,11,30,2.0,168.0,2.6,18.0,169.0,159.07,123.98
2018,11,8,11,45,1.5,162.0,2.55,18.25,163.0,152.71,118.68
2018,11,8,12,0,1.0,156.0,2.5,18.5,157.0,146.45,113.5
2018,11,8,12,15,2.0,166.0,2.45,18.7,167.5,156.16,121.16
2018,11,8,12,30,3.0,176.0,2.4,18.9,178.0,165.69,128.64
2018,11,8,12,45,4.0,181.0,2.35,19.1,183.5,170.4,132.3
2018,11,8,13,0,5.0,186.0,2.3,19.3,189.0,174.94,135.84
2018,11,8,13,15,5.0,185.0,2.25,19.45,188.0,173.35,134.56
2018,11,8,13,30,5.0,184.0,2.2,19.6,187.0,171.69,133.29
2018,11,8,13,45,6.0,183.5,2.15,19.7,187.0,170.82,132.68
