Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,14,0,7.0,183.0,2.1,19.8,187.0,169.74,131.92
2018,11,8,14,15,4.5,154.0,2.1,19.75,156.5,142.49,110.46
2018,11,8,14,30,2.0,125.0,2.1,19.7,126.0,115.6,89.14
2018,11,8,14,45,1.0,114.5,2.1,19.65,115.0,105.65,81.37
2018,11,8,15,0,0.0,104.0,2.1,19.6,104.0,95.83,73.64
2018,11,8,15,15,0.0,90.5,2.1,19.45,90.5,83.68,63.93
2018,11,8,15,30,0.0,77.0,2.1,19.3,77.0,71.59,54.17
2018,11,8,15,45,0.0,63.0,2.1,19.1,63.0,58.59,43.55
2018,11,8,16,0,0.0,49.0,2.1,18.9,49.0,45.53,34.48
2018,11,8,16,15,0.0,36.5,2.1,18.6,36.5,33.88,24.28
2018,11,8,16,30,0.0,24.0,2.1,18.3,24.0,22.25,13.99
2018,11,8,16,45,73.5,26.5,2.05,18.0,36.0,21.98,13.58
2018,11,8,17,0,147.0,29.0,2.0,17.7,48.0,21.99,13.15
2018,11,8,17,15,101.0,21.5,2.0,17.7,31.5,16.72,6.02
2018,11,8,17,30,55.0,14.0,2.0,17.7,15.0,13.34,0.0
2018,11,8,17,45,27.5,7.0,2.1,17.05,7.5,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,5.55,12.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,6.05,11.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,6.2,11.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,6.3,10.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,6.3,10.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,6.35,9.7,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,6.4,9.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,6.4,9.2,0.0,0.0,0.0
2018,11,9,6,45,5.5,3.0,6.4,9.05,3.0,0.0,0.0
2018,11,9,7,0,11.0,6.0,6.4,8.9,6.0,10.28,0.0
2018,11,9,7,15,6.5,17.0,6.5,8.9,17.0,19.55,5.95
2018,11,9,7,30,2.0,28.0,6.6,8.9,28.0,26.99,16.93
2018,11,9,7,45,3.0,43.0,6.7,8.95,43.5,42.52,30.93
2018,11,9,8,0,4.0,58.0,6.8,9.0,59.0,58.06,44.83
2018,11,9,8,15,24.0,77.5,6.85,9.2,85.0,94.98,77.41
2018,11,9,8,30,44.0,97.0,6.9,9.4,111.0,128.51,106.81
2018,11,9,8,45,25.5,97.5,7.0,9.6,106.0,115.61,95.11
2018,11,9,9,0,7.0,98.0,7.1,9.8,101.0,97.77,79.03
2018,11,9,9,15,4.5,111.0,7.15,10.05,113.0,108.69,88.0
2018,11,9,9,30,2.0,124.0,7.2,10.3,125.0,119.47,96.74
2018,11,9,9,45,1.5,122.0,7.25,10.6,123.0,116.5,93.84
2018,11,9,10,0,1.0,120.0,7.3,10.9,121.0,113.78,91.19
2018,11,9,10,15,2.0,132.0,7.3,11.15,133.5,125.95,101.16
2018,11,9,10,30,3.0,144.0,7.3,11.4,146.0,138.06,111.01
2018,11,9,10,45,6.0,163.5,7.3,11.7,167.5,158.82,128.05
2018,11,9,11,0,9.0,183.0,7.3,12.0,189.0,179.39,144.81
2018,11,9,11,15,15.0,211.5,7.2,12.2,221.5,210.53,170.27
2018,11,9,11,30,21.0,240.0,7.1,12.4,254.0,241.15,195.09
2018,11,9,11,45,69.5,248.0,7.0,12.6,295.0,284.31,231.03
2018,11,9,12,0,118.0,256.0,6.9,12.8,336.0,324.51,264.04
2018,11,9,12,15,129.5,274.0,6.8,12.95,362.0,342.97,278.41
2018,11,9,12,30,141.0,292.0,6.7,13.1,388.0,359.75,291.33
2018,11,9,12,45,250.0,270.5,6.6,13.2,438.0,395.54,320.75
2018,11,9,13,0,359.0,249.0,6.5,13.3,488.0,421.74,341.45
2018,11,9,13,15,623.0,170.0,6.45,13.35,572.5,466.54,376.55
2018,11,9,13,30,887.0,91.0,6.4,13.4,657.0,491.75,393.05
2018,11,9,13,45,880.5,89.0,6.35,13.4,633.0,448.43,354.02
2018,11,9,14,0,874.0,87.0,6.3,13.4,609.0,403.64,313.11
2018,11,9,14,15,865.0,84.5,6.35,13.35,578.0,356.33,269.54
2018,11,9,14,30,856.0,82.0,6.4,13.3,547.0,303.72,221.08
2018,11,9,14,45,843.0,78.5,6.45,13.3,509.5,252.82,174.1
2018,11,9,15,0,830.0,75.0,6.5,13.3,472.0,202.03,128.49
2018,11,9,15,15,607.0,102.0,6.45,13.15,377.5,147.01,92.15
2018,11,9,15,30,384.0,129.0,6.4,13.0,283.0,118.31,81.73
2018,11,9,15,45,553.5,94.5,6.3,12.9,286.0,69.17,56.39
2018,11,9,16,0,723.0,60.0,6.2,12.8,289.0,44.39,34.33
2018,11,9,16,15,671.5,55.5,5.9,12.5,239.0,42.45,32.62
2018,11,9,16,30,620.0,51.0,5.6,12.2,189.0,37.04,27.66
2018,11,9,16,45,410.5,46.5,5.3,11.85,128.0,35.2,25.72
2018,11,9,17,0,201.0,42.0,5.0,11.5,67.0,32.43,22.57
2018,11,9,17,15,152.5,27.5,5.0,11.5,41.0,21.69,9.24
2018,11,9,17,30,104.0,13.0,5.0,11.5,15.0,12.39,0.0
2018,11,9,17,45,52.0,6.5,4.5,10.95,7.5,0.0,0.0
2018,11,9,18,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,3.65,8.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,11,10,6,45,57.5,6.0,2.9,7.1,7.0,0.0,0.0
2018,11,10,7,0,115.0,12.0,2.9,7.1,14.0,58.77,0.0
2018,11,10,7,15,130.0,14.5,3.05,7.2,24.0,95.14,45.76
2018,11,10,7,30,145.0,17.0,3.2,7.3,34.0,111.95,88.56
2018,11,10,7,45,228.5,27.5,3.35,7.45,69.5,174.56,145.91
2018,11,10,8,0,312.0,38.0,3.5,7.6,105.0,241.51,206.07
2018,11,10,8,15,156.0,41.0,3.55,7.75,74.5,153.54,130.58
2018,11,10,8,30,0.0,44.0,3.6,7.9,44.0,40.87,30.17
2018,11,10,8,45,4.0,61.5,3.7,8.05,63.0,59.77,46.73
2018,11,10,9,0,8.0,79.0,3.8,8.2,82.0,79.15,63.48
2018,11,10,9,15,10.0,105.0,3.75,8.45,109.5,106.37,86.64
2018,11,10,9,30,12.0,131.0,3.7,8.7,137.0,133.65,109.52
2018,11,10,9,45,97.0,168.0,3.7,9.0,220.0,247.62,206.85
2018,11,10,10,0,182.0,205.0,3.7,9.3,303.0,347.51,289.58
2018,11,10,10,15,130.5,232.0,3.6,9.55,304.5,337.44,278.55
2018,11,10,10,30,79.0,259.0,3.5,9.8,306.0,317.32,259.91
2018,11,10,10,45,75.5,262.5,3.45,10.05,309.0,315.32,257.53
2018,11,10,11,0,72.0,266.0,3.4,10.3,312.0,313.27,255.11
2018,11,10,11,15,47.0,251.5,3.3,10.55,282.0,277.95,225.49
2018,11,10,11,30,22.0,237.0,3.2,10.8,252.0,238.91,192.96
2018,11,10,11,45,16.5,224.5,3.1,11.0,235.5,222.03,178.93
2018,11,10,12,0,11.0,212.0,3.0,11.2,219.0,205.6,165.26
2018,11,10,12,15,20.5,228.5,2.95,11.35,242.0,226.04,181.88
2018,11,10,12,30,30.0,245.0,2.9,11.5,265.0,247.25,198.89
2018,11,10,12,45,48.5,265.5,2.8,11.6,297.5,273.66,220.03
2018,11,10,13,0,67.0,286.0,2.7,11.7,330.0,297.94,239.16
2018,11,10,13,15,48.0,266.0,2.6,11.8,297.0,265.92,213.24
2018,11,10,13,30,29.0,246.0,2.5,11.9,264.0,235.68,188.97
2018,11,10,13,45,34.5,242.5,2.4,11.95,263.5,231.44,185.59
2018,11,10,14,0,40.0,239.0,2.3,12.0,263.0,226.5,181.5
2018,11,10,14,15,43.0,228.0,2.25,12.0,252.5,213.92,171.28
2018,11,10,14,30,46.0,217.0,2.2,12.0,242.0,201.01,160.73
2018,11,10,14,45,83.5,206.0,2.15,11.95,247.0,195.36,154.79
2018,11,10,15,0,121.0,195.0,2.1,11.9,252.0,181.03,141.37
2018,11,10,15,15,99.5,177.5,2.05,11.75,221.5,160.16,125.49
2018,11,10,15,30,78.0,160.0,2.0,11.6,191.0,136.98,108.3
2018,11,10,15,45,110.5,137.0,1.95,11.45,175.0,107.6,90.79
2018,11,10,16,0,143.0,114.0,1.9,11.3,159.0,90.76,76.07
2018,11,10,16,15,212.0,93.0,1.7,10.95,146.5,71.58,59.02
2018,11,10,16,30,281.0,72.0,1.5,10.6,134.0,53.35,42.54
2018,11,10,16,45,240.5,57.5,1.35,10.25,100.5,43.55,33.38
2018,11,10,17,0,200.0,43.0,1.2,9.9,67.0,33.3,23.48
2018,11,10,17,15,118.5,26.5,1.2,9.9,39.0,20.89,8.18
2018,11,10,17,30,37.0,10.0,1.2,9.9,11.0,9.53,0.0
2018,11,10,17,45,18.5,5.0,1.2,9.35,5.5,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,11,6,45,39.0,5.5,0.95,5.85,6.0,0.0,0.0
2018,11,11,7,0,78.0,11.0,1.0,6.0,12.0,42.36,0.0
2018,11,11,7,15,219.5,24.0,1.05,6.45,45.0,145.45,62.56
2018,11,11,7,30,361.0,37.0,1.1,6.9,78.0,245.55,196.01
2018,11,11,7,45,451.0,45.5,1.15,7.35,123.5,314.97,260.43
2018,11,11,8,0,541.0,54.0,1.2,7.8,169.0,389.21,325.03
2018,11,11,8,15,383.0,66.0,1.15,8.25,158.0,320.78,270.25
2018,11,11,8,30,225.0,78.0,1.1,8.7,147.0,234.69,198.4
2018,11,11,8,45,115.5,100.5,1.05,9.15,136.0,185.46,155.42
2018,11,11,9,0,6.0,123.0,1.0,9.6,125.0,123.59,100.46
2018,11,11,9,15,5.0,125.5,1.05,10.05,127.5,124.14,100.65
2018,11,11,9,30,4.0,128.0,1.1,10.5,130.0,125.04,100.94
2018,11,11,9,45,3.5,138.5,1.1,11.0,140.5,134.57,108.38
2018,11,11,10,0,3.0,149.0,1.1,11.5,151.0,144.06,115.7
2018,11,11,10,15,7.5,171.5,1.15,11.8,176.0,169.09,135.94
2018,11,11,10,30,12.0,194.0,1.2,12.1,201.0,193.94,155.74
2018,11,11,10,45,12.5,195.5,1.25,12.45,203.0,194.86,155.96
2018,11,11,11,0,13.0,197.0,1.3,12.8,205.0,195.85,156.37
2018,11,11,11,15,7.5,175.0,1.35,13.1,179.5,170.01,135.09
2018,11,11,11,30,2.0,153.0,1.4,13.4,154.0,144.8,114.35
2018,11,11,11,45,1.5,144.5,1.45,13.7,145.5,136.17,107.2
2018,11,11,12,0,1.0,136.0,1.5,14.0,137.0,127.66,100.13
2018,11,11,12,15,1.0,138.0,1.55,14.05,139.0,129.36,101.51
2018,11,11,12,30,1.0,140.0,1.6,14.1,141.0,131.04,102.87
2018,11,11,12,45,5.0,165.5,1.6,14.2,169.0,156.62,123.66
2018,11,11,13,0,9.0,191.0,1.6,14.3,197.0,181.52,143.68
2018,11,11,13,15,15.0,207.5,1.65,14.15,217.0,198.45,157.39
2018,11,11,13,30,21.0,224.0,1.7,14.0,237.0,214.4,170.29
2018,11,11,13,45,42.0,235.0,1.75,13.85,260.0,228.0,181.17
2018,11,11,14,0,63.0,246.0,1.8,13.7,283.0,240.47,190.89
2018,11,11,14,15,40.0,203.5,1.9,13.5,226.5,192.85,153.2
2018,11,11,14,30,17.0,161.0,2.0,13.3,170.0,150.78,119.89
2018,11,11,14,45,8.5,120.0,2.05,13.15,124.5,112.0,88.47
2018,11,11,15,0,0.0,79.0,2.1,13.0,79.0,73.55,56.91
2018,11,11,15,15,0.5,72.0,2.2,12.8,72.0,67.06,51.64
2018,11,11,15,30,1.0,65.0,2.3,12.6,65.0,60.52,46.26
2018,11,11,15,45,9.5,64.0,2.4,12.4,67.0,59.59,47.98
2018,11,11,16,0,18.0,63.0,2.5,12.2,69.0,57.07,45.83
2018,11,11,16,15,9.0,37.5,2.5,11.95,40.5,35.24,26.23
2018,11,11,16,30,0.0,12.0,2.5,11.7,12.0,11.11,4.38
2018,11,11,16,45,0.0,10.0,2.55,11.5,10.0,9.26,2.62
2018,11,11,17,0,0.0,8.0,2.6,11.3,8.0,7.4,0.78
2018,11,11,17,15,1.5,5.0,2.6,11.3,5.0,4.69,0.0
2018,11,11,17,30,3.0,2.0,2.6,11.3,2.0,1.91,0.0
2018,11,11,17,45,1.5,1.0,2.45,11.0,1.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,11,12,6,45,0.0,0.5,3.55,8.8,0.5,0.0,0.0
2018,11,12,7,0,0.0,1.0,3.7,8.8,1.0,0.95,0.0
2018,11,12,7,15,0.0,3.0,3.95,8.85,3.0,2.77,0.0
2018,11,12,7,30,0.0,5.0,4.2,8.9,5.0,4.62,0.0
2018,11,12,7,45,0.0,6.0,4.4,8.95,6.0,5.55,0.0
2018,11,12,8,0,0.0,7.0,4.6,9.0,7.0,6.48,0.0
2018,11,12,8,15,0.0,15.5,4.85,9.1,15.5,14.36,6.9
2018,11,12,8,30,0.0,24.0,5.1,9.2,24.0,22.26,13.82
2018,11,12,8,45,2.5,55.5,5.35,9.25,56.5,53.18,40.77
2018,11,12,9,0,5.0,87.0,5.6,9.3,89.0,85.27,68.43
2018,11,12,9,15,2.5,62.0,5.85,9.4,63.0,59.36,45.84
2018,11,12,9,30,0.0,37.0,6.1,9.5,37.0,34.37,24.1
2018,11,12,9,45,0.0,53.5,6.35,9.6,53.5,49.75,37.24
2018,11,12,10,0,0.0,70.0,6.6,9.7,70.0,65.16,50.29
2018,11,12,10,15,0.0,93.0,6.75,9.7,93.0,86.74,68.53
2018,11,12,10,30,0.0,116.0,6.9,9.7,116.0,108.77,87.02
2018,11,12,10,45,0.0,88.0,7.05,9.7,88.0,82.02,64.26
2018,11,12,11,0,0.0,60.0,7.2,9.7,60.0,55.87,42.0
2018,11,12,11,15,2.5,112.5,7.2,9.55,114.0,106.88,85.2
2018,11,12,11,30,5.0,165.0,7.2,9.4,168.0,158.26,128.29
2018,11,12,11,45,4.0,162.0,7.25,9.25,164.5,154.36,124.95
2018,11,12,12,0,3.0,159.0,7.3,9.1,161.0,150.53,121.75
2018,11,12,12,15,1.5,143.5,7.25,8.95,144.5,134.8,108.58
2018,11,12,12,30,0.0,128.0,7.2,8.8,128.0,119.29,95.6
2018,11,12,12,45,0.0,115.0,7.2,8.65,115.0,107.14,85.46
2018,11,12,13,0,0.0,102.0,7.2,8.5,102.0,95.06,75.36
2018,11,12,13,15,0.0,97.0,7.15,8.5,97.0,90.42,71.49
2018,11,12,13,30,0.0,92.0,7.1,8.5,92.0,85.77,67.64
2018,11,12,13,45,0.5,90.0,7.05,8.5,90.5,84.09,66.31
2018,11,12,14,0,1.0,88.0,7.0,8.5,89.0,82.37,64.94
2018,11,12,14,15,0.5,69.5,6.95,8.5,70.0,64.86,50.12
2018,11,12,14,30,0.0,51.0,6.9,8.5,51.0,47.43,35.29
2018,11,12,14,45,0.0,55.5,6.9,8.5,55.5,51.62,38.99
2018,11,12,15,0,0.0,60.0,6.9,8.5,60.0,55.81,42.72
2018,11,12,15,15,0.0,55.5,6.95,8.4,55.5,51.6,39.22
2018,11,12,15,30,0.0,51.0,7.0,8.3,51.0,47.4,35.7
2018,11,12,15,45,0.0,40.5,7.05,8.15,40.5,37.61,28.76
2018,11,12,16,0,0.0,30.0,7.1,8.0,30.0,27.83,19.88
2018,11,12,16,15,0.0,20.0,7.05,7.7,20.0,18.54,11.36
2018,11,12,16,30,0.0,10.0,7.0,7.4,10.0,9.26,2.81
2018,11,12,16,45,0.0,8.5,7.0,7.1,8.5,7.87,1.46
2018,11,12,17,0,0.0,7.0,7.0,6.8,7.0,6.48,0.03
2018,11,12,17,15,0.0,4.5,7.0,6.8,4.5,4.16,0.0
2018,11,12,17,30,0.0,2.0,7.0,6.8,2.0,1.91,0.0
2018,11,12,17,45,0.0,1.0,6.85,6.0,1.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,6.7,5.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,6.7,4.95,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,6.7,4.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,6.7,4.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,6.7,4.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,6.7,3.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,6.7,3.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,6.75,3.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,6.8,3.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,6.75,2.95,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,6.7,2.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,6.7,2.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,6.7,2.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,6.65,2.0,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,6.6,1.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,6.5,1.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,6.4,1.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,6.35,1.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,6.3,1.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,6.25,0.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,6.2,0.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,6.15,0.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,6.1,0.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,6.05,0.45,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,6.0,0.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,5.95,0.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,5.9,0.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,5.85,-0.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,5.8,-0.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,5.7,-0.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,5.6,-0.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,5.55,-0.5,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,5.5,-0.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,5.4,-0.65,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,5.3,-0.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,5.2,-0.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,5.05,-0.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,5.0,-0.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,4.95,-0.95,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,4.85,-1.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,4.8,-1.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,4.8,-1.1,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,4.8,-1.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,4.75,-1.15,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,4.7,-1.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,4.7,-1.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,4.7,-1.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,4.7,-1.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,4.7,-1.2,0.0,0.0,0.0
2018,11,13,6,45,0.5,0.5,4.75,-1.2,0.5,0.0,0.0
2018,11,13,7,0,1.0,1.0,4.8,-1.2,1.0,1.36,0.0
2018,11,13,7,15,0.5,4.5,5.0,-0.95,4.5,4.38,0.0
2018,11,13,7,30,0.0,8.0,5.2,-0.7,8.0,7.4,0.64
2018,11,13,7,45,0.0,13.0,5.4,-0.4,13.0,12.04,5.01
2018,11,13,8,0,0.0,18.0,5.6,-0.1,18.0,16.68,9.3
2018,11,13,8,15,3.5,49.5,5.75,0.25,50.5,48.04,37.61
2018,11,13,8,30,7.0,81.0,5.9,0.6,83.0,82.18,68.2
2018,11,13,8,45,72.5,113.0,6.0,0.95,140.5,163.76,141.85
2018,11,13,9,0,138.0,145.0,6.1,1.3,198.0,252.36,220.18
2018,11,13,9,15,83.5,138.5,6.1,1.7,171.5,207.13,178.89
2018,11,13,9,30,29.0,132.0,6.1,2.1,145.0,152.49,129.34
2018,11,13,9,45,46.0,157.5,6.1,2.5,180.5,190.67,162.37
2018,11,13,10,0,63.0,183.0,6.1,2.9,216.0,228.65,194.69
2018,11,13,10,15,147.0,222.0,6.1,3.3,305.5,337.29,287.92
2018,11,13,10,30,231.0,261.0,6.1,3.7,395.0,435.8,370.32
2018,11,13,10,45,470.5,207.5,6.05,4.05,495.5,562.05,477.66
2018,11,13,11,0,710.0,154.0,6.0,4.4,596.0,672.15,568.87
2018,11,13,11,15,826.0,121.5,6.0,4.75,649.0,706.58,596.17
2018,11,13,11,30,942.0,89.0,6.0,5.1,702.0,734.87,618.35
2018,11,13,11,45,962.5,84.0,6.0,5.45,717.5,725.07,608.49
2018,11,13,12,0,983.0,79.0,6.0,5.8,733.0,711.34,595.48
2018,11,13,12,15,983.5,79.0,5.95,6.0,733.5,686.29,573.21
2018,11,13,12,30,984.0,79.0,5.9,6.2,734.0,658.06,548.14
2018,11,13,12,45,982.5,78.0,5.9,6.45,725.5,624.67,518.61
2018,11,13,13,0,981.0,77.0,5.9,6.7,717.0,588.5,486.31
2018,11,13,13,15,976.5,76.0,5.85,6.8,700.0,548.24,450.19
2018,11,13,13,30,972.0,75.0,5.8,6.9,683.0,505.73,411.45
2018,11,13,13,45,966.5,73.5,5.8,7.0,658.5,460.3,369.51
2018,11,13,14,0,961.0,72.0,5.8,7.1,634.0,413.1,325.15
2018,11,13,14,15,950.5,71.0,5.75,7.1,602.0,363.2,277.88
2018,11,13,14,30,940.0,70.0,5.7,7.1,570.0,312.41,229.34
2018,11,13,14,45,922.0,69.0,5.65,7.1,530.0,259.33,179.43
2018,11,13,15,0,904.0,68.0,5.6,7.1,490.0,206.56,131.57
2018,11,13,15,15,885.5,65.0,5.5,6.95,445.5,152.69,87.26
2018,11,13,15,30,867.0,62.0,5.4,6.8,401.0,99.72,52.7
2018,11,13,15,45,835.0,58.5,5.25,6.65,351.0,42.13,33.1
2018,11,13,16,0,803.0,55.0,5.1,6.5,301.0,40.85,32.0
2018,11,13,16,15,755.5,50.5,4.7,5.95,249.0,38.7,30.06
2018,11,13,16,30,708.0,46.0,4.3,5.4,197.0,36.57,28.01
2018,11,13,16,45,622.0,40.0,3.9,4.85,146.5,33.03,24.45
2018,11,13,17,0,536.0,34.0,3.5,4.3,96.0,29.6,20.55
2018,11,13,17,15,341.5,23.5,3.5,4.3,55.5,19.39,5.17
2018,11,13,17,30,147.0,13.0,3.5,4.3,15.0,12.39,0.0
2018,11,13,17,45,73.5,6.5,3.1,3.05,7.5,0.0,0.0
2018,11,13,18,0,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,2.75,1.55,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.4,-0.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.2,-0.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,-1.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.8,-2.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.8,-2.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,-2.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,-2.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.95,-3.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,2.0,-3.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,-3.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.0,-3.45,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.0,-3.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,-3.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,-3.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,-3.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,-4.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,-4.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,-4.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,-4.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,-4.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,-4.4,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,-4.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.0,-4.45,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.05,-4.55,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,-4.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.15,-4.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.3,-4.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.4,-4.3,0.0,0.0,0.0
2018,11,14,6,45,39.5,4.0,2.5,-4.1,4.5,0.0,0.0
2018,11,14,7,0,79.0,8.0,2.6,-3.9,9.0,39.27,0.0
2018,11,14,7,15,275.0,20.0,2.8,-3.25,45.0,160.99,19.01
2018,11,14,7,30,471.0,32.0,3.0,-2.6,81.0,289.22,236.13
2018,11,14,7,45,588.5,37.5,3.2,-1.9,133.5,366.56,314.06
2018,11,14,8,0,706.0,43.0,3.4,-1.2,186.0,456.62,396.24
2018,11,14,8,15,769.5,46.5,3.25,-0.25,241.0,518.24,450.33
2018,11,14,8,30,833.0,50.0,3.1,0.7,296.0,576.5,498.91
2018,11,14,8,45,863.5,52.5,3.0,1.65,346.0,617.62,531.16
2018,11,14,9,0,894.0,55.0,2.9,2.6,396.0,657.5,560.89
2018,11,14,9,15,915.0,57.0,2.9,3.5,441.5,688.66,582.28
2018,11,14,9,30,936.0,59.0,2.9,4.4,487.0,717.42,601.09
2018,11,14,9,45,952.0,61.0,2.95,5.25,528.0,739.96,615.16
2018,11,14,10,0,968.0,63.0,3.0,6.1,569.0,759.39,626.76
2018,11,14,10,15,979.5,64.0,3.05,6.7,603.0,771.16,633.1
2018,11,14,10,30,991.0,65.0,3.1,7.3,637.0,779.43,636.94
2018,11,14,10,45,996.5,66.0,3.2,7.9,662.0,779.83,635.31
2018,11,14,11,0,1002.0,67.0,3.3,8.5,687.0,776.57,631.13
2018,11,14,11,15,1004.5,67.5,3.3,8.9,703.5,766.99,622.37
2018,11,14,11,30,1007.0,68.0,3.3,9.3,720.0,753.8,611.12
2018,11,14,11,45,1009.5,68.0,3.3,9.7,729.0,736.5,596.54
2018,11,14,12,0,1012.0,68.0,3.3,10.1,738.0,715.67,578.53
2018,11,14,12,15,1012.0,68.5,3.2,10.35,739.0,690.37,556.8
2018,11,14,12,30,1012.0,69.0,3.1,10.6,740.0,661.8,532.34
2018,11,14,12,45,1007.5,69.0,3.05,10.85,730.0,627.11,503.03
2018,11,14,13,0,1003.0,69.0,3.0,11.1,720.0,589.72,471.14
2018,11,14,13,15,997.5,68.0,2.95,11.25,702.0,548.38,435.7
2018,11,14,13,30,992.0,67.0,2.9,11.4,684.0,504.82,397.69
2018,11,14,13,45,984.5,66.5,2.8,11.55,659.0,458.88,356.78
2018,11,14,14,0,977.0,66.0,2.7,11.7,634.0,411.28,313.6
2018,11,14,14,15,966.0,64.5,2.65,11.7,601.0,360.26,267.14
2018,11,14,14,30,955.0,63.0,2.6,11.7,568.0,308.38,219.36
2018,11,14,14,45,937.0,61.5,2.55,11.7,527.0,254.39,170.23
2018,11,14,15,0,919.0,60.0,2.5,11.7,486.0,200.71,123.01
2018,11,14,15,15,895.5,57.5,2.3,11.5,440.0,146.19,79.68
2018,11,14,15,30,872.0,55.0,2.1,11.3,394.0,93.09,46.42
2018,11,14,15,45,839.5,52.5,1.95,11.15,344.5,43.26,33.53
2018,11,14,16,0,807.0,50.0,1.8,11.0,295.0,41.56,32.1
2018,11,14,16,15,755.5,46.0,1.6,10.2,243.0,34.89,26.12
2018,11,14,16,30,704.0,42.0,1.4,9.4,191.0,33.0,24.35
2018,11,14,16,45,616.0,36.5,1.2,8.6,141.0,29.73,21.14
2018,11,14,17,0,528.0,31.0,1.0,7.8,91.0,26.56,17.57
2018,11,14,17,15,337.0,21.5,1.0,7.8,52.5,17.51,3.18
2018,11,14,17,30,146.0,12.0,1.0,7.8,14.0,11.44,0.0
2018,11,14,17,45,73.0,6.0,1.1,6.75,7.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.25,0.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,-0.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.55,-0.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,11,15,6,45,62.0,5.0,1.45,-0.25,5.5,0.0,0.0
2018,11,15,7,0,124.0,10.0,1.4,-0.1,11.0,58.84,0.0
2018,11,15,7,15,308.0,19.5,1.65,0.95,45.0,172.91,0.0
2018,11,15,7,30,492.0,29.0,1.9,2.0,79.0,287.72,228.51
2018,11,15,7,45,586.5,35.0,2.15,3.05,128.0,360.91,302.01
2018,11,15,8,0,681.0,41.0,2.4,4.1,177.0,438.33,371.57
2018,11,15,8,15,704.0,48.0,2.3,4.85,222.5,479.88,408.18
2018,11,15,8,30,727.0,55.0,2.2,5.6,268.0,520.56,441.73
2018,11,15,8,45,779.5,57.5,2.05,6.35,321.0,573.09,482.77
2018,11,15,9,0,832.0,60.0,1.9,7.1,374.0,625.37,521.55
2018,11,15,9,15,867.0,60.0,1.9,8.1,421.5,657.36,543.54
2018,11,15,9,30,902.0,60.0,1.9,9.1,469.0,692.39,566.46
2018,11,15,9,45,917.5,61.5,1.95,10.1,508.5,713.55,578.84
2018,11,15,10,0,933.0,63.0,2.0,11.1,548.0,731.74,589.01
2018,11,15,10,15,944.0,64.5,2.0,11.95,581.0,743.59,594.44
2018,11,15,10,30,955.0,66.0,2.0,12.8,614.0,752.05,597.5
2018,11,15,10,45,962.0,68.0,2.0,13.65,640.0,754.74,596.53
2018,11,15,11,0,969.0,70.0,2.0,14.5,666.0,753.85,593.16
2018,11,15,11,15,973.5,70.5,1.95,14.9,683.5,745.99,585.57
2018,11,15,11,30,978.0,71.0,1.9,15.3,701.0,734.57,575.68
2018,11,15,11,45,980.0,71.5,1.85,15.7,710.0,717.98,561.5
2018,11,15,12,0,982.0,72.0,1.8,16.1,719.0,697.97,544.52
2018,11,15,12,15,941.0,86.0,1.8,16.3,706.0,661.96,516.09
2018,11,15,12,30,900.0,100.0,1.8,16.5,693.0,624.36,486.34
2018,11,15,12,45,819.5,125.0,1.8,16.75,660.0,574.48,446.89
2018,11,15,13,0,739.0,150.0,1.8,17.0,627.0,524.61,407.25
2018,11,15,13,15,688.5,161.5,1.8,17.05,597.5,480.59,372.07
2018,11,15,13,30,638.0,173.0,1.8,17.1,568.0,438.27,337.73
2018,11,15,13,45,593.5,177.5,1.8,17.15,534.0,394.45,301.92
2018,11,15,14,0,549.0,182.0,1.8,17.2,500.0,351.83,266.74
2018,11,15,14,15,545.0,169.0,1.8,17.15,470.0,310.81,231.86
2018,11,15,14,30,541.0,156.0,1.8,17.1,440.0,269.44,196.19
2018,11,15,14,45,497.0,155.5,1.8,17.1,402.0,229.39,162.97
2018,11,15,15,0,453.0,155.0,1.8,17.1,364.0,192.92,133.85
2018,11,15,15,15,440.5,139.5,1.65,16.75,326.5,152.12,102.19
2018,11,15,15,30,428.0,124.0,1.5,16.4,289.0,112.49,75.65
2018,11,15,15,45,297.5,118.5,1.4,16.1,226.0,88.89,72.92
2018,11,15,16,0,167.0,113.0,1.3,15.8,163.0,89.86,73.95
2018,11,15,16,15,167.5,89.5,1.25,14.95,132.0,69.05,55.81
2018,11,15,16,30,168.0,66.0,1.2,14.1,101.0,52.25,40.88
2018,11,15,16,45,195.0,48.5,1.15,13.2,78.5,36.67,26.78
2018,11,15,17,0,222.0,31.0,1.1,12.3,56.0,23.89,14.84
2018,11,15,17,15,140.0,20.0,1.1,12.3,33.0,15.72,1.32
2018,11,15,17,30,58.0,9.0,1.1,12.3,10.0,8.58,0.0
2018,11,15,17,45,29.0,4.5,1.25,11.3,5.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.8,3.35,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,16,6,45,41.0,4.0,1.7,3.55,4.0,0.0,0.0
2018,11,16,7,0,82.0,8.0,1.7,3.7,8.0,40.0,0.0
2018,11,16,7,15,272.5,19.0,1.9,4.75,42.0,155.08,0.0
2018,11,16,7,30,463.0,30.0,2.1,5.8,76.0,272.68,211.98
2018,11,16,7,45,563.5,37.0,2.3,6.85,125.0,349.26,288.14
2018,11,16,8,0,664.0,44.0,2.5,7.9,174.0,430.29,359.77
2018,11,16,8,15,720.5,48.0,2.45,8.65,225.5,486.97,408.53
2018,11,16,8,30,777.0,52.0,2.4,9.4,277.0,544.47,455.4
2018,11,16,8,45,813.0,55.0,2.35,10.15,326.5,588.34,489.34
2018,11,16,9,0,849.0,58.0,2.3,10.9,376.0,626.41,517.46
2018,11,16,9,15,871.5,60.5,2.35,11.8,421.0,658.16,539.64
2018,11,16,9,30,894.0,63.0,2.4,12.7,466.0,687.7,558.83
2018,11,16,9,45,911.0,65.0,2.5,13.65,506.0,710.3,572.68
2018,11,16,10,0,928.0,67.0,2.6,14.6,546.0,729.98,584.26
2018,11,16,10,15,940.0,68.5,2.65,15.2,579.5,742.42,590.97
2018,11,16,10,30,952.0,70.0,2.7,15.8,613.0,751.51,595.35
2018,11,16,10,45,960.0,71.5,2.75,16.4,639.0,754.31,595.28
2018,11,16,11,0,968.0,73.0,2.8,17.0,665.0,753.53,592.81
2018,11,16,11,15,973.0,73.5,2.85,17.25,682.5,746.01,586.41
2018,11,16,11,30,978.0,74.0,2.9,17.5,700.0,734.93,577.63
2018,11,16,11,45,979.5,74.0,2.95,17.75,708.5,717.5,563.34
2018,11,16,12,0,981.0,74.0,3.0,18.0,717.0,696.7,546.45
2018,11,16,12,15,980.0,74.0,3.05,18.1,716.5,671.08,526.06
2018,11,16,12,30,979.0,74.0,3.1,18.2,716.0,642.38,503.03
2018,11,16,12,45,976.5,74.0,3.15,18.3,708.0,609.9,476.7
2018,11,16,13,0,974.0,74.0,3.2,18.4,700.0,574.68,447.71
2018,11,16,13,15,969.0,73.5,3.25,18.35,683.5,535.22,415.04
2018,11,16,13,30,964.0,73.0,3.3,18.3,667.0,493.56,379.79
2018,11,16,13,45,955.5,72.5,3.3,18.3,642.0,448.5,340.82
2018,11,16,14,0,947.0,72.0,3.3,18.3,617.0,401.92,299.69
2018,11,16,14,15,935.0,70.5,3.25,18.2,584.5,352.08,255.3
2018,11,16,14,30,923.0,69.0,3.2,18.1,552.0,301.54,209.79
2018,11,16,14,45,905.5,67.5,3.2,17.95,512.5,249.35,163.43
2018,11,16,15,0,888.0,66.0,3.2,17.8,473.0,197.45,118.97
2018,11,16,15,15,864.0,63.5,2.95,17.45,428.0,144.6,78.29
2018,11,16,15,30,840.0,61.0,2.7,17.1,383.0,87.7,42.85
2018,11,16,15,45,805.0,58.0,2.5,16.75,334.0,41.91,31.55
2018,11,16,16,0,770.0,55.0,2.3,16.4,285.0,41.03,30.88
2018,11,16,16,15,715.0,50.5,2.05,15.4,234.0,38.88,29.06
2018,11,16,16,30,660.0,46.0,1.8,14.4,183.0,36.77,27.13
2018,11,16,16,45,566.0,39.5,1.6,13.4,134.0,32.77,23.29
2018,11,16,17,0,472.0,33.0,1.4,12.4,85.0,26.32,16.84
2018,11,16,17,15,295.5,22.5,1.4,12.4,49.0,18.67,1.58
2018,11,16,17,30,119.0,12.0,1.4,12.4,13.0,11.44,0.0
2018,11,16,17,45,59.5,6.0,1.45,11.2,6.5,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,17,6,45,18.0,2.5,1.5,7.15,2.5,0.0,0.0
2018,11,17,7,0,36.0,5.0,1.5,7.3,5.0,4.77,0.0
2018,11,17,7,15,88.0,19.0,1.75,7.95,25.5,74.39,0.0
2018,11,17,7,30,140.0,33.0,2.0,8.6,46.0,131.06,98.45
2018,11,17,7,45,215.5,47.5,2.2,9.25,82.0,188.43,153.76
2018,11,17,8,0,291.0,62.0,2.4,9.9,118.0,251.17,209.55
2018,11,17,8,15,340.5,77.5,2.35,10.55,161.0,304.57,255.75
2018,11,17,8,30,390.0,93.0,2.3,11.2,204.0,359.64,301.69
2018,11,17,8,45,460.0,99.0,2.3,11.8,253.0,417.18,348.58
2018,11,17,9,0,530.0,105.0,2.3,12.4,302.0,481.0,398.84
2018,11,17,9,15,495.0,128.0,2.4,13.35,329.5,487.35,401.22
2018,11,17,9,30,460.0,151.0,2.5,14.3,357.0,494.37,404.01
2018,11,17,9,45,502.0,156.0,2.65,15.2,398.5,531.14,431.15
2018,11,17,10,0,544.0,161.0,2.8,16.1,440.0,566.79,456.72
2018,11,17,10,15,725.0,119.0,3.05,16.8,515.5,651.98,522.3
2018,11,17,10,30,906.0,77.0,3.3,17.5,591.0,724.32,575.49
2018,11,17,10,45,913.5,78.5,3.6,18.2,616.0,726.81,575.58
2018,11,17,11,0,921.0,80.0,3.9,18.9,641.0,725.9,573.71
2018,11,17,11,15,924.5,81.5,3.95,19.2,657.5,718.84,567.39
2018,11,17,11,30,928.0,83.0,4.0,19.5,674.0,708.39,558.15
2018,11,17,11,45,929.0,83.5,4.05,19.85,682.0,691.94,544.16
2018,11,17,12,0,930.0,84.0,4.1,20.2,690.0,672.29,527.68
2018,11,17,12,15,878.5,100.0,4.15,20.3,673.0,633.12,496.48
2018,11,17,12,30,827.0,116.0,4.2,20.4,656.0,593.64,464.85
2018,11,17,12,45,813.0,118.5,4.2,20.55,644.0,560.74,437.99
2018,11,17,13,0,799.0,121.0,4.2,20.7,632.0,526.28,409.48
2018,11,17,13,15,842.0,104.0,4.2,20.75,631.0,499.41,386.41
2018,11,17,13,30,885.0,87.0,4.2,20.8,630.0,469.84,360.19
2018,11,17,13,45,796.5,105.5,4.15,20.85,580.0,410.67,311.41
2018,11,17,14,0,708.0,124.0,4.1,20.9,530.0,355.74,265.95
2018,11,17,14,15,634.0,129.0,4.05,20.8,477.5,302.08,221.57
2018,11,17,14,30,560.0,134.0,4.0,20.7,425.0,254.1,182.07
2018,11,17,14,45,598.0,121.0,3.9,20.6,411.5,220.33,150.58
2018,11,17,15,0,636.0,108.0,3.8,20.5,398.0,182.15,116.24
2018,11,17,15,15,379.0,129.5,3.6,20.25,297.5,136.6,91.27
2018,11,17,15,30,122.0,151.0,3.4,20.0,197.0,125.87,95.16
2018,11,17,15,45,186.0,122.5,3.15,19.75,182.5,91.3,74.04
2018,11,17,16,0,250.0,94.0,2.9,19.5,168.0,72.22,57.64
2018,11,17,16,15,402.0,73.0,2.55,18.85,167.0,53.31,41.22
2018,11,17,16,30,554.0,52.0,2.2,18.2,166.0,38.65,28.28
2018,11,17,16,45,452.0,44.0,1.85,17.6,120.0,33.95,23.85
2018,11,17,17,0,350.0,36.0,1.5,17.0,74.0,29.21,18.81
2018,11,17,17,15,198.5,22.0,1.5,17.0,41.0,18.21,0.17
2018,11,17,17,30,47.0,8.0,1.5,17.0,8.0,7.63,0.0
2018,11,17,17,45,23.5,4.0,1.45,16.25,4.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.3,13.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,4.7,10.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,4.95,9.05,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,5.05,8.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,11,18,6,45,20.0,3.0,4.95,7.3,3.0,0.0,0.0
2018,11,18,7,0,40.0,6.0,4.9,6.9,6.0,5.72,0.0
2018,11,18,7,15,154.5,18.5,4.9,6.9,31.0,83.35,0.0
2018,11,18,7,30,269.0,31.0,4.9,6.9,56.0,188.13,142.62
2018,11,18,7,45,386.0,41.0,4.9,6.95,101.5,266.75,221.21
2018,11,18,8,0,503.0,51.0,4.9,7.0,147.0,352.74,299.14
2018,11,18,8,15,294.0,46.0,4.95,7.3,106.0,241.89,207.36
2018,11,18,8,30,85.0,41.0,5.0,7.6,65.0,100.83,84.17
2018,11,18,8,45,42.5,38.5,5.05,7.9,50.5,67.08,54.09
2018,11,18,9,0,0.0,36.0,5.1,8.2,36.0,33.42,23.6
2018,11,18,9,15,0.5,64.5,5.15,8.5,64.5,60.32,46.87
2018,11,18,9,30,1.0,93.0,5.2,8.8,93.0,87.95,70.47
2018,11,18,9,45,0.5,86.0,5.25,9.15,86.0,80.53,63.8
2018,11,18,10,0,0.0,79.0,5.3,9.5,79.0,73.56,57.59
2018,11,18,10,15,0.0,73.0,5.25,9.7,73.0,67.96,52.65
2018,11,18,10,30,0.0,67.0,5.2,9.9,67.0,62.37,47.74
2018,11,18,10,45,0.0,98.0,5.2,10.1,98.0,91.46,72.25
2018,11,18,11,0,0.0,129.0,5.2,10.3,129.0,120.99,96.89
2018,11,18,11,15,2.5,139.0,5.2,10.5,140.5,132.06,105.99
2018,11,18,11,30,5.0,149.0,5.2,10.7,152.0,142.99,114.96
2018,11,18,11,45,6.5,166.0,5.15,10.9,170.0,159.72,128.68
2018,11,18,12,0,8.0,183.0,5.1,11.1,188.0,176.19,142.12
2018,11,18,12,15,21.0,199.5,5.0,11.1,213.0,198.79,160.87
2018,11,18,12,30,34.0,216.0,4.9,11.1,238.0,221.96,179.93
2018,11,18,12,45,27.0,195.0,4.8,11.15,212.5,196.38,158.75
2018,11,18,13,0,20.0,174.0,4.7,11.2,187.0,171.61,138.28
2018,11,18,13,15,11.0,160.5,4.65,11.1,167.5,153.7,123.54
2018,11,18,13,30,2.0,147.0,4.6,11.0,148.0,136.78,109.65
2018,11,18,13,45,7.0,158.0,4.5,10.95,162.0,148.15,119.22
2018,11,18,14,0,12.0,169.0,4.4,10.9,176.0,158.72,128.06
2018,11,18,14,15,24.0,180.0,4.35,10.8,193.0,167.63,135.34
2018,11,18,14,30,36.0,191.0,4.3,10.7,210.0,176.43,142.39
2018,11,18,14,45,44.5,184.0,4.25,10.65,205.5,168.29,135.35
2018,11,18,15,0,53.0,177.0,4.2,10.6,201.0,158.97,127.35
2018,11,18,15,15,29.0,139.5,4.1,10.45,152.5,122.86,98.42
2018,11,18,15,30,5.0,102.0,4.0,10.3,104.0,92.53,74.03
2018,11,18,15,45,2.5,79.5,3.95,10.15,80.5,72.83,60.35
2018,11,18,16,0,0.0,57.0,3.9,10.0,57.0,53.0,42.54
2018,11,18,16,15,0.0,41.5,3.7,9.8,41.5,38.54,29.42
2018,11,18,16,30,0.0,26.0,3.5,9.6,26.0,24.11,16.21
2018,11,18,16,45,0.0,20.0,3.35,9.35,20.0,18.54,10.95
2018,11,18,17,0,0.0,14.0,3.2,9.1,14.0,12.97,5.49
