Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,17,15,0.5,8.5,3.2,9.1,8.5,7.87,0.0
2018,11,18,17,30,1.0,3.0,3.2,9.1,3.0,2.86,0.0
2018,11,18,17,45,0.5,1.5,3.2,8.8,1.5,0.0,0.0
2018,11,18,18,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,2.75,5.55,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,2.95,4.65,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,11,19,6,45,11.0,2.0,3.0,4.75,2.0,0.0,0.0
2018,11,19,7,0,22.0,4.0,3.0,4.8,4.0,0.0,0.0
2018,11,19,7,15,28.0,10.5,3.1,5.05,12.0,21.83,0.0
2018,11,19,7,30,34.0,17.0,3.2,5.3,20.0,36.58,23.28
2018,11,19,7,45,17.0,33.0,3.3,5.55,34.5,41.8,30.41
2018,11,19,8,0,0.0,49.0,3.4,5.8,49.0,47.0,35.41
2018,11,19,8,15,0.0,47.5,3.45,6.1,47.5,44.14,33.21
2018,11,19,8,30,0.0,46.0,3.5,6.4,46.0,42.73,32.04
2018,11,19,8,45,0.0,42.0,3.5,6.7,42.0,39.0,28.73
2018,11,19,9,0,0.0,38.0,3.5,7.0,38.0,35.28,25.38
2018,11,19,9,15,0.0,65.0,3.5,7.3,65.0,60.46,47.22
2018,11,19,9,30,0.0,92.0,3.5,7.6,92.0,86.31,69.34
2018,11,19,9,45,4.0,127.5,3.5,7.9,129.5,124.11,101.45
2018,11,19,10,0,8.0,163.0,3.5,8.2,167.0,162.09,133.21
2018,11,19,10,15,6.5,164.0,3.45,8.5,167.5,161.11,131.82
2018,11,19,10,30,5.0,165.0,3.4,8.8,168.0,160.3,130.69
2018,11,19,10,45,8.5,182.0,3.4,9.1,187.0,178.8,145.79
2018,11,19,11,0,12.0,199.0,3.4,9.4,206.0,197.09,160.56
2018,11,19,11,15,16.0,213.0,3.35,9.65,223.0,212.51,172.92
2018,11,19,11,30,20.0,227.0,3.3,9.9,240.0,227.62,184.95
2018,11,19,11,45,24.0,220.5,3.3,10.15,236.0,222.76,180.73
2018,11,19,12,0,28.0,214.0,3.3,10.4,232.0,220.85,178.99
2018,11,19,12,15,18.0,204.0,3.3,10.6,215.5,201.16,162.52
2018,11,19,12,30,8.0,194.0,3.3,10.8,199.0,185.1,149.11
2018,11,19,12,45,4.5,171.5,3.25,10.95,174.5,161.73,129.85
2018,11,19,13,0,1.0,149.0,3.2,11.1,150.0,138.81,110.94
2018,11,19,13,15,3.5,161.5,3.2,11.2,164.0,151.04,121.13
2018,11,19,13,30,6.0,174.0,3.2,11.3,178.0,162.8,130.87
2018,11,19,13,45,3.5,163.0,3.15,11.45,165.5,151.2,121.36
2018,11,19,14,0,1.0,152.0,3.1,11.6,153.0,139.89,112.16
2018,11,19,14,15,0.5,132.5,3.05,11.65,133.0,121.98,97.47
2018,11,19,14,30,0.0,113.0,3.0,11.7,113.0,104.23,82.84
2018,11,19,14,45,0.5,106.0,2.95,11.8,106.0,97.82,77.62
2018,11,19,15,0,1.0,99.0,2.9,11.9,99.0,91.36,72.32
2018,11,19,15,15,0.5,87.5,2.8,11.85,87.5,80.87,63.65
2018,11,19,15,30,0.0,76.0,2.7,11.8,76.0,70.47,54.99
2018,11,19,15,45,6.0,76.0,2.65,11.8,78.0,69.91,57.37
2018,11,19,16,0,12.0,76.0,2.6,11.8,80.0,69.15,56.72
2018,11,19,16,15,6.0,56.5,2.3,11.35,58.5,52.24,41.55
2018,11,19,16,30,0.0,37.0,2.0,10.9,37.0,34.36,25.33
2018,11,19,16,45,0.0,26.5,1.7,10.45,26.5,24.59,16.27
2018,11,19,17,0,0.0,16.0,1.4,10.0,16.0,14.83,7.03
2018,11,19,17,15,6.0,10.0,1.4,10.0,10.0,9.39,0.0
2018,11,19,17,30,12.0,4.0,1.4,10.0,4.0,3.81,0.0
2018,11,19,17,45,6.0,2.0,1.35,9.15,2.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,2.6,4.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,2.65,4.3,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,11,20,6,45,29.5,3.5,2.85,3.85,3.0,0.0,0.0
2018,11,20,7,0,59.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,11,20,7,15,228.0,18.0,3.05,4.4,34.5,112.79,0.0
2018,11,20,7,30,397.0,29.0,3.2,4.9,63.0,242.71,179.32
2018,11,20,7,45,505.5,36.5,3.35,5.45,110.0,318.09,262.59
2018,11,20,8,0,614.0,44.0,3.5,6.0,157.0,395.05,333.12
2018,11,20,8,15,676.0,49.0,3.6,6.8,207.5,453.94,385.46
2018,11,20,8,30,738.0,54.0,3.7,7.6,258.0,514.02,436.38
2018,11,20,8,45,780.0,57.0,3.75,8.4,307.5,560.26,473.91
2018,11,20,9,0,822.0,60.0,3.8,9.2,357.0,605.76,509.37
2018,11,20,9,15,849.0,63.0,3.9,9.75,403.0,640.32,535.59
2018,11,20,9,30,876.0,66.0,4.0,10.3,449.0,668.27,556.1
2018,11,20,9,45,894.5,68.0,4.1,10.9,489.0,691.51,571.7
2018,11,20,10,0,913.0,70.0,4.2,11.5,529.0,711.95,585.18
2018,11,20,10,15,926.0,71.0,4.1,11.85,562.0,724.4,592.05
2018,11,20,10,30,939.0,72.0,4.0,12.2,595.0,733.61,596.7
2018,11,20,10,45,947.5,73.0,3.9,12.6,621.0,736.31,596.43
2018,11,20,11,0,956.0,74.0,3.8,13.0,647.0,735.53,593.72
2018,11,20,11,15,961.5,75.0,3.75,13.3,665.0,729.18,587.43
2018,11,20,11,30,967.0,76.0,3.7,13.6,683.0,719.31,577.98
2018,11,20,11,45,969.0,77.0,3.65,13.9,692.5,703.66,564.02
2018,11,20,12,0,971.0,78.0,3.6,14.2,702.0,684.64,547.43
2018,11,20,12,15,971.5,77.5,3.5,14.4,702.5,659.92,526.42
2018,11,20,12,30,972.0,77.0,3.4,14.6,703.0,632.09,502.8
2018,11,20,12,45,914.0,94.5,3.35,14.8,677.5,587.06,465.59
2018,11,20,13,0,856.0,112.0,3.3,15.0,652.0,541.48,427.73
2018,11,20,13,15,903.0,94.5,3.25,15.1,652.0,515.62,404.75
2018,11,20,13,30,950.0,77.0,3.2,15.2,652.0,483.46,375.74
2018,11,20,13,45,891.5,88.5,3.2,15.25,611.5,430.62,330.72
2018,11,20,14,0,833.0,100.0,3.2,15.3,571.0,377.12,284.85
2018,11,20,14,15,875.0,85.5,3.15,15.3,556.0,336.75,246.66
2018,11,20,14,30,917.0,71.0,3.1,15.3,541.0,295.64,206.75
2018,11,20,14,45,843.0,79.0,3.05,15.25,486.5,235.96,156.17
2018,11,20,15,0,769.0,87.0,3.0,15.2,432.0,186.79,116.47
2018,11,20,15,15,717.0,87.0,2.85,14.95,384.0,134.82,77.68
2018,11,20,15,30,665.0,87.0,2.7,14.7,336.0,91.7,53.37
2018,11,20,15,45,598.0,81.5,2.6,14.45,283.5,55.94,44.36
2018,11,20,16,0,531.0,76.0,2.5,14.2,231.0,54.04,42.77
2018,11,20,16,15,432.0,70.0,2.2,13.25,181.0,51.7,40.76
2018,11,20,16,30,333.0,64.0,1.9,12.3,131.0,47.93,37.27
2018,11,20,16,45,327.0,48.5,1.6,11.4,98.5,37.09,27.23
2018,11,20,17,0,321.0,33.0,1.3,10.5,66.0,26.52,16.9
2018,11,20,17,15,214.5,21.5,1.3,10.5,38.5,17.95,0.0
2018,11,20,17,30,108.0,10.0,1.3,10.5,11.0,9.53,0.0
2018,11,20,17,45,54.0,5.0,1.35,9.35,5.5,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,21,6,45,24.0,3.0,1.65,2.6,2.5,0.0,0.0
2018,11,21,7,0,48.0,6.0,1.7,2.7,5.0,0.0,0.0
2018,11,21,7,15,191.0,18.0,1.95,3.35,31.5,96.72,0.0
2018,11,21,7,30,334.0,30.0,2.2,4.0,58.0,212.2,153.33
2018,11,21,7,45,431.0,39.5,2.45,4.65,101.0,283.35,233.54
2018,11,21,8,0,528.0,49.0,2.7,5.3,144.0,358.68,302.32
2018,11,21,8,15,537.5,59.5,2.5,5.9,181.5,391.35,332.41
2018,11,21,8,30,547.0,70.0,2.3,6.5,219.0,422.85,359.41
2018,11,21,8,45,534.5,83.0,2.15,7.1,251.0,442.38,374.86
2018,11,21,9,0,522.0,96.0,2.0,7.7,283.0,459.23,387.08
2018,11,21,9,15,275.0,112.0,1.95,8.3,211.5,308.67,260.68
2018,11,21,9,30,28.0,128.0,1.9,8.9,140.0,147.47,121.15
2018,11,21,9,45,14.0,113.5,1.9,9.5,119.5,116.83,94.81
2018,11,21,10,0,0.0,99.0,1.9,10.1,99.0,92.73,73.68
2018,11,21,10,15,0.0,101.5,1.85,10.3,101.5,94.99,75.4
2018,11,21,10,30,0.0,104.0,1.8,10.5,104.0,97.29,77.1
2018,11,21,10,45,1.0,119.0,1.75,10.7,119.5,112.27,89.46
2018,11,21,11,0,2.0,134.0,1.7,10.9,135.0,127.18,101.63
2018,11,21,11,15,3.5,153.5,1.65,11.1,155.5,146.62,117.46
2018,11,21,11,30,5.0,173.0,1.6,11.3,176.0,165.86,132.99
2018,11,21,11,45,17.5,192.0,1.55,11.5,203.0,191.38,153.75
2018,11,21,12,0,30.0,211.0,1.5,11.7,230.0,219.13,176.02
2018,11,21,12,15,30.5,214.0,1.45,11.8,233.5,220.16,176.53
2018,11,21,12,30,31.0,217.0,1.4,11.9,237.0,220.99,177.0
2018,11,21,12,45,15.5,165.5,1.3,12.05,175.5,162.07,129.12
2018,11,21,13,0,0.0,114.0,1.2,12.2,114.0,106.11,83.25
2018,11,21,13,15,0.0,99.0,1.15,12.2,99.0,92.23,71.94
2018,11,21,13,30,0.0,84.0,1.1,12.2,84.0,78.27,60.43
2018,11,21,13,45,3.5,93.5,1.05,12.2,95.5,88.46,69.01
2018,11,21,14,0,7.0,103.0,1.0,12.2,107.0,98.09,77.03
2018,11,21,14,15,7.5,100.0,1.05,12.1,104.0,95.08,74.62
2018,11,21,14,30,8.0,97.0,1.1,12.0,101.0,92.01,72.17
2018,11,21,14,45,6.0,85.5,1.15,11.9,88.5,80.77,62.97
2018,11,21,15,0,4.0,74.0,1.2,11.8,76.0,69.48,53.68
2018,11,21,15,15,3.5,72.0,1.25,11.65,73.5,67.35,52.09
2018,11,21,15,30,3.0,70.0,1.3,11.5,71.0,65.27,50.55
2018,11,21,15,45,46.5,68.0,1.35,11.35,81.5,57.6,46.44
2018,11,21,16,0,90.0,66.0,1.4,11.2,92.0,56.07,45.13
2018,11,21,16,15,84.0,49.0,1.3,10.85,69.5,39.22,29.92
2018,11,21,16,30,78.0,32.0,1.2,10.5,47.0,26.27,18.11
2018,11,21,16,45,39.0,21.5,1.1,10.2,29.0,19.53,11.79
2018,11,21,17,0,0.0,11.0,1.0,9.9,11.0,10.18,3.02
2018,11,21,17,15,4.5,7.0,1.0,9.9,7.0,6.57,0.0
2018,11,21,17,30,9.0,3.0,1.0,9.9,3.0,2.86,0.0
2018,11,21,17,45,4.5,1.5,1.0,9.55,1.5,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,22,6,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,22,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,22,7,15,0.0,4.0,0.65,7.7,4.0,3.81,0.0
2018,11,22,7,30,0.0,8.0,0.7,8.1,8.0,7.4,0.0
2018,11,22,7,45,0.0,14.5,0.8,8.55,14.5,13.43,5.76
2018,11,22,8,0,0.0,21.0,0.9,9.0,21.0,19.47,11.22
2018,11,22,8,15,0.0,30.0,0.9,9.55,30.0,27.83,18.63
2018,11,22,8,30,0.0,39.0,0.9,10.1,39.0,36.21,25.95
2018,11,22,8,45,0.0,51.5,0.9,10.7,51.5,47.86,35.97
2018,11,22,9,0,0.0,64.0,0.9,11.3,64.0,59.53,45.84
2018,11,22,9,15,0.0,79.5,0.95,11.8,79.5,74.31,58.21
2018,11,22,9,30,0.0,95.0,1.0,12.3,95.0,89.39,70.65
2018,11,22,9,45,0.5,103.5,1.05,12.85,103.5,97.79,77.33
2018,11,22,10,0,1.0,112.0,1.1,13.4,112.0,106.18,83.95
2018,11,22,10,15,4.5,145.0,1.15,13.75,147.0,140.82,112.27
2018,11,22,10,30,8.0,178.0,1.2,14.1,182.0,175.41,140.02
2018,11,22,10,45,22.0,208.0,1.25,14.4,220.5,213.92,170.8
2018,11,22,11,0,36.0,238.0,1.3,14.7,259.0,258.64,205.96
2018,11,22,11,15,63.0,260.0,1.25,15.0,298.5,296.37,235.23
2018,11,22,11,30,90.0,282.0,1.2,15.3,338.0,332.7,262.9
2018,11,22,11,45,85.0,286.0,1.15,15.55,339.5,329.28,259.24
2018,11,22,12,0,80.0,290.0,1.1,15.8,341.0,325.71,255.77
2018,11,22,12,15,108.0,296.5,1.15,15.95,365.5,343.87,269.8
2018,11,22,12,30,136.0,303.0,1.2,16.1,390.0,362.41,283.77
2018,11,22,12,45,164.5,296.0,1.2,16.3,400.0,363.43,284.12
2018,11,22,13,0,193.0,289.0,1.2,16.5,410.0,362.33,282.73
2018,11,22,13,15,214.0,282.0,1.25,16.6,413.0,355.37,276.84
2018,11,22,13,30,235.0,275.0,1.3,16.7,416.0,346.36,269.1
2018,11,22,13,45,213.0,266.0,1.3,16.75,390.0,316.89,245.71
2018,11,22,14,0,191.0,257.0,1.3,16.8,364.0,288.83,223.47
2018,11,22,14,15,164.0,242.5,1.35,16.8,331.0,256.53,198.16
2018,11,22,14,30,137.0,228.0,1.4,16.8,298.0,226.6,174.83
2018,11,22,14,45,88.0,199.5,1.45,16.75,243.0,188.27,145.85
2018,11,22,15,0,39.0,171.0,1.5,16.7,188.0,151.78,118.66
2018,11,22,15,15,20.0,144.5,1.5,16.5,153.0,129.57,101.85
2018,11,22,15,30,1.0,118.0,1.5,16.3,118.0,104.87,82.6
2018,11,22,15,45,47.0,106.0,1.5,16.1,119.5,90.13,74.05
2018,11,22,16,0,93.0,94.0,1.5,15.9,121.0,76.5,62.23
2018,11,22,16,15,160.5,77.5,1.35,15.2,113.5,60.52,48.2
2018,11,22,16,30,228.0,61.0,1.2,14.5,106.0,45.49,34.75
2018,11,22,16,45,114.0,41.0,1.05,13.8,63.5,33.43,23.73
2018,11,22,17,0,0.0,21.0,0.9,13.1,21.0,19.49,10.69
2018,11,22,17,15,6.0,12.5,0.9,13.1,12.5,11.75,0.0
2018,11,22,17,30,12.0,4.0,0.9,13.1,4.0,3.81,0.0
2018,11,22,17,45,6.0,2.0,1.0,12.1,2.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,23,7,15,0.0,3.0,2.45,10.3,3.0,2.86,0.0
2018,11,23,7,30,0.0,6.0,2.7,10.7,6.0,5.55,0.0
2018,11,23,7,45,0.0,10.5,2.9,11.1,10.5,9.72,2.49
2018,11,23,8,0,0.0,15.0,3.1,11.5,15.0,13.89,6.24
2018,11,23,8,15,0.0,22.5,3.25,12.15,22.5,20.86,12.34
2018,11,23,8,30,0.0,30.0,3.4,12.8,30.0,27.83,18.38
2018,11,23,8,45,11.5,52.5,3.6,13.45,56.5,57.62,44.12
2018,11,23,9,0,23.0,75.0,3.8,14.1,83.0,88.32,70.29
2018,11,23,9,15,38.0,110.0,3.95,14.9,125.5,135.38,109.73
2018,11,23,9,30,53.0,145.0,4.1,15.7,168.0,182.85,148.65
2018,11,23,9,45,91.5,179.5,4.2,16.55,223.0,245.32,199.48
2018,11,23,10,0,130.0,214.0,4.3,17.4,278.0,316.56,256.0
2018,11,23,10,15,122.5,228.0,4.35,18.05,291.5,323.9,260.24
2018,11,23,10,30,115.0,242.0,4.4,18.7,305.0,330.57,264.08
2018,11,23,10,45,268.0,228.5,4.45,19.4,384.0,424.54,339.33
2018,11,23,11,0,421.0,215.0,4.5,20.1,463.0,516.07,410.16
2018,11,23,11,15,580.0,176.5,4.4,20.5,529.0,578.01,457.45
2018,11,23,11,30,739.0,138.0,4.3,20.9,595.0,631.43,497.2
2018,11,23,11,45,718.0,148.5,4.25,21.3,598.0,613.07,480.87
2018,11,23,12,0,697.0,159.0,4.2,21.7,601.0,592.64,463.32
2018,11,23,12,15,741.5,145.5,4.1,21.9,616.0,585.79,456.84
2018,11,23,12,30,786.0,132.0,4.0,22.1,631.0,574.58,446.68
2018,11,23,12,45,740.5,144.0,3.9,22.3,610.0,535.17,414.54
2018,11,23,13,0,695.0,156.0,3.8,22.5,589.0,496.0,382.52
2018,11,23,13,15,566.5,192.5,3.75,22.6,540.0,439.88,337.79
2018,11,23,13,30,438.0,229.0,3.7,22.7,491.0,391.68,299.48
2018,11,23,13,45,661.0,156.5,3.65,22.75,534.0,393.43,296.32
2018,11,23,14,0,884.0,84.0,3.6,22.8,577.0,379.84,278.13
2018,11,23,14,15,911.0,72.5,3.45,22.65,556.5,336.29,238.4
2018,11,23,14,30,938.0,61.0,3.3,22.5,536.0,288.66,194.75
2018,11,23,14,45,925.0,59.0,3.15,22.35,498.5,237.13,149.52
2018,11,23,15,0,912.0,57.0,3.0,22.2,461.0,185.42,106.15
2018,11,23,15,15,891.5,54.5,2.65,21.7,417.5,132.61,67.09
2018,11,23,15,30,871.0,52.0,2.3,21.2,374.0,80.86,38.45
2018,11,23,15,45,784.5,55.5,1.95,20.7,316.5,40.32,29.66
2018,11,23,16,0,698.0,59.0,1.6,20.2,259.0,44.86,33.73
2018,11,23,16,15,551.5,59.0,1.5,19.15,198.5,42.68,31.88
2018,11,23,16,30,405.0,59.0,1.4,18.1,138.0,45.27,34.03
2018,11,23,16,45,316.5,46.5,1.35,17.05,97.5,35.58,25.21
2018,11,23,17,0,228.0,34.0,1.3,16.0,57.0,26.54,16.27
2018,11,23,17,15,150.0,21.0,1.3,16.0,32.5,16.72,0.0
2018,11,23,17,30,72.0,8.0,1.3,16.0,8.0,7.63,0.0
2018,11,23,17,45,36.0,4.0,1.35,15.2,4.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,24,6,45,19.0,2.0,1.3,9.7,1.5,0.0,0.0
2018,11,24,7,0,38.0,4.0,1.3,9.9,3.0,0.0,0.0
2018,11,24,7,15,221.0,15.0,1.2,10.6,29.5,104.45,0.0
2018,11,24,7,30,404.0,26.0,1.1,11.3,56.0,233.02,146.86
2018,11,24,7,45,312.0,42.0,1.0,12.0,76.0,224.34,177.03
2018,11,24,8,0,220.0,58.0,0.9,12.7,96.0,204.23,165.5
2018,11,24,8,15,270.5,74.5,1.1,13.45,136.0,255.97,210.36
2018,11,24,8,30,321.0,91.0,1.3,14.2,176.0,309.67,255.16
2018,11,24,8,45,249.5,116.0,1.45,14.9,189.5,291.91,240.09
2018,11,24,9,0,178.0,141.0,1.6,15.6,203.0,270.04,221.1
2018,11,24,9,15,245.5,154.0,1.7,16.0,251.5,337.49,275.57
2018,11,24,9,30,313.0,167.0,1.8,16.4,300.0,396.81,322.08
2018,11,24,9,45,487.5,145.5,1.9,16.85,374.0,499.54,402.7
2018,11,24,10,0,662.0,124.0,2.0,17.3,448.0,599.64,478.54
2018,11,24,10,15,606.0,148.5,2.2,17.8,460.0,588.06,467.18
2018,11,24,10,30,550.0,173.0,2.4,18.3,472.0,569.69,451.57
2018,11,24,10,45,426.0,214.0,2.6,18.85,452.0,523.69,413.83
2018,11,24,11,0,302.0,255.0,2.8,19.4,432.0,469.04,369.5
2018,11,24,11,15,258.5,269.0,3.0,19.9,423.5,447.73,351.83
2018,11,24,11,30,215.0,283.0,3.2,20.4,415.0,420.11,329.28
2018,11,24,11,45,320.0,267.0,3.45,20.85,467.0,468.69,367.04
2018,11,24,12,0,425.0,251.0,3.7,21.3,519.0,511.22,399.12
2018,11,24,12,15,345.0,257.0,3.75,21.45,475.0,451.97,352.61
2018,11,24,12,30,265.0,263.0,3.8,21.6,431.0,399.74,311.56
2018,11,24,12,45,149.5,250.0,3.9,21.8,344.5,313.21,243.9
2018,11,24,13,0,34.0,237.0,4.0,22.0,258.0,235.37,182.58
2018,11,24,13,15,55.0,250.0,3.95,21.9,283.0,253.33,196.8
2018,11,24,13,30,76.0,263.0,3.9,21.8,308.0,268.88,208.7
2018,11,24,13,45,162.0,250.5,3.85,21.7,342.0,283.87,219.25
2018,11,24,14,0,248.0,238.0,3.8,21.6,376.0,290.07,221.8
2018,11,24,14,15,271.0,220.5,3.65,21.35,363.5,267.32,202.19
2018,11,24,14,30,294.0,203.0,3.5,21.1,351.0,242.31,180.41
2018,11,24,14,45,509.0,146.5,3.35,20.85,380.5,218.41,151.81
2018,11,24,15,0,724.0,90.0,3.2,20.6,410.0,175.22,106.71
2018,11,24,15,15,678.5,89.0,2.9,19.9,365.5,130.02,74.25
2018,11,24,15,30,633.0,88.0,2.6,19.2,321.0,88.87,51.95
2018,11,24,15,45,649.5,73.5,2.3,18.55,285.0,50.1,38.51
2018,11,24,16,0,666.0,59.0,2.0,17.9,249.0,44.85,34.04
2018,11,24,16,15,580.5,54.0,2.0,17.35,197.0,38.63,28.55
2018,11,24,16,30,495.0,49.0,2.0,16.8,145.0,36.47,26.49
2018,11,24,16,45,443.5,40.0,1.95,16.25,107.5,30.81,21.14
2018,11,24,17,0,392.0,31.0,1.9,15.7,70.0,24.92,14.89
2018,11,24,17,15,227.5,19.5,1.9,15.7,39.0,16.17,0.0
2018,11,24,17,30,63.0,8.0,1.9,15.7,8.0,7.63,0.0
2018,11,24,17,45,31.5,4.0,1.9,15.15,4.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,25,6,45,12.0,1.5,3.95,13.3,1.0,0.0,0.0
2018,11,25,7,0,24.0,3.0,4.0,13.2,2.0,0.0,0.0
2018,11,25,7,15,97.5,15.0,4.1,13.35,20.5,53.8,0.0
2018,11,25,7,30,171.0,27.0,4.2,13.5,39.0,129.36,75.43
2018,11,25,7,45,231.5,41.5,4.3,13.6,72.0,184.53,145.38
2018,11,25,8,0,292.0,56.0,4.4,13.7,105.0,237.95,194.52
2018,11,25,8,15,402.5,63.0,4.45,14.0,154.5,312.15,259.3
2018,11,25,8,30,513.0,70.0,4.5,14.3,204.0,396.71,330.95
2018,11,25,8,45,492.5,87.5,4.5,14.55,236.0,415.65,346.68
2018,11,25,9,0,472.0,105.0,4.5,14.8,268.0,428.23,356.52
2018,11,25,9,15,544.0,105.5,4.85,15.0,317.0,485.47,403.37
2018,11,25,9,30,616.0,106.0,5.2,15.2,366.0,539.41,446.8
2018,11,25,9,45,503.5,144.5,5.55,15.35,369.5,507.74,419.32
2018,11,25,10,0,391.0,183.0,5.9,15.5,373.0,475.36,390.99
2018,11,25,10,15,427.5,188.5,6.0,15.65,409.0,504.57,413.88
2018,11,25,10,30,464.0,194.0,6.1,15.8,445.0,532.25,435.17
2018,11,25,10,45,323.0,228.0,6.2,15.95,406.5,459.91,374.58
2018,11,25,11,0,182.0,262.0,6.3,16.1,368.0,388.16,314.19
2018,11,25,11,15,112.0,251.0,6.35,16.15,317.0,325.8,262.79
2018,11,25,11,30,42.0,240.0,6.4,16.2,266.0,259.46,207.88
2018,11,25,11,45,47.0,247.5,6.45,16.25,277.0,267.3,214.11
2018,11,25,12,0,52.0,255.0,6.5,16.3,288.0,274.63,219.83
2018,11,25,12,15,70.0,271.0,6.5,16.2,315.0,297.01,237.87
2018,11,25,12,30,88.0,287.0,6.5,16.1,342.0,317.72,254.42
2018,11,25,12,45,107.0,288.0,6.5,16.0,354.5,323.4,258.93
2018,11,25,13,0,126.0,289.0,6.5,15.9,367.0,328.17,262.6
2018,11,25,13,15,149.5,277.0,6.45,15.65,367.0,320.34,256.19
2018,11,25,13,30,173.0,265.0,6.4,15.4,367.0,310.65,248.0
2018,11,25,13,45,95.0,227.0,6.3,15.2,282.5,239.82,191.26
2018,11,25,14,0,17.0,189.0,6.2,15.0,198.0,177.52,141.73
2018,11,25,14,15,28.5,178.0,6.1,14.7,192.5,166.84,132.98
2018,11,25,14,30,40.0,167.0,6.0,14.4,187.0,157.47,125.05
2018,11,25,14,45,44.5,172.5,5.9,14.15,193.5,158.58,125.93
2018,11,25,15,0,49.0,178.0,5.8,13.9,200.0,158.09,125.57
2018,11,25,15,15,36.5,156.0,5.65,13.65,171.5,134.85,107.21
2018,11,25,15,30,24.0,134.0,5.5,13.4,143.0,117.92,94.2
2018,11,25,15,45,15.5,106.0,5.4,13.1,111.5,93.56,78.12
2018,11,25,16,0,7.0,78.0,5.3,12.8,80.0,70.53,57.72
2018,11,25,16,15,3.5,57.5,5.2,12.55,58.5,52.91,41.9
2018,11,25,16,30,0.0,37.0,5.1,12.3,37.0,34.36,25.09
2018,11,25,16,45,0.0,28.0,5.0,12.0,28.0,25.99,17.27
2018,11,25,17,0,0.0,19.0,4.9,11.7,19.0,17.62,9.03
2018,11,25,17,15,7.5,11.5,4.9,11.7,11.5,10.81,0.0
2018,11,25,17,30,15.0,4.0,4.9,11.7,4.0,3.81,0.0
2018,11,25,17,45,7.5,2.0,4.95,11.25,2.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,5.0,10.55,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,4.95,8.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,4.85,8.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,4.75,7.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,4.65,7.45,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,4.45,6.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,4.55,6.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,4.5,5.95,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,4.45,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,4.35,5.4,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,4.25,5.15,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,4.15,4.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,4.05,4.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,3.95,4.35,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,3.85,4.15,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,3.65,3.9,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,3.55,3.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,3.4,3.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,3.25,3.65,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,11,26,6,45,16.5,1.5,3.2,3.55,1.0,0.0,0.0
2018,11,26,7,0,33.0,3.0,3.2,3.5,2.0,0.0,0.0
2018,11,26,7,15,83.5,12.5,3.35,3.75,16.5,45.54,0.0
2018,11,26,7,30,134.0,22.0,3.5,4.0,31.0,103.93,57.6
2018,11,26,7,45,140.0,38.5,3.7,4.3,55.0,125.91,100.97
2018,11,26,8,0,146.0,55.0,3.9,4.6,79.0,151.38,126.41
2018,11,26,8,15,243.5,68.0,4.15,5.0,124.0,231.81,198.23
2018,11,26,8,30,341.0,81.0,4.4,5.4,169.0,307.09,264.77
2018,11,26,8,45,504.5,78.0,4.6,5.85,236.5,410.88,354.65
2018,11,26,9,0,668.0,75.0,4.8,6.3,304.0,517.21,444.38
2018,11,26,9,15,768.5,68.0,4.75,6.8,364.0,580.56,495.86
2018,11,26,9,30,869.0,61.0,4.7,7.3,424.0,642.9,545.31
2018,11,26,9,45,911.0,58.0,4.65,7.8,470.0,675.61,569.32
2018,11,26,10,0,953.0,55.0,4.6,8.3,516.0,706.14,590.59
2018,11,26,10,15,967.5,55.5,4.55,8.8,550.5,719.6,598.31
2018,11,26,10,30,982.0,56.0,4.5,9.3,585.0,729.72,603.56
2018,11,26,10,45,994.0,57.0,4.45,9.75,613.5,735.23,605.45
2018,11,26,11,0,1006.0,58.0,4.4,10.2,642.0,737.09,604.68
2018,11,26,11,15,1012.0,59.0,4.35,10.6,661.5,731.26,598.31
2018,11,26,11,30,1018.0,60.0,4.3,11.0,681.0,721.74,588.46
2018,11,26,11,45,1020.5,60.5,4.25,11.4,691.0,705.8,573.65
2018,11,26,12,0,1023.0,61.0,4.2,11.8,701.0,686.32,556.04
2018,11,26,12,15,1023.5,60.5,4.15,12.05,702.0,661.19,534.24
2018,11,26,12,30,1024.0,60.0,4.1,12.3,703.0,632.79,509.64
2018,11,26,12,45,1022.0,60.0,4.05,12.6,695.5,600.42,481.55
2018,11,26,13,0,1020.0,60.0,4.0,12.9,688.0,565.17,450.66
2018,11,26,13,15,1015.5,60.0,3.9,13.05,672.5,526.03,416.24
2018,11,26,13,30,1011.0,60.0,3.8,13.2,657.0,484.52,379.17
2018,11,26,13,45,1003.5,59.0,3.75,13.3,632.5,438.75,338.07
2018,11,26,14,0,996.0,58.0,3.7,13.4,608.0,391.27,294.69
2018,11,26,14,15,983.0,58.0,3.65,13.4,576.0,341.58,249.0
2018,11,26,14,30,970.0,58.0,3.6,13.4,544.0,291.11,202.34
2018,11,26,14,45,948.5,57.5,3.5,13.4,503.5,237.97,154.4
2018,11,26,15,0,927.0,57.0,3.4,13.4,463.0,185.39,109.23
2018,11,26,15,15,903.5,55.0,3.2,13.1,418.5,132.21,68.96
2018,11,26,15,30,880.0,53.0,3.0,12.8,374.0,80.33,39.94
2018,11,26,15,45,845.5,50.5,2.8,12.5,325.5,41.93,32.18
2018,11,26,16,0,811.0,48.0,2.6,12.2,277.0,40.16,30.65
2018,11,26,16,15,756.5,44.5,2.3,11.2,226.5,34.31,25.42
2018,11,26,16,30,702.0,41.0,2.0,10.2,176.0,32.84,23.99
2018,11,26,16,45,607.0,34.5,1.65,9.2,127.0,28.58,19.83
2018,11,26,17,0,512.0,28.0,1.3,8.2,78.0,24.32,14.85
2018,11,26,17,15,304.5,18.0,1.3,8.2,43.0,16.16,0.0
2018,11,26,17,30,97.0,8.0,1.3,8.2,8.0,7.63,0.0
2018,11,26,17,45,48.5,4.0,1.3,7.15,4.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.45,4.1,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.3,4.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.2,4.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.25,4.25,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.3,4.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.35,4.1,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,11,27,6,45,16.5,1.5,0.9,2.8,1.0,0.0,0.0
2018,11,27,7,0,33.0,3.0,0.9,2.6,2.0,0.0,0.0
2018,11,27,7,15,70.0,13.5,1.05,3.25,16.5,40.87,0.0
2018,11,27,7,30,107.0,24.0,1.2,3.9,31.0,94.49,47.0
2018,11,27,7,45,215.5,38.5,1.3,4.5,68.5,171.9,138.14
2018,11,27,8,0,324.0,53.0,1.4,5.1,106.0,248.81,207.71
2018,11,27,8,15,411.0,61.0,1.6,5.75,151.0,315.15,266.43
2018,11,27,8,30,498.0,69.0,1.8,6.4,196.0,384.11,325.67
2018,11,27,8,45,485.5,86.0,2.05,7.05,230.0,406.99,344.94
2018,11,27,9,0,473.0,103.0,2.3,7.7,264.0,423.98,358.64
2018,11,27,9,15,479.5,117.0,2.55,8.55,298.5,450.62,379.36
2018,11,27,9,30,486.0,131.0,2.8,9.4,333.0,475.5,398.0
2018,11,27,9,45,476.0,149.0,3.0,10.25,362.0,492.08,409.19
2018,11,27,10,0,466.0,167.0,3.2,11.1,391.0,506.18,418.2
2018,11,27,10,15,501.0,169.5,3.3,11.6,425.0,531.57,437.12
2018,11,27,10,30,536.0,172.0,3.4,12.1,459.0,555.27,454.4
2018,11,27,10,45,544.5,178.0,3.5,12.65,481.5,562.83,458.54
2018,11,27,11,0,553.0,184.0,3.6,13.2,504.0,568.16,460.98
2018,11,27,11,15,566.5,186.0,3.65,13.55,522.0,570.38,461.36
2018,11,27,11,30,580.0,188.0,3.7,13.9,540.0,570.21,459.85
2018,11,27,11,45,573.0,194.0,3.75,14.25,546.5,558.7,449.34
2018,11,27,12,0,566.0,200.0,3.8,14.6,553.0,545.27,437.35
2018,11,27,12,15,564.0,201.5,3.8,14.8,553.5,528.67,423.1
2018,11,27,12,30,562.0,203.0,3.8,15.0,554.0,510.29,407.33
2018,11,27,12,45,564.0,200.0,3.85,15.2,549.0,488.16,388.63
2018,11,27,13,0,566.0,197.0,3.9,15.4,544.0,464.32,368.27
2018,11,27,13,15,531.0,202.5,3.85,15.5,522.0,429.47,339.03
2018,11,27,13,30,496.0,208.0,3.8,15.6,500.0,395.56,310.4
2018,11,27,13,45,533.5,187.5,3.8,15.65,490.5,368.05,285.95
2018,11,27,14,0,571.0,167.0,3.8,15.7,481.0,336.71,257.48
2018,11,27,14,15,563.0,158.0,3.7,15.6,453.5,297.76,223.21
2018,11,27,14,30,555.0,149.0,3.6,15.5,426.0,258.65,188.63
2018,11,27,14,45,525.0,144.5,3.55,15.4,391.0,218.82,154.67
2018,11,27,15,0,495.0,140.0,3.5,15.3,356.0,181.15,123.9
2018,11,27,15,15,460.0,130.0,3.15,14.85,315.5,141.13,94.23
2018,11,27,15,30,425.0,120.0,2.8,14.4,275.0,104.34,71.88
2018,11,27,15,45,391.0,108.0,2.5,14.0,235.5,76.49,62.69
2018,11,27,16,0,357.0,96.0,2.2,13.6,196.0,69.43,56.54
2018,11,27,16,15,292.0,82.0,2.05,12.7,154.0,60.47,48.62
2018,11,27,16,30,227.0,68.0,1.9,11.8,112.0,53.79,42.47
2018,11,27,16,45,178.0,52.0,1.8,10.9,80.0,41.76,31.27
2018,11,27,17,0,129.0,36.0,1.7,10.0,48.0,29.36,18.85
2018,11,27,17,15,73.5,20.5,1.7,10.0,26.5,17.0,0.0
2018,11,27,17,30,18.0,5.0,1.7,10.0,5.0,4.77,0.0
2018,11,27,17,45,9.0,2.5,1.85,9.3,2.5,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,2.9,6.35,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,28,7,15,46.5,11.5,2.8,7.05,14.5,29.44,0.0
2018,11,28,7,30,93.0,23.0,3.0,7.5,29.0,78.25,32.51
2018,11,28,7,45,141.0,40.0,3.2,7.9,58.0,129.21,101.45
2018,11,28,8,0,189.0,57.0,3.4,8.3,87.0,175.95,145.1
2018,11,28,8,15,240.0,73.5,3.4,8.95,125.0,226.04,189.84
2018,11,28,8,30,291.0,90.0,3.4,9.6,163.0,288.28,243.45
2018,11,28,8,45,350.5,101.0,3.45,10.2,206.5,340.82,287.94
2018,11,28,9,0,410.0,112.0,3.5,10.8,250.0,394.97,332.55
2018,11,28,9,15,401.0,130.0,3.75,11.65,280.0,415.02,347.46
2018,11,28,9,30,392.0,148.0,4.0,12.5,310.0,432.87,360.22
2018,11,28,9,45,398.5,163.0,4.3,13.35,341.0,455.49,376.92
2018,11,28,10,0,405.0,178.0,4.6,14.2,372.0,476.41,392.0
2018,11,28,10,15,451.5,180.5,4.85,14.7,410.0,509.07,417.33
2018,11,28,10,30,498.0,183.0,5.1,15.2,448.0,540.26,441.17
2018,11,28,10,45,432.0,206.0,5.3,15.7,443.5,515.62,419.26
2018,11,28,11,0,366.0,229.0,5.5,16.2,439.0,481.99,390.63
2018,11,28,11,15,460.5,207.5,5.55,16.4,480.0,521.93,422.49
2018,11,28,11,30,555.0,186.0,5.6,16.6,521.0,551.15,445.41
2018,11,28,11,45,679.5,153.0,5.65,16.8,570.0,586.55,473.05
2018,11,28,12,0,804.0,120.0,5.7,17.0,619.0,611.85,492.27
2018,11,28,12,15,619.5,181.5,5.7,17.15,566.5,543.24,435.28
2018,11,28,12,30,435.0,243.0,5.7,17.3,514.0,476.45,380.16
2018,11,28,12,45,474.0,227.5,5.75,17.4,520.0,465.55,370.86
2018,11,28,13,0,513.0,212.0,5.8,17.5,526.0,451.18,358.19
2018,11,28,13,15,607.5,177.0,5.7,17.55,540.0,442.46,349.17
2018,11,28,13,30,702.0,142.0,5.6,17.6,554.0,423.79,331.08
2018,11,28,13,45,547.5,179.5,5.5,17.6,493.0,365.95,283.71
2018,11,28,14,0,393.0,217.0,5.4,17.6,432.0,320.47,247.39
2018,11,28,14,15,539.5,168.0,5.2,17.5,446.0,298.88,224.07
2018,11,28,14,30,686.0,119.0,5.0,17.4,460.0,265.16,188.74
2018,11,28,14,45,643.0,118.0,4.8,17.35,419.0,219.89,150.04
2018,11,28,15,0,600.0,117.0,4.6,17.3,378.0,177.97,116.0
2018,11,28,15,15,611.0,103.0,4.35,17.05,346.0,133.82,81.39
2018,11,28,15,30,622.0,89.0,4.1,16.8,314.0,88.17,52.78
2018,11,28,15,45,558.5,84.0,3.85,16.6,266.0,58.67,46.4
2018,11,28,16,0,495.0,79.0,3.6,16.4,218.0,57.31,45.26
2018,11,28,16,15,375.0,72.0,3.35,15.9,166.0,53.0,41.4
2018,11,28,16,30,255.0,65.0,3.1,15.4,114.0,48.88,37.52
2018,11,28,16,45,148.5,49.0,2.9,14.95,75.5,39.49,28.74
2018,11,28,17,0,42.0,33.0,2.7,14.5,37.0,28.19,17.43
2018,11,28,17,15,37.0,19.0,2.7,14.5,21.0,16.45,0.0
2018,11,28,17,30,32.0,5.0,2.7,14.5,5.0,4.77,0.0
2018,11,28,17,45,16.0,2.5,2.65,14.0,2.5,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
