Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,29,7,15,90.5,11.5,2.65,11.65,17.0,46.69,0.0
2018,11,29,7,30,181.0,23.0,2.9,12.2,34.0,123.03,43.57
2018,11,29,7,45,271.5,35.0,3.2,12.75,69.0,193.44,150.2
2018,11,29,8,0,362.0,47.0,3.5,13.3,104.0,260.5,211.8
2018,11,29,8,15,288.0,61.5,3.6,13.9,116.5,245.39,202.42
2018,11,29,8,30,214.0,76.0,3.7,14.5,129.0,216.27,179.28
2018,11,29,8,45,114.0,98.0,3.8,15.05,127.0,178.19,146.66
2018,11,29,9,0,14.0,120.0,3.9,15.6,125.0,127.62,102.46
2018,11,29,9,15,72.0,143.5,4.25,16.3,172.5,195.54,159.58
2018,11,29,9,30,130.0,167.0,4.6,17.0,220.0,266.68,218.01
2018,11,29,9,45,253.5,165.5,4.9,17.65,281.5,352.94,288.86
2018,11,29,10,0,377.0,164.0,5.2,18.3,343.0,441.9,360.17
2018,11,29,10,15,583.5,133.0,5.3,18.75,432.0,549.42,445.92
2018,11,29,10,30,790.0,102.0,5.4,19.2,521.0,649.96,524.03
2018,11,29,10,45,835.5,94.5,5.5,19.65,556.0,668.24,536.39
2018,11,29,11,0,881.0,87.0,5.6,20.1,591.0,680.09,544.13
2018,11,29,11,15,843.0,101.5,5.6,20.4,596.0,663.51,529.03
2018,11,29,11,30,805.0,116.0,5.6,20.7,601.0,641.11,509.73
2018,11,29,11,45,683.5,159.0,5.55,21.0,575.0,593.84,470.3
2018,11,29,12,0,562.0,202.0,5.5,21.3,549.0,542.99,428.41
2018,11,29,12,15,670.5,166.5,5.4,21.5,581.5,557.49,438.99
2018,11,29,12,30,779.0,131.0,5.3,21.7,614.0,562.16,441.22
2018,11,29,12,45,843.0,108.0,5.2,21.9,626.0,548.78,428.77
2018,11,29,13,0,907.0,85.0,5.1,22.1,638.0,529.82,411.37
2018,11,29,13,15,903.0,84.5,5.05,22.15,623.5,494.32,380.89
2018,11,29,13,30,899.0,84.0,5.0,22.2,609.0,456.71,348.16
2018,11,29,13,45,891.5,82.0,4.9,22.3,586.0,414.48,311.07
2018,11,29,14,0,884.0,80.0,4.8,22.4,563.0,370.81,272.17
2018,11,29,14,15,872.5,78.0,4.7,22.35,533.0,324.73,231.07
2018,11,29,14,30,861.0,76.0,4.6,22.3,503.0,273.79,185.95
2018,11,29,14,45,844.5,73.5,4.5,22.25,466.5,224.84,143.12
2018,11,29,15,0,828.0,71.0,4.4,22.2,430.0,176.24,102.61
2018,11,29,15,15,802.0,68.5,4.2,21.95,388.0,127.33,66.92
2018,11,29,15,30,776.0,66.0,4.0,21.7,346.0,80.25,41.45
2018,11,29,15,45,738.0,61.5,3.8,21.45,299.5,45.47,34.03
2018,11,29,16,0,700.0,57.0,3.6,21.2,253.0,43.43,32.31
2018,11,29,16,15,641.5,52.0,3.25,20.45,205.5,40.92,30.13
2018,11,29,16,30,583.0,47.0,2.9,19.7,158.0,35.11,24.92
2018,11,29,16,45,483.0,40.0,2.55,19.0,113.5,31.08,21.04
2018,11,29,17,0,383.0,33.0,2.2,18.3,69.0,27.11,16.21
2018,11,29,17,15,221.5,20.0,2.2,18.3,38.0,16.86,0.0
2018,11,29,17,30,60.0,7.0,2.2,18.3,7.0,6.67,0.0
2018,11,29,17,45,30.0,3.5,2.25,17.4,3.5,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,30,7,15,82.5,8.0,2.8,16.25,13.0,39.98,0.0
2018,11,30,7,30,165.0,16.0,3.0,16.6,26.0,106.95,26.6
2018,11,30,7,45,195.0,21.5,3.2,17.0,44.0,139.77,105.29
2018,11,30,8,0,225.0,27.0,3.4,17.4,62.0,165.24,131.46
2018,11,30,8,15,112.5,30.0,3.45,17.8,47.5,107.46,85.37
2018,11,30,8,30,0.0,33.0,3.5,18.2,33.0,30.62,20.2
2018,11,30,8,45,0.0,33.5,3.6,18.55,33.5,31.09,20.64
2018,11,30,9,0,0.0,34.0,3.7,18.9,34.0,31.56,20.99
2018,11,30,9,15,7.0,46.5,3.9,19.35,49.5,47.56,34.47
2018,11,30,9,30,14.0,59.0,4.1,19.8,65.0,65.59,49.49
2018,11,30,9,45,14.0,60.5,4.3,20.25,67.0,67.11,50.54
2018,11,30,10,0,14.0,62.0,4.5,20.7,69.0,68.61,51.56
2018,11,30,10,15,7.0,69.5,4.6,21.05,73.0,69.33,51.76
2018,11,30,10,30,0.0,77.0,4.7,21.4,77.0,71.7,53.31
2018,11,30,10,45,0.0,85.0,4.8,21.8,85.0,79.18,59.21
2018,11,30,11,0,0.0,93.0,4.9,22.2,93.0,86.71,65.11
2018,11,30,11,15,1.5,120.0,4.9,22.4,121.0,113.3,86.43
2018,11,30,11,30,3.0,147.0,4.9,22.6,149.0,139.79,107.47
2018,11,30,11,45,11.5,181.5,4.9,22.85,188.5,177.51,137.36
2018,11,30,12,0,20.0,216.0,4.9,23.1,228.0,214.51,166.34
2018,11,30,12,15,21.0,219.5,4.9,23.25,232.5,217.14,168.17
2018,11,30,12,30,22.0,223.0,4.9,23.4,237.0,219.59,169.93
2018,11,30,12,45,25.0,228.0,4.85,23.5,243.5,224.24,173.46
2018,11,30,13,0,28.0,233.0,4.8,23.6,250.0,228.65,176.81
2018,11,30,13,15,209.0,211.0,4.85,23.6,333.0,288.6,223.46
2018,11,30,13,30,390.0,189.0,4.9,23.6,416.0,333.39,255.94
2018,11,30,13,45,590.0,142.5,4.9,23.65,471.0,349.52,263.76
2018,11,30,14,0,790.0,96.0,4.9,23.7,526.0,349.91,256.72
2018,11,30,14,15,805.5,88.5,4.85,23.65,506.5,310.38,220.62
2018,11,30,14,30,821.0,81.0,4.8,23.6,487.0,268.04,181.91
2018,11,30,14,45,803.0,78.0,4.8,23.5,451.0,220.32,140.55
2018,11,30,15,0,785.0,75.0,4.8,23.4,415.0,173.18,101.59
2018,11,30,15,15,758.5,72.0,4.65,23.2,374.0,126.06,67.35
2018,11,30,15,30,732.0,69.0,4.5,23.0,333.0,80.88,42.89
2018,11,30,15,45,692.0,65.0,4.35,22.8,288.0,48.38,36.34
2018,11,30,16,0,652.0,61.0,4.2,22.6,243.0,42.7,31.46
2018,11,30,16,15,589.5,55.5,3.85,22.1,196.5,40.18,29.26
2018,11,30,16,30,527.0,50.0,3.5,21.6,150.0,37.69,26.91
2018,11,30,16,45,425.0,41.5,3.15,21.15,107.0,32.43,21.95
2018,11,30,17,0,323.0,33.0,2.8,20.7,64.0,27.08,15.95
2018,11,30,17,15,184.0,20.0,2.8,20.7,35.5,16.86,0.0
2018,11,30,17,30,45.0,7.0,2.8,20.7,7.0,6.67,0.0
2018,11,30,17,45,22.5,3.5,2.6,20.2,3.5,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.45,19.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.55,19.05,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,1,7,15,186.0,9.5,4.2,11.75,20.0,81.57,0.0
2018,12,1,7,30,372.0,19.0,4.3,12.2,40.0,192.79,31.85
2018,12,1,7,45,510.0,24.5,4.45,12.7,84.0,285.42,220.13
2018,12,1,8,0,648.0,30.0,4.6,13.2,128.0,372.8,302.57
2018,12,1,8,15,712.5,33.0,4.55,13.85,176.5,427.79,352.71
2018,12,1,8,30,777.0,36.0,4.5,14.5,225.0,485.36,402.26
2018,12,1,8,45,816.5,38.0,4.45,15.2,273.0,528.54,437.96
2018,12,1,9,0,856.0,40.0,4.4,15.9,321.0,571.29,471.58
2018,12,1,9,15,882.0,41.5,4.6,16.6,365.5,603.97,496.81
2018,12,1,9,30,908.0,43.0,4.8,17.3,410.0,634.68,519.75
2018,12,1,9,45,926.0,44.5,5.0,17.95,449.5,657.88,536.32
2018,12,1,10,0,944.0,46.0,5.2,18.6,489.0,678.25,549.97
2018,12,1,10,15,956.0,47.0,5.25,19.1,522.5,690.98,557.51
2018,12,1,10,30,968.0,48.0,5.3,19.6,556.0,700.41,562.62
2018,12,1,10,45,974.5,49.0,5.3,20.1,581.0,702.76,562.29
2018,12,1,11,0,981.0,50.0,5.3,20.6,606.0,701.61,559.49
2018,12,1,11,15,985.0,52.0,5.25,20.85,625.0,696.39,553.77
2018,12,1,11,30,989.0,54.0,5.2,21.1,644.0,687.6,545.05
2018,12,1,11,45,990.5,56.0,5.2,21.4,655.5,673.7,532.49
2018,12,1,12,0,992.0,58.0,5.2,21.7,667.0,656.36,517.21
2018,12,1,12,15,991.5,57.5,5.15,21.8,667.5,631.92,496.7
2018,12,1,12,30,991.0,57.0,5.1,21.9,668.0,604.38,473.56
2018,12,1,12,45,988.5,56.5,5.05,22.05,660.5,572.8,446.86
2018,12,1,13,0,986.0,56.0,5.0,22.2,653.0,538.49,417.57
2018,12,1,13,15,981.5,56.0,4.9,22.25,638.0,501.16,385.4
2018,12,1,13,30,977.0,56.0,4.8,22.3,623.0,461.54,350.76
2018,12,1,13,45,970.0,55.0,4.75,22.3,600.0,417.93,312.45
2018,12,1,14,0,963.0,54.0,4.7,22.3,577.0,372.64,272.01
2018,12,1,14,15,950.5,53.5,4.45,22.15,546.5,324.73,228.95
2018,12,1,14,30,938.0,53.0,4.2,22.0,516.0,276.05,185.12
2018,12,1,14,45,920.0,53.5,3.95,21.9,479.5,226.61,141.56
2018,12,1,15,0,902.0,54.0,3.7,21.8,443.0,177.35,100.42
2018,12,1,15,15,879.0,52.0,3.35,21.3,400.5,126.0,62.94
2018,12,1,15,30,856.0,50.0,3.0,20.8,358.0,75.91,36.09
2018,12,1,15,45,822.0,47.5,2.65,20.3,311.0,39.64,29.11
2018,12,1,16,0,788.0,45.0,2.3,19.8,264.0,37.84,27.62
2018,12,1,16,15,732.5,41.5,2.2,18.8,215.0,31.79,22.35
2018,12,1,16,30,677.0,38.0,2.1,17.8,166.0,30.17,20.83
2018,12,1,16,45,580.5,32.5,2.0,16.85,119.5,26.73,17.5
2018,12,1,17,0,484.0,27.0,1.9,15.9,73.0,23.39,13.34
2018,12,1,17,15,286.5,17.5,1.9,15.9,40.5,14.38,0.0
2018,12,1,17,30,89.0,8.0,1.9,15.9,8.0,7.63,0.0
2018,12,1,17,45,44.5,4.0,1.9,14.95,4.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,2,7,15,150.0,11.0,3.95,8.45,19.0,68.63,0.0
2018,12,2,7,30,300.0,22.0,4.1,8.8,38.0,167.47,4.8
2018,12,2,7,45,438.5,29.0,4.25,9.1,80.0,255.12,197.87
2018,12,2,8,0,577.0,36.0,4.4,9.4,122.0,346.19,284.43
2018,12,2,8,15,647.5,41.0,4.3,10.1,170.0,406.26,339.06
2018,12,2,8,30,718.0,46.0,4.2,10.8,218.0,468.29,392.63
2018,12,2,8,45,760.5,49.0,4.1,11.45,265.5,513.15,430.05
2018,12,2,9,0,803.0,52.0,4.0,12.1,313.0,557.52,465.41
2018,12,2,9,15,829.5,54.5,4.0,12.85,356.5,586.06,487.09
2018,12,2,9,30,856.0,57.0,4.0,13.6,400.0,617.17,509.84
2018,12,2,9,45,875.5,58.5,4.0,14.3,439.0,640.39,525.88
2018,12,2,10,0,895.0,60.0,4.0,15.0,478.0,661.02,539.51
2018,12,2,10,15,908.0,61.5,3.95,15.45,511.0,674.5,547.7
2018,12,2,10,30,921.0,63.0,3.9,15.9,544.0,684.86,553.37
2018,12,2,10,45,928.5,64.5,3.85,16.3,569.5,688.31,553.79
2018,12,2,11,0,936.0,66.0,3.8,16.7,595.0,688.4,551.65
2018,12,2,11,15,941.0,67.0,3.75,17.0,613.0,682.91,545.49
2018,12,2,11,30,946.0,68.0,3.7,17.3,631.0,674.02,536.74
2018,12,2,11,45,947.0,69.5,3.6,17.6,640.5,659.8,523.74
2018,12,2,12,0,948.0,71.0,3.5,17.9,650.0,642.33,508.2
2018,12,2,12,15,947.5,71.0,3.35,18.1,651.5,619.29,488.38
2018,12,2,12,30,947.0,71.0,3.2,18.3,653.0,593.27,466.09
2018,12,2,12,45,943.5,71.5,3.05,18.5,646.0,563.32,440.47
2018,12,2,13,0,940.0,72.0,2.9,18.7,639.0,530.79,412.47
2018,12,2,13,15,933.5,71.5,2.75,18.8,623.5,493.51,380.52
2018,12,2,13,30,927.0,71.0,2.6,18.9,608.0,454.23,346.38
2018,12,2,13,45,918.0,70.5,2.45,19.0,585.5,412.18,309.43
2018,12,2,14,0,909.0,70.0,2.3,19.1,563.0,368.7,270.65
2018,12,2,14,15,896.5,68.5,2.25,19.05,532.5,322.11,229.24
2018,12,2,14,30,884.0,67.0,2.2,19.0,502.0,274.87,187.0
2018,12,2,14,45,865.0,65.5,2.1,18.9,465.0,225.92,144.18
2018,12,2,15,0,846.0,64.0,2.0,18.8,428.0,177.4,103.73
2018,12,2,15,15,820.5,62.0,1.9,18.5,386.5,123.42,63.77
2018,12,2,15,30,795.0,60.0,1.8,18.2,345.0,76.04,38.09
2018,12,2,15,45,757.5,56.5,1.7,17.9,299.0,41.44,31.02
2018,12,2,16,0,720.0,53.0,1.6,17.6,253.0,40.08,29.88
2018,12,2,16,15,661.5,48.5,1.5,16.65,205.5,37.84,27.93
2018,12,2,16,30,603.0,44.0,1.4,15.7,158.0,35.68,25.89
2018,12,2,16,45,503.5,37.0,1.25,14.75,113.0,28.43,19.17
2018,12,2,17,0,404.0,30.0,1.1,13.8,68.0,24.22,14.17
2018,12,2,17,15,235.0,18.5,1.1,13.8,37.5,15.36,0.0
2018,12,2,17,30,66.0,7.0,1.1,13.8,7.0,6.67,0.0
2018,12,2,17,45,33.0,3.5,1.25,12.85,3.5,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.45,6.95,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.35,6.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.25,6.9,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,3,7,15,11.5,8.5,3.45,7.5,9.0,12.53,0.0
2018,12,3,7,30,23.0,17.0,3.6,8.0,18.0,31.84,0.0
2018,12,3,7,45,42.5,35.5,3.8,8.5,40.5,69.46,50.35
2018,12,3,8,0,62.0,54.0,4.0,9.0,63.0,100.57,80.0
2018,12,3,8,15,85.5,73.0,4.05,9.55,90.5,134.82,110.74
2018,12,3,8,30,109.0,92.0,4.1,10.1,118.0,169.77,141.53
2018,12,3,8,45,119.0,112.0,4.15,10.6,146.0,198.88,166.56
2018,12,3,9,0,129.0,132.0,4.2,11.1,174.0,227.71,190.74
2018,12,3,9,15,251.5,136.5,4.3,11.55,232.0,316.03,265.7
2018,12,3,9,30,374.0,141.0,4.4,12.0,290.0,409.29,342.72
2018,12,3,9,45,296.5,163.0,4.5,12.4,288.5,375.96,313.27
2018,12,3,10,0,219.0,185.0,4.6,12.8,287.0,349.49,289.43
2018,12,3,10,15,415.0,164.5,4.6,13.1,374.0,463.36,383.45
2018,12,3,10,30,611.0,144.0,4.6,13.4,461.0,572.64,470.63
2018,12,3,10,45,728.5,121.0,4.55,13.65,517.5,621.78,508.38
2018,12,3,11,0,846.0,98.0,4.5,13.9,574.0,665.92,541.8
2018,12,3,11,15,864.0,94.5,4.45,14.15,594.0,664.0,538.39
2018,12,3,11,30,882.0,91.0,4.4,14.4,614.0,656.52,530.94
2018,12,3,11,45,900.0,86.0,4.35,14.65,627.0,646.8,521.64
2018,12,3,12,0,918.0,81.0,4.3,14.9,640.0,633.56,509.48
2018,12,3,12,15,918.0,81.5,4.25,15.05,642.0,611.93,490.7
2018,12,3,12,30,918.0,82.0,4.2,15.2,644.0,587.37,469.43
2018,12,3,12,45,914.5,82.5,4.15,15.4,637.5,558.17,444.14
2018,12,3,13,0,911.0,83.0,4.1,15.6,631.0,526.47,416.54
2018,12,3,13,15,906.5,81.5,4.05,15.65,616.0,490.1,384.99
2018,12,3,13,30,902.0,80.0,4.0,15.7,601.0,451.67,351.1
2018,12,3,13,45,894.0,79.0,3.95,15.75,579.0,410.48,314.32
2018,12,3,14,0,886.0,78.0,3.9,15.8,557.0,367.85,275.64
2018,12,3,14,15,871.0,77.5,3.85,15.75,527.0,322.38,234.36
2018,12,3,14,30,856.0,77.0,3.8,15.7,497.0,272.39,189.27
2018,12,3,14,45,835.0,75.0,3.75,15.6,460.0,223.57,145.93
2018,12,3,15,0,814.0,73.0,3.7,15.5,423.0,175.51,105.28
2018,12,3,15,15,788.5,70.0,3.55,15.25,381.5,127.22,69.23
2018,12,3,15,30,763.0,67.0,3.4,15.0,340.0,80.7,43.35
2018,12,3,15,45,725.5,62.5,3.3,14.75,294.5,46.43,35.87
2018,12,3,16,0,688.0,58.0,3.2,14.5,249.0,44.41,34.13
2018,12,3,16,15,616.0,54.0,2.85,13.7,200.5,39.05,29.35
2018,12,3,16,30,544.0,50.0,2.5,12.9,152.0,37.78,28.05
2018,12,3,16,45,422.0,41.0,2.15,12.15,106.0,32.0,22.51
2018,12,3,17,0,300.0,32.0,1.8,11.4,60.0,26.1,15.86
2018,12,3,17,15,180.0,19.5,1.8,11.4,33.5,16.36,0.0
2018,12,3,17,30,60.0,7.0,1.8,11.4,7.0,6.67,0.0
2018,12,3,17,45,30.0,3.5,1.9,10.55,3.5,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.7,4.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.65,3.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.55,3.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.45,2.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.45,2.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,12,4,7,15,120.5,10.0,2.8,2.7,16.0,55.72,0.0
2018,12,4,7,30,241.0,20.0,3.0,3.1,32.0,137.94,0.0
2018,12,4,7,45,390.5,29.0,3.25,3.5,73.5,237.6,184.4
2018,12,4,8,0,540.0,38.0,3.5,3.9,115.0,326.88,272.28
2018,12,4,8,15,605.0,44.5,3.6,4.45,161.5,384.81,326.46
2018,12,4,8,30,670.0,51.0,3.7,5.0,208.0,444.34,379.56
2018,12,4,8,45,723.0,54.0,3.8,5.6,256.5,494.16,422.53
2018,12,4,9,0,776.0,57.0,3.9,6.2,305.0,543.93,463.79
2018,12,4,9,15,804.5,60.0,3.85,6.75,349.0,578.19,490.78
2018,12,4,9,30,833.0,63.0,3.8,7.3,393.0,610.65,515.43
2018,12,4,9,45,853.0,66.0,3.75,7.85,432.5,635.53,533.31
2018,12,4,10,0,873.0,69.0,3.7,8.4,472.0,653.79,545.67
2018,12,4,10,15,887.0,70.5,3.65,8.85,505.0,667.74,554.48
2018,12,4,10,30,901.0,72.0,3.6,9.3,538.0,678.66,560.76
2018,12,4,10,45,910.5,73.5,3.5,9.75,564.0,683.43,561.96
2018,12,4,11,0,920.0,75.0,3.4,10.2,590.0,684.91,560.57
2018,12,4,11,15,926.0,76.0,3.35,10.6,608.5,680.21,554.69
2018,12,4,11,30,932.0,77.0,3.3,11.0,627.0,672.16,546.22
2018,12,4,11,45,934.0,77.5,3.2,11.35,636.5,657.77,532.76
2018,12,4,12,0,936.0,78.0,3.1,11.7,646.0,640.17,516.76
2018,12,4,12,15,936.5,78.0,3.0,11.95,648.0,618.07,497.34
2018,12,4,12,30,937.0,78.0,2.9,12.2,650.0,592.97,475.38
2018,12,4,12,45,934.5,78.5,2.85,12.45,644.0,563.91,450.17
2018,12,4,13,0,932.0,79.0,2.8,12.7,638.0,532.24,422.48
2018,12,4,13,15,926.0,78.0,2.7,12.85,622.5,495.1,390.04
2018,12,4,13,30,920.0,77.0,2.6,13.0,607.0,455.93,355.35
2018,12,4,13,45,911.5,76.0,2.5,13.1,584.5,413.99,317.83
2018,12,4,14,0,903.0,75.0,2.4,13.2,562.0,370.6,278.4
2018,12,4,14,15,890.5,73.5,2.35,13.2,532.0,324.37,236.37
2018,12,4,14,30,878.0,72.0,2.3,13.2,502.0,277.48,193.52
2018,12,4,14,45,860.5,69.5,2.25,13.15,465.5,228.34,149.61
2018,12,4,15,0,843.0,67.0,2.2,13.1,429.0,174.71,104.01
2018,12,4,15,15,817.5,64.5,2.1,12.9,387.0,125.48,67.07
2018,12,4,15,30,792.0,62.0,2.0,12.7,345.0,77.95,40.55
2018,12,4,15,45,754.5,59.0,1.9,12.5,299.5,43.56,33.65
2018,12,4,16,0,717.0,56.0,1.8,12.3,254.0,42.73,32.96
2018,12,4,16,15,658.5,50.5,1.6,11.45,206.0,39.69,30.24
2018,12,4,16,30,600.0,45.0,1.4,10.6,158.0,36.66,27.36
2018,12,4,16,45,501.0,38.0,1.2,9.8,113.5,29.35,20.42
2018,12,4,17,0,402.0,31.0,1.0,9.0,69.0,25.2,15.32
2018,12,4,17,15,234.0,19.0,1.0,9.0,38.0,15.87,0.0
2018,12,4,17,30,66.0,7.0,1.0,9.0,7.0,6.67,0.0
2018,12,4,17,45,33.0,3.5,1.15,8.1,3.5,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.15,3.9,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.25,3.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.05,2.25,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,2.05,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.9,1.75,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.85,1.65,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,2.05,2.1,4.0,3.81,0.0
2018,12,5,7,30,0.0,8.0,2.3,2.6,8.0,7.41,0.0
2018,12,5,7,45,0.0,18.5,2.5,3.05,18.5,17.16,8.24
2018,12,5,8,0,0.0,29.0,2.7,3.5,29.0,26.92,17.71
2018,12,5,8,15,0.0,43.0,2.75,4.2,43.0,40.12,29.64
2018,12,5,8,30,0.0,57.0,2.8,4.9,57.0,54.0,42.04
2018,12,5,8,45,1.0,77.5,2.85,5.6,78.0,75.41,60.83
2018,12,5,9,0,2.0,98.0,2.9,6.3,99.0,96.64,79.16
2018,12,5,9,15,12.0,123.0,2.9,6.85,128.0,128.13,106.23
2018,12,5,9,30,22.0,148.0,2.9,7.4,157.0,159.65,132.86
2018,12,5,9,45,26.0,163.5,2.9,8.0,175.0,176.97,146.92
2018,12,5,10,0,30.0,179.0,2.9,8.6,193.0,202.04,167.28
2018,12,5,10,15,57.5,201.5,2.85,9.0,230.5,242.24,200.51
2018,12,5,10,30,85.0,224.0,2.8,9.4,268.0,282.01,232.78
2018,12,5,10,45,76.5,230.0,2.7,9.85,271.0,279.89,229.81
2018,12,5,11,0,68.0,236.0,2.6,10.3,274.0,277.69,226.96
2018,12,5,11,15,44.0,227.5,2.55,10.65,252.5,250.74,203.99
2018,12,5,11,30,20.0,219.0,2.5,11.0,231.0,219.85,177.97
2018,12,5,11,45,23.5,227.0,2.4,11.3,241.0,228.43,184.65
2018,12,5,12,0,27.0,235.0,2.3,11.6,251.0,236.71,190.94
2018,12,5,12,15,50.0,240.0,2.3,11.85,270.0,255.73,206.26
2018,12,5,12,30,73.0,245.0,2.3,12.1,289.0,269.77,217.35
2018,12,5,12,45,63.0,230.0,2.25,12.4,268.0,246.76,198.35
2018,12,5,13,0,53.0,215.0,2.2,12.7,247.0,224.55,180.14
2018,12,5,13,15,61.0,217.5,2.15,12.8,253.5,226.9,181.86
2018,12,5,13,30,69.0,220.0,2.1,12.9,260.0,228.29,182.66
2018,12,5,13,45,57.5,211.5,2.1,13.0,244.0,211.95,169.34
2018,12,5,14,0,46.0,203.0,2.1,13.1,228.0,196.49,156.87
2018,12,5,14,15,39.0,198.5,2.05,12.95,219.0,186.49,148.96
2018,12,5,14,30,32.0,194.0,2.0,12.8,210.0,176.85,141.41
2018,12,5,14,45,33.0,178.5,1.95,12.65,194.0,160.64,128.23
2018,12,5,15,0,34.0,163.0,1.9,12.5,178.0,144.45,115.05
2018,12,5,15,15,74.0,149.5,1.8,12.25,177.5,133.36,104.64
2018,12,5,15,30,114.0,136.0,1.7,12.0,177.0,113.39,88.28
2018,12,5,15,45,85.5,115.0,1.6,11.75,143.5,91.34,76.42
2018,12,5,16,0,57.0,94.0,1.5,11.5,110.0,79.88,66.31
2018,12,5,16,15,30.5,69.5,1.4,10.9,78.0,60.79,49.22
2018,12,5,16,30,4.0,45.0,1.3,10.3,46.0,41.58,31.79
2018,12,5,16,45,10.0,34.5,1.2,9.7,36.0,31.53,22.36
2018,12,5,17,0,16.0,24.0,1.1,9.1,26.0,22.09,12.74
2018,12,5,17,15,8.0,13.0,1.1,9.1,14.0,12.15,0.0
2018,12,5,17,30,0.0,2.0,1.1,9.1,2.0,1.91,0.0
2018,12,5,17,45,0.0,1.0,1.15,8.5,1.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,6,7,15,0.0,1.5,1.15,8.6,1.5,1.43,0.0
2018,12,6,7,30,0.0,3.0,1.3,8.8,3.0,2.86,0.0
2018,12,6,7,45,0.0,4.5,1.45,9.05,4.5,4.16,0.0
2018,12,6,8,0,0.0,6.0,1.6,9.3,6.0,5.55,0.0
2018,12,6,8,15,0.0,7.5,1.65,9.55,7.5,6.94,0.36
2018,12,6,8,30,0.0,9.0,1.7,9.8,9.0,8.33,1.62
2018,12,6,8,45,0.0,11.0,1.75,10.0,11.0,10.19,3.26
2018,12,6,9,0,0.0,13.0,1.8,10.2,13.0,12.05,4.88
2018,12,6,9,15,0.0,15.0,1.8,10.5,15.0,13.91,6.48
2018,12,6,9,30,0.0,17.0,1.8,10.8,17.0,15.77,8.06
2018,12,6,9,45,0.0,19.0,1.85,11.05,19.0,17.63,9.62
2018,12,6,10,0,0.0,21.0,1.9,11.3,21.0,19.49,11.18
2018,12,6,10,15,0.0,23.5,1.85,11.55,23.5,21.82,13.13
2018,12,6,10,30,0.0,26.0,1.8,11.8,26.0,24.15,15.07
2018,12,6,10,45,0.0,29.0,1.8,12.1,29.0,26.95,17.4
2018,12,6,11,0,0.0,32.0,1.8,12.4,32.0,29.74,19.72
2018,12,6,11,15,0.0,36.5,1.75,12.55,36.5,33.94,23.23
2018,12,6,11,30,0.0,41.0,1.7,12.7,41.0,38.13,26.73
2018,12,6,11,45,0.0,40.0,1.65,12.9,40.0,37.21,25.9
2018,12,6,12,0,0.0,39.0,1.6,13.1,39.0,36.28,25.08
2018,12,6,12,15,0.0,50.0,1.6,13.2,50.0,46.53,33.69
2018,12,6,12,30,0.0,61.0,1.6,13.3,61.0,56.79,42.28
2018,12,6,12,45,0.0,54.5,1.55,13.45,54.5,50.73,37.17
2018,12,6,13,0,0.0,48.0,1.5,13.6,48.0,44.66,32.09
2018,12,6,13,15,0.0,53.0,1.5,13.75,53.0,49.32,36.01
2018,12,6,13,30,0.0,58.0,1.5,13.9,58.0,53.98,39.93
2018,12,6,13,45,0.5,71.5,1.45,14.0,72.0,66.76,50.67
2018,12,6,14,0,1.0,85.0,1.4,14.1,86.0,79.51,61.35
2018,12,6,14,15,3.0,85.5,1.35,14.15,87.0,80.5,62.2
2018,12,6,14,30,5.0,86.0,1.3,14.2,88.0,81.26,62.86
2018,12,6,14,45,2.5,77.5,1.2,14.25,78.5,72.63,55.82
2018,12,6,15,0,0.0,69.0,1.1,14.3,69.0,64.2,48.97
2018,12,6,15,15,0.0,45.5,1.0,14.2,45.5,42.27,30.53
2018,12,6,15,30,0.0,22.0,0.9,14.1,22.0,20.4,11.92
2018,12,6,15,45,0.0,16.5,0.85,14.0,16.5,15.29,8.15
2018,12,6,16,0,0.0,11.0,0.8,13.9,11.0,10.19,3.55
2018,12,6,16,15,0.0,9.0,0.8,13.7,9.0,8.33,1.86
2018,12,6,16,30,0.0,7.0,0.8,13.5,7.0,6.48,0.14
2018,12,6,16,45,0.0,5.5,0.8,13.25,5.5,5.09,0.0
2018,12,6,17,0,0.0,4.0,0.8,13.0,4.0,3.7,0.0
2018,12,6,17,15,0.0,2.5,0.8,13.0,2.5,2.31,0.0
2018,12,6,17,30,0.0,1.0,0.8,13.0,1.0,0.95,0.0
2018,12,6,17,45,0.0,0.5,0.85,12.85,0.5,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,7,7,15,0.0,1.5,3.65,9.45,1.5,0.0,0.0
2018,12,7,7,30,0.0,3.0,3.7,9.4,3.0,2.86,0.0
2018,12,7,7,45,0.0,6.5,3.7,9.3,6.5,6.01,0.0
2018,12,7,8,0,0.0,10.0,3.7,9.2,10.0,9.26,2.2
2018,12,7,8,15,0.0,14.0,3.85,9.25,14.0,12.97,5.56
2018,12,7,8,30,0.0,18.0,4.0,9.3,18.0,16.68,8.89
2018,12,7,8,45,0.0,17.0,4.15,9.3,17.0,15.75,8.13
2018,12,7,9,0,0.0,16.0,4.3,9.3,16.0,14.83,7.32
2018,12,7,9,15,0.0,29.0,4.55,9.4,29.0,26.91,17.84
2018,12,7,9,30,0.0,42.0,4.8,9.5,42.0,39.01,28.29
2018,12,7,9,45,0.0,67.0,5.05,9.65,67.0,62.33,48.32
2018,12,7,10,0,0.0,92.0,5.3,9.8,92.0,86.13,68.55
2018,12,7,10,15,0.0,63.0,5.25,9.95,63.0,58.61,44.82
2018,12,7,10,30,0.0,34.0,5.2,10.1,34.0,31.59,21.55
2018,12,7,10,45,0.0,50.5,5.1,10.3,50.5,46.97,34.65
2018,12,7,11,0,0.0,67.0,5.0,10.5,67.0,62.37,47.67
2018,12,7,11,15,0.0,75.0,4.9,10.6,75.0,69.85,53.92
2018,12,7,11,30,0.0,83.0,4.8,10.7,83.0,77.33,60.16
2018,12,7,11,45,0.0,68.5,4.7,10.85,68.5,63.79,48.63
2018,12,7,12,0,0.0,54.0,4.6,11.0,54.0,50.26,37.13
2018,12,7,12,15,0.5,61.5,4.55,11.0,62.0,57.54,43.3
2018,12,7,12,30,1.0,69.0,4.5,11.0,70.0,64.8,49.44
2018,12,7,12,45,0.5,80.5,4.45,10.95,81.0,75.26,58.27
2018,12,7,13,0,0.0,92.0,4.4,10.9,92.0,85.75,67.15
2018,12,7,13,15,0.0,68.0,4.35,10.9,68.0,63.32,48.25
2018,12,7,13,30,0.0,44.0,4.3,10.9,44.0,40.92,29.3
2018,12,7,13,45,0.0,55.5,4.25,10.85,55.5,51.64,38.48
2018,12,7,14,0,0.0,67.0,4.2,10.8,67.0,62.36,47.68
2018,12,7,14,15,0.0,58.0,4.25,10.75,58.0,53.95,40.61
2018,12,7,14,30,0.0,49.0,4.3,10.7,49.0,45.55,33.52
2018,12,7,14,45,0.0,46.0,4.35,10.65,46.0,42.75,31.21
2018,12,7,15,0,0.0,43.0,4.4,10.6,43.0,39.95,28.88
2018,12,7,15,15,0.0,29.5,4.5,10.5,29.5,27.38,18.1
2018,12,7,15,30,0.0,16.0,4.6,10.4,16.0,14.83,7.26
2018,12,7,15,45,0.0,14.0,4.7,10.25,14.0,12.97,6.17
2018,12,7,16,0,0.0,12.0,4.8,10.1,12.0,11.12,4.48
2018,12,7,16,15,0.0,10.0,4.75,9.9,10.0,9.26,2.77
2018,12,7,16,30,0.0,8.0,4.7,9.7,8.0,7.4,1.03
2018,12,7,16,45,0.0,6.5,4.7,9.45,6.5,6.01,0.0
2018,12,7,17,0,0.0,5.0,4.7,9.2,5.0,4.62,0.0
2018,12,7,17,15,0.0,3.0,4.7,9.2,3.0,2.77,0.0
2018,12,7,17,30,0.0,1.0,4.7,9.2,1.0,0.95,0.0
2018,12,7,17,45,0.0,0.5,4.8,8.85,0.5,0.0,0.0
2018,12,7,18,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,4.85,8.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,4.75,8.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,5.2,7.85,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,5.45,7.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,5.55,7.6,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,5.4,7.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,5.3,7.35,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,5.3,7.2,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,5.0,7.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,4.4,6.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,4.05,6.85,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,4.25,6.75,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,4.7,6.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,5.0,6.55,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,5.15,6.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,5.2,6.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,5.15,6.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,5.0,5.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,5.0,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,4.95,5.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,4.9,5.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,4.95,5.55,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,5.0,5.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,5.05,5.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,5.1,5.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,5.1,5.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,5.1,5.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,5.05,5.3,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,5.0,5.3,0.0,0.0,0.0
2018,12,8,7,15,1.0,1.5,5.1,5.35,1.5,0.0,0.0
2018,12,8,7,30,2.0,3.0,5.2,5.4,3.0,3.68,0.0
2018,12,8,7,45,181.0,22.5,5.25,5.45,46.5,132.88,95.97
2018,12,8,8,0,360.0,42.0,5.3,5.5,90.0,245.55,202.73
2018,12,8,8,15,374.5,42.0,5.35,5.6,109.5,263.13,223.18
2018,12,8,8,30,389.0,42.0,5.4,5.7,129.0,279.03,240.19
2018,12,8,8,45,194.5,52.0,5.45,5.8,95.5,183.9,158.06
2018,12,8,9,0,0.0,62.0,5.5,5.9,62.0,57.66,45.16
2018,12,8,9,15,0.0,78.0,5.5,6.05,78.0,73.32,58.84
2018,12,8,9,30,0.0,94.0,5.5,6.2,94.0,88.98,72.31
2018,12,8,9,45,1.0,114.0,5.5,6.35,114.5,109.27,89.68
2018,12,8,10,0,2.0,134.0,5.5,6.5,135.0,129.48,106.81
2018,12,8,10,15,17.0,157.0,5.5,6.6,165.5,161.69,134.42
2018,12,8,10,30,32.0,180.0,5.5,6.7,196.0,200.23,167.08
2018,12,8,10,45,29.0,186.0,5.5,6.8,201.0,202.73,168.68
2018,12,8,11,0,26.0,192.0,5.5,6.9,206.0,205.18,170.3
2018,12,8,11,15,16.0,174.5,5.5,7.05,183.0,175.1,144.44
2018,12,8,11,30,6.0,157.0,5.5,7.2,160.0,151.29,123.93
2018,12,8,11,45,15.0,182.5,5.55,7.3,191.0,180.63,148.68
2018,12,8,12,0,24.0,208.0,5.6,7.4,222.0,209.31,172.63
2018,12,8,12,15,19.5,199.0,5.65,7.4,210.5,197.04,162.18
2018,12,8,12,30,15.0,190.0,5.7,7.4,199.0,185.1,152.09
2018,12,8,12,45,9.0,173.0,5.7,7.4,178.5,165.35,135.45
2018,12,8,13,0,3.0,156.0,5.7,7.4,158.0,146.15,119.29
2018,12,8,13,15,6.5,157.5,5.7,7.4,161.5,148.63,121.47
2018,12,8,13,30,10.0,159.0,5.7,7.4,165.0,150.77,123.34
2018,12,8,13,45,5.0,128.5,5.7,7.45,131.5,120.69,97.97
2018,12,8,14,0,0.0,98.0,5.7,7.5,98.0,91.08,72.92
2018,12,8,14,15,1.5,105.5,5.7,7.5,106.0,98.13,79.06
2018,12,8,14,30,3.0,113.0,5.7,7.5,114.0,104.79,84.87
2018,12,8,14,45,1.5,99.0,5.7,7.55,99.5,91.69,73.83
2018,12,8,15,0,0.0,85.0,5.7,7.6,85.0,78.8,62.93
2018,12,8,15,15,0.0,73.5,5.65,7.5,73.5,68.4,54.09
2018,12,8,15,30,0.0,62.0,5.6,7.4,62.0,57.66,44.87
2018,12,8,15,45,22.0,47.0,5.5,7.35,53.0,43.71,34.49
2018,12,8,16,0,44.0,32.0,5.4,7.3,44.0,28.54,20.6
2018,12,8,16,15,116.5,33.0,5.2,7.05,57.0,23.51,15.94
2018,12,8,16,30,189.0,34.0,5.0,6.8,70.0,25.0,17.14
2018,12,8,16,45,94.5,21.5,4.8,6.6,39.5,15.98,8.69
2018,12,8,17,0,0.0,9.0,4.6,6.4,9.0,8.33,1.35
2018,12,8,17,15,0.0,5.0,4.6,6.4,5.0,4.62,0.0
2018,12,8,17,30,0.0,1.0,4.6,6.4,1.0,0.95,0.0
2018,12,8,17,45,0.0,0.5,4.5,5.9,0.5,0.0,0.0
2018,12,8,18,0,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,4.4,5.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,4.45,4.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,4.5,4.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,4.5,3.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,4.45,3.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,4.35,3.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,4.3,3.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,4.2,3.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,4.05,2.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,4.0,2.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,4.0,2.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,4.05,2.3,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,4.1,2.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,4.1,2.1,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,4.1,1.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,4.1,1.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,4.05,1.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,4.0,1.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,3.95,1.5,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.9,1.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.85,1.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.8,1.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.75,1.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,3.7,0.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,3.7,0.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,3.65,0.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.6,0.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.6,0.65,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.6,0.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.6,0.55,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,3.6,0.45,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,3.6,0.4,0.0,0.0,0.0
