Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,5,15,0.0,0.0,3.55,0.35,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,3.5,0.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,3.45,0.25,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,3.4,0.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,3.4,0.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.4,0.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.35,0.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.3,0.1,0.0,0.0,0.0
2018,12,9,7,15,93.0,9.0,3.5,0.5,12.5,0.0,0.0
2018,12,9,7,30,186.0,18.0,3.7,0.9,25.0,92.75,0.0
2018,12,9,7,45,328.5,29.0,3.9,1.35,63.5,203.88,148.32
2018,12,9,8,0,471.0,40.0,4.1,1.8,102.0,295.54,246.0
2018,12,9,8,15,549.5,47.0,4.35,2.4,148.0,357.28,304.8
2018,12,9,8,30,628.0,54.0,4.6,3.0,194.0,421.92,363.65
2018,12,9,8,45,674.5,60.5,4.85,3.65,241.0,470.27,406.73
2018,12,9,9,0,721.0,67.0,5.1,4.3,288.0,518.66,448.25
2018,12,9,9,15,754.0,71.0,5.05,4.85,332.5,552.63,476.09
2018,12,9,9,30,787.0,75.0,5.0,5.4,377.0,588.35,504.3
2018,12,9,9,45,809.5,78.0,4.95,5.9,416.5,614.4,523.91
2018,12,9,10,0,832.0,81.0,4.9,6.4,456.0,637.99,541.04
2018,12,9,10,15,848.0,84.0,4.8,6.9,490.0,654.68,552.03
2018,12,9,10,30,864.0,87.0,4.7,7.4,524.0,668.39,560.4
2018,12,9,10,45,874.5,88.5,4.6,7.9,550.5,673.74,562.02
2018,12,9,11,0,885.0,90.0,4.5,8.4,577.0,675.86,561.02
2018,12,9,11,15,897.0,89.5,4.45,8.8,597.0,673.49,556.94
2018,12,9,11,30,909.0,89.0,4.4,9.2,617.0,665.56,548.53
2018,12,9,11,45,918.5,87.0,4.3,9.6,629.0,653.83,536.82
2018,12,9,12,0,928.0,85.0,4.2,10.0,641.0,638.76,522.39
2018,12,9,12,15,928.5,85.5,4.2,10.3,643.5,617.74,503.68
2018,12,9,12,30,929.0,86.0,4.2,10.6,646.0,593.73,482.37
2018,12,9,12,45,893.0,95.5,4.15,10.9,630.0,556.39,450.02
2018,12,9,13,0,857.0,105.0,4.1,11.2,614.0,518.14,416.7
2018,12,9,13,15,804.0,116.0,4.1,11.3,585.0,473.27,378.36
2018,12,9,13,30,751.0,127.0,4.1,11.4,556.0,427.32,338.84
2018,12,9,13,45,770.5,116.5,4.1,11.5,542.5,392.78,307.18
2018,12,9,14,0,790.0,106.0,4.1,11.6,529.0,358.12,274.41
2018,12,9,14,15,744.5,109.5,4.05,11.55,491.0,307.89,230.06
2018,12,9,14,30,699.0,113.0,4.0,11.5,453.0,263.14,190.39
2018,12,9,14,45,763.0,94.5,4.0,11.4,441.0,224.07,151.86
2018,12,9,15,0,827.0,76.0,4.0,11.3,429.0,181.83,111.78
2018,12,9,15,15,799.5,73.5,3.9,11.05,387.5,133.42,74.91
2018,12,9,15,30,772.0,71.0,3.8,10.8,346.0,86.96,48.23
2018,12,9,15,45,733.0,67.0,3.65,10.55,300.5,50.42,40.11
2018,12,9,16,0,694.0,63.0,3.5,10.3,255.0,44.54,34.84
2018,12,9,16,15,635.0,57.0,3.15,9.7,207.5,41.63,32.18
2018,12,9,16,30,576.0,51.0,2.8,9.1,160.0,38.71,29.35
2018,12,9,16,45,371.5,43.5,2.4,8.5,106.0,34.24,24.88
2018,12,9,17,0,167.0,36.0,2.0,7.9,52.0,28.22,18.01
2018,12,9,17,15,83.5,19.5,2.0,7.9,27.5,16.23,0.0
2018,12,9,17,30,0.0,3.0,2.0,7.9,3.0,2.86,0.0
2018,12,9,17,45,0.0,1.5,2.0,7.25,1.5,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,2.4,3.25,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,2.55,2.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.6,2.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.65,1.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.65,1.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.55,1.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.4,1.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.2,0.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.8,-0.25,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.75,-0.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,12,10,7,15,42.0,6.5,2.05,0.35,8.0,0.0,0.0
2018,12,10,7,30,84.0,13.0,2.4,1.1,16.0,46.36,0.0
2018,12,10,7,45,152.5,27.5,2.7,1.8,43.0,122.87,85.79
2018,12,10,8,0,221.0,42.0,3.0,2.5,70.0,177.36,146.08
2018,12,10,8,15,427.5,47.0,2.9,3.2,130.5,294.54,249.94
2018,12,10,8,30,634.0,52.0,2.8,3.9,191.0,421.5,359.37
2018,12,10,8,45,723.0,51.5,2.65,4.6,245.0,482.27,410.93
2018,12,10,9,0,812.0,51.0,2.5,5.3,299.0,548.44,464.76
2018,12,10,9,15,842.5,54.0,2.2,6.3,344.5,580.4,487.85
2018,12,10,9,30,873.0,57.0,1.9,7.3,390.0,614.9,511.43
2018,12,10,9,45,894.0,59.0,1.6,8.3,430.5,640.16,526.41
2018,12,10,10,0,915.0,61.0,1.3,9.3,471.0,662.84,538.27
2018,12,10,10,15,929.5,62.5,1.2,9.9,505.5,677.88,546.23
2018,12,10,10,30,944.0,64.0,1.1,10.5,540.0,689.79,551.6
2018,12,10,10,45,954.0,65.0,1.0,11.05,567.0,694.9,551.88
2018,12,10,11,0,964.0,66.0,0.9,11.6,594.0,696.61,549.58
2018,12,10,11,15,970.0,67.0,0.85,11.95,613.5,692.26,543.86
2018,12,10,11,30,976.0,68.0,0.8,12.3,633.0,684.43,535.62
2018,12,10,11,45,979.0,68.5,0.8,12.6,644.5,670.75,523.84
2018,12,10,12,0,982.0,69.0,0.8,12.9,656.0,653.67,509.52
2018,12,10,12,15,983.0,69.0,0.75,13.15,658.5,631.62,490.94
2018,12,10,12,30,984.0,69.0,0.7,13.4,661.0,606.41,469.82
2018,12,10,12,45,982.5,69.0,0.7,13.65,655.5,576.83,445.69
2018,12,10,13,0,981.0,69.0,0.7,13.9,650.0,544.45,418.95
2018,12,10,13,15,976.5,68.5,0.7,14.0,636.0,507.56,388.46
2018,12,10,13,30,972.0,68.0,0.7,14.1,622.0,468.37,355.42
2018,12,10,13,45,965.0,67.0,0.7,14.25,600.0,425.67,318.77
2018,12,10,14,0,958.0,66.0,0.7,14.4,578.0,381.25,279.86
2018,12,10,14,15,944.5,65.5,0.7,14.4,548.0,333.89,238.13
2018,12,10,14,30,931.0,65.0,0.7,14.4,518.0,285.78,195.35
2018,12,10,14,45,912.0,64.0,0.7,14.4,481.0,235.66,151.49
2018,12,10,15,0,893.0,63.0,0.7,14.4,444.0,185.81,109.7
2018,12,10,15,15,869.0,61.0,0.65,14.2,402.0,135.17,71.98
2018,12,10,15,30,845.0,59.0,0.6,14.0,360.0,80.78,39.98
2018,12,10,15,45,810.0,55.5,0.55,13.8,313.0,40.84,31.06
2018,12,10,16,0,775.0,52.0,0.5,13.6,266.0,39.39,29.85
2018,12,10,16,15,719.5,47.5,0.6,12.9,217.5,37.07,27.75
2018,12,10,16,30,664.0,43.0,0.7,12.2,169.0,34.8,25.55
2018,12,10,16,45,568.5,36.5,0.8,11.5,122.0,30.61,21.42
2018,12,10,17,0,473.0,30.0,0.9,10.8,75.0,26.49,16.41
2018,12,10,17,15,294.5,20.0,0.9,10.8,42.5,16.79,0.0
2018,12,10,17,30,116.0,10.0,0.9,10.8,10.0,9.53,0.0
2018,12,10,17,45,58.0,5.0,1.0,9.9,5.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.45,1.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,11,7,15,27.5,6.0,1.4,2.75,7.0,0.0,0.0
2018,12,11,7,30,55.0,12.0,1.5,3.6,14.0,33.57,0.0
2018,12,11,7,45,198.5,27.5,1.65,4.5,50.0,142.18,96.27
2018,12,11,8,0,342.0,43.0,1.8,5.4,86.0,235.27,191.39
2018,12,11,8,15,493.0,47.5,1.95,6.15,139.0,327.24,272.86
2018,12,11,8,30,644.0,52.0,2.1,6.9,192.0,425.66,357.1
2018,12,11,8,45,694.5,56.0,2.3,7.7,239.0,470.21,395.37
2018,12,11,9,0,745.0,60.0,2.5,8.5,286.0,518.89,435.44
2018,12,11,9,15,802.5,60.0,2.75,9.25,336.0,566.58,473.65
2018,12,11,9,30,860.0,60.0,3.0,10.0,386.0,609.27,506.95
2018,12,11,9,45,866.5,64.5,3.3,10.8,422.5,628.21,520.57
2018,12,11,10,0,873.0,69.0,3.6,11.6,459.0,644.24,531.61
2018,12,11,10,15,877.5,73.5,3.75,12.0,490.0,655.93,539.3
2018,12,11,10,30,882.0,78.0,3.9,12.4,521.0,668.04,547.02
2018,12,11,10,45,733.0,122.0,4.05,12.8,503.0,618.27,505.04
2018,12,11,11,0,584.0,166.0,4.2,13.2,485.0,558.38,455.51
2018,12,11,11,15,541.0,185.0,4.25,13.4,488.5,542.78,441.74
2018,12,11,11,30,498.0,204.0,4.3,13.6,492.0,525.4,426.39
2018,12,11,11,45,422.0,228.0,4.35,13.8,475.0,491.55,397.84
2018,12,11,12,0,346.0,252.0,4.4,14.0,458.0,453.71,366.32
2018,12,11,12,15,331.5,257.0,4.4,14.1,455.0,439.03,353.79
2018,12,11,12,30,317.0,262.0,4.4,14.2,452.0,423.78,340.71
2018,12,11,12,45,329.5,258.0,4.45,14.25,454.0,413.71,332.01
2018,12,11,13,0,342.0,254.0,4.5,14.3,456.0,402.03,321.79
2018,12,11,13,15,352.0,245.5,4.4,14.15,449.5,383.52,305.97
2018,12,11,13,30,362.0,237.0,4.3,14.0,443.0,363.57,288.69
2018,12,11,13,45,343.0,230.0,4.2,13.85,419.5,332.55,262.6
2018,12,11,14,0,324.0,223.0,4.1,13.7,396.0,302.34,237.05
2018,12,11,14,15,388.5,197.5,3.85,13.45,394.0,282.16,217.34
2018,12,11,14,30,453.0,172.0,3.6,13.2,392.0,253.26,189.52
2018,12,11,14,45,430.5,163.0,3.4,12.9,360.0,216.39,158.1
2018,12,11,15,0,408.0,154.0,3.2,12.6,328.0,181.16,129.08
2018,12,11,15,15,388.0,140.0,2.9,12.25,292.5,144.04,100.48
2018,12,11,15,30,368.0,126.0,2.6,11.9,257.0,108.75,77.18
2018,12,11,15,45,250.5,117.5,2.35,11.5,201.5,88.33,73.86
2018,12,11,16,0,133.0,109.0,2.1,11.1,146.0,86.43,72.29
2018,12,11,16,15,110.5,90.5,2.0,10.7,117.5,72.81,60.03
2018,12,11,16,30,88.0,72.0,1.9,10.3,89.0,58.81,47.17
2018,12,11,16,45,63.5,53.5,1.8,9.9,64.0,44.43,33.74
2018,12,11,17,0,39.0,35.0,1.7,9.5,39.0,29.69,19.2
2018,12,11,17,15,32.0,20.5,1.7,9.5,22.5,17.62,0.0
2018,12,11,17,30,25.0,6.0,1.7,9.5,6.0,5.72,0.0
2018,12,11,17,45,12.5,3.0,1.8,9.1,3.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,12,7,15,0.0,2.5,1.7,9.15,2.5,0.0,0.0
2018,12,12,7,30,0.0,5.0,1.8,9.6,5.0,4.77,0.0
2018,12,12,7,45,0.0,12.0,1.85,10.05,12.0,11.12,2.05
2018,12,12,8,0,0.0,19.0,1.9,10.5,19.0,17.61,9.11
2018,12,12,8,15,0.0,26.5,2.1,10.95,26.5,24.58,15.41
2018,12,12,8,30,0.0,34.0,2.3,11.4,34.0,31.56,21.6
2018,12,12,8,45,3.0,50.0,2.5,11.85,51.0,48.14,36.01
2018,12,12,9,0,6.0,66.0,2.7,12.3,68.0,65.3,50.76
2018,12,12,9,15,10.0,89.0,2.8,12.8,92.5,90.85,72.45
2018,12,12,9,30,14.0,112.0,2.9,13.3,117.0,116.46,93.84
2018,12,12,9,45,51.5,149.0,3.0,13.8,171.5,184.97,151.26
2018,12,12,10,0,89.0,186.0,3.1,14.3,226.0,248.31,203.05
2018,12,12,10,15,75.0,191.0,3.5,14.9,226.5,242.32,197.02
2018,12,12,10,30,61.0,196.0,3.9,15.5,227.0,236.3,191.15
2018,12,12,10,45,73.5,209.5,4.25,16.1,248.5,256.35,206.9
2018,12,12,11,0,86.0,223.0,4.6,16.7,270.0,275.88,222.07
2018,12,12,11,15,110.0,243.0,4.6,16.95,305.0,315.18,253.06
2018,12,12,11,30,134.0,263.0,4.6,17.2,340.0,345.99,276.95
2018,12,12,11,45,81.5,247.0,4.65,17.45,294.0,287.9,229.6
2018,12,12,12,0,29.0,231.0,4.7,17.7,248.0,237.87,188.66
2018,12,12,12,15,44.5,239.5,4.55,17.7,266.0,252.34,200.28
2018,12,12,12,30,60.0,248.0,4.4,17.7,284.0,265.69,210.78
2018,12,12,12,45,59.5,245.5,4.3,17.7,281.0,259.39,205.53
2018,12,12,13,0,59.0,243.0,4.2,17.7,278.0,252.96,200.23
2018,12,12,13,15,49.5,224.5,4.0,17.6,253.5,228.15,180.39
2018,12,12,13,30,40.0,206.0,3.8,17.5,229.0,204.3,161.35
2018,12,12,13,45,33.5,197.5,3.55,17.4,216.0,191.21,150.9
2018,12,12,14,0,27.0,189.0,3.3,17.3,203.0,178.64,140.91
2018,12,12,14,15,44.5,197.5,3.05,17.15,219.5,187.56,147.74
2018,12,12,14,30,62.0,206.0,2.8,17.0,236.0,193.9,152.23
2018,12,12,14,45,61.5,190.5,2.5,16.85,218.5,175.74,137.47
2018,12,12,15,0,61.0,175.0,2.2,16.7,201.0,157.68,122.9
2018,12,12,15,15,46.0,156.5,2.05,16.45,175.0,136.13,106.38
2018,12,12,15,30,31.0,138.0,1.9,16.2,149.0,116.29,91.36
2018,12,12,15,45,26.5,120.5,1.75,15.95,129.0,99.43,82.25
2018,12,12,16,0,22.0,103.0,1.6,15.7,109.0,85.96,70.55
2018,12,12,16,15,15.0,85.0,1.55,15.4,89.0,74.32,60.24
2018,12,12,16,30,8.0,67.0,1.5,15.1,69.0,59.06,46.49
2018,12,12,16,45,4.0,49.0,1.5,14.8,50.0,43.65,32.39
2018,12,12,17,0,0.0,31.0,1.5,14.5,31.0,28.08,17.5
2018,12,12,17,15,7.0,18.0,1.5,14.5,18.0,16.25,0.0
2018,12,12,17,30,14.0,5.0,1.5,14.5,5.0,4.77,0.0
2018,12,12,17,45,7.0,2.5,1.4,14.2,2.5,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,13,7,15,25.0,4.0,3.8,11.65,4.5,0.0,0.0
2018,12,13,7,30,50.0,8.0,4.0,11.8,9.0,27.55,0.0
2018,12,13,7,45,169.0,20.5,4.25,12.0,38.5,119.59,73.0
2018,12,13,8,0,288.0,33.0,4.5,12.2,68.0,198.49,157.4
2018,12,13,8,15,461.5,40.0,4.45,12.65,125.0,300.75,246.83
2018,12,13,8,30,635.0,47.0,4.4,13.1,182.0,408.95,339.15
2018,12,13,8,45,688.5,51.5,4.35,13.55,229.5,459.44,382.3
2018,12,13,9,0,742.0,56.0,4.3,14.0,277.0,510.16,423.98
2018,12,13,9,15,779.5,58.0,4.6,14.6,322.0,548.11,454.78
2018,12,13,9,30,817.0,60.0,4.9,15.2,367.0,584.72,483.67
2018,12,13,9,45,844.5,62.0,5.2,15.8,408.5,609.25,502.48
2018,12,13,10,0,872.0,64.0,5.5,16.4,450.0,635.72,522.26
2018,12,13,10,15,893.5,64.5,5.7,16.65,485.5,654.0,535.76
2018,12,13,10,30,915.0,65.0,5.9,16.9,521.0,669.4,546.83
2018,12,13,10,45,932.5,64.5,6.05,17.15,550.5,677.94,552.32
2018,12,13,11,0,950.0,64.0,6.2,17.4,580.0,683.18,555.14
2018,12,13,11,15,960.5,65.0,6.25,17.45,602.0,682.15,553.09
2018,12,13,11,30,971.0,66.0,6.3,17.5,624.0,677.58,548.21
2018,12,13,11,45,978.5,66.0,6.35,17.6,637.5,666.53,538.13
2018,12,13,12,0,986.0,66.0,6.4,17.7,651.0,651.96,525.16
2018,12,13,12,15,986.5,66.5,6.45,17.65,654.5,630.44,506.83
2018,12,13,12,30,987.0,67.0,6.5,17.6,658.0,605.74,485.68
2018,12,13,12,45,985.0,67.0,6.55,17.55,652.5,576.19,460.32
2018,12,13,13,0,983.0,67.0,6.6,17.5,647.0,543.83,432.2
2018,12,13,13,15,974.5,67.0,6.7,17.3,631.5,505.89,399.37
2018,12,13,13,30,966.0,67.0,6.8,17.1,616.0,465.91,364.11
2018,12,13,13,45,953.0,68.0,6.85,16.95,593.0,423.34,325.86
2018,12,13,14,0,940.0,69.0,6.9,16.8,570.0,379.46,285.81
2018,12,13,14,15,923.5,68.0,6.95,16.4,539.0,331.74,242.38
2018,12,13,14,30,907.0,67.0,7.0,16.0,508.0,283.59,198.31
2018,12,13,14,45,884.5,66.5,7.05,15.65,471.0,234.47,154.15
2018,12,13,15,0,862.0,66.0,7.1,15.3,434.0,185.95,112.5
2018,12,13,15,15,834.0,63.5,7.2,14.55,391.5,131.27,70.47
2018,12,13,15,30,806.0,61.0,7.3,13.8,349.0,83.13,42.24
2018,12,13,15,45,767.0,58.5,7.35,13.1,303.5,43.16,33.17
2018,12,13,16,0,728.0,56.0,7.4,12.4,258.0,42.7,32.86
2018,12,13,16,15,666.5,51.0,7.3,11.6,210.0,40.07,30.5
2018,12,13,16,30,605.0,46.0,7.2,10.8,162.0,37.49,28.02
2018,12,13,16,45,416.0,37.0,7.1,10.05,106.0,28.16,19.32
2018,12,13,17,0,227.0,28.0,7.0,9.3,50.0,21.94,12.78
2018,12,13,17,15,142.0,17.5,7.0,9.3,28.5,13.82,0.0
2018,12,13,17,30,57.0,7.0,7.0,9.3,7.0,6.67,0.0
2018,12,13,17,45,28.5,3.5,6.9,8.6,3.5,0.0,0.0
2018,12,13,18,0,0.0,0.0,6.8,7.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,6.95,7.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,7.1,7.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,7.3,7.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,7.5,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,7.55,6.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,7.6,6.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,7.65,6.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,7.7,6.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,7.6,6.2,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,7.5,6.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,7.4,5.95,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,7.3,5.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,7.3,5.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,7.3,5.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,7.25,5.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,7.2,5.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,7.25,5.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,7.3,5.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,7.3,5.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,7.3,5.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,7.3,5.7,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,7.3,5.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,7.25,5.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,7.2,5.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,7.25,5.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,7.3,5.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,7.3,5.65,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,7.3,5.7,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,7.3,5.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,7.3,5.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,7.35,5.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,7.4,5.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,7.35,5.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,7.3,5.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,7.2,5.15,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,7.1,5.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,7.1,4.9,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,7.1,4.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,7.05,4.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,7.0,4.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,7.0,4.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,6.95,4.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,6.9,4.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,6.85,4.3,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.8,4.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.8,4.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.8,4.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.7,4.05,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.55,3.95,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,3.9,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.0,6.5,4.15,2.0,0.0,0.0
2018,12,14,7,30,0.0,4.0,6.5,4.4,4.0,3.81,0.0
2018,12,14,7,45,0.0,11.5,6.5,4.7,11.5,10.65,1.32
2018,12,14,8,0,0.0,19.0,6.5,5.0,19.0,17.62,9.29
2018,12,14,8,15,0.0,30.0,6.6,5.35,30.0,27.84,18.58
2018,12,14,8,30,0.0,41.0,6.7,5.7,41.0,38.09,27.8
2018,12,14,8,45,0.0,52.5,6.8,6.1,52.5,48.81,37.34
2018,12,14,9,0,0.0,64.0,6.9,6.5,64.0,59.83,47.0
2018,12,14,9,15,2.0,94.0,7.05,6.85,94.5,91.45,74.54
2018,12,14,9,30,4.0,124.0,7.2,7.2,125.0,123.24,101.86
2018,12,14,9,45,4.0,133.5,7.35,7.55,135.0,131.74,108.82
2018,12,14,10,0,4.0,143.0,7.5,7.9,145.0,140.33,115.78
2018,12,14,10,15,2.0,121.0,7.55,8.1,122.0,115.86,94.47
2018,12,14,10,30,0.0,99.0,7.6,8.3,99.0,92.66,74.31
2018,12,14,10,45,0.0,108.0,7.65,8.55,108.0,101.2,81.4
2018,12,14,11,0,0.0,117.0,7.7,8.8,117.0,109.71,88.43
2018,12,14,11,15,4.5,150.0,7.75,9.0,152.5,144.13,117.49
2018,12,14,11,30,9.0,183.0,7.8,9.2,188.0,178.28,146.06
2018,12,14,11,45,10.0,186.0,7.8,9.45,192.0,181.03,148.08
2018,12,14,12,0,11.0,189.0,7.8,9.7,196.0,183.71,150.09
2018,12,14,12,15,62.0,228.5,7.7,9.8,266.0,251.87,207.37
2018,12,14,12,30,113.0,268.0,7.6,9.9,336.0,313.29,258.07
2018,12,14,12,45,114.0,266.0,7.55,10.0,334.0,308.45,253.55
2018,12,14,13,0,115.0,264.0,7.5,10.1,332.0,300.36,246.44
2018,12,14,13,15,109.0,250.5,7.4,10.05,314.0,278.13,227.82
2018,12,14,13,30,103.0,237.0,7.3,10.0,296.0,257.56,210.54
2018,12,14,13,45,62.5,219.0,7.15,9.95,254.5,220.66,180.07
2018,12,14,14,0,22.0,201.0,7.0,9.9,213.0,189.47,154.7
2018,12,14,14,15,92.5,185.5,7.0,9.9,231.0,189.71,153.13
2018,12,14,14,30,163.0,170.0,7.0,9.9,249.0,187.66,148.59
2018,12,14,14,45,168.5,163.5,7.0,9.9,240.0,173.19,135.43
2018,12,14,15,0,174.0,157.0,7.0,9.9,231.0,157.78,121.83
2018,12,14,15,15,213.0,129.0,6.85,9.9,211.0,124.14,92.16
2018,12,14,15,30,252.0,101.0,6.7,9.9,191.0,91.32,65.94
2018,12,14,15,45,493.0,76.0,6.55,9.9,223.5,52.12,41.74
2018,12,14,16,0,734.0,51.0,6.4,9.9,256.0,38.35,29.26
2018,12,14,16,15,681.5,46.5,6.2,9.8,209.5,36.0,27.05
2018,12,14,16,30,629.0,42.0,6.0,9.7,163.0,33.67,24.74
2018,12,14,16,45,460.0,37.5,5.75,9.6,112.5,28.63,19.79
2018,12,14,17,0,291.0,33.0,5.5,9.5,62.0,26.75,16.88
2018,12,14,17,15,201.0,21.5,5.5,9.5,36.5,18.09,0.0
2018,12,14,17,30,111.0,10.0,5.5,9.5,11.0,9.53,0.0
2018,12,14,17,45,55.5,5.0,5.35,9.35,5.5,0.0,0.0
2018,12,14,18,0,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,5.1,9.05,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,4.9,8.45,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,4.9,8.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,4.8,7.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,4.45,7.1,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,4.1,6.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,3.9,6.25,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,3.9,5.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,3.85,5.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,3.75,5.4,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,3.65,5.1,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,3.5,4.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,3.45,4.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.55,4.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.7,3.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.65,3.45,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.55,3.1,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.5,2.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.45,2.55,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.4,2.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.4,2.25,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.4,2.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.5,1.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.45,1.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.4,1.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.4,1.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,12,15,7,15,117.5,7.0,3.55,2.0,10.0,0.0,0.0
2018,12,15,7,30,235.0,14.0,3.7,2.5,20.0,106.23,0.0
2018,12,15,7,45,418.0,20.5,3.9,3.0,59.0,220.36,130.24
2018,12,15,8,0,601.0,27.0,4.1,3.5,98.0,329.7,268.49
2018,12,15,8,15,689.0,32.0,3.95,4.25,148.5,395.51,332.01
2018,12,15,8,30,777.0,37.0,3.8,5.0,199.0,465.79,394.83
2018,12,15,8,45,834.0,38.5,3.7,5.75,250.5,517.19,439.57
2018,12,15,9,0,891.0,40.0,3.6,6.5,302.0,569.28,482.61
2018,12,15,9,15,920.0,41.0,3.45,7.5,348.5,603.95,509.16
2018,12,15,9,30,949.0,42.0,3.3,8.5,395.0,636.84,533.0
2018,12,15,9,45,963.5,44.0,3.2,9.5,435.0,659.72,548.09
2018,12,15,10,0,978.0,46.0,3.1,10.5,475.0,679.66,560.3
2018,12,15,10,15,989.0,46.5,3.2,11.35,509.0,692.39,567.77
2018,12,15,10,30,1000.0,47.0,3.3,12.2,543.0,701.8,572.52
2018,12,15,10,45,1009.5,47.5,3.4,13.0,571.0,706.8,573.86
2018,12,15,11,0,1019.0,48.0,3.5,13.8,599.0,708.22,572.4
2018,12,15,11,15,1024.5,49.5,3.45,14.25,620.0,704.58,567.15
2018,12,15,11,30,1030.0,51.0,3.4,14.7,641.0,697.26,559.07
2018,12,15,11,45,1032.0,53.0,3.35,15.15,654.0,684.66,546.93
2018,12,15,12,0,1034.0,55.0,3.3,15.6,667.0,668.48,531.99
2018,12,15,12,15,1032.5,54.5,3.25,15.9,668.5,644.17,511.14
2018,12,15,12,30,1031.0,54.0,3.2,16.2,670.0,616.67,487.63
2018,12,15,12,45,1027.0,53.5,3.15,16.55,663.0,584.8,460.34
2018,12,15,13,0,1023.0,53.0,3.1,16.9,656.0,550.14,430.44
2018,12,15,13,15,1019.0,53.0,3.0,17.05,642.5,513.33,398.47
2018,12,15,13,30,1015.0,53.0,2.9,17.2,629.0,474.04,363.86
2018,12,15,13,45,1008.5,52.5,2.8,17.3,607.5,431.04,325.68
2018,12,15,14,0,1002.0,52.0,2.7,17.4,586.0,386.15,285.21
2018,12,15,14,15,989.5,52.0,2.55,17.35,556.5,338.27,241.91
2018,12,15,14,30,977.0,52.0,2.4,17.3,527.0,289.44,197.54
2018,12,15,14,45,957.0,51.5,2.25,17.25,489.5,237.96,151.79
2018,12,15,15,0,937.0,51.0,2.1,17.2,452.0,186.73,108.22
2018,12,15,15,15,915.0,49.5,1.85,16.75,410.0,134.99,68.94
2018,12,15,15,30,893.0,48.0,1.6,16.3,368.0,84.24,39.33
2018,12,15,15,45,860.5,46.0,1.35,15.85,321.5,38.62,28.8
2018,12,15,16,0,828.0,44.0,1.1,15.4,275.0,37.17,27.61
2018,12,15,16,15,777.0,40.5,1.1,14.65,226.0,34.46,25.2
2018,12,15,16,30,726.0,37.0,1.1,13.9,177.0,31.65,22.57
2018,12,15,16,45,550.0,33.0,1.15,13.2,121.5,26.97,18.1
2018,12,15,17,0,374.0,29.0,1.2,12.5,66.0,22.92,13.56
2018,12,15,17,15,263.5,20.0,1.2,12.5,39.0,16.53,0.0
2018,12,15,17,30,153.0,11.0,1.2,12.5,12.0,10.48,0.0
2018,12,15,17,45,76.5,5.5,1.25,11.95,6.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,16,7,15,21.5,4.5,1.35,6.55,5.0,0.0,0.0
2018,12,16,7,30,43.0,9.0,1.3,7.2,10.0,25.5,0.0
2018,12,16,7,45,160.5,23.0,1.25,7.85,39.5,114.68,60.81
2018,12,16,8,0,278.0,37.0,1.2,8.5,69.0,195.59,154.85
2018,12,16,8,15,501.0,38.5,1.3,9.35,129.5,316.36,258.79
2018,12,16,8,30,724.0,40.0,1.4,10.2,190.0,444.56,365.08
2018,12,16,8,45,483.5,67.0,1.55,11.05,177.5,365.28,302.84
2018,12,16,9,0,243.0,94.0,1.7,11.9,165.0,254.13,211.62
2018,12,16,9,15,160.0,120.5,1.65,12.35,170.0,229.65,190.55
2018,12,16,9,30,77.0,147.0,1.6,12.8,175.0,201.16,165.17
2018,12,16,9,45,47.0,145.5,1.55,13.25,163.0,178.44,145.42
2018,12,16,10,0,17.0,144.0,1.5,13.7,151.0,149.72,120.61
2018,12,16,10,15,63.5,176.0,1.55,14.3,206.5,218.64,177.4
2018,12,16,10,30,110.0,208.0,1.6,14.9,262.0,289.04,233.49
2018,12,16,10,45,196.5,215.0,1.65,15.5,318.5,349.02,280.95
2018,12,16,11,0,283.0,222.0,1.7,16.1,375.0,415.27,331.95
2018,12,16,11,15,237.0,240.0,1.65,16.2,371.0,392.48,312.36
2018,12,16,11,30,191.0,258.0,1.6,16.3,367.0,376.55,298.57
2018,12,16,11,45,220.5,261.5,1.55,16.4,390.0,391.94,310.06
2018,12,16,12,0,250.0,265.0,1.5,16.5,413.0,410.25,323.32
2018,12,16,12,15,244.0,268.5,1.55,16.55,413.5,397.09,312.61
2018,12,16,12,30,238.0,272.0,1.6,16.6,414.0,387.94,305.06
2018,12,16,12,45,154.5,237.0,1.65,16.6,329.0,302.95,238.93
2018,12,16,13,0,71.0,202.0,1.7,16.6,244.0,221.88,175.1
2018,12,16,13,15,49.0,195.5,1.6,16.5,224.0,202.29,159.61
2018,12,16,13,30,27.0,189.0,1.5,16.4,204.0,184.18,145.21
2018,12,16,13,45,49.0,189.0,1.4,16.35,215.5,189.96,149.61
2018,12,16,14,0,71.0,189.0,1.3,16.3,227.0,193.69,152.01
2018,12,16,14,15,156.0,188.5,1.2,16.0,266.0,211.1,163.55
2018,12,16,14,30,241.0,188.0,1.1,15.7,305.0,218.74,166.04
2018,12,16,14,45,173.5,169.5,1.0,15.35,250.5,179.37,136.0
2018,12,16,15,0,106.0,151.0,0.9,15.0,196.0,143.39,109.55
2018,12,16,15,15,119.0,135.5,0.85,14.8,181.5,124.77,94.28
2018,12,16,15,30,132.0,120.0,0.8,14.6,167.0,104.91,79.19
2018,12,16,15,45,101.5,110.0,0.8,14.35,143.5,88.1,72.73
2018,12,16,16,0,71.0,100.0,0.8,14.1,120.0,84.2,69.41
2018,12,16,16,15,36.5,79.0,0.9,13.65,89.0,67.84,54.94
2018,12,16,16,30,2.0,58.0,1.0,13.2,58.0,52.25,40.89
2018,12,16,16,45,1.0,42.5,1.1,12.75,42.5,38.66,28.4
2018,12,16,17,0,0.0,27.0,1.2,12.3,27.0,24.93,15.31
2018,12,16,17,15,12.0,15.5,1.2,12.3,15.5,14.36,0.0
2018,12,16,17,30,24.0,4.0,1.2,12.3,4.0,3.81,0.0
2018,12,16,17,45,12.0,2.0,1.25,11.7,2.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,17,7,15,21.5,5.0,1.6,7.7,5.5,0.0,0.0
2018,12,17,7,30,43.0,10.0,1.8,8.2,11.0,26.39,0.0
2018,12,17,7,45,69.0,25.5,2.0,8.65,31.5,71.55,33.33
2018,12,17,8,0,95.0,41.0,2.2,9.1,52.0,107.58,83.27
2018,12,17,8,15,136.0,58.5,2.4,9.7,82.0,149.42,121.59
2018,12,17,8,30,177.0,76.0,2.6,10.3,112.0,193.08,160.27
2018,12,17,8,45,164.5,92.0,2.75,10.9,132.0,206.91,172.67
2018,12,17,9,0,152.0,108.0,2.9,11.5,152.0,210.51,175.82
2018,12,17,9,15,169.5,128.5,2.75,12.1,185.0,245.06,204.4
2018,12,17,9,30,187.0,149.0,2.6,12.7,218.0,279.24,231.86
2018,12,17,9,45,154.0,167.0,2.45,13.3,228.0,278.52,229.53
2018,12,17,10,0,121.0,185.0,2.3,13.9,238.0,276.2,225.86
2018,12,17,10,15,113.0,200.5,2.3,14.7,253.0,285.78,232.17
2018,12,17,10,30,105.0,216.0,2.3,15.5,268.0,286.67,231.48
2018,12,17,10,45,121.5,226.0,2.25,16.25,289.0,312.65,251.09
2018,12,17,11,0,138.0,236.0,2.2,17.0,310.0,330.07,263.63
2018,12,17,11,15,124.5,245.5,2.15,17.45,314.0,327.22,260.05
2018,12,17,11,30,111.0,255.0,2.1,17.9,318.0,318.09,251.77
2018,12,17,11,45,129.0,261.5,2.05,18.3,336.5,336.63,265.53
2018,12,17,12,0,147.0,268.0,2.0,18.7,355.0,348.09,273.59
2018,12,17,12,15,147.5,268.0,1.85,18.9,355.5,342.05,268.04
2018,12,17,12,30,148.0,268.0,1.7,19.1,356.0,335.53,262.2
2018,12,17,12,45,175.0,242.5,1.6,19.35,346.0,318.74,248.85
2018,12,17,13,0,202.0,217.0,1.5,19.6,336.0,300.63,234.27
2018,12,17,13,15,221.5,227.5,1.4,19.6,355.5,310.03,240.55
2018,12,17,13,30,241.0,238.0,1.3,19.6,375.0,315.87,243.66
2018,12,17,13,45,162.0,230.5,1.2,19.65,321.0,267.48,206.11
2018,12,17,14,0,83.0,223.0,1.1,19.7,267.0,226.36,174.93
2018,12,17,14,15,268.5,187.0,1.0,19.6,319.5,240.64,181.23
2018,12,17,14,30,454.0,151.0,0.9,19.5,372.0,239.17,172.44
2018,12,17,14,45,673.5,106.5,0.8,19.4,408.5,222.11,148.11
2018,12,17,15,0,893.0,62.0,0.7,19.3,445.0,191.49,112.36
2018,12,17,15,15,869.5,60.0,0.65,19.05,403.5,141.17,74.61
2018,12,17,15,30,846.0,58.0,0.6,18.8,362.0,86.99,41.57
2018,12,17,15,45,812.5,55.0,0.55,18.5,316.5,40.28,29.93
2018,12,17,16,0,779.0,52.0,0.5,18.2,271.0,39.22,29.1
2018,12,17,16,15,728.0,47.5,0.6,17.5,223.0,36.88,27.03
2018,12,17,16,30,677.0,43.0,0.7,16.8,175.0,34.57,24.86
2018,12,17,16,45,586.5,37.0,0.8,16.1,128.5,30.82,21.23
2018,12,17,17,0,496.0,31.0,0.9,15.4,82.0,27.18,17.01
2018,12,17,17,15,313.0,21.0,0.9,15.4,47.0,17.44,0.0
2018,12,17,17,30,130.0,11.0,0.9,15.4,12.0,10.48,0.0
2018,12,17,17,45,65.0,5.5,1.05,14.35,6.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,18,7,15,16.5,4.0,0.6,7.25,4.5,0.0,0.0
2018,12,18,7,30,33.0,8.0,0.5,7.5,9.0,20.52,0.0
2018,12,18,7,45,51.0,24.0,0.45,7.8,28.5,55.05,22.3
2018,12,18,8,0,69.0,40.0,0.4,8.1,48.0,86.13,65.73
2018,12,18,8,15,92.0,59.0,0.35,8.5,74.5,120.46,97.12
2018,12,18,8,30,115.0,78.0,0.3,8.9,101.0,155.14,127.6
2018,12,18,8,45,152.0,96.0,0.25,9.25,135.0,196.65,163.04
2018,12,18,9,0,189.0,114.0,0.2,9.6,169.0,248.2,205.51
2018,12,18,9,15,218.5,130.5,0.25,10.0,203.5,285.52,235.54
2018,12,18,9,30,248.0,147.0,0.3,10.4,238.0,323.01,265.09
2018,12,18,9,45,200.0,168.5,0.4,10.75,247.0,308.93,252.61
2018,12,18,10,0,152.0,190.0,0.5,11.1,256.0,301.6,245.59
2018,12,18,10,15,212.0,197.5,0.95,11.95,297.5,345.75,281.78
2018,12,18,10,30,272.0,205.0,1.4,12.8,339.0,398.24,323.28
2018,12,18,10,45,395.5,192.5,1.8,13.65,399.0,468.82,378.94
2018,12,18,11,0,519.0,180.0,2.2,14.5,459.0,529.98,426.21
2018,12,18,11,15,567.0,173.5,2.45,15.05,488.0,546.56,438.09
2018,12,18,11,30,615.0,167.0,2.7,15.6,517.0,563.7,450.36
2018,12,18,11,45,669.5,153.5,2.95,16.1,542.0,571.39,455.57
2018,12,18,12,0,724.0,140.0,3.2,16.6,567.0,575.05,457.46
2018,12,18,12,15,827.0,109.0,3.2,16.8,599.5,584.67,463.8
2018,12,18,12,30,930.0,78.0,3.2,17.0,632.0,587.36,464.21
2018,12,18,12,45,848.0,98.5,3.25,17.2,601.0,538.15,424.11
2018,12,18,13,0,766.0,119.0,3.3,17.4,570.0,488.79,383.9
2018,12,18,13,15,456.5,182.5,3.3,17.45,449.5,377.33,296.23
2018,12,18,13,30,147.0,246.0,3.3,17.5,329.0,284.1,223.52
2018,12,18,13,45,253.0,223.0,3.25,17.55,360.5,294.83,230.32
2018,12,18,14,0,359.0,200.0,3.2,17.6,392.0,297.35,228.93
2018,12,18,14,15,320.0,198.5,3.15,17.5,363.0,265.76,202.83
2018,12,18,14,30,281.0,197.0,3.1,17.4,334.0,236.76,179.21
2018,12,18,14,45,219.5,181.5,3.0,17.35,284.0,195.05,146.71
2018,12,18,15,0,158.0,166.0,2.9,17.3,234.0,163.22,123.04
2018,12,18,15,15,241.0,135.0,2.65,17.0,227.5,133.03,95.39
2018,12,18,15,30,324.0,104.0,2.4,16.7,221.0,93.43,63.08
2018,12,18,15,45,319.5,89.0,2.1,16.4,192.0,62.4,49.71
2018,12,18,16,0,315.0,74.0,1.8,16.1,163.0,52.85,41.38
2018,12,18,16,15,362.5,65.0,1.6,15.6,149.5,47.55,36.68
2018,12,18,16,30,410.0,56.0,1.4,15.1,136.0,42.5,32.03
2018,12,18,16,45,285.5,44.5,1.2,14.55,93.0,33.9,24.07
2018,12,18,17,0,161.0,33.0,1.0,14.0,50.0,25.58,15.85
2018,12,18,17,15,84.0,18.5,1.0,14.0,27.0,14.54,0.0
2018,12,18,17,30,7.0,4.0,1.0,14.0,4.0,3.81,0.0
2018,12,18,17,45,3.5,2.0,1.0,13.6,2.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,7,15,0.0,1.0,0.75,10.95,1.0,0.0,0.0
2018,12,19,7,30,0.0,2.0,0.8,11.3,2.0,1.91,0.0
2018,12,19,7,45,0.0,7.5,0.85,11.65,7.5,6.94,0.0
2018,12,19,8,0,0.0,13.0,0.9,12.0,13.0,12.04,4.24
