Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,8,15,20.0,23.0,1.05,12.3,27.0,31.43,21.19
2018,12,19,8,30,40.0,33.0,1.2,12.6,41.0,57.21,43.8
2018,12,19,8,45,20.0,34.5,1.3,12.9,38.5,43.4,32.03
2018,12,19,9,0,0.0,36.0,1.4,13.2,36.0,33.41,23.18
2018,12,19,9,15,0.0,61.5,1.5,13.7,61.5,57.19,43.46
2018,12,19,9,30,0.0,87.0,1.6,14.2,87.0,82.2,64.43
2018,12,19,9,45,0.5,97.5,1.75,14.65,97.5,92.54,72.84
2018,12,19,10,0,1.0,108.0,1.9,15.1,108.0,102.86,81.15
2018,12,19,10,15,0.5,112.0,2.0,15.5,112.0,106.05,83.46
2018,12,19,10,30,0.0,116.0,2.1,15.9,116.0,109.29,85.81
2018,12,19,10,45,0.0,109.5,2.2,16.25,109.5,102.69,80.1
2018,12,19,11,0,0.0,103.0,2.3,16.6,103.0,96.3,74.6
2018,12,19,11,15,2.0,113.5,2.35,16.9,114.5,107.5,83.65
2018,12,19,11,30,4.0,124.0,2.4,17.2,126.0,118.59,92.55
2018,12,19,11,45,32.5,179.5,2.45,17.45,198.5,192.12,152.28
2018,12,19,12,0,61.0,235.0,2.5,17.7,271.0,261.05,206.85
2018,12,19,12,15,106.5,257.0,2.55,17.9,320.0,304.8,241.08
2018,12,19,12,30,152.0,279.0,2.6,18.1,369.0,348.36,274.56
2018,12,19,12,45,137.0,272.5,2.6,18.25,353.5,327.07,257.26
2018,12,19,13,0,122.0,266.0,2.6,18.4,338.0,306.4,240.71
2018,12,19,13,15,113.0,237.0,2.55,18.5,302.5,269.33,211.44
2018,12,19,13,30,104.0,208.0,2.5,18.6,267.0,233.32,182.83
2018,12,19,13,45,192.0,180.5,2.45,18.65,285.0,235.26,183.02
2018,12,19,14,0,280.0,153.0,2.4,18.7,303.0,230.92,176.94
2018,12,19,14,15,281.5,150.0,2.3,18.7,294.0,214.39,162.03
2018,12,19,14,30,283.0,147.0,2.2,18.7,285.0,197.12,146.47
2018,12,19,14,45,151.5,108.5,2.1,18.7,182.0,123.03,90.21
2018,12,19,15,0,20.0,70.0,2.0,18.7,79.0,67.53,49.93
2018,12,19,15,15,36.0,88.0,1.75,18.55,102.0,83.1,62.39
2018,12,19,15,30,52.0,106.0,1.5,18.4,125.0,95.16,72.43
2018,12,19,15,45,287.0,88.0,1.2,18.2,171.5,61.91,48.9
2018,12,19,16,0,522.0,70.0,0.9,18.0,218.0,49.48,38.1
2018,12,19,16,15,541.5,60.0,0.85,17.6,189.5,43.56,32.88
2018,12,19,16,30,561.0,50.0,0.8,17.2,161.0,37.33,27.25
2018,12,19,16,45,406.0,40.5,0.7,16.75,109.0,30.98,21.33
2018,12,19,17,0,251.0,31.0,0.6,16.3,57.0,24.44,14.8
2018,12,19,17,15,171.5,21.0,0.6,16.3,34.5,16.62,0.0
2018,12,19,17,30,92.0,11.0,0.6,16.3,12.0,10.48,0.0
2018,12,19,17,45,46.0,5.5,0.75,15.25,6.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,4.05,8.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,4.5,8.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,4.55,8.25,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,4.65,7.75,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,4.75,7.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,12,20,7,15,83.0,6.0,4.95,7.6,7.0,0.0,0.0
2018,12,20,7,30,166.0,12.0,5.1,7.9,14.0,75.86,0.0
2018,12,20,7,45,354.5,18.5,5.25,8.15,49.0,185.76,69.73
2018,12,20,8,0,543.0,25.0,5.4,8.4,84.0,298.39,236.15
2018,12,20,8,15,636.5,29.0,5.65,9.0,131.5,361.24,298.9
2018,12,20,8,30,730.0,33.0,5.9,9.6,179.0,431.17,362.56
2018,12,20,8,45,778.5,35.5,6.1,10.15,227.0,478.15,405.08
2018,12,20,9,0,827.0,38.0,6.3,10.7,275.0,525.59,446.12
2018,12,20,9,15,858.0,40.0,6.55,11.25,320.5,561.76,476.5
2018,12,20,9,30,889.0,42.0,6.8,11.8,366.0,596.44,504.63
2018,12,20,9,45,910.0,44.0,7.0,12.3,407.0,622.96,525.34
2018,12,20,10,0,931.0,46.0,7.2,12.8,448.0,646.92,543.47
2018,12,20,10,15,945.5,47.0,7.3,13.2,483.0,662.67,554.66
2018,12,20,10,30,960.0,48.0,7.4,13.6,518.0,675.3,563.13
2018,12,20,10,45,969.5,50.0,7.5,14.0,547.0,682.58,567.12
2018,12,20,11,0,979.0,52.0,7.6,14.4,576.0,686.38,568.23
2018,12,20,11,15,984.5,53.5,7.65,14.6,597.0,683.53,564.32
2018,12,20,11,30,990.0,55.0,7.7,14.8,618.0,677.14,557.53
2018,12,20,11,45,992.5,56.5,7.8,15.0,631.0,665.38,546.47
2018,12,20,12,0,995.0,58.0,7.9,15.2,644.0,650.16,532.51
2018,12,20,12,15,996.5,58.5,7.95,15.25,648.5,629.93,514.59
2018,12,20,12,30,998.0,59.0,8.0,15.3,653.0,606.44,493.76
2018,12,20,12,45,997.0,58.5,8.0,15.35,648.5,577.46,468.13
2018,12,20,13,0,996.0,58.0,8.0,15.4,644.0,545.59,439.68
2018,12,20,13,15,992.5,57.0,8.0,15.4,631.0,509.33,407.2
2018,12,20,13,30,989.0,56.0,8.0,15.4,618.0,470.63,372.05
2018,12,20,13,45,982.5,55.5,7.95,15.4,597.5,429.0,333.74
2018,12,20,14,0,976.0,55.0,7.9,15.4,577.0,385.5,293.15
2018,12,20,14,15,964.5,54.5,7.8,15.3,548.5,338.86,249.56
2018,12,20,14,30,953.0,54.0,7.7,15.2,520.0,291.2,204.87
2018,12,20,14,45,936.5,54.5,7.6,15.1,485.5,242.6,160.03
2018,12,20,15,0,920.0,55.0,7.5,15.0,451.0,193.86,116.95
2018,12,20,15,15,898.5,52.5,7.3,14.7,409.5,142.23,75.97
2018,12,20,15,30,877.0,50.0,7.1,14.4,368.0,91.56,44.0
2018,12,20,15,45,847.0,47.5,6.85,14.15,322.5,42.02,32.01
2018,12,20,16,0,817.0,45.0,6.6,13.9,277.0,37.89,28.36
2018,12,20,16,15,769.0,41.5,6.3,13.35,229.0,35.2,25.95
2018,12,20,16,30,721.0,38.0,6.0,12.8,181.0,29.91,21.09
2018,12,20,16,45,635.0,33.5,5.7,12.25,134.0,27.31,18.48
2018,12,20,17,0,549.0,29.0,5.4,11.7,87.0,24.88,15.5
2018,12,20,17,15,352.5,20.5,5.4,11.7,50.5,18.31,1.04
2018,12,20,17,30,156.0,12.0,5.4,11.7,14.0,11.44,0.0
2018,12,20,17,45,78.0,6.0,5.25,10.9,7.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,5.2,9.45,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.25,9.05,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,5.3,8.35,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,5.3,8.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,5.25,8.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,5.2,7.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,5.2,7.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,5.15,7.45,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,5.05,7.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,4.9,6.85,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,4.8,6.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,4.45,6.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,4.1,5.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,3.25,4.05,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,3.25,3.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,12,21,7,15,80.0,6.0,2.05,3.3,7.0,0.0,0.0
2018,12,21,7,30,160.0,12.0,2.2,4.2,14.0,73.36,0.0
2018,12,21,7,45,357.0,19.5,2.35,5.1,50.0,186.44,60.87
2018,12,21,8,0,554.0,27.0,2.5,6.0,86.0,304.84,240.59
2018,12,21,8,15,637.5,31.5,2.5,6.8,132.5,367.81,302.83
2018,12,21,8,30,721.0,36.0,2.5,7.6,179.0,430.21,358.86
2018,12,21,8,45,769.5,39.5,2.5,8.4,227.5,478.18,400.5
2018,12,21,9,0,818.0,43.0,2.5,9.2,276.0,526.58,440.32
2018,12,21,9,15,849.5,46.0,2.2,9.95,322.0,564.05,468.57
2018,12,21,9,30,881.0,49.0,1.9,10.7,368.0,600.03,493.95
2018,12,21,9,45,901.5,51.0,1.6,11.5,409.0,626.02,510.07
2018,12,21,10,0,922.0,53.0,1.3,12.3,450.0,649.49,523.09
2018,12,21,10,15,935.5,54.5,1.25,12.85,485.0,665.08,532.12
2018,12,21,10,30,949.0,56.0,1.2,13.4,520.0,677.56,538.62
2018,12,21,10,45,957.0,57.5,1.15,13.9,547.5,683.24,540.06
2018,12,21,11,0,965.0,59.0,1.1,14.4,575.0,685.51,538.98
2018,12,21,11,15,971.5,60.5,1.3,14.75,596.0,683.37,537.44
2018,12,21,11,30,978.0,62.0,1.5,15.1,617.0,677.71,533.07
2018,12,21,11,45,981.5,62.0,1.75,15.4,629.5,665.09,523.78
2018,12,21,12,0,985.0,62.0,2.0,15.7,642.0,649.08,511.55
2018,12,21,12,15,986.0,63.0,2.2,15.95,646.5,629.33,495.83
2018,12,21,12,30,987.0,64.0,2.4,16.2,651.0,606.35,477.2
2018,12,21,12,45,985.5,64.0,2.6,16.45,647.0,577.93,453.94
2018,12,21,13,0,984.0,64.0,2.8,16.7,643.0,546.66,427.83
2018,12,21,13,15,980.5,63.5,2.9,16.85,630.5,511.27,397.71
2018,12,21,13,30,977.0,63.0,3.0,17.0,618.0,473.45,364.91
2018,12,21,13,45,970.0,62.0,3.1,17.15,597.0,431.57,328.12
2018,12,21,14,0,963.0,61.0,3.2,17.3,576.0,387.91,289.03
2018,12,21,14,15,952.0,60.0,3.2,17.25,548.0,341.46,247.14
2018,12,21,14,30,941.0,59.0,3.2,17.2,520.0,294.0,203.98
2018,12,21,14,45,925.5,58.0,3.25,17.2,485.0,244.79,159.79
2018,12,21,15,0,910.0,57.0,3.3,17.2,450.0,195.44,117.03
2018,12,21,15,15,888.0,55.0,3.05,16.7,409.0,144.62,77.34
2018,12,21,15,30,866.0,53.0,2.8,16.2,368.0,94.79,46.14
2018,12,21,15,45,833.5,50.5,2.55,15.75,322.5,45.69,35.05
2018,12,21,16,0,801.0,48.0,2.3,15.3,277.0,40.12,30.22
2018,12,21,16,15,751.0,44.0,2.25,14.25,228.5,33.67,24.53
2018,12,21,16,30,701.0,40.0,2.2,13.2,180.0,31.62,22.63
2018,12,21,16,45,614.5,35.0,2.2,12.2,133.5,28.65,19.73
2018,12,21,17,0,528.0,30.0,2.2,11.2,87.0,25.82,16.43
2018,12,21,17,15,338.0,21.0,2.2,11.2,50.5,18.76,2.23
2018,12,21,17,30,148.0,12.0,2.2,11.2,14.0,11.44,0.0
2018,12,21,17,45,74.0,6.0,2.35,10.45,7.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.55,5.4,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.5,5.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.5,4.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,3.55,4.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,3.8,5.05,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,3.85,5.2,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,3.9,5.35,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,7,15,71.0,5.5,4.0,5.9,6.5,0.0,0.0
2018,12,22,7,30,142.0,11.0,4.1,6.3,13.0,65.28,0.0
2018,12,22,7,45,331.0,20.5,4.15,6.7,49.0,174.89,46.43
2018,12,22,8,0,520.0,30.0,4.2,7.1,85.0,291.14,229.27
2018,12,22,8,15,575.0,37.0,4.15,7.75,126.5,342.81,283.04
2018,12,22,8,30,630.0,44.0,4.1,8.4,168.0,395.78,331.87
2018,12,22,8,45,703.5,47.5,4.05,9.1,219.5,455.83,384.04
2018,12,22,9,0,777.0,51.0,4.0,9.8,271.0,517.14,434.98
2018,12,22,9,15,766.0,60.0,4.0,10.65,306.5,535.99,449.54
2018,12,22,9,30,755.0,69.0,4.0,11.5,342.0,551.63,460.67
2018,12,22,9,45,821.5,65.0,4.0,12.4,392.5,597.23,495.37
2018,12,22,10,0,888.0,61.0,4.0,13.3,443.0,637.47,524.89
2018,12,22,10,15,919.5,59.0,4.05,14.2,482.0,660.11,539.97
2018,12,22,10,30,951.0,57.0,4.1,15.1,521.0,680.02,552.66
2018,12,22,10,45,962.5,57.5,4.15,15.95,549.5,686.89,555.12
2018,12,22,11,0,974.0,58.0,4.2,16.8,578.0,690.36,554.96
2018,12,22,11,15,936.5,71.5,4.1,17.45,586.5,673.7,538.97
2018,12,22,11,30,899.0,85.0,4.0,18.1,595.0,653.71,520.64
2018,12,22,11,45,922.5,81.5,3.9,18.8,614.5,650.43,515.41
2018,12,22,12,0,946.0,78.0,3.8,19.5,634.0,643.43,507.12
2018,12,22,12,15,814.5,116.5,3.7,19.95,598.0,587.33,461.28
2018,12,22,12,30,683.0,155.0,3.6,20.4,562.0,530.78,415.42
2018,12,22,12,45,739.5,137.0,3.45,20.85,575.0,521.28,406.04
2018,12,22,13,0,796.0,119.0,3.3,21.3,588.0,508.0,392.96
2018,12,22,13,15,855.0,100.0,3.15,21.55,594.5,488.54,374.81
2018,12,22,13,30,914.0,81.0,3.0,21.8,601.0,465.06,352.65
2018,12,22,13,45,935.0,72.0,2.9,22.0,588.0,428.75,320.26
2018,12,22,14,0,956.0,63.0,2.8,22.2,575.0,388.73,284.11
2018,12,22,14,15,903.0,72.0,2.6,22.1,536.5,338.88,241.39
2018,12,22,14,30,850.0,81.0,2.4,22.0,498.0,287.58,197.7
2018,12,22,14,45,853.0,75.0,2.2,21.9,469.0,241.44,156.66
2018,12,22,15,0,856.0,69.0,2.0,21.8,440.0,193.72,115.54
2018,12,22,15,15,833.5,66.0,1.8,21.15,399.5,144.25,77.65
2018,12,22,15,30,811.0,63.0,1.6,20.5,359.0,96.03,47.57
2018,12,22,15,45,770.5,60.0,1.4,19.8,313.0,49.15,37.47
2018,12,22,16,0,730.0,57.0,1.2,19.1,267.0,43.15,32.39
2018,12,22,16,15,687.0,51.5,1.25,18.45,221.5,40.1,29.73
2018,12,22,16,30,644.0,46.0,1.3,17.8,176.0,37.02,26.91
2018,12,22,16,45,553.5,39.5,1.35,17.1,130.0,32.9,22.99
2018,12,22,17,0,463.0,33.0,1.4,16.4,84.0,26.31,16.5
2018,12,22,17,15,291.0,22.0,1.4,16.4,48.5,18.03,2.63
2018,12,22,17,30,119.0,11.0,1.4,16.4,13.0,10.48,0.0
2018,12,22,17,45,59.5,5.5,1.5,15.8,6.5,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,4.1,7.05,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,4.1,6.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,4.1,6.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,12,23,7,15,53.0,5.0,4.25,6.75,5.5,0.0,0.0
2018,12,23,7,30,106.0,10.0,4.4,7.0,11.0,50.33,0.0
2018,12,23,7,45,225.5,21.5,4.6,7.3,40.0,135.87,26.47
2018,12,23,8,0,345.0,33.0,4.8,7.6,69.0,220.6,172.88
2018,12,23,8,15,415.0,44.0,5.05,8.15,109.5,277.2,229.2
2018,12,23,8,30,485.0,55.0,5.3,8.7,150.0,337.25,284.0
2018,12,23,8,45,616.5,54.0,5.5,9.2,207.0,419.1,355.72
2018,12,23,9,0,748.0,53.0,5.7,9.7,264.0,502.66,427.09
2018,12,23,9,15,784.0,56.5,5.75,10.2,309.5,542.08,459.8
2018,12,23,9,30,820.0,60.0,5.8,10.7,355.0,580.21,490.44
2018,12,23,9,45,845.0,62.0,5.8,11.2,396.0,608.04,511.8
2018,12,23,10,0,870.0,64.0,5.8,11.7,437.0,629.59,527.68
2018,12,23,10,15,887.0,65.5,5.75,12.15,472.0,647.01,539.72
2018,12,23,10,30,904.0,67.0,5.7,12.6,507.0,661.55,549.18
2018,12,23,10,45,916.0,68.5,5.65,13.0,536.0,669.78,553.56
2018,12,23,11,0,928.0,70.0,5.6,13.4,565.0,674.76,555.28
2018,12,23,11,15,937.0,70.0,5.5,13.7,586.0,672.82,551.59
2018,12,23,11,30,946.0,70.0,5.4,14.0,607.0,667.5,545.21
2018,12,23,11,45,952.5,69.5,5.3,14.3,620.0,656.7,534.5
2018,12,23,12,0,959.0,69.0,5.2,14.6,633.0,642.53,521.06
2018,12,23,12,15,961.0,69.0,5.1,14.75,637.5,622.94,503.51
2018,12,23,12,30,963.0,69.0,5.0,14.9,642.0,600.18,483.28
2018,12,23,12,45,962.0,68.5,4.9,15.1,638.0,572.28,458.65
2018,12,23,13,0,961.0,68.0,4.8,15.3,634.0,541.57,431.42
2018,12,23,13,15,957.0,67.5,4.7,15.35,622.0,506.81,400.75
2018,12,23,13,30,953.0,67.0,4.6,15.4,610.0,469.7,367.6
2018,12,23,13,45,946.0,66.5,4.5,15.45,590.0,429.27,331.14
2018,12,23,14,0,939.0,66.0,4.4,15.5,570.0,387.09,292.54
2018,12,23,14,15,928.5,64.5,4.35,15.4,542.0,341.38,250.78
2018,12,23,14,30,918.0,63.0,4.3,15.3,514.0,294.66,207.77
2018,12,23,14,45,901.5,61.5,4.2,15.25,479.0,245.86,163.46
2018,12,23,15,0,885.0,60.0,4.1,15.2,444.0,197.05,120.63
2018,12,23,15,15,861.5,58.0,3.85,14.85,403.5,147.24,81.03
2018,12,23,15,30,838.0,56.0,3.6,14.5,363.0,98.58,49.6
2018,12,23,15,45,805.0,53.0,3.35,14.2,318.0,45.26,34.9
2018,12,23,16,0,772.0,50.0,3.1,13.9,273.0,37.23,27.8
2018,12,23,16,15,720.5,46.0,2.75,12.95,225.5,35.22,26.06
2018,12,23,16,30,669.0,42.0,2.4,12.0,178.0,33.26,24.23
2018,12,23,16,45,583.0,36.5,2.05,11.05,132.0,29.91,20.98
2018,12,23,17,0,497.0,31.0,1.7,10.1,86.0,26.64,17.36
2018,12,23,17,15,331.0,22.0,1.7,10.1,51.0,17.96,3.66
2018,12,23,17,30,165.0,13.0,1.7,10.1,16.0,12.39,0.0
2018,12,23,17,45,82.5,6.5,1.8,9.25,8.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,24,7,15,30.5,4.5,1.3,3.25,5.0,0.0,0.0
2018,12,24,7,30,61.0,9.0,1.5,4.0,10.0,32.0,0.0
2018,12,24,7,45,190.5,23.5,1.7,4.7,40.5,123.85,15.9
2018,12,24,8,0,320.0,38.0,1.9,5.4,71.0,212.86,166.56
2018,12,24,8,15,409.0,48.5,1.9,5.95,113.5,278.4,229.7
2018,12,24,8,30,498.0,59.0,1.9,6.5,156.0,347.85,291.26
2018,12,24,8,45,328.0,74.5,1.85,7.05,145.0,283.23,239.24
2018,12,24,9,0,158.0,90.0,1.8,7.6,134.0,200.28,169.01
2018,12,24,9,15,85.5,105.5,1.9,8.25,130.0,167.72,140.52
2018,12,24,9,30,13.0,121.0,2.0,8.9,126.0,126.13,103.48
2018,12,24,9,45,21.5,139.0,2.05,9.55,148.0,149.06,122.68
2018,12,24,10,0,30.0,157.0,2.1,10.2,170.0,179.08,147.37
2018,12,24,10,15,41.0,176.5,2.15,10.65,195.5,205.39,168.75
2018,12,24,10,30,52.0,196.0,2.2,11.1,221.0,231.37,189.56
2018,12,24,10,45,37.5,193.0,2.25,11.55,211.5,216.49,176.36
2018,12,24,11,0,23.0,190.0,2.3,12.0,202.0,196.19,158.93
2018,12,24,11,15,12.5,175.0,2.4,12.35,181.5,173.71,139.94
2018,12,24,11,30,2.0,160.0,2.5,12.7,161.0,151.92,121.55
2018,12,24,11,45,4.0,163.0,2.6,13.05,165.5,155.56,124.36
2018,12,24,12,0,6.0,166.0,2.7,13.4,170.0,159.13,127.08
2018,12,24,12,15,5.5,163.0,2.8,13.65,166.5,155.51,123.93
2018,12,24,12,30,5.0,160.0,2.9,13.9,163.0,151.95,120.89
2018,12,24,12,45,13.0,190.0,2.95,14.15,197.5,183.44,146.5
2018,12,24,13,0,21.0,220.0,3.0,14.4,232.0,213.83,170.9
2018,12,24,13,15,96.5,221.0,3.05,14.55,276.0,248.62,198.78
2018,12,24,13,30,172.0,222.0,3.1,14.7,320.0,275.53,219.38
2018,12,24,13,45,237.5,207.0,3.15,14.85,337.5,277.68,219.47
2018,12,24,14,0,303.0,192.0,3.2,15.0,355.0,274.74,214.64
2018,12,24,14,15,221.0,183.0,3.2,15.1,298.5,226.22,175.81
2018,12,24,14,30,139.0,174.0,3.2,15.2,242.0,187.62,145.85
2018,12,24,14,45,102.5,163.0,3.15,15.3,211.5,161.92,125.6
2018,12,24,15,0,66.0,152.0,3.1,15.4,181.0,143.12,111.49
2018,12,24,15,15,100.5,137.0,2.85,15.35,176.5,126.02,96.09
2018,12,24,15,30,135.0,122.0,2.6,15.3,172.0,109.06,81.91
2018,12,24,15,45,170.0,100.0,2.35,15.25,155.0,78.26,59.5
2018,12,24,16,0,205.0,78.0,2.1,15.2,138.0,60.71,48.49
2018,12,24,16,15,347.5,71.0,1.85,14.6,151.0,51.78,40.61
2018,12,24,16,30,490.0,64.0,1.6,14.0,164.0,49.45,38.4
2018,12,24,16,45,399.0,53.5,1.35,13.4,121.0,42.75,32.07
2018,12,24,17,0,308.0,43.0,1.1,12.8,78.0,33.66,23.2
2018,12,24,17,15,188.5,28.0,1.1,12.8,46.0,22.3,6.71
2018,12,24,17,30,69.0,13.0,1.1,12.8,14.0,12.39,0.0
2018,12,24,17,45,34.5,6.5,1.15,12.4,7.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,25,7,15,6.0,1.5,1.95,12.65,1.5,0.0,0.0
2018,12,25,7,30,12.0,3.0,2.2,13.2,3.0,7.46,0.0
2018,12,25,7,45,6.0,6.5,2.45,13.75,6.5,8.6,0.0
2018,12,25,8,0,0.0,10.0,2.7,14.3,10.0,9.26,1.73
2018,12,25,8,15,0.0,17.0,2.85,14.7,17.0,15.75,7.54
2018,12,25,8,30,0.0,24.0,3.0,15.1,24.0,22.25,13.24
2018,12,25,8,45,0.0,38.0,3.1,15.5,38.0,35.28,24.43
2018,12,25,9,0,0.0,52.0,3.2,15.9,52.0,48.33,35.54
2018,12,25,9,15,0.0,49.5,3.25,16.35,49.5,45.99,33.49
2018,12,25,9,30,0.0,47.0,3.3,16.8,47.0,43.66,31.41
2018,12,25,9,45,0.0,51.0,3.4,17.25,51.0,47.4,34.42
2018,12,25,10,0,0.0,55.0,3.5,17.7,55.0,51.13,37.39
2018,12,25,10,15,0.0,57.5,3.6,18.05,57.5,53.47,39.19
2018,12,25,10,30,0.0,60.0,3.7,18.4,60.0,55.81,40.99
2018,12,25,10,45,4.5,109.0,3.8,18.8,111.5,105.14,81.57
2018,12,25,11,0,9.0,158.0,3.9,19.2,163.0,155.53,122.28
2018,12,25,11,15,6.5,163.0,4.0,19.4,166.5,158.2,124.03
2018,12,25,11,30,4.0,168.0,4.1,19.6,170.0,160.9,125.9
2018,12,25,11,45,28.0,200.5,4.2,19.8,217.0,210.39,165.69
2018,12,25,12,0,52.0,233.0,4.3,20.0,264.0,254.39,200.51
2018,12,25,12,15,72.5,248.5,4.4,20.2,291.5,278.11,219.01
2018,12,25,12,30,93.0,264.0,4.5,20.4,319.0,300.23,236.09
2018,12,25,12,45,77.5,243.0,4.55,20.6,289.0,267.85,210.23
2018,12,25,13,0,62.0,222.0,4.6,20.8,259.0,236.75,185.45
2018,12,25,13,15,69.5,223.5,4.45,20.7,264.0,237.79,186.16
2018,12,25,13,30,77.0,225.0,4.3,20.6,269.0,237.96,186.06
2018,12,25,13,45,147.5,221.0,4.15,20.55,301.5,256.23,199.47
2018,12,25,14,0,218.0,217.0,4.0,20.5,334.0,268.54,207.23
2018,12,25,14,15,203.5,214.0,3.8,20.25,319.0,249.24,191.25
2018,12,25,14,30,189.0,211.0,3.6,20.0,304.0,230.54,175.92
2018,12,25,14,45,210.0,193.5,3.45,19.8,290.5,209.06,157.25
2018,12,25,15,0,231.0,176.0,3.3,19.6,277.0,181.67,133.83
2018,12,25,15,15,197.0,151.5,3.4,19.4,232.0,148.38,108.68
2018,12,25,15,30,163.0,127.0,3.5,19.2,187.0,114.91,84.46
2018,12,25,15,45,178.5,107.0,3.6,19.05,165.5,83.78,62.88
2018,12,25,16,0,194.0,87.0,3.7,18.9,144.0,67.14,53.37
2018,12,25,16,15,163.0,75.0,3.75,18.7,117.0,58.69,45.95
2018,12,25,16,30,132.0,63.0,3.8,18.5,90.0,49.98,38.13
2018,12,25,16,45,69.5,47.0,3.9,18.3,61.0,40.16,29.16
2018,12,25,17,0,7.0,31.0,4.0,18.1,32.0,28.53,18.36
2018,12,25,17,15,10.5,19.0,4.0,18.1,19.5,17.48,4.46
2018,12,25,17,30,14.0,7.0,4.0,18.1,7.0,6.67,0.0
2018,12,25,17,45,7.0,3.5,4.3,17.85,3.5,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.6,17.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.55,15.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.85,15.85,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.35,16.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.45,16.2,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.55,16.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.65,16.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,12,26,7,15,3.5,0.5,5.65,16.35,0.5,0.0,0.0
2018,12,26,7,30,7.0,1.0,5.6,16.4,1.0,3.63,0.0
2018,12,26,7,45,3.5,3.0,5.55,16.5,3.0,4.48,0.0
2018,12,26,8,0,0.0,5.0,5.5,16.6,5.0,4.62,0.0
2018,12,26,8,15,0.0,7.5,5.5,16.75,7.5,6.94,0.1
2018,12,26,8,30,0.0,10.0,5.5,16.9,10.0,9.26,2.14
2018,12,26,8,45,0.0,13.0,5.55,17.1,13.0,12.04,4.56
2018,12,26,9,0,0.0,16.0,5.6,17.3,16.0,14.83,6.94
2018,12,26,9,15,0.0,23.5,5.75,17.55,23.5,21.79,12.84
2018,12,26,9,30,0.0,31.0,5.9,17.8,31.0,28.77,18.69
2018,12,26,9,45,0.0,31.5,6.0,18.05,31.5,29.24,19.02
2018,12,26,10,0,0.0,32.0,6.1,18.3,32.0,29.71,19.34
2018,12,26,10,15,0.0,35.5,6.25,18.5,35.5,32.97,22.0
2018,12,26,10,30,0.0,39.0,6.4,18.7,39.0,36.24,24.64
2018,12,26,10,45,0.0,40.5,6.6,18.9,40.5,37.64,25.73
2018,12,26,11,0,0.0,42.0,6.8,19.1,42.0,39.05,26.82
2018,12,26,11,15,0.0,55.0,6.9,19.3,55.0,51.17,36.77
2018,12,26,11,30,0.0,68.0,7.0,19.5,68.0,63.31,46.68
2018,12,26,11,45,0.0,56.0,7.15,19.65,56.0,52.11,37.4
2018,12,26,12,0,0.0,44.0,7.3,19.8,44.0,40.93,28.14
2018,12,26,12,15,2.0,62.5,7.35,20.0,63.5,59.33,43.26
2018,12,26,12,30,4.0,81.0,7.4,20.2,83.0,77.67,58.23
2018,12,26,12,45,4.5,80.5,7.5,20.35,83.0,77.36,57.93
2018,12,26,13,0,5.0,80.0,7.6,20.5,83.0,77.0,57.62
2018,12,26,13,15,2.5,65.5,7.6,20.6,67.0,62.14,45.45
2018,12,26,13,30,0.0,51.0,7.6,20.7,51.0,47.45,33.42
2018,12,26,13,45,0.0,45.0,7.6,20.75,45.0,41.85,28.86
2018,12,26,14,0,0.0,39.0,7.6,20.8,39.0,36.26,24.29
2018,12,26,14,15,0.0,42.0,7.5,20.8,42.0,39.04,26.64
2018,12,26,14,30,0.0,45.0,7.4,20.8,45.0,41.83,29.0
2018,12,26,14,45,0.0,44.0,7.3,20.75,44.0,40.89,28.3
2018,12,26,15,0,0.0,43.0,7.2,20.7,43.0,39.95,27.6
2018,12,26,15,15,0.0,34.5,7.05,20.6,34.5,32.03,21.09
2018,12,26,15,30,0.0,26.0,6.9,20.5,26.0,24.12,14.55
2018,12,26,15,45,74.0,26.5,6.8,20.4,48.0,22.46,12.39
2018,12,26,16,0,148.0,27.0,6.7,20.3,70.0,18.68,10.75
2018,12,26,16,15,179.0,28.5,6.6,20.2,72.0,18.09,10.22
2018,12,26,16,30,210.0,30.0,6.5,20.1,74.0,20.1,11.89
2018,12,26,16,45,136.0,20.0,6.35,19.95,45.5,14.74,7.07
2018,12,26,17,0,62.0,10.0,6.2,19.8,17.0,7.45,0.59
2018,12,26,17,15,61.0,10.0,6.2,19.8,14.0,7.64,0.0
2018,12,26,17,30,60.0,10.0,6.2,19.8,11.0,9.53,0.0
2018,12,26,17,45,30.0,5.0,6.2,19.75,5.5,0.0,0.0
2018,12,26,18,0,0.0,0.0,6.2,19.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,6.15,19.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,6.1,19.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,6.05,19.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.0,19.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.85,19.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.7,19.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.55,19.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.4,19.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.4,19.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,5.25,19.45,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,5.2,19.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,5.15,19.4,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,5.1,19.35,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,5.1,19.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,5.1,19.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,5.1,19.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.9,19.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.7,19.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.55,19.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.4,19.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.2,19.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.85,18.9,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.7,18.55,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,27,7,15,0.0,0.5,2.9,8.95,0.5,0.0,0.0
2018,12,27,7,30,0.0,1.0,3.1,9.4,1.0,0.95,0.0
2018,12,27,7,45,0.0,3.5,3.3,9.85,3.5,3.24,0.0
2018,12,27,8,0,0.0,6.0,3.5,10.3,6.0,5.55,0.0
2018,12,27,8,15,187.0,19.0,3.45,10.9,54.5,130.46,105.05
2018,12,27,8,30,374.0,32.0,3.4,11.5,103.0,249.59,207.6
2018,12,27,8,45,599.0,37.5,3.35,12.05,187.5,385.14,322.05
2018,12,27,9,0,824.0,43.0,3.3,12.6,272.0,528.04,438.44
2018,12,27,9,15,855.5,45.5,3.5,13.4,318.0,565.41,467.87
2018,12,27,9,30,887.0,48.0,3.7,14.2,364.0,601.39,495.54
2018,12,27,9,45,909.0,50.0,3.9,15.0,406.5,628.99,515.79
2018,12,27,10,0,931.0,52.0,4.1,15.8,449.0,654.13,533.54
2018,12,27,10,15,946.0,53.5,4.25,16.3,485.0,671.41,545.37
2018,12,27,10,30,961.0,55.0,4.4,16.8,521.0,685.6,554.79
2018,12,27,10,45,971.0,56.5,4.55,17.25,550.5,693.27,559.18
2018,12,27,11,0,981.0,58.0,4.7,17.7,580.0,697.5,560.86
2018,12,27,11,15,987.5,59.0,4.65,17.95,602.0,695.4,557.25
2018,12,27,11,30,994.0,60.0,4.6,18.2,624.0,689.76,550.91
2018,12,27,11,45,994.5,61.5,4.55,18.45,636.5,677.41,539.41
2018,12,27,12,0,995.0,63.0,4.5,18.7,649.0,661.65,525.25
2018,12,27,12,15,995.5,63.0,4.45,18.85,653.5,640.98,507.47
2018,12,27,12,30,996.0,63.0,4.4,19.0,658.0,617.09,487.02
2018,12,27,12,45,994.5,64.0,4.3,19.15,655.0,590.03,463.62
2018,12,27,13,0,993.0,65.0,4.2,19.3,652.0,560.02,437.65
2018,12,27,13,15,986.5,65.0,4.15,19.3,639.0,523.9,406.91
2018,12,27,13,30,980.0,65.0,4.1,19.3,626.0,485.5,373.73
2018,12,27,13,45,972.0,64.5,4.0,19.35,605.5,443.94,337.22
2018,12,27,14,0,964.0,64.0,3.9,19.4,585.0,400.61,298.56
2018,12,27,14,15,952.5,63.5,3.75,19.25,557.5,354.64,257.35
2018,12,27,14,30,941.0,63.0,3.6,19.1,530.0,307.63,214.82
2018,12,27,14,45,922.5,61.5,3.45,19.0,494.0,257.4,170.04
2018,12,27,15,0,904.0,60.0,3.3,18.9,458.0,207.28,126.58
2018,12,27,15,15,881.0,58.5,2.9,18.45,417.5,156.97,86.45
2018,12,27,15,30,858.0,57.0,2.5,18.0,377.0,107.67,53.71
2018,12,27,15,45,825.0,54.5,2.15,17.6,331.5,53.54,29.3
2018,12,27,16,0,792.0,52.0,1.8,17.2,286.0,38.71,28.72
2018,12,27,16,15,740.0,48.0,1.65,16.2,237.5,36.74,27.07
2018,12,27,16,30,688.0,44.0,1.5,15.2,189.0,34.83,25.34
2018,12,27,16,45,601.0,39.0,1.4,14.25,142.0,32.01,22.61
2018,12,27,17,0,514.0,34.0,1.3,13.3,95.0,29.37,19.66
2018,12,27,17,15,345.0,24.5,1.3,13.3,57.0,20.04,7.49
2018,12,27,17,30,176.0,15.0,1.3,13.3,19.0,14.3,0.0
2018,12,27,17,45,88.0,7.5,1.4,12.35,9.5,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.45,6.85,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.55,5.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.45,3.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.45,3.1,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.5,2.7,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.5,2.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.5,2.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.5,2.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.5,2.2,0.0,0.0,0.0
2018,12,28,7,15,22.0,3.0,3.65,2.5,3.0,0.0,0.0
2018,12,28,7,30,44.0,6.0,3.8,2.8,6.0,22.5,0.0
2018,12,28,7,45,125.5,18.0,3.95,3.15,28.0,87.12,0.0
2018,12,28,8,0,207.0,30.0,4.1,3.5,50.0,152.19,117.92
2018,12,28,8,15,390.5,39.0,4.3,4.05,103.5,258.64,216.05
2018,12,28,8,30,574.0,48.0,4.5,4.6,157.0,373.85,318.04
2018,12,28,8,45,660.0,50.5,4.75,5.15,208.5,433.95,372.22
2018,12,28,9,0,746.0,53.0,5.0,5.7,260.0,500.58,430.11
2018,12,28,9,15,783.0,56.5,4.95,6.15,306.0,540.95,463.93
2018,12,28,9,30,820.0,60.0,4.9,6.6,352.0,580.11,495.55
2018,12,28,9,45,845.0,62.5,4.85,7.05,393.5,609.03,517.86
2018,12,28,10,0,870.0,65.0,4.8,7.5,435.0,631.63,534.59
2018,12,28,10,15,887.0,67.0,4.75,7.9,471.0,650.14,547.57
2018,12,28,10,30,904.0,69.0,4.7,8.3,507.0,665.77,557.95
2018,12,28,10,45,916.0,70.0,4.6,8.7,536.0,673.95,562.06
2018,12,28,11,0,928.0,71.0,4.5,9.1,565.0,678.91,563.5
2018,12,28,11,15,935.0,72.0,4.45,9.4,586.0,677.33,560.16
2018,12,28,11,30,942.0,73.0,4.4,9.7,607.0,672.39,554.14
2018,12,28,11,45,946.5,73.0,4.35,10.0,620.0,661.44,543.4
2018,12,28,12,0,951.0,73.0,4.3,10.3,633.0,647.18,530.0
2018,12,28,12,15,952.5,73.5,4.25,10.55,638.5,628.41,513.0
2018,12,28,12,30,954.0,74.0,4.2,10.8,644.0,606.49,493.33
2018,12,28,12,45,953.0,73.5,4.15,11.05,640.5,579.19,469.18
2018,12,28,13,0,952.0,73.0,4.1,11.3,637.0,549.1,442.43
2018,12,28,13,15,948.0,73.0,4.1,11.35,626.0,515.4,412.79
2018,12,28,13,30,944.0,73.0,4.1,11.4,615.0,479.34,380.58
2018,12,28,13,45,937.0,72.0,4.05,11.5,595.0,438.99,344.06
2018,12,28,14,0,930.0,71.0,4.0,11.6,575.0,396.87,305.36
2018,12,28,14,15,918.0,70.5,4.0,11.55,548.0,352.09,264.12
2018,12,28,14,30,906.0,70.0,4.0,11.5,521.0,306.37,221.6
2018,12,28,14,45,889.5,68.5,4.05,11.45,486.5,258.07,177.22
2018,12,28,15,0,873.0,67.0,4.1,11.4,452.0,209.73,133.93
2018,12,28,15,15,851.5,64.5,4.0,11.15,412.5,155.35,88.9
2018,12,28,15,30,830.0,62.0,3.9,10.9,373.0,106.6,54.93
2018,12,28,15,45,799.5,58.5,3.85,10.65,328.5,58.14,33.2
2018,12,28,16,0,769.0,55.0,3.8,10.4,284.0,41.09,31.72
2018,12,28,16,15,718.0,51.0,3.45,9.7,236.5,39.24,30.1
2018,12,28,16,30,667.0,47.0,3.1,9.0,189.0,37.47,28.41
2018,12,28,16,45,583.0,41.5,2.8,8.3,142.5,34.33,25.3
2018,12,28,17,0,499.0,36.0,2.5,7.6,96.0,28.58,19.52
2018,12,28,17,15,334.0,25.5,2.5,7.6,58.0,20.91,8.92
2018,12,28,17,30,169.0,15.0,2.5,7.6,20.0,14.3,0.0
2018,12,28,17,45,84.5,7.5,2.65,6.85,10.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,3.15,5.65,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,3.5,5.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,4.3,4.55,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,4.45,4.4,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,4.5,4.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,4.5,4.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,4.5,4.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,4.55,4.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,4.6,4.15,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,4.55,4.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,4.5,4.05,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,4.55,4.05,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,12,29,7,15,5.5,2.0,4.65,4.1,2.0,0.0,0.0
2018,12,29,7,30,11.0,4.0,4.7,4.1,4.0,8.0,0.0
2018,12,29,7,45,5.5,9.0,4.7,4.15,9.0,10.73,0.0
2018,12,29,8,0,0.0,14.0,4.7,4.2,14.0,12.97,4.92
2018,12,29,8,15,41.5,27.0,4.75,4.3,35.0,51.21,38.89
2018,12,29,8,30,83.0,40.0,4.8,4.4,56.0,95.43,78.77
2018,12,29,8,45,43.5,45.0,4.85,4.45,53.5,73.26,59.67
2018,12,29,9,0,4.0,50.0,4.9,4.5,51.0,48.73,37.63
2018,12,29,9,15,3.5,72.0,4.9,4.6,73.0,69.76,56.17
2018,12,29,9,30,3.0,94.0,4.9,4.7,95.0,91.47,75.08
2018,12,29,9,45,8.0,117.0,4.95,4.8,120.5,117.52,97.69
2018,12,29,10,0,13.0,140.0,5.0,4.9,146.0,143.53,120.02
2018,12,29,10,15,9.5,132.0,5.0,5.05,136.5,132.05,109.69
2018,12,29,10,30,6.0,124.0,5.0,5.2,127.0,121.17,99.96
2018,12,29,10,45,3.0,132.5,5.0,5.3,134.0,127.17,104.8
2018,12,29,11,0,0.0,141.0,5.0,5.4,141.0,133.14,109.59
2018,12,29,11,15,0.0,135.0,5.0,5.6,135.0,126.95,104.06
2018,12,29,11,30,0.0,129.0,5.0,5.8,129.0,120.94,98.73
2018,12,29,11,45,4.0,158.5,5.0,6.05,161.0,151.34,124.46
2018,12,29,12,0,8.0,188.0,5.0,6.3,193.0,181.36,149.61
2018,12,29,12,15,5.0,174.5,5.0,6.45,177.5,166.16,136.56
2018,12,29,12,30,2.0,161.0,5.0,6.6,162.0,151.31,123.91
2018,12,29,12,45,3.0,168.5,5.0,6.8,170.0,158.41,129.82
2018,12,29,13,0,4.0,176.0,5.0,7.0,178.0,165.31,135.56
2018,12,29,13,15,12.0,193.0,4.95,7.05,200.0,183.88,151.19
2018,12,29,13,30,20.0,210.0,4.9,7.1,222.0,201.43,165.85
2018,12,29,13,45,11.5,183.5,4.85,7.15,190.5,172.85,141.95
2018,12,29,14,0,3.0,157.0,4.8,7.2,159.0,145.19,118.86
2018,12,29,14,15,2.5,151.0,4.75,7.1,152.5,139.0,113.86
2018,12,29,14,30,2.0,145.0,4.7,7.0,146.0,132.84,108.87
2018,12,29,14,45,8.0,148.5,4.65,6.95,152.0,136.21,111.75
2018,12,29,15,0,14.0,152.0,4.6,6.9,158.0,138.53,113.68
2018,12,29,15,15,11.0,128.5,4.5,6.75,133.0,116.78,95.45
2018,12,29,15,30,8.0,105.0,4.4,6.6,108.0,95.52,77.55
2018,12,29,15,45,4.0,81.5,4.35,6.4,83.0,74.67,59.86
2018,12,29,16,0,0.0,58.0,4.3,6.2,58.0,53.93,44.04
2018,12,29,16,15,0.0,47.5,4.15,6.0,47.5,44.14,35.05
2018,12,29,16,30,0.0,37.0,4.0,5.8,37.0,34.35,25.94
2018,12,29,16,45,0.0,28.5,3.85,5.6,28.5,26.45,18.44
2018,12,29,17,0,0.0,20.0,3.7,5.4,20.0,18.55,10.85
2018,12,29,17,15,0.0,12.5,3.7,5.4,12.5,11.58,2.77
2018,12,29,17,30,0.0,5.0,3.7,5.4,5.0,4.77,0.0
2018,12,29,17,45,0.0,2.5,3.65,5.1,2.5,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.6,4.55,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.55,4.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.5,4.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.45,4.25,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.4,4.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.4,4.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.35,3.95,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,3.9,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.2,3.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.15,3.9,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.05,3.9,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.9,3.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.75,3.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.65,3.65,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.55,3.6,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.35,3.45,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.25,3.35,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,30,7,15,1.5,1.0,2.4,3.3,1.0,0.0,0.0
2018,12,30,7,30,3.0,2.0,2.5,3.4,2.0,3.05,0.0
2018,12,30,7,45,1.5,5.0,2.55,3.5,5.0,5.25,0.0
2018,12,30,8,0,0.0,8.0,2.6,3.6,8.0,7.4,0.38
2018,12,30,8,15,0.0,10.5,2.6,3.8,10.5,9.72,2.79
2018,12,30,8,30,0.0,13.0,2.6,4.0,13.0,12.04,4.98
2018,12,30,8,45,0.0,19.5,2.55,4.2,19.5,18.07,10.41
2018,12,30,9,0,0.0,26.0,2.5,4.4,26.0,24.11,15.82
2018,12,30,9,15,0.0,44.5,2.35,4.6,44.5,41.33,31.07
2018,12,30,9,30,0.0,63.0,2.2,4.8,63.0,58.59,46.2
2018,12,30,9,45,0.0,51.0,2.1,5.0,51.0,47.4,36.22
2018,12,30,10,0,0.0,39.0,2.0,5.2,39.0,36.22,26.31
2018,12,30,10,15,0.0,43.0,1.9,5.3,43.0,39.96,29.51
2018,12,30,10,30,0.0,47.0,1.8,5.4,47.0,43.69,32.69
2018,12,30,10,45,0.5,70.0,1.7,5.5,70.5,65.48,51.53
2018,12,30,11,0,1.0,93.0,1.6,5.6,94.0,87.39,70.27
2018,12,30,11,15,0.5,81.0,1.6,5.7,81.5,75.76,60.11
2018,12,30,11,30,0.0,69.0,1.6,5.8,69.0,64.24,50.11
2018,12,30,11,45,0.0,80.0,1.6,5.9,80.0,74.52,58.88
2018,12,30,12,0,0.0,91.0,1.6,6.0,91.0,84.81,67.59
2018,12,30,12,15,0.0,77.0,1.5,6.05,77.0,71.73,56.35
2018,12,30,12,30,0.0,63.0,1.4,6.1,63.0,58.66,45.13
2018,12,30,12,45,0.0,62.5,1.35,6.2,62.5,58.19,44.73
2018,12,30,13,0,0.0,62.0,1.3,6.3,62.0,57.72,44.33
2018,12,30,13,15,0.5,86.0,1.2,6.3,86.5,80.37,63.76
2018,12,30,13,30,1.0,110.0,1.1,6.3,111.0,102.71,82.77
2018,12,30,13,45,0.5,92.0,1.0,6.3,92.5,85.9,68.51
2018,12,30,14,0,0.0,74.0,0.9,6.3,74.0,68.9,54.09
2018,12,30,14,15,7.0,81.0,0.8,6.25,84.5,77.64,61.57
2018,12,30,14,30,14.0,88.0,0.7,6.2,95.0,84.81,67.54
2018,12,30,14,45,7.5,67.5,0.6,6.15,71.0,64.5,50.34
2018,12,30,15,0,1.0,47.0,0.5,6.1,47.0,43.86,32.83
2018,12,30,15,15,0.5,44.5,0.45,6.05,44.5,41.41,30.83
2018,12,30,15,30,0.0,42.0,0.4,6.0,42.0,39.01,28.84
2018,12,30,15,45,0.0,42.0,0.3,5.95,42.0,39.0,28.92
2018,12,30,16,0,0.0,42.0,0.2,5.9,42.0,39.0,30.54
2018,12,30,16,15,0.0,29.0,0.25,5.85,29.0,26.9,19.34
2018,12,30,16,30,0.0,16.0,0.3,5.8,16.0,14.82,8.09
2018,12,30,16,45,0.0,13.0,0.35,5.75,13.0,12.04,5.4
2018,12,30,17,0,0.0,10.0,0.4,5.7,10.0,9.26,2.64
2018,12,30,17,15,0.0,6.5,0.4,5.7,6.5,6.01,0.0
2018,12,30,17,30,0.0,3.0,0.4,5.7,3.0,2.86,0.0
2018,12,30,17,45,0.0,1.5,0.55,5.6,1.5,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.35,5.4,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,5.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.85,4.65,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,12,31,7,15,0.0,1.0,3.15,4.3,1.0,0.0,0.0
2018,12,31,7,30,0.0,2.0,3.3,4.6,2.0,1.91,0.0
2018,12,31,7,45,15.0,13.5,3.5,4.9,15.0,22.88,0.0
2018,12,31,8,0,30.0,25.0,3.7,5.2,28.0,45.99,31.48
2018,12,31,8,15,50.0,38.0,3.7,5.7,46.0,70.5,55.16
2018,12,31,8,30,70.0,51.0,3.7,6.2,64.0,95.8,78.33
2018,12,31,8,45,96.5,66.0,3.65,6.7,89.5,127.95,107.17
2018,12,31,9,0,123.0,81.0,3.6,7.2,115.0,160.87,136.23
2018,12,31,9,15,238.5,102.0,3.65,8.0,182.0,262.91,224.31
2018,12,31,9,30,354.0,123.0,3.7,8.8,249.0,369.56,313.38
2018,12,31,9,45,369.0,140.5,3.75,9.6,285.0,401.26,337.81
2018,12,31,10,0,384.0,158.0,3.8,10.4,321.0,431.6,360.81
2018,12,31,10,15,350.0,178.0,4.0,11.2,336.0,422.91,351.68
2018,12,31,10,30,316.0,198.0,4.2,12.0,351.0,421.39,348.39
2018,12,31,10,45,255.5,214.0,4.4,12.8,342.5,396.53,326.0
2018,12,31,11,0,195.0,230.0,4.6,13.6,334.0,362.76,296.63
2018,12,31,11,15,206.5,241.5,4.6,14.0,355.5,377.87,307.87
2018,12,31,11,30,218.0,253.0,4.6,14.4,377.0,391.84,317.95
2018,12,31,11,45,269.0,254.5,4.65,14.85,411.0,424.65,343.4
2018,12,31,12,0,320.0,256.0,4.7,15.3,445.0,448.6,361.5
2018,12,31,12,15,357.5,248.5,4.6,15.45,461.5,453.08,364.23
2018,12,31,12,30,395.0,241.0,4.5,15.6,478.0,455.06,364.83
2018,12,31,12,45,375.0,236.0,4.45,15.75,460.5,425.92,340.71
2018,12,31,13,0,355.0,231.0,4.4,15.9,443.0,396.88,316.67
2018,12,31,13,15,269.5,245.0,4.25,15.95,404.0,354.36,281.8
2018,12,31,13,30,184.0,259.0,4.1,16.0,365.0,315.92,250.59
2018,12,31,13,45,297.5,232.5,3.95,16.0,398.0,327.66,258.14
2018,12,31,14,0,411.0,206.0,3.8,16.0,431.0,329.46,256.2
2018,12,31,14,15,348.0,208.0,3.5,15.8,392.0,291.28,224.88
2018,12,31,14,30,285.0,210.0,3.2,15.6,353.0,256.55,196.96
2018,12,31,14,45,292.5,192.0,2.85,15.45,330.5,226.87,171.27
2018,12,31,15,0,300.0,174.0,2.5,15.3,308.0,196.38,145.03
2018,12,31,15,15,316.0,155.0,2.2,14.8,285.0,165.44,119.03
2018,12,31,15,30,332.0,136.0,1.9,14.3,262.0,132.89,93.79
2018,12,31,15,45,292.0,120.5,1.6,13.75,222.0,99.67,73.81
2018,12,31,16,0,252.0,105.0,1.3,13.2,182.0,79.86,65.86
2018,12,31,16,15,218.5,91.5,1.3,12.5,150.0,70.56,57.75
2018,12,31,16,30,185.0,78.0,1.3,11.8,118.0,60.96,49.11
2018,12,31,16,45,157.5,61.0,1.3,11.05,89.5,48.51,37.69
2018,12,31,17,0,130.0,44.0,1.3,10.3,61.0,35.63,25.62
2018,12,31,17,15,99.0,28.5,1.3,10.3,38.0,23.49,12.11
2018,12,31,17,30,68.0,13.0,1.3,10.3,15.0,12.39,0.0
2018,12,31,17,45,34.0,6.5,3.5,5.45,7.5,0.0,0.0
2018,12,31,18,0,0.0,0.0,5.7,0.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,5.65,0.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,5.55,-0.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,5.5,-0.6,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,5.45,-0.85,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,5.4,-1.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,5.3,-1.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,5.2,-1.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,5.2,-1.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,5.2,-2.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,5.2,-2.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,5.2,-2.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,5.2,-2.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,5.2,-2.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,5.25,-2.65,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,5.3,-2.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,5.35,-2.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,5.4,-2.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,5.5,-3.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,5.45,-3.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,5.4,-3.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,5.4,-3.3,0.0,0.0,0.0
